Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-07T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-07T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.9
341879,Shiphay Lane,2023-06-07T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.9
341879,Shiphay Lane,2023-06-07T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
341879,Shiphay Lane,2023-06-07T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.51
341879,Shiphay Lane,2023-06-07T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
341879,Shiphay Lane,2023-06-07T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.87
341879,Shiphay Lane,2023-06-07T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.85
341879,Shiphay Lane,2023-06-07T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.56
341879,Shiphay Lane,2023-06-07T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
341879,Shiphay Lane,2023-06-07T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
341879,Shiphay Lane,2023-06-07T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
341879,Shiphay Lane,2023-06-07T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
341879,Shiphay Lane,2023-06-07T20:10:00.000+00:00,transformer,,Temperature,C,25.1
341879,Shiphay Lane,2023-06-07T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
341879,Shiphay Lane,2023-06-07T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
341879,Shiphay Lane,2023-06-07T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
341879,Shiphay Lane,2023-06-07T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
341879,Shiphay Lane,2023-06-07T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
341879,Shiphay Lane,2023-06-07T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.65
341879,Shiphay Lane,2023-06-07T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
341879,Shiphay Lane,2023-06-07T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
341879,Shiphay Lane,2023-06-07T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
341879,Shiphay Lane,2023-06-07T20:10:00.000+00:00,busbar,,L3 Active Power,kW,33.93
341879,Shiphay Lane,2023-06-07T20:10:00.000+00:00,busbar,,L2 Active Power,kW,30.84
341879,Shiphay Lane,2023-06-07T20:10:00.000+00:00,busbar,,L1 Active Power,kW,29.68
341879,Shiphay Lane,2023-06-07T20:10:00.000+00:00,busbar,,N Current (RMS),A,77.4
341879,Shiphay Lane,2023-06-07T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
341879,Shiphay Lane,2023-06-07T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
341879,Shiphay Lane,2023-06-07T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
341879,Shiphay Lane,2023-06-07T20:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.88
341879,Shiphay Lane,2023-06-07T20:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.47
341879,Shiphay Lane,2023-06-07T20:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
341879,Shiphay Lane,2023-06-07T20:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.37
341879,Shiphay Lane,2023-06-07T20:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.69
341879,Shiphay Lane,2023-06-07T20:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-07T20:00:00.000+00:00,feeder,50.0,N Current (RMS),A,17.8
341879,Shiphay Lane,2023-06-07T20:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.8
341879,Shiphay Lane,2023-06-07T20:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.5
341879,Shiphay Lane,2023-06-07T20:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
341879,Shiphay Lane,2023-06-07T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.57
341879,Shiphay Lane,2023-06-07T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.19
341879,Shiphay Lane,2023-06-07T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.61
341879,Shiphay Lane,2023-06-07T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.62
341879,Shiphay Lane,2023-06-07T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.77
341879,Shiphay Lane,2023-06-07T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.08
341879,Shiphay Lane,2023-06-07T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,42.9
341879,Shiphay Lane,2023-06-07T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.3
341879,Shiphay Lane,2023-06-07T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.3
341879,Shiphay Lane,2023-06-07T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,64.8
341879,Shiphay Lane,2023-06-07T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
341879,Shiphay Lane,2023-06-07T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
341879,Shiphay Lane,2023-06-07T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
341879,Shiphay Lane,2023-06-07T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.62
341879,Shiphay Lane,2023-06-07T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.45
341879,Shiphay Lane,2023-06-07T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.42
341879,Shiphay Lane,2023-06-07T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
341879,Shiphay Lane,2023-06-07T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.3
341879,Shiphay Lane,2023-06-07T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
341879,Shiphay Lane,2023-06-07T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
341879,Shiphay Lane,2023-06-07T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
341879,Shiphay Lane,2023-06-07T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
341879,Shiphay Lane,2023-06-07T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.77
341879,Shiphay Lane,2023-06-07T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.18
341879,Shiphay Lane,2023-06-07T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.63
341879,Shiphay Lane,2023-06-07T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.27
341879,Shiphay Lane,2023-06-07T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
341879,Shiphay Lane,2023-06-07T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-07T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.7
341879,Shiphay Lane,2023-06-07T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.8
341879,Shiphay Lane,2023-06-07T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
341879,Shiphay Lane,2023-06-07T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.48
341879,Shiphay Lane,2023-06-07T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
341879,Shiphay Lane,2023-06-07T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.19
341879,Shiphay Lane,2023-06-07T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.05
341879,Shiphay Lane,2023-06-07T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.47
341879,Shiphay Lane,2023-06-07T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
341879,Shiphay Lane,2023-06-07T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
341879,Shiphay Lane,2023-06-07T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
341879,Shiphay Lane,2023-06-07T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
341879,Shiphay Lane,2023-06-07T20:00:00.000+00:00,transformer,,Temperature,C,25.1
341879,Shiphay Lane,2023-06-07T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
341879,Shiphay Lane,2023-06-07T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
341879,Shiphay Lane,2023-06-07T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
341879,Shiphay Lane,2023-06-07T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
341879,Shiphay Lane,2023-06-07T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
341879,Shiphay Lane,2023-06-07T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
341879,Shiphay Lane,2023-06-07T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
341879,Shiphay Lane,2023-06-07T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
341879,Shiphay Lane,2023-06-07T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
341879,Shiphay Lane,2023-06-07T20:00:00.000+00:00,busbar,,L3 Active Power,kW,26.98
341879,Shiphay Lane,2023-06-07T20:00:00.000+00:00,busbar,,L2 Active Power,kW,25.58
341879,Shiphay Lane,2023-06-07T20:00:00.000+00:00,busbar,,L1 Active Power,kW,30.34
341879,Shiphay Lane,2023-06-07T20:00:00.000+00:00,busbar,,N Current (RMS),A,71.1
341879,Shiphay Lane,2023-06-07T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
341879,Shiphay Lane,2023-06-07T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
341879,Shiphay Lane,2023-06-07T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
341879,Shiphay Lane,2023-06-07T19:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.06
341879,Shiphay Lane,2023-06-07T19:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.97
341879,Shiphay Lane,2023-06-07T19:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
341879,Shiphay Lane,2023-06-07T19:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.54
341879,Shiphay Lane,2023-06-07T19:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.16
341879,Shiphay Lane,2023-06-07T19:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-07T19:50:00.000+00:00,feeder,50.0,N Current (RMS),A,19.0
341879,Shiphay Lane,2023-06-07T19:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.1
341879,Shiphay Lane,2023-06-07T19:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.8
341879,Shiphay Lane,2023-06-07T19:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-07T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.72
341879,Shiphay Lane,2023-06-07T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.47
341879,Shiphay Lane,2023-06-07T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.27
341879,Shiphay Lane,2023-06-07T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.25
341879,Shiphay Lane,2023-06-07T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.05
341879,Shiphay Lane,2023-06-07T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.42
341879,Shiphay Lane,2023-06-07T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,49.2
341879,Shiphay Lane,2023-06-07T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.6
341879,Shiphay Lane,2023-06-07T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.8
341879,Shiphay Lane,2023-06-07T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,82.0
341879,Shiphay Lane,2023-06-07T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
341879,Shiphay Lane,2023-06-07T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
341879,Shiphay Lane,2023-06-07T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
341879,Shiphay Lane,2023-06-07T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.61
341879,Shiphay Lane,2023-06-07T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.48
341879,Shiphay Lane,2023-06-07T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.54
341879,Shiphay Lane,2023-06-07T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
341879,Shiphay Lane,2023-06-07T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
341879,Shiphay Lane,2023-06-07T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
341879,Shiphay Lane,2023-06-07T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
341879,Shiphay Lane,2023-06-07T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
341879,Shiphay Lane,2023-06-07T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
341879,Shiphay Lane,2023-06-07T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
341879,Shiphay Lane,2023-06-07T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.21
341879,Shiphay Lane,2023-06-07T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.72
341879,Shiphay Lane,2023-06-07T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.85
341879,Shiphay Lane,2023-06-07T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.4
341879,Shiphay Lane,2023-06-07T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
341879,Shiphay Lane,2023-06-07T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.6
341879,Shiphay Lane,2023-06-07T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.5
341879,Shiphay Lane,2023-06-07T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
341879,Shiphay Lane,2023-06-07T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
341879,Shiphay Lane,2023-06-07T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
341879,Shiphay Lane,2023-06-07T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.09
341879,Shiphay Lane,2023-06-07T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.48
341879,Shiphay Lane,2023-06-07T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.5
341879,Shiphay Lane,2023-06-07T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
341879,Shiphay Lane,2023-06-07T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
341879,Shiphay Lane,2023-06-07T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
341879,Shiphay Lane,2023-06-07T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
341879,Shiphay Lane,2023-06-07T19:50:00.000+00:00,transformer,,Temperature,C,25.1
341879,Shiphay Lane,2023-06-07T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
341879,Shiphay Lane,2023-06-07T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
341879,Shiphay Lane,2023-06-07T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
341879,Shiphay Lane,2023-06-07T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
341879,Shiphay Lane,2023-06-07T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
341879,Shiphay Lane,2023-06-07T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
341879,Shiphay Lane,2023-06-07T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
341879,Shiphay Lane,2023-06-07T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
341879,Shiphay Lane,2023-06-07T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
341879,Shiphay Lane,2023-06-07T19:50:00.000+00:00,busbar,,L3 Active Power,kW,28.7
341879,Shiphay Lane,2023-06-07T19:50:00.000+00:00,busbar,,L2 Active Power,kW,26.89
341879,Shiphay Lane,2023-06-07T19:50:00.000+00:00,busbar,,L1 Active Power,kW,38.39
341879,Shiphay Lane,2023-06-07T19:50:00.000+00:00,busbar,,N Current (RMS),A,83.0
341879,Shiphay Lane,2023-06-07T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
341879,Shiphay Lane,2023-06-07T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
341879,Shiphay Lane,2023-06-07T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
341879,Shiphay Lane,2023-06-07T19:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.0
341879,Shiphay Lane,2023-06-07T19:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.95
341879,Shiphay Lane,2023-06-07T19:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
341879,Shiphay Lane,2023-06-07T19:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.14
341879,Shiphay Lane,2023-06-07T19:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.63
341879,Shiphay Lane,2023-06-07T19:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.11
341879,Shiphay Lane,2023-06-07T19:40:00.000+00:00,feeder,50.0,N Current (RMS),A,19.9
341879,Shiphay Lane,2023-06-07T19:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.6
341879,Shiphay Lane,2023-06-07T19:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.6
341879,Shiphay Lane,2023-06-07T19:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
341879,Shiphay Lane,2023-06-07T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.68
341879,Shiphay Lane,2023-06-07T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.05
341879,Shiphay Lane,2023-06-07T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.62
341879,Shiphay Lane,2023-06-07T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.33
341879,Shiphay Lane,2023-06-07T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.02
341879,Shiphay Lane,2023-06-07T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.13
341879,Shiphay Lane,2023-06-07T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,41.1
341879,Shiphay Lane,2023-06-07T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.5
341879,Shiphay Lane,2023-06-07T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.8
341879,Shiphay Lane,2023-06-07T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,72.7
341879,Shiphay Lane,2023-06-07T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
341879,Shiphay Lane,2023-06-07T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
341879,Shiphay Lane,2023-06-07T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
341879,Shiphay Lane,2023-06-07T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.73
341879,Shiphay Lane,2023-06-07T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.41
341879,Shiphay Lane,2023-06-07T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.5
341879,Shiphay Lane,2023-06-07T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
341879,Shiphay Lane,2023-06-07T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
341879,Shiphay Lane,2023-06-07T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
341879,Shiphay Lane,2023-06-07T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
341879,Shiphay Lane,2023-06-07T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
341879,Shiphay Lane,2023-06-07T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
341879,Shiphay Lane,2023-06-07T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
341879,Shiphay Lane,2023-06-07T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.21
341879,Shiphay Lane,2023-06-07T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.75
341879,Shiphay Lane,2023-06-07T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.4
341879,Shiphay Lane,2023-06-07T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.9
341879,Shiphay Lane,2023-06-07T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-07T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
341879,Shiphay Lane,2023-06-07T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.8
341879,Shiphay Lane,2023-06-07T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
341879,Shiphay Lane,2023-06-07T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
341879,Shiphay Lane,2023-06-07T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
341879,Shiphay Lane,2023-06-07T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.26
341879,Shiphay Lane,2023-06-07T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.52
341879,Shiphay Lane,2023-06-07T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.85
341879,Shiphay Lane,2023-06-07T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
341879,Shiphay Lane,2023-06-07T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
341879,Shiphay Lane,2023-06-07T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.5
341879,Shiphay Lane,2023-06-07T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
341879,Shiphay Lane,2023-06-07T19:40:00.000+00:00,transformer,,Temperature,C,25.1
341879,Shiphay Lane,2023-06-07T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
341879,Shiphay Lane,2023-06-07T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
341879,Shiphay Lane,2023-06-07T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
341879,Shiphay Lane,2023-06-07T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
341879,Shiphay Lane,2023-06-07T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
341879,Shiphay Lane,2023-06-07T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
341879,Shiphay Lane,2023-06-07T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
341879,Shiphay Lane,2023-06-07T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
341879,Shiphay Lane,2023-06-07T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
341879,Shiphay Lane,2023-06-07T19:40:00.000+00:00,busbar,,L3 Active Power,kW,24.68
341879,Shiphay Lane,2023-06-07T19:40:00.000+00:00,busbar,,L2 Active Power,kW,27.34
341879,Shiphay Lane,2023-06-07T19:40:00.000+00:00,busbar,,L1 Active Power,kW,35.99
341879,Shiphay Lane,2023-06-07T19:40:00.000+00:00,busbar,,N Current (RMS),A,78.9
341879,Shiphay Lane,2023-06-07T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
341879,Shiphay Lane,2023-06-07T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
341879,Shiphay Lane,2023-06-07T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
341879,Shiphay Lane,2023-06-07T19:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.94
341879,Shiphay Lane,2023-06-07T19:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.84
341879,Shiphay Lane,2023-06-07T19:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
341879,Shiphay Lane,2023-06-07T19:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.28
341879,Shiphay Lane,2023-06-07T19:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.37
341879,Shiphay Lane,2023-06-07T19:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-07T19:30:00.000+00:00,feeder,50.0,N Current (RMS),A,16.2
341879,Shiphay Lane,2023-06-07T19:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.4
341879,Shiphay Lane,2023-06-07T19:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.6
341879,Shiphay Lane,2023-06-07T19:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-07T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.82
341879,Shiphay Lane,2023-06-07T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.89
341879,Shiphay Lane,2023-06-07T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.86
341879,Shiphay Lane,2023-06-07T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.23
341879,Shiphay Lane,2023-06-07T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.48
341879,Shiphay Lane,2023-06-07T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.73
341879,Shiphay Lane,2023-06-07T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,50.0
341879,Shiphay Lane,2023-06-07T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,65.5
341879,Shiphay Lane,2023-06-07T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.9
341879,Shiphay Lane,2023-06-07T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,90.2
341879,Shiphay Lane,2023-06-07T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
341879,Shiphay Lane,2023-06-07T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
341879,Shiphay Lane,2023-06-07T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
341879,Shiphay Lane,2023-06-07T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.91
341879,Shiphay Lane,2023-06-07T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.48
341879,Shiphay Lane,2023-06-07T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.23
341879,Shiphay Lane,2023-06-07T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
341879,Shiphay Lane,2023-06-07T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
341879,Shiphay Lane,2023-06-07T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
341879,Shiphay Lane,2023-06-07T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.7
341879,Shiphay Lane,2023-06-07T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
341879,Shiphay Lane,2023-06-07T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
341879,Shiphay Lane,2023-06-07T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.35
341879,Shiphay Lane,2023-06-07T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.2
341879,Shiphay Lane,2023-06-07T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.69
341879,Shiphay Lane,2023-06-07T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.62
341879,Shiphay Lane,2023-06-07T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
341879,Shiphay Lane,2023-06-07T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-07T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.4
341879,Shiphay Lane,2023-06-07T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.3
341879,Shiphay Lane,2023-06-07T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
341879,Shiphay Lane,2023-06-07T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
341879,Shiphay Lane,2023-06-07T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
341879,Shiphay Lane,2023-06-07T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.79
341879,Shiphay Lane,2023-06-07T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.52
341879,Shiphay Lane,2023-06-07T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.49
341879,Shiphay Lane,2023-06-07T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
341879,Shiphay Lane,2023-06-07T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
341879,Shiphay Lane,2023-06-07T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
341879,Shiphay Lane,2023-06-07T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
341879,Shiphay Lane,2023-06-07T19:30:00.000+00:00,transformer,,Temperature,C,25.1
341879,Shiphay Lane,2023-06-07T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
341879,Shiphay Lane,2023-06-07T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
341879,Shiphay Lane,2023-06-07T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
341879,Shiphay Lane,2023-06-07T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
341879,Shiphay Lane,2023-06-07T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
341879,Shiphay Lane,2023-06-07T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
341879,Shiphay Lane,2023-06-07T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
341879,Shiphay Lane,2023-06-07T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
341879,Shiphay Lane,2023-06-07T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
341879,Shiphay Lane,2023-06-07T19:30:00.000+00:00,busbar,,L3 Active Power,kW,27.42
341879,Shiphay Lane,2023-06-07T19:30:00.000+00:00,busbar,,L2 Active Power,kW,28.53
341879,Shiphay Lane,2023-06-07T19:30:00.000+00:00,busbar,,L1 Active Power,kW,38.15
341879,Shiphay Lane,2023-06-07T19:30:00.000+00:00,busbar,,N Current (RMS),A,78.9
341879,Shiphay Lane,2023-06-07T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
341879,Shiphay Lane,2023-06-07T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
341879,Shiphay Lane,2023-06-07T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
341879,Shiphay Lane,2023-06-07T19:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.68
341879,Shiphay Lane,2023-06-07T19:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.62
341879,Shiphay Lane,2023-06-07T19:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
341879,Shiphay Lane,2023-06-07T19:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.24
341879,Shiphay Lane,2023-06-07T19:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.79
341879,Shiphay Lane,2023-06-07T19:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-07T19:20:00.000+00:00,feeder,50.0,N Current (RMS),A,17.0
341879,Shiphay Lane,2023-06-07T19:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.2
341879,Shiphay Lane,2023-06-07T19:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.3
341879,Shiphay Lane,2023-06-07T19:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-07T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.97
341879,Shiphay Lane,2023-06-07T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.49
341879,Shiphay Lane,2023-06-07T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-4.07
341879,Shiphay Lane,2023-06-07T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.02
341879,Shiphay Lane,2023-06-07T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.12
341879,Shiphay Lane,2023-06-07T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.49
341879,Shiphay Lane,2023-06-07T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,50.6
341879,Shiphay Lane,2023-06-07T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.1
341879,Shiphay Lane,2023-06-07T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.4
341879,Shiphay Lane,2023-06-07T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,86.0
341879,Shiphay Lane,2023-06-07T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
341879,Shiphay Lane,2023-06-07T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
341879,Shiphay Lane,2023-06-07T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
341879,Shiphay Lane,2023-06-07T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.14
341879,Shiphay Lane,2023-06-07T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.36
341879,Shiphay Lane,2023-06-07T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.12
341879,Shiphay Lane,2023-06-07T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
341879,Shiphay Lane,2023-06-07T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
341879,Shiphay Lane,2023-06-07T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
341879,Shiphay Lane,2023-06-07T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
341879,Shiphay Lane,2023-06-07T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
341879,Shiphay Lane,2023-06-07T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
341879,Shiphay Lane,2023-06-07T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.1
341879,Shiphay Lane,2023-06-07T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.23
341879,Shiphay Lane,2023-06-07T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.64
341879,Shiphay Lane,2023-06-07T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.94
341879,Shiphay Lane,2023-06-07T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.9
341879,Shiphay Lane,2023-06-07T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-07T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.3
341879,Shiphay Lane,2023-06-07T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.9
341879,Shiphay Lane,2023-06-07T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
341879,Shiphay Lane,2023-06-07T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
341879,Shiphay Lane,2023-06-07T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
341879,Shiphay Lane,2023-06-07T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.23
341879,Shiphay Lane,2023-06-07T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.98
341879,Shiphay Lane,2023-06-07T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.34
341879,Shiphay Lane,2023-06-07T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
341879,Shiphay Lane,2023-06-07T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
341879,Shiphay Lane,2023-06-07T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
341879,Shiphay Lane,2023-06-07T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
341879,Shiphay Lane,2023-06-07T19:20:00.000+00:00,transformer,,Temperature,C,25.0
341879,Shiphay Lane,2023-06-07T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
341879,Shiphay Lane,2023-06-07T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
341879,Shiphay Lane,2023-06-07T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
341879,Shiphay Lane,2023-06-07T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.85
341879,Shiphay Lane,2023-06-07T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
341879,Shiphay Lane,2023-06-07T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
341879,Shiphay Lane,2023-06-07T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
341879,Shiphay Lane,2023-06-07T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
341879,Shiphay Lane,2023-06-07T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
341879,Shiphay Lane,2023-06-07T19:20:00.000+00:00,busbar,,L3 Active Power,kW,28.87
341879,Shiphay Lane,2023-06-07T19:20:00.000+00:00,busbar,,L2 Active Power,kW,27.88
341879,Shiphay Lane,2023-06-07T19:20:00.000+00:00,busbar,,L1 Active Power,kW,36.96
341879,Shiphay Lane,2023-06-07T19:20:00.000+00:00,busbar,,N Current (RMS),A,74.7
341879,Shiphay Lane,2023-06-07T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
341879,Shiphay Lane,2023-06-07T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
341879,Shiphay Lane,2023-06-07T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.3
341879,Shiphay Lane,2023-06-07T19:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.53
341879,Shiphay Lane,2023-06-07T19:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.76
341879,Shiphay Lane,2023-06-07T19:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.19
341879,Shiphay Lane,2023-06-07T19:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.09
341879,Shiphay Lane,2023-06-07T19:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.34
341879,Shiphay Lane,2023-06-07T19:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-07T19:10:00.000+00:00,feeder,50.0,N Current (RMS),A,25.6
341879,Shiphay Lane,2023-06-07T19:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.7
341879,Shiphay Lane,2023-06-07T19:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.5
341879,Shiphay Lane,2023-06-07T19:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.0
341879,Shiphay Lane,2023-06-07T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.75
341879,Shiphay Lane,2023-06-07T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.36
341879,Shiphay Lane,2023-06-07T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.17
341879,Shiphay Lane,2023-06-07T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.81
341879,Shiphay Lane,2023-06-07T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.37
341879,Shiphay Lane,2023-06-07T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,22.87
341879,Shiphay Lane,2023-06-07T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,61.8
341879,Shiphay Lane,2023-06-07T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,65.9
341879,Shiphay Lane,2023-06-07T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.8
341879,Shiphay Lane,2023-06-07T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,96.0
341879,Shiphay Lane,2023-06-07T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
341879,Shiphay Lane,2023-06-07T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
341879,Shiphay Lane,2023-06-07T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
341879,Shiphay Lane,2023-06-07T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.13
341879,Shiphay Lane,2023-06-07T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.37
341879,Shiphay Lane,2023-06-07T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.17
341879,Shiphay Lane,2023-06-07T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
341879,Shiphay Lane,2023-06-07T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
341879,Shiphay Lane,2023-06-07T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
341879,Shiphay Lane,2023-06-07T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
341879,Shiphay Lane,2023-06-07T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
341879,Shiphay Lane,2023-06-07T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
341879,Shiphay Lane,2023-06-07T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.23
341879,Shiphay Lane,2023-06-07T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.19
341879,Shiphay Lane,2023-06-07T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.6
341879,Shiphay Lane,2023-06-07T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.35
341879,Shiphay Lane,2023-06-07T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.2
341879,Shiphay Lane,2023-06-07T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-07T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.4
341879,Shiphay Lane,2023-06-07T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.0
341879,Shiphay Lane,2023-06-07T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
341879,Shiphay Lane,2023-06-07T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
341879,Shiphay Lane,2023-06-07T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
341879,Shiphay Lane,2023-06-07T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.07
341879,Shiphay Lane,2023-06-07T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.28
341879,Shiphay Lane,2023-06-07T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.28
341879,Shiphay Lane,2023-06-07T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
341879,Shiphay Lane,2023-06-07T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
341879,Shiphay Lane,2023-06-07T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
341879,Shiphay Lane,2023-06-07T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.1
341879,Shiphay Lane,2023-06-07T19:10:00.000+00:00,transformer,,Temperature,C,25.0
341879,Shiphay Lane,2023-06-07T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
341879,Shiphay Lane,2023-06-07T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
341879,Shiphay Lane,2023-06-07T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
341879,Shiphay Lane,2023-06-07T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.61
341879,Shiphay Lane,2023-06-07T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
341879,Shiphay Lane,2023-06-07T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
341879,Shiphay Lane,2023-06-07T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
341879,Shiphay Lane,2023-06-07T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
341879,Shiphay Lane,2023-06-07T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
341879,Shiphay Lane,2023-06-07T19:10:00.000+00:00,busbar,,L3 Active Power,kW,33.29
341879,Shiphay Lane,2023-06-07T19:10:00.000+00:00,busbar,,L2 Active Power,kW,23.98
341879,Shiphay Lane,2023-06-07T19:10:00.000+00:00,busbar,,L1 Active Power,kW,40.77
341879,Shiphay Lane,2023-06-07T19:10:00.000+00:00,busbar,,N Current (RMS),A,94.4
341879,Shiphay Lane,2023-06-07T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
341879,Shiphay Lane,2023-06-07T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
341879,Shiphay Lane,2023-06-07T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.2
341879,Shiphay Lane,2023-06-07T19:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.63
341879,Shiphay Lane,2023-06-07T19:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.59
341879,Shiphay Lane,2023-06-07T19:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.24
341879,Shiphay Lane,2023-06-07T19:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.78
341879,Shiphay Lane,2023-06-07T19:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.23
341879,Shiphay Lane,2023-06-07T19:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.14
341879,Shiphay Lane,2023-06-07T19:00:00.000+00:00,feeder,50.0,N Current (RMS),A,32.1
341879,Shiphay Lane,2023-06-07T19:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,35.9
341879,Shiphay Lane,2023-06-07T19:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.9
341879,Shiphay Lane,2023-06-07T19:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.2
341879,Shiphay Lane,2023-06-07T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.55
341879,Shiphay Lane,2023-06-07T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.13
341879,Shiphay Lane,2023-06-07T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.02
341879,Shiphay Lane,2023-06-07T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.9
341879,Shiphay Lane,2023-06-07T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.83
341879,Shiphay Lane,2023-06-07T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.56
341879,Shiphay Lane,2023-06-07T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,55.4
341879,Shiphay Lane,2023-06-07T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.8
341879,Shiphay Lane,2023-06-07T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.3
341879,Shiphay Lane,2023-06-07T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,86.0
341879,Shiphay Lane,2023-06-07T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
341879,Shiphay Lane,2023-06-07T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
341879,Shiphay Lane,2023-06-07T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
341879,Shiphay Lane,2023-06-07T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.98
341879,Shiphay Lane,2023-06-07T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.41
341879,Shiphay Lane,2023-06-07T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.2
341879,Shiphay Lane,2023-06-07T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
341879,Shiphay Lane,2023-06-07T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
341879,Shiphay Lane,2023-06-07T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
341879,Shiphay Lane,2023-06-07T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
341879,Shiphay Lane,2023-06-07T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
341879,Shiphay Lane,2023-06-07T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
341879,Shiphay Lane,2023-06-07T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.09
341879,Shiphay Lane,2023-06-07T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.17
341879,Shiphay Lane,2023-06-07T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.93
341879,Shiphay Lane,2023-06-07T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.84
341879,Shiphay Lane,2023-06-07T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
341879,Shiphay Lane,2023-06-07T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
341879,Shiphay Lane,2023-06-07T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.8
341879,Shiphay Lane,2023-06-07T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
341879,Shiphay Lane,2023-06-07T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
341879,Shiphay Lane,2023-06-07T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
341879,Shiphay Lane,2023-06-07T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
341879,Shiphay Lane,2023-06-07T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.25
341879,Shiphay Lane,2023-06-07T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.6
341879,Shiphay Lane,2023-06-07T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.71
341879,Shiphay Lane,2023-06-07T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
341879,Shiphay Lane,2023-06-07T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
341879,Shiphay Lane,2023-06-07T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
341879,Shiphay Lane,2023-06-07T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
341879,Shiphay Lane,2023-06-07T19:00:00.000+00:00,transformer,,Temperature,C,25.0
341879,Shiphay Lane,2023-06-07T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
341879,Shiphay Lane,2023-06-07T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
341879,Shiphay Lane,2023-06-07T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
341879,Shiphay Lane,2023-06-07T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
341879,Shiphay Lane,2023-06-07T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
341879,Shiphay Lane,2023-06-07T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
341879,Shiphay Lane,2023-06-07T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
341879,Shiphay Lane,2023-06-07T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
341879,Shiphay Lane,2023-06-07T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
341879,Shiphay Lane,2023-06-07T19:00:00.000+00:00,busbar,,L3 Active Power,kW,35.09
341879,Shiphay Lane,2023-06-07T19:00:00.000+00:00,busbar,,L2 Active Power,kW,25.01
341879,Shiphay Lane,2023-06-07T19:00:00.000+00:00,busbar,,L1 Active Power,kW,35.46
341879,Shiphay Lane,2023-06-07T19:00:00.000+00:00,busbar,,N Current (RMS),A,86.4
341879,Shiphay Lane,2023-06-07T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
341879,Shiphay Lane,2023-06-07T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
341879,Shiphay Lane,2023-06-07T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.8
341879,Shiphay Lane,2023-06-07T18:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.61
341879,Shiphay Lane,2023-06-07T18:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.9
341879,Shiphay Lane,2023-06-07T18:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.19
341879,Shiphay Lane,2023-06-07T18:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.13
341879,Shiphay Lane,2023-06-07T18:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.91
341879,Shiphay Lane,2023-06-07T18:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.13
341879,Shiphay Lane,2023-06-07T18:50:00.000+00:00,feeder,50.0,N Current (RMS),A,25.6
341879,Shiphay Lane,2023-06-07T18:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.7
341879,Shiphay Lane,2023-06-07T18:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.2
341879,Shiphay Lane,2023-06-07T18:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.1
341879,Shiphay Lane,2023-06-07T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.19
341879,Shiphay Lane,2023-06-07T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.02
341879,Shiphay Lane,2023-06-07T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.73
341879,Shiphay Lane,2023-06-07T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.39
341879,Shiphay Lane,2023-06-07T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.87
341879,Shiphay Lane,2023-06-07T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.26
341879,Shiphay Lane,2023-06-07T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,49.3
341879,Shiphay Lane,2023-06-07T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,84.7
341879,Shiphay Lane,2023-06-07T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.0
341879,Shiphay Lane,2023-06-07T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,68.9
341879,Shiphay Lane,2023-06-07T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
341879,Shiphay Lane,2023-06-07T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
341879,Shiphay Lane,2023-06-07T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
341879,Shiphay Lane,2023-06-07T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.5
341879,Shiphay Lane,2023-06-07T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.42
341879,Shiphay Lane,2023-06-07T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.61
341879,Shiphay Lane,2023-06-07T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
341879,Shiphay Lane,2023-06-07T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
341879,Shiphay Lane,2023-06-07T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
341879,Shiphay Lane,2023-06-07T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
341879,Shiphay Lane,2023-06-07T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-07T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
341879,Shiphay Lane,2023-06-07T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
341879,Shiphay Lane,2023-06-07T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
341879,Shiphay Lane,2023-06-07T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.74
341879,Shiphay Lane,2023-06-07T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.88
341879,Shiphay Lane,2023-06-07T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
341879,Shiphay Lane,2023-06-07T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
341879,Shiphay Lane,2023-06-07T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.6
341879,Shiphay Lane,2023-06-07T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
341879,Shiphay Lane,2023-06-07T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
341879,Shiphay Lane,2023-06-07T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
341879,Shiphay Lane,2023-06-07T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
341879,Shiphay Lane,2023-06-07T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.09
341879,Shiphay Lane,2023-06-07T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.56
341879,Shiphay Lane,2023-06-07T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.8
341879,Shiphay Lane,2023-06-07T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
341879,Shiphay Lane,2023-06-07T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
341879,Shiphay Lane,2023-06-07T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
341879,Shiphay Lane,2023-06-07T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
341879,Shiphay Lane,2023-06-07T18:50:00.000+00:00,transformer,,Temperature,C,24.9
