Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-07T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
341879,Shiphay Lane,2023-06-07T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
341879,Shiphay Lane,2023-06-07T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
341879,Shiphay Lane,2023-06-07T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
341879,Shiphay Lane,2023-06-07T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
341879,Shiphay Lane,2023-06-07T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
341879,Shiphay Lane,2023-06-07T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
341879,Shiphay Lane,2023-06-07T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
341879,Shiphay Lane,2023-06-07T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
341879,Shiphay Lane,2023-06-07T18:50:00.000+00:00,busbar,,L3 Active Power,kW,37.27
341879,Shiphay Lane,2023-06-07T18:50:00.000+00:00,busbar,,L2 Active Power,kW,28.5
341879,Shiphay Lane,2023-06-07T18:50:00.000+00:00,busbar,,L1 Active Power,kW,30.68
341879,Shiphay Lane,2023-06-07T18:50:00.000+00:00,busbar,,N Current (RMS),A,78.7
341879,Shiphay Lane,2023-06-07T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.8
341879,Shiphay Lane,2023-06-07T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
341879,Shiphay Lane,2023-06-07T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
341879,Shiphay Lane,2023-06-07T18:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.47
341879,Shiphay Lane,2023-06-07T18:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.83
341879,Shiphay Lane,2023-06-07T18:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
341879,Shiphay Lane,2023-06-07T18:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.63
341879,Shiphay Lane,2023-06-07T18:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.64
341879,Shiphay Lane,2023-06-07T18:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-07T18:40:00.000+00:00,feeder,50.0,N Current (RMS),A,17.0
341879,Shiphay Lane,2023-06-07T18:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.0
341879,Shiphay Lane,2023-06-07T18:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.8
341879,Shiphay Lane,2023-06-07T18:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
341879,Shiphay Lane,2023-06-07T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.87
341879,Shiphay Lane,2023-06-07T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
341879,Shiphay Lane,2023-06-07T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.78
341879,Shiphay Lane,2023-06-07T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,25.35
341879,Shiphay Lane,2023-06-07T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.17
341879,Shiphay Lane,2023-06-07T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.62
341879,Shiphay Lane,2023-06-07T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,65.2
341879,Shiphay Lane,2023-06-07T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,104.4
341879,Shiphay Lane,2023-06-07T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.4
341879,Shiphay Lane,2023-06-07T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,74.5
341879,Shiphay Lane,2023-06-07T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
341879,Shiphay Lane,2023-06-07T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
341879,Shiphay Lane,2023-06-07T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
341879,Shiphay Lane,2023-06-07T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.44
341879,Shiphay Lane,2023-06-07T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.31
341879,Shiphay Lane,2023-06-07T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.24
341879,Shiphay Lane,2023-06-07T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
341879,Shiphay Lane,2023-06-07T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
341879,Shiphay Lane,2023-06-07T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
341879,Shiphay Lane,2023-06-07T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
341879,Shiphay Lane,2023-06-07T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
341879,Shiphay Lane,2023-06-07T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
341879,Shiphay Lane,2023-06-07T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
341879,Shiphay Lane,2023-06-07T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.17
341879,Shiphay Lane,2023-06-07T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.22
341879,Shiphay Lane,2023-06-07T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.21
341879,Shiphay Lane,2023-06-07T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
341879,Shiphay Lane,2023-06-07T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-07T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.3
341879,Shiphay Lane,2023-06-07T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
341879,Shiphay Lane,2023-06-07T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
341879,Shiphay Lane,2023-06-07T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
341879,Shiphay Lane,2023-06-07T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
341879,Shiphay Lane,2023-06-07T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.23
341879,Shiphay Lane,2023-06-07T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.44
341879,Shiphay Lane,2023-06-07T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.29
341879,Shiphay Lane,2023-06-07T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
341879,Shiphay Lane,2023-06-07T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
341879,Shiphay Lane,2023-06-07T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
341879,Shiphay Lane,2023-06-07T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.4
341879,Shiphay Lane,2023-06-07T18:40:00.000+00:00,transformer,,Temperature,C,24.9
341879,Shiphay Lane,2023-06-07T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
341879,Shiphay Lane,2023-06-07T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
341879,Shiphay Lane,2023-06-07T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
341879,Shiphay Lane,2023-06-07T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
341879,Shiphay Lane,2023-06-07T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
341879,Shiphay Lane,2023-06-07T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
341879,Shiphay Lane,2023-06-07T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
341879,Shiphay Lane,2023-06-07T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
341879,Shiphay Lane,2023-06-07T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
341879,Shiphay Lane,2023-06-07T18:40:00.000+00:00,busbar,,L3 Active Power,kW,39.81
341879,Shiphay Lane,2023-06-07T18:40:00.000+00:00,busbar,,L2 Active Power,kW,27.77
341879,Shiphay Lane,2023-06-07T18:40:00.000+00:00,busbar,,L1 Active Power,kW,35.46
341879,Shiphay Lane,2023-06-07T18:40:00.000+00:00,busbar,,N Current (RMS),A,87.5
341879,Shiphay Lane,2023-06-07T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.8
341879,Shiphay Lane,2023-06-07T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
341879,Shiphay Lane,2023-06-07T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
341879,Shiphay Lane,2023-06-07T18:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
341879,Shiphay Lane,2023-06-07T18:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.75
341879,Shiphay Lane,2023-06-07T18:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.18
341879,Shiphay Lane,2023-06-07T18:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.23
341879,Shiphay Lane,2023-06-07T18:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.54
341879,Shiphay Lane,2023-06-07T18:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.16
341879,Shiphay Lane,2023-06-07T18:30:00.000+00:00,feeder,50.0,N Current (RMS),A,25.8
341879,Shiphay Lane,2023-06-07T18:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.3
341879,Shiphay Lane,2023-06-07T18:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.0
341879,Shiphay Lane,2023-06-07T18:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.1
341879,Shiphay Lane,2023-06-07T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.47
341879,Shiphay Lane,2023-06-07T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.19
341879,Shiphay Lane,2023-06-07T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.36
341879,Shiphay Lane,2023-06-07T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.64
341879,Shiphay Lane,2023-06-07T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.05
341879,Shiphay Lane,2023-06-07T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.04
341879,Shiphay Lane,2023-06-07T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,64.8
341879,Shiphay Lane,2023-06-07T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,92.3
341879,Shiphay Lane,2023-06-07T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.5
341879,Shiphay Lane,2023-06-07T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.0
341879,Shiphay Lane,2023-06-07T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
341879,Shiphay Lane,2023-06-07T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
341879,Shiphay Lane,2023-06-07T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
341879,Shiphay Lane,2023-06-07T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.73
341879,Shiphay Lane,2023-06-07T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.24
341879,Shiphay Lane,2023-06-07T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.02
341879,Shiphay Lane,2023-06-07T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
341879,Shiphay Lane,2023-06-07T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
341879,Shiphay Lane,2023-06-07T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
341879,Shiphay Lane,2023-06-07T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
341879,Shiphay Lane,2023-06-07T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
341879,Shiphay Lane,2023-06-07T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
341879,Shiphay Lane,2023-06-07T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
341879,Shiphay Lane,2023-06-07T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.3
341879,Shiphay Lane,2023-06-07T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.4
341879,Shiphay Lane,2023-06-07T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.74
341879,Shiphay Lane,2023-06-07T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,55.5
341879,Shiphay Lane,2023-06-07T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
341879,Shiphay Lane,2023-06-07T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.4
341879,Shiphay Lane,2023-06-07T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.5
341879,Shiphay Lane,2023-06-07T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
341879,Shiphay Lane,2023-06-07T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
341879,Shiphay Lane,2023-06-07T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
341879,Shiphay Lane,2023-06-07T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.92
341879,Shiphay Lane,2023-06-07T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.34
341879,Shiphay Lane,2023-06-07T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.48
341879,Shiphay Lane,2023-06-07T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
341879,Shiphay Lane,2023-06-07T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
341879,Shiphay Lane,2023-06-07T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.9
341879,Shiphay Lane,2023-06-07T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
341879,Shiphay Lane,2023-06-07T18:30:00.000+00:00,transformer,,Temperature,C,24.8
341879,Shiphay Lane,2023-06-07T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
341879,Shiphay Lane,2023-06-07T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
341879,Shiphay Lane,2023-06-07T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
341879,Shiphay Lane,2023-06-07T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
341879,Shiphay Lane,2023-06-07T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
341879,Shiphay Lane,2023-06-07T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
341879,Shiphay Lane,2023-06-07T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
341879,Shiphay Lane,2023-06-07T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
341879,Shiphay Lane,2023-06-07T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
341879,Shiphay Lane,2023-06-07T18:30:00.000+00:00,busbar,,L3 Active Power,kW,38.82
341879,Shiphay Lane,2023-06-07T18:30:00.000+00:00,busbar,,L2 Active Power,kW,29.57
341879,Shiphay Lane,2023-06-07T18:30:00.000+00:00,busbar,,L1 Active Power,kW,36.44
341879,Shiphay Lane,2023-06-07T18:30:00.000+00:00,busbar,,N Current (RMS),A,82.7
341879,Shiphay Lane,2023-06-07T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.6
341879,Shiphay Lane,2023-06-07T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
341879,Shiphay Lane,2023-06-07T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
341879,Shiphay Lane,2023-06-07T18:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.72
341879,Shiphay Lane,2023-06-07T18:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.73
341879,Shiphay Lane,2023-06-07T18:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.26
341879,Shiphay Lane,2023-06-07T18:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.36
341879,Shiphay Lane,2023-06-07T18:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.16
341879,Shiphay Lane,2023-06-07T18:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.17
341879,Shiphay Lane,2023-06-07T18:20:00.000+00:00,feeder,50.0,N Current (RMS),A,33.6
341879,Shiphay Lane,2023-06-07T18:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,38.4
341879,Shiphay Lane,2023-06-07T18:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.9
341879,Shiphay Lane,2023-06-07T18:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.3
341879,Shiphay Lane,2023-06-07T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.04
341879,Shiphay Lane,2023-06-07T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.25
341879,Shiphay Lane,2023-06-07T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.64
341879,Shiphay Lane,2023-06-07T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.8
341879,Shiphay Lane,2023-06-07T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.52
341879,Shiphay Lane,2023-06-07T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.18
341879,Shiphay Lane,2023-06-07T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,58.2
341879,Shiphay Lane,2023-06-07T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,78.1
341879,Shiphay Lane,2023-06-07T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.6
341879,Shiphay Lane,2023-06-07T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,73.2
341879,Shiphay Lane,2023-06-07T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
341879,Shiphay Lane,2023-06-07T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
341879,Shiphay Lane,2023-06-07T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
341879,Shiphay Lane,2023-06-07T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.61
341879,Shiphay Lane,2023-06-07T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.34
341879,Shiphay Lane,2023-06-07T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.69
341879,Shiphay Lane,2023-06-07T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
341879,Shiphay Lane,2023-06-07T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
341879,Shiphay Lane,2023-06-07T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
341879,Shiphay Lane,2023-06-07T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
341879,Shiphay Lane,2023-06-07T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
341879,Shiphay Lane,2023-06-07T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
341879,Shiphay Lane,2023-06-07T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
341879,Shiphay Lane,2023-06-07T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.23
341879,Shiphay Lane,2023-06-07T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.11
341879,Shiphay Lane,2023-06-07T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.98
341879,Shiphay Lane,2023-06-07T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.0
341879,Shiphay Lane,2023-06-07T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
341879,Shiphay Lane,2023-06-07T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.3
341879,Shiphay Lane,2023-06-07T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.7
341879,Shiphay Lane,2023-06-07T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
341879,Shiphay Lane,2023-06-07T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
341879,Shiphay Lane,2023-06-07T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
341879,Shiphay Lane,2023-06-07T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.16
341879,Shiphay Lane,2023-06-07T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.81
341879,Shiphay Lane,2023-06-07T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.7
341879,Shiphay Lane,2023-06-07T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
341879,Shiphay Lane,2023-06-07T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
341879,Shiphay Lane,2023-06-07T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
341879,Shiphay Lane,2023-06-07T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
341879,Shiphay Lane,2023-06-07T18:20:00.000+00:00,transformer,,Temperature,C,24.8
341879,Shiphay Lane,2023-06-07T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
341879,Shiphay Lane,2023-06-07T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
341879,Shiphay Lane,2023-06-07T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
341879,Shiphay Lane,2023-06-07T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
341879,Shiphay Lane,2023-06-07T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
341879,Shiphay Lane,2023-06-07T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
341879,Shiphay Lane,2023-06-07T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
341879,Shiphay Lane,2023-06-07T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
341879,Shiphay Lane,2023-06-07T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
341879,Shiphay Lane,2023-06-07T18:20:00.000+00:00,busbar,,L3 Active Power,kW,38.15
341879,Shiphay Lane,2023-06-07T18:20:00.000+00:00,busbar,,L2 Active Power,kW,25.95
341879,Shiphay Lane,2023-06-07T18:20:00.000+00:00,busbar,,L1 Active Power,kW,33.72
341879,Shiphay Lane,2023-06-07T18:20:00.000+00:00,busbar,,N Current (RMS),A,85.6
341879,Shiphay Lane,2023-06-07T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.4
341879,Shiphay Lane,2023-06-07T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
341879,Shiphay Lane,2023-06-07T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
341879,Shiphay Lane,2023-06-07T18:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.87
341879,Shiphay Lane,2023-06-07T18:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.39
341879,Shiphay Lane,2023-06-07T18:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.11
341879,Shiphay Lane,2023-06-07T18:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.2
341879,Shiphay Lane,2023-06-07T18:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.2
341879,Shiphay Lane,2023-06-07T18:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-07T18:10:00.000+00:00,feeder,50.0,N Current (RMS),A,18.0
341879,Shiphay Lane,2023-06-07T18:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.0
341879,Shiphay Lane,2023-06-07T18:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.3
341879,Shiphay Lane,2023-06-07T18:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
341879,Shiphay Lane,2023-06-07T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.5
341879,Shiphay Lane,2023-06-07T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.29
341879,Shiphay Lane,2023-06-07T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.48
341879,Shiphay Lane,2023-06-07T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.36
341879,Shiphay Lane,2023-06-07T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.88
341879,Shiphay Lane,2023-06-07T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.39
341879,Shiphay Lane,2023-06-07T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,62.9
341879,Shiphay Lane,2023-06-07T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,83.8
341879,Shiphay Lane,2023-06-07T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.7
341879,Shiphay Lane,2023-06-07T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,66.1
341879,Shiphay Lane,2023-06-07T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
341879,Shiphay Lane,2023-06-07T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
341879,Shiphay Lane,2023-06-07T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
341879,Shiphay Lane,2023-06-07T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.69
341879,Shiphay Lane,2023-06-07T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.41
341879,Shiphay Lane,2023-06-07T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.59
341879,Shiphay Lane,2023-06-07T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
341879,Shiphay Lane,2023-06-07T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
341879,Shiphay Lane,2023-06-07T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
341879,Shiphay Lane,2023-06-07T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
341879,Shiphay Lane,2023-06-07T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
341879,Shiphay Lane,2023-06-07T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
341879,Shiphay Lane,2023-06-07T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.9
341879,Shiphay Lane,2023-06-07T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.2
341879,Shiphay Lane,2023-06-07T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.88
341879,Shiphay Lane,2023-06-07T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.8
341879,Shiphay Lane,2023-06-07T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.2
341879,Shiphay Lane,2023-06-07T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-07T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.9
341879,Shiphay Lane,2023-06-07T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.5
341879,Shiphay Lane,2023-06-07T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
341879,Shiphay Lane,2023-06-07T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
341879,Shiphay Lane,2023-06-07T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
341879,Shiphay Lane,2023-06-07T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.24
341879,Shiphay Lane,2023-06-07T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.18
341879,Shiphay Lane,2023-06-07T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.93
341879,Shiphay Lane,2023-06-07T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
341879,Shiphay Lane,2023-06-07T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
341879,Shiphay Lane,2023-06-07T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
341879,Shiphay Lane,2023-06-07T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
341879,Shiphay Lane,2023-06-07T18:10:00.000+00:00,transformer,,Temperature,C,24.8
341879,Shiphay Lane,2023-06-07T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
341879,Shiphay Lane,2023-06-07T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
341879,Shiphay Lane,2023-06-07T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
341879,Shiphay Lane,2023-06-07T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
341879,Shiphay Lane,2023-06-07T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
341879,Shiphay Lane,2023-06-07T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
341879,Shiphay Lane,2023-06-07T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
341879,Shiphay Lane,2023-06-07T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
341879,Shiphay Lane,2023-06-07T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
341879,Shiphay Lane,2023-06-07T18:10:00.000+00:00,busbar,,L3 Active Power,kW,33.69
341879,Shiphay Lane,2023-06-07T18:10:00.000+00:00,busbar,,L2 Active Power,kW,25.55
341879,Shiphay Lane,2023-06-07T18:10:00.000+00:00,busbar,,L1 Active Power,kW,28.8
341879,Shiphay Lane,2023-06-07T18:10:00.000+00:00,busbar,,N Current (RMS),A,80.2
341879,Shiphay Lane,2023-06-07T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
341879,Shiphay Lane,2023-06-07T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
341879,Shiphay Lane,2023-06-07T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
341879,Shiphay Lane,2023-06-07T18:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.82
341879,Shiphay Lane,2023-06-07T18:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.48
341879,Shiphay Lane,2023-06-07T18:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.18
341879,Shiphay Lane,2023-06-07T18:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.24
341879,Shiphay Lane,2023-06-07T18:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.84
341879,Shiphay Lane,2023-06-07T18:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.14
341879,Shiphay Lane,2023-06-07T18:00:00.000+00:00,feeder,50.0,N Current (RMS),A,27.4
341879,Shiphay Lane,2023-06-07T18:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.6
341879,Shiphay Lane,2023-06-07T18:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.8
341879,Shiphay Lane,2023-06-07T18:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.1
341879,Shiphay Lane,2023-06-07T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.07
341879,Shiphay Lane,2023-06-07T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
341879,Shiphay Lane,2023-06-07T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.61
341879,Shiphay Lane,2023-06-07T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.5
341879,Shiphay Lane,2023-06-07T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.66
341879,Shiphay Lane,2023-06-07T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.69
341879,Shiphay Lane,2023-06-07T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,55.2
341879,Shiphay Lane,2023-06-07T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.8
341879,Shiphay Lane,2023-06-07T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.6
341879,Shiphay Lane,2023-06-07T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,71.1
341879,Shiphay Lane,2023-06-07T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
341879,Shiphay Lane,2023-06-07T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
341879,Shiphay Lane,2023-06-07T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
341879,Shiphay Lane,2023-06-07T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.5
341879,Shiphay Lane,2023-06-07T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.32
341879,Shiphay Lane,2023-06-07T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.7
341879,Shiphay Lane,2023-06-07T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
341879,Shiphay Lane,2023-06-07T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
341879,Shiphay Lane,2023-06-07T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
341879,Shiphay Lane,2023-06-07T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
341879,Shiphay Lane,2023-06-07T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
341879,Shiphay Lane,2023-06-07T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
341879,Shiphay Lane,2023-06-07T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.05
341879,Shiphay Lane,2023-06-07T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.22
341879,Shiphay Lane,2023-06-07T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.96
341879,Shiphay Lane,2023-06-07T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.26
341879,Shiphay Lane,2023-06-07T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,40.0
341879,Shiphay Lane,2023-06-07T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-07T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.0
341879,Shiphay Lane,2023-06-07T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.2
341879,Shiphay Lane,2023-06-07T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
341879,Shiphay Lane,2023-06-07T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
341879,Shiphay Lane,2023-06-07T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
341879,Shiphay Lane,2023-06-07T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.93
341879,Shiphay Lane,2023-06-07T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.44
341879,Shiphay Lane,2023-06-07T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.01
341879,Shiphay Lane,2023-06-07T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
341879,Shiphay Lane,2023-06-07T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
341879,Shiphay Lane,2023-06-07T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
341879,Shiphay Lane,2023-06-07T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
341879,Shiphay Lane,2023-06-07T18:00:00.000+00:00,transformer,,Temperature,C,24.7
341879,Shiphay Lane,2023-06-07T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
341879,Shiphay Lane,2023-06-07T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
341879,Shiphay Lane,2023-06-07T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
341879,Shiphay Lane,2023-06-07T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
341879,Shiphay Lane,2023-06-07T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
341879,Shiphay Lane,2023-06-07T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
341879,Shiphay Lane,2023-06-07T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
341879,Shiphay Lane,2023-06-07T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
341879,Shiphay Lane,2023-06-07T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
341879,Shiphay Lane,2023-06-07T18:00:00.000+00:00,busbar,,L3 Active Power,kW,34.4
341879,Shiphay Lane,2023-06-07T18:00:00.000+00:00,busbar,,L2 Active Power,kW,26.21
341879,Shiphay Lane,2023-06-07T18:00:00.000+00:00,busbar,,L1 Active Power,kW,31.8
341879,Shiphay Lane,2023-06-07T18:00:00.000+00:00,busbar,,N Current (RMS),A,81.2
341879,Shiphay Lane,2023-06-07T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
341879,Shiphay Lane,2023-06-07T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
341879,Shiphay Lane,2023-06-07T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
341879,Shiphay Lane,2023-06-07T17:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.91
341879,Shiphay Lane,2023-06-07T17:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.5
341879,Shiphay Lane,2023-06-07T17:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
341879,Shiphay Lane,2023-06-07T17:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.68
341879,Shiphay Lane,2023-06-07T17:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.36
341879,Shiphay Lane,2023-06-07T17:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-07T17:50:00.000+00:00,feeder,50.0,N Current (RMS),A,19.8
341879,Shiphay Lane,2023-06-07T17:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.7
341879,Shiphay Lane,2023-06-07T17:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.1
341879,Shiphay Lane,2023-06-07T17:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
341879,Shiphay Lane,2023-06-07T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.96
341879,Shiphay Lane,2023-06-07T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
341879,Shiphay Lane,2023-06-07T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.21
341879,Shiphay Lane,2023-06-07T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.31
341879,Shiphay Lane,2023-06-07T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.07
341879,Shiphay Lane,2023-06-07T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.9
341879,Shiphay Lane,2023-06-07T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,43.0
341879,Shiphay Lane,2023-06-07T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.9
341879,Shiphay Lane,2023-06-07T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.9
341879,Shiphay Lane,2023-06-07T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,82.4
341879,Shiphay Lane,2023-06-07T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
341879,Shiphay Lane,2023-06-07T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
341879,Shiphay Lane,2023-06-07T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
341879,Shiphay Lane,2023-06-07T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.1
341879,Shiphay Lane,2023-06-07T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.6
341879,Shiphay Lane,2023-06-07T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.2
341879,Shiphay Lane,2023-06-07T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
341879,Shiphay Lane,2023-06-07T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
341879,Shiphay Lane,2023-06-07T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
341879,Shiphay Lane,2023-06-07T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
341879,Shiphay Lane,2023-06-07T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
341879,Shiphay Lane,2023-06-07T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
341879,Shiphay Lane,2023-06-07T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.14
341879,Shiphay Lane,2023-06-07T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.35
341879,Shiphay Lane,2023-06-07T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.38
341879,Shiphay Lane,2023-06-07T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.93
341879,Shiphay Lane,2023-06-07T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,61.2
341879,Shiphay Lane,2023-06-07T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
341879,Shiphay Lane,2023-06-07T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.8
341879,Shiphay Lane,2023-06-07T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.5
341879,Shiphay Lane,2023-06-07T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
341879,Shiphay Lane,2023-06-07T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
341879,Shiphay Lane,2023-06-07T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
341879,Shiphay Lane,2023-06-07T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.72
341879,Shiphay Lane,2023-06-07T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.82
341879,Shiphay Lane,2023-06-07T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.66
341879,Shiphay Lane,2023-06-07T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
341879,Shiphay Lane,2023-06-07T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
341879,Shiphay Lane,2023-06-07T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
341879,Shiphay Lane,2023-06-07T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
341879,Shiphay Lane,2023-06-07T17:50:00.000+00:00,transformer,,Temperature,C,24.6
341879,Shiphay Lane,2023-06-07T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
341879,Shiphay Lane,2023-06-07T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.29
341879,Shiphay Lane,2023-06-07T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
341879,Shiphay Lane,2023-06-07T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.83
341879,Shiphay Lane,2023-06-07T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
341879,Shiphay Lane,2023-06-07T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
341879,Shiphay Lane,2023-06-07T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
341879,Shiphay Lane,2023-06-07T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
341879,Shiphay Lane,2023-06-07T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
341879,Shiphay Lane,2023-06-07T17:50:00.000+00:00,busbar,,L3 Active Power,kW,33.16
341879,Shiphay Lane,2023-06-07T17:50:00.000+00:00,busbar,,L2 Active Power,kW,31.24
341879,Shiphay Lane,2023-06-07T17:50:00.000+00:00,busbar,,L1 Active Power,kW,44.78
341879,Shiphay Lane,2023-06-07T17:50:00.000+00:00,busbar,,N Current (RMS),A,89.1
341879,Shiphay Lane,2023-06-07T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
341879,Shiphay Lane,2023-06-07T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
341879,Shiphay Lane,2023-06-07T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.9
341879,Shiphay Lane,2023-06-07T17:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.0
341879,Shiphay Lane,2023-06-07T17:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.7
341879,Shiphay Lane,2023-06-07T17:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.11
341879,Shiphay Lane,2023-06-07T17:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.69
341879,Shiphay Lane,2023-06-07T17:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.16
341879,Shiphay Lane,2023-06-07T17:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-07T17:40:00.000+00:00,feeder,50.0,N Current (RMS),A,18.4
341879,Shiphay Lane,2023-06-07T17:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.5
341879,Shiphay Lane,2023-06-07T17:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.7
341879,Shiphay Lane,2023-06-07T17:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
341879,Shiphay Lane,2023-06-07T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.92
341879,Shiphay Lane,2023-06-07T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
341879,Shiphay Lane,2023-06-07T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.59
341879,Shiphay Lane,2023-06-07T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.64
341879,Shiphay Lane,2023-06-07T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.78
341879,Shiphay Lane,2023-06-07T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,23.46
341879,Shiphay Lane,2023-06-07T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,49.8
341879,Shiphay Lane,2023-06-07T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,88.5
341879,Shiphay Lane,2023-06-07T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,60.8
341879,Shiphay Lane,2023-06-07T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,97.5
341879,Shiphay Lane,2023-06-07T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
341879,Shiphay Lane,2023-06-07T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.81
341879,Shiphay Lane,2023-06-07T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
341879,Shiphay Lane,2023-06-07T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.2
341879,Shiphay Lane,2023-06-07T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.3
341879,Shiphay Lane,2023-06-07T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.66
341879,Shiphay Lane,2023-06-07T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
341879,Shiphay Lane,2023-06-07T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
341879,Shiphay Lane,2023-06-07T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
341879,Shiphay Lane,2023-06-07T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
341879,Shiphay Lane,2023-06-07T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
341879,Shiphay Lane,2023-06-07T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
341879,Shiphay Lane,2023-06-07T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
341879,Shiphay Lane,2023-06-07T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.24
341879,Shiphay Lane,2023-06-07T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.56
341879,Shiphay Lane,2023-06-07T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.71
341879,Shiphay Lane,2023-06-07T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.6
341879,Shiphay Lane,2023-06-07T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
341879,Shiphay Lane,2023-06-07T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.6
341879,Shiphay Lane,2023-06-07T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.5
341879,Shiphay Lane,2023-06-07T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
341879,Shiphay Lane,2023-06-07T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
341879,Shiphay Lane,2023-06-07T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
341879,Shiphay Lane,2023-06-07T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.16
341879,Shiphay Lane,2023-06-07T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.35
341879,Shiphay Lane,2023-06-07T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.77
341879,Shiphay Lane,2023-06-07T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
341879,Shiphay Lane,2023-06-07T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
341879,Shiphay Lane,2023-06-07T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
341879,Shiphay Lane,2023-06-07T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
341879,Shiphay Lane,2023-06-07T17:40:00.000+00:00,transformer,,Temperature,C,24.5
341879,Shiphay Lane,2023-06-07T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
341879,Shiphay Lane,2023-06-07T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
341879,Shiphay Lane,2023-06-07T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
341879,Shiphay Lane,2023-06-07T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
341879,Shiphay Lane,2023-06-07T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
341879,Shiphay Lane,2023-06-07T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
341879,Shiphay Lane,2023-06-07T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
341879,Shiphay Lane,2023-06-07T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
341879,Shiphay Lane,2023-06-07T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
341879,Shiphay Lane,2023-06-07T17:40:00.000+00:00,busbar,,L3 Active Power,kW,35.93
341879,Shiphay Lane,2023-06-07T17:40:00.000+00:00,busbar,,L2 Active Power,kW,39.16
341879,Shiphay Lane,2023-06-07T17:40:00.000+00:00,busbar,,L1 Active Power,kW,37.67
341879,Shiphay Lane,2023-06-07T17:40:00.000+00:00,busbar,,N Current (RMS),A,70.6
341879,Shiphay Lane,2023-06-07T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.7
341879,Shiphay Lane,2023-06-07T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.9
341879,Shiphay Lane,2023-06-07T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.2
341879,Shiphay Lane,2023-06-07T17:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.02
341879,Shiphay Lane,2023-06-07T17:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.68
341879,Shiphay Lane,2023-06-07T17:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.14
341879,Shiphay Lane,2023-06-07T17:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.69
341879,Shiphay Lane,2023-06-07T17:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.16
341879,Shiphay Lane,2023-06-07T17:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-07T17:30:00.000+00:00,feeder,50.0,N Current (RMS),A,21.8
341879,Shiphay Lane,2023-06-07T17:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.6
341879,Shiphay Lane,2023-06-07T17:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.8
341879,Shiphay Lane,2023-06-07T17:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.9
341879,Shiphay Lane,2023-06-07T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.76
341879,Shiphay Lane,2023-06-07T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
341879,Shiphay Lane,2023-06-07T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.37
341879,Shiphay Lane,2023-06-07T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.9
341879,Shiphay Lane,2023-06-07T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.33
341879,Shiphay Lane,2023-06-07T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.91
341879,Shiphay Lane,2023-06-07T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,52.0
341879,Shiphay Lane,2023-06-07T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,85.3
341879,Shiphay Lane,2023-06-07T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.8
341879,Shiphay Lane,2023-06-07T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,91.2
341879,Shiphay Lane,2023-06-07T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
341879,Shiphay Lane,2023-06-07T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
341879,Shiphay Lane,2023-06-07T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
341879,Shiphay Lane,2023-06-07T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.44
341879,Shiphay Lane,2023-06-07T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.76
341879,Shiphay Lane,2023-06-07T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.43
341879,Shiphay Lane,2023-06-07T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
341879,Shiphay Lane,2023-06-07T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.9
341879,Shiphay Lane,2023-06-07T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
341879,Shiphay Lane,2023-06-07T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
341879,Shiphay Lane,2023-06-07T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
341879,Shiphay Lane,2023-06-07T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
341879,Shiphay Lane,2023-06-07T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.2
341879,Shiphay Lane,2023-06-07T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.21
341879,Shiphay Lane,2023-06-07T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.43
341879,Shiphay Lane,2023-06-07T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.99
341879,Shiphay Lane,2023-06-07T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,40.6
341879,Shiphay Lane,2023-06-07T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-07T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.1
341879,Shiphay Lane,2023-06-07T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.3
341879,Shiphay Lane,2023-06-07T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
341879,Shiphay Lane,2023-06-07T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
341879,Shiphay Lane,2023-06-07T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
341879,Shiphay Lane,2023-06-07T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.45
341879,Shiphay Lane,2023-06-07T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.02
341879,Shiphay Lane,2023-06-07T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.78
341879,Shiphay Lane,2023-06-07T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
341879,Shiphay Lane,2023-06-07T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
341879,Shiphay Lane,2023-06-07T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
341879,Shiphay Lane,2023-06-07T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
341879,Shiphay Lane,2023-06-07T17:30:00.000+00:00,transformer,,Temperature,C,24.5
341879,Shiphay Lane,2023-06-07T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
341879,Shiphay Lane,2023-06-07T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
341879,Shiphay Lane,2023-06-07T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
341879,Shiphay Lane,2023-06-07T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.89
341879,Shiphay Lane,2023-06-07T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
341879,Shiphay Lane,2023-06-07T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
341879,Shiphay Lane,2023-06-07T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
341879,Shiphay Lane,2023-06-07T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
341879,Shiphay Lane,2023-06-07T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
341879,Shiphay Lane,2023-06-07T17:30:00.000+00:00,busbar,,L3 Active Power,kW,38.68
341879,Shiphay Lane,2023-06-07T17:30:00.000+00:00,busbar,,L2 Active Power,kW,36.7
341879,Shiphay Lane,2023-06-07T17:30:00.000+00:00,busbar,,L1 Active Power,kW,34.22
341879,Shiphay Lane,2023-06-07T17:30:00.000+00:00,busbar,,N Current (RMS),A,77.2
341879,Shiphay Lane,2023-06-07T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.9
