Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-07T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.4
341879,Shiphay Lane,2023-06-07T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
341879,Shiphay Lane,2023-06-07T17:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.37
341879,Shiphay Lane,2023-06-07T17:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.31
341879,Shiphay Lane,2023-06-07T17:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.15
341879,Shiphay Lane,2023-06-07T17:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.44
341879,Shiphay Lane,2023-06-07T17:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.28
341879,Shiphay Lane,2023-06-07T17:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.15
341879,Shiphay Lane,2023-06-07T17:20:00.000+00:00,feeder,50.0,N Current (RMS),A,26.5
341879,Shiphay Lane,2023-06-07T17:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.4
341879,Shiphay Lane,2023-06-07T17:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.2
341879,Shiphay Lane,2023-06-07T17:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.0
341879,Shiphay Lane,2023-06-07T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
341879,Shiphay Lane,2023-06-07T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
341879,Shiphay Lane,2023-06-07T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.35
341879,Shiphay Lane,2023-06-07T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.41
341879,Shiphay Lane,2023-06-07T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.68
341879,Shiphay Lane,2023-06-07T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.73
341879,Shiphay Lane,2023-06-07T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,55.2
341879,Shiphay Lane,2023-06-07T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,94.9
341879,Shiphay Lane,2023-06-07T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,59.8
341879,Shiphay Lane,2023-06-07T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,87.5
341879,Shiphay Lane,2023-06-07T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
341879,Shiphay Lane,2023-06-07T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
341879,Shiphay Lane,2023-06-07T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
341879,Shiphay Lane,2023-06-07T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.1
341879,Shiphay Lane,2023-06-07T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.22
341879,Shiphay Lane,2023-06-07T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.72
341879,Shiphay Lane,2023-06-07T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
341879,Shiphay Lane,2023-06-07T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.1
341879,Shiphay Lane,2023-06-07T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
341879,Shiphay Lane,2023-06-07T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
341879,Shiphay Lane,2023-06-07T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
341879,Shiphay Lane,2023-06-07T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
341879,Shiphay Lane,2023-06-07T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.2
341879,Shiphay Lane,2023-06-07T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.18
341879,Shiphay Lane,2023-06-07T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.17
341879,Shiphay Lane,2023-06-07T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.2
341879,Shiphay Lane,2023-06-07T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
341879,Shiphay Lane,2023-06-07T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-07T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.1
341879,Shiphay Lane,2023-06-07T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
341879,Shiphay Lane,2023-06-07T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
341879,Shiphay Lane,2023-06-07T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-07T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
341879,Shiphay Lane,2023-06-07T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.56
341879,Shiphay Lane,2023-06-07T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.3
341879,Shiphay Lane,2023-06-07T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.58
341879,Shiphay Lane,2023-06-07T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
341879,Shiphay Lane,2023-06-07T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
341879,Shiphay Lane,2023-06-07T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
341879,Shiphay Lane,2023-06-07T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
341879,Shiphay Lane,2023-06-07T17:20:00.000+00:00,transformer,,Temperature,C,24.4
341879,Shiphay Lane,2023-06-07T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
341879,Shiphay Lane,2023-06-07T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.98
341879,Shiphay Lane,2023-06-07T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
341879,Shiphay Lane,2023-06-07T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.42
341879,Shiphay Lane,2023-06-07T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
341879,Shiphay Lane,2023-06-07T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.69
341879,Shiphay Lane,2023-06-07T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
341879,Shiphay Lane,2023-06-07T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
341879,Shiphay Lane,2023-06-07T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
341879,Shiphay Lane,2023-06-07T17:20:00.000+00:00,busbar,,L3 Active Power,kW,39.7
341879,Shiphay Lane,2023-06-07T17:20:00.000+00:00,busbar,,L2 Active Power,kW,36.65
341879,Shiphay Lane,2023-06-07T17:20:00.000+00:00,busbar,,L1 Active Power,kW,32.38
341879,Shiphay Lane,2023-06-07T17:20:00.000+00:00,busbar,,N Current (RMS),A,79.9
341879,Shiphay Lane,2023-06-07T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.8
341879,Shiphay Lane,2023-06-07T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
341879,Shiphay Lane,2023-06-07T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
341879,Shiphay Lane,2023-06-07T17:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.21
341879,Shiphay Lane,2023-06-07T17:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.45
341879,Shiphay Lane,2023-06-07T17:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
341879,Shiphay Lane,2023-06-07T17:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.78
341879,Shiphay Lane,2023-06-07T17:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.18
341879,Shiphay Lane,2023-06-07T17:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.13
341879,Shiphay Lane,2023-06-07T17:10:00.000+00:00,feeder,50.0,N Current (RMS),A,25.1
341879,Shiphay Lane,2023-06-07T17:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.7
341879,Shiphay Lane,2023-06-07T17:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.2
341879,Shiphay Lane,2023-06-07T17:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.9
341879,Shiphay Lane,2023-06-07T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.71
341879,Shiphay Lane,2023-06-07T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
341879,Shiphay Lane,2023-06-07T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.52
341879,Shiphay Lane,2023-06-07T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.3
341879,Shiphay Lane,2023-06-07T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.4
341879,Shiphay Lane,2023-06-07T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.75
341879,Shiphay Lane,2023-06-07T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,55.6
341879,Shiphay Lane,2023-06-07T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,86.5
341879,Shiphay Lane,2023-06-07T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.6
341879,Shiphay Lane,2023-06-07T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,90.3
341879,Shiphay Lane,2023-06-07T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
341879,Shiphay Lane,2023-06-07T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
341879,Shiphay Lane,2023-06-07T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
341879,Shiphay Lane,2023-06-07T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.05
341879,Shiphay Lane,2023-06-07T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.43
341879,Shiphay Lane,2023-06-07T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.13
341879,Shiphay Lane,2023-06-07T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
341879,Shiphay Lane,2023-06-07T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.1
341879,Shiphay Lane,2023-06-07T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
341879,Shiphay Lane,2023-06-07T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
341879,Shiphay Lane,2023-06-07T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
341879,Shiphay Lane,2023-06-07T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
341879,Shiphay Lane,2023-06-07T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.89
341879,Shiphay Lane,2023-06-07T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.18
341879,Shiphay Lane,2023-06-07T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.95
341879,Shiphay Lane,2023-06-07T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.91
341879,Shiphay Lane,2023-06-07T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.5
341879,Shiphay Lane,2023-06-07T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-07T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.9
341879,Shiphay Lane,2023-06-07T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
341879,Shiphay Lane,2023-06-07T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
341879,Shiphay Lane,2023-06-07T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
341879,Shiphay Lane,2023-06-07T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
341879,Shiphay Lane,2023-06-07T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.08
341879,Shiphay Lane,2023-06-07T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.8
341879,Shiphay Lane,2023-06-07T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.1
341879,Shiphay Lane,2023-06-07T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
341879,Shiphay Lane,2023-06-07T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
341879,Shiphay Lane,2023-06-07T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
341879,Shiphay Lane,2023-06-07T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
341879,Shiphay Lane,2023-06-07T17:10:00.000+00:00,transformer,,Temperature,C,24.3
341879,Shiphay Lane,2023-06-07T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
341879,Shiphay Lane,2023-06-07T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.66
341879,Shiphay Lane,2023-06-07T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
341879,Shiphay Lane,2023-06-07T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.26
341879,Shiphay Lane,2023-06-07T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
341879,Shiphay Lane,2023-06-07T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.4
341879,Shiphay Lane,2023-06-07T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
341879,Shiphay Lane,2023-06-07T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
341879,Shiphay Lane,2023-06-07T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
341879,Shiphay Lane,2023-06-07T17:10:00.000+00:00,busbar,,L3 Active Power,kW,37.39
341879,Shiphay Lane,2023-06-07T17:10:00.000+00:00,busbar,,L2 Active Power,kW,32.75
341879,Shiphay Lane,2023-06-07T17:10:00.000+00:00,busbar,,L1 Active Power,kW,35.01
341879,Shiphay Lane,2023-06-07T17:10:00.000+00:00,busbar,,N Current (RMS),A,77.6
341879,Shiphay Lane,2023-06-07T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
341879,Shiphay Lane,2023-06-07T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
341879,Shiphay Lane,2023-06-07T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
341879,Shiphay Lane,2023-06-07T17:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.69
341879,Shiphay Lane,2023-06-07T17:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.27
341879,Shiphay Lane,2023-06-07T17:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.13
341879,Shiphay Lane,2023-06-07T17:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.36
341879,Shiphay Lane,2023-06-07T17:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.13
341879,Shiphay Lane,2023-06-07T17:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-07T17:00:00.000+00:00,feeder,50.0,N Current (RMS),A,22.3
341879,Shiphay Lane,2023-06-07T17:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.5
341879,Shiphay Lane,2023-06-07T17:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.0
341879,Shiphay Lane,2023-06-07T17:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
341879,Shiphay Lane,2023-06-07T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.32
341879,Shiphay Lane,2023-06-07T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
341879,Shiphay Lane,2023-06-07T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.64
341879,Shiphay Lane,2023-06-07T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.22
341879,Shiphay Lane,2023-06-07T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.66
341879,Shiphay Lane,2023-06-07T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,25.29
341879,Shiphay Lane,2023-06-07T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,66.6
341879,Shiphay Lane,2023-06-07T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,91.9
341879,Shiphay Lane,2023-06-07T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.2
341879,Shiphay Lane,2023-06-07T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,103.7
341879,Shiphay Lane,2023-06-07T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
341879,Shiphay Lane,2023-06-07T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
341879,Shiphay Lane,2023-06-07T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
341879,Shiphay Lane,2023-06-07T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.2
341879,Shiphay Lane,2023-06-07T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.37
341879,Shiphay Lane,2023-06-07T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.19
341879,Shiphay Lane,2023-06-07T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
341879,Shiphay Lane,2023-06-07T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
341879,Shiphay Lane,2023-06-07T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
341879,Shiphay Lane,2023-06-07T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
341879,Shiphay Lane,2023-06-07T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
341879,Shiphay Lane,2023-06-07T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
341879,Shiphay Lane,2023-06-07T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.29
341879,Shiphay Lane,2023-06-07T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.27
341879,Shiphay Lane,2023-06-07T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.95
341879,Shiphay Lane,2023-06-07T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.74
341879,Shiphay Lane,2023-06-07T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,46.6
341879,Shiphay Lane,2023-06-07T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
341879,Shiphay Lane,2023-06-07T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.9
341879,Shiphay Lane,2023-06-07T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.7
341879,Shiphay Lane,2023-06-07T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
341879,Shiphay Lane,2023-06-07T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
341879,Shiphay Lane,2023-06-07T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
341879,Shiphay Lane,2023-06-07T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.8
341879,Shiphay Lane,2023-06-07T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.87
341879,Shiphay Lane,2023-06-07T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.7
341879,Shiphay Lane,2023-06-07T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
341879,Shiphay Lane,2023-06-07T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
341879,Shiphay Lane,2023-06-07T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
341879,Shiphay Lane,2023-06-07T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
341879,Shiphay Lane,2023-06-07T17:00:00.000+00:00,transformer,,Temperature,C,24.3
341879,Shiphay Lane,2023-06-07T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
341879,Shiphay Lane,2023-06-07T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.59
341879,Shiphay Lane,2023-06-07T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
341879,Shiphay Lane,2023-06-07T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.13
341879,Shiphay Lane,2023-06-07T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
341879,Shiphay Lane,2023-06-07T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.32
341879,Shiphay Lane,2023-06-07T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
341879,Shiphay Lane,2023-06-07T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
341879,Shiphay Lane,2023-06-07T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
341879,Shiphay Lane,2023-06-07T17:00:00.000+00:00,busbar,,L3 Active Power,kW,35.85
341879,Shiphay Lane,2023-06-07T17:00:00.000+00:00,busbar,,L2 Active Power,kW,33.98
341879,Shiphay Lane,2023-06-07T17:00:00.000+00:00,busbar,,L1 Active Power,kW,41.01
341879,Shiphay Lane,2023-06-07T17:00:00.000+00:00,busbar,,N Current (RMS),A,75.7
341879,Shiphay Lane,2023-06-07T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
341879,Shiphay Lane,2023-06-07T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
341879,Shiphay Lane,2023-06-07T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.2
341879,Shiphay Lane,2023-06-07T16:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
341879,Shiphay Lane,2023-06-07T16:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.62
341879,Shiphay Lane,2023-06-07T16:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.15
341879,Shiphay Lane,2023-06-07T16:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.43
341879,Shiphay Lane,2023-06-07T16:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.49
341879,Shiphay Lane,2023-06-07T16:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.11
341879,Shiphay Lane,2023-06-07T16:50:00.000+00:00,feeder,50.0,N Current (RMS),A,24.2
341879,Shiphay Lane,2023-06-07T16:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.1
341879,Shiphay Lane,2023-06-07T16:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.1
341879,Shiphay Lane,2023-06-07T16:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.9
341879,Shiphay Lane,2023-06-07T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.56
341879,Shiphay Lane,2023-06-07T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
341879,Shiphay Lane,2023-06-07T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.13
341879,Shiphay Lane,2023-06-07T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.42
341879,Shiphay Lane,2023-06-07T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.5
341879,Shiphay Lane,2023-06-07T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.04
341879,Shiphay Lane,2023-06-07T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,48.2
341879,Shiphay Lane,2023-06-07T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.5
341879,Shiphay Lane,2023-06-07T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.6
341879,Shiphay Lane,2023-06-07T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,86.4
341879,Shiphay Lane,2023-06-07T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
341879,Shiphay Lane,2023-06-07T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
341879,Shiphay Lane,2023-06-07T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
341879,Shiphay Lane,2023-06-07T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.32
341879,Shiphay Lane,2023-06-07T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.12
341879,Shiphay Lane,2023-06-07T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.64
341879,Shiphay Lane,2023-06-07T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
341879,Shiphay Lane,2023-06-07T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
341879,Shiphay Lane,2023-06-07T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
341879,Shiphay Lane,2023-06-07T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
341879,Shiphay Lane,2023-06-07T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
341879,Shiphay Lane,2023-06-07T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
341879,Shiphay Lane,2023-06-07T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
341879,Shiphay Lane,2023-06-07T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.37
341879,Shiphay Lane,2023-06-07T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.05
341879,Shiphay Lane,2023-06-07T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.49
341879,Shiphay Lane,2023-06-07T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,66.9
341879,Shiphay Lane,2023-06-07T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
341879,Shiphay Lane,2023-06-07T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,86.0
341879,Shiphay Lane,2023-06-07T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.3
341879,Shiphay Lane,2023-06-07T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
341879,Shiphay Lane,2023-06-07T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
341879,Shiphay Lane,2023-06-07T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
341879,Shiphay Lane,2023-06-07T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.87
341879,Shiphay Lane,2023-06-07T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.49
341879,Shiphay Lane,2023-06-07T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.41
341879,Shiphay Lane,2023-06-07T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
341879,Shiphay Lane,2023-06-07T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
341879,Shiphay Lane,2023-06-07T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
341879,Shiphay Lane,2023-06-07T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
341879,Shiphay Lane,2023-06-07T16:50:00.000+00:00,transformer,,Temperature,C,24.2
341879,Shiphay Lane,2023-06-07T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
341879,Shiphay Lane,2023-06-07T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.71
341879,Shiphay Lane,2023-06-07T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
341879,Shiphay Lane,2023-06-07T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.22
341879,Shiphay Lane,2023-06-07T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
341879,Shiphay Lane,2023-06-07T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.17
341879,Shiphay Lane,2023-06-07T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
341879,Shiphay Lane,2023-06-07T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
341879,Shiphay Lane,2023-06-07T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
341879,Shiphay Lane,2023-06-07T16:50:00.000+00:00,busbar,,L3 Active Power,kW,32.41
341879,Shiphay Lane,2023-06-07T16:50:00.000+00:00,busbar,,L2 Active Power,kW,40.65
341879,Shiphay Lane,2023-06-07T16:50:00.000+00:00,busbar,,L1 Active Power,kW,35.69
341879,Shiphay Lane,2023-06-07T16:50:00.000+00:00,busbar,,N Current (RMS),A,72.0
341879,Shiphay Lane,2023-06-07T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
341879,Shiphay Lane,2023-06-07T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.5
341879,Shiphay Lane,2023-06-07T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
341879,Shiphay Lane,2023-06-07T16:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.8
341879,Shiphay Lane,2023-06-07T16:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.49
341879,Shiphay Lane,2023-06-07T16:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.13
341879,Shiphay Lane,2023-06-07T16:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.96
341879,Shiphay Lane,2023-06-07T16:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.53
341879,Shiphay Lane,2023-06-07T16:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.14
341879,Shiphay Lane,2023-06-07T16:40:00.000+00:00,feeder,50.0,N Current (RMS),A,27.4
341879,Shiphay Lane,2023-06-07T16:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.0
341879,Shiphay Lane,2023-06-07T16:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.8
341879,Shiphay Lane,2023-06-07T16:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.0
341879,Shiphay Lane,2023-06-07T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.34
341879,Shiphay Lane,2023-06-07T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
341879,Shiphay Lane,2023-06-07T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.21
341879,Shiphay Lane,2023-06-07T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.55
341879,Shiphay Lane,2023-06-07T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.75
341879,Shiphay Lane,2023-06-07T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.13
341879,Shiphay Lane,2023-06-07T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,34.8
341879,Shiphay Lane,2023-06-07T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.1
341879,Shiphay Lane,2023-06-07T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.5
341879,Shiphay Lane,2023-06-07T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,79.0
341879,Shiphay Lane,2023-06-07T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
341879,Shiphay Lane,2023-06-07T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
341879,Shiphay Lane,2023-06-07T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
341879,Shiphay Lane,2023-06-07T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.67
341879,Shiphay Lane,2023-06-07T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.59
341879,Shiphay Lane,2023-06-07T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.53
341879,Shiphay Lane,2023-06-07T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
341879,Shiphay Lane,2023-06-07T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
341879,Shiphay Lane,2023-06-07T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
341879,Shiphay Lane,2023-06-07T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
341879,Shiphay Lane,2023-06-07T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-07T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
341879,Shiphay Lane,2023-06-07T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
341879,Shiphay Lane,2023-06-07T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.29
341879,Shiphay Lane,2023-06-07T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.2
341879,Shiphay Lane,2023-06-07T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.28
341879,Shiphay Lane,2023-06-07T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,45.9
341879,Shiphay Lane,2023-06-07T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-07T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.0
341879,Shiphay Lane,2023-06-07T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.5
341879,Shiphay Lane,2023-06-07T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
341879,Shiphay Lane,2023-06-07T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
341879,Shiphay Lane,2023-06-07T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
341879,Shiphay Lane,2023-06-07T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.38
341879,Shiphay Lane,2023-06-07T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.76
341879,Shiphay Lane,2023-06-07T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.87
341879,Shiphay Lane,2023-06-07T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
341879,Shiphay Lane,2023-06-07T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.7
341879,Shiphay Lane,2023-06-07T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
341879,Shiphay Lane,2023-06-07T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
341879,Shiphay Lane,2023-06-07T16:40:00.000+00:00,transformer,,Temperature,C,24.1
341879,Shiphay Lane,2023-06-07T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
341879,Shiphay Lane,2023-06-07T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.68
341879,Shiphay Lane,2023-06-07T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
341879,Shiphay Lane,2023-06-07T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.04
341879,Shiphay Lane,2023-06-07T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
341879,Shiphay Lane,2023-06-07T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
341879,Shiphay Lane,2023-06-07T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
341879,Shiphay Lane,2023-06-07T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
341879,Shiphay Lane,2023-06-07T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
341879,Shiphay Lane,2023-06-07T16:40:00.000+00:00,busbar,,L3 Active Power,kW,35.84
341879,Shiphay Lane,2023-06-07T16:40:00.000+00:00,busbar,,L2 Active Power,kW,35.83
341879,Shiphay Lane,2023-06-07T16:40:00.000+00:00,busbar,,L1 Active Power,kW,34.94
341879,Shiphay Lane,2023-06-07T16:40:00.000+00:00,busbar,,N Current (RMS),A,66.4
341879,Shiphay Lane,2023-06-07T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.2
341879,Shiphay Lane,2023-06-07T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
341879,Shiphay Lane,2023-06-07T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
341879,Shiphay Lane,2023-06-07T16:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.89
341879,Shiphay Lane,2023-06-07T16:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.67
341879,Shiphay Lane,2023-06-07T16:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-07T16:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.21
341879,Shiphay Lane,2023-06-07T16:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.5
341879,Shiphay Lane,2023-06-07T16:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-07T16:30:00.000+00:00,feeder,50.0,N Current (RMS),A,22.1
341879,Shiphay Lane,2023-06-07T16:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.2
341879,Shiphay Lane,2023-06-07T16:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.1
341879,Shiphay Lane,2023-06-07T16:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-07T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.92
341879,Shiphay Lane,2023-06-07T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.2
341879,Shiphay Lane,2023-06-07T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.92
341879,Shiphay Lane,2023-06-07T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.11
341879,Shiphay Lane,2023-06-07T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.27
341879,Shiphay Lane,2023-06-07T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.56
341879,Shiphay Lane,2023-06-07T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,34.2
341879,Shiphay Lane,2023-06-07T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.3
341879,Shiphay Lane,2023-06-07T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.0
341879,Shiphay Lane,2023-06-07T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,69.4
341879,Shiphay Lane,2023-06-07T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
341879,Shiphay Lane,2023-06-07T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
341879,Shiphay Lane,2023-06-07T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
341879,Shiphay Lane,2023-06-07T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.32
341879,Shiphay Lane,2023-06-07T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.06
341879,Shiphay Lane,2023-06-07T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.64
341879,Shiphay Lane,2023-06-07T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
341879,Shiphay Lane,2023-06-07T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
341879,Shiphay Lane,2023-06-07T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
341879,Shiphay Lane,2023-06-07T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
341879,Shiphay Lane,2023-06-07T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-07T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
341879,Shiphay Lane,2023-06-07T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
341879,Shiphay Lane,2023-06-07T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
341879,Shiphay Lane,2023-06-07T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.44
341879,Shiphay Lane,2023-06-07T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.8
341879,Shiphay Lane,2023-06-07T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
341879,Shiphay Lane,2023-06-07T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-07T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.4
341879,Shiphay Lane,2023-06-07T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
341879,Shiphay Lane,2023-06-07T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
341879,Shiphay Lane,2023-06-07T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
341879,Shiphay Lane,2023-06-07T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
341879,Shiphay Lane,2023-06-07T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.83
341879,Shiphay Lane,2023-06-07T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.32
341879,Shiphay Lane,2023-06-07T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.94
341879,Shiphay Lane,2023-06-07T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.1
341879,Shiphay Lane,2023-06-07T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.1
341879,Shiphay Lane,2023-06-07T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
341879,Shiphay Lane,2023-06-07T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
341879,Shiphay Lane,2023-06-07T16:30:00.000+00:00,transformer,,Temperature,C,24.0
341879,Shiphay Lane,2023-06-07T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
341879,Shiphay Lane,2023-06-07T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.9
341879,Shiphay Lane,2023-06-07T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
341879,Shiphay Lane,2023-06-07T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.36
341879,Shiphay Lane,2023-06-07T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
341879,Shiphay Lane,2023-06-07T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.48
341879,Shiphay Lane,2023-06-07T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
341879,Shiphay Lane,2023-06-07T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
341879,Shiphay Lane,2023-06-07T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
341879,Shiphay Lane,2023-06-07T16:30:00.000+00:00,busbar,,L3 Active Power,kW,33.64
341879,Shiphay Lane,2023-06-07T16:30:00.000+00:00,busbar,,L2 Active Power,kW,33.6
341879,Shiphay Lane,2023-06-07T16:30:00.000+00:00,busbar,,L1 Active Power,kW,28.03
341879,Shiphay Lane,2023-06-07T16:30:00.000+00:00,busbar,,N Current (RMS),A,69.8
341879,Shiphay Lane,2023-06-07T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
341879,Shiphay Lane,2023-06-07T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
341879,Shiphay Lane,2023-06-07T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
341879,Shiphay Lane,2023-06-07T16:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.34
341879,Shiphay Lane,2023-06-07T16:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.55
341879,Shiphay Lane,2023-06-07T16:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.06
341879,Shiphay Lane,2023-06-07T16:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.82
341879,Shiphay Lane,2023-06-07T16:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.94
341879,Shiphay Lane,2023-06-07T16:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-07T16:20:00.000+00:00,feeder,50.0,N Current (RMS),A,35.8
341879,Shiphay Lane,2023-06-07T16:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.8
341879,Shiphay Lane,2023-06-07T16:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,37.2
341879,Shiphay Lane,2023-06-07T16:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-07T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.77
341879,Shiphay Lane,2023-06-07T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.02
341879,Shiphay Lane,2023-06-07T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.37
341879,Shiphay Lane,2023-06-07T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.93
341879,Shiphay Lane,2023-06-07T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.21
341879,Shiphay Lane,2023-06-07T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.9
341879,Shiphay Lane,2023-06-07T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,48.9
341879,Shiphay Lane,2023-06-07T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.4
341879,Shiphay Lane,2023-06-07T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.8
341879,Shiphay Lane,2023-06-07T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,83.1
341879,Shiphay Lane,2023-06-07T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
341879,Shiphay Lane,2023-06-07T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
341879,Shiphay Lane,2023-06-07T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
341879,Shiphay Lane,2023-06-07T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.36
341879,Shiphay Lane,2023-06-07T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.5
341879,Shiphay Lane,2023-06-07T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.74
341879,Shiphay Lane,2023-06-07T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
341879,Shiphay Lane,2023-06-07T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.9
341879,Shiphay Lane,2023-06-07T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
341879,Shiphay Lane,2023-06-07T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
341879,Shiphay Lane,2023-06-07T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
341879,Shiphay Lane,2023-06-07T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
341879,Shiphay Lane,2023-06-07T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
341879,Shiphay Lane,2023-06-07T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
341879,Shiphay Lane,2023-06-07T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.16
341879,Shiphay Lane,2023-06-07T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.75
341879,Shiphay Lane,2023-06-07T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
341879,Shiphay Lane,2023-06-07T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
341879,Shiphay Lane,2023-06-07T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.0
341879,Shiphay Lane,2023-06-07T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
341879,Shiphay Lane,2023-06-07T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
341879,Shiphay Lane,2023-06-07T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
341879,Shiphay Lane,2023-06-07T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
341879,Shiphay Lane,2023-06-07T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.68
341879,Shiphay Lane,2023-06-07T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.59
341879,Shiphay Lane,2023-06-07T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.84
341879,Shiphay Lane,2023-06-07T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
341879,Shiphay Lane,2023-06-07T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.7
341879,Shiphay Lane,2023-06-07T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
341879,Shiphay Lane,2023-06-07T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
341879,Shiphay Lane,2023-06-07T16:20:00.000+00:00,transformer,,Temperature,C,24.0
341879,Shiphay Lane,2023-06-07T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
341879,Shiphay Lane,2023-06-07T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.98
341879,Shiphay Lane,2023-06-07T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
341879,Shiphay Lane,2023-06-07T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.47
341879,Shiphay Lane,2023-06-07T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
341879,Shiphay Lane,2023-06-07T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.48
341879,Shiphay Lane,2023-06-07T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
341879,Shiphay Lane,2023-06-07T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
341879,Shiphay Lane,2023-06-07T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
341879,Shiphay Lane,2023-06-07T16:20:00.000+00:00,busbar,,L3 Active Power,kW,32.96
341879,Shiphay Lane,2023-06-07T16:20:00.000+00:00,busbar,,L2 Active Power,kW,36.39
341879,Shiphay Lane,2023-06-07T16:20:00.000+00:00,busbar,,L1 Active Power,kW,31.33
341879,Shiphay Lane,2023-06-07T16:20:00.000+00:00,busbar,,N Current (RMS),A,70.0
341879,Shiphay Lane,2023-06-07T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
341879,Shiphay Lane,2023-06-07T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
341879,Shiphay Lane,2023-06-07T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
341879,Shiphay Lane,2023-06-07T16:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.48
341879,Shiphay Lane,2023-06-07T16:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.57
341879,Shiphay Lane,2023-06-07T16:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.05
341879,Shiphay Lane,2023-06-07T16:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.79
341879,Shiphay Lane,2023-06-07T16:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.4
341879,Shiphay Lane,2023-06-07T16:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.13
341879,Shiphay Lane,2023-06-07T16:10:00.000+00:00,feeder,50.0,N Current (RMS),A,40.4
341879,Shiphay Lane,2023-06-07T16:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.7
341879,Shiphay Lane,2023-06-07T16:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,42.7
341879,Shiphay Lane,2023-06-07T16:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
341879,Shiphay Lane,2023-06-07T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.87
341879,Shiphay Lane,2023-06-07T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.98
341879,Shiphay Lane,2023-06-07T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.35
341879,Shiphay Lane,2023-06-07T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.79
341879,Shiphay Lane,2023-06-07T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.38
341879,Shiphay Lane,2023-06-07T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.65
341879,Shiphay Lane,2023-06-07T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,49.3
341879,Shiphay Lane,2023-06-07T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,80.6
341879,Shiphay Lane,2023-06-07T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.0
341879,Shiphay Lane,2023-06-07T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,80.9
341879,Shiphay Lane,2023-06-07T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
341879,Shiphay Lane,2023-06-07T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
341879,Shiphay Lane,2023-06-07T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
341879,Shiphay Lane,2023-06-07T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.05
341879,Shiphay Lane,2023-06-07T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.46
341879,Shiphay Lane,2023-06-07T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.04
341879,Shiphay Lane,2023-06-07T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
341879,Shiphay Lane,2023-06-07T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.5
341879,Shiphay Lane,2023-06-07T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
341879,Shiphay Lane,2023-06-07T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
341879,Shiphay Lane,2023-06-07T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
341879,Shiphay Lane,2023-06-07T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
341879,Shiphay Lane,2023-06-07T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
341879,Shiphay Lane,2023-06-07T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.18
341879,Shiphay Lane,2023-06-07T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.52
341879,Shiphay Lane,2023-06-07T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.54
341879,Shiphay Lane,2023-06-07T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.0
341879,Shiphay Lane,2023-06-07T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
341879,Shiphay Lane,2023-06-07T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.8
341879,Shiphay Lane,2023-06-07T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
341879,Shiphay Lane,2023-06-07T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
341879,Shiphay Lane,2023-06-07T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
341879,Shiphay Lane,2023-06-07T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
341879,Shiphay Lane,2023-06-07T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.12
341879,Shiphay Lane,2023-06-07T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.84
341879,Shiphay Lane,2023-06-07T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.99
341879,Shiphay Lane,2023-06-07T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
341879,Shiphay Lane,2023-06-07T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.0
341879,Shiphay Lane,2023-06-07T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
341879,Shiphay Lane,2023-06-07T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
341879,Shiphay Lane,2023-06-07T16:10:00.000+00:00,transformer,,Temperature,C,23.9
341879,Shiphay Lane,2023-06-07T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
341879,Shiphay Lane,2023-06-07T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.96
341879,Shiphay Lane,2023-06-07T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
341879,Shiphay Lane,2023-06-07T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.45
341879,Shiphay Lane,2023-06-07T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
341879,Shiphay Lane,2023-06-07T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.59
341879,Shiphay Lane,2023-06-07T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
341879,Shiphay Lane,2023-06-07T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
341879,Shiphay Lane,2023-06-07T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
341879,Shiphay Lane,2023-06-07T16:10:00.000+00:00,busbar,,L3 Active Power,kW,36.93
341879,Shiphay Lane,2023-06-07T16:10:00.000+00:00,busbar,,L2 Active Power,kW,39.61
341879,Shiphay Lane,2023-06-07T16:10:00.000+00:00,busbar,,L1 Active Power,kW,31.34
341879,Shiphay Lane,2023-06-07T16:10:00.000+00:00,busbar,,N Current (RMS),A,73.4
341879,Shiphay Lane,2023-06-07T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
341879,Shiphay Lane,2023-06-07T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.5
341879,Shiphay Lane,2023-06-07T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
341879,Shiphay Lane,2023-06-07T16:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.09
341879,Shiphay Lane,2023-06-07T16:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.03
341879,Shiphay Lane,2023-06-07T16:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-07T16:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.09
341879,Shiphay Lane,2023-06-07T16:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.6
341879,Shiphay Lane,2023-06-07T16:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.13
341879,Shiphay Lane,2023-06-07T16:00:00.000+00:00,feeder,50.0,N Current (RMS),A,35.5
341879,Shiphay Lane,2023-06-07T16:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.3
341879,Shiphay Lane,2023-06-07T16:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,40.1
341879,Shiphay Lane,2023-06-07T16:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
341879,Shiphay Lane,2023-06-07T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.63
341879,Shiphay Lane,2023-06-07T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.43
