Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-07T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.44
341879,Shiphay Lane,2023-06-07T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.96
341879,Shiphay Lane,2023-06-07T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.31
341879,Shiphay Lane,2023-06-07T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.56
341879,Shiphay Lane,2023-06-07T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,64.2
341879,Shiphay Lane,2023-06-07T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,89.2
341879,Shiphay Lane,2023-06-07T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.7
341879,Shiphay Lane,2023-06-07T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,72.8
341879,Shiphay Lane,2023-06-07T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
341879,Shiphay Lane,2023-06-07T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
341879,Shiphay Lane,2023-06-07T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
341879,Shiphay Lane,2023-06-07T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.32
341879,Shiphay Lane,2023-06-07T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.36
341879,Shiphay Lane,2023-06-07T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.61
341879,Shiphay Lane,2023-06-07T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
341879,Shiphay Lane,2023-06-07T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
341879,Shiphay Lane,2023-06-07T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
341879,Shiphay Lane,2023-06-07T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
341879,Shiphay Lane,2023-06-07T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
341879,Shiphay Lane,2023-06-07T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
341879,Shiphay Lane,2023-06-07T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
341879,Shiphay Lane,2023-06-07T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.23
341879,Shiphay Lane,2023-06-07T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.43
341879,Shiphay Lane,2023-06-07T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.32
341879,Shiphay Lane,2023-06-07T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.9
341879,Shiphay Lane,2023-06-07T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
341879,Shiphay Lane,2023-06-07T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.4
341879,Shiphay Lane,2023-06-07T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.2
341879,Shiphay Lane,2023-06-07T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
341879,Shiphay Lane,2023-06-07T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
341879,Shiphay Lane,2023-06-07T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
341879,Shiphay Lane,2023-06-07T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.87
341879,Shiphay Lane,2023-06-07T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.65
341879,Shiphay Lane,2023-06-07T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.9
341879,Shiphay Lane,2023-06-07T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
341879,Shiphay Lane,2023-06-07T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
341879,Shiphay Lane,2023-06-07T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
341879,Shiphay Lane,2023-06-07T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
341879,Shiphay Lane,2023-06-07T16:00:00.000+00:00,transformer,,Temperature,C,23.8
341879,Shiphay Lane,2023-06-07T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
341879,Shiphay Lane,2023-06-07T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.29
341879,Shiphay Lane,2023-06-07T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
341879,Shiphay Lane,2023-06-07T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.65
341879,Shiphay Lane,2023-06-07T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
341879,Shiphay Lane,2023-06-07T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.72
341879,Shiphay Lane,2023-06-07T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
341879,Shiphay Lane,2023-06-07T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
341879,Shiphay Lane,2023-06-07T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
341879,Shiphay Lane,2023-06-07T16:00:00.000+00:00,busbar,,L3 Active Power,kW,33.48
341879,Shiphay Lane,2023-06-07T16:00:00.000+00:00,busbar,,L2 Active Power,kW,35.34
341879,Shiphay Lane,2023-06-07T16:00:00.000+00:00,busbar,,L1 Active Power,kW,31.52
341879,Shiphay Lane,2023-06-07T16:00:00.000+00:00,busbar,,N Current (RMS),A,65.2
341879,Shiphay Lane,2023-06-07T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
341879,Shiphay Lane,2023-06-07T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
341879,Shiphay Lane,2023-06-07T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
341879,Shiphay Lane,2023-06-07T15:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.12
341879,Shiphay Lane,2023-06-07T15:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.14
341879,Shiphay Lane,2023-06-07T15:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-06-07T15:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.55
341879,Shiphay Lane,2023-06-07T15:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.66
341879,Shiphay Lane,2023-06-07T15:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-07T15:50:00.000+00:00,feeder,50.0,N Current (RMS),A,25.4
341879,Shiphay Lane,2023-06-07T15:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.5
341879,Shiphay Lane,2023-06-07T15:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.7
341879,Shiphay Lane,2023-06-07T15:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-07T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.12
341879,Shiphay Lane,2023-06-07T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.16
341879,Shiphay Lane,2023-06-07T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.12
341879,Shiphay Lane,2023-06-07T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.22
341879,Shiphay Lane,2023-06-07T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.36
341879,Shiphay Lane,2023-06-07T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,22.88
341879,Shiphay Lane,2023-06-07T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,63.9
341879,Shiphay Lane,2023-06-07T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.3
341879,Shiphay Lane,2023-06-07T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.6
341879,Shiphay Lane,2023-06-07T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,98.1
341879,Shiphay Lane,2023-06-07T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
341879,Shiphay Lane,2023-06-07T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
341879,Shiphay Lane,2023-06-07T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
341879,Shiphay Lane,2023-06-07T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.18
341879,Shiphay Lane,2023-06-07T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.29
341879,Shiphay Lane,2023-06-07T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.75
341879,Shiphay Lane,2023-06-07T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
341879,Shiphay Lane,2023-06-07T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
341879,Shiphay Lane,2023-06-07T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
341879,Shiphay Lane,2023-06-07T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
341879,Shiphay Lane,2023-06-07T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
341879,Shiphay Lane,2023-06-07T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
341879,Shiphay Lane,2023-06-07T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
341879,Shiphay Lane,2023-06-07T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.22
341879,Shiphay Lane,2023-06-07T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.68
341879,Shiphay Lane,2023-06-07T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.11
341879,Shiphay Lane,2023-06-07T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.7
341879,Shiphay Lane,2023-06-07T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
341879,Shiphay Lane,2023-06-07T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.5
341879,Shiphay Lane,2023-06-07T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.1
341879,Shiphay Lane,2023-06-07T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
341879,Shiphay Lane,2023-06-07T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
341879,Shiphay Lane,2023-06-07T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
341879,Shiphay Lane,2023-06-07T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.65
341879,Shiphay Lane,2023-06-07T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.1
341879,Shiphay Lane,2023-06-07T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.92
341879,Shiphay Lane,2023-06-07T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
341879,Shiphay Lane,2023-06-07T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
341879,Shiphay Lane,2023-06-07T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
341879,Shiphay Lane,2023-06-07T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
341879,Shiphay Lane,2023-06-07T15:50:00.000+00:00,transformer,,Temperature,C,23.8
341879,Shiphay Lane,2023-06-07T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
341879,Shiphay Lane,2023-06-07T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.53
341879,Shiphay Lane,2023-06-07T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
341879,Shiphay Lane,2023-06-07T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.67
341879,Shiphay Lane,2023-06-07T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
341879,Shiphay Lane,2023-06-07T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.45
341879,Shiphay Lane,2023-06-07T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
341879,Shiphay Lane,2023-06-07T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
341879,Shiphay Lane,2023-06-07T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
341879,Shiphay Lane,2023-06-07T15:50:00.000+00:00,busbar,,L3 Active Power,kW,22.81
341879,Shiphay Lane,2023-06-07T15:50:00.000+00:00,busbar,,L2 Active Power,kW,29.09
341879,Shiphay Lane,2023-06-07T15:50:00.000+00:00,busbar,,L1 Active Power,kW,38.72
341879,Shiphay Lane,2023-06-07T15:50:00.000+00:00,busbar,,N Current (RMS),A,81.9
341879,Shiphay Lane,2023-06-07T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
341879,Shiphay Lane,2023-06-07T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
341879,Shiphay Lane,2023-06-07T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.3
341879,Shiphay Lane,2023-06-07T15:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.18
341879,Shiphay Lane,2023-06-07T15:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.71
341879,Shiphay Lane,2023-06-07T15:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-07T15:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.27
341879,Shiphay Lane,2023-06-07T15:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.06
341879,Shiphay Lane,2023-06-07T15:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-07T15:40:00.000+00:00,feeder,50.0,N Current (RMS),A,23.5
341879,Shiphay Lane,2023-06-07T15:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.7
341879,Shiphay Lane,2023-06-07T15:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.0
341879,Shiphay Lane,2023-06-07T15:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-07T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.63
341879,Shiphay Lane,2023-06-07T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.05
341879,Shiphay Lane,2023-06-07T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
341879,Shiphay Lane,2023-06-07T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.51
341879,Shiphay Lane,2023-06-07T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.41
341879,Shiphay Lane,2023-06-07T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,22.2
341879,Shiphay Lane,2023-06-07T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,63.8
341879,Shiphay Lane,2023-06-07T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.8
341879,Shiphay Lane,2023-06-07T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.2
341879,Shiphay Lane,2023-06-07T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,94.9
341879,Shiphay Lane,2023-06-07T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
341879,Shiphay Lane,2023-06-07T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
341879,Shiphay Lane,2023-06-07T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
341879,Shiphay Lane,2023-06-07T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.94
341879,Shiphay Lane,2023-06-07T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.31
341879,Shiphay Lane,2023-06-07T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.88
341879,Shiphay Lane,2023-06-07T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
341879,Shiphay Lane,2023-06-07T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
341879,Shiphay Lane,2023-06-07T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
341879,Shiphay Lane,2023-06-07T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.6
341879,Shiphay Lane,2023-06-07T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
341879,Shiphay Lane,2023-06-07T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
341879,Shiphay Lane,2023-06-07T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
341879,Shiphay Lane,2023-06-07T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.2
341879,Shiphay Lane,2023-06-07T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.91
341879,Shiphay Lane,2023-06-07T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.22
341879,Shiphay Lane,2023-06-07T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.6
341879,Shiphay Lane,2023-06-07T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
341879,Shiphay Lane,2023-06-07T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.6
341879,Shiphay Lane,2023-06-07T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.0
341879,Shiphay Lane,2023-06-07T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
341879,Shiphay Lane,2023-06-07T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
341879,Shiphay Lane,2023-06-07T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
341879,Shiphay Lane,2023-06-07T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.79
341879,Shiphay Lane,2023-06-07T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.76
341879,Shiphay Lane,2023-06-07T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.8
341879,Shiphay Lane,2023-06-07T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
341879,Shiphay Lane,2023-06-07T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
341879,Shiphay Lane,2023-06-07T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.7
341879,Shiphay Lane,2023-06-07T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
341879,Shiphay Lane,2023-06-07T15:40:00.000+00:00,transformer,,Temperature,C,23.7
341879,Shiphay Lane,2023-06-07T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
341879,Shiphay Lane,2023-06-07T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.36
341879,Shiphay Lane,2023-06-07T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
341879,Shiphay Lane,2023-06-07T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.45
341879,Shiphay Lane,2023-06-07T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
341879,Shiphay Lane,2023-06-07T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.37
341879,Shiphay Lane,2023-06-07T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
341879,Shiphay Lane,2023-06-07T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
341879,Shiphay Lane,2023-06-07T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
341879,Shiphay Lane,2023-06-07T15:40:00.000+00:00,busbar,,L3 Active Power,kW,24.71
341879,Shiphay Lane,2023-06-07T15:40:00.000+00:00,busbar,,L2 Active Power,kW,27.46
341879,Shiphay Lane,2023-06-07T15:40:00.000+00:00,busbar,,L1 Active Power,kW,40.19
341879,Shiphay Lane,2023-06-07T15:40:00.000+00:00,busbar,,N Current (RMS),A,83.5
341879,Shiphay Lane,2023-06-07T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
341879,Shiphay Lane,2023-06-07T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
341879,Shiphay Lane,2023-06-07T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.8
341879,Shiphay Lane,2023-06-07T15:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.13
341879,Shiphay Lane,2023-06-07T15:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.58
341879,Shiphay Lane,2023-06-07T15:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-07T15:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.01
341879,Shiphay Lane,2023-06-07T15:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.47
341879,Shiphay Lane,2023-06-07T15:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.05
341879,Shiphay Lane,2023-06-07T15:30:00.000+00:00,feeder,50.0,N Current (RMS),A,13.7
341879,Shiphay Lane,2023-06-07T15:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.0
341879,Shiphay Lane,2023-06-07T15:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.4
341879,Shiphay Lane,2023-06-07T15:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-07T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.44
341879,Shiphay Lane,2023-06-07T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.28
341879,Shiphay Lane,2023-06-07T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.89
341879,Shiphay Lane,2023-06-07T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.91
341879,Shiphay Lane,2023-06-07T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.6
341879,Shiphay Lane,2023-06-07T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.4
341879,Shiphay Lane,2023-06-07T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,39.8
341879,Shiphay Lane,2023-06-07T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.6
341879,Shiphay Lane,2023-06-07T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.7
341879,Shiphay Lane,2023-06-07T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.8
341879,Shiphay Lane,2023-06-07T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
341879,Shiphay Lane,2023-06-07T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
341879,Shiphay Lane,2023-06-07T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
341879,Shiphay Lane,2023-06-07T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.39
341879,Shiphay Lane,2023-06-07T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.29
341879,Shiphay Lane,2023-06-07T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.25
341879,Shiphay Lane,2023-06-07T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
341879,Shiphay Lane,2023-06-07T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
341879,Shiphay Lane,2023-06-07T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
341879,Shiphay Lane,2023-06-07T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.1
341879,Shiphay Lane,2023-06-07T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
341879,Shiphay Lane,2023-06-07T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
341879,Shiphay Lane,2023-06-07T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
341879,Shiphay Lane,2023-06-07T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.27
341879,Shiphay Lane,2023-06-07T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.11
341879,Shiphay Lane,2023-06-07T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.74
341879,Shiphay Lane,2023-06-07T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,44.7
341879,Shiphay Lane,2023-06-07T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-07T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.9
341879,Shiphay Lane,2023-06-07T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.4
341879,Shiphay Lane,2023-06-07T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
341879,Shiphay Lane,2023-06-07T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-06-07T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
341879,Shiphay Lane,2023-06-07T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.17
341879,Shiphay Lane,2023-06-07T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.54
341879,Shiphay Lane,2023-06-07T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.83
341879,Shiphay Lane,2023-06-07T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
341879,Shiphay Lane,2023-06-07T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
341879,Shiphay Lane,2023-06-07T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
341879,Shiphay Lane,2023-06-07T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
341879,Shiphay Lane,2023-06-07T15:30:00.000+00:00,transformer,,Temperature,C,23.6
341879,Shiphay Lane,2023-06-07T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
341879,Shiphay Lane,2023-06-07T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.6
341879,Shiphay Lane,2023-06-07T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
341879,Shiphay Lane,2023-06-07T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.59
341879,Shiphay Lane,2023-06-07T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
341879,Shiphay Lane,2023-06-07T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.73
341879,Shiphay Lane,2023-06-07T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
341879,Shiphay Lane,2023-06-07T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
341879,Shiphay Lane,2023-06-07T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
341879,Shiphay Lane,2023-06-07T15:30:00.000+00:00,busbar,,L3 Active Power,kW,20.76
341879,Shiphay Lane,2023-06-07T15:30:00.000+00:00,busbar,,L2 Active Power,kW,29.0
341879,Shiphay Lane,2023-06-07T15:30:00.000+00:00,busbar,,L1 Active Power,kW,30.26
341879,Shiphay Lane,2023-06-07T15:30:00.000+00:00,busbar,,N Current (RMS),A,64.3
341879,Shiphay Lane,2023-06-07T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
341879,Shiphay Lane,2023-06-07T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
341879,Shiphay Lane,2023-06-07T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
341879,Shiphay Lane,2023-06-07T15:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.91
341879,Shiphay Lane,2023-06-07T15:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.4
341879,Shiphay Lane,2023-06-07T15:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-07T15:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.47
341879,Shiphay Lane,2023-06-07T15:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.53
341879,Shiphay Lane,2023-06-07T15:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-07T15:20:00.000+00:00,feeder,50.0,N Current (RMS),A,13.9
341879,Shiphay Lane,2023-06-07T15:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.0
341879,Shiphay Lane,2023-06-07T15:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.3
341879,Shiphay Lane,2023-06-07T15:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-07T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.46
341879,Shiphay Lane,2023-06-07T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.56
341879,Shiphay Lane,2023-06-07T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.67
341879,Shiphay Lane,2023-06-07T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.1
341879,Shiphay Lane,2023-06-07T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.37
341879,Shiphay Lane,2023-06-07T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.86
341879,Shiphay Lane,2023-06-07T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,36.0
341879,Shiphay Lane,2023-06-07T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.4
341879,Shiphay Lane,2023-06-07T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.4
341879,Shiphay Lane,2023-06-07T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.4
341879,Shiphay Lane,2023-06-07T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
341879,Shiphay Lane,2023-06-07T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
341879,Shiphay Lane,2023-06-07T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
341879,Shiphay Lane,2023-06-07T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.48
341879,Shiphay Lane,2023-06-07T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.26
341879,Shiphay Lane,2023-06-07T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.84
341879,Shiphay Lane,2023-06-07T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
341879,Shiphay Lane,2023-06-07T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
341879,Shiphay Lane,2023-06-07T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
341879,Shiphay Lane,2023-06-07T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.7
341879,Shiphay Lane,2023-06-07T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
341879,Shiphay Lane,2023-06-07T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
341879,Shiphay Lane,2023-06-07T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
341879,Shiphay Lane,2023-06-07T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.21
341879,Shiphay Lane,2023-06-07T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.95
341879,Shiphay Lane,2023-06-07T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.58
341879,Shiphay Lane,2023-06-07T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.4
341879,Shiphay Lane,2023-06-07T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-07T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.9
341879,Shiphay Lane,2023-06-07T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
341879,Shiphay Lane,2023-06-07T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
341879,Shiphay Lane,2023-06-07T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
341879,Shiphay Lane,2023-06-07T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
341879,Shiphay Lane,2023-06-07T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.39
341879,Shiphay Lane,2023-06-07T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.62
341879,Shiphay Lane,2023-06-07T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.52
341879,Shiphay Lane,2023-06-07T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
341879,Shiphay Lane,2023-06-07T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
341879,Shiphay Lane,2023-06-07T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
341879,Shiphay Lane,2023-06-07T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
341879,Shiphay Lane,2023-06-07T15:20:00.000+00:00,transformer,,Temperature,C,23.6
341879,Shiphay Lane,2023-06-07T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
341879,Shiphay Lane,2023-06-07T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.57
341879,Shiphay Lane,2023-06-07T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
341879,Shiphay Lane,2023-06-07T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.71
341879,Shiphay Lane,2023-06-07T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
341879,Shiphay Lane,2023-06-07T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.76
341879,Shiphay Lane,2023-06-07T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
341879,Shiphay Lane,2023-06-07T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
341879,Shiphay Lane,2023-06-07T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
341879,Shiphay Lane,2023-06-07T15:20:00.000+00:00,busbar,,L3 Active Power,kW,20.66
341879,Shiphay Lane,2023-06-07T15:20:00.000+00:00,busbar,,L2 Active Power,kW,25.73
341879,Shiphay Lane,2023-06-07T15:20:00.000+00:00,busbar,,L1 Active Power,kW,24.86
341879,Shiphay Lane,2023-06-07T15:20:00.000+00:00,busbar,,N Current (RMS),A,56.5
341879,Shiphay Lane,2023-06-07T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
341879,Shiphay Lane,2023-06-07T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
341879,Shiphay Lane,2023-06-07T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
341879,Shiphay Lane,2023-06-07T15:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.83
341879,Shiphay Lane,2023-06-07T15:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.16
341879,Shiphay Lane,2023-06-07T15:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-07T15:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.3
341879,Shiphay Lane,2023-06-07T15:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.28
341879,Shiphay Lane,2023-06-07T15:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-07T15:10:00.000+00:00,feeder,50.0,N Current (RMS),A,15.4
341879,Shiphay Lane,2023-06-07T15:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.9
341879,Shiphay Lane,2023-06-07T15:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.4
341879,Shiphay Lane,2023-06-07T15:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-07T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.92
341879,Shiphay Lane,2023-06-07T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.39
341879,Shiphay Lane,2023-06-07T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.0
341879,Shiphay Lane,2023-06-07T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.76
341879,Shiphay Lane,2023-06-07T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.02
341879,Shiphay Lane,2023-06-07T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.8
341879,Shiphay Lane,2023-06-07T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,41.8
341879,Shiphay Lane,2023-06-07T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.1
341879,Shiphay Lane,2023-06-07T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.0
341879,Shiphay Lane,2023-06-07T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.2
341879,Shiphay Lane,2023-06-07T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
341879,Shiphay Lane,2023-06-07T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
341879,Shiphay Lane,2023-06-07T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
341879,Shiphay Lane,2023-06-07T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.92
341879,Shiphay Lane,2023-06-07T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.33
341879,Shiphay Lane,2023-06-07T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.65
341879,Shiphay Lane,2023-06-07T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
341879,Shiphay Lane,2023-06-07T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
341879,Shiphay Lane,2023-06-07T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
341879,Shiphay Lane,2023-06-07T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.9
341879,Shiphay Lane,2023-06-07T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
341879,Shiphay Lane,2023-06-07T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
341879,Shiphay Lane,2023-06-07T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.05
341879,Shiphay Lane,2023-06-07T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
341879,Shiphay Lane,2023-06-07T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.93
341879,Shiphay Lane,2023-06-07T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.01
341879,Shiphay Lane,2023-06-07T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
341879,Shiphay Lane,2023-06-07T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-07T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.0
341879,Shiphay Lane,2023-06-07T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
341879,Shiphay Lane,2023-06-07T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
341879,Shiphay Lane,2023-06-07T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
341879,Shiphay Lane,2023-06-07T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
341879,Shiphay Lane,2023-06-07T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.58
341879,Shiphay Lane,2023-06-07T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.39
341879,Shiphay Lane,2023-06-07T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.82
341879,Shiphay Lane,2023-06-07T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
341879,Shiphay Lane,2023-06-07T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
341879,Shiphay Lane,2023-06-07T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
341879,Shiphay Lane,2023-06-07T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
341879,Shiphay Lane,2023-06-07T15:10:00.000+00:00,transformer,,Temperature,C,23.6
341879,Shiphay Lane,2023-06-07T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
341879,Shiphay Lane,2023-06-07T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.85
341879,Shiphay Lane,2023-06-07T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
341879,Shiphay Lane,2023-06-07T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.84
341879,Shiphay Lane,2023-06-07T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
341879,Shiphay Lane,2023-06-07T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.75
341879,Shiphay Lane,2023-06-07T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
341879,Shiphay Lane,2023-06-07T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
341879,Shiphay Lane,2023-06-07T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
341879,Shiphay Lane,2023-06-07T15:10:00.000+00:00,busbar,,L3 Active Power,kW,20.69
341879,Shiphay Lane,2023-06-07T15:10:00.000+00:00,busbar,,L2 Active Power,kW,21.95
341879,Shiphay Lane,2023-06-07T15:10:00.000+00:00,busbar,,L1 Active Power,kW,23.34
341879,Shiphay Lane,2023-06-07T15:10:00.000+00:00,busbar,,N Current (RMS),A,57.0
341879,Shiphay Lane,2023-06-07T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
341879,Shiphay Lane,2023-06-07T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
341879,Shiphay Lane,2023-06-07T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
341879,Shiphay Lane,2023-06-07T15:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
341879,Shiphay Lane,2023-06-07T15:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.39
341879,Shiphay Lane,2023-06-07T15:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-07T15:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.05
341879,Shiphay Lane,2023-06-07T15:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.46
341879,Shiphay Lane,2023-06-07T15:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.05
341879,Shiphay Lane,2023-06-07T15:00:00.000+00:00,feeder,50.0,N Current (RMS),A,11.8
341879,Shiphay Lane,2023-06-07T15:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.4
341879,Shiphay Lane,2023-06-07T15:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.8
341879,Shiphay Lane,2023-06-07T15:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-07T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.16
341879,Shiphay Lane,2023-06-07T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.35
341879,Shiphay Lane,2023-06-07T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.5
341879,Shiphay Lane,2023-06-07T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.47
341879,Shiphay Lane,2023-06-07T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.04
341879,Shiphay Lane,2023-06-07T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.74
341879,Shiphay Lane,2023-06-07T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,36.7
341879,Shiphay Lane,2023-06-07T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.1
341879,Shiphay Lane,2023-06-07T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.7
341879,Shiphay Lane,2023-06-07T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.9
341879,Shiphay Lane,2023-06-07T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
341879,Shiphay Lane,2023-06-07T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
341879,Shiphay Lane,2023-06-07T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
341879,Shiphay Lane,2023-06-07T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.9
341879,Shiphay Lane,2023-06-07T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.19
341879,Shiphay Lane,2023-06-07T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.4
341879,Shiphay Lane,2023-06-07T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
341879,Shiphay Lane,2023-06-07T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
341879,Shiphay Lane,2023-06-07T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
341879,Shiphay Lane,2023-06-07T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.3
341879,Shiphay Lane,2023-06-07T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
341879,Shiphay Lane,2023-06-07T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
341879,Shiphay Lane,2023-06-07T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.98
341879,Shiphay Lane,2023-06-07T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
341879,Shiphay Lane,2023-06-07T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.43
341879,Shiphay Lane,2023-06-07T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.43
341879,Shiphay Lane,2023-06-07T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
341879,Shiphay Lane,2023-06-07T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
341879,Shiphay Lane,2023-06-07T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
341879,Shiphay Lane,2023-06-07T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
341879,Shiphay Lane,2023-06-07T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
341879,Shiphay Lane,2023-06-07T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
341879,Shiphay Lane,2023-06-07T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
341879,Shiphay Lane,2023-06-07T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.47
341879,Shiphay Lane,2023-06-07T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.05
341879,Shiphay Lane,2023-06-07T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.57
341879,Shiphay Lane,2023-06-07T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
341879,Shiphay Lane,2023-06-07T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
341879,Shiphay Lane,2023-06-07T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
341879,Shiphay Lane,2023-06-07T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
341879,Shiphay Lane,2023-06-07T15:00:00.000+00:00,transformer,,Temperature,C,23.6
341879,Shiphay Lane,2023-06-07T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
341879,Shiphay Lane,2023-06-07T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.76
341879,Shiphay Lane,2023-06-07T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
341879,Shiphay Lane,2023-06-07T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.86
341879,Shiphay Lane,2023-06-07T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
341879,Shiphay Lane,2023-06-07T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.7
341879,Shiphay Lane,2023-06-07T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
341879,Shiphay Lane,2023-06-07T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
341879,Shiphay Lane,2023-06-07T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
341879,Shiphay Lane,2023-06-07T15:00:00.000+00:00,busbar,,L3 Active Power,kW,19.03
341879,Shiphay Lane,2023-06-07T15:00:00.000+00:00,busbar,,L2 Active Power,kW,20.17
341879,Shiphay Lane,2023-06-07T15:00:00.000+00:00,busbar,,L1 Active Power,kW,26.19
341879,Shiphay Lane,2023-06-07T15:00:00.000+00:00,busbar,,N Current (RMS),A,61.4
341879,Shiphay Lane,2023-06-07T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
341879,Shiphay Lane,2023-06-07T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
341879,Shiphay Lane,2023-06-07T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
341879,Shiphay Lane,2023-06-07T14:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.95
341879,Shiphay Lane,2023-06-07T14:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.48
341879,Shiphay Lane,2023-06-07T14:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.02
341879,Shiphay Lane,2023-06-07T14:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.99
341879,Shiphay Lane,2023-06-07T14:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.41
341879,Shiphay Lane,2023-06-07T14:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.05
341879,Shiphay Lane,2023-06-07T14:50:00.000+00:00,feeder,50.0,N Current (RMS),A,19.4
341879,Shiphay Lane,2023-06-07T14:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.9
341879,Shiphay Lane,2023-06-07T14:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.0
341879,Shiphay Lane,2023-06-07T14:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-07T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.58
341879,Shiphay Lane,2023-06-07T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.31
341879,Shiphay Lane,2023-06-07T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.94
341879,Shiphay Lane,2023-06-07T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.13
341879,Shiphay Lane,2023-06-07T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.49
341879,Shiphay Lane,2023-06-07T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.89
341879,Shiphay Lane,2023-06-07T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,39.8
341879,Shiphay Lane,2023-06-07T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.0
341879,Shiphay Lane,2023-06-07T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.6
341879,Shiphay Lane,2023-06-07T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.6
341879,Shiphay Lane,2023-06-07T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
341879,Shiphay Lane,2023-06-07T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
341879,Shiphay Lane,2023-06-07T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
341879,Shiphay Lane,2023-06-07T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.89
341879,Shiphay Lane,2023-06-07T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.51
341879,Shiphay Lane,2023-06-07T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.2
341879,Shiphay Lane,2023-06-07T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
341879,Shiphay Lane,2023-06-07T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
341879,Shiphay Lane,2023-06-07T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
341879,Shiphay Lane,2023-06-07T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.1
341879,Shiphay Lane,2023-06-07T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
341879,Shiphay Lane,2023-06-07T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
341879,Shiphay Lane,2023-06-07T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
341879,Shiphay Lane,2023-06-07T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
341879,Shiphay Lane,2023-06-07T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.22
341879,Shiphay Lane,2023-06-07T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.41
341879,Shiphay Lane,2023-06-07T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
341879,Shiphay Lane,2023-06-07T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
341879,Shiphay Lane,2023-06-07T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
341879,Shiphay Lane,2023-06-07T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
341879,Shiphay Lane,2023-06-07T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
341879,Shiphay Lane,2023-06-07T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
341879,Shiphay Lane,2023-06-07T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
341879,Shiphay Lane,2023-06-07T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.34
341879,Shiphay Lane,2023-06-07T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.69
341879,Shiphay Lane,2023-06-07T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.24
341879,Shiphay Lane,2023-06-07T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
341879,Shiphay Lane,2023-06-07T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
341879,Shiphay Lane,2023-06-07T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
341879,Shiphay Lane,2023-06-07T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
341879,Shiphay Lane,2023-06-07T14:50:00.000+00:00,transformer,,Temperature,C,23.5
341879,Shiphay Lane,2023-06-07T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
341879,Shiphay Lane,2023-06-07T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.74
341879,Shiphay Lane,2023-06-07T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
341879,Shiphay Lane,2023-06-07T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.83
341879,Shiphay Lane,2023-06-07T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
341879,Shiphay Lane,2023-06-07T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.77
341879,Shiphay Lane,2023-06-07T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
341879,Shiphay Lane,2023-06-07T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
341879,Shiphay Lane,2023-06-07T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
341879,Shiphay Lane,2023-06-07T14:50:00.000+00:00,busbar,,L3 Active Power,kW,19.49
341879,Shiphay Lane,2023-06-07T14:50:00.000+00:00,busbar,,L2 Active Power,kW,19.33
341879,Shiphay Lane,2023-06-07T14:50:00.000+00:00,busbar,,L1 Active Power,kW,23.8
341879,Shiphay Lane,2023-06-07T14:50:00.000+00:00,busbar,,N Current (RMS),A,57.6
341879,Shiphay Lane,2023-06-07T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
341879,Shiphay Lane,2023-06-07T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
341879,Shiphay Lane,2023-06-07T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
341879,Shiphay Lane,2023-06-07T14:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.62
341879,Shiphay Lane,2023-06-07T14:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.38
341879,Shiphay Lane,2023-06-07T14:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-07T14:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.93
341879,Shiphay Lane,2023-06-07T14:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.02
341879,Shiphay Lane,2023-06-07T14:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.05
341879,Shiphay Lane,2023-06-07T14:40:00.000+00:00,feeder,50.0,N Current (RMS),A,14.6
341879,Shiphay Lane,2023-06-07T14:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.6
341879,Shiphay Lane,2023-06-07T14:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.2
341879,Shiphay Lane,2023-06-07T14:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-07T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.94
341879,Shiphay Lane,2023-06-07T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.34
341879,Shiphay Lane,2023-06-07T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.42
341879,Shiphay Lane,2023-06-07T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.05
341879,Shiphay Lane,2023-06-07T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.53
341879,Shiphay Lane,2023-06-07T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.34
341879,Shiphay Lane,2023-06-07T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,44.7
341879,Shiphay Lane,2023-06-07T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.7
341879,Shiphay Lane,2023-06-07T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.4
341879,Shiphay Lane,2023-06-07T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.8
341879,Shiphay Lane,2023-06-07T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
341879,Shiphay Lane,2023-06-07T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
341879,Shiphay Lane,2023-06-07T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
341879,Shiphay Lane,2023-06-07T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.31
341879,Shiphay Lane,2023-06-07T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.65
341879,Shiphay Lane,2023-06-07T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.34
