Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-07T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
341879,Shiphay Lane,2023-06-07T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
341879,Shiphay Lane,2023-06-07T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
341879,Shiphay Lane,2023-06-07T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
341879,Shiphay Lane,2023-06-07T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
341879,Shiphay Lane,2023-06-07T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
341879,Shiphay Lane,2023-06-07T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
341879,Shiphay Lane,2023-06-07T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
341879,Shiphay Lane,2023-06-07T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.15
341879,Shiphay Lane,2023-06-07T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.6
341879,Shiphay Lane,2023-06-07T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
341879,Shiphay Lane,2023-06-07T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
341879,Shiphay Lane,2023-06-07T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.3
341879,Shiphay Lane,2023-06-07T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.3
341879,Shiphay Lane,2023-06-07T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
341879,Shiphay Lane,2023-06-07T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
341879,Shiphay Lane,2023-06-07T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
341879,Shiphay Lane,2023-06-07T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.39
341879,Shiphay Lane,2023-06-07T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.71
341879,Shiphay Lane,2023-06-07T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.41
341879,Shiphay Lane,2023-06-07T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
341879,Shiphay Lane,2023-06-07T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
341879,Shiphay Lane,2023-06-07T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
341879,Shiphay Lane,2023-06-07T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
341879,Shiphay Lane,2023-06-07T14:40:00.000+00:00,transformer,,Temperature,C,23.5
341879,Shiphay Lane,2023-06-07T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
341879,Shiphay Lane,2023-06-07T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.59
341879,Shiphay Lane,2023-06-07T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
341879,Shiphay Lane,2023-06-07T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.77
341879,Shiphay Lane,2023-06-07T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
341879,Shiphay Lane,2023-06-07T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.91
341879,Shiphay Lane,2023-06-07T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
341879,Shiphay Lane,2023-06-07T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
341879,Shiphay Lane,2023-06-07T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
341879,Shiphay Lane,2023-06-07T14:40:00.000+00:00,busbar,,L3 Active Power,kW,22.82
341879,Shiphay Lane,2023-06-07T14:40:00.000+00:00,busbar,,L2 Active Power,kW,19.06
341879,Shiphay Lane,2023-06-07T14:40:00.000+00:00,busbar,,L1 Active Power,kW,25.74
341879,Shiphay Lane,2023-06-07T14:40:00.000+00:00,busbar,,N Current (RMS),A,63.3
341879,Shiphay Lane,2023-06-07T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
341879,Shiphay Lane,2023-06-07T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
341879,Shiphay Lane,2023-06-07T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
341879,Shiphay Lane,2023-06-07T14:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.53
341879,Shiphay Lane,2023-06-07T14:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.63
341879,Shiphay Lane,2023-06-07T14:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
341879,Shiphay Lane,2023-06-07T14:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.33
341879,Shiphay Lane,2023-06-07T14:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.48
341879,Shiphay Lane,2023-06-07T14:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-07T14:30:00.000+00:00,feeder,50.0,N Current (RMS),A,11.7
341879,Shiphay Lane,2023-06-07T14:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.8
341879,Shiphay Lane,2023-06-07T14:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.1
341879,Shiphay Lane,2023-06-07T14:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-07T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.14
341879,Shiphay Lane,2023-06-07T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.21
341879,Shiphay Lane,2023-06-07T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.75
341879,Shiphay Lane,2023-06-07T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.69
341879,Shiphay Lane,2023-06-07T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.5
341879,Shiphay Lane,2023-06-07T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.99
341879,Shiphay Lane,2023-06-07T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,34.5
341879,Shiphay Lane,2023-06-07T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.4
341879,Shiphay Lane,2023-06-07T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.7
341879,Shiphay Lane,2023-06-07T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.0
341879,Shiphay Lane,2023-06-07T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
341879,Shiphay Lane,2023-06-07T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
341879,Shiphay Lane,2023-06-07T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
341879,Shiphay Lane,2023-06-07T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.93
341879,Shiphay Lane,2023-06-07T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.7
341879,Shiphay Lane,2023-06-07T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.34
341879,Shiphay Lane,2023-06-07T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
341879,Shiphay Lane,2023-06-07T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
341879,Shiphay Lane,2023-06-07T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
341879,Shiphay Lane,2023-06-07T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.6
341879,Shiphay Lane,2023-06-07T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-07T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
341879,Shiphay Lane,2023-06-07T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
341879,Shiphay Lane,2023-06-07T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-07T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.44
341879,Shiphay Lane,2023-06-07T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.64
341879,Shiphay Lane,2023-06-07T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
341879,Shiphay Lane,2023-06-07T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
341879,Shiphay Lane,2023-06-07T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
341879,Shiphay Lane,2023-06-07T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
341879,Shiphay Lane,2023-06-07T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
341879,Shiphay Lane,2023-06-07T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
341879,Shiphay Lane,2023-06-07T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
341879,Shiphay Lane,2023-06-07T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.07
341879,Shiphay Lane,2023-06-07T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.76
341879,Shiphay Lane,2023-06-07T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.66
341879,Shiphay Lane,2023-06-07T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
341879,Shiphay Lane,2023-06-07T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
341879,Shiphay Lane,2023-06-07T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
341879,Shiphay Lane,2023-06-07T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
341879,Shiphay Lane,2023-06-07T14:30:00.000+00:00,transformer,,Temperature,C,23.4
341879,Shiphay Lane,2023-06-07T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
341879,Shiphay Lane,2023-06-07T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.52
341879,Shiphay Lane,2023-06-07T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
341879,Shiphay Lane,2023-06-07T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.64
341879,Shiphay Lane,2023-06-07T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
341879,Shiphay Lane,2023-06-07T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.84
341879,Shiphay Lane,2023-06-07T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
341879,Shiphay Lane,2023-06-07T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
341879,Shiphay Lane,2023-06-07T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
341879,Shiphay Lane,2023-06-07T14:30:00.000+00:00,busbar,,L3 Active Power,kW,22.13
341879,Shiphay Lane,2023-06-07T14:30:00.000+00:00,busbar,,L2 Active Power,kW,16.89
341879,Shiphay Lane,2023-06-07T14:30:00.000+00:00,busbar,,L1 Active Power,kW,23.7
341879,Shiphay Lane,2023-06-07T14:30:00.000+00:00,busbar,,N Current (RMS),A,65.8
341879,Shiphay Lane,2023-06-07T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
341879,Shiphay Lane,2023-06-07T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
341879,Shiphay Lane,2023-06-07T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
341879,Shiphay Lane,2023-06-07T14:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.68
341879,Shiphay Lane,2023-06-07T14:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.24
341879,Shiphay Lane,2023-06-07T14:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-07T14:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.16
341879,Shiphay Lane,2023-06-07T14:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.64
341879,Shiphay Lane,2023-06-07T14:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-07T14:20:00.000+00:00,feeder,50.0,N Current (RMS),A,13.6
341879,Shiphay Lane,2023-06-07T14:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.5
341879,Shiphay Lane,2023-06-07T14:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.0
341879,Shiphay Lane,2023-06-07T14:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-07T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.53
341879,Shiphay Lane,2023-06-07T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.29
341879,Shiphay Lane,2023-06-07T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-4.12
341879,Shiphay Lane,2023-06-07T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.01
341879,Shiphay Lane,2023-06-07T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.51
341879,Shiphay Lane,2023-06-07T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.5
341879,Shiphay Lane,2023-06-07T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,35.4
341879,Shiphay Lane,2023-06-07T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.0
341879,Shiphay Lane,2023-06-07T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.4
341879,Shiphay Lane,2023-06-07T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.5
341879,Shiphay Lane,2023-06-07T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
341879,Shiphay Lane,2023-06-07T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.42
341879,Shiphay Lane,2023-06-07T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
341879,Shiphay Lane,2023-06-07T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.91
341879,Shiphay Lane,2023-06-07T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.57
341879,Shiphay Lane,2023-06-07T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.42
341879,Shiphay Lane,2023-06-07T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
341879,Shiphay Lane,2023-06-07T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
341879,Shiphay Lane,2023-06-07T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
341879,Shiphay Lane,2023-06-07T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.3
341879,Shiphay Lane,2023-06-07T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
341879,Shiphay Lane,2023-06-07T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
341879,Shiphay Lane,2023-06-07T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
341879,Shiphay Lane,2023-06-07T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-07T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.5
341879,Shiphay Lane,2023-06-07T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.79
341879,Shiphay Lane,2023-06-07T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
341879,Shiphay Lane,2023-06-07T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
341879,Shiphay Lane,2023-06-07T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
341879,Shiphay Lane,2023-06-07T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
341879,Shiphay Lane,2023-06-07T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
341879,Shiphay Lane,2023-06-07T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
341879,Shiphay Lane,2023-06-07T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
341879,Shiphay Lane,2023-06-07T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.55
341879,Shiphay Lane,2023-06-07T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.42
341879,Shiphay Lane,2023-06-07T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.02
341879,Shiphay Lane,2023-06-07T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
341879,Shiphay Lane,2023-06-07T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
341879,Shiphay Lane,2023-06-07T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
341879,Shiphay Lane,2023-06-07T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
341879,Shiphay Lane,2023-06-07T14:20:00.000+00:00,transformer,,Temperature,C,23.4
341879,Shiphay Lane,2023-06-07T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
341879,Shiphay Lane,2023-06-07T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.35
341879,Shiphay Lane,2023-06-07T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
341879,Shiphay Lane,2023-06-07T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.54
341879,Shiphay Lane,2023-06-07T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
341879,Shiphay Lane,2023-06-07T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.65
341879,Shiphay Lane,2023-06-07T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
341879,Shiphay Lane,2023-06-07T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
341879,Shiphay Lane,2023-06-07T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
341879,Shiphay Lane,2023-06-07T14:20:00.000+00:00,busbar,,L3 Active Power,kW,18.73
341879,Shiphay Lane,2023-06-07T14:20:00.000+00:00,busbar,,L2 Active Power,kW,15.65
341879,Shiphay Lane,2023-06-07T14:20:00.000+00:00,busbar,,L1 Active Power,kW,21.79
341879,Shiphay Lane,2023-06-07T14:20:00.000+00:00,busbar,,N Current (RMS),A,61.2
341879,Shiphay Lane,2023-06-07T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
341879,Shiphay Lane,2023-06-07T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
341879,Shiphay Lane,2023-06-07T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
341879,Shiphay Lane,2023-06-07T14:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.58
341879,Shiphay Lane,2023-06-07T14:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
341879,Shiphay Lane,2023-06-07T14:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-07T14:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.87
341879,Shiphay Lane,2023-06-07T14:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.97
341879,Shiphay Lane,2023-06-07T14:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-07T14:10:00.000+00:00,feeder,50.0,N Current (RMS),A,14.1
341879,Shiphay Lane,2023-06-07T14:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.9
341879,Shiphay Lane,2023-06-07T14:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.3
341879,Shiphay Lane,2023-06-07T14:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-07T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.21
341879,Shiphay Lane,2023-06-07T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.98
341879,Shiphay Lane,2023-06-07T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.55
341879,Shiphay Lane,2023-06-07T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.78
341879,Shiphay Lane,2023-06-07T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.55
341879,Shiphay Lane,2023-06-07T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.66
341879,Shiphay Lane,2023-06-07T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,32.5
341879,Shiphay Lane,2023-06-07T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.8
341879,Shiphay Lane,2023-06-07T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.2
341879,Shiphay Lane,2023-06-07T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.0
341879,Shiphay Lane,2023-06-07T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
341879,Shiphay Lane,2023-06-07T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
341879,Shiphay Lane,2023-06-07T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
341879,Shiphay Lane,2023-06-07T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.53
341879,Shiphay Lane,2023-06-07T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.36
341879,Shiphay Lane,2023-06-07T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.97
341879,Shiphay Lane,2023-06-07T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
341879,Shiphay Lane,2023-06-07T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.8
341879,Shiphay Lane,2023-06-07T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
341879,Shiphay Lane,2023-06-07T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.0
341879,Shiphay Lane,2023-06-07T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
341879,Shiphay Lane,2023-06-07T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
341879,Shiphay Lane,2023-06-07T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
341879,Shiphay Lane,2023-06-07T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
341879,Shiphay Lane,2023-06-07T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.34
341879,Shiphay Lane,2023-06-07T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.47
341879,Shiphay Lane,2023-06-07T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
341879,Shiphay Lane,2023-06-07T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
341879,Shiphay Lane,2023-06-07T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
341879,Shiphay Lane,2023-06-07T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.3
341879,Shiphay Lane,2023-06-07T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
341879,Shiphay Lane,2023-06-07T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-07T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
341879,Shiphay Lane,2023-06-07T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.93
341879,Shiphay Lane,2023-06-07T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.64
341879,Shiphay Lane,2023-06-07T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.29
341879,Shiphay Lane,2023-06-07T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
341879,Shiphay Lane,2023-06-07T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
341879,Shiphay Lane,2023-06-07T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
341879,Shiphay Lane,2023-06-07T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
341879,Shiphay Lane,2023-06-07T14:10:00.000+00:00,transformer,,Temperature,C,23.3
341879,Shiphay Lane,2023-06-07T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
341879,Shiphay Lane,2023-06-07T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.47
341879,Shiphay Lane,2023-06-07T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
341879,Shiphay Lane,2023-06-07T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.53
341879,Shiphay Lane,2023-06-07T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
341879,Shiphay Lane,2023-06-07T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.72
341879,Shiphay Lane,2023-06-07T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
341879,Shiphay Lane,2023-06-07T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
341879,Shiphay Lane,2023-06-07T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
341879,Shiphay Lane,2023-06-07T14:10:00.000+00:00,busbar,,L3 Active Power,kW,20.22
341879,Shiphay Lane,2023-06-07T14:10:00.000+00:00,busbar,,L2 Active Power,kW,15.86
341879,Shiphay Lane,2023-06-07T14:10:00.000+00:00,busbar,,L1 Active Power,kW,21.45
341879,Shiphay Lane,2023-06-07T14:10:00.000+00:00,busbar,,N Current (RMS),A,62.0
341879,Shiphay Lane,2023-06-07T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
341879,Shiphay Lane,2023-06-07T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
341879,Shiphay Lane,2023-06-07T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
341879,Shiphay Lane,2023-06-07T14:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
341879,Shiphay Lane,2023-06-07T14:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.49
341879,Shiphay Lane,2023-06-07T14:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-07T14:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.35
341879,Shiphay Lane,2023-06-07T14:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.5
341879,Shiphay Lane,2023-06-07T14:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.05
341879,Shiphay Lane,2023-06-07T14:00:00.000+00:00,feeder,50.0,N Current (RMS),A,9.5
341879,Shiphay Lane,2023-06-07T14:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.0
341879,Shiphay Lane,2023-06-07T14:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.1
341879,Shiphay Lane,2023-06-07T14:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-07T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.67
341879,Shiphay Lane,2023-06-07T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.2
341879,Shiphay Lane,2023-06-07T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.47
341879,Shiphay Lane,2023-06-07T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.29
341879,Shiphay Lane,2023-06-07T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.89
341879,Shiphay Lane,2023-06-07T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.77
341879,Shiphay Lane,2023-06-07T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,36.4
341879,Shiphay Lane,2023-06-07T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.1
341879,Shiphay Lane,2023-06-07T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.8
341879,Shiphay Lane,2023-06-07T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.2
341879,Shiphay Lane,2023-06-07T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
341879,Shiphay Lane,2023-06-07T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
341879,Shiphay Lane,2023-06-07T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
341879,Shiphay Lane,2023-06-07T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.7
341879,Shiphay Lane,2023-06-07T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.65
341879,Shiphay Lane,2023-06-07T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.01
341879,Shiphay Lane,2023-06-07T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
341879,Shiphay Lane,2023-06-07T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
341879,Shiphay Lane,2023-06-07T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
341879,Shiphay Lane,2023-06-07T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.3
341879,Shiphay Lane,2023-06-07T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
341879,Shiphay Lane,2023-06-07T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
341879,Shiphay Lane,2023-06-07T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.86
341879,Shiphay Lane,2023-06-07T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
341879,Shiphay Lane,2023-06-07T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.77
341879,Shiphay Lane,2023-06-07T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.77
341879,Shiphay Lane,2023-06-07T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
341879,Shiphay Lane,2023-06-07T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
341879,Shiphay Lane,2023-06-07T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.6
341879,Shiphay Lane,2023-06-07T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.3
341879,Shiphay Lane,2023-06-07T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
341879,Shiphay Lane,2023-06-07T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
341879,Shiphay Lane,2023-06-07T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
341879,Shiphay Lane,2023-06-07T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.21
341879,Shiphay Lane,2023-06-07T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.91
341879,Shiphay Lane,2023-06-07T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.03
341879,Shiphay Lane,2023-06-07T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
341879,Shiphay Lane,2023-06-07T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
341879,Shiphay Lane,2023-06-07T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
341879,Shiphay Lane,2023-06-07T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
341879,Shiphay Lane,2023-06-07T14:00:00.000+00:00,transformer,,Temperature,C,23.2
341879,Shiphay Lane,2023-06-07T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
341879,Shiphay Lane,2023-06-07T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.26
341879,Shiphay Lane,2023-06-07T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
341879,Shiphay Lane,2023-06-07T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.29
341879,Shiphay Lane,2023-06-07T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
341879,Shiphay Lane,2023-06-07T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.47
341879,Shiphay Lane,2023-06-07T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
341879,Shiphay Lane,2023-06-07T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
341879,Shiphay Lane,2023-06-07T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
341879,Shiphay Lane,2023-06-07T14:00:00.000+00:00,busbar,,L3 Active Power,kW,19.7
341879,Shiphay Lane,2023-06-07T14:00:00.000+00:00,busbar,,L2 Active Power,kW,16.73
341879,Shiphay Lane,2023-06-07T14:00:00.000+00:00,busbar,,L1 Active Power,kW,23.64
341879,Shiphay Lane,2023-06-07T14:00:00.000+00:00,busbar,,N Current (RMS),A,60.4
341879,Shiphay Lane,2023-06-07T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
341879,Shiphay Lane,2023-06-07T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
341879,Shiphay Lane,2023-06-07T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
341879,Shiphay Lane,2023-06-07T13:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.27
341879,Shiphay Lane,2023-06-07T13:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.31
341879,Shiphay Lane,2023-06-07T13:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-07T13:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.49
341879,Shiphay Lane,2023-06-07T13:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.53
341879,Shiphay Lane,2023-06-07T13:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.05
341879,Shiphay Lane,2023-06-07T13:50:00.000+00:00,feeder,50.0,N Current (RMS),A,11.3
341879,Shiphay Lane,2023-06-07T13:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.3
341879,Shiphay Lane,2023-06-07T13:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.9
341879,Shiphay Lane,2023-06-07T13:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-07T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.29
341879,Shiphay Lane,2023-06-07T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.2
341879,Shiphay Lane,2023-06-07T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.37
341879,Shiphay Lane,2023-06-07T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.44
341879,Shiphay Lane,2023-06-07T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.78
341879,Shiphay Lane,2023-06-07T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.44
341879,Shiphay Lane,2023-06-07T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,44.0
341879,Shiphay Lane,2023-06-07T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.2
341879,Shiphay Lane,2023-06-07T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.8
341879,Shiphay Lane,2023-06-07T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.5
341879,Shiphay Lane,2023-06-07T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
341879,Shiphay Lane,2023-06-07T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
341879,Shiphay Lane,2023-06-07T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
341879,Shiphay Lane,2023-06-07T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.35
341879,Shiphay Lane,2023-06-07T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.67
341879,Shiphay Lane,2023-06-07T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.73
341879,Shiphay Lane,2023-06-07T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
341879,Shiphay Lane,2023-06-07T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
341879,Shiphay Lane,2023-06-07T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
341879,Shiphay Lane,2023-06-07T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
341879,Shiphay Lane,2023-06-07T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
341879,Shiphay Lane,2023-06-07T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
341879,Shiphay Lane,2023-06-07T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.08
341879,Shiphay Lane,2023-06-07T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.15
341879,Shiphay Lane,2023-06-07T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.9
341879,Shiphay Lane,2023-06-07T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.77
341879,Shiphay Lane,2023-06-07T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
341879,Shiphay Lane,2023-06-07T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-07T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.7
341879,Shiphay Lane,2023-06-07T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
341879,Shiphay Lane,2023-06-07T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
341879,Shiphay Lane,2023-06-07T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-07T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
341879,Shiphay Lane,2023-06-07T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.63
341879,Shiphay Lane,2023-06-07T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.63
341879,Shiphay Lane,2023-06-07T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.02
341879,Shiphay Lane,2023-06-07T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
341879,Shiphay Lane,2023-06-07T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
341879,Shiphay Lane,2023-06-07T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
341879,Shiphay Lane,2023-06-07T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
341879,Shiphay Lane,2023-06-07T13:50:00.000+00:00,transformer,,Temperature,C,23.1
341879,Shiphay Lane,2023-06-07T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
341879,Shiphay Lane,2023-06-07T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.15
341879,Shiphay Lane,2023-06-07T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
341879,Shiphay Lane,2023-06-07T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.3
341879,Shiphay Lane,2023-06-07T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
341879,Shiphay Lane,2023-06-07T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.52
341879,Shiphay Lane,2023-06-07T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
341879,Shiphay Lane,2023-06-07T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
341879,Shiphay Lane,2023-06-07T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
341879,Shiphay Lane,2023-06-07T13:50:00.000+00:00,busbar,,L3 Active Power,kW,19.06
341879,Shiphay Lane,2023-06-07T13:50:00.000+00:00,busbar,,L2 Active Power,kW,18.53
341879,Shiphay Lane,2023-06-07T13:50:00.000+00:00,busbar,,L1 Active Power,kW,20.03
341879,Shiphay Lane,2023-06-07T13:50:00.000+00:00,busbar,,N Current (RMS),A,52.9
341879,Shiphay Lane,2023-06-07T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
341879,Shiphay Lane,2023-06-07T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
341879,Shiphay Lane,2023-06-07T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
341879,Shiphay Lane,2023-06-07T13:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.23
341879,Shiphay Lane,2023-06-07T13:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.19
341879,Shiphay Lane,2023-06-07T13:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-07T13:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.12
341879,Shiphay Lane,2023-06-07T13:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.24
341879,Shiphay Lane,2023-06-07T13:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-07T13:40:00.000+00:00,feeder,50.0,N Current (RMS),A,14.7
341879,Shiphay Lane,2023-06-07T13:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.4
341879,Shiphay Lane,2023-06-07T13:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.8
341879,Shiphay Lane,2023-06-07T13:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-07T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.11
341879,Shiphay Lane,2023-06-07T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.11
341879,Shiphay Lane,2023-06-07T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.96
341879,Shiphay Lane,2023-06-07T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.8
341879,Shiphay Lane,2023-06-07T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.87
341879,Shiphay Lane,2023-06-07T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.66
341879,Shiphay Lane,2023-06-07T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,46.8
341879,Shiphay Lane,2023-06-07T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.3
341879,Shiphay Lane,2023-06-07T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.5
341879,Shiphay Lane,2023-06-07T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.5
341879,Shiphay Lane,2023-06-07T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
341879,Shiphay Lane,2023-06-07T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.46
341879,Shiphay Lane,2023-06-07T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
341879,Shiphay Lane,2023-06-07T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.92
341879,Shiphay Lane,2023-06-07T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.76
341879,Shiphay Lane,2023-06-07T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.17
341879,Shiphay Lane,2023-06-07T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
341879,Shiphay Lane,2023-06-07T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
341879,Shiphay Lane,2023-06-07T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
341879,Shiphay Lane,2023-06-07T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.0
341879,Shiphay Lane,2023-06-07T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-07T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
341879,Shiphay Lane,2023-06-07T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
341879,Shiphay Lane,2023-06-07T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
341879,Shiphay Lane,2023-06-07T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.45
341879,Shiphay Lane,2023-06-07T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
341879,Shiphay Lane,2023-06-07T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
341879,Shiphay Lane,2023-06-07T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-07T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
341879,Shiphay Lane,2023-06-07T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
341879,Shiphay Lane,2023-06-07T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
341879,Shiphay Lane,2023-06-07T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
341879,Shiphay Lane,2023-06-07T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
341879,Shiphay Lane,2023-06-07T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.1
341879,Shiphay Lane,2023-06-07T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.09
341879,Shiphay Lane,2023-06-07T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.07
341879,Shiphay Lane,2023-06-07T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
341879,Shiphay Lane,2023-06-07T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
341879,Shiphay Lane,2023-06-07T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
341879,Shiphay Lane,2023-06-07T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
341879,Shiphay Lane,2023-06-07T13:40:00.000+00:00,transformer,,Temperature,C,23.1
341879,Shiphay Lane,2023-06-07T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
341879,Shiphay Lane,2023-06-07T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.01
341879,Shiphay Lane,2023-06-07T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
341879,Shiphay Lane,2023-06-07T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.25
341879,Shiphay Lane,2023-06-07T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
341879,Shiphay Lane,2023-06-07T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.45
341879,Shiphay Lane,2023-06-07T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
341879,Shiphay Lane,2023-06-07T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
341879,Shiphay Lane,2023-06-07T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
341879,Shiphay Lane,2023-06-07T13:40:00.000+00:00,busbar,,L3 Active Power,kW,20.06
341879,Shiphay Lane,2023-06-07T13:40:00.000+00:00,busbar,,L2 Active Power,kW,16.41
341879,Shiphay Lane,2023-06-07T13:40:00.000+00:00,busbar,,L1 Active Power,kW,20.98
341879,Shiphay Lane,2023-06-07T13:40:00.000+00:00,busbar,,N Current (RMS),A,56.7
341879,Shiphay Lane,2023-06-07T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
341879,Shiphay Lane,2023-06-07T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
341879,Shiphay Lane,2023-06-07T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
341879,Shiphay Lane,2023-06-07T13:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.2
341879,Shiphay Lane,2023-06-07T13:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.26
341879,Shiphay Lane,2023-06-07T13:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-07T13:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.21
341879,Shiphay Lane,2023-06-07T13:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.74
341879,Shiphay Lane,2023-06-07T13:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.05
341879,Shiphay Lane,2023-06-07T13:30:00.000+00:00,feeder,50.0,N Current (RMS),A,11.0
341879,Shiphay Lane,2023-06-07T13:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.9
341879,Shiphay Lane,2023-06-07T13:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.9
341879,Shiphay Lane,2023-06-07T13:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-07T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.51
341879,Shiphay Lane,2023-06-07T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
341879,Shiphay Lane,2023-06-07T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.69
341879,Shiphay Lane,2023-06-07T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.11
341879,Shiphay Lane,2023-06-07T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.78
341879,Shiphay Lane,2023-06-07T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.29
341879,Shiphay Lane,2023-06-07T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,43.8
341879,Shiphay Lane,2023-06-07T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.4
341879,Shiphay Lane,2023-06-07T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.1
341879,Shiphay Lane,2023-06-07T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.6
341879,Shiphay Lane,2023-06-07T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
341879,Shiphay Lane,2023-06-07T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.45
341879,Shiphay Lane,2023-06-07T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
341879,Shiphay Lane,2023-06-07T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.78
341879,Shiphay Lane,2023-06-07T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.74
341879,Shiphay Lane,2023-06-07T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.21
341879,Shiphay Lane,2023-06-07T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
341879,Shiphay Lane,2023-06-07T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
341879,Shiphay Lane,2023-06-07T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
341879,Shiphay Lane,2023-06-07T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.8
341879,Shiphay Lane,2023-06-07T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-07T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
341879,Shiphay Lane,2023-06-07T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.19
341879,Shiphay Lane,2023-06-07T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-07T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.51
341879,Shiphay Lane,2023-06-07T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.02
341879,Shiphay Lane,2023-06-07T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
341879,Shiphay Lane,2023-06-07T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-07T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
341879,Shiphay Lane,2023-06-07T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
341879,Shiphay Lane,2023-06-07T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
341879,Shiphay Lane,2023-06-07T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
341879,Shiphay Lane,2023-06-07T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
341879,Shiphay Lane,2023-06-07T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.89
341879,Shiphay Lane,2023-06-07T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.1
341879,Shiphay Lane,2023-06-07T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.4
341879,Shiphay Lane,2023-06-07T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
341879,Shiphay Lane,2023-06-07T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
341879,Shiphay Lane,2023-06-07T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
341879,Shiphay Lane,2023-06-07T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
341879,Shiphay Lane,2023-06-07T13:30:00.000+00:00,transformer,,Temperature,C,23.0
341879,Shiphay Lane,2023-06-07T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
341879,Shiphay Lane,2023-06-07T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.03
341879,Shiphay Lane,2023-06-07T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
341879,Shiphay Lane,2023-06-07T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.18
341879,Shiphay Lane,2023-06-07T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
341879,Shiphay Lane,2023-06-07T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.25
341879,Shiphay Lane,2023-06-07T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
341879,Shiphay Lane,2023-06-07T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341879,Shiphay Lane,2023-06-07T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
341879,Shiphay Lane,2023-06-07T13:30:00.000+00:00,busbar,,L3 Active Power,kW,15.08
341879,Shiphay Lane,2023-06-07T13:30:00.000+00:00,busbar,,L2 Active Power,kW,13.87
341879,Shiphay Lane,2023-06-07T13:30:00.000+00:00,busbar,,L1 Active Power,kW,21.97
341879,Shiphay Lane,2023-06-07T13:30:00.000+00:00,busbar,,N Current (RMS),A,60.7
341879,Shiphay Lane,2023-06-07T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
341879,Shiphay Lane,2023-06-07T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
341879,Shiphay Lane,2023-06-07T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
341879,Shiphay Lane,2023-06-07T13:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.37
341879,Shiphay Lane,2023-06-07T13:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-07T13:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.02
341879,Shiphay Lane,2023-06-07T13:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.11
341879,Shiphay Lane,2023-06-07T13:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.88
341879,Shiphay Lane,2023-06-07T13:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.03
341879,Shiphay Lane,2023-06-07T13:20:00.000+00:00,feeder,50.0,N Current (RMS),A,12.5
341879,Shiphay Lane,2023-06-07T13:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.4
341879,Shiphay Lane,2023-06-07T13:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.1
341879,Shiphay Lane,2023-06-07T13:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-07T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.52
341879,Shiphay Lane,2023-06-07T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.3
341879,Shiphay Lane,2023-06-07T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.56
341879,Shiphay Lane,2023-06-07T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.92
341879,Shiphay Lane,2023-06-07T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.81
341879,Shiphay Lane,2023-06-07T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.16
341879,Shiphay Lane,2023-06-07T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,44.3
341879,Shiphay Lane,2023-06-07T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.1
341879,Shiphay Lane,2023-06-07T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
341879,Shiphay Lane,2023-06-07T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.5
341879,Shiphay Lane,2023-06-07T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
341879,Shiphay Lane,2023-06-07T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.46
341879,Shiphay Lane,2023-06-07T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
341879,Shiphay Lane,2023-06-07T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.35
341879,Shiphay Lane,2023-06-07T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.94
341879,Shiphay Lane,2023-06-07T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.67
341879,Shiphay Lane,2023-06-07T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
341879,Shiphay Lane,2023-06-07T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
341879,Shiphay Lane,2023-06-07T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
341879,Shiphay Lane,2023-06-07T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.7
341879,Shiphay Lane,2023-06-07T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-07T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
341879,Shiphay Lane,2023-06-07T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
341879,Shiphay Lane,2023-06-07T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
341879,Shiphay Lane,2023-06-07T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.72
341879,Shiphay Lane,2023-06-07T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.48
341879,Shiphay Lane,2023-06-07T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
341879,Shiphay Lane,2023-06-07T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
341879,Shiphay Lane,2023-06-07T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
341879,Shiphay Lane,2023-06-07T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
