Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-07T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
341879,Shiphay Lane,2023-06-07T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
341879,Shiphay Lane,2023-06-07T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
341879,Shiphay Lane,2023-06-07T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.16
341879,Shiphay Lane,2023-06-07T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.87
341879,Shiphay Lane,2023-06-07T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.75
341879,Shiphay Lane,2023-06-07T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
341879,Shiphay Lane,2023-06-07T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
341879,Shiphay Lane,2023-06-07T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
341879,Shiphay Lane,2023-06-07T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
341879,Shiphay Lane,2023-06-07T13:20:00.000+00:00,transformer,,Temperature,C,23.0
341879,Shiphay Lane,2023-06-07T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
341879,Shiphay Lane,2023-06-07T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.94
341879,Shiphay Lane,2023-06-07T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
341879,Shiphay Lane,2023-06-07T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.93
341879,Shiphay Lane,2023-06-07T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
341879,Shiphay Lane,2023-06-07T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.04
341879,Shiphay Lane,2023-06-07T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
341879,Shiphay Lane,2023-06-07T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
341879,Shiphay Lane,2023-06-07T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
341879,Shiphay Lane,2023-06-07T13:20:00.000+00:00,busbar,,L3 Active Power,kW,14.44
341879,Shiphay Lane,2023-06-07T13:20:00.000+00:00,busbar,,L2 Active Power,kW,15.22
341879,Shiphay Lane,2023-06-07T13:20:00.000+00:00,busbar,,L1 Active Power,kW,24.09
341879,Shiphay Lane,2023-06-07T13:20:00.000+00:00,busbar,,N Current (RMS),A,59.8
341879,Shiphay Lane,2023-06-07T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
341879,Shiphay Lane,2023-06-07T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
341879,Shiphay Lane,2023-06-07T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
341879,Shiphay Lane,2023-06-07T13:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.46
341879,Shiphay Lane,2023-06-07T13:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
341879,Shiphay Lane,2023-06-07T13:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-07T13:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.09
341879,Shiphay Lane,2023-06-07T13:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.89
341879,Shiphay Lane,2023-06-07T13:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-07T13:10:00.000+00:00,feeder,50.0,N Current (RMS),A,13.6
341879,Shiphay Lane,2023-06-07T13:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.8
341879,Shiphay Lane,2023-06-07T13:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.1
341879,Shiphay Lane,2023-06-07T13:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-07T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.73
341879,Shiphay Lane,2023-06-07T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
341879,Shiphay Lane,2023-06-07T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.23
341879,Shiphay Lane,2023-06-07T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.09
341879,Shiphay Lane,2023-06-07T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.62
341879,Shiphay Lane,2023-06-07T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.4
341879,Shiphay Lane,2023-06-07T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,51.0
341879,Shiphay Lane,2023-06-07T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.4
341879,Shiphay Lane,2023-06-07T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
341879,Shiphay Lane,2023-06-07T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.3
341879,Shiphay Lane,2023-06-07T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
341879,Shiphay Lane,2023-06-07T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
341879,Shiphay Lane,2023-06-07T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
341879,Shiphay Lane,2023-06-07T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.85
341879,Shiphay Lane,2023-06-07T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.36
341879,Shiphay Lane,2023-06-07T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.07
341879,Shiphay Lane,2023-06-07T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
341879,Shiphay Lane,2023-06-07T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
341879,Shiphay Lane,2023-06-07T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
341879,Shiphay Lane,2023-06-07T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.4
341879,Shiphay Lane,2023-06-07T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-07T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
341879,Shiphay Lane,2023-06-07T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
341879,Shiphay Lane,2023-06-07T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
341879,Shiphay Lane,2023-06-07T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.09
341879,Shiphay Lane,2023-06-07T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.04
341879,Shiphay Lane,2023-06-07T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
341879,Shiphay Lane,2023-06-07T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-07T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
341879,Shiphay Lane,2023-06-07T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
341879,Shiphay Lane,2023-06-07T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
341879,Shiphay Lane,2023-06-07T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
341879,Shiphay Lane,2023-06-07T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
341879,Shiphay Lane,2023-06-07T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.61
341879,Shiphay Lane,2023-06-07T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.4
341879,Shiphay Lane,2023-06-07T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.72
341879,Shiphay Lane,2023-06-07T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
341879,Shiphay Lane,2023-06-07T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
341879,Shiphay Lane,2023-06-07T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
341879,Shiphay Lane,2023-06-07T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
341879,Shiphay Lane,2023-06-07T13:10:00.000+00:00,transformer,,Temperature,C,23.0
341879,Shiphay Lane,2023-06-07T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
341879,Shiphay Lane,2023-06-07T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.94
341879,Shiphay Lane,2023-06-07T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
341879,Shiphay Lane,2023-06-07T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
341879,Shiphay Lane,2023-06-07T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
341879,Shiphay Lane,2023-06-07T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.89
341879,Shiphay Lane,2023-06-07T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
341879,Shiphay Lane,2023-06-07T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
341879,Shiphay Lane,2023-06-07T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
341879,Shiphay Lane,2023-06-07T13:10:00.000+00:00,busbar,,L3 Active Power,kW,19.77
341879,Shiphay Lane,2023-06-07T13:10:00.000+00:00,busbar,,L2 Active Power,kW,13.37
341879,Shiphay Lane,2023-06-07T13:10:00.000+00:00,busbar,,L1 Active Power,kW,29.3
341879,Shiphay Lane,2023-06-07T13:10:00.000+00:00,busbar,,N Current (RMS),A,70.6
341879,Shiphay Lane,2023-06-07T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
341879,Shiphay Lane,2023-06-07T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
341879,Shiphay Lane,2023-06-07T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
341879,Shiphay Lane,2023-06-07T13:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.37
341879,Shiphay Lane,2023-06-07T13:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.23
341879,Shiphay Lane,2023-06-07T13:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-07T13:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.49
341879,Shiphay Lane,2023-06-07T13:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.52
341879,Shiphay Lane,2023-06-07T13:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-07T13:00:00.000+00:00,feeder,50.0,N Current (RMS),A,11.8
341879,Shiphay Lane,2023-06-07T13:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.7
341879,Shiphay Lane,2023-06-07T13:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.0
341879,Shiphay Lane,2023-06-07T13:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-07T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.78
341879,Shiphay Lane,2023-06-07T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
341879,Shiphay Lane,2023-06-07T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.78
341879,Shiphay Lane,2023-06-07T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.05
341879,Shiphay Lane,2023-06-07T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.7
341879,Shiphay Lane,2023-06-07T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.56
341879,Shiphay Lane,2023-06-07T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,41.8
341879,Shiphay Lane,2023-06-07T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.5
341879,Shiphay Lane,2023-06-07T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
341879,Shiphay Lane,2023-06-07T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.7
341879,Shiphay Lane,2023-06-07T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
341879,Shiphay Lane,2023-06-07T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.46
341879,Shiphay Lane,2023-06-07T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
341879,Shiphay Lane,2023-06-07T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.55
341879,Shiphay Lane,2023-06-07T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.46
341879,Shiphay Lane,2023-06-07T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.46
341879,Shiphay Lane,2023-06-07T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
341879,Shiphay Lane,2023-06-07T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
341879,Shiphay Lane,2023-06-07T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
341879,Shiphay Lane,2023-06-07T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.7
341879,Shiphay Lane,2023-06-07T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
341879,Shiphay Lane,2023-06-07T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
341879,Shiphay Lane,2023-06-07T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
341879,Shiphay Lane,2023-06-07T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-07T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.93
341879,Shiphay Lane,2023-06-07T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.73
341879,Shiphay Lane,2023-06-07T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
341879,Shiphay Lane,2023-06-07T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-07T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
341879,Shiphay Lane,2023-06-07T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
341879,Shiphay Lane,2023-06-07T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
341879,Shiphay Lane,2023-06-07T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
341879,Shiphay Lane,2023-06-07T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
341879,Shiphay Lane,2023-06-07T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.15
341879,Shiphay Lane,2023-06-07T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.36
341879,Shiphay Lane,2023-06-07T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.48
341879,Shiphay Lane,2023-06-07T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
341879,Shiphay Lane,2023-06-07T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
341879,Shiphay Lane,2023-06-07T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
341879,Shiphay Lane,2023-06-07T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
341879,Shiphay Lane,2023-06-07T13:00:00.000+00:00,transformer,,Temperature,C,23.0
341879,Shiphay Lane,2023-06-07T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
341879,Shiphay Lane,2023-06-07T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.0
341879,Shiphay Lane,2023-06-07T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
341879,Shiphay Lane,2023-06-07T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.01
341879,Shiphay Lane,2023-06-07T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
341879,Shiphay Lane,2023-06-07T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.18
341879,Shiphay Lane,2023-06-07T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
341879,Shiphay Lane,2023-06-07T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
341879,Shiphay Lane,2023-06-07T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
341879,Shiphay Lane,2023-06-07T13:00:00.000+00:00,busbar,,L3 Active Power,kW,14.33
341879,Shiphay Lane,2023-06-07T13:00:00.000+00:00,busbar,,L2 Active Power,kW,10.96
341879,Shiphay Lane,2023-06-07T13:00:00.000+00:00,busbar,,L1 Active Power,kW,27.29
341879,Shiphay Lane,2023-06-07T13:00:00.000+00:00,busbar,,N Current (RMS),A,68.6
341879,Shiphay Lane,2023-06-07T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
341879,Shiphay Lane,2023-06-07T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
341879,Shiphay Lane,2023-06-07T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
341879,Shiphay Lane,2023-06-07T12:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.51
341879,Shiphay Lane,2023-06-07T12:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
341879,Shiphay Lane,2023-06-07T12:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-07T12:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.18
341879,Shiphay Lane,2023-06-07T12:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.77
341879,Shiphay Lane,2023-06-07T12:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-07T12:50:00.000+00:00,feeder,50.0,N Current (RMS),A,12.6
341879,Shiphay Lane,2023-06-07T12:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.3
341879,Shiphay Lane,2023-06-07T12:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.8
341879,Shiphay Lane,2023-06-07T12:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-07T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.46
341879,Shiphay Lane,2023-06-07T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
341879,Shiphay Lane,2023-06-07T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.28
341879,Shiphay Lane,2023-06-07T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.83
341879,Shiphay Lane,2023-06-07T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.87
341879,Shiphay Lane,2023-06-07T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.34
341879,Shiphay Lane,2023-06-07T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,54.4
341879,Shiphay Lane,2023-06-07T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.5
341879,Shiphay Lane,2023-06-07T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
341879,Shiphay Lane,2023-06-07T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.7
341879,Shiphay Lane,2023-06-07T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
341879,Shiphay Lane,2023-06-07T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
341879,Shiphay Lane,2023-06-07T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
341879,Shiphay Lane,2023-06-07T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.93
341879,Shiphay Lane,2023-06-07T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.34
341879,Shiphay Lane,2023-06-07T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.77
341879,Shiphay Lane,2023-06-07T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
341879,Shiphay Lane,2023-06-07T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
341879,Shiphay Lane,2023-06-07T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
341879,Shiphay Lane,2023-06-07T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.8
341879,Shiphay Lane,2023-06-07T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-07T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
341879,Shiphay Lane,2023-06-07T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
341879,Shiphay Lane,2023-06-07T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-07T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.16
341879,Shiphay Lane,2023-06-07T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.79
341879,Shiphay Lane,2023-06-07T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
341879,Shiphay Lane,2023-06-07T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
341879,Shiphay Lane,2023-06-07T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
341879,Shiphay Lane,2023-06-07T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
341879,Shiphay Lane,2023-06-07T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
341879,Shiphay Lane,2023-06-07T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
341879,Shiphay Lane,2023-06-07T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
341879,Shiphay Lane,2023-06-07T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.22
341879,Shiphay Lane,2023-06-07T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.54
341879,Shiphay Lane,2023-06-07T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.53
341879,Shiphay Lane,2023-06-07T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
341879,Shiphay Lane,2023-06-07T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
341879,Shiphay Lane,2023-06-07T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
341879,Shiphay Lane,2023-06-07T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.2
341879,Shiphay Lane,2023-06-07T12:50:00.000+00:00,transformer,,Temperature,C,22.9
341879,Shiphay Lane,2023-06-07T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
341879,Shiphay Lane,2023-06-07T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.82
341879,Shiphay Lane,2023-06-07T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
341879,Shiphay Lane,2023-06-07T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.03
341879,Shiphay Lane,2023-06-07T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
341879,Shiphay Lane,2023-06-07T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.04
341879,Shiphay Lane,2023-06-07T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
341879,Shiphay Lane,2023-06-07T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
341879,Shiphay Lane,2023-06-07T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
341879,Shiphay Lane,2023-06-07T12:50:00.000+00:00,busbar,,L3 Active Power,kW,17.24
341879,Shiphay Lane,2023-06-07T12:50:00.000+00:00,busbar,,L2 Active Power,kW,10.69
341879,Shiphay Lane,2023-06-07T12:50:00.000+00:00,busbar,,L1 Active Power,kW,25.49
341879,Shiphay Lane,2023-06-07T12:50:00.000+00:00,busbar,,N Current (RMS),A,68.3
341879,Shiphay Lane,2023-06-07T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
341879,Shiphay Lane,2023-06-07T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
341879,Shiphay Lane,2023-06-07T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
341879,Shiphay Lane,2023-06-07T12:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.28
341879,Shiphay Lane,2023-06-07T12:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.05
341879,Shiphay Lane,2023-06-07T12:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-07T12:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.7
341879,Shiphay Lane,2023-06-07T12:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.83
341879,Shiphay Lane,2023-06-07T12:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-07T12:40:00.000+00:00,feeder,50.0,N Current (RMS),A,12.8
341879,Shiphay Lane,2023-06-07T12:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.0
341879,Shiphay Lane,2023-06-07T12:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.0
341879,Shiphay Lane,2023-06-07T12:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-07T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.79
341879,Shiphay Lane,2023-06-07T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.99
341879,Shiphay Lane,2023-06-07T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.28
341879,Shiphay Lane,2023-06-07T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.39
341879,Shiphay Lane,2023-06-07T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.22
341879,Shiphay Lane,2023-06-07T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.92
341879,Shiphay Lane,2023-06-07T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,41.5
341879,Shiphay Lane,2023-06-07T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.0
341879,Shiphay Lane,2023-06-07T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
341879,Shiphay Lane,2023-06-07T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.5
341879,Shiphay Lane,2023-06-07T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
341879,Shiphay Lane,2023-06-07T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
341879,Shiphay Lane,2023-06-07T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
341879,Shiphay Lane,2023-06-07T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.46
341879,Shiphay Lane,2023-06-07T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.31
341879,Shiphay Lane,2023-06-07T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.27
341879,Shiphay Lane,2023-06-07T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
341879,Shiphay Lane,2023-06-07T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
341879,Shiphay Lane,2023-06-07T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
341879,Shiphay Lane,2023-06-07T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.7
341879,Shiphay Lane,2023-06-07T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
341879,Shiphay Lane,2023-06-07T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
341879,Shiphay Lane,2023-06-07T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
341879,Shiphay Lane,2023-06-07T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
341879,Shiphay Lane,2023-06-07T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.07
341879,Shiphay Lane,2023-06-07T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.71
341879,Shiphay Lane,2023-06-07T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
341879,Shiphay Lane,2023-06-07T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-07T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.5
341879,Shiphay Lane,2023-06-07T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
341879,Shiphay Lane,2023-06-07T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
341879,Shiphay Lane,2023-06-07T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
341879,Shiphay Lane,2023-06-07T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
341879,Shiphay Lane,2023-06-07T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.15
341879,Shiphay Lane,2023-06-07T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.81
341879,Shiphay Lane,2023-06-07T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.82
341879,Shiphay Lane,2023-06-07T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
341879,Shiphay Lane,2023-06-07T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
341879,Shiphay Lane,2023-06-07T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
341879,Shiphay Lane,2023-06-07T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
341879,Shiphay Lane,2023-06-07T12:40:00.000+00:00,transformer,,Temperature,C,22.9
341879,Shiphay Lane,2023-06-07T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
341879,Shiphay Lane,2023-06-07T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.7
341879,Shiphay Lane,2023-06-07T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
341879,Shiphay Lane,2023-06-07T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.85
341879,Shiphay Lane,2023-06-07T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
341879,Shiphay Lane,2023-06-07T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.97
341879,Shiphay Lane,2023-06-07T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
341879,Shiphay Lane,2023-06-07T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
341879,Shiphay Lane,2023-06-07T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
341879,Shiphay Lane,2023-06-07T12:40:00.000+00:00,busbar,,L3 Active Power,kW,15.84
341879,Shiphay Lane,2023-06-07T12:40:00.000+00:00,busbar,,L2 Active Power,kW,16.25
341879,Shiphay Lane,2023-06-07T12:40:00.000+00:00,busbar,,L1 Active Power,kW,22.8
341879,Shiphay Lane,2023-06-07T12:40:00.000+00:00,busbar,,N Current (RMS),A,53.2
341879,Shiphay Lane,2023-06-07T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
341879,Shiphay Lane,2023-06-07T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
341879,Shiphay Lane,2023-06-07T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
341879,Shiphay Lane,2023-06-07T12:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.4
341879,Shiphay Lane,2023-06-07T12:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.12
341879,Shiphay Lane,2023-06-07T12:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.03
341879,Shiphay Lane,2023-06-07T12:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.11
341879,Shiphay Lane,2023-06-07T12:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.28
341879,Shiphay Lane,2023-06-07T12:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.04
341879,Shiphay Lane,2023-06-07T12:30:00.000+00:00,feeder,50.0,N Current (RMS),A,14.5
341879,Shiphay Lane,2023-06-07T12:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.4
341879,Shiphay Lane,2023-06-07T12:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.2
341879,Shiphay Lane,2023-06-07T12:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-07T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.28
341879,Shiphay Lane,2023-06-07T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
341879,Shiphay Lane,2023-06-07T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.29
341879,Shiphay Lane,2023-06-07T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.7
341879,Shiphay Lane,2023-06-07T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.18
341879,Shiphay Lane,2023-06-07T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.37
341879,Shiphay Lane,2023-06-07T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,43.2
341879,Shiphay Lane,2023-06-07T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.8
341879,Shiphay Lane,2023-06-07T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.1
341879,Shiphay Lane,2023-06-07T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.0
341879,Shiphay Lane,2023-06-07T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
341879,Shiphay Lane,2023-06-07T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
341879,Shiphay Lane,2023-06-07T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
341879,Shiphay Lane,2023-06-07T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.06
341879,Shiphay Lane,2023-06-07T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.3
341879,Shiphay Lane,2023-06-07T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.32
341879,Shiphay Lane,2023-06-07T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
341879,Shiphay Lane,2023-06-07T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
341879,Shiphay Lane,2023-06-07T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
341879,Shiphay Lane,2023-06-07T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
341879,Shiphay Lane,2023-06-07T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-07T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
341879,Shiphay Lane,2023-06-07T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.93
341879,Shiphay Lane,2023-06-07T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-07T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.58
341879,Shiphay Lane,2023-06-07T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.21
341879,Shiphay Lane,2023-06-07T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
341879,Shiphay Lane,2023-06-07T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
341879,Shiphay Lane,2023-06-07T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
341879,Shiphay Lane,2023-06-07T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
341879,Shiphay Lane,2023-06-07T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
341879,Shiphay Lane,2023-06-07T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
341879,Shiphay Lane,2023-06-07T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
341879,Shiphay Lane,2023-06-07T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.69
341879,Shiphay Lane,2023-06-07T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.62
341879,Shiphay Lane,2023-06-07T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.07
341879,Shiphay Lane,2023-06-07T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
341879,Shiphay Lane,2023-06-07T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
341879,Shiphay Lane,2023-06-07T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
341879,Shiphay Lane,2023-06-07T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
341879,Shiphay Lane,2023-06-07T12:30:00.000+00:00,transformer,,Temperature,C,22.9
341879,Shiphay Lane,2023-06-07T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
341879,Shiphay Lane,2023-06-07T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.76
341879,Shiphay Lane,2023-06-07T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
341879,Shiphay Lane,2023-06-07T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.89
341879,Shiphay Lane,2023-06-07T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
341879,Shiphay Lane,2023-06-07T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.11
341879,Shiphay Lane,2023-06-07T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
341879,Shiphay Lane,2023-06-07T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
341879,Shiphay Lane,2023-06-07T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
341879,Shiphay Lane,2023-06-07T12:30:00.000+00:00,busbar,,L3 Active Power,kW,18.44
341879,Shiphay Lane,2023-06-07T12:30:00.000+00:00,busbar,,L2 Active Power,kW,15.96
341879,Shiphay Lane,2023-06-07T12:30:00.000+00:00,busbar,,L1 Active Power,kW,23.01
341879,Shiphay Lane,2023-06-07T12:30:00.000+00:00,busbar,,N Current (RMS),A,58.7
341879,Shiphay Lane,2023-06-07T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
341879,Shiphay Lane,2023-06-07T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
341879,Shiphay Lane,2023-06-07T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
341879,Shiphay Lane,2023-06-07T12:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.34
341879,Shiphay Lane,2023-06-07T12:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.14
341879,Shiphay Lane,2023-06-07T12:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.02
341879,Shiphay Lane,2023-06-07T12:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.14
341879,Shiphay Lane,2023-06-07T12:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.03
341879,Shiphay Lane,2023-06-07T12:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.03
341879,Shiphay Lane,2023-06-07T12:20:00.000+00:00,feeder,50.0,N Current (RMS),A,13.4
341879,Shiphay Lane,2023-06-07T12:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.1
341879,Shiphay Lane,2023-06-07T12:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.1
341879,Shiphay Lane,2023-06-07T12:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-07T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.31
341879,Shiphay Lane,2023-06-07T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.92
341879,Shiphay Lane,2023-06-07T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.86
341879,Shiphay Lane,2023-06-07T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.52
341879,Shiphay Lane,2023-06-07T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.16
341879,Shiphay Lane,2023-06-07T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.2
341879,Shiphay Lane,2023-06-07T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,48.3
341879,Shiphay Lane,2023-06-07T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.7
341879,Shiphay Lane,2023-06-07T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.5
341879,Shiphay Lane,2023-06-07T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.8
341879,Shiphay Lane,2023-06-07T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
341879,Shiphay Lane,2023-06-07T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
341879,Shiphay Lane,2023-06-07T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
341879,Shiphay Lane,2023-06-07T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.5
341879,Shiphay Lane,2023-06-07T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.28
341879,Shiphay Lane,2023-06-07T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.72
341879,Shiphay Lane,2023-06-07T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
341879,Shiphay Lane,2023-06-07T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
341879,Shiphay Lane,2023-06-07T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
341879,Shiphay Lane,2023-06-07T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
341879,Shiphay Lane,2023-06-07T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
341879,Shiphay Lane,2023-06-07T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
341879,Shiphay Lane,2023-06-07T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.02
341879,Shiphay Lane,2023-06-07T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
341879,Shiphay Lane,2023-06-07T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.94
341879,Shiphay Lane,2023-06-07T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.3
341879,Shiphay Lane,2023-06-07T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
341879,Shiphay Lane,2023-06-07T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
341879,Shiphay Lane,2023-06-07T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.0
341879,Shiphay Lane,2023-06-07T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
341879,Shiphay Lane,2023-06-07T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
341879,Shiphay Lane,2023-06-07T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
341879,Shiphay Lane,2023-06-07T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-07T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.25
341879,Shiphay Lane,2023-06-07T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.42
341879,Shiphay Lane,2023-06-07T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.52
341879,Shiphay Lane,2023-06-07T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
341879,Shiphay Lane,2023-06-07T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
341879,Shiphay Lane,2023-06-07T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
341879,Shiphay Lane,2023-06-07T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
341879,Shiphay Lane,2023-06-07T12:20:00.000+00:00,transformer,,Temperature,C,22.9
341879,Shiphay Lane,2023-06-07T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
341879,Shiphay Lane,2023-06-07T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.06
341879,Shiphay Lane,2023-06-07T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
341879,Shiphay Lane,2023-06-07T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
341879,Shiphay Lane,2023-06-07T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
341879,Shiphay Lane,2023-06-07T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.13
341879,Shiphay Lane,2023-06-07T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
341879,Shiphay Lane,2023-06-07T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
341879,Shiphay Lane,2023-06-07T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
341879,Shiphay Lane,2023-06-07T12:20:00.000+00:00,busbar,,L3 Active Power,kW,18.25
341879,Shiphay Lane,2023-06-07T12:20:00.000+00:00,busbar,,L2 Active Power,kW,15.83
341879,Shiphay Lane,2023-06-07T12:20:00.000+00:00,busbar,,L1 Active Power,kW,22.78
341879,Shiphay Lane,2023-06-07T12:20:00.000+00:00,busbar,,N Current (RMS),A,54.0
341879,Shiphay Lane,2023-06-07T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
341879,Shiphay Lane,2023-06-07T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
341879,Shiphay Lane,2023-06-07T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
341879,Shiphay Lane,2023-06-07T12:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.23
341879,Shiphay Lane,2023-06-07T12:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.19
341879,Shiphay Lane,2023-06-07T12:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.03
341879,Shiphay Lane,2023-06-07T12:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.28
341879,Shiphay Lane,2023-06-07T12:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.03
341879,Shiphay Lane,2023-06-07T12:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.05
341879,Shiphay Lane,2023-06-07T12:10:00.000+00:00,feeder,50.0,N Current (RMS),A,19.5
341879,Shiphay Lane,2023-06-07T12:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.7
341879,Shiphay Lane,2023-06-07T12:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.7
341879,Shiphay Lane,2023-06-07T12:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-07T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.38
341879,Shiphay Lane,2023-06-07T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.26
341879,Shiphay Lane,2023-06-07T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.59
341879,Shiphay Lane,2023-06-07T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.27
341879,Shiphay Lane,2023-06-07T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.37
341879,Shiphay Lane,2023-06-07T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.24
341879,Shiphay Lane,2023-06-07T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,50.7
341879,Shiphay Lane,2023-06-07T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.3
341879,Shiphay Lane,2023-06-07T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.8
341879,Shiphay Lane,2023-06-07T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.0
341879,Shiphay Lane,2023-06-07T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
341879,Shiphay Lane,2023-06-07T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
341879,Shiphay Lane,2023-06-07T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
341879,Shiphay Lane,2023-06-07T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.5
341879,Shiphay Lane,2023-06-07T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.31
341879,Shiphay Lane,2023-06-07T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.76
341879,Shiphay Lane,2023-06-07T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.9
341879,Shiphay Lane,2023-06-07T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
341879,Shiphay Lane,2023-06-07T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
341879,Shiphay Lane,2023-06-07T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.8
341879,Shiphay Lane,2023-06-07T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
341879,Shiphay Lane,2023-06-07T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
341879,Shiphay Lane,2023-06-07T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.89
341879,Shiphay Lane,2023-06-07T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-07T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.47
341879,Shiphay Lane,2023-06-07T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.81
341879,Shiphay Lane,2023-06-07T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
341879,Shiphay Lane,2023-06-07T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
341879,Shiphay Lane,2023-06-07T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.0
341879,Shiphay Lane,2023-06-07T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
341879,Shiphay Lane,2023-06-07T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
341879,Shiphay Lane,2023-06-07T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
341879,Shiphay Lane,2023-06-07T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
341879,Shiphay Lane,2023-06-07T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.89
341879,Shiphay Lane,2023-06-07T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.66
341879,Shiphay Lane,2023-06-07T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.42
341879,Shiphay Lane,2023-06-07T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
341879,Shiphay Lane,2023-06-07T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
341879,Shiphay Lane,2023-06-07T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
341879,Shiphay Lane,2023-06-07T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
341879,Shiphay Lane,2023-06-07T12:10:00.000+00:00,transformer,,Temperature,C,22.9
341879,Shiphay Lane,2023-06-07T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
341879,Shiphay Lane,2023-06-07T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.45
341879,Shiphay Lane,2023-06-07T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
341879,Shiphay Lane,2023-06-07T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
341879,Shiphay Lane,2023-06-07T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
341879,Shiphay Lane,2023-06-07T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.69
341879,Shiphay Lane,2023-06-07T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
341879,Shiphay Lane,2023-06-07T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
341879,Shiphay Lane,2023-06-07T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
341879,Shiphay Lane,2023-06-07T12:10:00.000+00:00,busbar,,L3 Active Power,kW,18.04
341879,Shiphay Lane,2023-06-07T12:10:00.000+00:00,busbar,,L2 Active Power,kW,18.85
341879,Shiphay Lane,2023-06-07T12:10:00.000+00:00,busbar,,L1 Active Power,kW,25.29
341879,Shiphay Lane,2023-06-07T12:10:00.000+00:00,busbar,,N Current (RMS),A,57.0
341879,Shiphay Lane,2023-06-07T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
341879,Shiphay Lane,2023-06-07T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
341879,Shiphay Lane,2023-06-07T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
341879,Shiphay Lane,2023-06-07T12:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.3
341879,Shiphay Lane,2023-06-07T12:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.17
341879,Shiphay Lane,2023-06-07T12:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-07T12:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.0
341879,Shiphay Lane,2023-06-07T12:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.01
341879,Shiphay Lane,2023-06-07T12:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-07T12:00:00.000+00:00,feeder,50.0,N Current (RMS),A,13.6
341879,Shiphay Lane,2023-06-07T12:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.3
341879,Shiphay Lane,2023-06-07T12:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.5
341879,Shiphay Lane,2023-06-07T12:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-07T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.21
341879,Shiphay Lane,2023-06-07T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.45
341879,Shiphay Lane,2023-06-07T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.61
341879,Shiphay Lane,2023-06-07T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.75
341879,Shiphay Lane,2023-06-07T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.12
341879,Shiphay Lane,2023-06-07T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.66
341879,Shiphay Lane,2023-06-07T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,62.8
341879,Shiphay Lane,2023-06-07T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.4
341879,Shiphay Lane,2023-06-07T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
341879,Shiphay Lane,2023-06-07T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.6
341879,Shiphay Lane,2023-06-07T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
341879,Shiphay Lane,2023-06-07T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
341879,Shiphay Lane,2023-06-07T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
341879,Shiphay Lane,2023-06-07T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.62
341879,Shiphay Lane,2023-06-07T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.33
341879,Shiphay Lane,2023-06-07T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.12
341879,Shiphay Lane,2023-06-07T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
341879,Shiphay Lane,2023-06-07T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
341879,Shiphay Lane,2023-06-07T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
341879,Shiphay Lane,2023-06-07T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.1
341879,Shiphay Lane,2023-06-07T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
341879,Shiphay Lane,2023-06-07T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
341879,Shiphay Lane,2023-06-07T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
341879,Shiphay Lane,2023-06-07T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
341879,Shiphay Lane,2023-06-07T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.89
341879,Shiphay Lane,2023-06-07T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.21
341879,Shiphay Lane,2023-06-07T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.1
341879,Shiphay Lane,2023-06-07T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
341879,Shiphay Lane,2023-06-07T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.8
341879,Shiphay Lane,2023-06-07T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
341879,Shiphay Lane,2023-06-07T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
341879,Shiphay Lane,2023-06-07T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
341879,Shiphay Lane,2023-06-07T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
341879,Shiphay Lane,2023-06-07T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.78
341879,Shiphay Lane,2023-06-07T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.75
341879,Shiphay Lane,2023-06-07T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.49
341879,Shiphay Lane,2023-06-07T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
341879,Shiphay Lane,2023-06-07T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
341879,Shiphay Lane,2023-06-07T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
341879,Shiphay Lane,2023-06-07T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
341879,Shiphay Lane,2023-06-07T12:00:00.000+00:00,transformer,,Temperature,C,22.8
341879,Shiphay Lane,2023-06-07T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
341879,Shiphay Lane,2023-06-07T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
341879,Shiphay Lane,2023-06-07T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
