Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-07T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
341879,Shiphay Lane,2023-06-07T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
341879,Shiphay Lane,2023-06-07T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
341879,Shiphay Lane,2023-06-07T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
341879,Shiphay Lane,2023-06-07T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
341879,Shiphay Lane,2023-06-07T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
341879,Shiphay Lane,2023-06-07T12:00:00.000+00:00,busbar,,L3 Active Power,kW,22.29
341879,Shiphay Lane,2023-06-07T12:00:00.000+00:00,busbar,,L2 Active Power,kW,18.12
341879,Shiphay Lane,2023-06-07T12:00:00.000+00:00,busbar,,L1 Active Power,kW,24.53
341879,Shiphay Lane,2023-06-07T12:00:00.000+00:00,busbar,,N Current (RMS),A,59.4
341879,Shiphay Lane,2023-06-07T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
341879,Shiphay Lane,2023-06-07T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
341879,Shiphay Lane,2023-06-07T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
341879,Shiphay Lane,2023-06-07T11:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.6
341879,Shiphay Lane,2023-06-07T11:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.14
341879,Shiphay Lane,2023-06-07T11:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.03
341879,Shiphay Lane,2023-06-07T11:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.5
341879,Shiphay Lane,2023-06-07T11:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.62
341879,Shiphay Lane,2023-06-07T11:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-07T11:50:00.000+00:00,feeder,50.0,N Current (RMS),A,16.8
341879,Shiphay Lane,2023-06-07T11:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.5
341879,Shiphay Lane,2023-06-07T11:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.4
341879,Shiphay Lane,2023-06-07T11:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-07T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.49
341879,Shiphay Lane,2023-06-07T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.49
341879,Shiphay Lane,2023-06-07T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.52
341879,Shiphay Lane,2023-06-07T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.4
341879,Shiphay Lane,2023-06-07T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.03
341879,Shiphay Lane,2023-06-07T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.14
341879,Shiphay Lane,2023-06-07T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,50.3
341879,Shiphay Lane,2023-06-07T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.3
341879,Shiphay Lane,2023-06-07T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.6
341879,Shiphay Lane,2023-06-07T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.4
341879,Shiphay Lane,2023-06-07T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
341879,Shiphay Lane,2023-06-07T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.45
341879,Shiphay Lane,2023-06-07T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
341879,Shiphay Lane,2023-06-07T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.55
341879,Shiphay Lane,2023-06-07T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.43
341879,Shiphay Lane,2023-06-07T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.12
341879,Shiphay Lane,2023-06-07T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
341879,Shiphay Lane,2023-06-07T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
341879,Shiphay Lane,2023-06-07T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
341879,Shiphay Lane,2023-06-07T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.0
341879,Shiphay Lane,2023-06-07T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
341879,Shiphay Lane,2023-06-07T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
341879,Shiphay Lane,2023-06-07T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.03
341879,Shiphay Lane,2023-06-07T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
341879,Shiphay Lane,2023-06-07T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.1
341879,Shiphay Lane,2023-06-07T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.77
341879,Shiphay Lane,2023-06-07T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.4
341879,Shiphay Lane,2023-06-07T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
341879,Shiphay Lane,2023-06-07T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.1
341879,Shiphay Lane,2023-06-07T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
341879,Shiphay Lane,2023-06-07T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
341879,Shiphay Lane,2023-06-07T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
341879,Shiphay Lane,2023-06-07T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
341879,Shiphay Lane,2023-06-07T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.45
341879,Shiphay Lane,2023-06-07T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.13
341879,Shiphay Lane,2023-06-07T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.51
341879,Shiphay Lane,2023-06-07T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
341879,Shiphay Lane,2023-06-07T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
341879,Shiphay Lane,2023-06-07T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
341879,Shiphay Lane,2023-06-07T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
341879,Shiphay Lane,2023-06-07T11:50:00.000+00:00,transformer,,Temperature,C,22.8
341879,Shiphay Lane,2023-06-07T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
341879,Shiphay Lane,2023-06-07T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
341879,Shiphay Lane,2023-06-07T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
341879,Shiphay Lane,2023-06-07T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
341879,Shiphay Lane,2023-06-07T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
341879,Shiphay Lane,2023-06-07T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
341879,Shiphay Lane,2023-06-07T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
341879,Shiphay Lane,2023-06-07T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
341879,Shiphay Lane,2023-06-07T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
341879,Shiphay Lane,2023-06-07T11:50:00.000+00:00,busbar,,L3 Active Power,kW,17.02
341879,Shiphay Lane,2023-06-07T11:50:00.000+00:00,busbar,,L2 Active Power,kW,20.31
341879,Shiphay Lane,2023-06-07T11:50:00.000+00:00,busbar,,L1 Active Power,kW,20.6
341879,Shiphay Lane,2023-06-07T11:50:00.000+00:00,busbar,,N Current (RMS),A,55.8
341879,Shiphay Lane,2023-06-07T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
341879,Shiphay Lane,2023-06-07T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
341879,Shiphay Lane,2023-06-07T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
341879,Shiphay Lane,2023-06-07T11:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.52
341879,Shiphay Lane,2023-06-07T11:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.41
341879,Shiphay Lane,2023-06-07T11:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-06-07T11:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.47
341879,Shiphay Lane,2023-06-07T11:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.01
341879,Shiphay Lane,2023-06-07T11:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-07T11:40:00.000+00:00,feeder,50.0,N Current (RMS),A,13.6
341879,Shiphay Lane,2023-06-07T11:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.5
341879,Shiphay Lane,2023-06-07T11:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.8
341879,Shiphay Lane,2023-06-07T11:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-07T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.52
341879,Shiphay Lane,2023-06-07T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.51
341879,Shiphay Lane,2023-06-07T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.59
341879,Shiphay Lane,2023-06-07T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.99
341879,Shiphay Lane,2023-06-07T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.22
341879,Shiphay Lane,2023-06-07T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.0
341879,Shiphay Lane,2023-06-07T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,43.0
341879,Shiphay Lane,2023-06-07T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.3
341879,Shiphay Lane,2023-06-07T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.2
341879,Shiphay Lane,2023-06-07T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.6
341879,Shiphay Lane,2023-06-07T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
341879,Shiphay Lane,2023-06-07T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.46
341879,Shiphay Lane,2023-06-07T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
341879,Shiphay Lane,2023-06-07T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.5
341879,Shiphay Lane,2023-06-07T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.46
341879,Shiphay Lane,2023-06-07T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.05
341879,Shiphay Lane,2023-06-07T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.2
341879,Shiphay Lane,2023-06-07T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
341879,Shiphay Lane,2023-06-07T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
341879,Shiphay Lane,2023-06-07T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.7
341879,Shiphay Lane,2023-06-07T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
341879,Shiphay Lane,2023-06-07T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
341879,Shiphay Lane,2023-06-07T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
341879,Shiphay Lane,2023-06-07T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
341879,Shiphay Lane,2023-06-07T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.4
341879,Shiphay Lane,2023-06-07T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.88
341879,Shiphay Lane,2023-06-07T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
341879,Shiphay Lane,2023-06-07T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
341879,Shiphay Lane,2023-06-07T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.3
341879,Shiphay Lane,2023-06-07T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
341879,Shiphay Lane,2023-06-07T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
341879,Shiphay Lane,2023-06-07T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
341879,Shiphay Lane,2023-06-07T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
341879,Shiphay Lane,2023-06-07T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.78
341879,Shiphay Lane,2023-06-07T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.15
341879,Shiphay Lane,2023-06-07T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.44
341879,Shiphay Lane,2023-06-07T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
341879,Shiphay Lane,2023-06-07T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
341879,Shiphay Lane,2023-06-07T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
341879,Shiphay Lane,2023-06-07T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
341879,Shiphay Lane,2023-06-07T11:40:00.000+00:00,transformer,,Temperature,C,22.8
341879,Shiphay Lane,2023-06-07T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
341879,Shiphay Lane,2023-06-07T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.09
341879,Shiphay Lane,2023-06-07T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
341879,Shiphay Lane,2023-06-07T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
341879,Shiphay Lane,2023-06-07T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
341879,Shiphay Lane,2023-06-07T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
341879,Shiphay Lane,2023-06-07T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
341879,Shiphay Lane,2023-06-07T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
341879,Shiphay Lane,2023-06-07T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
341879,Shiphay Lane,2023-06-07T11:40:00.000+00:00,busbar,,L3 Active Power,kW,15.85
341879,Shiphay Lane,2023-06-07T11:40:00.000+00:00,busbar,,L2 Active Power,kW,18.24
341879,Shiphay Lane,2023-06-07T11:40:00.000+00:00,busbar,,L1 Active Power,kW,19.45
341879,Shiphay Lane,2023-06-07T11:40:00.000+00:00,busbar,,N Current (RMS),A,58.8
341879,Shiphay Lane,2023-06-07T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
341879,Shiphay Lane,2023-06-07T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
341879,Shiphay Lane,2023-06-07T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
341879,Shiphay Lane,2023-06-07T11:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.35
341879,Shiphay Lane,2023-06-07T11:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.56
341879,Shiphay Lane,2023-06-07T11:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-06-07T11:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.38
341879,Shiphay Lane,2023-06-07T11:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.09
341879,Shiphay Lane,2023-06-07T11:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-07T11:30:00.000+00:00,feeder,50.0,N Current (RMS),A,14.4
341879,Shiphay Lane,2023-06-07T11:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.2
341879,Shiphay Lane,2023-06-07T11:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.5
341879,Shiphay Lane,2023-06-07T11:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-07T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.32
341879,Shiphay Lane,2023-06-07T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.35
341879,Shiphay Lane,2023-06-07T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.54
341879,Shiphay Lane,2023-06-07T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.65
341879,Shiphay Lane,2023-06-07T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.93
341879,Shiphay Lane,2023-06-07T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.71
341879,Shiphay Lane,2023-06-07T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,46.8
341879,Shiphay Lane,2023-06-07T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.4
341879,Shiphay Lane,2023-06-07T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
341879,Shiphay Lane,2023-06-07T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.0
341879,Shiphay Lane,2023-06-07T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
341879,Shiphay Lane,2023-06-07T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
341879,Shiphay Lane,2023-06-07T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-07T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.61
341879,Shiphay Lane,2023-06-07T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.36
341879,Shiphay Lane,2023-06-07T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.82
341879,Shiphay Lane,2023-06-07T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.7
341879,Shiphay Lane,2023-06-07T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
341879,Shiphay Lane,2023-06-07T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
341879,Shiphay Lane,2023-06-07T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.8
341879,Shiphay Lane,2023-06-07T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-06-07T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
341879,Shiphay Lane,2023-06-07T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.8
341879,Shiphay Lane,2023-06-07T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.15
341879,Shiphay Lane,2023-06-07T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.64
341879,Shiphay Lane,2023-06-07T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.5
341879,Shiphay Lane,2023-06-07T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.0
341879,Shiphay Lane,2023-06-07T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
341879,Shiphay Lane,2023-06-07T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.0
341879,Shiphay Lane,2023-06-07T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.3
341879,Shiphay Lane,2023-06-07T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
341879,Shiphay Lane,2023-06-07T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
341879,Shiphay Lane,2023-06-07T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
341879,Shiphay Lane,2023-06-07T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.6
341879,Shiphay Lane,2023-06-07T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.53
341879,Shiphay Lane,2023-06-07T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.54
341879,Shiphay Lane,2023-06-07T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
341879,Shiphay Lane,2023-06-07T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
341879,Shiphay Lane,2023-06-07T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
341879,Shiphay Lane,2023-06-07T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
341879,Shiphay Lane,2023-06-07T11:30:00.000+00:00,transformer,,Temperature,C,22.8
341879,Shiphay Lane,2023-06-07T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
341879,Shiphay Lane,2023-06-07T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
341879,Shiphay Lane,2023-06-07T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
341879,Shiphay Lane,2023-06-07T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
341879,Shiphay Lane,2023-06-07T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
341879,Shiphay Lane,2023-06-07T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
341879,Shiphay Lane,2023-06-07T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
341879,Shiphay Lane,2023-06-07T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
341879,Shiphay Lane,2023-06-07T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
341879,Shiphay Lane,2023-06-07T11:30:00.000+00:00,busbar,,L3 Active Power,kW,18.4
341879,Shiphay Lane,2023-06-07T11:30:00.000+00:00,busbar,,L2 Active Power,kW,15.53
341879,Shiphay Lane,2023-06-07T11:30:00.000+00:00,busbar,,L1 Active Power,kW,26.63
341879,Shiphay Lane,2023-06-07T11:30:00.000+00:00,busbar,,N Current (RMS),A,72.8
341879,Shiphay Lane,2023-06-07T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
341879,Shiphay Lane,2023-06-07T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
341879,Shiphay Lane,2023-06-07T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
341879,Shiphay Lane,2023-06-07T11:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.4
341879,Shiphay Lane,2023-06-07T11:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.5
341879,Shiphay Lane,2023-06-07T11:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.04
341879,Shiphay Lane,2023-06-07T11:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.23
341879,Shiphay Lane,2023-06-07T11:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.22
341879,Shiphay Lane,2023-06-07T11:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.05
341879,Shiphay Lane,2023-06-07T11:20:00.000+00:00,feeder,50.0,N Current (RMS),A,14.7
341879,Shiphay Lane,2023-06-07T11:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.5
341879,Shiphay Lane,2023-06-07T11:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.3
341879,Shiphay Lane,2023-06-07T11:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-07T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.44
341879,Shiphay Lane,2023-06-07T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.18
341879,Shiphay Lane,2023-06-07T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.92
341879,Shiphay Lane,2023-06-07T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.05
341879,Shiphay Lane,2023-06-07T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.73
341879,Shiphay Lane,2023-06-07T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.31
341879,Shiphay Lane,2023-06-07T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,40.7
341879,Shiphay Lane,2023-06-07T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.5
341879,Shiphay Lane,2023-06-07T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.4
341879,Shiphay Lane,2023-06-07T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.0
341879,Shiphay Lane,2023-06-07T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
341879,Shiphay Lane,2023-06-07T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
341879,Shiphay Lane,2023-06-07T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
341879,Shiphay Lane,2023-06-07T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.67
341879,Shiphay Lane,2023-06-07T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.33
341879,Shiphay Lane,2023-06-07T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.79
341879,Shiphay Lane,2023-06-07T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
341879,Shiphay Lane,2023-06-07T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
341879,Shiphay Lane,2023-06-07T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
341879,Shiphay Lane,2023-06-07T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.0
341879,Shiphay Lane,2023-06-07T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
341879,Shiphay Lane,2023-06-07T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
341879,Shiphay Lane,2023-06-07T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.08
341879,Shiphay Lane,2023-06-07T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
341879,Shiphay Lane,2023-06-07T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.2
341879,Shiphay Lane,2023-06-07T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.66
341879,Shiphay Lane,2023-06-07T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
341879,Shiphay Lane,2023-06-07T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
341879,Shiphay Lane,2023-06-07T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
341879,Shiphay Lane,2023-06-07T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.4
341879,Shiphay Lane,2023-06-07T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
341879,Shiphay Lane,2023-06-07T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
341879,Shiphay Lane,2023-06-07T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
341879,Shiphay Lane,2023-06-07T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.88
341879,Shiphay Lane,2023-06-07T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.84
341879,Shiphay Lane,2023-06-07T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.34
341879,Shiphay Lane,2023-06-07T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
341879,Shiphay Lane,2023-06-07T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
341879,Shiphay Lane,2023-06-07T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
341879,Shiphay Lane,2023-06-07T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
341879,Shiphay Lane,2023-06-07T11:20:00.000+00:00,transformer,,Temperature,C,22.8
341879,Shiphay Lane,2023-06-07T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
341879,Shiphay Lane,2023-06-07T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
341879,Shiphay Lane,2023-06-07T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
341879,Shiphay Lane,2023-06-07T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
341879,Shiphay Lane,2023-06-07T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
341879,Shiphay Lane,2023-06-07T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
341879,Shiphay Lane,2023-06-07T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
341879,Shiphay Lane,2023-06-07T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
341879,Shiphay Lane,2023-06-07T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
341879,Shiphay Lane,2023-06-07T11:20:00.000+00:00,busbar,,L3 Active Power,kW,17.48
341879,Shiphay Lane,2023-06-07T11:20:00.000+00:00,busbar,,L2 Active Power,kW,17.32
341879,Shiphay Lane,2023-06-07T11:20:00.000+00:00,busbar,,L1 Active Power,kW,24.14
341879,Shiphay Lane,2023-06-07T11:20:00.000+00:00,busbar,,N Current (RMS),A,63.2
341879,Shiphay Lane,2023-06-07T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
341879,Shiphay Lane,2023-06-07T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
341879,Shiphay Lane,2023-06-07T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
341879,Shiphay Lane,2023-06-07T11:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.57
341879,Shiphay Lane,2023-06-07T11:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.23
341879,Shiphay Lane,2023-06-07T11:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.05
341879,Shiphay Lane,2023-06-07T11:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.43
341879,Shiphay Lane,2023-06-07T11:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.63
341879,Shiphay Lane,2023-06-07T11:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-07T11:10:00.000+00:00,feeder,50.0,N Current (RMS),A,16.8
341879,Shiphay Lane,2023-06-07T11:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.4
341879,Shiphay Lane,2023-06-07T11:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.4
341879,Shiphay Lane,2023-06-07T11:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-07T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.06
341879,Shiphay Lane,2023-06-07T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.59
341879,Shiphay Lane,2023-06-07T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.62
341879,Shiphay Lane,2023-06-07T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.42
341879,Shiphay Lane,2023-06-07T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.67
341879,Shiphay Lane,2023-06-07T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.11
341879,Shiphay Lane,2023-06-07T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,38.9
341879,Shiphay Lane,2023-06-07T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.6
341879,Shiphay Lane,2023-06-07T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.6
341879,Shiphay Lane,2023-06-07T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.4
341879,Shiphay Lane,2023-06-07T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
341879,Shiphay Lane,2023-06-07T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
341879,Shiphay Lane,2023-06-07T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
341879,Shiphay Lane,2023-06-07T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.97
341879,Shiphay Lane,2023-06-07T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.44
341879,Shiphay Lane,2023-06-07T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.65
341879,Shiphay Lane,2023-06-07T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
341879,Shiphay Lane,2023-06-07T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
341879,Shiphay Lane,2023-06-07T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
341879,Shiphay Lane,2023-06-07T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.4
341879,Shiphay Lane,2023-06-07T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
341879,Shiphay Lane,2023-06-07T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
341879,Shiphay Lane,2023-06-07T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
341879,Shiphay Lane,2023-06-07T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
341879,Shiphay Lane,2023-06-07T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.84
341879,Shiphay Lane,2023-06-07T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.04
341879,Shiphay Lane,2023-06-07T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
341879,Shiphay Lane,2023-06-07T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
341879,Shiphay Lane,2023-06-07T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
341879,Shiphay Lane,2023-06-07T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
341879,Shiphay Lane,2023-06-07T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
341879,Shiphay Lane,2023-06-07T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
341879,Shiphay Lane,2023-06-07T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
341879,Shiphay Lane,2023-06-07T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.88
341879,Shiphay Lane,2023-06-07T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.71
341879,Shiphay Lane,2023-06-07T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.35
341879,Shiphay Lane,2023-06-07T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
341879,Shiphay Lane,2023-06-07T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
341879,Shiphay Lane,2023-06-07T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
341879,Shiphay Lane,2023-06-07T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
341879,Shiphay Lane,2023-06-07T11:10:00.000+00:00,transformer,,Temperature,C,22.8
341879,Shiphay Lane,2023-06-07T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
341879,Shiphay Lane,2023-06-07T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
341879,Shiphay Lane,2023-06-07T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
341879,Shiphay Lane,2023-06-07T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
341879,Shiphay Lane,2023-06-07T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
341879,Shiphay Lane,2023-06-07T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
341879,Shiphay Lane,2023-06-07T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
341879,Shiphay Lane,2023-06-07T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
341879,Shiphay Lane,2023-06-07T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
341879,Shiphay Lane,2023-06-07T11:10:00.000+00:00,busbar,,L3 Active Power,kW,16.96
341879,Shiphay Lane,2023-06-07T11:10:00.000+00:00,busbar,,L2 Active Power,kW,16.29
341879,Shiphay Lane,2023-06-07T11:10:00.000+00:00,busbar,,L1 Active Power,kW,21.21
341879,Shiphay Lane,2023-06-07T11:10:00.000+00:00,busbar,,N Current (RMS),A,59.7
341879,Shiphay Lane,2023-06-07T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
341879,Shiphay Lane,2023-06-07T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
341879,Shiphay Lane,2023-06-07T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
341879,Shiphay Lane,2023-06-07T11:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.51
341879,Shiphay Lane,2023-06-07T11:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.51
341879,Shiphay Lane,2023-06-07T11:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.04
341879,Shiphay Lane,2023-06-07T11:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.26
341879,Shiphay Lane,2023-06-07T11:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.09
341879,Shiphay Lane,2023-06-07T11:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-07T11:00:00.000+00:00,feeder,50.0,N Current (RMS),A,14.7
341879,Shiphay Lane,2023-06-07T11:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.2
341879,Shiphay Lane,2023-06-07T11:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.8
341879,Shiphay Lane,2023-06-07T11:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-07T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.75
341879,Shiphay Lane,2023-06-07T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
341879,Shiphay Lane,2023-06-07T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.56
341879,Shiphay Lane,2023-06-07T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.28
341879,Shiphay Lane,2023-06-07T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.78
341879,Shiphay Lane,2023-06-07T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.77
341879,Shiphay Lane,2023-06-07T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,41.2
341879,Shiphay Lane,2023-06-07T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.6
341879,Shiphay Lane,2023-06-07T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.1
341879,Shiphay Lane,2023-06-07T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.5
341879,Shiphay Lane,2023-06-07T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
341879,Shiphay Lane,2023-06-07T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
341879,Shiphay Lane,2023-06-07T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
341879,Shiphay Lane,2023-06-07T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.39
341879,Shiphay Lane,2023-06-07T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.42
341879,Shiphay Lane,2023-06-07T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.34
341879,Shiphay Lane,2023-06-07T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
341879,Shiphay Lane,2023-06-07T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
341879,Shiphay Lane,2023-06-07T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
341879,Shiphay Lane,2023-06-07T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.0
341879,Shiphay Lane,2023-06-07T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
341879,Shiphay Lane,2023-06-07T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
341879,Shiphay Lane,2023-06-07T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
341879,Shiphay Lane,2023-06-07T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
341879,Shiphay Lane,2023-06-07T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.07
341879,Shiphay Lane,2023-06-07T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.96
341879,Shiphay Lane,2023-06-07T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
341879,Shiphay Lane,2023-06-07T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
341879,Shiphay Lane,2023-06-07T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
341879,Shiphay Lane,2023-06-07T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
341879,Shiphay Lane,2023-06-07T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
341879,Shiphay Lane,2023-06-07T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
341879,Shiphay Lane,2023-06-07T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
341879,Shiphay Lane,2023-06-07T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.37
341879,Shiphay Lane,2023-06-07T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.47
341879,Shiphay Lane,2023-06-07T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.09
341879,Shiphay Lane,2023-06-07T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
341879,Shiphay Lane,2023-06-07T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
341879,Shiphay Lane,2023-06-07T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
341879,Shiphay Lane,2023-06-07T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
341879,Shiphay Lane,2023-06-07T11:00:00.000+00:00,transformer,,Temperature,C,22.8
341879,Shiphay Lane,2023-06-07T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
341879,Shiphay Lane,2023-06-07T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
341879,Shiphay Lane,2023-06-07T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
341879,Shiphay Lane,2023-06-07T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
341879,Shiphay Lane,2023-06-07T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
341879,Shiphay Lane,2023-06-07T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
341879,Shiphay Lane,2023-06-07T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
341879,Shiphay Lane,2023-06-07T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
341879,Shiphay Lane,2023-06-07T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
341879,Shiphay Lane,2023-06-07T11:00:00.000+00:00,busbar,,L3 Active Power,kW,17.91
341879,Shiphay Lane,2023-06-07T11:00:00.000+00:00,busbar,,L2 Active Power,kW,16.84
341879,Shiphay Lane,2023-06-07T11:00:00.000+00:00,busbar,,L1 Active Power,kW,23.21
341879,Shiphay Lane,2023-06-07T11:00:00.000+00:00,busbar,,N Current (RMS),A,61.0
341879,Shiphay Lane,2023-06-07T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
341879,Shiphay Lane,2023-06-07T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
341879,Shiphay Lane,2023-06-07T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
341879,Shiphay Lane,2023-06-07T10:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.71
341879,Shiphay Lane,2023-06-07T10:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.49
341879,Shiphay Lane,2023-06-07T10:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.05
341879,Shiphay Lane,2023-06-07T10:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.27
341879,Shiphay Lane,2023-06-07T10:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.56
341879,Shiphay Lane,2023-06-07T10:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-07T10:50:00.000+00:00,feeder,50.0,N Current (RMS),A,17.3
341879,Shiphay Lane,2023-06-07T10:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.8
341879,Shiphay Lane,2023-06-07T10:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.1
341879,Shiphay Lane,2023-06-07T10:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-07T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.02
341879,Shiphay Lane,2023-06-07T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.27
341879,Shiphay Lane,2023-06-07T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.2
341879,Shiphay Lane,2023-06-07T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.74
341879,Shiphay Lane,2023-06-07T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.96
341879,Shiphay Lane,2023-06-07T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.04
341879,Shiphay Lane,2023-06-07T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,43.0
341879,Shiphay Lane,2023-06-07T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.9
341879,Shiphay Lane,2023-06-07T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.7
341879,Shiphay Lane,2023-06-07T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.2
341879,Shiphay Lane,2023-06-07T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
341879,Shiphay Lane,2023-06-07T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
341879,Shiphay Lane,2023-06-07T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
341879,Shiphay Lane,2023-06-07T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.25
341879,Shiphay Lane,2023-06-07T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.33
341879,Shiphay Lane,2023-06-07T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.55
341879,Shiphay Lane,2023-06-07T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
341879,Shiphay Lane,2023-06-07T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
341879,Shiphay Lane,2023-06-07T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
341879,Shiphay Lane,2023-06-07T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.9
341879,Shiphay Lane,2023-06-07T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-07T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
341879,Shiphay Lane,2023-06-07T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
341879,Shiphay Lane,2023-06-07T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
341879,Shiphay Lane,2023-06-07T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.39
341879,Shiphay Lane,2023-06-07T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.89
341879,Shiphay Lane,2023-06-07T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
341879,Shiphay Lane,2023-06-07T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
341879,Shiphay Lane,2023-06-07T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
341879,Shiphay Lane,2023-06-07T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
341879,Shiphay Lane,2023-06-07T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
341879,Shiphay Lane,2023-06-07T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
341879,Shiphay Lane,2023-06-07T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
341879,Shiphay Lane,2023-06-07T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.42
341879,Shiphay Lane,2023-06-07T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.32
341879,Shiphay Lane,2023-06-07T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.1
341879,Shiphay Lane,2023-06-07T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
341879,Shiphay Lane,2023-06-07T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
341879,Shiphay Lane,2023-06-07T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
341879,Shiphay Lane,2023-06-07T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
341879,Shiphay Lane,2023-06-07T10:50:00.000+00:00,transformer,,Temperature,C,22.8
341879,Shiphay Lane,2023-06-07T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
341879,Shiphay Lane,2023-06-07T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
341879,Shiphay Lane,2023-06-07T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
341879,Shiphay Lane,2023-06-07T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
341879,Shiphay Lane,2023-06-07T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
341879,Shiphay Lane,2023-06-07T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
341879,Shiphay Lane,2023-06-07T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
341879,Shiphay Lane,2023-06-07T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
341879,Shiphay Lane,2023-06-07T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
341879,Shiphay Lane,2023-06-07T10:50:00.000+00:00,busbar,,L3 Active Power,kW,18.26
341879,Shiphay Lane,2023-06-07T10:50:00.000+00:00,busbar,,L2 Active Power,kW,17.56
341879,Shiphay Lane,2023-06-07T10:50:00.000+00:00,busbar,,L1 Active Power,kW,19.65
341879,Shiphay Lane,2023-06-07T10:50:00.000+00:00,busbar,,N Current (RMS),A,60.5
341879,Shiphay Lane,2023-06-07T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
341879,Shiphay Lane,2023-06-07T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
341879,Shiphay Lane,2023-06-07T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
341879,Shiphay Lane,2023-06-07T10:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.55
341879,Shiphay Lane,2023-06-07T10:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.64
341879,Shiphay Lane,2023-06-07T10:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-07T10:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.88
341879,Shiphay Lane,2023-06-07T10:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.49
341879,Shiphay Lane,2023-06-07T10:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-07T10:40:00.000+00:00,feeder,50.0,N Current (RMS),A,12.5
341879,Shiphay Lane,2023-06-07T10:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.7
341879,Shiphay Lane,2023-06-07T10:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.1
341879,Shiphay Lane,2023-06-07T10:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-07T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.55
341879,Shiphay Lane,2023-06-07T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.67
341879,Shiphay Lane,2023-06-07T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.14
341879,Shiphay Lane,2023-06-07T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.08
341879,Shiphay Lane,2023-06-07T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.34
341879,Shiphay Lane,2023-06-07T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.11
341879,Shiphay Lane,2023-06-07T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,35.5
341879,Shiphay Lane,2023-06-07T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.8
341879,Shiphay Lane,2023-06-07T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.7
341879,Shiphay Lane,2023-06-07T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.0
341879,Shiphay Lane,2023-06-07T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
341879,Shiphay Lane,2023-06-07T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
341879,Shiphay Lane,2023-06-07T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
341879,Shiphay Lane,2023-06-07T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.67
341879,Shiphay Lane,2023-06-07T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.26
341879,Shiphay Lane,2023-06-07T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.03
341879,Shiphay Lane,2023-06-07T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
341879,Shiphay Lane,2023-06-07T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
341879,Shiphay Lane,2023-06-07T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
341879,Shiphay Lane,2023-06-07T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.8
341879,Shiphay Lane,2023-06-07T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
341879,Shiphay Lane,2023-06-07T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
341879,Shiphay Lane,2023-06-07T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
341879,Shiphay Lane,2023-06-07T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
341879,Shiphay Lane,2023-06-07T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.36
341879,Shiphay Lane,2023-06-07T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.21
341879,Shiphay Lane,2023-06-07T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
341879,Shiphay Lane,2023-06-07T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
341879,Shiphay Lane,2023-06-07T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
341879,Shiphay Lane,2023-06-07T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
341879,Shiphay Lane,2023-06-07T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
341879,Shiphay Lane,2023-06-07T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
341879,Shiphay Lane,2023-06-07T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
341879,Shiphay Lane,2023-06-07T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.65
341879,Shiphay Lane,2023-06-07T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.21
341879,Shiphay Lane,2023-06-07T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.38
341879,Shiphay Lane,2023-06-07T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
341879,Shiphay Lane,2023-06-07T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
341879,Shiphay Lane,2023-06-07T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
341879,Shiphay Lane,2023-06-07T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
341879,Shiphay Lane,2023-06-07T10:40:00.000+00:00,transformer,,Temperature,C,22.8
341879,Shiphay Lane,2023-06-07T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
341879,Shiphay Lane,2023-06-07T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
341879,Shiphay Lane,2023-06-07T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
341879,Shiphay Lane,2023-06-07T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
341879,Shiphay Lane,2023-06-07T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
341879,Shiphay Lane,2023-06-07T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
341879,Shiphay Lane,2023-06-07T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
341879,Shiphay Lane,2023-06-07T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
341879,Shiphay Lane,2023-06-07T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
341879,Shiphay Lane,2023-06-07T10:40:00.000+00:00,busbar,,L3 Active Power,kW,16.38
341879,Shiphay Lane,2023-06-07T10:40:00.000+00:00,busbar,,L2 Active Power,kW,15.66
341879,Shiphay Lane,2023-06-07T10:40:00.000+00:00,busbar,,L1 Active Power,kW,19.8
341879,Shiphay Lane,2023-06-07T10:40:00.000+00:00,busbar,,N Current (RMS),A,52.1
341879,Shiphay Lane,2023-06-07T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
341879,Shiphay Lane,2023-06-07T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
341879,Shiphay Lane,2023-06-07T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
341879,Shiphay Lane,2023-06-07T10:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.75
341879,Shiphay Lane,2023-06-07T10:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.78
