Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-07T10:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.03
341879,Shiphay Lane,2023-06-07T10:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.03
341879,Shiphay Lane,2023-06-07T10:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.43
341879,Shiphay Lane,2023-06-07T10:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.04
341879,Shiphay Lane,2023-06-07T10:30:00.000+00:00,feeder,50.0,N Current (RMS),A,13.2
341879,Shiphay Lane,2023-06-07T10:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.4
341879,Shiphay Lane,2023-06-07T10:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.5
341879,Shiphay Lane,2023-06-07T10:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-07T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.49
341879,Shiphay Lane,2023-06-07T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.48
341879,Shiphay Lane,2023-06-07T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.95
341879,Shiphay Lane,2023-06-07T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.73
341879,Shiphay Lane,2023-06-07T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.78
341879,Shiphay Lane,2023-06-07T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.97
341879,Shiphay Lane,2023-06-07T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,38.0
341879,Shiphay Lane,2023-06-07T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.0
341879,Shiphay Lane,2023-06-07T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
341879,Shiphay Lane,2023-06-07T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.8
341879,Shiphay Lane,2023-06-07T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
341879,Shiphay Lane,2023-06-07T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.42
341879,Shiphay Lane,2023-06-07T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
341879,Shiphay Lane,2023-06-07T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.1
341879,Shiphay Lane,2023-06-07T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.52
341879,Shiphay Lane,2023-06-07T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.41
341879,Shiphay Lane,2023-06-07T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.3
341879,Shiphay Lane,2023-06-07T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
341879,Shiphay Lane,2023-06-07T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
341879,Shiphay Lane,2023-06-07T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.9
341879,Shiphay Lane,2023-06-07T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-07T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
341879,Shiphay Lane,2023-06-07T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
341879,Shiphay Lane,2023-06-07T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
341879,Shiphay Lane,2023-06-07T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.08
341879,Shiphay Lane,2023-06-07T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.99
341879,Shiphay Lane,2023-06-07T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
341879,Shiphay Lane,2023-06-07T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
341879,Shiphay Lane,2023-06-07T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
341879,Shiphay Lane,2023-06-07T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
341879,Shiphay Lane,2023-06-07T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
341879,Shiphay Lane,2023-06-07T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
341879,Shiphay Lane,2023-06-07T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
341879,Shiphay Lane,2023-06-07T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.7
341879,Shiphay Lane,2023-06-07T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.78
341879,Shiphay Lane,2023-06-07T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.81
341879,Shiphay Lane,2023-06-07T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
341879,Shiphay Lane,2023-06-07T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
341879,Shiphay Lane,2023-06-07T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
341879,Shiphay Lane,2023-06-07T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
341879,Shiphay Lane,2023-06-07T10:30:00.000+00:00,transformer,,Temperature,C,22.8
341879,Shiphay Lane,2023-06-07T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
341879,Shiphay Lane,2023-06-07T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
341879,Shiphay Lane,2023-06-07T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
341879,Shiphay Lane,2023-06-07T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
341879,Shiphay Lane,2023-06-07T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
341879,Shiphay Lane,2023-06-07T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
341879,Shiphay Lane,2023-06-07T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
341879,Shiphay Lane,2023-06-07T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
341879,Shiphay Lane,2023-06-07T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
341879,Shiphay Lane,2023-06-07T10:30:00.000+00:00,busbar,,L3 Active Power,kW,14.61
341879,Shiphay Lane,2023-06-07T10:30:00.000+00:00,busbar,,L2 Active Power,kW,13.59
341879,Shiphay Lane,2023-06-07T10:30:00.000+00:00,busbar,,L1 Active Power,kW,26.22
341879,Shiphay Lane,2023-06-07T10:30:00.000+00:00,busbar,,N Current (RMS),A,68.6
341879,Shiphay Lane,2023-06-07T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
341879,Shiphay Lane,2023-06-07T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
341879,Shiphay Lane,2023-06-07T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
341879,Shiphay Lane,2023-06-07T10:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.74
341879,Shiphay Lane,2023-06-07T10:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.62
341879,Shiphay Lane,2023-06-07T10:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.04
341879,Shiphay Lane,2023-06-07T10:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.4
341879,Shiphay Lane,2023-06-07T10:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.2
341879,Shiphay Lane,2023-06-07T10:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.02
341879,Shiphay Lane,2023-06-07T10:20:00.000+00:00,feeder,50.0,N Current (RMS),A,16.1
341879,Shiphay Lane,2023-06-07T10:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.7
341879,Shiphay Lane,2023-06-07T10:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.8
341879,Shiphay Lane,2023-06-07T10:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-07T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.84
341879,Shiphay Lane,2023-06-07T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.04
341879,Shiphay Lane,2023-06-07T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.02
341879,Shiphay Lane,2023-06-07T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.71
341879,Shiphay Lane,2023-06-07T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
341879,Shiphay Lane,2023-06-07T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.53
341879,Shiphay Lane,2023-06-07T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,51.1
341879,Shiphay Lane,2023-06-07T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.0
341879,Shiphay Lane,2023-06-07T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
341879,Shiphay Lane,2023-06-07T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.0
341879,Shiphay Lane,2023-06-07T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
341879,Shiphay Lane,2023-06-07T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
341879,Shiphay Lane,2023-06-07T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
341879,Shiphay Lane,2023-06-07T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.71
341879,Shiphay Lane,2023-06-07T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.42
341879,Shiphay Lane,2023-06-07T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.71
341879,Shiphay Lane,2023-06-07T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
341879,Shiphay Lane,2023-06-07T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
341879,Shiphay Lane,2023-06-07T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
341879,Shiphay Lane,2023-06-07T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
341879,Shiphay Lane,2023-06-07T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
341879,Shiphay Lane,2023-06-07T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
341879,Shiphay Lane,2023-06-07T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
341879,Shiphay Lane,2023-06-07T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
341879,Shiphay Lane,2023-06-07T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.24
341879,Shiphay Lane,2023-06-07T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.56
341879,Shiphay Lane,2023-06-07T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
341879,Shiphay Lane,2023-06-07T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
341879,Shiphay Lane,2023-06-07T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.6
341879,Shiphay Lane,2023-06-07T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
341879,Shiphay Lane,2023-06-07T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
341879,Shiphay Lane,2023-06-07T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
341879,Shiphay Lane,2023-06-07T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
341879,Shiphay Lane,2023-06-07T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.72
341879,Shiphay Lane,2023-06-07T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.18
341879,Shiphay Lane,2023-06-07T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.7
341879,Shiphay Lane,2023-06-07T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
341879,Shiphay Lane,2023-06-07T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
341879,Shiphay Lane,2023-06-07T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
341879,Shiphay Lane,2023-06-07T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
341879,Shiphay Lane,2023-06-07T10:20:00.000+00:00,transformer,,Temperature,C,22.8
341879,Shiphay Lane,2023-06-07T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
341879,Shiphay Lane,2023-06-07T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.59
341879,Shiphay Lane,2023-06-07T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
341879,Shiphay Lane,2023-06-07T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
341879,Shiphay Lane,2023-06-07T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
341879,Shiphay Lane,2023-06-07T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.49
341879,Shiphay Lane,2023-06-07T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
341879,Shiphay Lane,2023-06-07T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
341879,Shiphay Lane,2023-06-07T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
341879,Shiphay Lane,2023-06-07T10:20:00.000+00:00,busbar,,L3 Active Power,kW,14.86
341879,Shiphay Lane,2023-06-07T10:20:00.000+00:00,busbar,,L2 Active Power,kW,14.06
341879,Shiphay Lane,2023-06-07T10:20:00.000+00:00,busbar,,L1 Active Power,kW,25.52
341879,Shiphay Lane,2023-06-07T10:20:00.000+00:00,busbar,,N Current (RMS),A,61.6
341879,Shiphay Lane,2023-06-07T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
341879,Shiphay Lane,2023-06-07T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
341879,Shiphay Lane,2023-06-07T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
341879,Shiphay Lane,2023-06-07T10:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.39
341879,Shiphay Lane,2023-06-07T10:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.37
341879,Shiphay Lane,2023-06-07T10:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.02
341879,Shiphay Lane,2023-06-07T10:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.29
341879,Shiphay Lane,2023-06-07T10:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.77
341879,Shiphay Lane,2023-06-07T10:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.04
341879,Shiphay Lane,2023-06-07T10:10:00.000+00:00,feeder,50.0,N Current (RMS),A,12.5
341879,Shiphay Lane,2023-06-07T10:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.9
341879,Shiphay Lane,2023-06-07T10:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.8
341879,Shiphay Lane,2023-06-07T10:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-07T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.92
341879,Shiphay Lane,2023-06-07T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.77
341879,Shiphay Lane,2023-06-07T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.53
341879,Shiphay Lane,2023-06-07T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.91
341879,Shiphay Lane,2023-06-07T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.39
341879,Shiphay Lane,2023-06-07T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.28
341879,Shiphay Lane,2023-06-07T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,39.3
341879,Shiphay Lane,2023-06-07T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.8
341879,Shiphay Lane,2023-06-07T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.1
341879,Shiphay Lane,2023-06-07T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.4
341879,Shiphay Lane,2023-06-07T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
341879,Shiphay Lane,2023-06-07T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
341879,Shiphay Lane,2023-06-07T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
341879,Shiphay Lane,2023-06-07T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.33
341879,Shiphay Lane,2023-06-07T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.4
341879,Shiphay Lane,2023-06-07T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.25
341879,Shiphay Lane,2023-06-07T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
341879,Shiphay Lane,2023-06-07T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
341879,Shiphay Lane,2023-06-07T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
341879,Shiphay Lane,2023-06-07T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.5
341879,Shiphay Lane,2023-06-07T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-07T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
341879,Shiphay Lane,2023-06-07T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
341879,Shiphay Lane,2023-06-07T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-07T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.72
341879,Shiphay Lane,2023-06-07T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.13
341879,Shiphay Lane,2023-06-07T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
341879,Shiphay Lane,2023-06-07T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
341879,Shiphay Lane,2023-06-07T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
341879,Shiphay Lane,2023-06-07T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
341879,Shiphay Lane,2023-06-07T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
341879,Shiphay Lane,2023-06-07T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-07T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
341879,Shiphay Lane,2023-06-07T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.05
341879,Shiphay Lane,2023-06-07T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.74
341879,Shiphay Lane,2023-06-07T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.76
341879,Shiphay Lane,2023-06-07T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
341879,Shiphay Lane,2023-06-07T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
341879,Shiphay Lane,2023-06-07T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
341879,Shiphay Lane,2023-06-07T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
341879,Shiphay Lane,2023-06-07T10:10:00.000+00:00,transformer,,Temperature,C,22.8
341879,Shiphay Lane,2023-06-07T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
341879,Shiphay Lane,2023-06-07T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.36
341879,Shiphay Lane,2023-06-07T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
341879,Shiphay Lane,2023-06-07T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.48
341879,Shiphay Lane,2023-06-07T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
341879,Shiphay Lane,2023-06-07T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.55
341879,Shiphay Lane,2023-06-07T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
341879,Shiphay Lane,2023-06-07T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
341879,Shiphay Lane,2023-06-07T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
341879,Shiphay Lane,2023-06-07T10:10:00.000+00:00,busbar,,L3 Active Power,kW,14.67
341879,Shiphay Lane,2023-06-07T10:10:00.000+00:00,busbar,,L2 Active Power,kW,14.02
341879,Shiphay Lane,2023-06-07T10:10:00.000+00:00,busbar,,L1 Active Power,kW,22.45
341879,Shiphay Lane,2023-06-07T10:10:00.000+00:00,busbar,,N Current (RMS),A,61.3
341879,Shiphay Lane,2023-06-07T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
341879,Shiphay Lane,2023-06-07T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
341879,Shiphay Lane,2023-06-07T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
341879,Shiphay Lane,2023-06-07T10:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.62
341879,Shiphay Lane,2023-06-07T10:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.67
341879,Shiphay Lane,2023-06-07T10:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.05
341879,Shiphay Lane,2023-06-07T10:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.34
341879,Shiphay Lane,2023-06-07T10:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.56
341879,Shiphay Lane,2023-06-07T10:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-07T10:00:00.000+00:00,feeder,50.0,N Current (RMS),A,19.8
341879,Shiphay Lane,2023-06-07T10:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.1
341879,Shiphay Lane,2023-06-07T10:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.7
341879,Shiphay Lane,2023-06-07T10:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-07T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.84
341879,Shiphay Lane,2023-06-07T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.43
341879,Shiphay Lane,2023-06-07T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.53
341879,Shiphay Lane,2023-06-07T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.07
341879,Shiphay Lane,2023-06-07T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.48
341879,Shiphay Lane,2023-06-07T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.75
341879,Shiphay Lane,2023-06-07T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,31.2
341879,Shiphay Lane,2023-06-07T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.6
341879,Shiphay Lane,2023-06-07T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.3
341879,Shiphay Lane,2023-06-07T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.1
341879,Shiphay Lane,2023-06-07T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
341879,Shiphay Lane,2023-06-07T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
341879,Shiphay Lane,2023-06-07T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
341879,Shiphay Lane,2023-06-07T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.29
341879,Shiphay Lane,2023-06-07T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.31
341879,Shiphay Lane,2023-06-07T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.32
341879,Shiphay Lane,2023-06-07T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
341879,Shiphay Lane,2023-06-07T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
341879,Shiphay Lane,2023-06-07T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
341879,Shiphay Lane,2023-06-07T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.0
341879,Shiphay Lane,2023-06-07T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-07T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
341879,Shiphay Lane,2023-06-07T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
341879,Shiphay Lane,2023-06-07T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-07T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.04
341879,Shiphay Lane,2023-06-07T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.56
341879,Shiphay Lane,2023-06-07T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
341879,Shiphay Lane,2023-06-07T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
341879,Shiphay Lane,2023-06-07T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
341879,Shiphay Lane,2023-06-07T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
341879,Shiphay Lane,2023-06-07T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
341879,Shiphay Lane,2023-06-07T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
341879,Shiphay Lane,2023-06-07T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
341879,Shiphay Lane,2023-06-07T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.6
341879,Shiphay Lane,2023-06-07T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.94
341879,Shiphay Lane,2023-06-07T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.24
341879,Shiphay Lane,2023-06-07T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
341879,Shiphay Lane,2023-06-07T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
341879,Shiphay Lane,2023-06-07T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
341879,Shiphay Lane,2023-06-07T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
341879,Shiphay Lane,2023-06-07T10:00:00.000+00:00,transformer,,Temperature,C,22.8
341879,Shiphay Lane,2023-06-07T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
341879,Shiphay Lane,2023-06-07T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.3
341879,Shiphay Lane,2023-06-07T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
341879,Shiphay Lane,2023-06-07T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.27
341879,Shiphay Lane,2023-06-07T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
341879,Shiphay Lane,2023-06-07T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.5
341879,Shiphay Lane,2023-06-07T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
341879,Shiphay Lane,2023-06-07T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
341879,Shiphay Lane,2023-06-07T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
341879,Shiphay Lane,2023-06-07T10:00:00.000+00:00,busbar,,L3 Active Power,kW,15.39
341879,Shiphay Lane,2023-06-07T10:00:00.000+00:00,busbar,,L2 Active Power,kW,17.33
341879,Shiphay Lane,2023-06-07T10:00:00.000+00:00,busbar,,L1 Active Power,kW,19.95
341879,Shiphay Lane,2023-06-07T10:00:00.000+00:00,busbar,,N Current (RMS),A,52.4
341879,Shiphay Lane,2023-06-07T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
341879,Shiphay Lane,2023-06-07T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
341879,Shiphay Lane,2023-06-07T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
341879,Shiphay Lane,2023-06-07T09:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.05
341879,Shiphay Lane,2023-06-07T09:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.81
341879,Shiphay Lane,2023-06-07T09:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.04
341879,Shiphay Lane,2023-06-07T09:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.12
341879,Shiphay Lane,2023-06-07T09:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.67
341879,Shiphay Lane,2023-06-07T09:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.04
341879,Shiphay Lane,2023-06-07T09:50:00.000+00:00,feeder,50.0,N Current (RMS),A,17.1
341879,Shiphay Lane,2023-06-07T09:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.0
341879,Shiphay Lane,2023-06-07T09:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.9
341879,Shiphay Lane,2023-06-07T09:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-07T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.41
341879,Shiphay Lane,2023-06-07T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.72
341879,Shiphay Lane,2023-06-07T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.78
341879,Shiphay Lane,2023-06-07T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.5
341879,Shiphay Lane,2023-06-07T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.97
341879,Shiphay Lane,2023-06-07T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.25
341879,Shiphay Lane,2023-06-07T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,29.1
341879,Shiphay Lane,2023-06-07T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.6
341879,Shiphay Lane,2023-06-07T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.3
341879,Shiphay Lane,2023-06-07T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.0
341879,Shiphay Lane,2023-06-07T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
341879,Shiphay Lane,2023-06-07T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
341879,Shiphay Lane,2023-06-07T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
341879,Shiphay Lane,2023-06-07T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.47
341879,Shiphay Lane,2023-06-07T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.33
341879,Shiphay Lane,2023-06-07T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.07
341879,Shiphay Lane,2023-06-07T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
341879,Shiphay Lane,2023-06-07T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
341879,Shiphay Lane,2023-06-07T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
341879,Shiphay Lane,2023-06-07T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.1
341879,Shiphay Lane,2023-06-07T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-07T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
341879,Shiphay Lane,2023-06-07T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.95
341879,Shiphay Lane,2023-06-07T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
341879,Shiphay Lane,2023-06-07T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.8
341879,Shiphay Lane,2023-06-07T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.45
341879,Shiphay Lane,2023-06-07T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
341879,Shiphay Lane,2023-06-07T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
341879,Shiphay Lane,2023-06-07T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
341879,Shiphay Lane,2023-06-07T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
341879,Shiphay Lane,2023-06-07T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
341879,Shiphay Lane,2023-06-07T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
341879,Shiphay Lane,2023-06-07T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
341879,Shiphay Lane,2023-06-07T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.68
341879,Shiphay Lane,2023-06-07T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
341879,Shiphay Lane,2023-06-07T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.23
341879,Shiphay Lane,2023-06-07T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
341879,Shiphay Lane,2023-06-07T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
341879,Shiphay Lane,2023-06-07T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
341879,Shiphay Lane,2023-06-07T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
341879,Shiphay Lane,2023-06-07T09:50:00.000+00:00,transformer,,Temperature,C,22.8
341879,Shiphay Lane,2023-06-07T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
341879,Shiphay Lane,2023-06-07T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.43
341879,Shiphay Lane,2023-06-07T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
341879,Shiphay Lane,2023-06-07T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.47
341879,Shiphay Lane,2023-06-07T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
341879,Shiphay Lane,2023-06-07T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.72
341879,Shiphay Lane,2023-06-07T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
341879,Shiphay Lane,2023-06-07T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
341879,Shiphay Lane,2023-06-07T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
341879,Shiphay Lane,2023-06-07T09:50:00.000+00:00,busbar,,L3 Active Power,kW,15.89
341879,Shiphay Lane,2023-06-07T09:50:00.000+00:00,busbar,,L2 Active Power,kW,20.77
341879,Shiphay Lane,2023-06-07T09:50:00.000+00:00,busbar,,L1 Active Power,kW,21.05
341879,Shiphay Lane,2023-06-07T09:50:00.000+00:00,busbar,,N Current (RMS),A,58.0
341879,Shiphay Lane,2023-06-07T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
341879,Shiphay Lane,2023-06-07T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
341879,Shiphay Lane,2023-06-07T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
341879,Shiphay Lane,2023-06-07T09:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.07
341879,Shiphay Lane,2023-06-07T09:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.65
341879,Shiphay Lane,2023-06-07T09:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-07T09:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.4
341879,Shiphay Lane,2023-06-07T09:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.66
341879,Shiphay Lane,2023-06-07T09:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.05
341879,Shiphay Lane,2023-06-07T09:40:00.000+00:00,feeder,50.0,N Current (RMS),A,10.5
341879,Shiphay Lane,2023-06-07T09:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.9
341879,Shiphay Lane,2023-06-07T09:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.9
341879,Shiphay Lane,2023-06-07T09:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-07T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.91
341879,Shiphay Lane,2023-06-07T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.83
341879,Shiphay Lane,2023-06-07T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.88
341879,Shiphay Lane,2023-06-07T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.44
341879,Shiphay Lane,2023-06-07T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.12
341879,Shiphay Lane,2023-06-07T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.38
341879,Shiphay Lane,2023-06-07T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,39.8
341879,Shiphay Lane,2023-06-07T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.7
341879,Shiphay Lane,2023-06-07T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.7
341879,Shiphay Lane,2023-06-07T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.5
341879,Shiphay Lane,2023-06-07T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
341879,Shiphay Lane,2023-06-07T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
341879,Shiphay Lane,2023-06-07T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
341879,Shiphay Lane,2023-06-07T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.66
341879,Shiphay Lane,2023-06-07T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.64
341879,Shiphay Lane,2023-06-07T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.18
341879,Shiphay Lane,2023-06-07T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
341879,Shiphay Lane,2023-06-07T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
341879,Shiphay Lane,2023-06-07T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
341879,Shiphay Lane,2023-06-07T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.2
341879,Shiphay Lane,2023-06-07T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-07T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
341879,Shiphay Lane,2023-06-07T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.29
341879,Shiphay Lane,2023-06-07T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-07T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.2
341879,Shiphay Lane,2023-06-07T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.91
341879,Shiphay Lane,2023-06-07T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
341879,Shiphay Lane,2023-06-07T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
341879,Shiphay Lane,2023-06-07T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.2
341879,Shiphay Lane,2023-06-07T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
341879,Shiphay Lane,2023-06-07T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
341879,Shiphay Lane,2023-06-07T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
341879,Shiphay Lane,2023-06-07T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
341879,Shiphay Lane,2023-06-07T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.81
341879,Shiphay Lane,2023-06-07T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.13
341879,Shiphay Lane,2023-06-07T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.43
341879,Shiphay Lane,2023-06-07T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
341879,Shiphay Lane,2023-06-07T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
341879,Shiphay Lane,2023-06-07T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
341879,Shiphay Lane,2023-06-07T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
341879,Shiphay Lane,2023-06-07T09:40:00.000+00:00,transformer,,Temperature,C,22.9
341879,Shiphay Lane,2023-06-07T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
341879,Shiphay Lane,2023-06-07T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.52
341879,Shiphay Lane,2023-06-07T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
341879,Shiphay Lane,2023-06-07T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.52
341879,Shiphay Lane,2023-06-07T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
341879,Shiphay Lane,2023-06-07T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.69
341879,Shiphay Lane,2023-06-07T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
341879,Shiphay Lane,2023-06-07T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
341879,Shiphay Lane,2023-06-07T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
341879,Shiphay Lane,2023-06-07T09:40:00.000+00:00,busbar,,L3 Active Power,kW,16.41
341879,Shiphay Lane,2023-06-07T09:40:00.000+00:00,busbar,,L2 Active Power,kW,16.75
341879,Shiphay Lane,2023-06-07T09:40:00.000+00:00,busbar,,L1 Active Power,kW,19.95
341879,Shiphay Lane,2023-06-07T09:40:00.000+00:00,busbar,,N Current (RMS),A,59.0
341879,Shiphay Lane,2023-06-07T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
341879,Shiphay Lane,2023-06-07T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
341879,Shiphay Lane,2023-06-07T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
341879,Shiphay Lane,2023-06-07T09:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.86
341879,Shiphay Lane,2023-06-07T09:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.65
341879,Shiphay Lane,2023-06-07T09:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-07T09:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.29
341879,Shiphay Lane,2023-06-07T09:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.09
341879,Shiphay Lane,2023-06-07T09:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-07T09:30:00.000+00:00,feeder,50.0,N Current (RMS),A,11.9
341879,Shiphay Lane,2023-06-07T09:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.0
341879,Shiphay Lane,2023-06-07T09:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.1
341879,Shiphay Lane,2023-06-07T09:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-07T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.93
341879,Shiphay Lane,2023-06-07T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.68
341879,Shiphay Lane,2023-06-07T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.27
341879,Shiphay Lane,2023-06-07T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.91
341879,Shiphay Lane,2023-06-07T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.73
341879,Shiphay Lane,2023-06-07T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.62
341879,Shiphay Lane,2023-06-07T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,39.8
341879,Shiphay Lane,2023-06-07T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.4
341879,Shiphay Lane,2023-06-07T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.4
341879,Shiphay Lane,2023-06-07T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.6
341879,Shiphay Lane,2023-06-07T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
341879,Shiphay Lane,2023-06-07T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
341879,Shiphay Lane,2023-06-07T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
341879,Shiphay Lane,2023-06-07T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.37
341879,Shiphay Lane,2023-06-07T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.2
341879,Shiphay Lane,2023-06-07T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.08
341879,Shiphay Lane,2023-06-07T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
341879,Shiphay Lane,2023-06-07T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
341879,Shiphay Lane,2023-06-07T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
341879,Shiphay Lane,2023-06-07T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
341879,Shiphay Lane,2023-06-07T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
341879,Shiphay Lane,2023-06-07T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
341879,Shiphay Lane,2023-06-07T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.99
341879,Shiphay Lane,2023-06-07T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-07T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.95
341879,Shiphay Lane,2023-06-07T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.74
341879,Shiphay Lane,2023-06-07T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
341879,Shiphay Lane,2023-06-07T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
341879,Shiphay Lane,2023-06-07T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
341879,Shiphay Lane,2023-06-07T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
341879,Shiphay Lane,2023-06-07T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
341879,Shiphay Lane,2023-06-07T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
341879,Shiphay Lane,2023-06-07T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
341879,Shiphay Lane,2023-06-07T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.72
341879,Shiphay Lane,2023-06-07T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.49
341879,Shiphay Lane,2023-06-07T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.42
341879,Shiphay Lane,2023-06-07T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
341879,Shiphay Lane,2023-06-07T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
341879,Shiphay Lane,2023-06-07T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
341879,Shiphay Lane,2023-06-07T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
341879,Shiphay Lane,2023-06-07T09:30:00.000+00:00,transformer,,Temperature,C,22.9
341879,Shiphay Lane,2023-06-07T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
341879,Shiphay Lane,2023-06-07T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.31
341879,Shiphay Lane,2023-06-07T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
341879,Shiphay Lane,2023-06-07T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.32
341879,Shiphay Lane,2023-06-07T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
341879,Shiphay Lane,2023-06-07T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.57
341879,Shiphay Lane,2023-06-07T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
341879,Shiphay Lane,2023-06-07T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
341879,Shiphay Lane,2023-06-07T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
341879,Shiphay Lane,2023-06-07T09:30:00.000+00:00,busbar,,L3 Active Power,kW,18.39
341879,Shiphay Lane,2023-06-07T09:30:00.000+00:00,busbar,,L2 Active Power,kW,16.47
341879,Shiphay Lane,2023-06-07T09:30:00.000+00:00,busbar,,L1 Active Power,kW,20.94
341879,Shiphay Lane,2023-06-07T09:30:00.000+00:00,busbar,,N Current (RMS),A,58.4
341879,Shiphay Lane,2023-06-07T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
341879,Shiphay Lane,2023-06-07T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
341879,Shiphay Lane,2023-06-07T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
341879,Shiphay Lane,2023-06-07T09:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.43
341879,Shiphay Lane,2023-06-07T09:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.39
341879,Shiphay Lane,2023-06-07T09:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
341879,Shiphay Lane,2023-06-07T09:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.9
341879,Shiphay Lane,2023-06-07T09:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.06
341879,Shiphay Lane,2023-06-07T09:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-07T09:20:00.000+00:00,feeder,50.0,N Current (RMS),A,11.8
341879,Shiphay Lane,2023-06-07T09:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.5
341879,Shiphay Lane,2023-06-07T09:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.0
341879,Shiphay Lane,2023-06-07T09:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-07T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.86
341879,Shiphay Lane,2023-06-07T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.96
341879,Shiphay Lane,2023-06-07T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.94
341879,Shiphay Lane,2023-06-07T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.18
341879,Shiphay Lane,2023-06-07T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.94
341879,Shiphay Lane,2023-06-07T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.59
341879,Shiphay Lane,2023-06-07T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,28.0
341879,Shiphay Lane,2023-06-07T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.8
341879,Shiphay Lane,2023-06-07T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.7
341879,Shiphay Lane,2023-06-07T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.8
341879,Shiphay Lane,2023-06-07T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
341879,Shiphay Lane,2023-06-07T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
341879,Shiphay Lane,2023-06-07T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
341879,Shiphay Lane,2023-06-07T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.72
341879,Shiphay Lane,2023-06-07T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.29
341879,Shiphay Lane,2023-06-07T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.86
341879,Shiphay Lane,2023-06-07T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.5
341879,Shiphay Lane,2023-06-07T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
341879,Shiphay Lane,2023-06-07T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
341879,Shiphay Lane,2023-06-07T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.8
341879,Shiphay Lane,2023-06-07T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-07T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
341879,Shiphay Lane,2023-06-07T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
341879,Shiphay Lane,2023-06-07T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
341879,Shiphay Lane,2023-06-07T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.7
341879,Shiphay Lane,2023-06-07T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.05
341879,Shiphay Lane,2023-06-07T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
341879,Shiphay Lane,2023-06-07T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
341879,Shiphay Lane,2023-06-07T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
341879,Shiphay Lane,2023-06-07T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
341879,Shiphay Lane,2023-06-07T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
341879,Shiphay Lane,2023-06-07T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
341879,Shiphay Lane,2023-06-07T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
341879,Shiphay Lane,2023-06-07T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.5
341879,Shiphay Lane,2023-06-07T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.49
341879,Shiphay Lane,2023-06-07T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.32
341879,Shiphay Lane,2023-06-07T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
341879,Shiphay Lane,2023-06-07T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
341879,Shiphay Lane,2023-06-07T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
341879,Shiphay Lane,2023-06-07T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
341879,Shiphay Lane,2023-06-07T09:20:00.000+00:00,transformer,,Temperature,C,22.9
341879,Shiphay Lane,2023-06-07T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
341879,Shiphay Lane,2023-06-07T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.09
341879,Shiphay Lane,2023-06-07T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
341879,Shiphay Lane,2023-06-07T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.13
341879,Shiphay Lane,2023-06-07T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
341879,Shiphay Lane,2023-06-07T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.29
341879,Shiphay Lane,2023-06-07T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
341879,Shiphay Lane,2023-06-07T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
341879,Shiphay Lane,2023-06-07T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
341879,Shiphay Lane,2023-06-07T09:20:00.000+00:00,busbar,,L3 Active Power,kW,16.41
341879,Shiphay Lane,2023-06-07T09:20:00.000+00:00,busbar,,L2 Active Power,kW,21.48
341879,Shiphay Lane,2023-06-07T09:20:00.000+00:00,busbar,,L1 Active Power,kW,22.89
341879,Shiphay Lane,2023-06-07T09:20:00.000+00:00,busbar,,N Current (RMS),A,56.8
341879,Shiphay Lane,2023-06-07T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
341879,Shiphay Lane,2023-06-07T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
341879,Shiphay Lane,2023-06-07T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
341879,Shiphay Lane,2023-06-07T09:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.72
341879,Shiphay Lane,2023-06-07T09:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.2
341879,Shiphay Lane,2023-06-07T09:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-07T09:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.25
341879,Shiphay Lane,2023-06-07T09:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.09
341879,Shiphay Lane,2023-06-07T09:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-07T09:10:00.000+00:00,feeder,50.0,N Current (RMS),A,12.0
341879,Shiphay Lane,2023-06-07T09:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.5
341879,Shiphay Lane,2023-06-07T09:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.0
341879,Shiphay Lane,2023-06-07T09:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-07T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.13
341879,Shiphay Lane,2023-06-07T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.24
341879,Shiphay Lane,2023-06-07T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.4
341879,Shiphay Lane,2023-06-07T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.67
341879,Shiphay Lane,2023-06-07T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.92
341879,Shiphay Lane,2023-06-07T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.88
