Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-07T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,35.3
341879,Shiphay Lane,2023-06-07T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.2
341879,Shiphay Lane,2023-06-07T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.1
341879,Shiphay Lane,2023-06-07T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.2
341879,Shiphay Lane,2023-06-07T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
341879,Shiphay Lane,2023-06-07T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
341879,Shiphay Lane,2023-06-07T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
341879,Shiphay Lane,2023-06-07T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.88
341879,Shiphay Lane,2023-06-07T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.32
341879,Shiphay Lane,2023-06-07T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.71
341879,Shiphay Lane,2023-06-07T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
341879,Shiphay Lane,2023-06-07T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
341879,Shiphay Lane,2023-06-07T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
341879,Shiphay Lane,2023-06-07T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.3
341879,Shiphay Lane,2023-06-07T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-07T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
341879,Shiphay Lane,2023-06-07T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
341879,Shiphay Lane,2023-06-07T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
341879,Shiphay Lane,2023-06-07T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.38
341879,Shiphay Lane,2023-06-07T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.9
341879,Shiphay Lane,2023-06-07T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
341879,Shiphay Lane,2023-06-07T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
341879,Shiphay Lane,2023-06-07T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
341879,Shiphay Lane,2023-06-07T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
341879,Shiphay Lane,2023-06-07T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
341879,Shiphay Lane,2023-06-07T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
341879,Shiphay Lane,2023-06-07T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
341879,Shiphay Lane,2023-06-07T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.91
341879,Shiphay Lane,2023-06-07T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.68
341879,Shiphay Lane,2023-06-07T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.34
341879,Shiphay Lane,2023-06-07T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
341879,Shiphay Lane,2023-06-07T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
341879,Shiphay Lane,2023-06-07T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
341879,Shiphay Lane,2023-06-07T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
341879,Shiphay Lane,2023-06-07T09:10:00.000+00:00,transformer,,Temperature,C,22.9
341879,Shiphay Lane,2023-06-07T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
341879,Shiphay Lane,2023-06-07T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.27
341879,Shiphay Lane,2023-06-07T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
341879,Shiphay Lane,2023-06-07T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.25
341879,Shiphay Lane,2023-06-07T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
341879,Shiphay Lane,2023-06-07T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.24
341879,Shiphay Lane,2023-06-07T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
341879,Shiphay Lane,2023-06-07T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
341879,Shiphay Lane,2023-06-07T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
341879,Shiphay Lane,2023-06-07T09:10:00.000+00:00,busbar,,L3 Active Power,kW,16.83
341879,Shiphay Lane,2023-06-07T09:10:00.000+00:00,busbar,,L2 Active Power,kW,21.39
341879,Shiphay Lane,2023-06-07T09:10:00.000+00:00,busbar,,L1 Active Power,kW,24.89
341879,Shiphay Lane,2023-06-07T09:10:00.000+00:00,busbar,,N Current (RMS),A,61.8
341879,Shiphay Lane,2023-06-07T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
341879,Shiphay Lane,2023-06-07T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
341879,Shiphay Lane,2023-06-07T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
341879,Shiphay Lane,2023-06-07T09:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.74
341879,Shiphay Lane,2023-06-07T09:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.5
341879,Shiphay Lane,2023-06-07T09:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-07T09:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.37
341879,Shiphay Lane,2023-06-07T09:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.84
341879,Shiphay Lane,2023-06-07T09:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.05
341879,Shiphay Lane,2023-06-07T09:00:00.000+00:00,feeder,50.0,N Current (RMS),A,11.8
341879,Shiphay Lane,2023-06-07T09:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.7
341879,Shiphay Lane,2023-06-07T09:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.5
341879,Shiphay Lane,2023-06-07T09:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-07T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.05
341879,Shiphay Lane,2023-06-07T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.96
341879,Shiphay Lane,2023-06-07T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.65
341879,Shiphay Lane,2023-06-07T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.12
341879,Shiphay Lane,2023-06-07T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.98
341879,Shiphay Lane,2023-06-07T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.7
341879,Shiphay Lane,2023-06-07T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,41.3
341879,Shiphay Lane,2023-06-07T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.7
341879,Shiphay Lane,2023-06-07T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.7
341879,Shiphay Lane,2023-06-07T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,74.3
341879,Shiphay Lane,2023-06-07T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
341879,Shiphay Lane,2023-06-07T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
341879,Shiphay Lane,2023-06-07T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
341879,Shiphay Lane,2023-06-07T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.47
341879,Shiphay Lane,2023-06-07T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.37
341879,Shiphay Lane,2023-06-07T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.81
341879,Shiphay Lane,2023-06-07T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
341879,Shiphay Lane,2023-06-07T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
341879,Shiphay Lane,2023-06-07T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
341879,Shiphay Lane,2023-06-07T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.8
341879,Shiphay Lane,2023-06-07T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-06-07T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
341879,Shiphay Lane,2023-06-07T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
341879,Shiphay Lane,2023-06-07T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
341879,Shiphay Lane,2023-06-07T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.29
341879,Shiphay Lane,2023-06-07T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.43
341879,Shiphay Lane,2023-06-07T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
341879,Shiphay Lane,2023-06-07T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
341879,Shiphay Lane,2023-06-07T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
341879,Shiphay Lane,2023-06-07T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
341879,Shiphay Lane,2023-06-07T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
341879,Shiphay Lane,2023-06-07T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
341879,Shiphay Lane,2023-06-07T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
341879,Shiphay Lane,2023-06-07T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.34
341879,Shiphay Lane,2023-06-07T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.36
341879,Shiphay Lane,2023-06-07T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.72
341879,Shiphay Lane,2023-06-07T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
341879,Shiphay Lane,2023-06-07T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
341879,Shiphay Lane,2023-06-07T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
341879,Shiphay Lane,2023-06-07T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
341879,Shiphay Lane,2023-06-07T09:00:00.000+00:00,transformer,,Temperature,C,22.9
341879,Shiphay Lane,2023-06-07T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
341879,Shiphay Lane,2023-06-07T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.12
341879,Shiphay Lane,2023-06-07T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
341879,Shiphay Lane,2023-06-07T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.17
341879,Shiphay Lane,2023-06-07T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
341879,Shiphay Lane,2023-06-07T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.03
341879,Shiphay Lane,2023-06-07T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
341879,Shiphay Lane,2023-06-07T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
341879,Shiphay Lane,2023-06-07T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
341879,Shiphay Lane,2023-06-07T09:00:00.000+00:00,busbar,,L3 Active Power,kW,22.45
341879,Shiphay Lane,2023-06-07T09:00:00.000+00:00,busbar,,L2 Active Power,kW,23.84
341879,Shiphay Lane,2023-06-07T09:00:00.000+00:00,busbar,,L1 Active Power,kW,32.7
341879,Shiphay Lane,2023-06-07T09:00:00.000+00:00,busbar,,N Current (RMS),A,69.2
341879,Shiphay Lane,2023-06-07T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
341879,Shiphay Lane,2023-06-07T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
341879,Shiphay Lane,2023-06-07T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
341879,Shiphay Lane,2023-06-07T08:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.71
341879,Shiphay Lane,2023-06-07T08:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.25
341879,Shiphay Lane,2023-06-07T08:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-07T08:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.61
341879,Shiphay Lane,2023-06-07T08:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.7
341879,Shiphay Lane,2023-06-07T08:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-07T08:50:00.000+00:00,feeder,50.0,N Current (RMS),A,12.8
341879,Shiphay Lane,2023-06-07T08:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.9
341879,Shiphay Lane,2023-06-07T08:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.5
341879,Shiphay Lane,2023-06-07T08:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-07T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.23
341879,Shiphay Lane,2023-06-07T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.2
341879,Shiphay Lane,2023-06-07T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.65
341879,Shiphay Lane,2023-06-07T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.77
341879,Shiphay Lane,2023-06-07T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.52
341879,Shiphay Lane,2023-06-07T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.15
341879,Shiphay Lane,2023-06-07T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,52.6
341879,Shiphay Lane,2023-06-07T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,80.6
341879,Shiphay Lane,2023-06-07T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.7
341879,Shiphay Lane,2023-06-07T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.3
341879,Shiphay Lane,2023-06-07T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
341879,Shiphay Lane,2023-06-07T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
341879,Shiphay Lane,2023-06-07T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
341879,Shiphay Lane,2023-06-07T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.06
341879,Shiphay Lane,2023-06-07T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.16
341879,Shiphay Lane,2023-06-07T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.16
341879,Shiphay Lane,2023-06-07T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
341879,Shiphay Lane,2023-06-07T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
341879,Shiphay Lane,2023-06-07T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
341879,Shiphay Lane,2023-06-07T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
341879,Shiphay Lane,2023-06-07T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-07T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
341879,Shiphay Lane,2023-06-07T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
341879,Shiphay Lane,2023-06-07T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-07T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.92
341879,Shiphay Lane,2023-06-07T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.92
341879,Shiphay Lane,2023-06-07T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
341879,Shiphay Lane,2023-06-07T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
341879,Shiphay Lane,2023-06-07T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
341879,Shiphay Lane,2023-06-07T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
341879,Shiphay Lane,2023-06-07T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
341879,Shiphay Lane,2023-06-07T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
341879,Shiphay Lane,2023-06-07T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
341879,Shiphay Lane,2023-06-07T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.62
341879,Shiphay Lane,2023-06-07T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.05
341879,Shiphay Lane,2023-06-07T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.58
341879,Shiphay Lane,2023-06-07T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
341879,Shiphay Lane,2023-06-07T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
341879,Shiphay Lane,2023-06-07T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
341879,Shiphay Lane,2023-06-07T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
341879,Shiphay Lane,2023-06-07T08:50:00.000+00:00,transformer,,Temperature,C,22.9
341879,Shiphay Lane,2023-06-07T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
341879,Shiphay Lane,2023-06-07T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.12
341879,Shiphay Lane,2023-06-07T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
341879,Shiphay Lane,2023-06-07T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.55
341879,Shiphay Lane,2023-06-07T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
341879,Shiphay Lane,2023-06-07T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.33
341879,Shiphay Lane,2023-06-07T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
341879,Shiphay Lane,2023-06-07T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
341879,Shiphay Lane,2023-06-07T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
341879,Shiphay Lane,2023-06-07T08:50:00.000+00:00,busbar,,L3 Active Power,kW,27.16
341879,Shiphay Lane,2023-06-07T08:50:00.000+00:00,busbar,,L2 Active Power,kW,19.36
341879,Shiphay Lane,2023-06-07T08:50:00.000+00:00,busbar,,L1 Active Power,kW,24.88
341879,Shiphay Lane,2023-06-07T08:50:00.000+00:00,busbar,,N Current (RMS),A,64.9
341879,Shiphay Lane,2023-06-07T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
341879,Shiphay Lane,2023-06-07T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
341879,Shiphay Lane,2023-06-07T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
341879,Shiphay Lane,2023-06-07T08:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.94
341879,Shiphay Lane,2023-06-07T08:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.21
341879,Shiphay Lane,2023-06-07T08:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-06-07T08:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.12
341879,Shiphay Lane,2023-06-07T08:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.06
341879,Shiphay Lane,2023-06-07T08:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-07T08:40:00.000+00:00,feeder,50.0,N Current (RMS),A,17.9
341879,Shiphay Lane,2023-06-07T08:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.7
341879,Shiphay Lane,2023-06-07T08:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.0
341879,Shiphay Lane,2023-06-07T08:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-07T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.26
341879,Shiphay Lane,2023-06-07T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.92
341879,Shiphay Lane,2023-06-07T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.62
341879,Shiphay Lane,2023-06-07T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.72
341879,Shiphay Lane,2023-06-07T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.35
341879,Shiphay Lane,2023-06-07T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.57
341879,Shiphay Lane,2023-06-07T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,35.9
341879,Shiphay Lane,2023-06-07T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.7
341879,Shiphay Lane,2023-06-07T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.4
341879,Shiphay Lane,2023-06-07T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.2
341879,Shiphay Lane,2023-06-07T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
341879,Shiphay Lane,2023-06-07T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
341879,Shiphay Lane,2023-06-07T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
341879,Shiphay Lane,2023-06-07T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.27
341879,Shiphay Lane,2023-06-07T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.19
341879,Shiphay Lane,2023-06-07T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.6
341879,Shiphay Lane,2023-06-07T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
341879,Shiphay Lane,2023-06-07T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
341879,Shiphay Lane,2023-06-07T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
341879,Shiphay Lane,2023-06-07T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.9
341879,Shiphay Lane,2023-06-07T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
341879,Shiphay Lane,2023-06-07T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
341879,Shiphay Lane,2023-06-07T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.15
341879,Shiphay Lane,2023-06-07T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.17
341879,Shiphay Lane,2023-06-07T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.87
341879,Shiphay Lane,2023-06-07T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.51
341879,Shiphay Lane,2023-06-07T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.2
341879,Shiphay Lane,2023-06-07T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-07T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.6
341879,Shiphay Lane,2023-06-07T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
341879,Shiphay Lane,2023-06-07T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
341879,Shiphay Lane,2023-06-07T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
341879,Shiphay Lane,2023-06-07T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
341879,Shiphay Lane,2023-06-07T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.14
341879,Shiphay Lane,2023-06-07T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.05
341879,Shiphay Lane,2023-06-07T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
341879,Shiphay Lane,2023-06-07T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
341879,Shiphay Lane,2023-06-07T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
341879,Shiphay Lane,2023-06-07T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
341879,Shiphay Lane,2023-06-07T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
341879,Shiphay Lane,2023-06-07T08:40:00.000+00:00,transformer,,Temperature,C,22.9
341879,Shiphay Lane,2023-06-07T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
341879,Shiphay Lane,2023-06-07T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.94
341879,Shiphay Lane,2023-06-07T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
341879,Shiphay Lane,2023-06-07T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.11
341879,Shiphay Lane,2023-06-07T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
341879,Shiphay Lane,2023-06-07T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.13
341879,Shiphay Lane,2023-06-07T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
341879,Shiphay Lane,2023-06-07T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
341879,Shiphay Lane,2023-06-07T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
341879,Shiphay Lane,2023-06-07T08:40:00.000+00:00,busbar,,L3 Active Power,kW,20.42
341879,Shiphay Lane,2023-06-07T08:40:00.000+00:00,busbar,,L2 Active Power,kW,26.52
341879,Shiphay Lane,2023-06-07T08:40:00.000+00:00,busbar,,L1 Active Power,kW,26.75
341879,Shiphay Lane,2023-06-07T08:40:00.000+00:00,busbar,,N Current (RMS),A,61.9
341879,Shiphay Lane,2023-06-07T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
341879,Shiphay Lane,2023-06-07T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
341879,Shiphay Lane,2023-06-07T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
341879,Shiphay Lane,2023-06-07T08:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.98
341879,Shiphay Lane,2023-06-07T08:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.77
341879,Shiphay Lane,2023-06-07T08:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-07T08:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.92
341879,Shiphay Lane,2023-06-07T08:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.87
341879,Shiphay Lane,2023-06-07T08:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-07T08:30:00.000+00:00,feeder,50.0,N Current (RMS),A,17.1
341879,Shiphay Lane,2023-06-07T08:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.9
341879,Shiphay Lane,2023-06-07T08:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.6
341879,Shiphay Lane,2023-06-07T08:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-07T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.46
341879,Shiphay Lane,2023-06-07T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.72
341879,Shiphay Lane,2023-06-07T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.78
341879,Shiphay Lane,2023-06-07T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.0
341879,Shiphay Lane,2023-06-07T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.29
341879,Shiphay Lane,2023-06-07T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.81
341879,Shiphay Lane,2023-06-07T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,27.9
341879,Shiphay Lane,2023-06-07T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.9
341879,Shiphay Lane,2023-06-07T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.0
341879,Shiphay Lane,2023-06-07T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.1
341879,Shiphay Lane,2023-06-07T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
341879,Shiphay Lane,2023-06-07T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
341879,Shiphay Lane,2023-06-07T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
341879,Shiphay Lane,2023-06-07T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.47
341879,Shiphay Lane,2023-06-07T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.25
341879,Shiphay Lane,2023-06-07T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.46
341879,Shiphay Lane,2023-06-07T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
341879,Shiphay Lane,2023-06-07T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
341879,Shiphay Lane,2023-06-07T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
341879,Shiphay Lane,2023-06-07T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.4
341879,Shiphay Lane,2023-06-07T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
341879,Shiphay Lane,2023-06-07T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
341879,Shiphay Lane,2023-06-07T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.02
341879,Shiphay Lane,2023-06-07T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.2
341879,Shiphay Lane,2023-06-07T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.74
341879,Shiphay Lane,2023-06-07T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
341879,Shiphay Lane,2023-06-07T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.8
341879,Shiphay Lane,2023-06-07T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
341879,Shiphay Lane,2023-06-07T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.1
341879,Shiphay Lane,2023-06-07T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
341879,Shiphay Lane,2023-06-07T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
341879,Shiphay Lane,2023-06-07T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
341879,Shiphay Lane,2023-06-07T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
341879,Shiphay Lane,2023-06-07T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.37
341879,Shiphay Lane,2023-06-07T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.76
341879,Shiphay Lane,2023-06-07T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.77
341879,Shiphay Lane,2023-06-07T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
341879,Shiphay Lane,2023-06-07T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
341879,Shiphay Lane,2023-06-07T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
341879,Shiphay Lane,2023-06-07T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
341879,Shiphay Lane,2023-06-07T08:30:00.000+00:00,transformer,,Temperature,C,22.9
341879,Shiphay Lane,2023-06-07T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
341879,Shiphay Lane,2023-06-07T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.89
341879,Shiphay Lane,2023-06-07T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
341879,Shiphay Lane,2023-06-07T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.97
341879,Shiphay Lane,2023-06-07T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
341879,Shiphay Lane,2023-06-07T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.15
341879,Shiphay Lane,2023-06-07T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
341879,Shiphay Lane,2023-06-07T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
341879,Shiphay Lane,2023-06-07T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
341879,Shiphay Lane,2023-06-07T08:30:00.000+00:00,busbar,,L3 Active Power,kW,16.97
341879,Shiphay Lane,2023-06-07T08:30:00.000+00:00,busbar,,L2 Active Power,kW,28.92
341879,Shiphay Lane,2023-06-07T08:30:00.000+00:00,busbar,,L1 Active Power,kW,22.12
341879,Shiphay Lane,2023-06-07T08:30:00.000+00:00,busbar,,N Current (RMS),A,69.8
341879,Shiphay Lane,2023-06-07T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
341879,Shiphay Lane,2023-06-07T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
341879,Shiphay Lane,2023-06-07T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
341879,Shiphay Lane,2023-06-07T08:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.85
341879,Shiphay Lane,2023-06-07T08:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.68
341879,Shiphay Lane,2023-06-07T08:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-07T08:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.94
341879,Shiphay Lane,2023-06-07T08:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.85
341879,Shiphay Lane,2023-06-07T08:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-07T08:20:00.000+00:00,feeder,50.0,N Current (RMS),A,10.3
341879,Shiphay Lane,2023-06-07T08:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.3
341879,Shiphay Lane,2023-06-07T08:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.6
341879,Shiphay Lane,2023-06-07T08:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-07T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.04
341879,Shiphay Lane,2023-06-07T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.75
341879,Shiphay Lane,2023-06-07T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.71
341879,Shiphay Lane,2023-06-07T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.34
341879,Shiphay Lane,2023-06-07T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.01
341879,Shiphay Lane,2023-06-07T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.27
341879,Shiphay Lane,2023-06-07T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,49.2
341879,Shiphay Lane,2023-06-07T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.7
341879,Shiphay Lane,2023-06-07T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.7
341879,Shiphay Lane,2023-06-07T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.4
341879,Shiphay Lane,2023-06-07T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
341879,Shiphay Lane,2023-06-07T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
341879,Shiphay Lane,2023-06-07T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
341879,Shiphay Lane,2023-06-07T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.7
341879,Shiphay Lane,2023-06-07T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.18
341879,Shiphay Lane,2023-06-07T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.81
341879,Shiphay Lane,2023-06-07T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
341879,Shiphay Lane,2023-06-07T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
341879,Shiphay Lane,2023-06-07T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
341879,Shiphay Lane,2023-06-07T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.5
341879,Shiphay Lane,2023-06-07T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
341879,Shiphay Lane,2023-06-07T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.1
341879,Shiphay Lane,2023-06-07T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
341879,Shiphay Lane,2023-06-07T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-07T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.94
341879,Shiphay Lane,2023-06-07T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.25
341879,Shiphay Lane,2023-06-07T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
341879,Shiphay Lane,2023-06-07T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
341879,Shiphay Lane,2023-06-07T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
341879,Shiphay Lane,2023-06-07T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
341879,Shiphay Lane,2023-06-07T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
341879,Shiphay Lane,2023-06-07T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
341879,Shiphay Lane,2023-06-07T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
341879,Shiphay Lane,2023-06-07T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.16
341879,Shiphay Lane,2023-06-07T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.54
341879,Shiphay Lane,2023-06-07T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.27
341879,Shiphay Lane,2023-06-07T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
341879,Shiphay Lane,2023-06-07T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
341879,Shiphay Lane,2023-06-07T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
341879,Shiphay Lane,2023-06-07T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
341879,Shiphay Lane,2023-06-07T08:20:00.000+00:00,transformer,,Temperature,C,23.0
341879,Shiphay Lane,2023-06-07T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
341879,Shiphay Lane,2023-06-07T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.43
341879,Shiphay Lane,2023-06-07T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
341879,Shiphay Lane,2023-06-07T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
341879,Shiphay Lane,2023-06-07T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
341879,Shiphay Lane,2023-06-07T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
341879,Shiphay Lane,2023-06-07T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
341879,Shiphay Lane,2023-06-07T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
341879,Shiphay Lane,2023-06-07T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
341879,Shiphay Lane,2023-06-07T08:20:00.000+00:00,busbar,,L3 Active Power,kW,22.23
341879,Shiphay Lane,2023-06-07T08:20:00.000+00:00,busbar,,L2 Active Power,kW,14.53
341879,Shiphay Lane,2023-06-07T08:20:00.000+00:00,busbar,,L1 Active Power,kW,20.67
341879,Shiphay Lane,2023-06-07T08:20:00.000+00:00,busbar,,N Current (RMS),A,62.7
341879,Shiphay Lane,2023-06-07T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
341879,Shiphay Lane,2023-06-07T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
341879,Shiphay Lane,2023-06-07T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
341879,Shiphay Lane,2023-06-07T08:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.96
341879,Shiphay Lane,2023-06-07T08:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.43
341879,Shiphay Lane,2023-06-07T08:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-07T08:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.81
341879,Shiphay Lane,2023-06-07T08:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.8
341879,Shiphay Lane,2023-06-07T08:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-07T08:10:00.000+00:00,feeder,50.0,N Current (RMS),A,19.0
341879,Shiphay Lane,2023-06-07T08:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.1
341879,Shiphay Lane,2023-06-07T08:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.9
341879,Shiphay Lane,2023-06-07T08:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-07T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.62
341879,Shiphay Lane,2023-06-07T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.22
341879,Shiphay Lane,2023-06-07T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.57
341879,Shiphay Lane,2023-06-07T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.07
341879,Shiphay Lane,2023-06-07T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.56
341879,Shiphay Lane,2023-06-07T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.65
341879,Shiphay Lane,2023-06-07T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,40.8
341879,Shiphay Lane,2023-06-07T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.5
341879,Shiphay Lane,2023-06-07T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.5
341879,Shiphay Lane,2023-06-07T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.6
341879,Shiphay Lane,2023-06-07T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
341879,Shiphay Lane,2023-06-07T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
341879,Shiphay Lane,2023-06-07T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
341879,Shiphay Lane,2023-06-07T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.1
341879,Shiphay Lane,2023-06-07T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.22
341879,Shiphay Lane,2023-06-07T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.79
341879,Shiphay Lane,2023-06-07T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
341879,Shiphay Lane,2023-06-07T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
341879,Shiphay Lane,2023-06-07T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
341879,Shiphay Lane,2023-06-07T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.9
341879,Shiphay Lane,2023-06-07T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
341879,Shiphay Lane,2023-06-07T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
341879,Shiphay Lane,2023-06-07T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.19
341879,Shiphay Lane,2023-06-07T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-07T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.37
341879,Shiphay Lane,2023-06-07T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.69
341879,Shiphay Lane,2023-06-07T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
341879,Shiphay Lane,2023-06-07T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
341879,Shiphay Lane,2023-06-07T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
341879,Shiphay Lane,2023-06-07T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
341879,Shiphay Lane,2023-06-07T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
341879,Shiphay Lane,2023-06-07T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
341879,Shiphay Lane,2023-06-07T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
341879,Shiphay Lane,2023-06-07T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.26
341879,Shiphay Lane,2023-06-07T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.76
341879,Shiphay Lane,2023-06-07T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.44
341879,Shiphay Lane,2023-06-07T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
341879,Shiphay Lane,2023-06-07T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
341879,Shiphay Lane,2023-06-07T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
341879,Shiphay Lane,2023-06-07T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
341879,Shiphay Lane,2023-06-07T08:10:00.000+00:00,transformer,,Temperature,C,23.0
341879,Shiphay Lane,2023-06-07T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
341879,Shiphay Lane,2023-06-07T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.4
341879,Shiphay Lane,2023-06-07T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
341879,Shiphay Lane,2023-06-07T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
341879,Shiphay Lane,2023-06-07T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
341879,Shiphay Lane,2023-06-07T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
341879,Shiphay Lane,2023-06-07T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
341879,Shiphay Lane,2023-06-07T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
341879,Shiphay Lane,2023-06-07T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
341879,Shiphay Lane,2023-06-07T08:10:00.000+00:00,busbar,,L3 Active Power,kW,21.32
341879,Shiphay Lane,2023-06-07T08:10:00.000+00:00,busbar,,L2 Active Power,kW,16.72
341879,Shiphay Lane,2023-06-07T08:10:00.000+00:00,busbar,,L1 Active Power,kW,24.65
341879,Shiphay Lane,2023-06-07T08:10:00.000+00:00,busbar,,N Current (RMS),A,61.8
341879,Shiphay Lane,2023-06-07T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
341879,Shiphay Lane,2023-06-07T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
341879,Shiphay Lane,2023-06-07T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
341879,Shiphay Lane,2023-06-07T08:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.91
341879,Shiphay Lane,2023-06-07T08:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.58
341879,Shiphay Lane,2023-06-07T08:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-07T08:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.44
341879,Shiphay Lane,2023-06-07T08:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.48
341879,Shiphay Lane,2023-06-07T08:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-07T08:00:00.000+00:00,feeder,50.0,N Current (RMS),A,11.7
341879,Shiphay Lane,2023-06-07T08:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.6
341879,Shiphay Lane,2023-06-07T08:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.6
341879,Shiphay Lane,2023-06-07T08:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-07T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.55
341879,Shiphay Lane,2023-06-07T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
341879,Shiphay Lane,2023-06-07T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.04
341879,Shiphay Lane,2023-06-07T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.25
341879,Shiphay Lane,2023-06-07T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.47
341879,Shiphay Lane,2023-06-07T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.12
341879,Shiphay Lane,2023-06-07T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,45.3
341879,Shiphay Lane,2023-06-07T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.1
341879,Shiphay Lane,2023-06-07T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.6
341879,Shiphay Lane,2023-06-07T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.7
341879,Shiphay Lane,2023-06-07T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
341879,Shiphay Lane,2023-06-07T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
341879,Shiphay Lane,2023-06-07T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
341879,Shiphay Lane,2023-06-07T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.79
341879,Shiphay Lane,2023-06-07T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.36
341879,Shiphay Lane,2023-06-07T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.3
341879,Shiphay Lane,2023-06-07T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
341879,Shiphay Lane,2023-06-07T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.3
341879,Shiphay Lane,2023-06-07T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
341879,Shiphay Lane,2023-06-07T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.3
341879,Shiphay Lane,2023-06-07T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-06-07T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
341879,Shiphay Lane,2023-06-07T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.93
341879,Shiphay Lane,2023-06-07T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-07T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.63
341879,Shiphay Lane,2023-06-07T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.14
341879,Shiphay Lane,2023-06-07T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
341879,Shiphay Lane,2023-06-07T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
341879,Shiphay Lane,2023-06-07T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
341879,Shiphay Lane,2023-06-07T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
341879,Shiphay Lane,2023-06-07T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
341879,Shiphay Lane,2023-06-07T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
341879,Shiphay Lane,2023-06-07T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
341879,Shiphay Lane,2023-06-07T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.65
341879,Shiphay Lane,2023-06-07T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.13
341879,Shiphay Lane,2023-06-07T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.43
341879,Shiphay Lane,2023-06-07T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
341879,Shiphay Lane,2023-06-07T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
341879,Shiphay Lane,2023-06-07T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
341879,Shiphay Lane,2023-06-07T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
341879,Shiphay Lane,2023-06-07T08:00:00.000+00:00,transformer,,Temperature,C,23.0
341879,Shiphay Lane,2023-06-07T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
341879,Shiphay Lane,2023-06-07T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.09
341879,Shiphay Lane,2023-06-07T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
341879,Shiphay Lane,2023-06-07T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.49
341879,Shiphay Lane,2023-06-07T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
341879,Shiphay Lane,2023-06-07T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.38
341879,Shiphay Lane,2023-06-07T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
341879,Shiphay Lane,2023-06-07T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
341879,Shiphay Lane,2023-06-07T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
341879,Shiphay Lane,2023-06-07T08:00:00.000+00:00,busbar,,L3 Active Power,kW,28.19
341879,Shiphay Lane,2023-06-07T08:00:00.000+00:00,busbar,,L2 Active Power,kW,17.08
341879,Shiphay Lane,2023-06-07T08:00:00.000+00:00,busbar,,L1 Active Power,kW,25.04
341879,Shiphay Lane,2023-06-07T08:00:00.000+00:00,busbar,,N Current (RMS),A,73.5
341879,Shiphay Lane,2023-06-07T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
341879,Shiphay Lane,2023-06-07T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
341879,Shiphay Lane,2023-06-07T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
341879,Shiphay Lane,2023-06-07T07:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.04
341879,Shiphay Lane,2023-06-07T07:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.49
341879,Shiphay Lane,2023-06-07T07:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-07T07:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.92
341879,Shiphay Lane,2023-06-07T07:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.03
341879,Shiphay Lane,2023-06-07T07:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-07T07:50:00.000+00:00,feeder,50.0,N Current (RMS),A,16.2
341879,Shiphay Lane,2023-06-07T07:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.6
341879,Shiphay Lane,2023-06-07T07:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.9
341879,Shiphay Lane,2023-06-07T07:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-07T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.35
341879,Shiphay Lane,2023-06-07T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
341879,Shiphay Lane,2023-06-07T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.27
341879,Shiphay Lane,2023-06-07T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.56
341879,Shiphay Lane,2023-06-07T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.65
341879,Shiphay Lane,2023-06-07T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.75
341879,Shiphay Lane,2023-06-07T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,37.2
341879,Shiphay Lane,2023-06-07T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.1
341879,Shiphay Lane,2023-06-07T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.7
341879,Shiphay Lane,2023-06-07T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.2
341879,Shiphay Lane,2023-06-07T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
341879,Shiphay Lane,2023-06-07T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
341879,Shiphay Lane,2023-06-07T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
341879,Shiphay Lane,2023-06-07T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.6
341879,Shiphay Lane,2023-06-07T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.37
341879,Shiphay Lane,2023-06-07T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.68
341879,Shiphay Lane,2023-06-07T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
341879,Shiphay Lane,2023-06-07T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.7
341879,Shiphay Lane,2023-06-07T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
341879,Shiphay Lane,2023-06-07T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.9
