Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-07T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
341879,Shiphay Lane,2023-06-07T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
341879,Shiphay Lane,2023-06-07T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.77
341879,Shiphay Lane,2023-06-07T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.15
341879,Shiphay Lane,2023-06-07T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.57
341879,Shiphay Lane,2023-06-07T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.97
341879,Shiphay Lane,2023-06-07T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.8
341879,Shiphay Lane,2023-06-07T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-07T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.5
341879,Shiphay Lane,2023-06-07T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
341879,Shiphay Lane,2023-06-07T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
341879,Shiphay Lane,2023-06-07T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
341879,Shiphay Lane,2023-06-07T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
341879,Shiphay Lane,2023-06-07T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.78
341879,Shiphay Lane,2023-06-07T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.53
341879,Shiphay Lane,2023-06-07T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.76
341879,Shiphay Lane,2023-06-07T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
341879,Shiphay Lane,2023-06-07T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
341879,Shiphay Lane,2023-06-07T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
341879,Shiphay Lane,2023-06-07T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
341879,Shiphay Lane,2023-06-07T07:50:00.000+00:00,transformer,,Temperature,C,23.0
341879,Shiphay Lane,2023-06-07T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
341879,Shiphay Lane,2023-06-07T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.25
341879,Shiphay Lane,2023-06-07T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
341879,Shiphay Lane,2023-06-07T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.48
341879,Shiphay Lane,2023-06-07T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
341879,Shiphay Lane,2023-06-07T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.45
341879,Shiphay Lane,2023-06-07T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
341879,Shiphay Lane,2023-06-07T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
341879,Shiphay Lane,2023-06-07T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
341879,Shiphay Lane,2023-06-07T07:50:00.000+00:00,busbar,,L3 Active Power,kW,24.01
341879,Shiphay Lane,2023-06-07T07:50:00.000+00:00,busbar,,L2 Active Power,kW,21.15
341879,Shiphay Lane,2023-06-07T07:50:00.000+00:00,busbar,,L1 Active Power,kW,26.22
341879,Shiphay Lane,2023-06-07T07:50:00.000+00:00,busbar,,N Current (RMS),A,59.4
341879,Shiphay Lane,2023-06-07T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
341879,Shiphay Lane,2023-06-07T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
341879,Shiphay Lane,2023-06-07T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
341879,Shiphay Lane,2023-06-07T07:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.92
341879,Shiphay Lane,2023-06-07T07:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.41
341879,Shiphay Lane,2023-06-07T07:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
341879,Shiphay Lane,2023-06-07T07:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.72
341879,Shiphay Lane,2023-06-07T07:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.44
341879,Shiphay Lane,2023-06-07T07:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-07T07:40:00.000+00:00,feeder,50.0,N Current (RMS),A,12.2
341879,Shiphay Lane,2023-06-07T07:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.8
341879,Shiphay Lane,2023-06-07T07:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.4
341879,Shiphay Lane,2023-06-07T07:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-07T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.46
341879,Shiphay Lane,2023-06-07T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.3
341879,Shiphay Lane,2023-06-07T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.44
341879,Shiphay Lane,2023-06-07T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.89
341879,Shiphay Lane,2023-06-07T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.85
341879,Shiphay Lane,2023-06-07T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.91
341879,Shiphay Lane,2023-06-07T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,37.4
341879,Shiphay Lane,2023-06-07T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.7
341879,Shiphay Lane,2023-06-07T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.7
341879,Shiphay Lane,2023-06-07T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.0
341879,Shiphay Lane,2023-06-07T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
341879,Shiphay Lane,2023-06-07T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
341879,Shiphay Lane,2023-06-07T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
341879,Shiphay Lane,2023-06-07T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.5
341879,Shiphay Lane,2023-06-07T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.32
341879,Shiphay Lane,2023-06-07T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.63
341879,Shiphay Lane,2023-06-07T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
341879,Shiphay Lane,2023-06-07T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.2
341879,Shiphay Lane,2023-06-07T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
341879,Shiphay Lane,2023-06-07T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.9
341879,Shiphay Lane,2023-06-07T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
341879,Shiphay Lane,2023-06-07T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
341879,Shiphay Lane,2023-06-07T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
341879,Shiphay Lane,2023-06-07T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-07T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.83
341879,Shiphay Lane,2023-06-07T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.99
341879,Shiphay Lane,2023-06-07T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
341879,Shiphay Lane,2023-06-07T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
341879,Shiphay Lane,2023-06-07T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.1
341879,Shiphay Lane,2023-06-07T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
341879,Shiphay Lane,2023-06-07T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
341879,Shiphay Lane,2023-06-07T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
341879,Shiphay Lane,2023-06-07T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
341879,Shiphay Lane,2023-06-07T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.8
341879,Shiphay Lane,2023-06-07T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.73
341879,Shiphay Lane,2023-06-07T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.59
341879,Shiphay Lane,2023-06-07T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
341879,Shiphay Lane,2023-06-07T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
341879,Shiphay Lane,2023-06-07T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
341879,Shiphay Lane,2023-06-07T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
341879,Shiphay Lane,2023-06-07T07:40:00.000+00:00,transformer,,Temperature,C,23.0
341879,Shiphay Lane,2023-06-07T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
341879,Shiphay Lane,2023-06-07T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.21
341879,Shiphay Lane,2023-06-07T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
341879,Shiphay Lane,2023-06-07T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.58
341879,Shiphay Lane,2023-06-07T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
341879,Shiphay Lane,2023-06-07T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.5
341879,Shiphay Lane,2023-06-07T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
341879,Shiphay Lane,2023-06-07T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
341879,Shiphay Lane,2023-06-07T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
341879,Shiphay Lane,2023-06-07T07:40:00.000+00:00,busbar,,L3 Active Power,kW,30.01
341879,Shiphay Lane,2023-06-07T07:40:00.000+00:00,busbar,,L2 Active Power,kW,20.18
341879,Shiphay Lane,2023-06-07T07:40:00.000+00:00,busbar,,L1 Active Power,kW,28.17
341879,Shiphay Lane,2023-06-07T07:40:00.000+00:00,busbar,,N Current (RMS),A,68.5
341879,Shiphay Lane,2023-06-07T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
341879,Shiphay Lane,2023-06-07T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
341879,Shiphay Lane,2023-06-07T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
341879,Shiphay Lane,2023-06-07T07:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.67
341879,Shiphay Lane,2023-06-07T07:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.46
341879,Shiphay Lane,2023-06-07T07:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
341879,Shiphay Lane,2023-06-07T07:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.13
341879,Shiphay Lane,2023-06-07T07:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.88
341879,Shiphay Lane,2023-06-07T07:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-07T07:30:00.000+00:00,feeder,50.0,N Current (RMS),A,13.3
341879,Shiphay Lane,2023-06-07T07:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.8
341879,Shiphay Lane,2023-06-07T07:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.1
341879,Shiphay Lane,2023-06-07T07:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-07T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.18
341879,Shiphay Lane,2023-06-07T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.45
341879,Shiphay Lane,2023-06-07T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.92
341879,Shiphay Lane,2023-06-07T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.16
341879,Shiphay Lane,2023-06-07T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.73
341879,Shiphay Lane,2023-06-07T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.89
341879,Shiphay Lane,2023-06-07T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,40.7
341879,Shiphay Lane,2023-06-07T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.3
341879,Shiphay Lane,2023-06-07T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.4
341879,Shiphay Lane,2023-06-07T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,67.5
341879,Shiphay Lane,2023-06-07T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
341879,Shiphay Lane,2023-06-07T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
341879,Shiphay Lane,2023-06-07T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.46
341879,Shiphay Lane,2023-06-07T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.67
341879,Shiphay Lane,2023-06-07T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.42
341879,Shiphay Lane,2023-06-07T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.12
341879,Shiphay Lane,2023-06-07T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.5
341879,Shiphay Lane,2023-06-07T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
341879,Shiphay Lane,2023-06-07T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
341879,Shiphay Lane,2023-06-07T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.0
341879,Shiphay Lane,2023-06-07T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-07T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
341879,Shiphay Lane,2023-06-07T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.13
341879,Shiphay Lane,2023-06-07T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
341879,Shiphay Lane,2023-06-07T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.91
341879,Shiphay Lane,2023-06-07T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.49
341879,Shiphay Lane,2023-06-07T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
341879,Shiphay Lane,2023-06-07T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
341879,Shiphay Lane,2023-06-07T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.2
341879,Shiphay Lane,2023-06-07T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
341879,Shiphay Lane,2023-06-07T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
341879,Shiphay Lane,2023-06-07T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
341879,Shiphay Lane,2023-06-07T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
341879,Shiphay Lane,2023-06-07T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.61
341879,Shiphay Lane,2023-06-07T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.39
341879,Shiphay Lane,2023-06-07T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.89
341879,Shiphay Lane,2023-06-07T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
341879,Shiphay Lane,2023-06-07T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
341879,Shiphay Lane,2023-06-07T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
341879,Shiphay Lane,2023-06-07T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
341879,Shiphay Lane,2023-06-07T07:30:00.000+00:00,transformer,,Temperature,C,23.0
341879,Shiphay Lane,2023-06-07T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
341879,Shiphay Lane,2023-06-07T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.85
341879,Shiphay Lane,2023-06-07T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
341879,Shiphay Lane,2023-06-07T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.0
341879,Shiphay Lane,2023-06-07T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
341879,Shiphay Lane,2023-06-07T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.91
341879,Shiphay Lane,2023-06-07T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
341879,Shiphay Lane,2023-06-07T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
341879,Shiphay Lane,2023-06-07T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
341879,Shiphay Lane,2023-06-07T07:30:00.000+00:00,busbar,,L3 Active Power,kW,26.7
341879,Shiphay Lane,2023-06-07T07:30:00.000+00:00,busbar,,L2 Active Power,kW,21.33
341879,Shiphay Lane,2023-06-07T07:30:00.000+00:00,busbar,,L1 Active Power,kW,32.45
341879,Shiphay Lane,2023-06-07T07:30:00.000+00:00,busbar,,N Current (RMS),A,71.2
341879,Shiphay Lane,2023-06-07T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
341879,Shiphay Lane,2023-06-07T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
341879,Shiphay Lane,2023-06-07T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
341879,Shiphay Lane,2023-06-07T07:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.55
341879,Shiphay Lane,2023-06-07T07:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.26
341879,Shiphay Lane,2023-06-07T07:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-07T07:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.28
341879,Shiphay Lane,2023-06-07T07:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.84
341879,Shiphay Lane,2023-06-07T07:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-07T07:20:00.000+00:00,feeder,50.0,N Current (RMS),A,14.0
341879,Shiphay Lane,2023-06-07T07:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.2
341879,Shiphay Lane,2023-06-07T07:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.0
341879,Shiphay Lane,2023-06-07T07:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-07T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.32
341879,Shiphay Lane,2023-06-07T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
341879,Shiphay Lane,2023-06-07T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.25
341879,Shiphay Lane,2023-06-07T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.43
341879,Shiphay Lane,2023-06-07T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.59
341879,Shiphay Lane,2023-06-07T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.85
341879,Shiphay Lane,2023-06-07T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,30.3
341879,Shiphay Lane,2023-06-07T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.9
341879,Shiphay Lane,2023-06-07T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.9
341879,Shiphay Lane,2023-06-07T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.0
341879,Shiphay Lane,2023-06-07T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
341879,Shiphay Lane,2023-06-07T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
341879,Shiphay Lane,2023-06-07T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.65
341879,Shiphay Lane,2023-06-07T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.44
341879,Shiphay Lane,2023-06-07T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.64
341879,Shiphay Lane,2023-06-07T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.85
341879,Shiphay Lane,2023-06-07T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.8
341879,Shiphay Lane,2023-06-07T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.5
341879,Shiphay Lane,2023-06-07T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
341879,Shiphay Lane,2023-06-07T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.9
341879,Shiphay Lane,2023-06-07T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
341879,Shiphay Lane,2023-06-07T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
341879,Shiphay Lane,2023-06-07T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.22
341879,Shiphay Lane,2023-06-07T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-07T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.58
341879,Shiphay Lane,2023-06-07T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.84
341879,Shiphay Lane,2023-06-07T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
341879,Shiphay Lane,2023-06-07T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
341879,Shiphay Lane,2023-06-07T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.0
341879,Shiphay Lane,2023-06-07T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
341879,Shiphay Lane,2023-06-07T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
341879,Shiphay Lane,2023-06-07T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
341879,Shiphay Lane,2023-06-07T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-07T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.68
341879,Shiphay Lane,2023-06-07T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.41
341879,Shiphay Lane,2023-06-07T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.69
341879,Shiphay Lane,2023-06-07T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
341879,Shiphay Lane,2023-06-07T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
341879,Shiphay Lane,2023-06-07T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
341879,Shiphay Lane,2023-06-07T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
341879,Shiphay Lane,2023-06-07T07:20:00.000+00:00,transformer,,Temperature,C,23.0
341879,Shiphay Lane,2023-06-07T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
341879,Shiphay Lane,2023-06-07T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.51
341879,Shiphay Lane,2023-06-07T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
341879,Shiphay Lane,2023-06-07T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.63
341879,Shiphay Lane,2023-06-07T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
341879,Shiphay Lane,2023-06-07T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.81
341879,Shiphay Lane,2023-06-07T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
341879,Shiphay Lane,2023-06-07T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
341879,Shiphay Lane,2023-06-07T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
341879,Shiphay Lane,2023-06-07T07:20:00.000+00:00,busbar,,L3 Active Power,kW,24.92
341879,Shiphay Lane,2023-06-07T07:20:00.000+00:00,busbar,,L2 Active Power,kW,23.07
341879,Shiphay Lane,2023-06-07T07:20:00.000+00:00,busbar,,L1 Active Power,kW,29.29
341879,Shiphay Lane,2023-06-07T07:20:00.000+00:00,busbar,,N Current (RMS),A,60.7
341879,Shiphay Lane,2023-06-07T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
341879,Shiphay Lane,2023-06-07T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
341879,Shiphay Lane,2023-06-07T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
341879,Shiphay Lane,2023-06-07T07:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.8
341879,Shiphay Lane,2023-06-07T07:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.35
341879,Shiphay Lane,2023-06-07T07:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-07T07:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.31
341879,Shiphay Lane,2023-06-07T07:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.9
341879,Shiphay Lane,2023-06-07T07:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.05
341879,Shiphay Lane,2023-06-07T07:10:00.000+00:00,feeder,50.0,N Current (RMS),A,10.6
341879,Shiphay Lane,2023-06-07T07:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.3
341879,Shiphay Lane,2023-06-07T07:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.8
341879,Shiphay Lane,2023-06-07T07:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-07T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.03
341879,Shiphay Lane,2023-06-07T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.19
341879,Shiphay Lane,2023-06-07T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.06
341879,Shiphay Lane,2023-06-07T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.71
341879,Shiphay Lane,2023-06-07T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.18
341879,Shiphay Lane,2023-06-07T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.53
341879,Shiphay Lane,2023-06-07T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,37.0
341879,Shiphay Lane,2023-06-07T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.3
341879,Shiphay Lane,2023-06-07T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.2
341879,Shiphay Lane,2023-06-07T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.2
341879,Shiphay Lane,2023-06-07T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
341879,Shiphay Lane,2023-06-07T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.48
341879,Shiphay Lane,2023-06-07T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.76
341879,Shiphay Lane,2023-06-07T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.91
341879,Shiphay Lane,2023-06-07T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.11
341879,Shiphay Lane,2023-06-07T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.81
341879,Shiphay Lane,2023-06-07T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.7
341879,Shiphay Lane,2023-06-07T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.0
341879,Shiphay Lane,2023-06-07T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
341879,Shiphay Lane,2023-06-07T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.1
341879,Shiphay Lane,2023-06-07T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
341879,Shiphay Lane,2023-06-07T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
341879,Shiphay Lane,2023-06-07T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.92
341879,Shiphay Lane,2023-06-07T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
341879,Shiphay Lane,2023-06-07T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.17
341879,Shiphay Lane,2023-06-07T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.06
341879,Shiphay Lane,2023-06-07T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
341879,Shiphay Lane,2023-06-07T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
341879,Shiphay Lane,2023-06-07T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.9
341879,Shiphay Lane,2023-06-07T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
341879,Shiphay Lane,2023-06-07T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
341879,Shiphay Lane,2023-06-07T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
341879,Shiphay Lane,2023-06-07T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-07T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.37
341879,Shiphay Lane,2023-06-07T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.16
341879,Shiphay Lane,2023-06-07T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.38
341879,Shiphay Lane,2023-06-07T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
341879,Shiphay Lane,2023-06-07T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
341879,Shiphay Lane,2023-06-07T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
341879,Shiphay Lane,2023-06-07T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
341879,Shiphay Lane,2023-06-07T07:10:00.000+00:00,transformer,,Temperature,C,23.0
341879,Shiphay Lane,2023-06-07T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
341879,Shiphay Lane,2023-06-07T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.71
341879,Shiphay Lane,2023-06-07T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
341879,Shiphay Lane,2023-06-07T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.1
341879,Shiphay Lane,2023-06-07T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
341879,Shiphay Lane,2023-06-07T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.95
341879,Shiphay Lane,2023-06-07T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
341879,Shiphay Lane,2023-06-07T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
341879,Shiphay Lane,2023-06-07T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
341879,Shiphay Lane,2023-06-07T07:10:00.000+00:00,busbar,,L3 Active Power,kW,26.4
341879,Shiphay Lane,2023-06-07T07:10:00.000+00:00,busbar,,L2 Active Power,kW,22.52
341879,Shiphay Lane,2023-06-07T07:10:00.000+00:00,busbar,,L1 Active Power,kW,30.82
341879,Shiphay Lane,2023-06-07T07:10:00.000+00:00,busbar,,N Current (RMS),A,62.4
341879,Shiphay Lane,2023-06-07T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
341879,Shiphay Lane,2023-06-07T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
341879,Shiphay Lane,2023-06-07T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
341879,Shiphay Lane,2023-06-07T07:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.94
341879,Shiphay Lane,2023-06-07T07:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.46
341879,Shiphay Lane,2023-06-07T07:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-07T07:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.11
341879,Shiphay Lane,2023-06-07T07:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.22
341879,Shiphay Lane,2023-06-07T07:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-07T07:00:00.000+00:00,feeder,50.0,N Current (RMS),A,18.0
341879,Shiphay Lane,2023-06-07T07:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.4
341879,Shiphay Lane,2023-06-07T07:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.4
341879,Shiphay Lane,2023-06-07T07:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-07T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.75
341879,Shiphay Lane,2023-06-07T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.3
341879,Shiphay Lane,2023-06-07T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.93
341879,Shiphay Lane,2023-06-07T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.82
341879,Shiphay Lane,2023-06-07T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.93
341879,Shiphay Lane,2023-06-07T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.65
341879,Shiphay Lane,2023-06-07T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,66.5
341879,Shiphay Lane,2023-06-07T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,90.1
341879,Shiphay Lane,2023-06-07T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.8
341879,Shiphay Lane,2023-06-07T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.3
341879,Shiphay Lane,2023-06-07T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
341879,Shiphay Lane,2023-06-07T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
341879,Shiphay Lane,2023-06-07T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.4
341879,Shiphay Lane,2023-06-07T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.44
341879,Shiphay Lane,2023-06-07T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.44
341879,Shiphay Lane,2023-06-07T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.17
341879,Shiphay Lane,2023-06-07T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.5
341879,Shiphay Lane,2023-06-07T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.5
341879,Shiphay Lane,2023-06-07T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
341879,Shiphay Lane,2023-06-07T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.3
341879,Shiphay Lane,2023-06-07T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-07T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
341879,Shiphay Lane,2023-06-07T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
341879,Shiphay Lane,2023-06-07T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-07T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.66
341879,Shiphay Lane,2023-06-07T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.37
341879,Shiphay Lane,2023-06-07T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
341879,Shiphay Lane,2023-06-07T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
341879,Shiphay Lane,2023-06-07T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.5
341879,Shiphay Lane,2023-06-07T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
341879,Shiphay Lane,2023-06-07T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
341879,Shiphay Lane,2023-06-07T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
341879,Shiphay Lane,2023-06-07T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
341879,Shiphay Lane,2023-06-07T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.4
341879,Shiphay Lane,2023-06-07T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.68
341879,Shiphay Lane,2023-06-07T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.59
341879,Shiphay Lane,2023-06-07T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
341879,Shiphay Lane,2023-06-07T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
341879,Shiphay Lane,2023-06-07T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
341879,Shiphay Lane,2023-06-07T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
341879,Shiphay Lane,2023-06-07T07:00:00.000+00:00,transformer,,Temperature,C,23.0
341879,Shiphay Lane,2023-06-07T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
341879,Shiphay Lane,2023-06-07T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.85
341879,Shiphay Lane,2023-06-07T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
341879,Shiphay Lane,2023-06-07T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.64
341879,Shiphay Lane,2023-06-07T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
341879,Shiphay Lane,2023-06-07T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.48
341879,Shiphay Lane,2023-06-07T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
341879,Shiphay Lane,2023-06-07T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
341879,Shiphay Lane,2023-06-07T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
341879,Shiphay Lane,2023-06-07T07:00:00.000+00:00,busbar,,L3 Active Power,kW,32.88
341879,Shiphay Lane,2023-06-07T07:00:00.000+00:00,busbar,,L2 Active Power,kW,20.92
341879,Shiphay Lane,2023-06-07T07:00:00.000+00:00,busbar,,L1 Active Power,kW,29.86
341879,Shiphay Lane,2023-06-07T07:00:00.000+00:00,busbar,,N Current (RMS),A,80.0
341879,Shiphay Lane,2023-06-07T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
341879,Shiphay Lane,2023-06-07T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
341879,Shiphay Lane,2023-06-07T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
341879,Shiphay Lane,2023-06-07T06:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
341879,Shiphay Lane,2023-06-07T06:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.37
341879,Shiphay Lane,2023-06-07T06:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
341879,Shiphay Lane,2023-06-07T06:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.41
341879,Shiphay Lane,2023-06-07T06:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.7
341879,Shiphay Lane,2023-06-07T06:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-07T06:50:00.000+00:00,feeder,50.0,N Current (RMS),A,12.4
341879,Shiphay Lane,2023-06-07T06:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.5
341879,Shiphay Lane,2023-06-07T06:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.5
341879,Shiphay Lane,2023-06-07T06:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-07T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.62
341879,Shiphay Lane,2023-06-07T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
341879,Shiphay Lane,2023-06-07T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.37
341879,Shiphay Lane,2023-06-07T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.19
341879,Shiphay Lane,2023-06-07T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.73
341879,Shiphay Lane,2023-06-07T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.75
341879,Shiphay Lane,2023-06-07T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,58.0
341879,Shiphay Lane,2023-06-07T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,80.8
341879,Shiphay Lane,2023-06-07T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.5
341879,Shiphay Lane,2023-06-07T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,66.4
341879,Shiphay Lane,2023-06-07T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
341879,Shiphay Lane,2023-06-07T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
341879,Shiphay Lane,2023-06-07T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
341879,Shiphay Lane,2023-06-07T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.34
341879,Shiphay Lane,2023-06-07T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.2
341879,Shiphay Lane,2023-06-07T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.2
341879,Shiphay Lane,2023-06-07T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.1
341879,Shiphay Lane,2023-06-07T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
341879,Shiphay Lane,2023-06-07T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
341879,Shiphay Lane,2023-06-07T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.2
341879,Shiphay Lane,2023-06-07T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-07T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
341879,Shiphay Lane,2023-06-07T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.04
341879,Shiphay Lane,2023-06-07T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
341879,Shiphay Lane,2023-06-07T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.16
341879,Shiphay Lane,2023-06-07T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.6
341879,Shiphay Lane,2023-06-07T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
341879,Shiphay Lane,2023-06-07T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
341879,Shiphay Lane,2023-06-07T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.6
341879,Shiphay Lane,2023-06-07T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
341879,Shiphay Lane,2023-06-07T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
341879,Shiphay Lane,2023-06-07T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
341879,Shiphay Lane,2023-06-07T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
341879,Shiphay Lane,2023-06-07T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.27
341879,Shiphay Lane,2023-06-07T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.4
341879,Shiphay Lane,2023-06-07T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.46
341879,Shiphay Lane,2023-06-07T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
341879,Shiphay Lane,2023-06-07T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
341879,Shiphay Lane,2023-06-07T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
341879,Shiphay Lane,2023-06-07T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
341879,Shiphay Lane,2023-06-07T06:50:00.000+00:00,transformer,,Temperature,C,23.0
341879,Shiphay Lane,2023-06-07T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
341879,Shiphay Lane,2023-06-07T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.82
341879,Shiphay Lane,2023-06-07T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
341879,Shiphay Lane,2023-06-07T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.44
341879,Shiphay Lane,2023-06-07T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
341879,Shiphay Lane,2023-06-07T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.44
341879,Shiphay Lane,2023-06-07T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
341879,Shiphay Lane,2023-06-07T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
341879,Shiphay Lane,2023-06-07T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
341879,Shiphay Lane,2023-06-07T06:50:00.000+00:00,busbar,,L3 Active Power,kW,29.33
341879,Shiphay Lane,2023-06-07T06:50:00.000+00:00,busbar,,L2 Active Power,kW,23.19
341879,Shiphay Lane,2023-06-07T06:50:00.000+00:00,busbar,,L1 Active Power,kW,32.07
341879,Shiphay Lane,2023-06-07T06:50:00.000+00:00,busbar,,N Current (RMS),A,75.2
341879,Shiphay Lane,2023-06-07T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
341879,Shiphay Lane,2023-06-07T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
341879,Shiphay Lane,2023-06-07T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
341879,Shiphay Lane,2023-06-07T06:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.82
341879,Shiphay Lane,2023-06-07T06:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.28
341879,Shiphay Lane,2023-06-07T06:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-07T06:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.51
341879,Shiphay Lane,2023-06-07T06:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.07
341879,Shiphay Lane,2023-06-07T06:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.03
341879,Shiphay Lane,2023-06-07T06:40:00.000+00:00,feeder,50.0,N Current (RMS),A,10.4
341879,Shiphay Lane,2023-06-07T06:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.8
341879,Shiphay Lane,2023-06-07T06:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.0
341879,Shiphay Lane,2023-06-07T06:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-07T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.0
341879,Shiphay Lane,2023-06-07T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.92
341879,Shiphay Lane,2023-06-07T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.55
341879,Shiphay Lane,2023-06-07T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.63
341879,Shiphay Lane,2023-06-07T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.12
341879,Shiphay Lane,2023-06-07T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.66
341879,Shiphay Lane,2023-06-07T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,43.6
341879,Shiphay Lane,2023-06-07T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.9
341879,Shiphay Lane,2023-06-07T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.0
341879,Shiphay Lane,2023-06-07T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,91.9
341879,Shiphay Lane,2023-06-07T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
341879,Shiphay Lane,2023-06-07T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.45
341879,Shiphay Lane,2023-06-07T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
341879,Shiphay Lane,2023-06-07T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.17
341879,Shiphay Lane,2023-06-07T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.71
341879,Shiphay Lane,2023-06-07T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.26
341879,Shiphay Lane,2023-06-07T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
341879,Shiphay Lane,2023-06-07T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.3
341879,Shiphay Lane,2023-06-07T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
341879,Shiphay Lane,2023-06-07T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.5
341879,Shiphay Lane,2023-06-07T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
341879,Shiphay Lane,2023-06-07T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
341879,Shiphay Lane,2023-06-07T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
341879,Shiphay Lane,2023-06-07T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.2
341879,Shiphay Lane,2023-06-07T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.19
341879,Shiphay Lane,2023-06-07T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.18
341879,Shiphay Lane,2023-06-07T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.1
341879,Shiphay Lane,2023-06-07T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-07T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.8
341879,Shiphay Lane,2023-06-07T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
341879,Shiphay Lane,2023-06-07T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
341879,Shiphay Lane,2023-06-07T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
341879,Shiphay Lane,2023-06-07T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
341879,Shiphay Lane,2023-06-07T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.47
341879,Shiphay Lane,2023-06-07T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.71
341879,Shiphay Lane,2023-06-07T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.63
341879,Shiphay Lane,2023-06-07T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
341879,Shiphay Lane,2023-06-07T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
341879,Shiphay Lane,2023-06-07T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
341879,Shiphay Lane,2023-06-07T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
341879,Shiphay Lane,2023-06-07T06:40:00.000+00:00,transformer,,Temperature,C,23.0
341879,Shiphay Lane,2023-06-07T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
341879,Shiphay Lane,2023-06-07T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
341879,Shiphay Lane,2023-06-07T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
341879,Shiphay Lane,2023-06-07T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
341879,Shiphay Lane,2023-06-07T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
341879,Shiphay Lane,2023-06-07T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
341879,Shiphay Lane,2023-06-07T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
341879,Shiphay Lane,2023-06-07T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
341879,Shiphay Lane,2023-06-07T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
341879,Shiphay Lane,2023-06-07T06:40:00.000+00:00,busbar,,L3 Active Power,kW,21.99
341879,Shiphay Lane,2023-06-07T06:40:00.000+00:00,busbar,,L2 Active Power,kW,29.8
341879,Shiphay Lane,2023-06-07T06:40:00.000+00:00,busbar,,L1 Active Power,kW,38.75
341879,Shiphay Lane,2023-06-07T06:40:00.000+00:00,busbar,,N Current (RMS),A,70.9
341879,Shiphay Lane,2023-06-07T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
341879,Shiphay Lane,2023-06-07T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
341879,Shiphay Lane,2023-06-07T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.7
341879,Shiphay Lane,2023-06-07T06:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
341879,Shiphay Lane,2023-06-07T06:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.56
341879,Shiphay Lane,2023-06-07T06:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
341879,Shiphay Lane,2023-06-07T06:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.81
341879,Shiphay Lane,2023-06-07T06:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.47
341879,Shiphay Lane,2023-06-07T06:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-07T06:30:00.000+00:00,feeder,50.0,N Current (RMS),A,15.2
341879,Shiphay Lane,2023-06-07T06:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.9
341879,Shiphay Lane,2023-06-07T06:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.9
341879,Shiphay Lane,2023-06-07T06:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-07T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.1
341879,Shiphay Lane,2023-06-07T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.36
341879,Shiphay Lane,2023-06-07T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.26
341879,Shiphay Lane,2023-06-07T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.48
341879,Shiphay Lane,2023-06-07T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.23
341879,Shiphay Lane,2023-06-07T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.87
341879,Shiphay Lane,2023-06-07T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,59.8
341879,Shiphay Lane,2023-06-07T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,84.3
341879,Shiphay Lane,2023-06-07T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.1
341879,Shiphay Lane,2023-06-07T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,90.4
341879,Shiphay Lane,2023-06-07T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
341879,Shiphay Lane,2023-06-07T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
341879,Shiphay Lane,2023-06-07T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
341879,Shiphay Lane,2023-06-07T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.18
341879,Shiphay Lane,2023-06-07T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.38
341879,Shiphay Lane,2023-06-07T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.17
341879,Shiphay Lane,2023-06-07T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
341879,Shiphay Lane,2023-06-07T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
341879,Shiphay Lane,2023-06-07T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
341879,Shiphay Lane,2023-06-07T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.0
341879,Shiphay Lane,2023-06-07T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
341879,Shiphay Lane,2023-06-07T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
341879,Shiphay Lane,2023-06-07T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
341879,Shiphay Lane,2023-06-07T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
341879,Shiphay Lane,2023-06-07T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.43
341879,Shiphay Lane,2023-06-07T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.15
341879,Shiphay Lane,2023-06-07T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
341879,Shiphay Lane,2023-06-07T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-07T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
341879,Shiphay Lane,2023-06-07T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.7
341879,Shiphay Lane,2023-06-07T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
341879,Shiphay Lane,2023-06-07T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
341879,Shiphay Lane,2023-06-07T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
341879,Shiphay Lane,2023-06-07T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.52
