Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-07T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.5
341879,Shiphay Lane,2023-06-07T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.37
341879,Shiphay Lane,2023-06-07T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
341879,Shiphay Lane,2023-06-07T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
341879,Shiphay Lane,2023-06-07T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
341879,Shiphay Lane,2023-06-07T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
341879,Shiphay Lane,2023-06-07T06:30:00.000+00:00,transformer,,Temperature,C,23.1
341879,Shiphay Lane,2023-06-07T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
341879,Shiphay Lane,2023-06-07T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.27
341879,Shiphay Lane,2023-06-07T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
341879,Shiphay Lane,2023-06-07T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
341879,Shiphay Lane,2023-06-07T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
341879,Shiphay Lane,2023-06-07T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
341879,Shiphay Lane,2023-06-07T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
341879,Shiphay Lane,2023-06-07T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
341879,Shiphay Lane,2023-06-07T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
341879,Shiphay Lane,2023-06-07T06:30:00.000+00:00,busbar,,L3 Active Power,kW,32.16
341879,Shiphay Lane,2023-06-07T06:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
341879,Shiphay Lane,2023-06-07T06:30:00.000+00:00,busbar,,L1 Active Power,kW,35.62
341879,Shiphay Lane,2023-06-07T06:30:00.000+00:00,busbar,,N Current (RMS),A,71.5
341879,Shiphay Lane,2023-06-07T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
341879,Shiphay Lane,2023-06-07T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
341879,Shiphay Lane,2023-06-07T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
341879,Shiphay Lane,2023-06-07T06:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
341879,Shiphay Lane,2023-06-07T06:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.28
341879,Shiphay Lane,2023-06-07T06:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
341879,Shiphay Lane,2023-06-07T06:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.57
341879,Shiphay Lane,2023-06-07T06:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.5
341879,Shiphay Lane,2023-06-07T06:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-07T06:20:00.000+00:00,feeder,50.0,N Current (RMS),A,19.2
341879,Shiphay Lane,2023-06-07T06:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.6
341879,Shiphay Lane,2023-06-07T06:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.0
341879,Shiphay Lane,2023-06-07T06:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-07T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.35
341879,Shiphay Lane,2023-06-07T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.36
341879,Shiphay Lane,2023-06-07T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.19
341879,Shiphay Lane,2023-06-07T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.67
341879,Shiphay Lane,2023-06-07T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.95
341879,Shiphay Lane,2023-06-07T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,28.77
341879,Shiphay Lane,2023-06-07T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,79.2
341879,Shiphay Lane,2023-06-07T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.7
341879,Shiphay Lane,2023-06-07T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.7
341879,Shiphay Lane,2023-06-07T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,120.0
341879,Shiphay Lane,2023-06-07T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
341879,Shiphay Lane,2023-06-07T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
341879,Shiphay Lane,2023-06-07T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
341879,Shiphay Lane,2023-06-07T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.11
341879,Shiphay Lane,2023-06-07T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.18
341879,Shiphay Lane,2023-06-07T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.86
341879,Shiphay Lane,2023-06-07T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
341879,Shiphay Lane,2023-06-07T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
341879,Shiphay Lane,2023-06-07T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
341879,Shiphay Lane,2023-06-07T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.2
341879,Shiphay Lane,2023-06-07T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
341879,Shiphay Lane,2023-06-07T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
341879,Shiphay Lane,2023-06-07T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
341879,Shiphay Lane,2023-06-07T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
341879,Shiphay Lane,2023-06-07T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.24
341879,Shiphay Lane,2023-06-07T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.4
341879,Shiphay Lane,2023-06-07T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
341879,Shiphay Lane,2023-06-07T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-07T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
341879,Shiphay Lane,2023-06-07T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
341879,Shiphay Lane,2023-06-07T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
341879,Shiphay Lane,2023-06-07T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
341879,Shiphay Lane,2023-06-07T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
341879,Shiphay Lane,2023-06-07T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.78
341879,Shiphay Lane,2023-06-07T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.94
341879,Shiphay Lane,2023-06-07T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.25
341879,Shiphay Lane,2023-06-07T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
341879,Shiphay Lane,2023-06-07T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
341879,Shiphay Lane,2023-06-07T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
341879,Shiphay Lane,2023-06-07T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
341879,Shiphay Lane,2023-06-07T06:20:00.000+00:00,transformer,,Temperature,C,23.1
341879,Shiphay Lane,2023-06-07T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
341879,Shiphay Lane,2023-06-07T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
341879,Shiphay Lane,2023-06-07T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
341879,Shiphay Lane,2023-06-07T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
341879,Shiphay Lane,2023-06-07T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
341879,Shiphay Lane,2023-06-07T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
341879,Shiphay Lane,2023-06-07T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
341879,Shiphay Lane,2023-06-07T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
341879,Shiphay Lane,2023-06-07T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
341879,Shiphay Lane,2023-06-07T06:20:00.000+00:00,busbar,,L3 Active Power,kW,27.26
341879,Shiphay Lane,2023-06-07T06:20:00.000+00:00,busbar,,L2 Active Power,kW,21.8
341879,Shiphay Lane,2023-06-07T06:20:00.000+00:00,busbar,,L1 Active Power,kW,41.34
341879,Shiphay Lane,2023-06-07T06:20:00.000+00:00,busbar,,N Current (RMS),A,94.1
341879,Shiphay Lane,2023-06-07T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
341879,Shiphay Lane,2023-06-07T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
341879,Shiphay Lane,2023-06-07T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.1
341879,Shiphay Lane,2023-06-07T06:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.72
341879,Shiphay Lane,2023-06-07T06:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.3
341879,Shiphay Lane,2023-06-07T06:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
341879,Shiphay Lane,2023-06-07T06:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.38
341879,Shiphay Lane,2023-06-07T06:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.38
341879,Shiphay Lane,2023-06-07T06:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.05
341879,Shiphay Lane,2023-06-07T06:10:00.000+00:00,feeder,50.0,N Current (RMS),A,16.4
341879,Shiphay Lane,2023-06-07T06:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.8
341879,Shiphay Lane,2023-06-07T06:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.1
341879,Shiphay Lane,2023-06-07T06:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-07T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.37
341879,Shiphay Lane,2023-06-07T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.26
341879,Shiphay Lane,2023-06-07T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.18
341879,Shiphay Lane,2023-06-07T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.24
341879,Shiphay Lane,2023-06-07T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.17
341879,Shiphay Lane,2023-06-07T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,24.44
341879,Shiphay Lane,2023-06-07T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,71.9
341879,Shiphay Lane,2023-06-07T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.0
341879,Shiphay Lane,2023-06-07T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.1
341879,Shiphay Lane,2023-06-07T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,104.2
341879,Shiphay Lane,2023-06-07T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
341879,Shiphay Lane,2023-06-07T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
341879,Shiphay Lane,2023-06-07T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
341879,Shiphay Lane,2023-06-07T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.81
341879,Shiphay Lane,2023-06-07T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.19
341879,Shiphay Lane,2023-06-07T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.59
341879,Shiphay Lane,2023-06-07T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
341879,Shiphay Lane,2023-06-07T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
341879,Shiphay Lane,2023-06-07T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
341879,Shiphay Lane,2023-06-07T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
341879,Shiphay Lane,2023-06-07T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
341879,Shiphay Lane,2023-06-07T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
341879,Shiphay Lane,2023-06-07T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
341879,Shiphay Lane,2023-06-07T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
341879,Shiphay Lane,2023-06-07T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.6
341879,Shiphay Lane,2023-06-07T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.09
341879,Shiphay Lane,2023-06-07T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
341879,Shiphay Lane,2023-06-07T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
341879,Shiphay Lane,2023-06-07T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
341879,Shiphay Lane,2023-06-07T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.4
341879,Shiphay Lane,2023-06-07T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
341879,Shiphay Lane,2023-06-07T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
341879,Shiphay Lane,2023-06-07T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
341879,Shiphay Lane,2023-06-07T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.04
341879,Shiphay Lane,2023-06-07T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.69
341879,Shiphay Lane,2023-06-07T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.67
341879,Shiphay Lane,2023-06-07T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
341879,Shiphay Lane,2023-06-07T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
341879,Shiphay Lane,2023-06-07T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
341879,Shiphay Lane,2023-06-07T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
341879,Shiphay Lane,2023-06-07T06:10:00.000+00:00,transformer,,Temperature,C,23.1
341879,Shiphay Lane,2023-06-07T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
341879,Shiphay Lane,2023-06-07T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
341879,Shiphay Lane,2023-06-07T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
341879,Shiphay Lane,2023-06-07T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.65
341879,Shiphay Lane,2023-06-07T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
341879,Shiphay Lane,2023-06-07T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
341879,Shiphay Lane,2023-06-07T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
341879,Shiphay Lane,2023-06-07T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
341879,Shiphay Lane,2023-06-07T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
341879,Shiphay Lane,2023-06-07T06:10:00.000+00:00,busbar,,L3 Active Power,kW,26.59
341879,Shiphay Lane,2023-06-07T06:10:00.000+00:00,busbar,,L2 Active Power,kW,19.03
341879,Shiphay Lane,2023-06-07T06:10:00.000+00:00,busbar,,L1 Active Power,kW,37.84
341879,Shiphay Lane,2023-06-07T06:10:00.000+00:00,busbar,,N Current (RMS),A,98.4
341879,Shiphay Lane,2023-06-07T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
341879,Shiphay Lane,2023-06-07T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
341879,Shiphay Lane,2023-06-07T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.6
341879,Shiphay Lane,2023-06-07T06:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.94
341879,Shiphay Lane,2023-06-07T06:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.51
341879,Shiphay Lane,2023-06-07T06:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-07T06:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.56
341879,Shiphay Lane,2023-06-07T06:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.25
341879,Shiphay Lane,2023-06-07T06:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.04
341879,Shiphay Lane,2023-06-07T06:00:00.000+00:00,feeder,50.0,N Current (RMS),A,11.6
341879,Shiphay Lane,2023-06-07T06:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.0
341879,Shiphay Lane,2023-06-07T06:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.8
341879,Shiphay Lane,2023-06-07T06:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-07T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.82
341879,Shiphay Lane,2023-06-07T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.43
341879,Shiphay Lane,2023-06-07T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.65
341879,Shiphay Lane,2023-06-07T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.35
341879,Shiphay Lane,2023-06-07T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.53
341879,Shiphay Lane,2023-06-07T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.54
341879,Shiphay Lane,2023-06-07T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,70.0
341879,Shiphay Lane,2023-06-07T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,76.5
341879,Shiphay Lane,2023-06-07T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.5
341879,Shiphay Lane,2023-06-07T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,79.2
341879,Shiphay Lane,2023-06-07T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
341879,Shiphay Lane,2023-06-07T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
341879,Shiphay Lane,2023-06-07T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
341879,Shiphay Lane,2023-06-07T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.5
341879,Shiphay Lane,2023-06-07T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.17
341879,Shiphay Lane,2023-06-07T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.42
341879,Shiphay Lane,2023-06-07T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
341879,Shiphay Lane,2023-06-07T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
341879,Shiphay Lane,2023-06-07T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
341879,Shiphay Lane,2023-06-07T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
341879,Shiphay Lane,2023-06-07T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
341879,Shiphay Lane,2023-06-07T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
341879,Shiphay Lane,2023-06-07T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
341879,Shiphay Lane,2023-06-07T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
341879,Shiphay Lane,2023-06-07T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.77
341879,Shiphay Lane,2023-06-07T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.21
341879,Shiphay Lane,2023-06-07T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.9
341879,Shiphay Lane,2023-06-07T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-07T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
341879,Shiphay Lane,2023-06-07T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.7
341879,Shiphay Lane,2023-06-07T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
341879,Shiphay Lane,2023-06-07T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
341879,Shiphay Lane,2023-06-07T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
341879,Shiphay Lane,2023-06-07T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.01
341879,Shiphay Lane,2023-06-07T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.75
341879,Shiphay Lane,2023-06-07T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
341879,Shiphay Lane,2023-06-07T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
341879,Shiphay Lane,2023-06-07T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
341879,Shiphay Lane,2023-06-07T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
341879,Shiphay Lane,2023-06-07T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
341879,Shiphay Lane,2023-06-07T06:00:00.000+00:00,transformer,,Temperature,C,23.1
341879,Shiphay Lane,2023-06-07T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
341879,Shiphay Lane,2023-06-07T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
341879,Shiphay Lane,2023-06-07T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
341879,Shiphay Lane,2023-06-07T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
341879,Shiphay Lane,2023-06-07T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
341879,Shiphay Lane,2023-06-07T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
341879,Shiphay Lane,2023-06-07T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
341879,Shiphay Lane,2023-06-07T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
341879,Shiphay Lane,2023-06-07T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
341879,Shiphay Lane,2023-06-07T06:00:00.000+00:00,busbar,,L3 Active Power,kW,26.56
341879,Shiphay Lane,2023-06-07T06:00:00.000+00:00,busbar,,L2 Active Power,kW,16.46
341879,Shiphay Lane,2023-06-07T06:00:00.000+00:00,busbar,,L1 Active Power,kW,31.23
341879,Shiphay Lane,2023-06-07T06:00:00.000+00:00,busbar,,N Current (RMS),A,94.0
341879,Shiphay Lane,2023-06-07T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
341879,Shiphay Lane,2023-06-07T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
341879,Shiphay Lane,2023-06-07T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
341879,Shiphay Lane,2023-06-07T05:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.81
341879,Shiphay Lane,2023-06-07T05:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.34
341879,Shiphay Lane,2023-06-07T05:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
341879,Shiphay Lane,2023-06-07T05:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.5
341879,Shiphay Lane,2023-06-07T05:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.94
341879,Shiphay Lane,2023-06-07T05:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.12
341879,Shiphay Lane,2023-06-07T05:50:00.000+00:00,feeder,50.0,N Current (RMS),A,19.5
341879,Shiphay Lane,2023-06-07T05:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.3
341879,Shiphay Lane,2023-06-07T05:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.3
341879,Shiphay Lane,2023-06-07T05:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
341879,Shiphay Lane,2023-06-07T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.23
341879,Shiphay Lane,2023-06-07T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.02
341879,Shiphay Lane,2023-06-07T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.76
341879,Shiphay Lane,2023-06-07T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.13
341879,Shiphay Lane,2023-06-07T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.62
341879,Shiphay Lane,2023-06-07T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.35
341879,Shiphay Lane,2023-06-07T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,40.9
341879,Shiphay Lane,2023-06-07T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.6
341879,Shiphay Lane,2023-06-07T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,62.8
341879,Shiphay Lane,2023-06-07T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.7
341879,Shiphay Lane,2023-06-07T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
341879,Shiphay Lane,2023-06-07T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
341879,Shiphay Lane,2023-06-07T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
341879,Shiphay Lane,2023-06-07T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.4
341879,Shiphay Lane,2023-06-07T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.08
341879,Shiphay Lane,2023-06-07T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.75
341879,Shiphay Lane,2023-06-07T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
341879,Shiphay Lane,2023-06-07T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
341879,Shiphay Lane,2023-06-07T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
341879,Shiphay Lane,2023-06-07T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.9
341879,Shiphay Lane,2023-06-07T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
341879,Shiphay Lane,2023-06-07T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
341879,Shiphay Lane,2023-06-07T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
341879,Shiphay Lane,2023-06-07T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
341879,Shiphay Lane,2023-06-07T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.48
341879,Shiphay Lane,2023-06-07T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.73
341879,Shiphay Lane,2023-06-07T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
341879,Shiphay Lane,2023-06-07T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-07T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
341879,Shiphay Lane,2023-06-07T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
341879,Shiphay Lane,2023-06-07T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
341879,Shiphay Lane,2023-06-07T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
341879,Shiphay Lane,2023-06-07T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
341879,Shiphay Lane,2023-06-07T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.12
341879,Shiphay Lane,2023-06-07T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.94
341879,Shiphay Lane,2023-06-07T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.98
341879,Shiphay Lane,2023-06-07T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
341879,Shiphay Lane,2023-06-07T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
341879,Shiphay Lane,2023-06-07T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
341879,Shiphay Lane,2023-06-07T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
341879,Shiphay Lane,2023-06-07T05:50:00.000+00:00,transformer,,Temperature,C,23.2
341879,Shiphay Lane,2023-06-07T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
341879,Shiphay Lane,2023-06-07T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
341879,Shiphay Lane,2023-06-07T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
341879,Shiphay Lane,2023-06-07T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
341879,Shiphay Lane,2023-06-07T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
341879,Shiphay Lane,2023-06-07T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
341879,Shiphay Lane,2023-06-07T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
341879,Shiphay Lane,2023-06-07T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
341879,Shiphay Lane,2023-06-07T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
341879,Shiphay Lane,2023-06-07T05:50:00.000+00:00,busbar,,L3 Active Power,kW,27.26
341879,Shiphay Lane,2023-06-07T05:50:00.000+00:00,busbar,,L2 Active Power,kW,25.05
341879,Shiphay Lane,2023-06-07T05:50:00.000+00:00,busbar,,L1 Active Power,kW,24.94
341879,Shiphay Lane,2023-06-07T05:50:00.000+00:00,busbar,,N Current (RMS),A,59.4
341879,Shiphay Lane,2023-06-07T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
341879,Shiphay Lane,2023-06-07T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
341879,Shiphay Lane,2023-06-07T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
341879,Shiphay Lane,2023-06-07T05:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.89
341879,Shiphay Lane,2023-06-07T05:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.44
341879,Shiphay Lane,2023-06-07T05:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
341879,Shiphay Lane,2023-06-07T05:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.54
341879,Shiphay Lane,2023-06-07T05:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.21
341879,Shiphay Lane,2023-06-07T05:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-07T05:40:00.000+00:00,feeder,50.0,N Current (RMS),A,18.2
341879,Shiphay Lane,2023-06-07T05:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.2
341879,Shiphay Lane,2023-06-07T05:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.3
341879,Shiphay Lane,2023-06-07T05:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-07T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.43
341879,Shiphay Lane,2023-06-07T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.27
341879,Shiphay Lane,2023-06-07T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.35
341879,Shiphay Lane,2023-06-07T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.82
341879,Shiphay Lane,2023-06-07T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.78
341879,Shiphay Lane,2023-06-07T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.67
341879,Shiphay Lane,2023-06-07T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,43.1
341879,Shiphay Lane,2023-06-07T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.9
341879,Shiphay Lane,2023-06-07T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.3
341879,Shiphay Lane,2023-06-07T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,69.3
341879,Shiphay Lane,2023-06-07T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
341879,Shiphay Lane,2023-06-07T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
341879,Shiphay Lane,2023-06-07T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
341879,Shiphay Lane,2023-06-07T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.22
341879,Shiphay Lane,2023-06-07T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.67
341879,Shiphay Lane,2023-06-07T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.23
341879,Shiphay Lane,2023-06-07T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
341879,Shiphay Lane,2023-06-07T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
341879,Shiphay Lane,2023-06-07T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
341879,Shiphay Lane,2023-06-07T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.2
341879,Shiphay Lane,2023-06-07T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
341879,Shiphay Lane,2023-06-07T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
341879,Shiphay Lane,2023-06-07T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
341879,Shiphay Lane,2023-06-07T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
341879,Shiphay Lane,2023-06-07T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.44
341879,Shiphay Lane,2023-06-07T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.35
341879,Shiphay Lane,2023-06-07T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
341879,Shiphay Lane,2023-06-07T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-07T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
341879,Shiphay Lane,2023-06-07T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
341879,Shiphay Lane,2023-06-07T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
341879,Shiphay Lane,2023-06-07T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
341879,Shiphay Lane,2023-06-07T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
341879,Shiphay Lane,2023-06-07T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.24
341879,Shiphay Lane,2023-06-07T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.18
341879,Shiphay Lane,2023-06-07T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.66
341879,Shiphay Lane,2023-06-07T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
341879,Shiphay Lane,2023-06-07T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
341879,Shiphay Lane,2023-06-07T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
341879,Shiphay Lane,2023-06-07T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
341879,Shiphay Lane,2023-06-07T05:40:00.000+00:00,transformer,,Temperature,C,23.3
341879,Shiphay Lane,2023-06-07T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
341879,Shiphay Lane,2023-06-07T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
341879,Shiphay Lane,2023-06-07T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
341879,Shiphay Lane,2023-06-07T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
341879,Shiphay Lane,2023-06-07T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
341879,Shiphay Lane,2023-06-07T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
341879,Shiphay Lane,2023-06-07T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
341879,Shiphay Lane,2023-06-07T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
341879,Shiphay Lane,2023-06-07T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
341879,Shiphay Lane,2023-06-07T05:40:00.000+00:00,busbar,,L3 Active Power,kW,19.96
341879,Shiphay Lane,2023-06-07T05:40:00.000+00:00,busbar,,L2 Active Power,kW,18.28
341879,Shiphay Lane,2023-06-07T05:40:00.000+00:00,busbar,,L1 Active Power,kW,28.0
341879,Shiphay Lane,2023-06-07T05:40:00.000+00:00,busbar,,N Current (RMS),A,66.3
341879,Shiphay Lane,2023-06-07T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
341879,Shiphay Lane,2023-06-07T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
341879,Shiphay Lane,2023-06-07T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
341879,Shiphay Lane,2023-06-07T05:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.99
341879,Shiphay Lane,2023-06-07T05:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.68
341879,Shiphay Lane,2023-06-07T05:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
341879,Shiphay Lane,2023-06-07T05:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.49
341879,Shiphay Lane,2023-06-07T05:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.12
341879,Shiphay Lane,2023-06-07T05:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-07T05:30:00.000+00:00,feeder,50.0,N Current (RMS),A,14.4
341879,Shiphay Lane,2023-06-07T05:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.4
341879,Shiphay Lane,2023-06-07T05:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.2
341879,Shiphay Lane,2023-06-07T05:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-07T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.45
341879,Shiphay Lane,2023-06-07T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.72
341879,Shiphay Lane,2023-06-07T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.85
341879,Shiphay Lane,2023-06-07T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.1
341879,Shiphay Lane,2023-06-07T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.47
341879,Shiphay Lane,2023-06-07T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.49
341879,Shiphay Lane,2023-06-07T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,39.8
341879,Shiphay Lane,2023-06-07T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.5
341879,Shiphay Lane,2023-06-07T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.9
341879,Shiphay Lane,2023-06-07T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.7
341879,Shiphay Lane,2023-06-07T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
341879,Shiphay Lane,2023-06-07T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
341879,Shiphay Lane,2023-06-07T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
341879,Shiphay Lane,2023-06-07T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.35
341879,Shiphay Lane,2023-06-07T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.22
341879,Shiphay Lane,2023-06-07T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.95
341879,Shiphay Lane,2023-06-07T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
341879,Shiphay Lane,2023-06-07T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
341879,Shiphay Lane,2023-06-07T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
341879,Shiphay Lane,2023-06-07T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
341879,Shiphay Lane,2023-06-07T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
341879,Shiphay Lane,2023-06-07T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
341879,Shiphay Lane,2023-06-07T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
341879,Shiphay Lane,2023-06-07T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
341879,Shiphay Lane,2023-06-07T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.86
341879,Shiphay Lane,2023-06-07T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.09
341879,Shiphay Lane,2023-06-07T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
341879,Shiphay Lane,2023-06-07T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-07T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
341879,Shiphay Lane,2023-06-07T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.9
341879,Shiphay Lane,2023-06-07T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
341879,Shiphay Lane,2023-06-07T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
341879,Shiphay Lane,2023-06-07T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
341879,Shiphay Lane,2023-06-07T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.62
341879,Shiphay Lane,2023-06-07T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.24
341879,Shiphay Lane,2023-06-07T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.88
341879,Shiphay Lane,2023-06-07T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
341879,Shiphay Lane,2023-06-07T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
341879,Shiphay Lane,2023-06-07T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
341879,Shiphay Lane,2023-06-07T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
341879,Shiphay Lane,2023-06-07T05:30:00.000+00:00,transformer,,Temperature,C,23.3
341879,Shiphay Lane,2023-06-07T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
341879,Shiphay Lane,2023-06-07T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
341879,Shiphay Lane,2023-06-07T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
341879,Shiphay Lane,2023-06-07T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
341879,Shiphay Lane,2023-06-07T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
341879,Shiphay Lane,2023-06-07T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
341879,Shiphay Lane,2023-06-07T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
341879,Shiphay Lane,2023-06-07T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
341879,Shiphay Lane,2023-06-07T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
341879,Shiphay Lane,2023-06-07T05:30:00.000+00:00,busbar,,L3 Active Power,kW,20.7
341879,Shiphay Lane,2023-06-07T05:30:00.000+00:00,busbar,,L2 Active Power,kW,17.92
341879,Shiphay Lane,2023-06-07T05:30:00.000+00:00,busbar,,L1 Active Power,kW,24.5
341879,Shiphay Lane,2023-06-07T05:30:00.000+00:00,busbar,,N Current (RMS),A,63.4
341879,Shiphay Lane,2023-06-07T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
341879,Shiphay Lane,2023-06-07T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
341879,Shiphay Lane,2023-06-07T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
341879,Shiphay Lane,2023-06-07T05:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.96
341879,Shiphay Lane,2023-06-07T05:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.41
341879,Shiphay Lane,2023-06-07T05:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
341879,Shiphay Lane,2023-06-07T05:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.33
341879,Shiphay Lane,2023-06-07T05:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.49
341879,Shiphay Lane,2023-06-07T05:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-07T05:20:00.000+00:00,feeder,50.0,N Current (RMS),A,13.7
341879,Shiphay Lane,2023-06-07T05:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.0
341879,Shiphay Lane,2023-06-07T05:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.9
341879,Shiphay Lane,2023-06-07T05:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-07T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.69
341879,Shiphay Lane,2023-06-07T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.71
341879,Shiphay Lane,2023-06-07T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-4.45
341879,Shiphay Lane,2023-06-07T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.03
341879,Shiphay Lane,2023-06-07T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.88
341879,Shiphay Lane,2023-06-07T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.62
341879,Shiphay Lane,2023-06-07T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,28.4
341879,Shiphay Lane,2023-06-07T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.2
341879,Shiphay Lane,2023-06-07T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.8
341879,Shiphay Lane,2023-06-07T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.8
341879,Shiphay Lane,2023-06-07T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
341879,Shiphay Lane,2023-06-07T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
341879,Shiphay Lane,2023-06-07T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
341879,Shiphay Lane,2023-06-07T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.47
341879,Shiphay Lane,2023-06-07T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.29
341879,Shiphay Lane,2023-06-07T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.79
341879,Shiphay Lane,2023-06-07T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
341879,Shiphay Lane,2023-06-07T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
341879,Shiphay Lane,2023-06-07T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
341879,Shiphay Lane,2023-06-07T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
341879,Shiphay Lane,2023-06-07T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
341879,Shiphay Lane,2023-06-07T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
341879,Shiphay Lane,2023-06-07T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.02
341879,Shiphay Lane,2023-06-07T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.15
341879,Shiphay Lane,2023-06-07T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.98
341879,Shiphay Lane,2023-06-07T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.38
341879,Shiphay Lane,2023-06-07T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.8
341879,Shiphay Lane,2023-06-07T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-07T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
341879,Shiphay Lane,2023-06-07T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.9
341879,Shiphay Lane,2023-06-07T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
341879,Shiphay Lane,2023-06-07T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
341879,Shiphay Lane,2023-06-07T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
341879,Shiphay Lane,2023-06-07T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.44
341879,Shiphay Lane,2023-06-07T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.45
341879,Shiphay Lane,2023-06-07T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.97
341879,Shiphay Lane,2023-06-07T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
341879,Shiphay Lane,2023-06-07T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
341879,Shiphay Lane,2023-06-07T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
341879,Shiphay Lane,2023-06-07T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
341879,Shiphay Lane,2023-06-07T05:20:00.000+00:00,transformer,,Temperature,C,23.3
341879,Shiphay Lane,2023-06-07T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
341879,Shiphay Lane,2023-06-07T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
341879,Shiphay Lane,2023-06-07T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
341879,Shiphay Lane,2023-06-07T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
341879,Shiphay Lane,2023-06-07T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
341879,Shiphay Lane,2023-06-07T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
341879,Shiphay Lane,2023-06-07T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
341879,Shiphay Lane,2023-06-07T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
341879,Shiphay Lane,2023-06-07T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
341879,Shiphay Lane,2023-06-07T05:20:00.000+00:00,busbar,,L3 Active Power,kW,14.43
341879,Shiphay Lane,2023-06-07T05:20:00.000+00:00,busbar,,L2 Active Power,kW,15.08
341879,Shiphay Lane,2023-06-07T05:20:00.000+00:00,busbar,,L1 Active Power,kW,25.85
341879,Shiphay Lane,2023-06-07T05:20:00.000+00:00,busbar,,N Current (RMS),A,66.2
341879,Shiphay Lane,2023-06-07T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
341879,Shiphay Lane,2023-06-07T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
341879,Shiphay Lane,2023-06-07T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
341879,Shiphay Lane,2023-06-07T05:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.04
341879,Shiphay Lane,2023-06-07T05:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.25
341879,Shiphay Lane,2023-06-07T05:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
341879,Shiphay Lane,2023-06-07T05:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.98
341879,Shiphay Lane,2023-06-07T05:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.32
341879,Shiphay Lane,2023-06-07T05:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-07T05:10:00.000+00:00,feeder,50.0,N Current (RMS),A,15.7
341879,Shiphay Lane,2023-06-07T05:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.4
341879,Shiphay Lane,2023-06-07T05:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.7
341879,Shiphay Lane,2023-06-07T05:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-07T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.38
341879,Shiphay Lane,2023-06-07T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.84
341879,Shiphay Lane,2023-06-07T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-4.23
341879,Shiphay Lane,2023-06-07T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.61
341879,Shiphay Lane,2023-06-07T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.87
341879,Shiphay Lane,2023-06-07T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.76
341879,Shiphay Lane,2023-06-07T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,23.9
341879,Shiphay Lane,2023-06-07T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.3
341879,Shiphay Lane,2023-06-07T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.9
341879,Shiphay Lane,2023-06-07T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.0
341879,Shiphay Lane,2023-06-07T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
341879,Shiphay Lane,2023-06-07T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
341879,Shiphay Lane,2023-06-07T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
341879,Shiphay Lane,2023-06-07T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.85
341879,Shiphay Lane,2023-06-07T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.22
341879,Shiphay Lane,2023-06-07T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.79
341879,Shiphay Lane,2023-06-07T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
341879,Shiphay Lane,2023-06-07T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
341879,Shiphay Lane,2023-06-07T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
341879,Shiphay Lane,2023-06-07T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.5
341879,Shiphay Lane,2023-06-07T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
341879,Shiphay Lane,2023-06-07T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
341879,Shiphay Lane,2023-06-07T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.45
341879,Shiphay Lane,2023-06-07T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
341879,Shiphay Lane,2023-06-07T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.99
341879,Shiphay Lane,2023-06-07T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.48
341879,Shiphay Lane,2023-06-07T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.7
341879,Shiphay Lane,2023-06-07T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-07T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
341879,Shiphay Lane,2023-06-07T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.7
341879,Shiphay Lane,2023-06-07T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
341879,Shiphay Lane,2023-06-07T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
341879,Shiphay Lane,2023-06-07T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
341879,Shiphay Lane,2023-06-07T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.35
341879,Shiphay Lane,2023-06-07T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.15
341879,Shiphay Lane,2023-06-07T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.08
341879,Shiphay Lane,2023-06-07T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
341879,Shiphay Lane,2023-06-07T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
341879,Shiphay Lane,2023-06-07T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
341879,Shiphay Lane,2023-06-07T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
341879,Shiphay Lane,2023-06-07T05:10:00.000+00:00,transformer,,Temperature,C,23.3
341879,Shiphay Lane,2023-06-07T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
341879,Shiphay Lane,2023-06-07T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
341879,Shiphay Lane,2023-06-07T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
341879,Shiphay Lane,2023-06-07T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
341879,Shiphay Lane,2023-06-07T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
341879,Shiphay Lane,2023-06-07T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
341879,Shiphay Lane,2023-06-07T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
