Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-07T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
341879,Shiphay Lane,2023-06-07T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.83
341879,Shiphay Lane,2023-06-07T05:10:00.000+00:00,busbar,,L3 Active Power,kW,13.92
341879,Shiphay Lane,2023-06-07T05:10:00.000+00:00,busbar,,L2 Active Power,kW,15.56
341879,Shiphay Lane,2023-06-07T05:10:00.000+00:00,busbar,,L1 Active Power,kW,22.21
341879,Shiphay Lane,2023-06-07T05:10:00.000+00:00,busbar,,N Current (RMS),A,56.7
341879,Shiphay Lane,2023-06-07T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
341879,Shiphay Lane,2023-06-07T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
341879,Shiphay Lane,2023-06-07T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
341879,Shiphay Lane,2023-06-07T05:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.81
341879,Shiphay Lane,2023-06-07T05:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.6
341879,Shiphay Lane,2023-06-07T05:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-07T05:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.8
341879,Shiphay Lane,2023-06-07T05:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.5
341879,Shiphay Lane,2023-06-07T05:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-07T05:00:00.000+00:00,feeder,50.0,N Current (RMS),A,9.6
341879,Shiphay Lane,2023-06-07T05:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.4
341879,Shiphay Lane,2023-06-07T05:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.1
341879,Shiphay Lane,2023-06-07T05:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-07T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.37
341879,Shiphay Lane,2023-06-07T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.25
341879,Shiphay Lane,2023-06-07T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.84
341879,Shiphay Lane,2023-06-07T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.99
341879,Shiphay Lane,2023-06-07T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.61
341879,Shiphay Lane,2023-06-07T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.88
341879,Shiphay Lane,2023-06-07T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.8
341879,Shiphay Lane,2023-06-07T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.1
341879,Shiphay Lane,2023-06-07T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.8
341879,Shiphay Lane,2023-06-07T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.5
341879,Shiphay Lane,2023-06-07T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
341879,Shiphay Lane,2023-06-07T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
341879,Shiphay Lane,2023-06-07T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
341879,Shiphay Lane,2023-06-07T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.95
341879,Shiphay Lane,2023-06-07T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.21
341879,Shiphay Lane,2023-06-07T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.28
341879,Shiphay Lane,2023-06-07T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
341879,Shiphay Lane,2023-06-07T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
341879,Shiphay Lane,2023-06-07T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
341879,Shiphay Lane,2023-06-07T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.4
341879,Shiphay Lane,2023-06-07T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
341879,Shiphay Lane,2023-06-07T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
341879,Shiphay Lane,2023-06-07T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.48
341879,Shiphay Lane,2023-06-07T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
341879,Shiphay Lane,2023-06-07T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.86
341879,Shiphay Lane,2023-06-07T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.64
341879,Shiphay Lane,2023-06-07T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
341879,Shiphay Lane,2023-06-07T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-07T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
341879,Shiphay Lane,2023-06-07T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.4
341879,Shiphay Lane,2023-06-07T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
341879,Shiphay Lane,2023-06-07T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
341879,Shiphay Lane,2023-06-07T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
341879,Shiphay Lane,2023-06-07T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.31
341879,Shiphay Lane,2023-06-07T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.12
341879,Shiphay Lane,2023-06-07T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.84
341879,Shiphay Lane,2023-06-07T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
341879,Shiphay Lane,2023-06-07T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
341879,Shiphay Lane,2023-06-07T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
341879,Shiphay Lane,2023-06-07T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
341879,Shiphay Lane,2023-06-07T05:00:00.000+00:00,transformer,,Temperature,C,23.3
341879,Shiphay Lane,2023-06-07T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
341879,Shiphay Lane,2023-06-07T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
341879,Shiphay Lane,2023-06-07T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
341879,Shiphay Lane,2023-06-07T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
341879,Shiphay Lane,2023-06-07T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
341879,Shiphay Lane,2023-06-07T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.61
341879,Shiphay Lane,2023-06-07T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
341879,Shiphay Lane,2023-06-07T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
341879,Shiphay Lane,2023-06-07T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.94
341879,Shiphay Lane,2023-06-07T05:00:00.000+00:00,busbar,,L3 Active Power,kW,13.17
341879,Shiphay Lane,2023-06-07T05:00:00.000+00:00,busbar,,L2 Active Power,kW,13.3
341879,Shiphay Lane,2023-06-07T05:00:00.000+00:00,busbar,,L1 Active Power,kW,22.71
341879,Shiphay Lane,2023-06-07T05:00:00.000+00:00,busbar,,N Current (RMS),A,56.6
341879,Shiphay Lane,2023-06-07T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
341879,Shiphay Lane,2023-06-07T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
341879,Shiphay Lane,2023-06-07T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
341879,Shiphay Lane,2023-06-07T04:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.81
341879,Shiphay Lane,2023-06-07T04:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.45
341879,Shiphay Lane,2023-06-07T04:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-07T04:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.8
341879,Shiphay Lane,2023-06-07T04:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.77
341879,Shiphay Lane,2023-06-07T04:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-07T04:50:00.000+00:00,feeder,50.0,N Current (RMS),A,10.7
341879,Shiphay Lane,2023-06-07T04:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.4
341879,Shiphay Lane,2023-06-07T04:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.2
341879,Shiphay Lane,2023-06-07T04:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-07T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.49
341879,Shiphay Lane,2023-06-07T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.03
341879,Shiphay Lane,2023-06-07T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.94
341879,Shiphay Lane,2023-06-07T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.8
341879,Shiphay Lane,2023-06-07T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.39
341879,Shiphay Lane,2023-06-07T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.77
341879,Shiphay Lane,2023-06-07T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.8
341879,Shiphay Lane,2023-06-07T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.8
341879,Shiphay Lane,2023-06-07T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.9
341879,Shiphay Lane,2023-06-07T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.5
341879,Shiphay Lane,2023-06-07T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
341879,Shiphay Lane,2023-06-07T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
341879,Shiphay Lane,2023-06-07T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
341879,Shiphay Lane,2023-06-07T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.34
341879,Shiphay Lane,2023-06-07T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.14
341879,Shiphay Lane,2023-06-07T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.28
341879,Shiphay Lane,2023-06-07T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.0
341879,Shiphay Lane,2023-06-07T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
341879,Shiphay Lane,2023-06-07T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
341879,Shiphay Lane,2023-06-07T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.8
341879,Shiphay Lane,2023-06-07T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
341879,Shiphay Lane,2023-06-07T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
341879,Shiphay Lane,2023-06-07T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.38
341879,Shiphay Lane,2023-06-07T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-07T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.06
341879,Shiphay Lane,2023-06-07T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.97
341879,Shiphay Lane,2023-06-07T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
341879,Shiphay Lane,2023-06-07T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-07T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
341879,Shiphay Lane,2023-06-07T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
341879,Shiphay Lane,2023-06-07T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
341879,Shiphay Lane,2023-06-07T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-07T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
341879,Shiphay Lane,2023-06-07T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.43
341879,Shiphay Lane,2023-06-07T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.57
341879,Shiphay Lane,2023-06-07T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.96
341879,Shiphay Lane,2023-06-07T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
341879,Shiphay Lane,2023-06-07T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
341879,Shiphay Lane,2023-06-07T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
341879,Shiphay Lane,2023-06-07T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
341879,Shiphay Lane,2023-06-07T04:50:00.000+00:00,transformer,,Temperature,C,23.4
341879,Shiphay Lane,2023-06-07T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
341879,Shiphay Lane,2023-06-07T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.65
341879,Shiphay Lane,2023-06-07T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
341879,Shiphay Lane,2023-06-07T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.15
341879,Shiphay Lane,2023-06-07T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
341879,Shiphay Lane,2023-06-07T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.37
341879,Shiphay Lane,2023-06-07T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
341879,Shiphay Lane,2023-06-07T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
341879,Shiphay Lane,2023-06-07T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.87
341879,Shiphay Lane,2023-06-07T04:50:00.000+00:00,busbar,,L3 Active Power,kW,11.45
341879,Shiphay Lane,2023-06-07T04:50:00.000+00:00,busbar,,L2 Active Power,kW,13.94
341879,Shiphay Lane,2023-06-07T04:50:00.000+00:00,busbar,,L1 Active Power,kW,22.05
341879,Shiphay Lane,2023-06-07T04:50:00.000+00:00,busbar,,N Current (RMS),A,57.5
341879,Shiphay Lane,2023-06-07T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
341879,Shiphay Lane,2023-06-07T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
341879,Shiphay Lane,2023-06-07T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
341879,Shiphay Lane,2023-06-07T04:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.81
341879,Shiphay Lane,2023-06-07T04:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.38
341879,Shiphay Lane,2023-06-07T04:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-07T04:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.0
341879,Shiphay Lane,2023-06-07T04:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.71
341879,Shiphay Lane,2023-06-07T04:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-07T04:40:00.000+00:00,feeder,50.0,N Current (RMS),A,10.7
341879,Shiphay Lane,2023-06-07T04:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.3
341879,Shiphay Lane,2023-06-07T04:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.5
341879,Shiphay Lane,2023-06-07T04:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-07T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.21
341879,Shiphay Lane,2023-06-07T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.97
341879,Shiphay Lane,2023-06-07T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.59
341879,Shiphay Lane,2023-06-07T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.28
341879,Shiphay Lane,2023-06-07T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.64
341879,Shiphay Lane,2023-06-07T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.13
341879,Shiphay Lane,2023-06-07T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.0
341879,Shiphay Lane,2023-06-07T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.3
341879,Shiphay Lane,2023-06-07T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.4
341879,Shiphay Lane,2023-06-07T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.0
341879,Shiphay Lane,2023-06-07T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
341879,Shiphay Lane,2023-06-07T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
341879,Shiphay Lane,2023-06-07T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
341879,Shiphay Lane,2023-06-07T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.27
341879,Shiphay Lane,2023-06-07T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.19
341879,Shiphay Lane,2023-06-07T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.48
341879,Shiphay Lane,2023-06-07T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
341879,Shiphay Lane,2023-06-07T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
341879,Shiphay Lane,2023-06-07T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
341879,Shiphay Lane,2023-06-07T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
341879,Shiphay Lane,2023-06-07T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
341879,Shiphay Lane,2023-06-07T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
341879,Shiphay Lane,2023-06-07T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.32
341879,Shiphay Lane,2023-06-07T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-07T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.15
341879,Shiphay Lane,2023-06-07T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.42
341879,Shiphay Lane,2023-06-07T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
341879,Shiphay Lane,2023-06-07T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-07T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
341879,Shiphay Lane,2023-06-07T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
341879,Shiphay Lane,2023-06-07T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
341879,Shiphay Lane,2023-06-07T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
341879,Shiphay Lane,2023-06-07T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
341879,Shiphay Lane,2023-06-07T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.34
341879,Shiphay Lane,2023-06-07T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.73
341879,Shiphay Lane,2023-06-07T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.1
341879,Shiphay Lane,2023-06-07T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
341879,Shiphay Lane,2023-06-07T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
341879,Shiphay Lane,2023-06-07T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
341879,Shiphay Lane,2023-06-07T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
341879,Shiphay Lane,2023-06-07T04:40:00.000+00:00,transformer,,Temperature,C,23.4
341879,Shiphay Lane,2023-06-07T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
341879,Shiphay Lane,2023-06-07T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.01
341879,Shiphay Lane,2023-06-07T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
341879,Shiphay Lane,2023-06-07T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.65
341879,Shiphay Lane,2023-06-07T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
341879,Shiphay Lane,2023-06-07T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.81
341879,Shiphay Lane,2023-06-07T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
341879,Shiphay Lane,2023-06-07T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
341879,Shiphay Lane,2023-06-07T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
341879,Shiphay Lane,2023-06-07T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.99
341879,Shiphay Lane,2023-06-07T04:40:00.000+00:00,busbar,,L2 Active Power,kW,14.43
341879,Shiphay Lane,2023-06-07T04:40:00.000+00:00,busbar,,L1 Active Power,kW,18.2
341879,Shiphay Lane,2023-06-07T04:40:00.000+00:00,busbar,,N Current (RMS),A,45.6
341879,Shiphay Lane,2023-06-07T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
341879,Shiphay Lane,2023-06-07T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
341879,Shiphay Lane,2023-06-07T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
341879,Shiphay Lane,2023-06-07T04:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.82
341879,Shiphay Lane,2023-06-07T04:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.44
341879,Shiphay Lane,2023-06-07T04:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-07T04:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.55
341879,Shiphay Lane,2023-06-07T04:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.18
341879,Shiphay Lane,2023-06-07T04:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.05
341879,Shiphay Lane,2023-06-07T04:30:00.000+00:00,feeder,50.0,N Current (RMS),A,7.5
341879,Shiphay Lane,2023-06-07T04:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.5
341879,Shiphay Lane,2023-06-07T04:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.3
341879,Shiphay Lane,2023-06-07T04:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-07T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.71
341879,Shiphay Lane,2023-06-07T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.01
341879,Shiphay Lane,2023-06-07T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.82
341879,Shiphay Lane,2023-06-07T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.04
341879,Shiphay Lane,2023-06-07T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.62
341879,Shiphay Lane,2023-06-07T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.76
341879,Shiphay Lane,2023-06-07T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,28.1
341879,Shiphay Lane,2023-06-07T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.0
341879,Shiphay Lane,2023-06-07T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.1
341879,Shiphay Lane,2023-06-07T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.6
341879,Shiphay Lane,2023-06-07T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
341879,Shiphay Lane,2023-06-07T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
341879,Shiphay Lane,2023-06-07T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
341879,Shiphay Lane,2023-06-07T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.38
341879,Shiphay Lane,2023-06-07T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.08
341879,Shiphay Lane,2023-06-07T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.74
341879,Shiphay Lane,2023-06-07T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
341879,Shiphay Lane,2023-06-07T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
341879,Shiphay Lane,2023-06-07T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
341879,Shiphay Lane,2023-06-07T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
341879,Shiphay Lane,2023-06-07T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
341879,Shiphay Lane,2023-06-07T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
341879,Shiphay Lane,2023-06-07T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.38
341879,Shiphay Lane,2023-06-07T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
341879,Shiphay Lane,2023-06-07T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.19
341879,Shiphay Lane,2023-06-07T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.17
341879,Shiphay Lane,2023-06-07T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
341879,Shiphay Lane,2023-06-07T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
341879,Shiphay Lane,2023-06-07T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
341879,Shiphay Lane,2023-06-07T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.0
341879,Shiphay Lane,2023-06-07T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
341879,Shiphay Lane,2023-06-07T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
341879,Shiphay Lane,2023-06-07T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
341879,Shiphay Lane,2023-06-07T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.22
341879,Shiphay Lane,2023-06-07T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.24
341879,Shiphay Lane,2023-06-07T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.18
341879,Shiphay Lane,2023-06-07T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
341879,Shiphay Lane,2023-06-07T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
341879,Shiphay Lane,2023-06-07T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
341879,Shiphay Lane,2023-06-07T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
341879,Shiphay Lane,2023-06-07T04:30:00.000+00:00,transformer,,Temperature,C,23.4
341879,Shiphay Lane,2023-06-07T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
341879,Shiphay Lane,2023-06-07T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.47
341879,Shiphay Lane,2023-06-07T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
341879,Shiphay Lane,2023-06-07T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.27
341879,Shiphay Lane,2023-06-07T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
341879,Shiphay Lane,2023-06-07T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.36
341879,Shiphay Lane,2023-06-07T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
341879,Shiphay Lane,2023-06-07T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
341879,Shiphay Lane,2023-06-07T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
341879,Shiphay Lane,2023-06-07T04:30:00.000+00:00,busbar,,L3 Active Power,kW,13.3
341879,Shiphay Lane,2023-06-07T04:30:00.000+00:00,busbar,,L2 Active Power,kW,12.31
341879,Shiphay Lane,2023-06-07T04:30:00.000+00:00,busbar,,L1 Active Power,kW,17.9
341879,Shiphay Lane,2023-06-07T04:30:00.000+00:00,busbar,,N Current (RMS),A,44.6
341879,Shiphay Lane,2023-06-07T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
341879,Shiphay Lane,2023-06-07T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
341879,Shiphay Lane,2023-06-07T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
341879,Shiphay Lane,2023-06-07T04:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.71
341879,Shiphay Lane,2023-06-07T04:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.33
341879,Shiphay Lane,2023-06-07T04:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-07T04:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.83
341879,Shiphay Lane,2023-06-07T04:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.14
341879,Shiphay Lane,2023-06-07T04:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-07T04:20:00.000+00:00,feeder,50.0,N Current (RMS),A,7.7
341879,Shiphay Lane,2023-06-07T04:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.2
341879,Shiphay Lane,2023-06-07T04:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.0
341879,Shiphay Lane,2023-06-07T04:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-07T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.19
341879,Shiphay Lane,2023-06-07T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.71
341879,Shiphay Lane,2023-06-07T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-4.19
341879,Shiphay Lane,2023-06-07T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.25
341879,Shiphay Lane,2023-06-07T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.02
341879,Shiphay Lane,2023-06-07T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.65
341879,Shiphay Lane,2023-06-07T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.9
341879,Shiphay Lane,2023-06-07T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.6
341879,Shiphay Lane,2023-06-07T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.2
341879,Shiphay Lane,2023-06-07T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.2
341879,Shiphay Lane,2023-06-07T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
341879,Shiphay Lane,2023-06-07T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
341879,Shiphay Lane,2023-06-07T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
341879,Shiphay Lane,2023-06-07T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.27
341879,Shiphay Lane,2023-06-07T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.16
341879,Shiphay Lane,2023-06-07T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.98
341879,Shiphay Lane,2023-06-07T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.4
341879,Shiphay Lane,2023-06-07T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
341879,Shiphay Lane,2023-06-07T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
341879,Shiphay Lane,2023-06-07T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
341879,Shiphay Lane,2023-06-07T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
341879,Shiphay Lane,2023-06-07T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
341879,Shiphay Lane,2023-06-07T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
341879,Shiphay Lane,2023-06-07T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.19
341879,Shiphay Lane,2023-06-07T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.65
341879,Shiphay Lane,2023-06-07T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.29
341879,Shiphay Lane,2023-06-07T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.5
341879,Shiphay Lane,2023-06-07T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
341879,Shiphay Lane,2023-06-07T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
341879,Shiphay Lane,2023-06-07T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.3
341879,Shiphay Lane,2023-06-07T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
341879,Shiphay Lane,2023-06-07T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
341879,Shiphay Lane,2023-06-07T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
341879,Shiphay Lane,2023-06-07T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.06
341879,Shiphay Lane,2023-06-07T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.24
341879,Shiphay Lane,2023-06-07T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.94
341879,Shiphay Lane,2023-06-07T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
341879,Shiphay Lane,2023-06-07T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
341879,Shiphay Lane,2023-06-07T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
341879,Shiphay Lane,2023-06-07T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
341879,Shiphay Lane,2023-06-07T04:20:00.000+00:00,transformer,,Temperature,C,23.4
341879,Shiphay Lane,2023-06-07T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
341879,Shiphay Lane,2023-06-07T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.43
341879,Shiphay Lane,2023-06-07T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
341879,Shiphay Lane,2023-06-07T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.25
341879,Shiphay Lane,2023-06-07T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
341879,Shiphay Lane,2023-06-07T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.32
341879,Shiphay Lane,2023-06-07T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
341879,Shiphay Lane,2023-06-07T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
341879,Shiphay Lane,2023-06-07T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
341879,Shiphay Lane,2023-06-07T04:20:00.000+00:00,busbar,,L3 Active Power,kW,11.61
341879,Shiphay Lane,2023-06-07T04:20:00.000+00:00,busbar,,L2 Active Power,kW,13.21
341879,Shiphay Lane,2023-06-07T04:20:00.000+00:00,busbar,,L1 Active Power,kW,21.91
341879,Shiphay Lane,2023-06-07T04:20:00.000+00:00,busbar,,N Current (RMS),A,49.5
341879,Shiphay Lane,2023-06-07T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
341879,Shiphay Lane,2023-06-07T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
341879,Shiphay Lane,2023-06-07T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
341879,Shiphay Lane,2023-06-07T04:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.91
341879,Shiphay Lane,2023-06-07T04:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.25
341879,Shiphay Lane,2023-06-07T04:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-07T04:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.78
341879,Shiphay Lane,2023-06-07T04:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.2
341879,Shiphay Lane,2023-06-07T04:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-07T04:10:00.000+00:00,feeder,50.0,N Current (RMS),A,8.6
341879,Shiphay Lane,2023-06-07T04:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.4
341879,Shiphay Lane,2023-06-07T04:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.2
341879,Shiphay Lane,2023-06-07T04:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-07T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.69
341879,Shiphay Lane,2023-06-07T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.4
341879,Shiphay Lane,2023-06-07T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-4.12
341879,Shiphay Lane,2023-06-07T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.91
341879,Shiphay Lane,2023-06-07T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.33
341879,Shiphay Lane,2023-06-07T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.27
341879,Shiphay Lane,2023-06-07T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.2
341879,Shiphay Lane,2023-06-07T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.1
341879,Shiphay Lane,2023-06-07T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.2
341879,Shiphay Lane,2023-06-07T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.7
341879,Shiphay Lane,2023-06-07T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
341879,Shiphay Lane,2023-06-07T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
341879,Shiphay Lane,2023-06-07T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
341879,Shiphay Lane,2023-06-07T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.63
341879,Shiphay Lane,2023-06-07T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.23
341879,Shiphay Lane,2023-06-07T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.09
341879,Shiphay Lane,2023-06-07T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
341879,Shiphay Lane,2023-06-07T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
341879,Shiphay Lane,2023-06-07T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
341879,Shiphay Lane,2023-06-07T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
341879,Shiphay Lane,2023-06-07T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
341879,Shiphay Lane,2023-06-07T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
341879,Shiphay Lane,2023-06-07T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.03
341879,Shiphay Lane,2023-06-07T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.19
341879,Shiphay Lane,2023-06-07T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.83
341879,Shiphay Lane,2023-06-07T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.69
341879,Shiphay Lane,2023-06-07T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,45.3
341879,Shiphay Lane,2023-06-07T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
341879,Shiphay Lane,2023-06-07T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
341879,Shiphay Lane,2023-06-07T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.9
341879,Shiphay Lane,2023-06-07T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
341879,Shiphay Lane,2023-06-07T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
341879,Shiphay Lane,2023-06-07T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
341879,Shiphay Lane,2023-06-07T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.08
341879,Shiphay Lane,2023-06-07T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.43
341879,Shiphay Lane,2023-06-07T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.79
341879,Shiphay Lane,2023-06-07T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
341879,Shiphay Lane,2023-06-07T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
341879,Shiphay Lane,2023-06-07T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
341879,Shiphay Lane,2023-06-07T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
341879,Shiphay Lane,2023-06-07T04:10:00.000+00:00,transformer,,Temperature,C,23.4
341879,Shiphay Lane,2023-06-07T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
341879,Shiphay Lane,2023-06-07T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.7
341879,Shiphay Lane,2023-06-07T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
341879,Shiphay Lane,2023-06-07T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.48
341879,Shiphay Lane,2023-06-07T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
341879,Shiphay Lane,2023-06-07T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.58
341879,Shiphay Lane,2023-06-07T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
341879,Shiphay Lane,2023-06-07T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
341879,Shiphay Lane,2023-06-07T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
341879,Shiphay Lane,2023-06-07T04:10:00.000+00:00,busbar,,L3 Active Power,kW,10.6
341879,Shiphay Lane,2023-06-07T04:10:00.000+00:00,busbar,,L2 Active Power,kW,12.02
341879,Shiphay Lane,2023-06-07T04:10:00.000+00:00,busbar,,L1 Active Power,kW,21.9
341879,Shiphay Lane,2023-06-07T04:10:00.000+00:00,busbar,,N Current (RMS),A,51.5
341879,Shiphay Lane,2023-06-07T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
341879,Shiphay Lane,2023-06-07T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
341879,Shiphay Lane,2023-06-07T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
341879,Shiphay Lane,2023-06-07T04:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.91
341879,Shiphay Lane,2023-06-07T04:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.57
341879,Shiphay Lane,2023-06-07T04:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-07T04:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.66
341879,Shiphay Lane,2023-06-07T04:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.1
341879,Shiphay Lane,2023-06-07T04:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-07T04:00:00.000+00:00,feeder,50.0,N Current (RMS),A,7.5
341879,Shiphay Lane,2023-06-07T04:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.0
341879,Shiphay Lane,2023-06-07T04:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.2
341879,Shiphay Lane,2023-06-07T04:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-07T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.79
341879,Shiphay Lane,2023-06-07T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.36
341879,Shiphay Lane,2023-06-07T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-4.1
341879,Shiphay Lane,2023-06-07T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.08
341879,Shiphay Lane,2023-06-07T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.4
341879,Shiphay Lane,2023-06-07T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.6
341879,Shiphay Lane,2023-06-07T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.0
341879,Shiphay Lane,2023-06-07T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.9
341879,Shiphay Lane,2023-06-07T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.7
341879,Shiphay Lane,2023-06-07T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.8
341879,Shiphay Lane,2023-06-07T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
341879,Shiphay Lane,2023-06-07T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
341879,Shiphay Lane,2023-06-07T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
341879,Shiphay Lane,2023-06-07T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.88
341879,Shiphay Lane,2023-06-07T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.19
341879,Shiphay Lane,2023-06-07T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.05
341879,Shiphay Lane,2023-06-07T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
341879,Shiphay Lane,2023-06-07T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
341879,Shiphay Lane,2023-06-07T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
341879,Shiphay Lane,2023-06-07T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
341879,Shiphay Lane,2023-06-07T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
341879,Shiphay Lane,2023-06-07T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
341879,Shiphay Lane,2023-06-07T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.33
341879,Shiphay Lane,2023-06-07T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.19
341879,Shiphay Lane,2023-06-07T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.75
341879,Shiphay Lane,2023-06-07T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.39
341879,Shiphay Lane,2023-06-07T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,45.9
341879,Shiphay Lane,2023-06-07T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
341879,Shiphay Lane,2023-06-07T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
341879,Shiphay Lane,2023-06-07T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.1
341879,Shiphay Lane,2023-06-07T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
341879,Shiphay Lane,2023-06-07T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
341879,Shiphay Lane,2023-06-07T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
341879,Shiphay Lane,2023-06-07T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.31
341879,Shiphay Lane,2023-06-07T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.35
341879,Shiphay Lane,2023-06-07T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.52
341879,Shiphay Lane,2023-06-07T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
341879,Shiphay Lane,2023-06-07T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
341879,Shiphay Lane,2023-06-07T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
341879,Shiphay Lane,2023-06-07T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
341879,Shiphay Lane,2023-06-07T04:00:00.000+00:00,transformer,,Temperature,C,23.5
341879,Shiphay Lane,2023-06-07T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
341879,Shiphay Lane,2023-06-07T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.8
341879,Shiphay Lane,2023-06-07T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
341879,Shiphay Lane,2023-06-07T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.72
341879,Shiphay Lane,2023-06-07T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
341879,Shiphay Lane,2023-06-07T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.8
341879,Shiphay Lane,2023-06-07T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
341879,Shiphay Lane,2023-06-07T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
341879,Shiphay Lane,2023-06-07T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.98
341879,Shiphay Lane,2023-06-07T04:00:00.000+00:00,busbar,,L3 Active Power,kW,11.11
341879,Shiphay Lane,2023-06-07T04:00:00.000+00:00,busbar,,L2 Active Power,kW,11.79
341879,Shiphay Lane,2023-06-07T04:00:00.000+00:00,busbar,,L1 Active Power,kW,21.62
341879,Shiphay Lane,2023-06-07T04:00:00.000+00:00,busbar,,N Current (RMS),A,53.6
341879,Shiphay Lane,2023-06-07T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
341879,Shiphay Lane,2023-06-07T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
341879,Shiphay Lane,2023-06-07T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
341879,Shiphay Lane,2023-06-07T03:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.85
341879,Shiphay Lane,2023-06-07T03:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.35
341879,Shiphay Lane,2023-06-07T03:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-07T03:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.67
341879,Shiphay Lane,2023-06-07T03:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.33
341879,Shiphay Lane,2023-06-07T03:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-07T03:50:00.000+00:00,feeder,50.0,N Current (RMS),A,8.3
341879,Shiphay Lane,2023-06-07T03:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.9
341879,Shiphay Lane,2023-06-07T03:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.8
341879,Shiphay Lane,2023-06-07T03:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-07T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.72
341879,Shiphay Lane,2023-06-07T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.76
341879,Shiphay Lane,2023-06-07T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-4.45
341879,Shiphay Lane,2023-06-07T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.98
341879,Shiphay Lane,2023-06-07T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.25
341879,Shiphay Lane,2023-06-07T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.29
341879,Shiphay Lane,2023-06-07T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.4
341879,Shiphay Lane,2023-06-07T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.4
341879,Shiphay Lane,2023-06-07T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.7
341879,Shiphay Lane,2023-06-07T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.6
341879,Shiphay Lane,2023-06-07T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
341879,Shiphay Lane,2023-06-07T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
341879,Shiphay Lane,2023-06-07T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
341879,Shiphay Lane,2023-06-07T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.04
341879,Shiphay Lane,2023-06-07T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.15
341879,Shiphay Lane,2023-06-07T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.83
341879,Shiphay Lane,2023-06-07T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.4
341879,Shiphay Lane,2023-06-07T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
341879,Shiphay Lane,2023-06-07T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
341879,Shiphay Lane,2023-06-07T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
341879,Shiphay Lane,2023-06-07T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
341879,Shiphay Lane,2023-06-07T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
341879,Shiphay Lane,2023-06-07T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.29
341879,Shiphay Lane,2023-06-07T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.18
341879,Shiphay Lane,2023-06-07T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.77
341879,Shiphay Lane,2023-06-07T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.51
341879,Shiphay Lane,2023-06-07T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.9
341879,Shiphay Lane,2023-06-07T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
341879,Shiphay Lane,2023-06-07T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
341879,Shiphay Lane,2023-06-07T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.2
341879,Shiphay Lane,2023-06-07T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
341879,Shiphay Lane,2023-06-07T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
341879,Shiphay Lane,2023-06-07T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
341879,Shiphay Lane,2023-06-07T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.22
341879,Shiphay Lane,2023-06-07T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.61
341879,Shiphay Lane,2023-06-07T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.54
341879,Shiphay Lane,2023-06-07T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
341879,Shiphay Lane,2023-06-07T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
341879,Shiphay Lane,2023-06-07T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
341879,Shiphay Lane,2023-06-07T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
341879,Shiphay Lane,2023-06-07T03:50:00.000+00:00,transformer,,Temperature,C,23.5
341879,Shiphay Lane,2023-06-07T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
341879,Shiphay Lane,2023-06-07T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.14
341879,Shiphay Lane,2023-06-07T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
341879,Shiphay Lane,2023-06-07T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.03
341879,Shiphay Lane,2023-06-07T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
341879,Shiphay Lane,2023-06-07T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.17
341879,Shiphay Lane,2023-06-07T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
341879,Shiphay Lane,2023-06-07T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
341879,Shiphay Lane,2023-06-07T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.36
341879,Shiphay Lane,2023-06-07T03:50:00.000+00:00,busbar,,L3 Active Power,kW,10.09
341879,Shiphay Lane,2023-06-07T03:50:00.000+00:00,busbar,,L2 Active Power,kW,12.11
341879,Shiphay Lane,2023-06-07T03:50:00.000+00:00,busbar,,L1 Active Power,kW,20.23
341879,Shiphay Lane,2023-06-07T03:50:00.000+00:00,busbar,,N Current (RMS),A,50.0
341879,Shiphay Lane,2023-06-07T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
341879,Shiphay Lane,2023-06-07T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
341879,Shiphay Lane,2023-06-07T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
341879,Shiphay Lane,2023-06-07T03:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.74
341879,Shiphay Lane,2023-06-07T03:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.39
341879,Shiphay Lane,2023-06-07T03:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-07T03:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.96
341879,Shiphay Lane,2023-06-07T03:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.43
341879,Shiphay Lane,2023-06-07T03:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
