Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-07T03:40:00.000+00:00,feeder,50.0,N Current (RMS),A,8.6
341879,Shiphay Lane,2023-06-07T03:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.0
341879,Shiphay Lane,2023-06-07T03:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.2
341879,Shiphay Lane,2023-06-07T03:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-07T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.75
341879,Shiphay Lane,2023-06-07T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.84
341879,Shiphay Lane,2023-06-07T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-4.33
341879,Shiphay Lane,2023-06-07T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.91
341879,Shiphay Lane,2023-06-07T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.56
341879,Shiphay Lane,2023-06-07T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.81
341879,Shiphay Lane,2023-06-07T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.1
341879,Shiphay Lane,2023-06-07T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.9
341879,Shiphay Lane,2023-06-07T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.5
341879,Shiphay Lane,2023-06-07T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.1
341879,Shiphay Lane,2023-06-07T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
341879,Shiphay Lane,2023-06-07T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
341879,Shiphay Lane,2023-06-07T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
341879,Shiphay Lane,2023-06-07T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.24
341879,Shiphay Lane,2023-06-07T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.13
341879,Shiphay Lane,2023-06-07T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.78
341879,Shiphay Lane,2023-06-07T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
341879,Shiphay Lane,2023-06-07T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
341879,Shiphay Lane,2023-06-07T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
341879,Shiphay Lane,2023-06-07T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
341879,Shiphay Lane,2023-06-07T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
341879,Shiphay Lane,2023-06-07T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
341879,Shiphay Lane,2023-06-07T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.48
341879,Shiphay Lane,2023-06-07T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.18
341879,Shiphay Lane,2023-06-07T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.5
341879,Shiphay Lane,2023-06-07T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.39
341879,Shiphay Lane,2023-06-07T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,42.2
341879,Shiphay Lane,2023-06-07T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
341879,Shiphay Lane,2023-06-07T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
341879,Shiphay Lane,2023-06-07T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.9
341879,Shiphay Lane,2023-06-07T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
341879,Shiphay Lane,2023-06-07T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
341879,Shiphay Lane,2023-06-07T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
341879,Shiphay Lane,2023-06-07T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.24
341879,Shiphay Lane,2023-06-07T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.84
341879,Shiphay Lane,2023-06-07T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.5
341879,Shiphay Lane,2023-06-07T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
341879,Shiphay Lane,2023-06-07T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
341879,Shiphay Lane,2023-06-07T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
341879,Shiphay Lane,2023-06-07T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
341879,Shiphay Lane,2023-06-07T03:40:00.000+00:00,transformer,,Temperature,C,23.5
341879,Shiphay Lane,2023-06-07T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
341879,Shiphay Lane,2023-06-07T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.21
341879,Shiphay Lane,2023-06-07T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
341879,Shiphay Lane,2023-06-07T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.15
341879,Shiphay Lane,2023-06-07T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
341879,Shiphay Lane,2023-06-07T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.22
341879,Shiphay Lane,2023-06-07T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
341879,Shiphay Lane,2023-06-07T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
341879,Shiphay Lane,2023-06-07T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.46
341879,Shiphay Lane,2023-06-07T03:40:00.000+00:00,busbar,,L3 Active Power,kW,10.51
341879,Shiphay Lane,2023-06-07T03:40:00.000+00:00,busbar,,L2 Active Power,kW,12.47
341879,Shiphay Lane,2023-06-07T03:40:00.000+00:00,busbar,,L1 Active Power,kW,20.55
341879,Shiphay Lane,2023-06-07T03:40:00.000+00:00,busbar,,N Current (RMS),A,50.9
341879,Shiphay Lane,2023-06-07T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
341879,Shiphay Lane,2023-06-07T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
341879,Shiphay Lane,2023-06-07T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
341879,Shiphay Lane,2023-06-07T03:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
341879,Shiphay Lane,2023-06-07T03:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.59
341879,Shiphay Lane,2023-06-07T03:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-07T03:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.98
341879,Shiphay Lane,2023-06-07T03:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.2
341879,Shiphay Lane,2023-06-07T03:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-07T03:30:00.000+00:00,feeder,50.0,N Current (RMS),A,7.5
341879,Shiphay Lane,2023-06-07T03:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.8
341879,Shiphay Lane,2023-06-07T03:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.6
341879,Shiphay Lane,2023-06-07T03:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-07T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.93
341879,Shiphay Lane,2023-06-07T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.84
341879,Shiphay Lane,2023-06-07T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-4.13
341879,Shiphay Lane,2023-06-07T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.98
341879,Shiphay Lane,2023-06-07T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.29
341879,Shiphay Lane,2023-06-07T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.88
341879,Shiphay Lane,2023-06-07T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.2
341879,Shiphay Lane,2023-06-07T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.6
341879,Shiphay Lane,2023-06-07T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.7
341879,Shiphay Lane,2023-06-07T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.5
341879,Shiphay Lane,2023-06-07T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
341879,Shiphay Lane,2023-06-07T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
341879,Shiphay Lane,2023-06-07T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
341879,Shiphay Lane,2023-06-07T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.34
341879,Shiphay Lane,2023-06-07T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.52
341879,Shiphay Lane,2023-06-07T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.84
341879,Shiphay Lane,2023-06-07T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
341879,Shiphay Lane,2023-06-07T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
341879,Shiphay Lane,2023-06-07T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
341879,Shiphay Lane,2023-06-07T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
341879,Shiphay Lane,2023-06-07T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
341879,Shiphay Lane,2023-06-07T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.95
341879,Shiphay Lane,2023-06-07T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.31
341879,Shiphay Lane,2023-06-07T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.18
341879,Shiphay Lane,2023-06-07T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.29
341879,Shiphay Lane,2023-06-07T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.28
341879,Shiphay Lane,2023-06-07T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,42.4
341879,Shiphay Lane,2023-06-07T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-07T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
341879,Shiphay Lane,2023-06-07T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.2
341879,Shiphay Lane,2023-06-07T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
341879,Shiphay Lane,2023-06-07T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
341879,Shiphay Lane,2023-06-07T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
341879,Shiphay Lane,2023-06-07T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.13
341879,Shiphay Lane,2023-06-07T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.7
341879,Shiphay Lane,2023-06-07T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.55
341879,Shiphay Lane,2023-06-07T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
341879,Shiphay Lane,2023-06-07T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
341879,Shiphay Lane,2023-06-07T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
341879,Shiphay Lane,2023-06-07T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
341879,Shiphay Lane,2023-06-07T03:30:00.000+00:00,transformer,,Temperature,C,23.5
341879,Shiphay Lane,2023-06-07T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
341879,Shiphay Lane,2023-06-07T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.05
341879,Shiphay Lane,2023-06-07T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
341879,Shiphay Lane,2023-06-07T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.99
341879,Shiphay Lane,2023-06-07T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
341879,Shiphay Lane,2023-06-07T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.0
341879,Shiphay Lane,2023-06-07T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
341879,Shiphay Lane,2023-06-07T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
341879,Shiphay Lane,2023-06-07T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.16
341879,Shiphay Lane,2023-06-07T03:30:00.000+00:00,busbar,,L3 Active Power,kW,11.62
341879,Shiphay Lane,2023-06-07T03:30:00.000+00:00,busbar,,L2 Active Power,kW,11.99
341879,Shiphay Lane,2023-06-07T03:30:00.000+00:00,busbar,,L1 Active Power,kW,20.61
341879,Shiphay Lane,2023-06-07T03:30:00.000+00:00,busbar,,N Current (RMS),A,51.6
341879,Shiphay Lane,2023-06-07T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
341879,Shiphay Lane,2023-06-07T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
341879,Shiphay Lane,2023-06-07T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
341879,Shiphay Lane,2023-06-07T03:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.81
341879,Shiphay Lane,2023-06-07T03:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.44
341879,Shiphay Lane,2023-06-07T03:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
341879,Shiphay Lane,2023-06-07T03:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.85
341879,Shiphay Lane,2023-06-07T03:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.24
341879,Shiphay Lane,2023-06-07T03:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-07T03:20:00.000+00:00,feeder,50.0,N Current (RMS),A,7.9
341879,Shiphay Lane,2023-06-07T03:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.4
341879,Shiphay Lane,2023-06-07T03:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.6
341879,Shiphay Lane,2023-06-07T03:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-07T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.66
341879,Shiphay Lane,2023-06-07T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.73
341879,Shiphay Lane,2023-06-07T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.45
341879,Shiphay Lane,2023-06-07T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.3
341879,Shiphay Lane,2023-06-07T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.63
341879,Shiphay Lane,2023-06-07T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.43
341879,Shiphay Lane,2023-06-07T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,47.0
341879,Shiphay Lane,2023-06-07T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.6
341879,Shiphay Lane,2023-06-07T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.9
341879,Shiphay Lane,2023-06-07T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.3
341879,Shiphay Lane,2023-06-07T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
341879,Shiphay Lane,2023-06-07T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
341879,Shiphay Lane,2023-06-07T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
341879,Shiphay Lane,2023-06-07T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.81
341879,Shiphay Lane,2023-06-07T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.47
341879,Shiphay Lane,2023-06-07T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.81
341879,Shiphay Lane,2023-06-07T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
341879,Shiphay Lane,2023-06-07T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
341879,Shiphay Lane,2023-06-07T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
341879,Shiphay Lane,2023-06-07T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
341879,Shiphay Lane,2023-06-07T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
341879,Shiphay Lane,2023-06-07T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
341879,Shiphay Lane,2023-06-07T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.21
341879,Shiphay Lane,2023-06-07T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.17
341879,Shiphay Lane,2023-06-07T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.21
341879,Shiphay Lane,2023-06-07T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.46
341879,Shiphay Lane,2023-06-07T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,43.0
341879,Shiphay Lane,2023-06-07T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-07T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
341879,Shiphay Lane,2023-06-07T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.0
341879,Shiphay Lane,2023-06-07T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
341879,Shiphay Lane,2023-06-07T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
341879,Shiphay Lane,2023-06-07T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
341879,Shiphay Lane,2023-06-07T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.22
341879,Shiphay Lane,2023-06-07T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.36
341879,Shiphay Lane,2023-06-07T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.64
341879,Shiphay Lane,2023-06-07T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
341879,Shiphay Lane,2023-06-07T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
341879,Shiphay Lane,2023-06-07T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
341879,Shiphay Lane,2023-06-07T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
341879,Shiphay Lane,2023-06-07T03:20:00.000+00:00,transformer,,Temperature,C,23.5
341879,Shiphay Lane,2023-06-07T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
341879,Shiphay Lane,2023-06-07T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.99
341879,Shiphay Lane,2023-06-07T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
341879,Shiphay Lane,2023-06-07T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.07
341879,Shiphay Lane,2023-06-07T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
341879,Shiphay Lane,2023-06-07T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.1
341879,Shiphay Lane,2023-06-07T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
341879,Shiphay Lane,2023-06-07T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
341879,Shiphay Lane,2023-06-07T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
341879,Shiphay Lane,2023-06-07T03:20:00.000+00:00,busbar,,L3 Active Power,kW,20.36
341879,Shiphay Lane,2023-06-07T03:20:00.000+00:00,busbar,,L2 Active Power,kW,11.9
341879,Shiphay Lane,2023-06-07T03:20:00.000+00:00,busbar,,L1 Active Power,kW,21.41
341879,Shiphay Lane,2023-06-07T03:20:00.000+00:00,busbar,,N Current (RMS),A,59.5
341879,Shiphay Lane,2023-06-07T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
341879,Shiphay Lane,2023-06-07T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
341879,Shiphay Lane,2023-06-07T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
341879,Shiphay Lane,2023-06-07T03:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.88
341879,Shiphay Lane,2023-06-07T03:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.42
341879,Shiphay Lane,2023-06-07T03:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-07T03:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.8
341879,Shiphay Lane,2023-06-07T03:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.29
341879,Shiphay Lane,2023-06-07T03:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-07T03:10:00.000+00:00,feeder,50.0,N Current (RMS),A,8.2
341879,Shiphay Lane,2023-06-07T03:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.3
341879,Shiphay Lane,2023-06-07T03:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.7
341879,Shiphay Lane,2023-06-07T03:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-07T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.9
341879,Shiphay Lane,2023-06-07T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.81
341879,Shiphay Lane,2023-06-07T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.75
341879,Shiphay Lane,2023-06-07T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.03
341879,Shiphay Lane,2023-06-07T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.44
341879,Shiphay Lane,2023-06-07T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.18
341879,Shiphay Lane,2023-06-07T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,43.6
341879,Shiphay Lane,2023-06-07T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.6
341879,Shiphay Lane,2023-06-07T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.3
341879,Shiphay Lane,2023-06-07T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.0
341879,Shiphay Lane,2023-06-07T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
341879,Shiphay Lane,2023-06-07T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
341879,Shiphay Lane,2023-06-07T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
341879,Shiphay Lane,2023-06-07T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.34
341879,Shiphay Lane,2023-06-07T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.18
341879,Shiphay Lane,2023-06-07T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.78
341879,Shiphay Lane,2023-06-07T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
341879,Shiphay Lane,2023-06-07T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
341879,Shiphay Lane,2023-06-07T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
341879,Shiphay Lane,2023-06-07T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
341879,Shiphay Lane,2023-06-07T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
341879,Shiphay Lane,2023-06-07T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
341879,Shiphay Lane,2023-06-07T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.1
341879,Shiphay Lane,2023-06-07T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.17
341879,Shiphay Lane,2023-06-07T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.33
341879,Shiphay Lane,2023-06-07T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.59
341879,Shiphay Lane,2023-06-07T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,42.7
341879,Shiphay Lane,2023-06-07T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
341879,Shiphay Lane,2023-06-07T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
341879,Shiphay Lane,2023-06-07T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.3
341879,Shiphay Lane,2023-06-07T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
341879,Shiphay Lane,2023-06-07T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
341879,Shiphay Lane,2023-06-07T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
341879,Shiphay Lane,2023-06-07T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.69
341879,Shiphay Lane,2023-06-07T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.3
341879,Shiphay Lane,2023-06-07T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.78
341879,Shiphay Lane,2023-06-07T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
341879,Shiphay Lane,2023-06-07T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
341879,Shiphay Lane,2023-06-07T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
341879,Shiphay Lane,2023-06-07T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
341879,Shiphay Lane,2023-06-07T03:10:00.000+00:00,transformer,,Temperature,C,23.5
341879,Shiphay Lane,2023-06-07T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
341879,Shiphay Lane,2023-06-07T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.04
341879,Shiphay Lane,2023-06-07T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
341879,Shiphay Lane,2023-06-07T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.07
341879,Shiphay Lane,2023-06-07T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
341879,Shiphay Lane,2023-06-07T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.11
341879,Shiphay Lane,2023-06-07T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
341879,Shiphay Lane,2023-06-07T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
341879,Shiphay Lane,2023-06-07T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
341879,Shiphay Lane,2023-06-07T03:10:00.000+00:00,busbar,,L3 Active Power,kW,19.03
341879,Shiphay Lane,2023-06-07T03:10:00.000+00:00,busbar,,L2 Active Power,kW,11.53
341879,Shiphay Lane,2023-06-07T03:10:00.000+00:00,busbar,,L1 Active Power,kW,21.4
341879,Shiphay Lane,2023-06-07T03:10:00.000+00:00,busbar,,N Current (RMS),A,58.3
341879,Shiphay Lane,2023-06-07T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
341879,Shiphay Lane,2023-06-07T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
341879,Shiphay Lane,2023-06-07T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
341879,Shiphay Lane,2023-06-07T03:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.03
341879,Shiphay Lane,2023-06-07T03:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.65
341879,Shiphay Lane,2023-06-07T03:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-07T03:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.75
341879,Shiphay Lane,2023-06-07T03:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.13
341879,Shiphay Lane,2023-06-07T03:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-07T03:00:00.000+00:00,feeder,50.0,N Current (RMS),A,7.8
341879,Shiphay Lane,2023-06-07T03:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.5
341879,Shiphay Lane,2023-06-07T03:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.5
341879,Shiphay Lane,2023-06-07T03:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-07T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.31
341879,Shiphay Lane,2023-06-07T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.16
341879,Shiphay Lane,2023-06-07T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-4.2
341879,Shiphay Lane,2023-06-07T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.76
341879,Shiphay Lane,2023-06-07T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.31
341879,Shiphay Lane,2023-06-07T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.11
341879,Shiphay Lane,2023-06-07T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,48.1
341879,Shiphay Lane,2023-06-07T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.0
341879,Shiphay Lane,2023-06-07T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.2
341879,Shiphay Lane,2023-06-07T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.8
341879,Shiphay Lane,2023-06-07T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
341879,Shiphay Lane,2023-06-07T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
341879,Shiphay Lane,2023-06-07T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
341879,Shiphay Lane,2023-06-07T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.36
341879,Shiphay Lane,2023-06-07T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.26
341879,Shiphay Lane,2023-06-07T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.75
341879,Shiphay Lane,2023-06-07T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
341879,Shiphay Lane,2023-06-07T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
341879,Shiphay Lane,2023-06-07T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
341879,Shiphay Lane,2023-06-07T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
341879,Shiphay Lane,2023-06-07T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
341879,Shiphay Lane,2023-06-07T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
341879,Shiphay Lane,2023-06-07T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.38
341879,Shiphay Lane,2023-06-07T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
341879,Shiphay Lane,2023-06-07T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.67
341879,Shiphay Lane,2023-06-07T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.41
341879,Shiphay Lane,2023-06-07T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,40.9
341879,Shiphay Lane,2023-06-07T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-07T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
341879,Shiphay Lane,2023-06-07T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.9
341879,Shiphay Lane,2023-06-07T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
341879,Shiphay Lane,2023-06-07T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
341879,Shiphay Lane,2023-06-07T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
341879,Shiphay Lane,2023-06-07T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.41
341879,Shiphay Lane,2023-06-07T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.45
341879,Shiphay Lane,2023-06-07T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.83
341879,Shiphay Lane,2023-06-07T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
341879,Shiphay Lane,2023-06-07T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
341879,Shiphay Lane,2023-06-07T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
341879,Shiphay Lane,2023-06-07T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
341879,Shiphay Lane,2023-06-07T03:00:00.000+00:00,transformer,,Temperature,C,23.5
341879,Shiphay Lane,2023-06-07T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
341879,Shiphay Lane,2023-06-07T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.95
341879,Shiphay Lane,2023-06-07T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
341879,Shiphay Lane,2023-06-07T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.11
341879,Shiphay Lane,2023-06-07T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
341879,Shiphay Lane,2023-06-07T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.13
341879,Shiphay Lane,2023-06-07T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
341879,Shiphay Lane,2023-06-07T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
341879,Shiphay Lane,2023-06-07T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.44
341879,Shiphay Lane,2023-06-07T03:00:00.000+00:00,busbar,,L3 Active Power,kW,21.44
341879,Shiphay Lane,2023-06-07T03:00:00.000+00:00,busbar,,L2 Active Power,kW,11.82
341879,Shiphay Lane,2023-06-07T03:00:00.000+00:00,busbar,,L1 Active Power,kW,21.17
341879,Shiphay Lane,2023-06-07T03:00:00.000+00:00,busbar,,N Current (RMS),A,66.2
341879,Shiphay Lane,2023-06-07T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
341879,Shiphay Lane,2023-06-07T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
341879,Shiphay Lane,2023-06-07T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
341879,Shiphay Lane,2023-06-07T02:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.04
341879,Shiphay Lane,2023-06-07T02:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.53
341879,Shiphay Lane,2023-06-07T02:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-07T02:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.61
341879,Shiphay Lane,2023-06-07T02:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.11
341879,Shiphay Lane,2023-06-07T02:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-07T02:50:00.000+00:00,feeder,50.0,N Current (RMS),A,7.9
341879,Shiphay Lane,2023-06-07T02:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.1
341879,Shiphay Lane,2023-06-07T02:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.2
341879,Shiphay Lane,2023-06-07T02:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-07T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.26
341879,Shiphay Lane,2023-06-07T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.76
341879,Shiphay Lane,2023-06-07T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.99
341879,Shiphay Lane,2023-06-07T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.74
341879,Shiphay Lane,2023-06-07T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.81
341879,Shiphay Lane,2023-06-07T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.13
341879,Shiphay Lane,2023-06-07T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,46.8
341879,Shiphay Lane,2023-06-07T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.9
341879,Shiphay Lane,2023-06-07T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.6
341879,Shiphay Lane,2023-06-07T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.3
341879,Shiphay Lane,2023-06-07T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
341879,Shiphay Lane,2023-06-07T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
341879,Shiphay Lane,2023-06-07T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
341879,Shiphay Lane,2023-06-07T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.4
341879,Shiphay Lane,2023-06-07T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.29
341879,Shiphay Lane,2023-06-07T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.77
341879,Shiphay Lane,2023-06-07T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
341879,Shiphay Lane,2023-06-07T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
341879,Shiphay Lane,2023-06-07T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
341879,Shiphay Lane,2023-06-07T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
341879,Shiphay Lane,2023-06-07T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
341879,Shiphay Lane,2023-06-07T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
341879,Shiphay Lane,2023-06-07T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.23
341879,Shiphay Lane,2023-06-07T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.17
341879,Shiphay Lane,2023-06-07T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.41
341879,Shiphay Lane,2023-06-07T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.6
341879,Shiphay Lane,2023-06-07T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,43.3
341879,Shiphay Lane,2023-06-07T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
341879,Shiphay Lane,2023-06-07T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
341879,Shiphay Lane,2023-06-07T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.5
341879,Shiphay Lane,2023-06-07T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
341879,Shiphay Lane,2023-06-07T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
341879,Shiphay Lane,2023-06-07T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
341879,Shiphay Lane,2023-06-07T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.22
341879,Shiphay Lane,2023-06-07T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.35
341879,Shiphay Lane,2023-06-07T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.67
341879,Shiphay Lane,2023-06-07T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
341879,Shiphay Lane,2023-06-07T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
341879,Shiphay Lane,2023-06-07T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
341879,Shiphay Lane,2023-06-07T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
341879,Shiphay Lane,2023-06-07T02:50:00.000+00:00,transformer,,Temperature,C,23.6
341879,Shiphay Lane,2023-06-07T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
341879,Shiphay Lane,2023-06-07T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.36
341879,Shiphay Lane,2023-06-07T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
341879,Shiphay Lane,2023-06-07T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.58
341879,Shiphay Lane,2023-06-07T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
341879,Shiphay Lane,2023-06-07T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.58
341879,Shiphay Lane,2023-06-07T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
341879,Shiphay Lane,2023-06-07T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
341879,Shiphay Lane,2023-06-07T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.26
341879,Shiphay Lane,2023-06-07T02:50:00.000+00:00,busbar,,L3 Active Power,kW,21.15
341879,Shiphay Lane,2023-06-07T02:50:00.000+00:00,busbar,,L2 Active Power,kW,11.97
341879,Shiphay Lane,2023-06-07T02:50:00.000+00:00,busbar,,L1 Active Power,kW,21.25
341879,Shiphay Lane,2023-06-07T02:50:00.000+00:00,busbar,,N Current (RMS),A,64.5
341879,Shiphay Lane,2023-06-07T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
341879,Shiphay Lane,2023-06-07T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
341879,Shiphay Lane,2023-06-07T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
341879,Shiphay Lane,2023-06-07T02:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.01
341879,Shiphay Lane,2023-06-07T02:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.51
341879,Shiphay Lane,2023-06-07T02:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-07T02:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.57
341879,Shiphay Lane,2023-06-07T02:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.03
341879,Shiphay Lane,2023-06-07T02:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-07T02:40:00.000+00:00,feeder,50.0,N Current (RMS),A,7.8
341879,Shiphay Lane,2023-06-07T02:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.9
341879,Shiphay Lane,2023-06-07T02:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.0
341879,Shiphay Lane,2023-06-07T02:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.9
341879,Shiphay Lane,2023-06-07T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.24
341879,Shiphay Lane,2023-06-07T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.38
341879,Shiphay Lane,2023-06-07T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.86
341879,Shiphay Lane,2023-06-07T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.97
341879,Shiphay Lane,2023-06-07T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.61
341879,Shiphay Lane,2023-06-07T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.04
341879,Shiphay Lane,2023-06-07T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,48.6
341879,Shiphay Lane,2023-06-07T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.8
341879,Shiphay Lane,2023-06-07T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.4
341879,Shiphay Lane,2023-06-07T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.7
341879,Shiphay Lane,2023-06-07T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
341879,Shiphay Lane,2023-06-07T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
341879,Shiphay Lane,2023-06-07T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
341879,Shiphay Lane,2023-06-07T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.24
341879,Shiphay Lane,2023-06-07T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.16
341879,Shiphay Lane,2023-06-07T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.94
341879,Shiphay Lane,2023-06-07T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
341879,Shiphay Lane,2023-06-07T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
341879,Shiphay Lane,2023-06-07T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
341879,Shiphay Lane,2023-06-07T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
341879,Shiphay Lane,2023-06-07T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
341879,Shiphay Lane,2023-06-07T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
341879,Shiphay Lane,2023-06-07T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.93
341879,Shiphay Lane,2023-06-07T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.17
341879,Shiphay Lane,2023-06-07T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.39
341879,Shiphay Lane,2023-06-07T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.72
341879,Shiphay Lane,2023-06-07T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,43.4
341879,Shiphay Lane,2023-06-07T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
341879,Shiphay Lane,2023-06-07T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
341879,Shiphay Lane,2023-06-07T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.7
341879,Shiphay Lane,2023-06-07T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
341879,Shiphay Lane,2023-06-07T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
341879,Shiphay Lane,2023-06-07T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
341879,Shiphay Lane,2023-06-07T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.24
341879,Shiphay Lane,2023-06-07T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.21
341879,Shiphay Lane,2023-06-07T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.68
341879,Shiphay Lane,2023-06-07T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
341879,Shiphay Lane,2023-06-07T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
341879,Shiphay Lane,2023-06-07T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
341879,Shiphay Lane,2023-06-07T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
341879,Shiphay Lane,2023-06-07T02:40:00.000+00:00,transformer,,Temperature,C,23.6
341879,Shiphay Lane,2023-06-07T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
341879,Shiphay Lane,2023-06-07T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.11
341879,Shiphay Lane,2023-06-07T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
341879,Shiphay Lane,2023-06-07T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.2
341879,Shiphay Lane,2023-06-07T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
341879,Shiphay Lane,2023-06-07T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.2
341879,Shiphay Lane,2023-06-07T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
341879,Shiphay Lane,2023-06-07T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
341879,Shiphay Lane,2023-06-07T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
341879,Shiphay Lane,2023-06-07T02:40:00.000+00:00,busbar,,L3 Active Power,kW,21.2
341879,Shiphay Lane,2023-06-07T02:40:00.000+00:00,busbar,,L2 Active Power,kW,11.41
341879,Shiphay Lane,2023-06-07T02:40:00.000+00:00,busbar,,L1 Active Power,kW,21.45
341879,Shiphay Lane,2023-06-07T02:40:00.000+00:00,busbar,,N Current (RMS),A,64.9
341879,Shiphay Lane,2023-06-07T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
341879,Shiphay Lane,2023-06-07T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
341879,Shiphay Lane,2023-06-07T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
341879,Shiphay Lane,2023-06-07T02:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.98
341879,Shiphay Lane,2023-06-07T02:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.6
341879,Shiphay Lane,2023-06-07T02:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
341879,Shiphay Lane,2023-06-07T02:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.96
341879,Shiphay Lane,2023-06-07T02:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.94
341879,Shiphay Lane,2023-06-07T02:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-07T02:30:00.000+00:00,feeder,50.0,N Current (RMS),A,8.2
341879,Shiphay Lane,2023-06-07T02:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.4
341879,Shiphay Lane,2023-06-07T02:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,4.9
341879,Shiphay Lane,2023-06-07T02:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-07T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.15
341879,Shiphay Lane,2023-06-07T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.63
341879,Shiphay Lane,2023-06-07T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.61
341879,Shiphay Lane,2023-06-07T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.74
341879,Shiphay Lane,2023-06-07T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.54
341879,Shiphay Lane,2023-06-07T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.2
341879,Shiphay Lane,2023-06-07T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,44.2
341879,Shiphay Lane,2023-06-07T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.8
341879,Shiphay Lane,2023-06-07T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.6
341879,Shiphay Lane,2023-06-07T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.8
341879,Shiphay Lane,2023-06-07T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
341879,Shiphay Lane,2023-06-07T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
341879,Shiphay Lane,2023-06-07T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
341879,Shiphay Lane,2023-06-07T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.88
341879,Shiphay Lane,2023-06-07T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.11
341879,Shiphay Lane,2023-06-07T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.04
341879,Shiphay Lane,2023-06-07T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
341879,Shiphay Lane,2023-06-07T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
341879,Shiphay Lane,2023-06-07T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
341879,Shiphay Lane,2023-06-07T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
341879,Shiphay Lane,2023-06-07T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
341879,Shiphay Lane,2023-06-07T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
341879,Shiphay Lane,2023-06-07T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.04
341879,Shiphay Lane,2023-06-07T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
341879,Shiphay Lane,2023-06-07T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.43
341879,Shiphay Lane,2023-06-07T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.38
341879,Shiphay Lane,2023-06-07T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,41.5
341879,Shiphay Lane,2023-06-07T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-07T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
341879,Shiphay Lane,2023-06-07T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.5
341879,Shiphay Lane,2023-06-07T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
341879,Shiphay Lane,2023-06-07T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
341879,Shiphay Lane,2023-06-07T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
341879,Shiphay Lane,2023-06-07T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.24
341879,Shiphay Lane,2023-06-07T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.32
341879,Shiphay Lane,2023-06-07T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.97
341879,Shiphay Lane,2023-06-07T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
341879,Shiphay Lane,2023-06-07T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
341879,Shiphay Lane,2023-06-07T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
341879,Shiphay Lane,2023-06-07T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
341879,Shiphay Lane,2023-06-07T02:30:00.000+00:00,transformer,,Temperature,C,23.6
341879,Shiphay Lane,2023-06-07T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
341879,Shiphay Lane,2023-06-07T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.13
341879,Shiphay Lane,2023-06-07T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
341879,Shiphay Lane,2023-06-07T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.22
341879,Shiphay Lane,2023-06-07T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
341879,Shiphay Lane,2023-06-07T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.25
341879,Shiphay Lane,2023-06-07T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
341879,Shiphay Lane,2023-06-07T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
341879,Shiphay Lane,2023-06-07T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
341879,Shiphay Lane,2023-06-07T02:30:00.000+00:00,busbar,,L3 Active Power,kW,21.98
341879,Shiphay Lane,2023-06-07T02:30:00.000+00:00,busbar,,L2 Active Power,kW,12.33
341879,Shiphay Lane,2023-06-07T02:30:00.000+00:00,busbar,,L1 Active Power,kW,21.67
341879,Shiphay Lane,2023-06-07T02:30:00.000+00:00,busbar,,N Current (RMS),A,62.3
341879,Shiphay Lane,2023-06-07T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
341879,Shiphay Lane,2023-06-07T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
341879,Shiphay Lane,2023-06-07T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
341879,Shiphay Lane,2023-06-07T02:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.72
341879,Shiphay Lane,2023-06-07T02:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.23
341879,Shiphay Lane,2023-06-07T02:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
341879,Shiphay Lane,2023-06-07T02:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.9
341879,Shiphay Lane,2023-06-07T02:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.31
341879,Shiphay Lane,2023-06-07T02:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-07T02:20:00.000+00:00,feeder,50.0,N Current (RMS),A,8.5
341879,Shiphay Lane,2023-06-07T02:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.5
341879,Shiphay Lane,2023-06-07T02:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.6
341879,Shiphay Lane,2023-06-07T02:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-07T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.7
341879,Shiphay Lane,2023-06-07T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.53
341879,Shiphay Lane,2023-06-07T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.78
341879,Shiphay Lane,2023-06-07T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.34
341879,Shiphay Lane,2023-06-07T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.14
341879,Shiphay Lane,2023-06-07T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.86
341879,Shiphay Lane,2023-06-07T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,44.6
341879,Shiphay Lane,2023-06-07T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.7
341879,Shiphay Lane,2023-06-07T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.3
341879,Shiphay Lane,2023-06-07T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.1
341879,Shiphay Lane,2023-06-07T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
