Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-07T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,48.6
341879,Shiphay Lane,2023-06-07T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
341879,Shiphay Lane,2023-06-07T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
341879,Shiphay Lane,2023-06-07T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.1
341879,Shiphay Lane,2023-06-07T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
341879,Shiphay Lane,2023-06-07T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
341879,Shiphay Lane,2023-06-07T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
341879,Shiphay Lane,2023-06-07T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.41
341879,Shiphay Lane,2023-06-07T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.49
341879,Shiphay Lane,2023-06-07T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.96
341879,Shiphay Lane,2023-06-07T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
341879,Shiphay Lane,2023-06-07T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
341879,Shiphay Lane,2023-06-07T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
341879,Shiphay Lane,2023-06-07T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
341879,Shiphay Lane,2023-06-07T01:00:00.000+00:00,transformer,,Temperature,C,23.9
341879,Shiphay Lane,2023-06-07T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
341879,Shiphay Lane,2023-06-07T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.29
341879,Shiphay Lane,2023-06-07T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
341879,Shiphay Lane,2023-06-07T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.18
341879,Shiphay Lane,2023-06-07T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
341879,Shiphay Lane,2023-06-07T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.15
341879,Shiphay Lane,2023-06-07T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
341879,Shiphay Lane,2023-06-07T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
341879,Shiphay Lane,2023-06-07T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
341879,Shiphay Lane,2023-06-07T01:00:00.000+00:00,busbar,,L3 Active Power,kW,17.82
341879,Shiphay Lane,2023-06-07T01:00:00.000+00:00,busbar,,L2 Active Power,kW,12.56
341879,Shiphay Lane,2023-06-07T01:00:00.000+00:00,busbar,,L1 Active Power,kW,26.16
341879,Shiphay Lane,2023-06-07T01:00:00.000+00:00,busbar,,N Current (RMS),A,63.8
341879,Shiphay Lane,2023-06-07T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
341879,Shiphay Lane,2023-06-07T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
341879,Shiphay Lane,2023-06-07T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
341879,Shiphay Lane,2023-06-07T00:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.4
341879,Shiphay Lane,2023-06-07T00:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.48
341879,Shiphay Lane,2023-06-07T00:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-07T00:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.64
341879,Shiphay Lane,2023-06-07T00:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.22
341879,Shiphay Lane,2023-06-07T00:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-07T00:50:00.000+00:00,feeder,50.0,N Current (RMS),A,9.7
341879,Shiphay Lane,2023-06-07T00:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.0
341879,Shiphay Lane,2023-06-07T00:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.6
341879,Shiphay Lane,2023-06-07T00:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-07T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.54
341879,Shiphay Lane,2023-06-07T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.57
341879,Shiphay Lane,2023-06-07T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.04
341879,Shiphay Lane,2023-06-07T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.94
341879,Shiphay Lane,2023-06-07T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.07
341879,Shiphay Lane,2023-06-07T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.55
341879,Shiphay Lane,2023-06-07T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,43.6
341879,Shiphay Lane,2023-06-07T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.4
341879,Shiphay Lane,2023-06-07T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.2
341879,Shiphay Lane,2023-06-07T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.8
341879,Shiphay Lane,2023-06-07T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
341879,Shiphay Lane,2023-06-07T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
341879,Shiphay Lane,2023-06-07T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
341879,Shiphay Lane,2023-06-07T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.22
341879,Shiphay Lane,2023-06-07T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.16
341879,Shiphay Lane,2023-06-07T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.11
341879,Shiphay Lane,2023-06-07T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
341879,Shiphay Lane,2023-06-07T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
341879,Shiphay Lane,2023-06-07T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
341879,Shiphay Lane,2023-06-07T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
341879,Shiphay Lane,2023-06-07T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
341879,Shiphay Lane,2023-06-07T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
341879,Shiphay Lane,2023-06-07T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.48
341879,Shiphay Lane,2023-06-07T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.2
341879,Shiphay Lane,2023-06-07T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.65
341879,Shiphay Lane,2023-06-07T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.07
341879,Shiphay Lane,2023-06-07T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,47.4
341879,Shiphay Lane,2023-06-07T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
341879,Shiphay Lane,2023-06-07T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
341879,Shiphay Lane,2023-06-07T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.5
341879,Shiphay Lane,2023-06-07T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
341879,Shiphay Lane,2023-06-07T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
341879,Shiphay Lane,2023-06-07T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
341879,Shiphay Lane,2023-06-07T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.1
341879,Shiphay Lane,2023-06-07T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.48
341879,Shiphay Lane,2023-06-07T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.19
341879,Shiphay Lane,2023-06-07T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
341879,Shiphay Lane,2023-06-07T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
341879,Shiphay Lane,2023-06-07T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
341879,Shiphay Lane,2023-06-07T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
341879,Shiphay Lane,2023-06-07T00:50:00.000+00:00,transformer,,Temperature,C,23.9
341879,Shiphay Lane,2023-06-07T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
341879,Shiphay Lane,2023-06-07T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.02
341879,Shiphay Lane,2023-06-07T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
341879,Shiphay Lane,2023-06-07T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.96
341879,Shiphay Lane,2023-06-07T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
341879,Shiphay Lane,2023-06-07T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.88
341879,Shiphay Lane,2023-06-07T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
341879,Shiphay Lane,2023-06-07T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
341879,Shiphay Lane,2023-06-07T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
341879,Shiphay Lane,2023-06-07T00:50:00.000+00:00,busbar,,L3 Active Power,kW,19.1
341879,Shiphay Lane,2023-06-07T00:50:00.000+00:00,busbar,,L2 Active Power,kW,12.57
341879,Shiphay Lane,2023-06-07T00:50:00.000+00:00,busbar,,L1 Active Power,kW,28.0
341879,Shiphay Lane,2023-06-07T00:50:00.000+00:00,busbar,,N Current (RMS),A,67.8
341879,Shiphay Lane,2023-06-07T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
341879,Shiphay Lane,2023-06-07T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
341879,Shiphay Lane,2023-06-07T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
341879,Shiphay Lane,2023-06-07T00:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.46
341879,Shiphay Lane,2023-06-07T00:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.61
341879,Shiphay Lane,2023-06-07T00:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-07T00:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.64
341879,Shiphay Lane,2023-06-07T00:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.35
341879,Shiphay Lane,2023-06-07T00:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-07T00:40:00.000+00:00,feeder,50.0,N Current (RMS),A,10.0
341879,Shiphay Lane,2023-06-07T00:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.1
341879,Shiphay Lane,2023-06-07T00:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.2
341879,Shiphay Lane,2023-06-07T00:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-07T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.79
341879,Shiphay Lane,2023-06-07T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.19
341879,Shiphay Lane,2023-06-07T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.28
341879,Shiphay Lane,2023-06-07T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.82
341879,Shiphay Lane,2023-06-07T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.37
341879,Shiphay Lane,2023-06-07T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.5
341879,Shiphay Lane,2023-06-07T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,48.9
341879,Shiphay Lane,2023-06-07T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.6
341879,Shiphay Lane,2023-06-07T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.6
341879,Shiphay Lane,2023-06-07T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.9
341879,Shiphay Lane,2023-06-07T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
341879,Shiphay Lane,2023-06-07T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
341879,Shiphay Lane,2023-06-07T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
341879,Shiphay Lane,2023-06-07T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.76
341879,Shiphay Lane,2023-06-07T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.21
341879,Shiphay Lane,2023-06-07T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.08
341879,Shiphay Lane,2023-06-07T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
341879,Shiphay Lane,2023-06-07T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
341879,Shiphay Lane,2023-06-07T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
341879,Shiphay Lane,2023-06-07T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
341879,Shiphay Lane,2023-06-07T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
341879,Shiphay Lane,2023-06-07T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
341879,Shiphay Lane,2023-06-07T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.26
341879,Shiphay Lane,2023-06-07T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.2
341879,Shiphay Lane,2023-06-07T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.01
341879,Shiphay Lane,2023-06-07T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.43
341879,Shiphay Lane,2023-06-07T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,47.4
341879,Shiphay Lane,2023-06-07T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
341879,Shiphay Lane,2023-06-07T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
341879,Shiphay Lane,2023-06-07T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.8
341879,Shiphay Lane,2023-06-07T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
341879,Shiphay Lane,2023-06-07T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
341879,Shiphay Lane,2023-06-07T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
341879,Shiphay Lane,2023-06-07T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.27
341879,Shiphay Lane,2023-06-07T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.47
341879,Shiphay Lane,2023-06-07T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.99
341879,Shiphay Lane,2023-06-07T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
341879,Shiphay Lane,2023-06-07T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
341879,Shiphay Lane,2023-06-07T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
341879,Shiphay Lane,2023-06-07T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
341879,Shiphay Lane,2023-06-07T00:40:00.000+00:00,transformer,,Temperature,C,24.0
341879,Shiphay Lane,2023-06-07T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
341879,Shiphay Lane,2023-06-07T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.97
341879,Shiphay Lane,2023-06-07T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
341879,Shiphay Lane,2023-06-07T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.85
341879,Shiphay Lane,2023-06-07T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
341879,Shiphay Lane,2023-06-07T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.88
341879,Shiphay Lane,2023-06-07T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
341879,Shiphay Lane,2023-06-07T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
341879,Shiphay Lane,2023-06-07T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
341879,Shiphay Lane,2023-06-07T00:40:00.000+00:00,busbar,,L3 Active Power,kW,21.69
341879,Shiphay Lane,2023-06-07T00:40:00.000+00:00,busbar,,L2 Active Power,kW,14.4
341879,Shiphay Lane,2023-06-07T00:40:00.000+00:00,busbar,,L1 Active Power,kW,27.08
341879,Shiphay Lane,2023-06-07T00:40:00.000+00:00,busbar,,N Current (RMS),A,63.9
341879,Shiphay Lane,2023-06-07T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
341879,Shiphay Lane,2023-06-07T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
341879,Shiphay Lane,2023-06-07T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
341879,Shiphay Lane,2023-06-07T00:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.69
341879,Shiphay Lane,2023-06-07T00:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.3
341879,Shiphay Lane,2023-06-07T00:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-07T00:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.4
341879,Shiphay Lane,2023-06-07T00:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.58
341879,Shiphay Lane,2023-06-07T00:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-07T00:30:00.000+00:00,feeder,50.0,N Current (RMS),A,12.1
341879,Shiphay Lane,2023-06-07T00:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.2
341879,Shiphay Lane,2023-06-07T00:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.7
341879,Shiphay Lane,2023-06-07T00:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-07T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.07
341879,Shiphay Lane,2023-06-07T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.48
341879,Shiphay Lane,2023-06-07T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.4
341879,Shiphay Lane,2023-06-07T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.61
341879,Shiphay Lane,2023-06-07T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.41
341879,Shiphay Lane,2023-06-07T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.79
341879,Shiphay Lane,2023-06-07T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,31.0
341879,Shiphay Lane,2023-06-07T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.5
341879,Shiphay Lane,2023-06-07T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.6
341879,Shiphay Lane,2023-06-07T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.0
341879,Shiphay Lane,2023-06-07T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
341879,Shiphay Lane,2023-06-07T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
341879,Shiphay Lane,2023-06-07T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
341879,Shiphay Lane,2023-06-07T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.35
341879,Shiphay Lane,2023-06-07T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.23
341879,Shiphay Lane,2023-06-07T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.94
341879,Shiphay Lane,2023-06-07T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
341879,Shiphay Lane,2023-06-07T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
341879,Shiphay Lane,2023-06-07T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
341879,Shiphay Lane,2023-06-07T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
341879,Shiphay Lane,2023-06-07T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
341879,Shiphay Lane,2023-06-07T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
341879,Shiphay Lane,2023-06-07T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.47
341879,Shiphay Lane,2023-06-07T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.2
341879,Shiphay Lane,2023-06-07T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.06
341879,Shiphay Lane,2023-06-07T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.41
341879,Shiphay Lane,2023-06-07T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,47.5
341879,Shiphay Lane,2023-06-07T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
341879,Shiphay Lane,2023-06-07T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
341879,Shiphay Lane,2023-06-07T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.9
341879,Shiphay Lane,2023-06-07T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
341879,Shiphay Lane,2023-06-07T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
341879,Shiphay Lane,2023-06-07T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
341879,Shiphay Lane,2023-06-07T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.44
341879,Shiphay Lane,2023-06-07T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.59
341879,Shiphay Lane,2023-06-07T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.91
341879,Shiphay Lane,2023-06-07T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
341879,Shiphay Lane,2023-06-07T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
341879,Shiphay Lane,2023-06-07T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
341879,Shiphay Lane,2023-06-07T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
341879,Shiphay Lane,2023-06-07T00:30:00.000+00:00,transformer,,Temperature,C,24.0
341879,Shiphay Lane,2023-06-07T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
341879,Shiphay Lane,2023-06-07T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.09
341879,Shiphay Lane,2023-06-07T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
341879,Shiphay Lane,2023-06-07T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.94
341879,Shiphay Lane,2023-06-07T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
341879,Shiphay Lane,2023-06-07T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.02
341879,Shiphay Lane,2023-06-07T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
341879,Shiphay Lane,2023-06-07T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
341879,Shiphay Lane,2023-06-07T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
341879,Shiphay Lane,2023-06-07T00:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
341879,Shiphay Lane,2023-06-07T00:30:00.000+00:00,busbar,,L2 Active Power,kW,13.88
341879,Shiphay Lane,2023-06-07T00:30:00.000+00:00,busbar,,L1 Active Power,kW,25.13
341879,Shiphay Lane,2023-06-07T00:30:00.000+00:00,busbar,,N Current (RMS),A,59.6
341879,Shiphay Lane,2023-06-07T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
341879,Shiphay Lane,2023-06-07T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
341879,Shiphay Lane,2023-06-07T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
341879,Shiphay Lane,2023-06-07T00:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.66
341879,Shiphay Lane,2023-06-07T00:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.29
341879,Shiphay Lane,2023-06-07T00:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-07T00:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.55
341879,Shiphay Lane,2023-06-07T00:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.24
341879,Shiphay Lane,2023-06-07T00:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-07T00:20:00.000+00:00,feeder,50.0,N Current (RMS),A,11.2
341879,Shiphay Lane,2023-06-07T00:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.5
341879,Shiphay Lane,2023-06-07T00:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.5
341879,Shiphay Lane,2023-06-07T00:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-07T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.92
341879,Shiphay Lane,2023-06-07T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
341879,Shiphay Lane,2023-06-07T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.56
341879,Shiphay Lane,2023-06-07T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.89
341879,Shiphay Lane,2023-06-07T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.83
341879,Shiphay Lane,2023-06-07T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.41
341879,Shiphay Lane,2023-06-07T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,33.1
341879,Shiphay Lane,2023-06-07T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.0
341879,Shiphay Lane,2023-06-07T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.0
341879,Shiphay Lane,2023-06-07T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.2
341879,Shiphay Lane,2023-06-07T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
341879,Shiphay Lane,2023-06-07T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
341879,Shiphay Lane,2023-06-07T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
341879,Shiphay Lane,2023-06-07T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.4
341879,Shiphay Lane,2023-06-07T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.11
341879,Shiphay Lane,2023-06-07T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.97
341879,Shiphay Lane,2023-06-07T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
341879,Shiphay Lane,2023-06-07T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
341879,Shiphay Lane,2023-06-07T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
341879,Shiphay Lane,2023-06-07T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
341879,Shiphay Lane,2023-06-07T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
341879,Shiphay Lane,2023-06-07T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
341879,Shiphay Lane,2023-06-07T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
341879,Shiphay Lane,2023-06-07T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.21
341879,Shiphay Lane,2023-06-07T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.81
341879,Shiphay Lane,2023-06-07T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.1
341879,Shiphay Lane,2023-06-07T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,47.8
341879,Shiphay Lane,2023-06-07T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
341879,Shiphay Lane,2023-06-07T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
341879,Shiphay Lane,2023-06-07T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.5
341879,Shiphay Lane,2023-06-07T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
341879,Shiphay Lane,2023-06-07T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
341879,Shiphay Lane,2023-06-07T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
341879,Shiphay Lane,2023-06-07T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.92
341879,Shiphay Lane,2023-06-07T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.61
341879,Shiphay Lane,2023-06-07T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.47
341879,Shiphay Lane,2023-06-07T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
341879,Shiphay Lane,2023-06-07T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
341879,Shiphay Lane,2023-06-07T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
341879,Shiphay Lane,2023-06-07T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
341879,Shiphay Lane,2023-06-07T00:20:00.000+00:00,transformer,,Temperature,C,24.0
341879,Shiphay Lane,2023-06-07T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
341879,Shiphay Lane,2023-06-07T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.13
341879,Shiphay Lane,2023-06-07T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
341879,Shiphay Lane,2023-06-07T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.07
341879,Shiphay Lane,2023-06-07T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
341879,Shiphay Lane,2023-06-07T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.96
341879,Shiphay Lane,2023-06-07T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
341879,Shiphay Lane,2023-06-07T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
341879,Shiphay Lane,2023-06-07T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
341879,Shiphay Lane,2023-06-07T00:20:00.000+00:00,busbar,,L3 Active Power,kW,16.98
341879,Shiphay Lane,2023-06-07T00:20:00.000+00:00,busbar,,L2 Active Power,kW,13.59
341879,Shiphay Lane,2023-06-07T00:20:00.000+00:00,busbar,,L1 Active Power,kW,25.04
341879,Shiphay Lane,2023-06-07T00:20:00.000+00:00,busbar,,N Current (RMS),A,60.2
341879,Shiphay Lane,2023-06-07T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
341879,Shiphay Lane,2023-06-07T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
341879,Shiphay Lane,2023-06-07T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
341879,Shiphay Lane,2023-06-07T00:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.53
341879,Shiphay Lane,2023-06-07T00:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.59
341879,Shiphay Lane,2023-06-07T00:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-07T00:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.85
341879,Shiphay Lane,2023-06-07T00:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.13
341879,Shiphay Lane,2023-06-07T00:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-07T00:10:00.000+00:00,feeder,50.0,N Current (RMS),A,10.5
341879,Shiphay Lane,2023-06-07T00:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.3
341879,Shiphay Lane,2023-06-07T00:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.5
341879,Shiphay Lane,2023-06-07T00:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-07T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.61
341879,Shiphay Lane,2023-06-07T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.22
341879,Shiphay Lane,2023-06-07T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.3
341879,Shiphay Lane,2023-06-07T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.66
341879,Shiphay Lane,2023-06-07T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.56
341879,Shiphay Lane,2023-06-07T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.38
341879,Shiphay Lane,2023-06-07T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,46.9
341879,Shiphay Lane,2023-06-07T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.9
341879,Shiphay Lane,2023-06-07T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.9
341879,Shiphay Lane,2023-06-07T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.7
341879,Shiphay Lane,2023-06-07T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
341879,Shiphay Lane,2023-06-07T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
341879,Shiphay Lane,2023-06-07T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
341879,Shiphay Lane,2023-06-07T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.49
341879,Shiphay Lane,2023-06-07T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.16
341879,Shiphay Lane,2023-06-07T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.92
341879,Shiphay Lane,2023-06-07T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
341879,Shiphay Lane,2023-06-07T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
341879,Shiphay Lane,2023-06-07T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
341879,Shiphay Lane,2023-06-07T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
341879,Shiphay Lane,2023-06-07T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
341879,Shiphay Lane,2023-06-07T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
341879,Shiphay Lane,2023-06-07T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
341879,Shiphay Lane,2023-06-07T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.2
341879,Shiphay Lane,2023-06-07T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.71
341879,Shiphay Lane,2023-06-07T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.36
341879,Shiphay Lane,2023-06-07T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,45.6
341879,Shiphay Lane,2023-06-07T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.4
341879,Shiphay Lane,2023-06-07T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
341879,Shiphay Lane,2023-06-07T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.3
341879,Shiphay Lane,2023-06-07T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
341879,Shiphay Lane,2023-06-07T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
341879,Shiphay Lane,2023-06-07T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
341879,Shiphay Lane,2023-06-07T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.69
341879,Shiphay Lane,2023-06-07T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.9
341879,Shiphay Lane,2023-06-07T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.99
341879,Shiphay Lane,2023-06-07T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
341879,Shiphay Lane,2023-06-07T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
341879,Shiphay Lane,2023-06-07T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
341879,Shiphay Lane,2023-06-07T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
341879,Shiphay Lane,2023-06-07T00:10:00.000+00:00,transformer,,Temperature,C,24.1
341879,Shiphay Lane,2023-06-07T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
341879,Shiphay Lane,2023-06-07T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.51
341879,Shiphay Lane,2023-06-07T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
341879,Shiphay Lane,2023-06-07T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.55
341879,Shiphay Lane,2023-06-07T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
341879,Shiphay Lane,2023-06-07T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.43
341879,Shiphay Lane,2023-06-07T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
341879,Shiphay Lane,2023-06-07T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
341879,Shiphay Lane,2023-06-07T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
341879,Shiphay Lane,2023-06-07T00:10:00.000+00:00,busbar,,L3 Active Power,kW,21.89
341879,Shiphay Lane,2023-06-07T00:10:00.000+00:00,busbar,,L2 Active Power,kW,13.46
341879,Shiphay Lane,2023-06-07T00:10:00.000+00:00,busbar,,L1 Active Power,kW,23.75
341879,Shiphay Lane,2023-06-07T00:10:00.000+00:00,busbar,,N Current (RMS),A,61.6
341879,Shiphay Lane,2023-06-07T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
341879,Shiphay Lane,2023-06-07T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
341879,Shiphay Lane,2023-06-07T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
341879,Shiphay Lane,2023-06-07T00:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.61
341879,Shiphay Lane,2023-06-07T00:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.67
341879,Shiphay Lane,2023-06-07T00:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-07T00:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.46
341879,Shiphay Lane,2023-06-07T00:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.03
341879,Shiphay Lane,2023-06-07T00:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-07T00:00:00.000+00:00,feeder,50.0,N Current (RMS),A,9.7
341879,Shiphay Lane,2023-06-07T00:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.1
341879,Shiphay Lane,2023-06-07T00:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.3
341879,Shiphay Lane,2023-06-07T00:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-07T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.65
341879,Shiphay Lane,2023-06-07T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.81
341879,Shiphay Lane,2023-06-07T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.81
341879,Shiphay Lane,2023-06-07T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.67
341879,Shiphay Lane,2023-06-07T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.41
341879,Shiphay Lane,2023-06-07T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.8
341879,Shiphay Lane,2023-06-07T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,47.6
341879,Shiphay Lane,2023-06-07T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.1
341879,Shiphay Lane,2023-06-07T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.2
341879,Shiphay Lane,2023-06-07T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.5
341879,Shiphay Lane,2023-06-07T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
341879,Shiphay Lane,2023-06-07T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
341879,Shiphay Lane,2023-06-07T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
341879,Shiphay Lane,2023-06-07T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.89
341879,Shiphay Lane,2023-06-07T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.18
341879,Shiphay Lane,2023-06-07T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.86
341879,Shiphay Lane,2023-06-07T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
341879,Shiphay Lane,2023-06-07T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
341879,Shiphay Lane,2023-06-07T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
341879,Shiphay Lane,2023-06-07T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
341879,Shiphay Lane,2023-06-07T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
341879,Shiphay Lane,2023-06-07T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
341879,Shiphay Lane,2023-06-07T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.08
341879,Shiphay Lane,2023-06-07T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.17
341879,Shiphay Lane,2023-06-07T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.85
341879,Shiphay Lane,2023-06-07T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.76
341879,Shiphay Lane,2023-06-07T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,40.2
341879,Shiphay Lane,2023-06-07T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
341879,Shiphay Lane,2023-06-07T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
341879,Shiphay Lane,2023-06-07T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.7
341879,Shiphay Lane,2023-06-07T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
341879,Shiphay Lane,2023-06-07T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
341879,Shiphay Lane,2023-06-07T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
341879,Shiphay Lane,2023-06-07T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.72
341879,Shiphay Lane,2023-06-07T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.81
341879,Shiphay Lane,2023-06-07T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.6
341879,Shiphay Lane,2023-06-07T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
341879,Shiphay Lane,2023-06-07T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
341879,Shiphay Lane,2023-06-07T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
341879,Shiphay Lane,2023-06-07T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
341879,Shiphay Lane,2023-06-07T00:00:00.000+00:00,transformer,,Temperature,C,24.2
341879,Shiphay Lane,2023-06-07T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
341879,Shiphay Lane,2023-06-07T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.67
341879,Shiphay Lane,2023-06-07T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
341879,Shiphay Lane,2023-06-07T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.7
341879,Shiphay Lane,2023-06-07T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
341879,Shiphay Lane,2023-06-07T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.56
341879,Shiphay Lane,2023-06-07T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
341879,Shiphay Lane,2023-06-07T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
341879,Shiphay Lane,2023-06-07T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
341879,Shiphay Lane,2023-06-07T00:00:00.000+00:00,busbar,,L3 Active Power,kW,22.91
341879,Shiphay Lane,2023-06-07T00:00:00.000+00:00,busbar,,L2 Active Power,kW,13.28
341879,Shiphay Lane,2023-06-07T00:00:00.000+00:00,busbar,,L1 Active Power,kW,23.11
341879,Shiphay Lane,2023-06-07T00:00:00.000+00:00,busbar,,N Current (RMS),A,61.9
341879,Shiphay Lane,2023-06-07T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
341879,Shiphay Lane,2023-06-07T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
341879,Shiphay Lane,2023-06-07T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
341879,Shiphay Lane,2023-06-08T23:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.38
341879,Shiphay Lane,2023-06-08T23:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.24
341879,Shiphay Lane,2023-06-08T23:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-08T23:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.92
341879,Shiphay Lane,2023-06-08T23:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.48
341879,Shiphay Lane,2023-06-08T23:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-08T23:50:00.000+00:00,feeder,50.0,N Current (RMS),A,11.6
341879,Shiphay Lane,2023-06-08T23:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.9
341879,Shiphay Lane,2023-06-08T23:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.6
341879,Shiphay Lane,2023-06-08T23:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-08T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.69
341879,Shiphay Lane,2023-06-08T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.88
341879,Shiphay Lane,2023-06-08T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.01
341879,Shiphay Lane,2023-06-08T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.93
341879,Shiphay Lane,2023-06-08T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.14
341879,Shiphay Lane,2023-06-08T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.24
341879,Shiphay Lane,2023-06-08T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,25.4
341879,Shiphay Lane,2023-06-08T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.8
341879,Shiphay Lane,2023-06-08T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.2
341879,Shiphay Lane,2023-06-08T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.3
341879,Shiphay Lane,2023-06-08T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
341879,Shiphay Lane,2023-06-08T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
341879,Shiphay Lane,2023-06-08T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
341879,Shiphay Lane,2023-06-08T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.82
341879,Shiphay Lane,2023-06-08T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.17
341879,Shiphay Lane,2023-06-08T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.07
341879,Shiphay Lane,2023-06-08T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
341879,Shiphay Lane,2023-06-08T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
341879,Shiphay Lane,2023-06-08T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
341879,Shiphay Lane,2023-06-08T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
341879,Shiphay Lane,2023-06-08T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
341879,Shiphay Lane,2023-06-08T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
341879,Shiphay Lane,2023-06-08T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.11
341879,Shiphay Lane,2023-06-08T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.18
341879,Shiphay Lane,2023-06-08T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.56
341879,Shiphay Lane,2023-06-08T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.49
341879,Shiphay Lane,2023-06-08T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.2
341879,Shiphay Lane,2023-06-08T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
341879,Shiphay Lane,2023-06-08T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
341879,Shiphay Lane,2023-06-08T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.3
341879,Shiphay Lane,2023-06-08T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
341879,Shiphay Lane,2023-06-08T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
341879,Shiphay Lane,2023-06-08T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
341879,Shiphay Lane,2023-06-08T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.08
341879,Shiphay Lane,2023-06-08T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.05
341879,Shiphay Lane,2023-06-08T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.9
341879,Shiphay Lane,2023-06-08T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
341879,Shiphay Lane,2023-06-08T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
341879,Shiphay Lane,2023-06-08T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
341879,Shiphay Lane,2023-06-08T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
341879,Shiphay Lane,2023-06-08T23:50:00.000+00:00,transformer,,Temperature,C,25.5
341879,Shiphay Lane,2023-06-08T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
341879,Shiphay Lane,2023-06-08T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
341879,Shiphay Lane,2023-06-08T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
341879,Shiphay Lane,2023-06-08T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
341879,Shiphay Lane,2023-06-08T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
341879,Shiphay Lane,2023-06-08T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.93
341879,Shiphay Lane,2023-06-08T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
341879,Shiphay Lane,2023-06-08T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
341879,Shiphay Lane,2023-06-08T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
341879,Shiphay Lane,2023-06-08T23:50:00.000+00:00,busbar,,L3 Active Power,kW,15.92
341879,Shiphay Lane,2023-06-08T23:50:00.000+00:00,busbar,,L2 Active Power,kW,14.4
341879,Shiphay Lane,2023-06-08T23:50:00.000+00:00,busbar,,L1 Active Power,kW,24.79
341879,Shiphay Lane,2023-06-08T23:50:00.000+00:00,busbar,,N Current (RMS),A,56.4
341879,Shiphay Lane,2023-06-08T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
341879,Shiphay Lane,2023-06-08T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
341879,Shiphay Lane,2023-06-08T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
341879,Shiphay Lane,2023-06-08T23:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.59
341879,Shiphay Lane,2023-06-08T23:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.13
341879,Shiphay Lane,2023-06-08T23:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-08T23:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.67
341879,Shiphay Lane,2023-06-08T23:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.66
341879,Shiphay Lane,2023-06-08T23:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-08T23:40:00.000+00:00,feeder,50.0,N Current (RMS),A,12.8
341879,Shiphay Lane,2023-06-08T23:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.8
341879,Shiphay Lane,2023-06-08T23:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.2
341879,Shiphay Lane,2023-06-08T23:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-08T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.4
341879,Shiphay Lane,2023-06-08T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.69
341879,Shiphay Lane,2023-06-08T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.24
341879,Shiphay Lane,2023-06-08T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.74
341879,Shiphay Lane,2023-06-08T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.31
341879,Shiphay Lane,2023-06-08T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.17
341879,Shiphay Lane,2023-06-08T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,32.0
341879,Shiphay Lane,2023-06-08T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.5
341879,Shiphay Lane,2023-06-08T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.6
341879,Shiphay Lane,2023-06-08T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.1
341879,Shiphay Lane,2023-06-08T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
341879,Shiphay Lane,2023-06-08T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
341879,Shiphay Lane,2023-06-08T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
341879,Shiphay Lane,2023-06-08T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.35
341879,Shiphay Lane,2023-06-08T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.25
341879,Shiphay Lane,2023-06-08T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.18
341879,Shiphay Lane,2023-06-08T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
341879,Shiphay Lane,2023-06-08T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
341879,Shiphay Lane,2023-06-08T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
341879,Shiphay Lane,2023-06-08T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
341879,Shiphay Lane,2023-06-08T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
341879,Shiphay Lane,2023-06-08T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
341879,Shiphay Lane,2023-06-08T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.1
341879,Shiphay Lane,2023-06-08T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.18
341879,Shiphay Lane,2023-06-08T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.31
341879,Shiphay Lane,2023-06-08T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.56
341879,Shiphay Lane,2023-06-08T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.8
341879,Shiphay Lane,2023-06-08T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
341879,Shiphay Lane,2023-06-08T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
341879,Shiphay Lane,2023-06-08T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.6
341879,Shiphay Lane,2023-06-08T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
341879,Shiphay Lane,2023-06-08T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
341879,Shiphay Lane,2023-06-08T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
341879,Shiphay Lane,2023-06-08T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.68
341879,Shiphay Lane,2023-06-08T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.81
341879,Shiphay Lane,2023-06-08T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.44
341879,Shiphay Lane,2023-06-08T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
341879,Shiphay Lane,2023-06-08T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
341879,Shiphay Lane,2023-06-08T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
341879,Shiphay Lane,2023-06-08T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
341879,Shiphay Lane,2023-06-08T23:40:00.000+00:00,transformer,,Temperature,C,25.6
