Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-08T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
341879,Shiphay Lane,2023-06-08T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
341879,Shiphay Lane,2023-06-08T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
341879,Shiphay Lane,2023-06-08T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
341879,Shiphay Lane,2023-06-08T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
341879,Shiphay Lane,2023-06-08T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
341879,Shiphay Lane,2023-06-08T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
341879,Shiphay Lane,2023-06-08T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
341879,Shiphay Lane,2023-06-08T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
341879,Shiphay Lane,2023-06-08T23:40:00.000+00:00,busbar,,L3 Active Power,kW,15.62
341879,Shiphay Lane,2023-06-08T23:40:00.000+00:00,busbar,,L2 Active Power,kW,14.34
341879,Shiphay Lane,2023-06-08T23:40:00.000+00:00,busbar,,L1 Active Power,kW,24.43
341879,Shiphay Lane,2023-06-08T23:40:00.000+00:00,busbar,,N Current (RMS),A,57.3
341879,Shiphay Lane,2023-06-08T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
341879,Shiphay Lane,2023-06-08T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
341879,Shiphay Lane,2023-06-08T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
341879,Shiphay Lane,2023-06-08T23:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.81
341879,Shiphay Lane,2023-06-08T23:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
341879,Shiphay Lane,2023-06-08T23:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-08T23:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.6
341879,Shiphay Lane,2023-06-08T23:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.72
341879,Shiphay Lane,2023-06-08T23:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-08T23:30:00.000+00:00,feeder,50.0,N Current (RMS),A,13.5
341879,Shiphay Lane,2023-06-08T23:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.1
341879,Shiphay Lane,2023-06-08T23:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.3
341879,Shiphay Lane,2023-06-08T23:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-08T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.8
341879,Shiphay Lane,2023-06-08T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.85
341879,Shiphay Lane,2023-06-08T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.08
341879,Shiphay Lane,2023-06-08T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.05
341879,Shiphay Lane,2023-06-08T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.27
341879,Shiphay Lane,2023-06-08T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.6
341879,Shiphay Lane,2023-06-08T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,53.3
341879,Shiphay Lane,2023-06-08T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.5
341879,Shiphay Lane,2023-06-08T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.6
341879,Shiphay Lane,2023-06-08T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.3
341879,Shiphay Lane,2023-06-08T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
341879,Shiphay Lane,2023-06-08T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
341879,Shiphay Lane,2023-06-08T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
341879,Shiphay Lane,2023-06-08T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.31
341879,Shiphay Lane,2023-06-08T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.25
341879,Shiphay Lane,2023-06-08T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.14
341879,Shiphay Lane,2023-06-08T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
341879,Shiphay Lane,2023-06-08T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
341879,Shiphay Lane,2023-06-08T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
341879,Shiphay Lane,2023-06-08T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
341879,Shiphay Lane,2023-06-08T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
341879,Shiphay Lane,2023-06-08T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
341879,Shiphay Lane,2023-06-08T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.34
341879,Shiphay Lane,2023-06-08T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.17
341879,Shiphay Lane,2023-06-08T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.41
341879,Shiphay Lane,2023-06-08T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.32
341879,Shiphay Lane,2023-06-08T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.8
341879,Shiphay Lane,2023-06-08T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
341879,Shiphay Lane,2023-06-08T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
341879,Shiphay Lane,2023-06-08T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.7
341879,Shiphay Lane,2023-06-08T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
341879,Shiphay Lane,2023-06-08T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
341879,Shiphay Lane,2023-06-08T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
341879,Shiphay Lane,2023-06-08T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.27
341879,Shiphay Lane,2023-06-08T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.82
341879,Shiphay Lane,2023-06-08T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.88
341879,Shiphay Lane,2023-06-08T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
341879,Shiphay Lane,2023-06-08T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
341879,Shiphay Lane,2023-06-08T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
341879,Shiphay Lane,2023-06-08T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
341879,Shiphay Lane,2023-06-08T23:30:00.000+00:00,transformer,,Temperature,C,25.6
341879,Shiphay Lane,2023-06-08T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
341879,Shiphay Lane,2023-06-08T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
341879,Shiphay Lane,2023-06-08T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
341879,Shiphay Lane,2023-06-08T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
341879,Shiphay Lane,2023-06-08T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
341879,Shiphay Lane,2023-06-08T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
341879,Shiphay Lane,2023-06-08T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
341879,Shiphay Lane,2023-06-08T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
341879,Shiphay Lane,2023-06-08T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
341879,Shiphay Lane,2023-06-08T23:30:00.000+00:00,busbar,,L3 Active Power,kW,21.41
341879,Shiphay Lane,2023-06-08T23:30:00.000+00:00,busbar,,L2 Active Power,kW,14.48
341879,Shiphay Lane,2023-06-08T23:30:00.000+00:00,busbar,,L1 Active Power,kW,28.02
341879,Shiphay Lane,2023-06-08T23:30:00.000+00:00,busbar,,N Current (RMS),A,67.0
341879,Shiphay Lane,2023-06-08T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
341879,Shiphay Lane,2023-06-08T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
341879,Shiphay Lane,2023-06-08T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
341879,Shiphay Lane,2023-06-08T23:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.82
341879,Shiphay Lane,2023-06-08T23:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
341879,Shiphay Lane,2023-06-08T23:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-08T23:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.62
341879,Shiphay Lane,2023-06-08T23:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.16
341879,Shiphay Lane,2023-06-08T23:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-08T23:20:00.000+00:00,feeder,50.0,N Current (RMS),A,15.4
341879,Shiphay Lane,2023-06-08T23:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.2
341879,Shiphay Lane,2023-06-08T23:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.9
341879,Shiphay Lane,2023-06-08T23:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
341879,Shiphay Lane,2023-06-08T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.11
341879,Shiphay Lane,2023-06-08T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.53
341879,Shiphay Lane,2023-06-08T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.83
341879,Shiphay Lane,2023-06-08T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.46
341879,Shiphay Lane,2023-06-08T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.66
341879,Shiphay Lane,2023-06-08T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.72
341879,Shiphay Lane,2023-06-08T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,29.9
341879,Shiphay Lane,2023-06-08T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.0
341879,Shiphay Lane,2023-06-08T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.8
341879,Shiphay Lane,2023-06-08T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.8
341879,Shiphay Lane,2023-06-08T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
341879,Shiphay Lane,2023-06-08T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
341879,Shiphay Lane,2023-06-08T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
341879,Shiphay Lane,2023-06-08T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.1
341879,Shiphay Lane,2023-06-08T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.21
341879,Shiphay Lane,2023-06-08T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.25
341879,Shiphay Lane,2023-06-08T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
341879,Shiphay Lane,2023-06-08T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
341879,Shiphay Lane,2023-06-08T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
341879,Shiphay Lane,2023-06-08T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
341879,Shiphay Lane,2023-06-08T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
341879,Shiphay Lane,2023-06-08T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
341879,Shiphay Lane,2023-06-08T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.33
341879,Shiphay Lane,2023-06-08T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.19
341879,Shiphay Lane,2023-06-08T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.21
341879,Shiphay Lane,2023-06-08T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.16
341879,Shiphay Lane,2023-06-08T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.1
341879,Shiphay Lane,2023-06-08T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
341879,Shiphay Lane,2023-06-08T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
341879,Shiphay Lane,2023-06-08T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.0
341879,Shiphay Lane,2023-06-08T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
341879,Shiphay Lane,2023-06-08T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
341879,Shiphay Lane,2023-06-08T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
341879,Shiphay Lane,2023-06-08T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.45
341879,Shiphay Lane,2023-06-08T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.98
341879,Shiphay Lane,2023-06-08T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.7
341879,Shiphay Lane,2023-06-08T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
341879,Shiphay Lane,2023-06-08T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
341879,Shiphay Lane,2023-06-08T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
341879,Shiphay Lane,2023-06-08T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.5
341879,Shiphay Lane,2023-06-08T23:20:00.000+00:00,transformer,,Temperature,C,25.6
341879,Shiphay Lane,2023-06-08T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
341879,Shiphay Lane,2023-06-08T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.79
341879,Shiphay Lane,2023-06-08T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
341879,Shiphay Lane,2023-06-08T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.26
341879,Shiphay Lane,2023-06-08T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
341879,Shiphay Lane,2023-06-08T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.31
341879,Shiphay Lane,2023-06-08T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
341879,Shiphay Lane,2023-06-08T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
341879,Shiphay Lane,2023-06-08T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
341879,Shiphay Lane,2023-06-08T23:20:00.000+00:00,busbar,,L3 Active Power,kW,14.82
341879,Shiphay Lane,2023-06-08T23:20:00.000+00:00,busbar,,L2 Active Power,kW,15.22
341879,Shiphay Lane,2023-06-08T23:20:00.000+00:00,busbar,,L1 Active Power,kW,32.93
341879,Shiphay Lane,2023-06-08T23:20:00.000+00:00,busbar,,N Current (RMS),A,77.4
341879,Shiphay Lane,2023-06-08T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
341879,Shiphay Lane,2023-06-08T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
341879,Shiphay Lane,2023-06-08T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
341879,Shiphay Lane,2023-06-08T23:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.79
341879,Shiphay Lane,2023-06-08T23:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.42
341879,Shiphay Lane,2023-06-08T23:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-08T23:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.62
341879,Shiphay Lane,2023-06-08T23:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.38
341879,Shiphay Lane,2023-06-08T23:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-08T23:10:00.000+00:00,feeder,50.0,N Current (RMS),A,12.0
341879,Shiphay Lane,2023-06-08T23:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.0
341879,Shiphay Lane,2023-06-08T23:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.2
341879,Shiphay Lane,2023-06-08T23:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-08T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.13
341879,Shiphay Lane,2023-06-08T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.26
341879,Shiphay Lane,2023-06-08T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.78
341879,Shiphay Lane,2023-06-08T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.48
341879,Shiphay Lane,2023-06-08T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.96
341879,Shiphay Lane,2023-06-08T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.76
341879,Shiphay Lane,2023-06-08T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,26.1
341879,Shiphay Lane,2023-06-08T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.0
341879,Shiphay Lane,2023-06-08T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.8
341879,Shiphay Lane,2023-06-08T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.2
341879,Shiphay Lane,2023-06-08T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
341879,Shiphay Lane,2023-06-08T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
341879,Shiphay Lane,2023-06-08T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
341879,Shiphay Lane,2023-06-08T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.77
341879,Shiphay Lane,2023-06-08T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.19
341879,Shiphay Lane,2023-06-08T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.96
341879,Shiphay Lane,2023-06-08T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
341879,Shiphay Lane,2023-06-08T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
341879,Shiphay Lane,2023-06-08T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
341879,Shiphay Lane,2023-06-08T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
341879,Shiphay Lane,2023-06-08T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
341879,Shiphay Lane,2023-06-08T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
341879,Shiphay Lane,2023-06-08T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.89
341879,Shiphay Lane,2023-06-08T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.21
341879,Shiphay Lane,2023-06-08T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.44
341879,Shiphay Lane,2023-06-08T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.57
341879,Shiphay Lane,2023-06-08T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,41.8
341879,Shiphay Lane,2023-06-08T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
341879,Shiphay Lane,2023-06-08T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
341879,Shiphay Lane,2023-06-08T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.2
341879,Shiphay Lane,2023-06-08T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
341879,Shiphay Lane,2023-06-08T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
341879,Shiphay Lane,2023-06-08T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
341879,Shiphay Lane,2023-06-08T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.61
341879,Shiphay Lane,2023-06-08T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.21
341879,Shiphay Lane,2023-06-08T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.87
341879,Shiphay Lane,2023-06-08T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
341879,Shiphay Lane,2023-06-08T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
341879,Shiphay Lane,2023-06-08T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
341879,Shiphay Lane,2023-06-08T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.6
341879,Shiphay Lane,2023-06-08T23:10:00.000+00:00,transformer,,Temperature,C,25.6
341879,Shiphay Lane,2023-06-08T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
341879,Shiphay Lane,2023-06-08T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.39
341879,Shiphay Lane,2023-06-08T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
341879,Shiphay Lane,2023-06-08T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.89
341879,Shiphay Lane,2023-06-08T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
341879,Shiphay Lane,2023-06-08T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.98
341879,Shiphay Lane,2023-06-08T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
341879,Shiphay Lane,2023-06-08T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
341879,Shiphay Lane,2023-06-08T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
341879,Shiphay Lane,2023-06-08T23:10:00.000+00:00,busbar,,L3 Active Power,kW,14.7
341879,Shiphay Lane,2023-06-08T23:10:00.000+00:00,busbar,,L2 Active Power,kW,15.19
341879,Shiphay Lane,2023-06-08T23:10:00.000+00:00,busbar,,L1 Active Power,kW,34.25
341879,Shiphay Lane,2023-06-08T23:10:00.000+00:00,busbar,,N Current (RMS),A,81.9
341879,Shiphay Lane,2023-06-08T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
341879,Shiphay Lane,2023-06-08T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
341879,Shiphay Lane,2023-06-08T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
341879,Shiphay Lane,2023-06-08T23:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.82
341879,Shiphay Lane,2023-06-08T23:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.3
341879,Shiphay Lane,2023-06-08T23:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-08T23:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.67
341879,Shiphay Lane,2023-06-08T23:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.69
341879,Shiphay Lane,2023-06-08T23:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-08T23:00:00.000+00:00,feeder,50.0,N Current (RMS),A,13.1
341879,Shiphay Lane,2023-06-08T23:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.2
341879,Shiphay Lane,2023-06-08T23:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.2
341879,Shiphay Lane,2023-06-08T23:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-08T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.87
341879,Shiphay Lane,2023-06-08T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.37
341879,Shiphay Lane,2023-06-08T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.5
341879,Shiphay Lane,2023-06-08T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.13
341879,Shiphay Lane,2023-06-08T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.94
341879,Shiphay Lane,2023-06-08T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.97
341879,Shiphay Lane,2023-06-08T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,29.7
341879,Shiphay Lane,2023-06-08T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.8
341879,Shiphay Lane,2023-06-08T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.2
341879,Shiphay Lane,2023-06-08T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.6
341879,Shiphay Lane,2023-06-08T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
341879,Shiphay Lane,2023-06-08T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
341879,Shiphay Lane,2023-06-08T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
341879,Shiphay Lane,2023-06-08T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.92
341879,Shiphay Lane,2023-06-08T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.29
341879,Shiphay Lane,2023-06-08T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.55
341879,Shiphay Lane,2023-06-08T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
341879,Shiphay Lane,2023-06-08T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
341879,Shiphay Lane,2023-06-08T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
341879,Shiphay Lane,2023-06-08T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
341879,Shiphay Lane,2023-06-08T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
341879,Shiphay Lane,2023-06-08T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
341879,Shiphay Lane,2023-06-08T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
341879,Shiphay Lane,2023-06-08T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.23
341879,Shiphay Lane,2023-06-08T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.51
341879,Shiphay Lane,2023-06-08T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.15
341879,Shiphay Lane,2023-06-08T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,44.5
341879,Shiphay Lane,2023-06-08T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
341879,Shiphay Lane,2023-06-08T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
341879,Shiphay Lane,2023-06-08T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.8
341879,Shiphay Lane,2023-06-08T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
341879,Shiphay Lane,2023-06-08T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
341879,Shiphay Lane,2023-06-08T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
341879,Shiphay Lane,2023-06-08T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.48
341879,Shiphay Lane,2023-06-08T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.15
341879,Shiphay Lane,2023-06-08T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.51
341879,Shiphay Lane,2023-06-08T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
341879,Shiphay Lane,2023-06-08T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
341879,Shiphay Lane,2023-06-08T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
341879,Shiphay Lane,2023-06-08T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.9
341879,Shiphay Lane,2023-06-08T23:00:00.000+00:00,transformer,,Temperature,C,25.6
341879,Shiphay Lane,2023-06-08T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
341879,Shiphay Lane,2023-06-08T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.04
341879,Shiphay Lane,2023-06-08T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
341879,Shiphay Lane,2023-06-08T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.67
341879,Shiphay Lane,2023-06-08T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
341879,Shiphay Lane,2023-06-08T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.82
341879,Shiphay Lane,2023-06-08T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
341879,Shiphay Lane,2023-06-08T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
341879,Shiphay Lane,2023-06-08T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
341879,Shiphay Lane,2023-06-08T23:00:00.000+00:00,busbar,,L3 Active Power,kW,15.43
341879,Shiphay Lane,2023-06-08T23:00:00.000+00:00,busbar,,L2 Active Power,kW,15.58
341879,Shiphay Lane,2023-06-08T23:00:00.000+00:00,busbar,,L1 Active Power,kW,33.27
341879,Shiphay Lane,2023-06-08T23:00:00.000+00:00,busbar,,N Current (RMS),A,79.1
341879,Shiphay Lane,2023-06-08T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
341879,Shiphay Lane,2023-06-08T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
341879,Shiphay Lane,2023-06-08T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
341879,Shiphay Lane,2023-06-08T22:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.6
341879,Shiphay Lane,2023-06-08T22:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.27
341879,Shiphay Lane,2023-06-08T22:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-08T22:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.07
341879,Shiphay Lane,2023-06-08T22:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.8
341879,Shiphay Lane,2023-06-08T22:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-08T22:50:00.000+00:00,feeder,50.0,N Current (RMS),A,13.0
341879,Shiphay Lane,2023-06-08T22:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.8
341879,Shiphay Lane,2023-06-08T22:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.5
341879,Shiphay Lane,2023-06-08T22:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-08T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.89
341879,Shiphay Lane,2023-06-08T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.21
341879,Shiphay Lane,2023-06-08T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.6
341879,Shiphay Lane,2023-06-08T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.3
341879,Shiphay Lane,2023-06-08T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.25
341879,Shiphay Lane,2023-06-08T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.38
341879,Shiphay Lane,2023-06-08T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,30.6
341879,Shiphay Lane,2023-06-08T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.8
341879,Shiphay Lane,2023-06-08T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.4
341879,Shiphay Lane,2023-06-08T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.5
341879,Shiphay Lane,2023-06-08T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
341879,Shiphay Lane,2023-06-08T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
341879,Shiphay Lane,2023-06-08T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
341879,Shiphay Lane,2023-06-08T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.35
341879,Shiphay Lane,2023-06-08T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.28
341879,Shiphay Lane,2023-06-08T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.18
341879,Shiphay Lane,2023-06-08T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
341879,Shiphay Lane,2023-06-08T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
341879,Shiphay Lane,2023-06-08T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
341879,Shiphay Lane,2023-06-08T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
341879,Shiphay Lane,2023-06-08T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
341879,Shiphay Lane,2023-06-08T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
341879,Shiphay Lane,2023-06-08T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.95
341879,Shiphay Lane,2023-06-08T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.21
341879,Shiphay Lane,2023-06-08T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.66
341879,Shiphay Lane,2023-06-08T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.07
341879,Shiphay Lane,2023-06-08T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,42.8
341879,Shiphay Lane,2023-06-08T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
341879,Shiphay Lane,2023-06-08T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
341879,Shiphay Lane,2023-06-08T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.0
341879,Shiphay Lane,2023-06-08T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
341879,Shiphay Lane,2023-06-08T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
341879,Shiphay Lane,2023-06-08T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
341879,Shiphay Lane,2023-06-08T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.53
341879,Shiphay Lane,2023-06-08T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.93
341879,Shiphay Lane,2023-06-08T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.79
341879,Shiphay Lane,2023-06-08T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
341879,Shiphay Lane,2023-06-08T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
341879,Shiphay Lane,2023-06-08T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
341879,Shiphay Lane,2023-06-08T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.2
341879,Shiphay Lane,2023-06-08T22:50:00.000+00:00,transformer,,Temperature,C,25.7
341879,Shiphay Lane,2023-06-08T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
341879,Shiphay Lane,2023-06-08T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.84
341879,Shiphay Lane,2023-06-08T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
341879,Shiphay Lane,2023-06-08T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.56
341879,Shiphay Lane,2023-06-08T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
341879,Shiphay Lane,2023-06-08T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.63
341879,Shiphay Lane,2023-06-08T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
341879,Shiphay Lane,2023-06-08T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
341879,Shiphay Lane,2023-06-08T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
341879,Shiphay Lane,2023-06-08T22:50:00.000+00:00,busbar,,L3 Active Power,kW,16.47
341879,Shiphay Lane,2023-06-08T22:50:00.000+00:00,busbar,,L2 Active Power,kW,15.91
341879,Shiphay Lane,2023-06-08T22:50:00.000+00:00,busbar,,L1 Active Power,kW,33.52
341879,Shiphay Lane,2023-06-08T22:50:00.000+00:00,busbar,,N Current (RMS),A,77.7
341879,Shiphay Lane,2023-06-08T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
341879,Shiphay Lane,2023-06-08T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
341879,Shiphay Lane,2023-06-08T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
341879,Shiphay Lane,2023-06-08T22:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.37
341879,Shiphay Lane,2023-06-08T22:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.23
341879,Shiphay Lane,2023-06-08T22:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-08T22:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.31
341879,Shiphay Lane,2023-06-08T22:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.98
341879,Shiphay Lane,2023-06-08T22:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-08T22:40:00.000+00:00,feeder,50.0,N Current (RMS),A,13.3
341879,Shiphay Lane,2023-06-08T22:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.3
341879,Shiphay Lane,2023-06-08T22:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.3
341879,Shiphay Lane,2023-06-08T22:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-08T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.06
341879,Shiphay Lane,2023-06-08T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.31
341879,Shiphay Lane,2023-06-08T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.97
341879,Shiphay Lane,2023-06-08T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.79
341879,Shiphay Lane,2023-06-08T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.05
341879,Shiphay Lane,2023-06-08T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.6
341879,Shiphay Lane,2023-06-08T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,34.0
341879,Shiphay Lane,2023-06-08T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.0
341879,Shiphay Lane,2023-06-08T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.8
341879,Shiphay Lane,2023-06-08T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.6
341879,Shiphay Lane,2023-06-08T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
341879,Shiphay Lane,2023-06-08T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
341879,Shiphay Lane,2023-06-08T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
341879,Shiphay Lane,2023-06-08T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.95
341879,Shiphay Lane,2023-06-08T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.25
341879,Shiphay Lane,2023-06-08T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.07
341879,Shiphay Lane,2023-06-08T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
341879,Shiphay Lane,2023-06-08T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
341879,Shiphay Lane,2023-06-08T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
341879,Shiphay Lane,2023-06-08T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
341879,Shiphay Lane,2023-06-08T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
341879,Shiphay Lane,2023-06-08T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
341879,Shiphay Lane,2023-06-08T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.2
341879,Shiphay Lane,2023-06-08T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.23
341879,Shiphay Lane,2023-06-08T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.8
341879,Shiphay Lane,2023-06-08T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.35
341879,Shiphay Lane,2023-06-08T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,47.6
341879,Shiphay Lane,2023-06-08T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
341879,Shiphay Lane,2023-06-08T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
341879,Shiphay Lane,2023-06-08T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.2
341879,Shiphay Lane,2023-06-08T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
341879,Shiphay Lane,2023-06-08T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
341879,Shiphay Lane,2023-06-08T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
341879,Shiphay Lane,2023-06-08T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.84
341879,Shiphay Lane,2023-06-08T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.11
341879,Shiphay Lane,2023-06-08T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.42
341879,Shiphay Lane,2023-06-08T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
341879,Shiphay Lane,2023-06-08T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
341879,Shiphay Lane,2023-06-08T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
341879,Shiphay Lane,2023-06-08T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.5
341879,Shiphay Lane,2023-06-08T22:40:00.000+00:00,transformer,,Temperature,C,25.7
341879,Shiphay Lane,2023-06-08T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
341879,Shiphay Lane,2023-06-08T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.0
341879,Shiphay Lane,2023-06-08T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
341879,Shiphay Lane,2023-06-08T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.78
341879,Shiphay Lane,2023-06-08T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
341879,Shiphay Lane,2023-06-08T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.76
341879,Shiphay Lane,2023-06-08T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
341879,Shiphay Lane,2023-06-08T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
341879,Shiphay Lane,2023-06-08T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.56
341879,Shiphay Lane,2023-06-08T22:40:00.000+00:00,busbar,,L3 Active Power,kW,16.12
341879,Shiphay Lane,2023-06-08T22:40:00.000+00:00,busbar,,L2 Active Power,kW,16.19
341879,Shiphay Lane,2023-06-08T22:40:00.000+00:00,busbar,,L1 Active Power,kW,34.52
341879,Shiphay Lane,2023-06-08T22:40:00.000+00:00,busbar,,N Current (RMS),A,83.6
341879,Shiphay Lane,2023-06-08T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
341879,Shiphay Lane,2023-06-08T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
341879,Shiphay Lane,2023-06-08T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
341879,Shiphay Lane,2023-06-08T22:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.28
341879,Shiphay Lane,2023-06-08T22:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.28
341879,Shiphay Lane,2023-06-08T22:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-08T22:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.3
341879,Shiphay Lane,2023-06-08T22:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.96
341879,Shiphay Lane,2023-06-08T22:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-08T22:30:00.000+00:00,feeder,50.0,N Current (RMS),A,12.6
341879,Shiphay Lane,2023-06-08T22:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.0
341879,Shiphay Lane,2023-06-08T22:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.2
341879,Shiphay Lane,2023-06-08T22:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-08T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.62
341879,Shiphay Lane,2023-06-08T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
341879,Shiphay Lane,2023-06-08T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.52
341879,Shiphay Lane,2023-06-08T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.01
341879,Shiphay Lane,2023-06-08T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.45
341879,Shiphay Lane,2023-06-08T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.42
341879,Shiphay Lane,2023-06-08T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,30.8
341879,Shiphay Lane,2023-06-08T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.6
341879,Shiphay Lane,2023-06-08T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.0
341879,Shiphay Lane,2023-06-08T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.8
341879,Shiphay Lane,2023-06-08T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
341879,Shiphay Lane,2023-06-08T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
341879,Shiphay Lane,2023-06-08T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
341879,Shiphay Lane,2023-06-08T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.08
341879,Shiphay Lane,2023-06-08T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.34
341879,Shiphay Lane,2023-06-08T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.01
341879,Shiphay Lane,2023-06-08T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
341879,Shiphay Lane,2023-06-08T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
341879,Shiphay Lane,2023-06-08T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
341879,Shiphay Lane,2023-06-08T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
341879,Shiphay Lane,2023-06-08T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
341879,Shiphay Lane,2023-06-08T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
341879,Shiphay Lane,2023-06-08T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
341879,Shiphay Lane,2023-06-08T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.23
341879,Shiphay Lane,2023-06-08T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.89
341879,Shiphay Lane,2023-06-08T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.7
341879,Shiphay Lane,2023-06-08T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,48.7
341879,Shiphay Lane,2023-06-08T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.4
341879,Shiphay Lane,2023-06-08T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
341879,Shiphay Lane,2023-06-08T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.6
341879,Shiphay Lane,2023-06-08T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
341879,Shiphay Lane,2023-06-08T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
341879,Shiphay Lane,2023-06-08T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
341879,Shiphay Lane,2023-06-08T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.59
341879,Shiphay Lane,2023-06-08T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.19
341879,Shiphay Lane,2023-06-08T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.54
341879,Shiphay Lane,2023-06-08T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
341879,Shiphay Lane,2023-06-08T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
341879,Shiphay Lane,2023-06-08T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
341879,Shiphay Lane,2023-06-08T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.5
341879,Shiphay Lane,2023-06-08T22:30:00.000+00:00,transformer,,Temperature,C,25.8
341879,Shiphay Lane,2023-06-08T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
341879,Shiphay Lane,2023-06-08T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.32
341879,Shiphay Lane,2023-06-08T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
341879,Shiphay Lane,2023-06-08T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.05
341879,Shiphay Lane,2023-06-08T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
341879,Shiphay Lane,2023-06-08T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.2
341879,Shiphay Lane,2023-06-08T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
341879,Shiphay Lane,2023-06-08T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
341879,Shiphay Lane,2023-06-08T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
341879,Shiphay Lane,2023-06-08T22:30:00.000+00:00,busbar,,L3 Active Power,kW,16.22
341879,Shiphay Lane,2023-06-08T22:30:00.000+00:00,busbar,,L2 Active Power,kW,16.83
341879,Shiphay Lane,2023-06-08T22:30:00.000+00:00,busbar,,L1 Active Power,kW,32.77
341879,Shiphay Lane,2023-06-08T22:30:00.000+00:00,busbar,,N Current (RMS),A,77.4
341879,Shiphay Lane,2023-06-08T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
341879,Shiphay Lane,2023-06-08T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
341879,Shiphay Lane,2023-06-08T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
341879,Shiphay Lane,2023-06-08T22:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.69
341879,Shiphay Lane,2023-06-08T22:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.28
341879,Shiphay Lane,2023-06-08T22:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-08T22:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.04
341879,Shiphay Lane,2023-06-08T22:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.17
341879,Shiphay Lane,2023-06-08T22:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-08T22:20:00.000+00:00,feeder,50.0,N Current (RMS),A,14.4
341879,Shiphay Lane,2023-06-08T22:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.0
341879,Shiphay Lane,2023-06-08T22:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.0
341879,Shiphay Lane,2023-06-08T22:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-08T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.65
341879,Shiphay Lane,2023-06-08T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
341879,Shiphay Lane,2023-06-08T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.1
341879,Shiphay Lane,2023-06-08T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.15
341879,Shiphay Lane,2023-06-08T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.27
341879,Shiphay Lane,2023-06-08T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.08
341879,Shiphay Lane,2023-06-08T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,30.4
341879,Shiphay Lane,2023-06-08T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.1
341879,Shiphay Lane,2023-06-08T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.1
341879,Shiphay Lane,2023-06-08T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.6
341879,Shiphay Lane,2023-06-08T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
341879,Shiphay Lane,2023-06-08T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
341879,Shiphay Lane,2023-06-08T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
341879,Shiphay Lane,2023-06-08T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.56
341879,Shiphay Lane,2023-06-08T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.26
341879,Shiphay Lane,2023-06-08T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.15
341879,Shiphay Lane,2023-06-08T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
341879,Shiphay Lane,2023-06-08T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
341879,Shiphay Lane,2023-06-08T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
341879,Shiphay Lane,2023-06-08T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
341879,Shiphay Lane,2023-06-08T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
341879,Shiphay Lane,2023-06-08T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
341879,Shiphay Lane,2023-06-08T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.23
341879,Shiphay Lane,2023-06-08T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.23
341879,Shiphay Lane,2023-06-08T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.81
341879,Shiphay Lane,2023-06-08T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.12
341879,Shiphay Lane,2023-06-08T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,51.2
341879,Shiphay Lane,2023-06-08T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
341879,Shiphay Lane,2023-06-08T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
341879,Shiphay Lane,2023-06-08T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.5
341879,Shiphay Lane,2023-06-08T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
341879,Shiphay Lane,2023-06-08T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
341879,Shiphay Lane,2023-06-08T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
341879,Shiphay Lane,2023-06-08T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.76
341879,Shiphay Lane,2023-06-08T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.9
341879,Shiphay Lane,2023-06-08T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.21
341879,Shiphay Lane,2023-06-08T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
341879,Shiphay Lane,2023-06-08T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
341879,Shiphay Lane,2023-06-08T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
341879,Shiphay Lane,2023-06-08T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
341879,Shiphay Lane,2023-06-08T22:20:00.000+00:00,transformer,,Temperature,C,25.8
341879,Shiphay Lane,2023-06-08T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
341879,Shiphay Lane,2023-06-08T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.58
341879,Shiphay Lane,2023-06-08T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
341879,Shiphay Lane,2023-06-08T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.25
341879,Shiphay Lane,2023-06-08T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
341879,Shiphay Lane,2023-06-08T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.37
341879,Shiphay Lane,2023-06-08T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
341879,Shiphay Lane,2023-06-08T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
341879,Shiphay Lane,2023-06-08T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
341879,Shiphay Lane,2023-06-08T22:20:00.000+00:00,busbar,,L3 Active Power,kW,16.74
341879,Shiphay Lane,2023-06-08T22:20:00.000+00:00,busbar,,L2 Active Power,kW,17.41
341879,Shiphay Lane,2023-06-08T22:20:00.000+00:00,busbar,,L1 Active Power,kW,29.64
341879,Shiphay Lane,2023-06-08T22:20:00.000+00:00,busbar,,N Current (RMS),A,68.3
341879,Shiphay Lane,2023-06-08T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
341879,Shiphay Lane,2023-06-08T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
