Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-08T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
341879,Shiphay Lane,2023-06-08T22:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.64
341879,Shiphay Lane,2023-06-08T22:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.17
341879,Shiphay Lane,2023-06-08T22:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-08T22:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.77
341879,Shiphay Lane,2023-06-08T22:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.22
341879,Shiphay Lane,2023-06-08T22:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.11
341879,Shiphay Lane,2023-06-08T22:10:00.000+00:00,feeder,50.0,N Current (RMS),A,15.8
341879,Shiphay Lane,2023-06-08T22:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.7
341879,Shiphay Lane,2023-06-08T22:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.1
341879,Shiphay Lane,2023-06-08T22:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
341879,Shiphay Lane,2023-06-08T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.84
341879,Shiphay Lane,2023-06-08T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.2
341879,Shiphay Lane,2023-06-08T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.9
341879,Shiphay Lane,2023-06-08T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.69
341879,Shiphay Lane,2023-06-08T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.7
341879,Shiphay Lane,2023-06-08T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.86
341879,Shiphay Lane,2023-06-08T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,33.7
341879,Shiphay Lane,2023-06-08T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.4
341879,Shiphay Lane,2023-06-08T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.3
341879,Shiphay Lane,2023-06-08T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.2
341879,Shiphay Lane,2023-06-08T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
341879,Shiphay Lane,2023-06-08T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
341879,Shiphay Lane,2023-06-08T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
341879,Shiphay Lane,2023-06-08T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.0
341879,Shiphay Lane,2023-06-08T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.26
341879,Shiphay Lane,2023-06-08T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.16
341879,Shiphay Lane,2023-06-08T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
341879,Shiphay Lane,2023-06-08T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
341879,Shiphay Lane,2023-06-08T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
341879,Shiphay Lane,2023-06-08T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
341879,Shiphay Lane,2023-06-08T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
341879,Shiphay Lane,2023-06-08T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
341879,Shiphay Lane,2023-06-08T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.03
341879,Shiphay Lane,2023-06-08T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.27
341879,Shiphay Lane,2023-06-08T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.43
341879,Shiphay Lane,2023-06-08T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.06
341879,Shiphay Lane,2023-06-08T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,58.2
341879,Shiphay Lane,2023-06-08T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
341879,Shiphay Lane,2023-06-08T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
341879,Shiphay Lane,2023-06-08T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.0
341879,Shiphay Lane,2023-06-08T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
341879,Shiphay Lane,2023-06-08T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
341879,Shiphay Lane,2023-06-08T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
341879,Shiphay Lane,2023-06-08T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.65
341879,Shiphay Lane,2023-06-08T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.05
341879,Shiphay Lane,2023-06-08T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.16
341879,Shiphay Lane,2023-06-08T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
341879,Shiphay Lane,2023-06-08T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
341879,Shiphay Lane,2023-06-08T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
341879,Shiphay Lane,2023-06-08T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
341879,Shiphay Lane,2023-06-08T22:10:00.000+00:00,transformer,,Temperature,C,25.8
341879,Shiphay Lane,2023-06-08T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
341879,Shiphay Lane,2023-06-08T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.9
341879,Shiphay Lane,2023-06-08T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
341879,Shiphay Lane,2023-06-08T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.45
341879,Shiphay Lane,2023-06-08T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
341879,Shiphay Lane,2023-06-08T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.66
341879,Shiphay Lane,2023-06-08T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
341879,Shiphay Lane,2023-06-08T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
341879,Shiphay Lane,2023-06-08T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
341879,Shiphay Lane,2023-06-08T22:10:00.000+00:00,busbar,,L3 Active Power,kW,17.38
341879,Shiphay Lane,2023-06-08T22:10:00.000+00:00,busbar,,L2 Active Power,kW,17.65
341879,Shiphay Lane,2023-06-08T22:10:00.000+00:00,busbar,,L1 Active Power,kW,30.35
341879,Shiphay Lane,2023-06-08T22:10:00.000+00:00,busbar,,N Current (RMS),A,69.9
341879,Shiphay Lane,2023-06-08T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
341879,Shiphay Lane,2023-06-08T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
341879,Shiphay Lane,2023-06-08T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
341879,Shiphay Lane,2023-06-08T22:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.76
341879,Shiphay Lane,2023-06-08T22:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
341879,Shiphay Lane,2023-06-08T22:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
341879,Shiphay Lane,2023-06-08T22:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.49
341879,Shiphay Lane,2023-06-08T22:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.4
341879,Shiphay Lane,2023-06-08T22:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.14
341879,Shiphay Lane,2023-06-08T22:00:00.000+00:00,feeder,50.0,N Current (RMS),A,20.4
341879,Shiphay Lane,2023-06-08T22:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.6
341879,Shiphay Lane,2023-06-08T22:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.9
341879,Shiphay Lane,2023-06-08T22:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
341879,Shiphay Lane,2023-06-08T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.32
341879,Shiphay Lane,2023-06-08T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
341879,Shiphay Lane,2023-06-08T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.95
341879,Shiphay Lane,2023-06-08T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.53
341879,Shiphay Lane,2023-06-08T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.12
341879,Shiphay Lane,2023-06-08T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.72
341879,Shiphay Lane,2023-06-08T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,35.6
341879,Shiphay Lane,2023-06-08T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.5
341879,Shiphay Lane,2023-06-08T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.8
341879,Shiphay Lane,2023-06-08T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.8
341879,Shiphay Lane,2023-06-08T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
341879,Shiphay Lane,2023-06-08T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
341879,Shiphay Lane,2023-06-08T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
341879,Shiphay Lane,2023-06-08T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.79
341879,Shiphay Lane,2023-06-08T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.2
341879,Shiphay Lane,2023-06-08T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.25
341879,Shiphay Lane,2023-06-08T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
341879,Shiphay Lane,2023-06-08T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
341879,Shiphay Lane,2023-06-08T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
341879,Shiphay Lane,2023-06-08T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
341879,Shiphay Lane,2023-06-08T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
341879,Shiphay Lane,2023-06-08T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.92
341879,Shiphay Lane,2023-06-08T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.24
341879,Shiphay Lane,2023-06-08T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.34
341879,Shiphay Lane,2023-06-08T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.63
341879,Shiphay Lane,2023-06-08T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.07
341879,Shiphay Lane,2023-06-08T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,52.6
341879,Shiphay Lane,2023-06-08T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
341879,Shiphay Lane,2023-06-08T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.4
341879,Shiphay Lane,2023-06-08T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.4
341879,Shiphay Lane,2023-06-08T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
341879,Shiphay Lane,2023-06-08T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
341879,Shiphay Lane,2023-06-08T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
341879,Shiphay Lane,2023-06-08T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.6
341879,Shiphay Lane,2023-06-08T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.88
341879,Shiphay Lane,2023-06-08T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.25
341879,Shiphay Lane,2023-06-08T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
341879,Shiphay Lane,2023-06-08T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
341879,Shiphay Lane,2023-06-08T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
341879,Shiphay Lane,2023-06-08T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
341879,Shiphay Lane,2023-06-08T22:00:00.000+00:00,transformer,,Temperature,C,25.8
341879,Shiphay Lane,2023-06-08T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
341879,Shiphay Lane,2023-06-08T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.86
341879,Shiphay Lane,2023-06-08T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
341879,Shiphay Lane,2023-06-08T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.31
341879,Shiphay Lane,2023-06-08T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
341879,Shiphay Lane,2023-06-08T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.67
341879,Shiphay Lane,2023-06-08T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.41
341879,Shiphay Lane,2023-06-08T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
341879,Shiphay Lane,2023-06-08T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.13
341879,Shiphay Lane,2023-06-08T22:00:00.000+00:00,busbar,,L3 Active Power,kW,20.75
341879,Shiphay Lane,2023-06-08T22:00:00.000+00:00,busbar,,L2 Active Power,kW,25.23
341879,Shiphay Lane,2023-06-08T22:00:00.000+00:00,busbar,,L1 Active Power,kW,29.42
341879,Shiphay Lane,2023-06-08T22:00:00.000+00:00,busbar,,N Current (RMS),A,61.0
341879,Shiphay Lane,2023-06-08T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
341879,Shiphay Lane,2023-06-08T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
341879,Shiphay Lane,2023-06-08T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
341879,Shiphay Lane,2023-06-08T21:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.99
341879,Shiphay Lane,2023-06-08T21:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.39
341879,Shiphay Lane,2023-06-08T21:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
341879,Shiphay Lane,2023-06-08T21:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.67
341879,Shiphay Lane,2023-06-08T21:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.02
341879,Shiphay Lane,2023-06-08T21:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-08T21:50:00.000+00:00,feeder,50.0,N Current (RMS),A,14.8
341879,Shiphay Lane,2023-06-08T21:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.7
341879,Shiphay Lane,2023-06-08T21:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.6
341879,Shiphay Lane,2023-06-08T21:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-08T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.15
341879,Shiphay Lane,2023-06-08T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
341879,Shiphay Lane,2023-06-08T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.28
341879,Shiphay Lane,2023-06-08T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.12
341879,Shiphay Lane,2023-06-08T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.47
341879,Shiphay Lane,2023-06-08T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.2
341879,Shiphay Lane,2023-06-08T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,37.4
341879,Shiphay Lane,2023-06-08T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.0
341879,Shiphay Lane,2023-06-08T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.2
341879,Shiphay Lane,2023-06-08T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.6
341879,Shiphay Lane,2023-06-08T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
341879,Shiphay Lane,2023-06-08T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
341879,Shiphay Lane,2023-06-08T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
341879,Shiphay Lane,2023-06-08T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.53
341879,Shiphay Lane,2023-06-08T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.16
341879,Shiphay Lane,2023-06-08T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.2
341879,Shiphay Lane,2023-06-08T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
341879,Shiphay Lane,2023-06-08T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
341879,Shiphay Lane,2023-06-08T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
341879,Shiphay Lane,2023-06-08T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
341879,Shiphay Lane,2023-06-08T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
341879,Shiphay Lane,2023-06-08T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
341879,Shiphay Lane,2023-06-08T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.26
341879,Shiphay Lane,2023-06-08T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.29
341879,Shiphay Lane,2023-06-08T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.58
341879,Shiphay Lane,2023-06-08T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.59
341879,Shiphay Lane,2023-06-08T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,53.0
341879,Shiphay Lane,2023-06-08T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
341879,Shiphay Lane,2023-06-08T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.4
341879,Shiphay Lane,2023-06-08T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.3
341879,Shiphay Lane,2023-06-08T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
341879,Shiphay Lane,2023-06-08T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
341879,Shiphay Lane,2023-06-08T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
341879,Shiphay Lane,2023-06-08T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.81
341879,Shiphay Lane,2023-06-08T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.86
341879,Shiphay Lane,2023-06-08T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.38
341879,Shiphay Lane,2023-06-08T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
341879,Shiphay Lane,2023-06-08T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
341879,Shiphay Lane,2023-06-08T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
341879,Shiphay Lane,2023-06-08T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
341879,Shiphay Lane,2023-06-08T21:50:00.000+00:00,transformer,,Temperature,C,25.9
341879,Shiphay Lane,2023-06-08T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
341879,Shiphay Lane,2023-06-08T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.14
341879,Shiphay Lane,2023-06-08T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
341879,Shiphay Lane,2023-06-08T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.79
341879,Shiphay Lane,2023-06-08T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
341879,Shiphay Lane,2023-06-08T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.94
341879,Shiphay Lane,2023-06-08T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
341879,Shiphay Lane,2023-06-08T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
341879,Shiphay Lane,2023-06-08T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
341879,Shiphay Lane,2023-06-08T21:50:00.000+00:00,busbar,,L3 Active Power,kW,22.42
341879,Shiphay Lane,2023-06-08T21:50:00.000+00:00,busbar,,L2 Active Power,kW,22.1
341879,Shiphay Lane,2023-06-08T21:50:00.000+00:00,busbar,,L1 Active Power,kW,32.47
341879,Shiphay Lane,2023-06-08T21:50:00.000+00:00,busbar,,N Current (RMS),A,72.6
341879,Shiphay Lane,2023-06-08T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
341879,Shiphay Lane,2023-06-08T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
341879,Shiphay Lane,2023-06-08T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
341879,Shiphay Lane,2023-06-08T21:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.04
341879,Shiphay Lane,2023-06-08T21:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
341879,Shiphay Lane,2023-06-08T21:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
341879,Shiphay Lane,2023-06-08T21:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.43
341879,Shiphay Lane,2023-06-08T21:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.27
341879,Shiphay Lane,2023-06-08T21:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-08T21:40:00.000+00:00,feeder,50.0,N Current (RMS),A,15.3
341879,Shiphay Lane,2023-06-08T21:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.8
341879,Shiphay Lane,2023-06-08T21:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.4
341879,Shiphay Lane,2023-06-08T21:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-08T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.09
341879,Shiphay Lane,2023-06-08T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.99
341879,Shiphay Lane,2023-06-08T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.13
341879,Shiphay Lane,2023-06-08T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.6
341879,Shiphay Lane,2023-06-08T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.6
341879,Shiphay Lane,2023-06-08T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.08
341879,Shiphay Lane,2023-06-08T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,42.4
341879,Shiphay Lane,2023-06-08T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.7
341879,Shiphay Lane,2023-06-08T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.7
341879,Shiphay Lane,2023-06-08T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.4
341879,Shiphay Lane,2023-06-08T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
341879,Shiphay Lane,2023-06-08T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
341879,Shiphay Lane,2023-06-08T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
341879,Shiphay Lane,2023-06-08T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.59
341879,Shiphay Lane,2023-06-08T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.3
341879,Shiphay Lane,2023-06-08T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.32
341879,Shiphay Lane,2023-06-08T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
341879,Shiphay Lane,2023-06-08T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
341879,Shiphay Lane,2023-06-08T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
341879,Shiphay Lane,2023-06-08T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
341879,Shiphay Lane,2023-06-08T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
341879,Shiphay Lane,2023-06-08T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.83
341879,Shiphay Lane,2023-06-08T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.32
341879,Shiphay Lane,2023-06-08T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.24
341879,Shiphay Lane,2023-06-08T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.15
341879,Shiphay Lane,2023-06-08T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.62
341879,Shiphay Lane,2023-06-08T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,53.9
341879,Shiphay Lane,2023-06-08T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
341879,Shiphay Lane,2023-06-08T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
341879,Shiphay Lane,2023-06-08T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.5
341879,Shiphay Lane,2023-06-08T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
341879,Shiphay Lane,2023-06-08T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
341879,Shiphay Lane,2023-06-08T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
341879,Shiphay Lane,2023-06-08T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.87
341879,Shiphay Lane,2023-06-08T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.52
341879,Shiphay Lane,2023-06-08T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.33
341879,Shiphay Lane,2023-06-08T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
341879,Shiphay Lane,2023-06-08T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
341879,Shiphay Lane,2023-06-08T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
341879,Shiphay Lane,2023-06-08T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
341879,Shiphay Lane,2023-06-08T21:40:00.000+00:00,transformer,,Temperature,C,25.9
341879,Shiphay Lane,2023-06-08T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
341879,Shiphay Lane,2023-06-08T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.62
341879,Shiphay Lane,2023-06-08T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
341879,Shiphay Lane,2023-06-08T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.17
341879,Shiphay Lane,2023-06-08T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
341879,Shiphay Lane,2023-06-08T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.33
341879,Shiphay Lane,2023-06-08T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
341879,Shiphay Lane,2023-06-08T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
341879,Shiphay Lane,2023-06-08T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
341879,Shiphay Lane,2023-06-08T21:40:00.000+00:00,busbar,,L3 Active Power,kW,22.73
341879,Shiphay Lane,2023-06-08T21:40:00.000+00:00,busbar,,L2 Active Power,kW,18.84
341879,Shiphay Lane,2023-06-08T21:40:00.000+00:00,busbar,,L1 Active Power,kW,33.45
341879,Shiphay Lane,2023-06-08T21:40:00.000+00:00,busbar,,N Current (RMS),A,80.6
341879,Shiphay Lane,2023-06-08T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
341879,Shiphay Lane,2023-06-08T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
341879,Shiphay Lane,2023-06-08T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
341879,Shiphay Lane,2023-06-08T21:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.9
341879,Shiphay Lane,2023-06-08T21:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.19
341879,Shiphay Lane,2023-06-08T21:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
341879,Shiphay Lane,2023-06-08T21:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.3
341879,Shiphay Lane,2023-06-08T21:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.55
341879,Shiphay Lane,2023-06-08T21:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-08T21:30:00.000+00:00,feeder,50.0,N Current (RMS),A,20.9
341879,Shiphay Lane,2023-06-08T21:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.0
341879,Shiphay Lane,2023-06-08T21:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.1
341879,Shiphay Lane,2023-06-08T21:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-08T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.34
341879,Shiphay Lane,2023-06-08T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.18
341879,Shiphay Lane,2023-06-08T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.69
341879,Shiphay Lane,2023-06-08T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.06
341879,Shiphay Lane,2023-06-08T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.85
341879,Shiphay Lane,2023-06-08T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,23.57
341879,Shiphay Lane,2023-06-08T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,57.7
341879,Shiphay Lane,2023-06-08T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.0
341879,Shiphay Lane,2023-06-08T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.7
341879,Shiphay Lane,2023-06-08T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,98.3
341879,Shiphay Lane,2023-06-08T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
341879,Shiphay Lane,2023-06-08T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
341879,Shiphay Lane,2023-06-08T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
341879,Shiphay Lane,2023-06-08T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.25
341879,Shiphay Lane,2023-06-08T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.36
341879,Shiphay Lane,2023-06-08T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.34
341879,Shiphay Lane,2023-06-08T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
341879,Shiphay Lane,2023-06-08T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
341879,Shiphay Lane,2023-06-08T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
341879,Shiphay Lane,2023-06-08T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
341879,Shiphay Lane,2023-06-08T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
341879,Shiphay Lane,2023-06-08T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.89
341879,Shiphay Lane,2023-06-08T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.34
341879,Shiphay Lane,2023-06-08T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.26
341879,Shiphay Lane,2023-06-08T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.04
341879,Shiphay Lane,2023-06-08T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.81
341879,Shiphay Lane,2023-06-08T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,55.4
341879,Shiphay Lane,2023-06-08T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
341879,Shiphay Lane,2023-06-08T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
341879,Shiphay Lane,2023-06-08T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.4
341879,Shiphay Lane,2023-06-08T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
341879,Shiphay Lane,2023-06-08T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
341879,Shiphay Lane,2023-06-08T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
341879,Shiphay Lane,2023-06-08T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.2
341879,Shiphay Lane,2023-06-08T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.75
341879,Shiphay Lane,2023-06-08T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.25
341879,Shiphay Lane,2023-06-08T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
341879,Shiphay Lane,2023-06-08T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
341879,Shiphay Lane,2023-06-08T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
341879,Shiphay Lane,2023-06-08T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
341879,Shiphay Lane,2023-06-08T21:30:00.000+00:00,transformer,,Temperature,C,25.9
341879,Shiphay Lane,2023-06-08T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
341879,Shiphay Lane,2023-06-08T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.75
341879,Shiphay Lane,2023-06-08T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
341879,Shiphay Lane,2023-06-08T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.21
341879,Shiphay Lane,2023-06-08T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
341879,Shiphay Lane,2023-06-08T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.24
341879,Shiphay Lane,2023-06-08T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
341879,Shiphay Lane,2023-06-08T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
341879,Shiphay Lane,2023-06-08T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
341879,Shiphay Lane,2023-06-08T21:30:00.000+00:00,busbar,,L3 Active Power,kW,23.06
341879,Shiphay Lane,2023-06-08T21:30:00.000+00:00,busbar,,L2 Active Power,kW,21.56
341879,Shiphay Lane,2023-06-08T21:30:00.000+00:00,busbar,,L1 Active Power,kW,42.08
341879,Shiphay Lane,2023-06-08T21:30:00.000+00:00,busbar,,N Current (RMS),A,99.8
341879,Shiphay Lane,2023-06-08T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
341879,Shiphay Lane,2023-06-08T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
341879,Shiphay Lane,2023-06-08T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.6
341879,Shiphay Lane,2023-06-08T21:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.99
341879,Shiphay Lane,2023-06-08T21:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.32
341879,Shiphay Lane,2023-06-08T21:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
341879,Shiphay Lane,2023-06-08T21:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.03
341879,Shiphay Lane,2023-06-08T21:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.61
341879,Shiphay Lane,2023-06-08T21:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.12
341879,Shiphay Lane,2023-06-08T21:20:00.000+00:00,feeder,50.0,N Current (RMS),A,22.3
341879,Shiphay Lane,2023-06-08T21:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.0
341879,Shiphay Lane,2023-06-08T21:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.6
341879,Shiphay Lane,2023-06-08T21:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
341879,Shiphay Lane,2023-06-08T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.99
341879,Shiphay Lane,2023-06-08T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.14
341879,Shiphay Lane,2023-06-08T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.51
341879,Shiphay Lane,2023-06-08T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.18
341879,Shiphay Lane,2023-06-08T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.19
341879,Shiphay Lane,2023-06-08T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.13
341879,Shiphay Lane,2023-06-08T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,47.6
341879,Shiphay Lane,2023-06-08T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.7
341879,Shiphay Lane,2023-06-08T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.4
341879,Shiphay Lane,2023-06-08T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,83.5
341879,Shiphay Lane,2023-06-08T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
341879,Shiphay Lane,2023-06-08T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
341879,Shiphay Lane,2023-06-08T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
341879,Shiphay Lane,2023-06-08T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.06
341879,Shiphay Lane,2023-06-08T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.29
341879,Shiphay Lane,2023-06-08T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.41
341879,Shiphay Lane,2023-06-08T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
341879,Shiphay Lane,2023-06-08T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
341879,Shiphay Lane,2023-06-08T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
341879,Shiphay Lane,2023-06-08T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
341879,Shiphay Lane,2023-06-08T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
341879,Shiphay Lane,2023-06-08T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
341879,Shiphay Lane,2023-06-08T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
341879,Shiphay Lane,2023-06-08T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.27
341879,Shiphay Lane,2023-06-08T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.5
341879,Shiphay Lane,2023-06-08T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.37
341879,Shiphay Lane,2023-06-08T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,57.2
341879,Shiphay Lane,2023-06-08T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.7
341879,Shiphay Lane,2023-06-08T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
341879,Shiphay Lane,2023-06-08T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.8
341879,Shiphay Lane,2023-06-08T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
341879,Shiphay Lane,2023-06-08T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
341879,Shiphay Lane,2023-06-08T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
341879,Shiphay Lane,2023-06-08T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.29
341879,Shiphay Lane,2023-06-08T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.21
341879,Shiphay Lane,2023-06-08T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.34
341879,Shiphay Lane,2023-06-08T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
341879,Shiphay Lane,2023-06-08T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
341879,Shiphay Lane,2023-06-08T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
341879,Shiphay Lane,2023-06-08T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
341879,Shiphay Lane,2023-06-08T21:20:00.000+00:00,transformer,,Temperature,C,25.9
341879,Shiphay Lane,2023-06-08T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
341879,Shiphay Lane,2023-06-08T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.66
341879,Shiphay Lane,2023-06-08T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
341879,Shiphay Lane,2023-06-08T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.14
341879,Shiphay Lane,2023-06-08T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
341879,Shiphay Lane,2023-06-08T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.32
341879,Shiphay Lane,2023-06-08T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
341879,Shiphay Lane,2023-06-08T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
341879,Shiphay Lane,2023-06-08T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
341879,Shiphay Lane,2023-06-08T21:20:00.000+00:00,busbar,,L3 Active Power,kW,24.84
341879,Shiphay Lane,2023-06-08T21:20:00.000+00:00,busbar,,L2 Active Power,kW,22.8
341879,Shiphay Lane,2023-06-08T21:20:00.000+00:00,busbar,,L1 Active Power,kW,39.37
341879,Shiphay Lane,2023-06-08T21:20:00.000+00:00,busbar,,N Current (RMS),A,92.2
341879,Shiphay Lane,2023-06-08T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
341879,Shiphay Lane,2023-06-08T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
341879,Shiphay Lane,2023-06-08T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
341879,Shiphay Lane,2023-06-08T21:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.2
341879,Shiphay Lane,2023-06-08T21:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
341879,Shiphay Lane,2023-06-08T21:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-08T21:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.12
341879,Shiphay Lane,2023-06-08T21:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.36
341879,Shiphay Lane,2023-06-08T21:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-08T21:10:00.000+00:00,feeder,50.0,N Current (RMS),A,19.6
341879,Shiphay Lane,2023-06-08T21:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.8
341879,Shiphay Lane,2023-06-08T21:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.0
341879,Shiphay Lane,2023-06-08T21:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-08T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.9
341879,Shiphay Lane,2023-06-08T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.46
341879,Shiphay Lane,2023-06-08T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.67
341879,Shiphay Lane,2023-06-08T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.66
341879,Shiphay Lane,2023-06-08T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.26
341879,Shiphay Lane,2023-06-08T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.08
341879,Shiphay Lane,2023-06-08T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,50.6
341879,Shiphay Lane,2023-06-08T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,65.1
341879,Shiphay Lane,2023-06-08T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.8
341879,Shiphay Lane,2023-06-08T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,88.1
341879,Shiphay Lane,2023-06-08T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
341879,Shiphay Lane,2023-06-08T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
341879,Shiphay Lane,2023-06-08T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
341879,Shiphay Lane,2023-06-08T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.87
341879,Shiphay Lane,2023-06-08T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.24
341879,Shiphay Lane,2023-06-08T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.18
341879,Shiphay Lane,2023-06-08T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
341879,Shiphay Lane,2023-06-08T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
341879,Shiphay Lane,2023-06-08T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
341879,Shiphay Lane,2023-06-08T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
341879,Shiphay Lane,2023-06-08T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
341879,Shiphay Lane,2023-06-08T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.83
341879,Shiphay Lane,2023-06-08T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.26
341879,Shiphay Lane,2023-06-08T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.28
341879,Shiphay Lane,2023-06-08T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.9
341879,Shiphay Lane,2023-06-08T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.09
341879,Shiphay Lane,2023-06-08T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,59.1
341879,Shiphay Lane,2023-06-08T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
341879,Shiphay Lane,2023-06-08T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
341879,Shiphay Lane,2023-06-08T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.7
341879,Shiphay Lane,2023-06-08T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
341879,Shiphay Lane,2023-06-08T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
341879,Shiphay Lane,2023-06-08T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
341879,Shiphay Lane,2023-06-08T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.44
341879,Shiphay Lane,2023-06-08T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.24
341879,Shiphay Lane,2023-06-08T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.42
341879,Shiphay Lane,2023-06-08T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
341879,Shiphay Lane,2023-06-08T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
341879,Shiphay Lane,2023-06-08T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
341879,Shiphay Lane,2023-06-08T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
341879,Shiphay Lane,2023-06-08T21:10:00.000+00:00,transformer,,Temperature,C,25.9
341879,Shiphay Lane,2023-06-08T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
341879,Shiphay Lane,2023-06-08T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.34
341879,Shiphay Lane,2023-06-08T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
341879,Shiphay Lane,2023-06-08T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.83
341879,Shiphay Lane,2023-06-08T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
341879,Shiphay Lane,2023-06-08T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.97
341879,Shiphay Lane,2023-06-08T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
341879,Shiphay Lane,2023-06-08T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
341879,Shiphay Lane,2023-06-08T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.9
341879,Shiphay Lane,2023-06-08T21:10:00.000+00:00,busbar,,L3 Active Power,kW,24.37
341879,Shiphay Lane,2023-06-08T21:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
341879,Shiphay Lane,2023-06-08T21:10:00.000+00:00,busbar,,L1 Active Power,kW,40.86
341879,Shiphay Lane,2023-06-08T21:10:00.000+00:00,busbar,,N Current (RMS),A,96.0
341879,Shiphay Lane,2023-06-08T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
341879,Shiphay Lane,2023-06-08T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
341879,Shiphay Lane,2023-06-08T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
341879,Shiphay Lane,2023-06-08T21:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.25
341879,Shiphay Lane,2023-06-08T21:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.29
341879,Shiphay Lane,2023-06-08T21:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
341879,Shiphay Lane,2023-06-08T21:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.85
341879,Shiphay Lane,2023-06-08T21:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.46
341879,Shiphay Lane,2023-06-08T21:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.11
341879,Shiphay Lane,2023-06-08T21:00:00.000+00:00,feeder,50.0,N Current (RMS),A,21.7
341879,Shiphay Lane,2023-06-08T21:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.9
341879,Shiphay Lane,2023-06-08T21:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.1
341879,Shiphay Lane,2023-06-08T21:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-08T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.22
341879,Shiphay Lane,2023-06-08T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.72
341879,Shiphay Lane,2023-06-08T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-4.1
341879,Shiphay Lane,2023-06-08T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.52
341879,Shiphay Lane,2023-06-08T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.02
341879,Shiphay Lane,2023-06-08T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.22
341879,Shiphay Lane,2023-06-08T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,50.5
341879,Shiphay Lane,2023-06-08T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.8
341879,Shiphay Lane,2023-06-08T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.9
341879,Shiphay Lane,2023-06-08T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,82.3
341879,Shiphay Lane,2023-06-08T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
341879,Shiphay Lane,2023-06-08T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
341879,Shiphay Lane,2023-06-08T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
341879,Shiphay Lane,2023-06-08T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.07
341879,Shiphay Lane,2023-06-08T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.34
341879,Shiphay Lane,2023-06-08T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.09
341879,Shiphay Lane,2023-06-08T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
341879,Shiphay Lane,2023-06-08T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
341879,Shiphay Lane,2023-06-08T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
341879,Shiphay Lane,2023-06-08T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
341879,Shiphay Lane,2023-06-08T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
341879,Shiphay Lane,2023-06-08T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
341879,Shiphay Lane,2023-06-08T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.58
341879,Shiphay Lane,2023-06-08T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.27
341879,Shiphay Lane,2023-06-08T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.56
341879,Shiphay Lane,2023-06-08T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.01
341879,Shiphay Lane,2023-06-08T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,56.2
341879,Shiphay Lane,2023-06-08T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.4
341879,Shiphay Lane,2023-06-08T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
341879,Shiphay Lane,2023-06-08T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.5
341879,Shiphay Lane,2023-06-08T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
341879,Shiphay Lane,2023-06-08T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
341879,Shiphay Lane,2023-06-08T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
341879,Shiphay Lane,2023-06-08T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.37
341879,Shiphay Lane,2023-06-08T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.97
341879,Shiphay Lane,2023-06-08T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.56
341879,Shiphay Lane,2023-06-08T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
341879,Shiphay Lane,2023-06-08T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
341879,Shiphay Lane,2023-06-08T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
341879,Shiphay Lane,2023-06-08T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
341879,Shiphay Lane,2023-06-08T21:00:00.000+00:00,transformer,,Temperature,C,25.9
341879,Shiphay Lane,2023-06-08T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
341879,Shiphay Lane,2023-06-08T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.88
341879,Shiphay Lane,2023-06-08T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
341879,Shiphay Lane,2023-06-08T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.43
341879,Shiphay Lane,2023-06-08T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
341879,Shiphay Lane,2023-06-08T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.59
341879,Shiphay Lane,2023-06-08T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
341879,Shiphay Lane,2023-06-08T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
341879,Shiphay Lane,2023-06-08T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.67
341879,Shiphay Lane,2023-06-08T21:00:00.000+00:00,busbar,,L3 Active Power,kW,25.07
341879,Shiphay Lane,2023-06-08T21:00:00.000+00:00,busbar,,L2 Active Power,kW,25.34
341879,Shiphay Lane,2023-06-08T21:00:00.000+00:00,busbar,,L1 Active Power,kW,38.99
341879,Shiphay Lane,2023-06-08T21:00:00.000+00:00,busbar,,N Current (RMS),A,89.3
341879,Shiphay Lane,2023-06-08T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
341879,Shiphay Lane,2023-06-08T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
341879,Shiphay Lane,2023-06-08T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.5
341879,Shiphay Lane,2023-06-08T20:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.34
341879,Shiphay Lane,2023-06-08T20:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.15
341879,Shiphay Lane,2023-06-08T20:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
341879,Shiphay Lane,2023-06-08T20:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.2
341879,Shiphay Lane,2023-06-08T20:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.59
341879,Shiphay Lane,2023-06-08T20:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.12
341879,Shiphay Lane,2023-06-08T20:50:00.000+00:00,feeder,50.0,N Current (RMS),A,21.2
341879,Shiphay Lane,2023-06-08T20:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.6
341879,Shiphay Lane,2023-06-08T20:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.5
341879,Shiphay Lane,2023-06-08T20:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
341879,Shiphay Lane,2023-06-08T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.35
341879,Shiphay Lane,2023-06-08T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.66
341879,Shiphay Lane,2023-06-08T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.69
