Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-08T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.41
341879,Shiphay Lane,2023-06-08T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.05
341879,Shiphay Lane,2023-06-08T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.69
341879,Shiphay Lane,2023-06-08T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,48.0
341879,Shiphay Lane,2023-06-08T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.7
341879,Shiphay Lane,2023-06-08T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.3
341879,Shiphay Lane,2023-06-08T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,76.4
341879,Shiphay Lane,2023-06-08T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
341879,Shiphay Lane,2023-06-08T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
341879,Shiphay Lane,2023-06-08T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
341879,Shiphay Lane,2023-06-08T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.19
341879,Shiphay Lane,2023-06-08T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.27
341879,Shiphay Lane,2023-06-08T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.01
341879,Shiphay Lane,2023-06-08T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
341879,Shiphay Lane,2023-06-08T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
341879,Shiphay Lane,2023-06-08T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
341879,Shiphay Lane,2023-06-08T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
341879,Shiphay Lane,2023-06-08T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
341879,Shiphay Lane,2023-06-08T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
341879,Shiphay Lane,2023-06-08T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.56
341879,Shiphay Lane,2023-06-08T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.25
341879,Shiphay Lane,2023-06-08T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.45
341879,Shiphay Lane,2023-06-08T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.87
341879,Shiphay Lane,2023-06-08T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,56.1
341879,Shiphay Lane,2023-06-08T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
341879,Shiphay Lane,2023-06-08T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
341879,Shiphay Lane,2023-06-08T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.8
341879,Shiphay Lane,2023-06-08T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
341879,Shiphay Lane,2023-06-08T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
341879,Shiphay Lane,2023-06-08T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
341879,Shiphay Lane,2023-06-08T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.48
341879,Shiphay Lane,2023-06-08T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.8
341879,Shiphay Lane,2023-06-08T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.12
341879,Shiphay Lane,2023-06-08T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
341879,Shiphay Lane,2023-06-08T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
341879,Shiphay Lane,2023-06-08T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
341879,Shiphay Lane,2023-06-08T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
341879,Shiphay Lane,2023-06-08T20:50:00.000+00:00,transformer,,Temperature,C,25.9
341879,Shiphay Lane,2023-06-08T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
341879,Shiphay Lane,2023-06-08T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.56
341879,Shiphay Lane,2023-06-08T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
341879,Shiphay Lane,2023-06-08T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.12
341879,Shiphay Lane,2023-06-08T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
341879,Shiphay Lane,2023-06-08T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.33
341879,Shiphay Lane,2023-06-08T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
341879,Shiphay Lane,2023-06-08T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
341879,Shiphay Lane,2023-06-08T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
341879,Shiphay Lane,2023-06-08T20:50:00.000+00:00,busbar,,L3 Active Power,kW,26.54
341879,Shiphay Lane,2023-06-08T20:50:00.000+00:00,busbar,,L2 Active Power,kW,25.16
341879,Shiphay Lane,2023-06-08T20:50:00.000+00:00,busbar,,L1 Active Power,kW,39.81
341879,Shiphay Lane,2023-06-08T20:50:00.000+00:00,busbar,,N Current (RMS),A,91.9
341879,Shiphay Lane,2023-06-08T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
341879,Shiphay Lane,2023-06-08T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
341879,Shiphay Lane,2023-06-08T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
341879,Shiphay Lane,2023-06-08T20:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.3
341879,Shiphay Lane,2023-06-08T20:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.27
341879,Shiphay Lane,2023-06-08T20:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.18
341879,Shiphay Lane,2023-06-08T20:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.4
341879,Shiphay Lane,2023-06-08T20:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.99
341879,Shiphay Lane,2023-06-08T20:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.17
341879,Shiphay Lane,2023-06-08T20:40:00.000+00:00,feeder,50.0,N Current (RMS),A,28.2
341879,Shiphay Lane,2023-06-08T20:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.4
341879,Shiphay Lane,2023-06-08T20:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.4
341879,Shiphay Lane,2023-06-08T20:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.2
341879,Shiphay Lane,2023-06-08T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.09
341879,Shiphay Lane,2023-06-08T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.42
341879,Shiphay Lane,2023-06-08T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.13
341879,Shiphay Lane,2023-06-08T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.04
341879,Shiphay Lane,2023-06-08T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.43
341879,Shiphay Lane,2023-06-08T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.57
341879,Shiphay Lane,2023-06-08T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,55.8
341879,Shiphay Lane,2023-06-08T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,83.5
341879,Shiphay Lane,2023-06-08T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.5
341879,Shiphay Lane,2023-06-08T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,69.7
341879,Shiphay Lane,2023-06-08T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
341879,Shiphay Lane,2023-06-08T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
341879,Shiphay Lane,2023-06-08T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
341879,Shiphay Lane,2023-06-08T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.93
341879,Shiphay Lane,2023-06-08T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.11
341879,Shiphay Lane,2023-06-08T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.99
341879,Shiphay Lane,2023-06-08T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
341879,Shiphay Lane,2023-06-08T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
341879,Shiphay Lane,2023-06-08T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
341879,Shiphay Lane,2023-06-08T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
341879,Shiphay Lane,2023-06-08T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
341879,Shiphay Lane,2023-06-08T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
341879,Shiphay Lane,2023-06-08T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.16
341879,Shiphay Lane,2023-06-08T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.17
341879,Shiphay Lane,2023-06-08T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.21
341879,Shiphay Lane,2023-06-08T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.81
341879,Shiphay Lane,2023-06-08T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
341879,Shiphay Lane,2023-06-08T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
341879,Shiphay Lane,2023-06-08T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
341879,Shiphay Lane,2023-06-08T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.8
341879,Shiphay Lane,2023-06-08T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
341879,Shiphay Lane,2023-06-08T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
341879,Shiphay Lane,2023-06-08T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
341879,Shiphay Lane,2023-06-08T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.55
341879,Shiphay Lane,2023-06-08T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.39
341879,Shiphay Lane,2023-06-08T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.81
341879,Shiphay Lane,2023-06-08T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
341879,Shiphay Lane,2023-06-08T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
341879,Shiphay Lane,2023-06-08T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
341879,Shiphay Lane,2023-06-08T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
341879,Shiphay Lane,2023-06-08T20:40:00.000+00:00,transformer,,Temperature,C,25.9
341879,Shiphay Lane,2023-06-08T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
341879,Shiphay Lane,2023-06-08T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
341879,Shiphay Lane,2023-06-08T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
341879,Shiphay Lane,2023-06-08T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
341879,Shiphay Lane,2023-06-08T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
341879,Shiphay Lane,2023-06-08T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.14
341879,Shiphay Lane,2023-06-08T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
341879,Shiphay Lane,2023-06-08T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
341879,Shiphay Lane,2023-06-08T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
341879,Shiphay Lane,2023-06-08T20:40:00.000+00:00,busbar,,L3 Active Power,kW,36.09
341879,Shiphay Lane,2023-06-08T20:40:00.000+00:00,busbar,,L2 Active Power,kW,25.12
341879,Shiphay Lane,2023-06-08T20:40:00.000+00:00,busbar,,L1 Active Power,kW,34.34
341879,Shiphay Lane,2023-06-08T20:40:00.000+00:00,busbar,,N Current (RMS),A,89.4
341879,Shiphay Lane,2023-06-08T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
341879,Shiphay Lane,2023-06-08T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
341879,Shiphay Lane,2023-06-08T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
341879,Shiphay Lane,2023-06-08T20:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.14
341879,Shiphay Lane,2023-06-08T20:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.45
341879,Shiphay Lane,2023-06-08T20:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
341879,Shiphay Lane,2023-06-08T20:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.6
341879,Shiphay Lane,2023-06-08T20:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.94
341879,Shiphay Lane,2023-06-08T20:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.11
341879,Shiphay Lane,2023-06-08T20:30:00.000+00:00,feeder,50.0,N Current (RMS),A,20.0
341879,Shiphay Lane,2023-06-08T20:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.0
341879,Shiphay Lane,2023-06-08T20:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.6
341879,Shiphay Lane,2023-06-08T20:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
341879,Shiphay Lane,2023-06-08T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.11
341879,Shiphay Lane,2023-06-08T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.44
341879,Shiphay Lane,2023-06-08T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.49
341879,Shiphay Lane,2023-06-08T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.76
341879,Shiphay Lane,2023-06-08T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.73
341879,Shiphay Lane,2023-06-08T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.49
341879,Shiphay Lane,2023-06-08T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,51.3
341879,Shiphay Lane,2023-06-08T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,71.7
341879,Shiphay Lane,2023-06-08T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.8
341879,Shiphay Lane,2023-06-08T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,69.8
341879,Shiphay Lane,2023-06-08T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
341879,Shiphay Lane,2023-06-08T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
341879,Shiphay Lane,2023-06-08T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
341879,Shiphay Lane,2023-06-08T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.05
341879,Shiphay Lane,2023-06-08T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.51
341879,Shiphay Lane,2023-06-08T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.53
341879,Shiphay Lane,2023-06-08T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
341879,Shiphay Lane,2023-06-08T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
341879,Shiphay Lane,2023-06-08T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
341879,Shiphay Lane,2023-06-08T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
341879,Shiphay Lane,2023-06-08T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
341879,Shiphay Lane,2023-06-08T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
341879,Shiphay Lane,2023-06-08T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.43
341879,Shiphay Lane,2023-06-08T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
341879,Shiphay Lane,2023-06-08T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.54
341879,Shiphay Lane,2023-06-08T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.91
341879,Shiphay Lane,2023-06-08T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
341879,Shiphay Lane,2023-06-08T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
341879,Shiphay Lane,2023-06-08T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.7
341879,Shiphay Lane,2023-06-08T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.7
341879,Shiphay Lane,2023-06-08T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
341879,Shiphay Lane,2023-06-08T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
341879,Shiphay Lane,2023-06-08T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
341879,Shiphay Lane,2023-06-08T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.2
341879,Shiphay Lane,2023-06-08T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.08
341879,Shiphay Lane,2023-06-08T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.27
341879,Shiphay Lane,2023-06-08T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
341879,Shiphay Lane,2023-06-08T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
341879,Shiphay Lane,2023-06-08T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
341879,Shiphay Lane,2023-06-08T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
341879,Shiphay Lane,2023-06-08T20:30:00.000+00:00,transformer,,Temperature,C,25.9
341879,Shiphay Lane,2023-06-08T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
341879,Shiphay Lane,2023-06-08T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.6
341879,Shiphay Lane,2023-06-08T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
341879,Shiphay Lane,2023-06-08T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.31
341879,Shiphay Lane,2023-06-08T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
341879,Shiphay Lane,2023-06-08T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.55
341879,Shiphay Lane,2023-06-08T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
341879,Shiphay Lane,2023-06-08T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
341879,Shiphay Lane,2023-06-08T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
341879,Shiphay Lane,2023-06-08T20:30:00.000+00:00,busbar,,L3 Active Power,kW,29.75
341879,Shiphay Lane,2023-06-08T20:30:00.000+00:00,busbar,,L2 Active Power,kW,26.82
341879,Shiphay Lane,2023-06-08T20:30:00.000+00:00,busbar,,L1 Active Power,kW,31.31
341879,Shiphay Lane,2023-06-08T20:30:00.000+00:00,busbar,,N Current (RMS),A,80.3
341879,Shiphay Lane,2023-06-08T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
341879,Shiphay Lane,2023-06-08T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
341879,Shiphay Lane,2023-06-08T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
341879,Shiphay Lane,2023-06-08T20:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.02
341879,Shiphay Lane,2023-06-08T20:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.55
341879,Shiphay Lane,2023-06-08T20:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
341879,Shiphay Lane,2023-06-08T20:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.05
341879,Shiphay Lane,2023-06-08T20:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.7
341879,Shiphay Lane,2023-06-08T20:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.12
341879,Shiphay Lane,2023-06-08T20:20:00.000+00:00,feeder,50.0,N Current (RMS),A,23.8
341879,Shiphay Lane,2023-06-08T20:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.6
341879,Shiphay Lane,2023-06-08T20:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.8
341879,Shiphay Lane,2023-06-08T20:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
341879,Shiphay Lane,2023-06-08T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.69
341879,Shiphay Lane,2023-06-08T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.83
341879,Shiphay Lane,2023-06-08T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.29
341879,Shiphay Lane,2023-06-08T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,25.08
341879,Shiphay Lane,2023-06-08T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.01
341879,Shiphay Lane,2023-06-08T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.9
341879,Shiphay Lane,2023-06-08T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,74.7
341879,Shiphay Lane,2023-06-08T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,105.9
341879,Shiphay Lane,2023-06-08T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.0
341879,Shiphay Lane,2023-06-08T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,78.0
341879,Shiphay Lane,2023-06-08T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
341879,Shiphay Lane,2023-06-08T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
341879,Shiphay Lane,2023-06-08T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
341879,Shiphay Lane,2023-06-08T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.87
341879,Shiphay Lane,2023-06-08T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.45
341879,Shiphay Lane,2023-06-08T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.67
341879,Shiphay Lane,2023-06-08T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
341879,Shiphay Lane,2023-06-08T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
341879,Shiphay Lane,2023-06-08T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
341879,Shiphay Lane,2023-06-08T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
341879,Shiphay Lane,2023-06-08T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
341879,Shiphay Lane,2023-06-08T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
341879,Shiphay Lane,2023-06-08T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.24
341879,Shiphay Lane,2023-06-08T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.18
341879,Shiphay Lane,2023-06-08T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.59
341879,Shiphay Lane,2023-06-08T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.61
341879,Shiphay Lane,2023-06-08T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.5
341879,Shiphay Lane,2023-06-08T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-08T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.5
341879,Shiphay Lane,2023-06-08T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.5
341879,Shiphay Lane,2023-06-08T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
341879,Shiphay Lane,2023-06-08T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
341879,Shiphay Lane,2023-06-08T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
341879,Shiphay Lane,2023-06-08T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.21
341879,Shiphay Lane,2023-06-08T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.38
341879,Shiphay Lane,2023-06-08T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.69
341879,Shiphay Lane,2023-06-08T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
341879,Shiphay Lane,2023-06-08T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
341879,Shiphay Lane,2023-06-08T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
341879,Shiphay Lane,2023-06-08T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
341879,Shiphay Lane,2023-06-08T20:20:00.000+00:00,transformer,,Temperature,C,25.9
341879,Shiphay Lane,2023-06-08T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
341879,Shiphay Lane,2023-06-08T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.14
341879,Shiphay Lane,2023-06-08T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
341879,Shiphay Lane,2023-06-08T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.97
341879,Shiphay Lane,2023-06-08T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
341879,Shiphay Lane,2023-06-08T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.06
341879,Shiphay Lane,2023-06-08T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
341879,Shiphay Lane,2023-06-08T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
341879,Shiphay Lane,2023-06-08T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
341879,Shiphay Lane,2023-06-08T20:20:00.000+00:00,busbar,,L3 Active Power,kW,36.39
341879,Shiphay Lane,2023-06-08T20:20:00.000+00:00,busbar,,L2 Active Power,kW,31.13
341879,Shiphay Lane,2023-06-08T20:20:00.000+00:00,busbar,,L1 Active Power,kW,33.99
341879,Shiphay Lane,2023-06-08T20:20:00.000+00:00,busbar,,N Current (RMS),A,85.3
341879,Shiphay Lane,2023-06-08T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.5
341879,Shiphay Lane,2023-06-08T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
341879,Shiphay Lane,2023-06-08T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
341879,Shiphay Lane,2023-06-08T20:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.26
341879,Shiphay Lane,2023-06-08T20:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.47
341879,Shiphay Lane,2023-06-08T20:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.17
341879,Shiphay Lane,2023-06-08T20:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.75
341879,Shiphay Lane,2023-06-08T20:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.19
341879,Shiphay Lane,2023-06-08T20:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.12
341879,Shiphay Lane,2023-06-08T20:10:00.000+00:00,feeder,50.0,N Current (RMS),A,23.9
341879,Shiphay Lane,2023-06-08T20:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.4
341879,Shiphay Lane,2023-06-08T20:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.7
341879,Shiphay Lane,2023-06-08T20:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.0
341879,Shiphay Lane,2023-06-08T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.43
341879,Shiphay Lane,2023-06-08T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.14
341879,Shiphay Lane,2023-06-08T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.17
341879,Shiphay Lane,2023-06-08T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.41
341879,Shiphay Lane,2023-06-08T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.71
341879,Shiphay Lane,2023-06-08T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.8
341879,Shiphay Lane,2023-06-08T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,53.8
341879,Shiphay Lane,2023-06-08T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.1
341879,Shiphay Lane,2023-06-08T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.9
341879,Shiphay Lane,2023-06-08T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,74.0
341879,Shiphay Lane,2023-06-08T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
341879,Shiphay Lane,2023-06-08T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
341879,Shiphay Lane,2023-06-08T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
341879,Shiphay Lane,2023-06-08T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.44
341879,Shiphay Lane,2023-06-08T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.31
341879,Shiphay Lane,2023-06-08T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.52
341879,Shiphay Lane,2023-06-08T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
341879,Shiphay Lane,2023-06-08T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
341879,Shiphay Lane,2023-06-08T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
341879,Shiphay Lane,2023-06-08T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.7
341879,Shiphay Lane,2023-06-08T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
341879,Shiphay Lane,2023-06-08T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
341879,Shiphay Lane,2023-06-08T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.93
341879,Shiphay Lane,2023-06-08T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
341879,Shiphay Lane,2023-06-08T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.4
341879,Shiphay Lane,2023-06-08T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.68
341879,Shiphay Lane,2023-06-08T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
341879,Shiphay Lane,2023-06-08T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-08T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.9
341879,Shiphay Lane,2023-06-08T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.7
341879,Shiphay Lane,2023-06-08T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
341879,Shiphay Lane,2023-06-08T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-08T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
341879,Shiphay Lane,2023-06-08T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.42
341879,Shiphay Lane,2023-06-08T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.63
341879,Shiphay Lane,2023-06-08T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.9
341879,Shiphay Lane,2023-06-08T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
341879,Shiphay Lane,2023-06-08T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
341879,Shiphay Lane,2023-06-08T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
341879,Shiphay Lane,2023-06-08T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
341879,Shiphay Lane,2023-06-08T20:10:00.000+00:00,transformer,,Temperature,C,25.9
341879,Shiphay Lane,2023-06-08T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
341879,Shiphay Lane,2023-06-08T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.26
341879,Shiphay Lane,2023-06-08T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
341879,Shiphay Lane,2023-06-08T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.08
341879,Shiphay Lane,2023-06-08T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
341879,Shiphay Lane,2023-06-08T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.06
341879,Shiphay Lane,2023-06-08T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
341879,Shiphay Lane,2023-06-08T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
341879,Shiphay Lane,2023-06-08T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
341879,Shiphay Lane,2023-06-08T20:10:00.000+00:00,busbar,,L3 Active Power,kW,34.18
341879,Shiphay Lane,2023-06-08T20:10:00.000+00:00,busbar,,L2 Active Power,kW,26.24
341879,Shiphay Lane,2023-06-08T20:10:00.000+00:00,busbar,,L1 Active Power,kW,34.02
341879,Shiphay Lane,2023-06-08T20:10:00.000+00:00,busbar,,N Current (RMS),A,84.6
341879,Shiphay Lane,2023-06-08T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
341879,Shiphay Lane,2023-06-08T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
341879,Shiphay Lane,2023-06-08T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
341879,Shiphay Lane,2023-06-08T20:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.52
341879,Shiphay Lane,2023-06-08T20:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.55
341879,Shiphay Lane,2023-06-08T20:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
341879,Shiphay Lane,2023-06-08T20:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.12
341879,Shiphay Lane,2023-06-08T20:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.02
341879,Shiphay Lane,2023-06-08T20:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-08T20:00:00.000+00:00,feeder,50.0,N Current (RMS),A,19.7
341879,Shiphay Lane,2023-06-08T20:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.9
341879,Shiphay Lane,2023-06-08T20:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.2
341879,Shiphay Lane,2023-06-08T20:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
341879,Shiphay Lane,2023-06-08T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.28
341879,Shiphay Lane,2023-06-08T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.75
341879,Shiphay Lane,2023-06-08T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.25
341879,Shiphay Lane,2023-06-08T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.43
341879,Shiphay Lane,2023-06-08T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.42
341879,Shiphay Lane,2023-06-08T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.14
341879,Shiphay Lane,2023-06-08T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,72.2
341879,Shiphay Lane,2023-06-08T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,90.3
341879,Shiphay Lane,2023-06-08T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.8
341879,Shiphay Lane,2023-06-08T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,88.5
341879,Shiphay Lane,2023-06-08T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
341879,Shiphay Lane,2023-06-08T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
341879,Shiphay Lane,2023-06-08T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
341879,Shiphay Lane,2023-06-08T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.52
341879,Shiphay Lane,2023-06-08T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.29
341879,Shiphay Lane,2023-06-08T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.26
341879,Shiphay Lane,2023-06-08T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
341879,Shiphay Lane,2023-06-08T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.4
341879,Shiphay Lane,2023-06-08T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
341879,Shiphay Lane,2023-06-08T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
341879,Shiphay Lane,2023-06-08T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
341879,Shiphay Lane,2023-06-08T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
341879,Shiphay Lane,2023-06-08T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.08
341879,Shiphay Lane,2023-06-08T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
341879,Shiphay Lane,2023-06-08T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.72
341879,Shiphay Lane,2023-06-08T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.22
341879,Shiphay Lane,2023-06-08T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
341879,Shiphay Lane,2023-06-08T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
341879,Shiphay Lane,2023-06-08T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
341879,Shiphay Lane,2023-06-08T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.5
341879,Shiphay Lane,2023-06-08T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
341879,Shiphay Lane,2023-06-08T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
341879,Shiphay Lane,2023-06-08T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
341879,Shiphay Lane,2023-06-08T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.52
341879,Shiphay Lane,2023-06-08T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.62
341879,Shiphay Lane,2023-06-08T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.01
341879,Shiphay Lane,2023-06-08T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
341879,Shiphay Lane,2023-06-08T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
341879,Shiphay Lane,2023-06-08T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.3
341879,Shiphay Lane,2023-06-08T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
341879,Shiphay Lane,2023-06-08T20:00:00.000+00:00,transformer,,Temperature,C,25.8
341879,Shiphay Lane,2023-06-08T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
341879,Shiphay Lane,2023-06-08T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.3
341879,Shiphay Lane,2023-06-08T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
341879,Shiphay Lane,2023-06-08T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.22
341879,Shiphay Lane,2023-06-08T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
341879,Shiphay Lane,2023-06-08T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.4
341879,Shiphay Lane,2023-06-08T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
341879,Shiphay Lane,2023-06-08T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
341879,Shiphay Lane,2023-06-08T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
341879,Shiphay Lane,2023-06-08T20:00:00.000+00:00,busbar,,L3 Active Power,kW,37.72
341879,Shiphay Lane,2023-06-08T20:00:00.000+00:00,busbar,,L2 Active Power,kW,27.07
341879,Shiphay Lane,2023-06-08T20:00:00.000+00:00,busbar,,L1 Active Power,kW,34.74
341879,Shiphay Lane,2023-06-08T20:00:00.000+00:00,busbar,,N Current (RMS),A,95.0
341879,Shiphay Lane,2023-06-08T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.9
341879,Shiphay Lane,2023-06-08T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
341879,Shiphay Lane,2023-06-08T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
341879,Shiphay Lane,2023-06-08T19:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
341879,Shiphay Lane,2023-06-08T19:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.21
341879,Shiphay Lane,2023-06-08T19:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
341879,Shiphay Lane,2023-06-08T19:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.74
341879,Shiphay Lane,2023-06-08T19:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.52
341879,Shiphay Lane,2023-06-08T19:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.12
341879,Shiphay Lane,2023-06-08T19:50:00.000+00:00,feeder,50.0,N Current (RMS),A,28.1
341879,Shiphay Lane,2023-06-08T19:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.6
341879,Shiphay Lane,2023-06-08T19:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.5
341879,Shiphay Lane,2023-06-08T19:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.9
341879,Shiphay Lane,2023-06-08T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.36
341879,Shiphay Lane,2023-06-08T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.59
341879,Shiphay Lane,2023-06-08T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.97
341879,Shiphay Lane,2023-06-08T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.44
341879,Shiphay Lane,2023-06-08T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.22
341879,Shiphay Lane,2023-06-08T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,26.1
341879,Shiphay Lane,2023-06-08T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,58.5
341879,Shiphay Lane,2023-06-08T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.7
341879,Shiphay Lane,2023-06-08T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.2
341879,Shiphay Lane,2023-06-08T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,105.8
341879,Shiphay Lane,2023-06-08T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
341879,Shiphay Lane,2023-06-08T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
341879,Shiphay Lane,2023-06-08T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
341879,Shiphay Lane,2023-06-08T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.12
341879,Shiphay Lane,2023-06-08T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.49
341879,Shiphay Lane,2023-06-08T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.23
341879,Shiphay Lane,2023-06-08T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.3
341879,Shiphay Lane,2023-06-08T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.6
341879,Shiphay Lane,2023-06-08T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
341879,Shiphay Lane,2023-06-08T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.5
341879,Shiphay Lane,2023-06-08T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
341879,Shiphay Lane,2023-06-08T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
341879,Shiphay Lane,2023-06-08T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.22
341879,Shiphay Lane,2023-06-08T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
341879,Shiphay Lane,2023-06-08T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.63
341879,Shiphay Lane,2023-06-08T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.77
341879,Shiphay Lane,2023-06-08T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
341879,Shiphay Lane,2023-06-08T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-08T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
341879,Shiphay Lane,2023-06-08T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
341879,Shiphay Lane,2023-06-08T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
341879,Shiphay Lane,2023-06-08T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
341879,Shiphay Lane,2023-06-08T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
341879,Shiphay Lane,2023-06-08T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.98
341879,Shiphay Lane,2023-06-08T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.19
341879,Shiphay Lane,2023-06-08T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.86
341879,Shiphay Lane,2023-06-08T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
341879,Shiphay Lane,2023-06-08T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
341879,Shiphay Lane,2023-06-08T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
341879,Shiphay Lane,2023-06-08T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
341879,Shiphay Lane,2023-06-08T19:50:00.000+00:00,transformer,,Temperature,C,25.8
341879,Shiphay Lane,2023-06-08T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
341879,Shiphay Lane,2023-06-08T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.46
341879,Shiphay Lane,2023-06-08T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
341879,Shiphay Lane,2023-06-08T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.1
341879,Shiphay Lane,2023-06-08T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
341879,Shiphay Lane,2023-06-08T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.19
341879,Shiphay Lane,2023-06-08T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
341879,Shiphay Lane,2023-06-08T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
341879,Shiphay Lane,2023-06-08T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
341879,Shiphay Lane,2023-06-08T19:50:00.000+00:00,busbar,,L3 Active Power,kW,36.39
341879,Shiphay Lane,2023-06-08T19:50:00.000+00:00,busbar,,L2 Active Power,kW,31.05
341879,Shiphay Lane,2023-06-08T19:50:00.000+00:00,busbar,,L1 Active Power,kW,42.09
341879,Shiphay Lane,2023-06-08T19:50:00.000+00:00,busbar,,N Current (RMS),A,82.2
341879,Shiphay Lane,2023-06-08T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.4
341879,Shiphay Lane,2023-06-08T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
341879,Shiphay Lane,2023-06-08T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.0
341879,Shiphay Lane,2023-06-08T19:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.65
341879,Shiphay Lane,2023-06-08T19:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
341879,Shiphay Lane,2023-06-08T19:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
341879,Shiphay Lane,2023-06-08T19:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.59
341879,Shiphay Lane,2023-06-08T19:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.67
341879,Shiphay Lane,2023-06-08T19:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-08T19:40:00.000+00:00,feeder,50.0,N Current (RMS),A,23.7
341879,Shiphay Lane,2023-06-08T19:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.1
341879,Shiphay Lane,2023-06-08T19:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.0
341879,Shiphay Lane,2023-06-08T19:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
341879,Shiphay Lane,2023-06-08T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.12
341879,Shiphay Lane,2023-06-08T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.49
341879,Shiphay Lane,2023-06-08T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.01
341879,Shiphay Lane,2023-06-08T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.32
341879,Shiphay Lane,2023-06-08T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.03
341879,Shiphay Lane,2023-06-08T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,28.18
341879,Shiphay Lane,2023-06-08T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,66.0
341879,Shiphay Lane,2023-06-08T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,71.0
341879,Shiphay Lane,2023-06-08T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.8
341879,Shiphay Lane,2023-06-08T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,114.4
341879,Shiphay Lane,2023-06-08T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
341879,Shiphay Lane,2023-06-08T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
341879,Shiphay Lane,2023-06-08T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
341879,Shiphay Lane,2023-06-08T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.96
341879,Shiphay Lane,2023-06-08T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.44
341879,Shiphay Lane,2023-06-08T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.78
341879,Shiphay Lane,2023-06-08T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
341879,Shiphay Lane,2023-06-08T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.9
341879,Shiphay Lane,2023-06-08T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
341879,Shiphay Lane,2023-06-08T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
341879,Shiphay Lane,2023-06-08T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
341879,Shiphay Lane,2023-06-08T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
341879,Shiphay Lane,2023-06-08T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.41
341879,Shiphay Lane,2023-06-08T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.15
341879,Shiphay Lane,2023-06-08T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.44
341879,Shiphay Lane,2023-06-08T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.85
341879,Shiphay Lane,2023-06-08T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
341879,Shiphay Lane,2023-06-08T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-08T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
341879,Shiphay Lane,2023-06-08T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.2
341879,Shiphay Lane,2023-06-08T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
341879,Shiphay Lane,2023-06-08T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
341879,Shiphay Lane,2023-06-08T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
341879,Shiphay Lane,2023-06-08T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.2
341879,Shiphay Lane,2023-06-08T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.42
341879,Shiphay Lane,2023-06-08T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.19
341879,Shiphay Lane,2023-06-08T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
341879,Shiphay Lane,2023-06-08T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
341879,Shiphay Lane,2023-06-08T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.1
341879,Shiphay Lane,2023-06-08T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
341879,Shiphay Lane,2023-06-08T19:40:00.000+00:00,transformer,,Temperature,C,25.7
341879,Shiphay Lane,2023-06-08T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
341879,Shiphay Lane,2023-06-08T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.25
341879,Shiphay Lane,2023-06-08T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
341879,Shiphay Lane,2023-06-08T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.04
341879,Shiphay Lane,2023-06-08T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
341879,Shiphay Lane,2023-06-08T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.01
341879,Shiphay Lane,2023-06-08T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
341879,Shiphay Lane,2023-06-08T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
341879,Shiphay Lane,2023-06-08T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
341879,Shiphay Lane,2023-06-08T19:40:00.000+00:00,busbar,,L3 Active Power,kW,33.22
341879,Shiphay Lane,2023-06-08T19:40:00.000+00:00,busbar,,L2 Active Power,kW,31.0
341879,Shiphay Lane,2023-06-08T19:40:00.000+00:00,busbar,,L1 Active Power,kW,46.09
341879,Shiphay Lane,2023-06-08T19:40:00.000+00:00,busbar,,N Current (RMS),A,91.8
341879,Shiphay Lane,2023-06-08T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
341879,Shiphay Lane,2023-06-08T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
341879,Shiphay Lane,2023-06-08T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.4
341879,Shiphay Lane,2023-06-08T19:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.82
341879,Shiphay Lane,2023-06-08T19:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.34
341879,Shiphay Lane,2023-06-08T19:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
341879,Shiphay Lane,2023-06-08T19:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.09
341879,Shiphay Lane,2023-06-08T19:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.3
341879,Shiphay Lane,2023-06-08T19:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.05
341879,Shiphay Lane,2023-06-08T19:30:00.000+00:00,feeder,50.0,N Current (RMS),A,15.8
341879,Shiphay Lane,2023-06-08T19:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.3
341879,Shiphay Lane,2023-06-08T19:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.3
341879,Shiphay Lane,2023-06-08T19:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-08T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.28
341879,Shiphay Lane,2023-06-08T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.2
341879,Shiphay Lane,2023-06-08T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.12
341879,Shiphay Lane,2023-06-08T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.69
341879,Shiphay Lane,2023-06-08T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.17
341879,Shiphay Lane,2023-06-08T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,27.81
341879,Shiphay Lane,2023-06-08T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,67.6
341879,Shiphay Lane,2023-06-08T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,93.6
341879,Shiphay Lane,2023-06-08T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.5
341879,Shiphay Lane,2023-06-08T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,112.8
341879,Shiphay Lane,2023-06-08T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
341879,Shiphay Lane,2023-06-08T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
341879,Shiphay Lane,2023-06-08T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
341879,Shiphay Lane,2023-06-08T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.65
341879,Shiphay Lane,2023-06-08T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.49
341879,Shiphay Lane,2023-06-08T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.63
341879,Shiphay Lane,2023-06-08T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,37.4
