Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-08T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.2
341879,Shiphay Lane,2023-06-08T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
341879,Shiphay Lane,2023-06-08T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
341879,Shiphay Lane,2023-06-08T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
341879,Shiphay Lane,2023-06-08T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
341879,Shiphay Lane,2023-06-08T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.36
341879,Shiphay Lane,2023-06-08T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.2
341879,Shiphay Lane,2023-06-08T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.94
341879,Shiphay Lane,2023-06-08T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.08
341879,Shiphay Lane,2023-06-08T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,45.6
341879,Shiphay Lane,2023-06-08T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.4
341879,Shiphay Lane,2023-06-08T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.4
341879,Shiphay Lane,2023-06-08T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.3
341879,Shiphay Lane,2023-06-08T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
341879,Shiphay Lane,2023-06-08T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
341879,Shiphay Lane,2023-06-08T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
341879,Shiphay Lane,2023-06-08T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.32
341879,Shiphay Lane,2023-06-08T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.45
341879,Shiphay Lane,2023-06-08T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.91
341879,Shiphay Lane,2023-06-08T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
341879,Shiphay Lane,2023-06-08T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
341879,Shiphay Lane,2023-06-08T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.0
341879,Shiphay Lane,2023-06-08T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
341879,Shiphay Lane,2023-06-08T19:30:00.000+00:00,transformer,,Temperature,C,25.6
341879,Shiphay Lane,2023-06-08T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
341879,Shiphay Lane,2023-06-08T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.84
341879,Shiphay Lane,2023-06-08T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
341879,Shiphay Lane,2023-06-08T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.49
341879,Shiphay Lane,2023-06-08T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
341879,Shiphay Lane,2023-06-08T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.56
341879,Shiphay Lane,2023-06-08T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
341879,Shiphay Lane,2023-06-08T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
341879,Shiphay Lane,2023-06-08T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
341879,Shiphay Lane,2023-06-08T19:30:00.000+00:00,busbar,,L3 Active Power,kW,41.95
341879,Shiphay Lane,2023-06-08T19:30:00.000+00:00,busbar,,L2 Active Power,kW,31.34
341879,Shiphay Lane,2023-06-08T19:30:00.000+00:00,busbar,,L1 Active Power,kW,48.48
341879,Shiphay Lane,2023-06-08T19:30:00.000+00:00,busbar,,N Current (RMS),A,96.9
341879,Shiphay Lane,2023-06-08T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.4
341879,Shiphay Lane,2023-06-08T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
341879,Shiphay Lane,2023-06-08T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.2
341879,Shiphay Lane,2023-06-08T19:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.87
341879,Shiphay Lane,2023-06-08T19:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.41
341879,Shiphay Lane,2023-06-08T19:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
341879,Shiphay Lane,2023-06-08T19:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.19
341879,Shiphay Lane,2023-06-08T19:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.87
341879,Shiphay Lane,2023-06-08T19:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-08T19:20:00.000+00:00,feeder,50.0,N Current (RMS),A,14.9
341879,Shiphay Lane,2023-06-08T19:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.0
341879,Shiphay Lane,2023-06-08T19:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.1
341879,Shiphay Lane,2023-06-08T19:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-08T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.2
341879,Shiphay Lane,2023-06-08T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
341879,Shiphay Lane,2023-06-08T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.31
341879,Shiphay Lane,2023-06-08T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.52
341879,Shiphay Lane,2023-06-08T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.84
341879,Shiphay Lane,2023-06-08T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,23.73
341879,Shiphay Lane,2023-06-08T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,57.2
341879,Shiphay Lane,2023-06-08T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,79.8
341879,Shiphay Lane,2023-06-08T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.6
341879,Shiphay Lane,2023-06-08T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,97.4
341879,Shiphay Lane,2023-06-08T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
341879,Shiphay Lane,2023-06-08T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.42
341879,Shiphay Lane,2023-06-08T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
341879,Shiphay Lane,2023-06-08T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.6
341879,Shiphay Lane,2023-06-08T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.56
341879,Shiphay Lane,2023-06-08T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.65
341879,Shiphay Lane,2023-06-08T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.7
341879,Shiphay Lane,2023-06-08T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.2
341879,Shiphay Lane,2023-06-08T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
341879,Shiphay Lane,2023-06-08T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.0
341879,Shiphay Lane,2023-06-08T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
341879,Shiphay Lane,2023-06-08T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
341879,Shiphay Lane,2023-06-08T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.27
341879,Shiphay Lane,2023-06-08T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.29
341879,Shiphay Lane,2023-06-08T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.9
341879,Shiphay Lane,2023-06-08T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.59
341879,Shiphay Lane,2023-06-08T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,55.3
341879,Shiphay Lane,2023-06-08T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
341879,Shiphay Lane,2023-06-08T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.0
341879,Shiphay Lane,2023-06-08T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.3
341879,Shiphay Lane,2023-06-08T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
341879,Shiphay Lane,2023-06-08T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
341879,Shiphay Lane,2023-06-08T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
341879,Shiphay Lane,2023-06-08T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.03
341879,Shiphay Lane,2023-06-08T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.2
341879,Shiphay Lane,2023-06-08T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.98
341879,Shiphay Lane,2023-06-08T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
341879,Shiphay Lane,2023-06-08T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
341879,Shiphay Lane,2023-06-08T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.5
341879,Shiphay Lane,2023-06-08T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
341879,Shiphay Lane,2023-06-08T19:20:00.000+00:00,transformer,,Temperature,C,25.6
341879,Shiphay Lane,2023-06-08T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
341879,Shiphay Lane,2023-06-08T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.87
341879,Shiphay Lane,2023-06-08T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
341879,Shiphay Lane,2023-06-08T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.38
341879,Shiphay Lane,2023-06-08T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
341879,Shiphay Lane,2023-06-08T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.4
341879,Shiphay Lane,2023-06-08T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
341879,Shiphay Lane,2023-06-08T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
341879,Shiphay Lane,2023-06-08T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
341879,Shiphay Lane,2023-06-08T19:20:00.000+00:00,busbar,,L3 Active Power,kW,33.64
341879,Shiphay Lane,2023-06-08T19:20:00.000+00:00,busbar,,L2 Active Power,kW,31.37
341879,Shiphay Lane,2023-06-08T19:20:00.000+00:00,busbar,,L1 Active Power,kW,49.01
341879,Shiphay Lane,2023-06-08T19:20:00.000+00:00,busbar,,N Current (RMS),A,101.1
341879,Shiphay Lane,2023-06-08T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
341879,Shiphay Lane,2023-06-08T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
341879,Shiphay Lane,2023-06-08T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.1
341879,Shiphay Lane,2023-06-08T19:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.91
341879,Shiphay Lane,2023-06-08T19:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.4
341879,Shiphay Lane,2023-06-08T19:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
341879,Shiphay Lane,2023-06-08T19:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.27
341879,Shiphay Lane,2023-06-08T19:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.31
341879,Shiphay Lane,2023-06-08T19:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-08T19:10:00.000+00:00,feeder,50.0,N Current (RMS),A,18.9
341879,Shiphay Lane,2023-06-08T19:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.5
341879,Shiphay Lane,2023-06-08T19:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.3
341879,Shiphay Lane,2023-06-08T19:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-08T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.74
341879,Shiphay Lane,2023-06-08T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
341879,Shiphay Lane,2023-06-08T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.13
341879,Shiphay Lane,2023-06-08T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.2
341879,Shiphay Lane,2023-06-08T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.2
341879,Shiphay Lane,2023-06-08T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,24.37
341879,Shiphay Lane,2023-06-08T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,68.7
341879,Shiphay Lane,2023-06-08T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,83.4
341879,Shiphay Lane,2023-06-08T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.2
341879,Shiphay Lane,2023-06-08T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,100.6
341879,Shiphay Lane,2023-06-08T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
341879,Shiphay Lane,2023-06-08T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
341879,Shiphay Lane,2023-06-08T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
341879,Shiphay Lane,2023-06-08T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.63
341879,Shiphay Lane,2023-06-08T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.99
341879,Shiphay Lane,2023-06-08T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.2
341879,Shiphay Lane,2023-06-08T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
341879,Shiphay Lane,2023-06-08T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
341879,Shiphay Lane,2023-06-08T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
341879,Shiphay Lane,2023-06-08T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.1
341879,Shiphay Lane,2023-06-08T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-06-08T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
341879,Shiphay Lane,2023-06-08T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.18
341879,Shiphay Lane,2023-06-08T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.19
341879,Shiphay Lane,2023-06-08T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.38
341879,Shiphay Lane,2023-06-08T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.31
341879,Shiphay Lane,2023-06-08T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.9
341879,Shiphay Lane,2023-06-08T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
341879,Shiphay Lane,2023-06-08T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.8
341879,Shiphay Lane,2023-06-08T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.4
341879,Shiphay Lane,2023-06-08T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
341879,Shiphay Lane,2023-06-08T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
341879,Shiphay Lane,2023-06-08T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
341879,Shiphay Lane,2023-06-08T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.36
341879,Shiphay Lane,2023-06-08T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.06
341879,Shiphay Lane,2023-06-08T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.4
341879,Shiphay Lane,2023-06-08T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
341879,Shiphay Lane,2023-06-08T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
341879,Shiphay Lane,2023-06-08T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
341879,Shiphay Lane,2023-06-08T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
341879,Shiphay Lane,2023-06-08T19:10:00.000+00:00,transformer,,Temperature,C,25.6
341879,Shiphay Lane,2023-06-08T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
341879,Shiphay Lane,2023-06-08T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.56
341879,Shiphay Lane,2023-06-08T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
341879,Shiphay Lane,2023-06-08T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.16
341879,Shiphay Lane,2023-06-08T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
341879,Shiphay Lane,2023-06-08T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.33
341879,Shiphay Lane,2023-06-08T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
341879,Shiphay Lane,2023-06-08T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
341879,Shiphay Lane,2023-06-08T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
341879,Shiphay Lane,2023-06-08T19:10:00.000+00:00,busbar,,L3 Active Power,kW,30.65
341879,Shiphay Lane,2023-06-08T19:10:00.000+00:00,busbar,,L2 Active Power,kW,29.94
341879,Shiphay Lane,2023-06-08T19:10:00.000+00:00,busbar,,L1 Active Power,kW,39.35
341879,Shiphay Lane,2023-06-08T19:10:00.000+00:00,busbar,,N Current (RMS),A,81.1
341879,Shiphay Lane,2023-06-08T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
341879,Shiphay Lane,2023-06-08T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
341879,Shiphay Lane,2023-06-08T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.4
341879,Shiphay Lane,2023-06-08T19:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.11
341879,Shiphay Lane,2023-06-08T19:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.26
341879,Shiphay Lane,2023-06-08T19:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.11
341879,Shiphay Lane,2023-06-08T19:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.02
341879,Shiphay Lane,2023-06-08T19:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.46
341879,Shiphay Lane,2023-06-08T19:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.15
341879,Shiphay Lane,2023-06-08T19:00:00.000+00:00,feeder,50.0,N Current (RMS),A,25.2
341879,Shiphay Lane,2023-06-08T19:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.6
341879,Shiphay Lane,2023-06-08T19:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.8
341879,Shiphay Lane,2023-06-08T19:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.0
341879,Shiphay Lane,2023-06-08T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
341879,Shiphay Lane,2023-06-08T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
341879,Shiphay Lane,2023-06-08T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.51
341879,Shiphay Lane,2023-06-08T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,32.17
341879,Shiphay Lane,2023-06-08T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.01
341879,Shiphay Lane,2023-06-08T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.92
341879,Shiphay Lane,2023-06-08T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,84.0
341879,Shiphay Lane,2023-06-08T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,129.0
341879,Shiphay Lane,2023-06-08T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,61.4
341879,Shiphay Lane,2023-06-08T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,80.6
341879,Shiphay Lane,2023-06-08T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
341879,Shiphay Lane,2023-06-08T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.45
341879,Shiphay Lane,2023-06-08T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
341879,Shiphay Lane,2023-06-08T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.18
341879,Shiphay Lane,2023-06-08T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.41
341879,Shiphay Lane,2023-06-08T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.02
341879,Shiphay Lane,2023-06-08T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
341879,Shiphay Lane,2023-06-08T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
341879,Shiphay Lane,2023-06-08T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
341879,Shiphay Lane,2023-06-08T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
341879,Shiphay Lane,2023-06-08T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
341879,Shiphay Lane,2023-06-08T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
341879,Shiphay Lane,2023-06-08T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
341879,Shiphay Lane,2023-06-08T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
341879,Shiphay Lane,2023-06-08T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.26
341879,Shiphay Lane,2023-06-08T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.03
341879,Shiphay Lane,2023-06-08T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
341879,Shiphay Lane,2023-06-08T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
341879,Shiphay Lane,2023-06-08T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.5
341879,Shiphay Lane,2023-06-08T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.3
341879,Shiphay Lane,2023-06-08T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
341879,Shiphay Lane,2023-06-08T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
341879,Shiphay Lane,2023-06-08T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
341879,Shiphay Lane,2023-06-08T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.28
341879,Shiphay Lane,2023-06-08T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.95
341879,Shiphay Lane,2023-06-08T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.97
341879,Shiphay Lane,2023-06-08T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
341879,Shiphay Lane,2023-06-08T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
341879,Shiphay Lane,2023-06-08T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
341879,Shiphay Lane,2023-06-08T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
341879,Shiphay Lane,2023-06-08T19:00:00.000+00:00,transformer,,Temperature,C,25.5
341879,Shiphay Lane,2023-06-08T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
341879,Shiphay Lane,2023-06-08T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.0
341879,Shiphay Lane,2023-06-08T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
341879,Shiphay Lane,2023-06-08T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.67
341879,Shiphay Lane,2023-06-08T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
341879,Shiphay Lane,2023-06-08T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.15
341879,Shiphay Lane,2023-06-08T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
341879,Shiphay Lane,2023-06-08T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
341879,Shiphay Lane,2023-06-08T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
341879,Shiphay Lane,2023-06-08T19:00:00.000+00:00,busbar,,L3 Active Power,kW,43.81
341879,Shiphay Lane,2023-06-08T19:00:00.000+00:00,busbar,,L2 Active Power,kW,35.09
341879,Shiphay Lane,2023-06-08T19:00:00.000+00:00,busbar,,L1 Active Power,kW,34.1
341879,Shiphay Lane,2023-06-08T19:00:00.000+00:00,busbar,,N Current (RMS),A,90.0
341879,Shiphay Lane,2023-06-08T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.1
341879,Shiphay Lane,2023-06-08T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
341879,Shiphay Lane,2023-06-08T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
341879,Shiphay Lane,2023-06-08T18:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.09
341879,Shiphay Lane,2023-06-08T18:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.32
341879,Shiphay Lane,2023-06-08T18:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.11
341879,Shiphay Lane,2023-06-08T18:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.11
341879,Shiphay Lane,2023-06-08T18:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.78
341879,Shiphay Lane,2023-06-08T18:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.15
341879,Shiphay Lane,2023-06-08T18:50:00.000+00:00,feeder,50.0,N Current (RMS),A,23.9
341879,Shiphay Lane,2023-06-08T18:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.4
341879,Shiphay Lane,2023-06-08T18:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.0
341879,Shiphay Lane,2023-06-08T18:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.9
341879,Shiphay Lane,2023-06-08T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
341879,Shiphay Lane,2023-06-08T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
341879,Shiphay Lane,2023-06-08T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.83
341879,Shiphay Lane,2023-06-08T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,34.28
341879,Shiphay Lane,2023-06-08T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.72
341879,Shiphay Lane,2023-06-08T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,22.47
341879,Shiphay Lane,2023-06-08T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,80.0
341879,Shiphay Lane,2023-06-08T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,138.0
341879,Shiphay Lane,2023-06-08T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,76.8
341879,Shiphay Lane,2023-06-08T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,94.6
341879,Shiphay Lane,2023-06-08T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
341879,Shiphay Lane,2023-06-08T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
341879,Shiphay Lane,2023-06-08T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
341879,Shiphay Lane,2023-06-08T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.7
341879,Shiphay Lane,2023-06-08T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.55
341879,Shiphay Lane,2023-06-08T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.63
341879,Shiphay Lane,2023-06-08T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
341879,Shiphay Lane,2023-06-08T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
341879,Shiphay Lane,2023-06-08T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
341879,Shiphay Lane,2023-06-08T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.3
341879,Shiphay Lane,2023-06-08T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
341879,Shiphay Lane,2023-06-08T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
341879,Shiphay Lane,2023-06-08T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
341879,Shiphay Lane,2023-06-08T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.17
341879,Shiphay Lane,2023-06-08T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.58
341879,Shiphay Lane,2023-06-08T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.26
341879,Shiphay Lane,2023-06-08T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
341879,Shiphay Lane,2023-06-08T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-08T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
341879,Shiphay Lane,2023-06-08T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.0
341879,Shiphay Lane,2023-06-08T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
341879,Shiphay Lane,2023-06-08T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
341879,Shiphay Lane,2023-06-08T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
341879,Shiphay Lane,2023-06-08T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.19
341879,Shiphay Lane,2023-06-08T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.82
341879,Shiphay Lane,2023-06-08T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.17
341879,Shiphay Lane,2023-06-08T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
341879,Shiphay Lane,2023-06-08T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
341879,Shiphay Lane,2023-06-08T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
341879,Shiphay Lane,2023-06-08T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
341879,Shiphay Lane,2023-06-08T18:50:00.000+00:00,transformer,,Temperature,C,25.5
341879,Shiphay Lane,2023-06-08T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
341879,Shiphay Lane,2023-06-08T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.85
341879,Shiphay Lane,2023-06-08T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
341879,Shiphay Lane,2023-06-08T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.54
341879,Shiphay Lane,2023-06-08T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
341879,Shiphay Lane,2023-06-08T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.87
341879,Shiphay Lane,2023-06-08T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
341879,Shiphay Lane,2023-06-08T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
341879,Shiphay Lane,2023-06-08T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
341879,Shiphay Lane,2023-06-08T18:50:00.000+00:00,busbar,,L3 Active Power,kW,47.45
341879,Shiphay Lane,2023-06-08T18:50:00.000+00:00,busbar,,L2 Active Power,kW,35.46
341879,Shiphay Lane,2023-06-08T18:50:00.000+00:00,busbar,,L1 Active Power,kW,40.67
341879,Shiphay Lane,2023-06-08T18:50:00.000+00:00,busbar,,N Current (RMS),A,94.0
341879,Shiphay Lane,2023-06-08T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.9
341879,Shiphay Lane,2023-06-08T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
341879,Shiphay Lane,2023-06-08T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.6
341879,Shiphay Lane,2023-06-08T18:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.1
341879,Shiphay Lane,2023-06-08T18:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.05
341879,Shiphay Lane,2023-06-08T18:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-08T18:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.19
341879,Shiphay Lane,2023-06-08T18:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.61
341879,Shiphay Lane,2023-06-08T18:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-08T18:40:00.000+00:00,feeder,50.0,N Current (RMS),A,25.2
341879,Shiphay Lane,2023-06-08T18:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.8
341879,Shiphay Lane,2023-06-08T18:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.4
341879,Shiphay Lane,2023-06-08T18:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-08T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.85
341879,Shiphay Lane,2023-06-08T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
341879,Shiphay Lane,2023-06-08T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.72
341879,Shiphay Lane,2023-06-08T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.39
341879,Shiphay Lane,2023-06-08T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.51
341879,Shiphay Lane,2023-06-08T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,27.59
341879,Shiphay Lane,2023-06-08T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,53.8
341879,Shiphay Lane,2023-06-08T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.5
341879,Shiphay Lane,2023-06-08T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,63.4
341879,Shiphay Lane,2023-06-08T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,112.4
341879,Shiphay Lane,2023-06-08T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
341879,Shiphay Lane,2023-06-08T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
341879,Shiphay Lane,2023-06-08T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
341879,Shiphay Lane,2023-06-08T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.16
341879,Shiphay Lane,2023-06-08T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.48
341879,Shiphay Lane,2023-06-08T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.98
341879,Shiphay Lane,2023-06-08T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
341879,Shiphay Lane,2023-06-08T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.4
341879,Shiphay Lane,2023-06-08T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
341879,Shiphay Lane,2023-06-08T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
341879,Shiphay Lane,2023-06-08T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
341879,Shiphay Lane,2023-06-08T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
341879,Shiphay Lane,2023-06-08T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
341879,Shiphay Lane,2023-06-08T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.26
341879,Shiphay Lane,2023-06-08T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.84
341879,Shiphay Lane,2023-06-08T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.37
341879,Shiphay Lane,2023-06-08T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.5
341879,Shiphay Lane,2023-06-08T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
341879,Shiphay Lane,2023-06-08T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.2
341879,Shiphay Lane,2023-06-08T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.1
341879,Shiphay Lane,2023-06-08T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
341879,Shiphay Lane,2023-06-08T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
341879,Shiphay Lane,2023-06-08T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
341879,Shiphay Lane,2023-06-08T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.17
341879,Shiphay Lane,2023-06-08T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.39
341879,Shiphay Lane,2023-06-08T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.27
341879,Shiphay Lane,2023-06-08T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
341879,Shiphay Lane,2023-06-08T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
341879,Shiphay Lane,2023-06-08T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
341879,Shiphay Lane,2023-06-08T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
341879,Shiphay Lane,2023-06-08T18:40:00.000+00:00,transformer,,Temperature,C,25.4
341879,Shiphay Lane,2023-06-08T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
341879,Shiphay Lane,2023-06-08T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.91
341879,Shiphay Lane,2023-06-08T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
341879,Shiphay Lane,2023-06-08T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
341879,Shiphay Lane,2023-06-08T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
341879,Shiphay Lane,2023-06-08T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.37
341879,Shiphay Lane,2023-06-08T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
341879,Shiphay Lane,2023-06-08T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
341879,Shiphay Lane,2023-06-08T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
341879,Shiphay Lane,2023-06-08T18:40:00.000+00:00,busbar,,L3 Active Power,kW,32.16
341879,Shiphay Lane,2023-06-08T18:40:00.000+00:00,busbar,,L2 Active Power,kW,38.84
341879,Shiphay Lane,2023-06-08T18:40:00.000+00:00,busbar,,L1 Active Power,kW,46.31
341879,Shiphay Lane,2023-06-08T18:40:00.000+00:00,busbar,,N Current (RMS),A,81.2
341879,Shiphay Lane,2023-06-08T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
341879,Shiphay Lane,2023-06-08T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.0
341879,Shiphay Lane,2023-06-08T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.2
341879,Shiphay Lane,2023-06-08T18:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.24
341879,Shiphay Lane,2023-06-08T18:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.16
341879,Shiphay Lane,2023-06-08T18:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-08T18:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.71
341879,Shiphay Lane,2023-06-08T18:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.73
341879,Shiphay Lane,2023-06-08T18:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-08T18:30:00.000+00:00,feeder,50.0,N Current (RMS),A,22.1
341879,Shiphay Lane,2023-06-08T18:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.6
341879,Shiphay Lane,2023-06-08T18:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.1
341879,Shiphay Lane,2023-06-08T18:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-08T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.8
341879,Shiphay Lane,2023-06-08T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
341879,Shiphay Lane,2023-06-08T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.54
341879,Shiphay Lane,2023-06-08T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.49
341879,Shiphay Lane,2023-06-08T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.52
341879,Shiphay Lane,2023-06-08T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,23.31
341879,Shiphay Lane,2023-06-08T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,48.6
341879,Shiphay Lane,2023-06-08T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.6
341879,Shiphay Lane,2023-06-08T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.9
341879,Shiphay Lane,2023-06-08T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,96.5
341879,Shiphay Lane,2023-06-08T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
341879,Shiphay Lane,2023-06-08T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
341879,Shiphay Lane,2023-06-08T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
341879,Shiphay Lane,2023-06-08T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.41
341879,Shiphay Lane,2023-06-08T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.45
341879,Shiphay Lane,2023-06-08T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.81
341879,Shiphay Lane,2023-06-08T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
341879,Shiphay Lane,2023-06-08T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.4
341879,Shiphay Lane,2023-06-08T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
341879,Shiphay Lane,2023-06-08T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
341879,Shiphay Lane,2023-06-08T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-08T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
341879,Shiphay Lane,2023-06-08T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
341879,Shiphay Lane,2023-06-08T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.22
341879,Shiphay Lane,2023-06-08T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.9
341879,Shiphay Lane,2023-06-08T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.1
341879,Shiphay Lane,2023-06-08T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.9
341879,Shiphay Lane,2023-06-08T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-08T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.6
341879,Shiphay Lane,2023-06-08T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.9
341879,Shiphay Lane,2023-06-08T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
341879,Shiphay Lane,2023-06-08T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
341879,Shiphay Lane,2023-06-08T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
341879,Shiphay Lane,2023-06-08T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.51
341879,Shiphay Lane,2023-06-08T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.7
341879,Shiphay Lane,2023-06-08T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.85
341879,Shiphay Lane,2023-06-08T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
341879,Shiphay Lane,2023-06-08T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
341879,Shiphay Lane,2023-06-08T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
341879,Shiphay Lane,2023-06-08T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
341879,Shiphay Lane,2023-06-08T18:30:00.000+00:00,transformer,,Temperature,C,25.4
341879,Shiphay Lane,2023-06-08T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
341879,Shiphay Lane,2023-06-08T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.4
341879,Shiphay Lane,2023-06-08T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
341879,Shiphay Lane,2023-06-08T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
341879,Shiphay Lane,2023-06-08T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
341879,Shiphay Lane,2023-06-08T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.99
341879,Shiphay Lane,2023-06-08T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
341879,Shiphay Lane,2023-06-08T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
341879,Shiphay Lane,2023-06-08T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
341879,Shiphay Lane,2023-06-08T18:30:00.000+00:00,busbar,,L3 Active Power,kW,30.35
341879,Shiphay Lane,2023-06-08T18:30:00.000+00:00,busbar,,L2 Active Power,kW,35.3
341879,Shiphay Lane,2023-06-08T18:30:00.000+00:00,busbar,,L1 Active Power,kW,42.14
341879,Shiphay Lane,2023-06-08T18:30:00.000+00:00,busbar,,N Current (RMS),A,74.2
341879,Shiphay Lane,2023-06-08T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
341879,Shiphay Lane,2023-06-08T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
341879,Shiphay Lane,2023-06-08T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.8
341879,Shiphay Lane,2023-06-08T18:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.13
341879,Shiphay Lane,2023-06-08T18:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.2
341879,Shiphay Lane,2023-06-08T18:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
341879,Shiphay Lane,2023-06-08T18:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.43
341879,Shiphay Lane,2023-06-08T18:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.01
341879,Shiphay Lane,2023-06-08T18:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.13
341879,Shiphay Lane,2023-06-08T18:20:00.000+00:00,feeder,50.0,N Current (RMS),A,26.3
341879,Shiphay Lane,2023-06-08T18:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.6
341879,Shiphay Lane,2023-06-08T18:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.1
341879,Shiphay Lane,2023-06-08T18:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.9
341879,Shiphay Lane,2023-06-08T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
341879,Shiphay Lane,2023-06-08T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.37
341879,Shiphay Lane,2023-06-08T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.78
341879,Shiphay Lane,2023-06-08T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,27.23
341879,Shiphay Lane,2023-06-08T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.15
341879,Shiphay Lane,2023-06-08T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.15
341879,Shiphay Lane,2023-06-08T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,80.2
341879,Shiphay Lane,2023-06-08T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,114.5
341879,Shiphay Lane,2023-06-08T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.1
341879,Shiphay Lane,2023-06-08T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,80.4
341879,Shiphay Lane,2023-06-08T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
341879,Shiphay Lane,2023-06-08T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
341879,Shiphay Lane,2023-06-08T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
341879,Shiphay Lane,2023-06-08T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.69
341879,Shiphay Lane,2023-06-08T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.24
341879,Shiphay Lane,2023-06-08T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.59
341879,Shiphay Lane,2023-06-08T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
341879,Shiphay Lane,2023-06-08T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
341879,Shiphay Lane,2023-06-08T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
341879,Shiphay Lane,2023-06-08T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
341879,Shiphay Lane,2023-06-08T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
341879,Shiphay Lane,2023-06-08T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
341879,Shiphay Lane,2023-06-08T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
341879,Shiphay Lane,2023-06-08T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.3
341879,Shiphay Lane,2023-06-08T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.61
341879,Shiphay Lane,2023-06-08T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.02
341879,Shiphay Lane,2023-06-08T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,46.0
341879,Shiphay Lane,2023-06-08T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
341879,Shiphay Lane,2023-06-08T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.3
341879,Shiphay Lane,2023-06-08T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.0
341879,Shiphay Lane,2023-06-08T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
341879,Shiphay Lane,2023-06-08T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
341879,Shiphay Lane,2023-06-08T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
341879,Shiphay Lane,2023-06-08T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.26
341879,Shiphay Lane,2023-06-08T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.93
341879,Shiphay Lane,2023-06-08T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.47
341879,Shiphay Lane,2023-06-08T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
341879,Shiphay Lane,2023-06-08T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
341879,Shiphay Lane,2023-06-08T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
341879,Shiphay Lane,2023-06-08T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
341879,Shiphay Lane,2023-06-08T18:20:00.000+00:00,transformer,,Temperature,C,25.3
341879,Shiphay Lane,2023-06-08T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
341879,Shiphay Lane,2023-06-08T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.54
341879,Shiphay Lane,2023-06-08T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
341879,Shiphay Lane,2023-06-08T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
341879,Shiphay Lane,2023-06-08T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
341879,Shiphay Lane,2023-06-08T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.31
341879,Shiphay Lane,2023-06-08T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
341879,Shiphay Lane,2023-06-08T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
341879,Shiphay Lane,2023-06-08T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
341879,Shiphay Lane,2023-06-08T18:20:00.000+00:00,busbar,,L3 Active Power,kW,39.91
341879,Shiphay Lane,2023-06-08T18:20:00.000+00:00,busbar,,L2 Active Power,kW,35.94
341879,Shiphay Lane,2023-06-08T18:20:00.000+00:00,busbar,,L1 Active Power,kW,36.37
341879,Shiphay Lane,2023-06-08T18:20:00.000+00:00,busbar,,N Current (RMS),A,80.8
341879,Shiphay Lane,2023-06-08T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.2
341879,Shiphay Lane,2023-06-08T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
341879,Shiphay Lane,2023-06-08T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
341879,Shiphay Lane,2023-06-08T18:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.07
341879,Shiphay Lane,2023-06-08T18:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.69
341879,Shiphay Lane,2023-06-08T18:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.14
341879,Shiphay Lane,2023-06-08T18:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.19
341879,Shiphay Lane,2023-06-08T18:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.4
341879,Shiphay Lane,2023-06-08T18:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.17
341879,Shiphay Lane,2023-06-08T18:10:00.000+00:00,feeder,50.0,N Current (RMS),A,24.8
341879,Shiphay Lane,2023-06-08T18:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.1
341879,Shiphay Lane,2023-06-08T18:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.3
341879,Shiphay Lane,2023-06-08T18:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.0
341879,Shiphay Lane,2023-06-08T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.75
341879,Shiphay Lane,2023-06-08T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.22
341879,Shiphay Lane,2023-06-08T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.84
341879,Shiphay Lane,2023-06-08T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,26.2
341879,Shiphay Lane,2023-06-08T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.08
341879,Shiphay Lane,2023-06-08T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.51
341879,Shiphay Lane,2023-06-08T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,73.5
341879,Shiphay Lane,2023-06-08T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,107.7
341879,Shiphay Lane,2023-06-08T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.2
341879,Shiphay Lane,2023-06-08T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.1
341879,Shiphay Lane,2023-06-08T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
341879,Shiphay Lane,2023-06-08T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
341879,Shiphay Lane,2023-06-08T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
341879,Shiphay Lane,2023-06-08T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.21
341879,Shiphay Lane,2023-06-08T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.18
341879,Shiphay Lane,2023-06-08T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.55
341879,Shiphay Lane,2023-06-08T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
341879,Shiphay Lane,2023-06-08T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
341879,Shiphay Lane,2023-06-08T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
341879,Shiphay Lane,2023-06-08T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
341879,Shiphay Lane,2023-06-08T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
341879,Shiphay Lane,2023-06-08T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
341879,Shiphay Lane,2023-06-08T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
341879,Shiphay Lane,2023-06-08T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.23
341879,Shiphay Lane,2023-06-08T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.9
341879,Shiphay Lane,2023-06-08T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.83
341879,Shiphay Lane,2023-06-08T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,44.9
341879,Shiphay Lane,2023-06-08T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
341879,Shiphay Lane,2023-06-08T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
341879,Shiphay Lane,2023-06-08T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.2
341879,Shiphay Lane,2023-06-08T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
