Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-08T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
341879,Shiphay Lane,2023-06-08T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
341879,Shiphay Lane,2023-06-08T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.68
341879,Shiphay Lane,2023-06-08T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.27
341879,Shiphay Lane,2023-06-08T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.27
341879,Shiphay Lane,2023-06-08T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
341879,Shiphay Lane,2023-06-08T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
341879,Shiphay Lane,2023-06-08T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
341879,Shiphay Lane,2023-06-08T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
341879,Shiphay Lane,2023-06-08T18:10:00.000+00:00,transformer,,Temperature,C,25.3
341879,Shiphay Lane,2023-06-08T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
341879,Shiphay Lane,2023-06-08T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
341879,Shiphay Lane,2023-06-08T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
341879,Shiphay Lane,2023-06-08T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
341879,Shiphay Lane,2023-06-08T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
341879,Shiphay Lane,2023-06-08T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
341879,Shiphay Lane,2023-06-08T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
341879,Shiphay Lane,2023-06-08T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
341879,Shiphay Lane,2023-06-08T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
341879,Shiphay Lane,2023-06-08T18:10:00.000+00:00,busbar,,L3 Active Power,kW,40.5
341879,Shiphay Lane,2023-06-08T18:10:00.000+00:00,busbar,,L2 Active Power,kW,27.83
341879,Shiphay Lane,2023-06-08T18:10:00.000+00:00,busbar,,L1 Active Power,kW,36.33
341879,Shiphay Lane,2023-06-08T18:10:00.000+00:00,busbar,,N Current (RMS),A,94.7
341879,Shiphay Lane,2023-06-08T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.0
341879,Shiphay Lane,2023-06-08T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
341879,Shiphay Lane,2023-06-08T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.6
341879,Shiphay Lane,2023-06-08T18:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.11
341879,Shiphay Lane,2023-06-08T18:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.4
341879,Shiphay Lane,2023-06-08T18:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.13
341879,Shiphay Lane,2023-06-08T18:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.66
341879,Shiphay Lane,2023-06-08T18:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.62
341879,Shiphay Lane,2023-06-08T18:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.18
341879,Shiphay Lane,2023-06-08T18:00:00.000+00:00,feeder,50.0,N Current (RMS),A,30.2
341879,Shiphay Lane,2023-06-08T18:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.4
341879,Shiphay Lane,2023-06-08T18:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.4
341879,Shiphay Lane,2023-06-08T18:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.1
341879,Shiphay Lane,2023-06-08T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.84
341879,Shiphay Lane,2023-06-08T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
341879,Shiphay Lane,2023-06-08T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.67
341879,Shiphay Lane,2023-06-08T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,25.9
341879,Shiphay Lane,2023-06-08T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.62
341879,Shiphay Lane,2023-06-08T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.91
341879,Shiphay Lane,2023-06-08T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,73.1
341879,Shiphay Lane,2023-06-08T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,105.4
341879,Shiphay Lane,2023-06-08T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.5
341879,Shiphay Lane,2023-06-08T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,71.5
341879,Shiphay Lane,2023-06-08T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
341879,Shiphay Lane,2023-06-08T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
341879,Shiphay Lane,2023-06-08T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
341879,Shiphay Lane,2023-06-08T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.22
341879,Shiphay Lane,2023-06-08T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.23
341879,Shiphay Lane,2023-06-08T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.76
341879,Shiphay Lane,2023-06-08T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
341879,Shiphay Lane,2023-06-08T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
341879,Shiphay Lane,2023-06-08T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
341879,Shiphay Lane,2023-06-08T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.9
341879,Shiphay Lane,2023-06-08T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
341879,Shiphay Lane,2023-06-08T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
341879,Shiphay Lane,2023-06-08T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
341879,Shiphay Lane,2023-06-08T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
341879,Shiphay Lane,2023-06-08T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.88
341879,Shiphay Lane,2023-06-08T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.99
341879,Shiphay Lane,2023-06-08T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
341879,Shiphay Lane,2023-06-08T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
341879,Shiphay Lane,2023-06-08T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
341879,Shiphay Lane,2023-06-08T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.9
341879,Shiphay Lane,2023-06-08T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
341879,Shiphay Lane,2023-06-08T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
341879,Shiphay Lane,2023-06-08T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
341879,Shiphay Lane,2023-06-08T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.87
341879,Shiphay Lane,2023-06-08T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.99
341879,Shiphay Lane,2023-06-08T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.74
341879,Shiphay Lane,2023-06-08T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
341879,Shiphay Lane,2023-06-08T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
341879,Shiphay Lane,2023-06-08T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
341879,Shiphay Lane,2023-06-08T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.6
341879,Shiphay Lane,2023-06-08T18:00:00.000+00:00,transformer,,Temperature,C,25.2
341879,Shiphay Lane,2023-06-08T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
341879,Shiphay Lane,2023-06-08T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.11
341879,Shiphay Lane,2023-06-08T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
341879,Shiphay Lane,2023-06-08T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.75
341879,Shiphay Lane,2023-06-08T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
341879,Shiphay Lane,2023-06-08T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.91
341879,Shiphay Lane,2023-06-08T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
341879,Shiphay Lane,2023-06-08T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
341879,Shiphay Lane,2023-06-08T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
341879,Shiphay Lane,2023-06-08T18:00:00.000+00:00,busbar,,L3 Active Power,kW,39.79
341879,Shiphay Lane,2023-06-08T18:00:00.000+00:00,busbar,,L2 Active Power,kW,26.34
341879,Shiphay Lane,2023-06-08T18:00:00.000+00:00,busbar,,L1 Active Power,kW,35.58
341879,Shiphay Lane,2023-06-08T18:00:00.000+00:00,busbar,,N Current (RMS),A,87.0
341879,Shiphay Lane,2023-06-08T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.3
341879,Shiphay Lane,2023-06-08T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
341879,Shiphay Lane,2023-06-08T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
341879,Shiphay Lane,2023-06-08T17:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.92
341879,Shiphay Lane,2023-06-08T17:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.25
341879,Shiphay Lane,2023-06-08T17:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.13
341879,Shiphay Lane,2023-06-08T17:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.6
341879,Shiphay Lane,2023-06-08T17:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.27
341879,Shiphay Lane,2023-06-08T17:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.16
341879,Shiphay Lane,2023-06-08T17:50:00.000+00:00,feeder,50.0,N Current (RMS),A,26.4
341879,Shiphay Lane,2023-06-08T17:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.3
341879,Shiphay Lane,2023-06-08T17:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.7
341879,Shiphay Lane,2023-06-08T17:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.0
341879,Shiphay Lane,2023-06-08T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.93
341879,Shiphay Lane,2023-06-08T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.42
341879,Shiphay Lane,2023-06-08T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.5
341879,Shiphay Lane,2023-06-08T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,30.16
341879,Shiphay Lane,2023-06-08T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.28
341879,Shiphay Lane,2023-06-08T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.16
341879,Shiphay Lane,2023-06-08T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,90.9
341879,Shiphay Lane,2023-06-08T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,123.2
341879,Shiphay Lane,2023-06-08T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.4
341879,Shiphay Lane,2023-06-08T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,64.1
341879,Shiphay Lane,2023-06-08T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
341879,Shiphay Lane,2023-06-08T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
341879,Shiphay Lane,2023-06-08T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
341879,Shiphay Lane,2023-06-08T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.15
341879,Shiphay Lane,2023-06-08T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.36
341879,Shiphay Lane,2023-06-08T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.34
341879,Shiphay Lane,2023-06-08T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
341879,Shiphay Lane,2023-06-08T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.9
341879,Shiphay Lane,2023-06-08T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
341879,Shiphay Lane,2023-06-08T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.7
341879,Shiphay Lane,2023-06-08T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
341879,Shiphay Lane,2023-06-08T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
341879,Shiphay Lane,2023-06-08T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
341879,Shiphay Lane,2023-06-08T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.17
341879,Shiphay Lane,2023-06-08T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.47
341879,Shiphay Lane,2023-06-08T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.34
341879,Shiphay Lane,2023-06-08T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
341879,Shiphay Lane,2023-06-08T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
341879,Shiphay Lane,2023-06-08T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
341879,Shiphay Lane,2023-06-08T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.9
341879,Shiphay Lane,2023-06-08T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
341879,Shiphay Lane,2023-06-08T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
341879,Shiphay Lane,2023-06-08T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
341879,Shiphay Lane,2023-06-08T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.14
341879,Shiphay Lane,2023-06-08T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.56
341879,Shiphay Lane,2023-06-08T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.8
341879,Shiphay Lane,2023-06-08T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
341879,Shiphay Lane,2023-06-08T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
341879,Shiphay Lane,2023-06-08T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
341879,Shiphay Lane,2023-06-08T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.7
341879,Shiphay Lane,2023-06-08T17:50:00.000+00:00,transformer,,Temperature,C,25.1
341879,Shiphay Lane,2023-06-08T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
341879,Shiphay Lane,2023-06-08T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
341879,Shiphay Lane,2023-06-08T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
341879,Shiphay Lane,2023-06-08T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.97
341879,Shiphay Lane,2023-06-08T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
341879,Shiphay Lane,2023-06-08T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.03
341879,Shiphay Lane,2023-06-08T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
341879,Shiphay Lane,2023-06-08T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
341879,Shiphay Lane,2023-06-08T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
341879,Shiphay Lane,2023-06-08T17:50:00.000+00:00,busbar,,L3 Active Power,kW,44.22
341879,Shiphay Lane,2023-06-08T17:50:00.000+00:00,busbar,,L2 Active Power,kW,25.95
341879,Shiphay Lane,2023-06-08T17:50:00.000+00:00,busbar,,L1 Active Power,kW,36.8
341879,Shiphay Lane,2023-06-08T17:50:00.000+00:00,busbar,,N Current (RMS),A,99.5
341879,Shiphay Lane,2023-06-08T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.0
341879,Shiphay Lane,2023-06-08T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
341879,Shiphay Lane,2023-06-08T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
341879,Shiphay Lane,2023-06-08T17:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.98
341879,Shiphay Lane,2023-06-08T17:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.33
341879,Shiphay Lane,2023-06-08T17:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
341879,Shiphay Lane,2023-06-08T17:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.19
341879,Shiphay Lane,2023-06-08T17:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.27
341879,Shiphay Lane,2023-06-08T17:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.12
341879,Shiphay Lane,2023-06-08T17:40:00.000+00:00,feeder,50.0,N Current (RMS),A,22.4
341879,Shiphay Lane,2023-06-08T17:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.8
341879,Shiphay Lane,2023-06-08T17:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.1
341879,Shiphay Lane,2023-06-08T17:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
341879,Shiphay Lane,2023-06-08T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.26
341879,Shiphay Lane,2023-06-08T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.29
341879,Shiphay Lane,2023-06-08T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.08
341879,Shiphay Lane,2023-06-08T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.98
341879,Shiphay Lane,2023-06-08T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.49
341879,Shiphay Lane,2023-06-08T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.58
341879,Shiphay Lane,2023-06-08T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,66.3
341879,Shiphay Lane,2023-06-08T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,101.4
341879,Shiphay Lane,2023-06-08T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.2
341879,Shiphay Lane,2023-06-08T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,69.5
341879,Shiphay Lane,2023-06-08T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
341879,Shiphay Lane,2023-06-08T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
341879,Shiphay Lane,2023-06-08T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
341879,Shiphay Lane,2023-06-08T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.07
341879,Shiphay Lane,2023-06-08T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.21
341879,Shiphay Lane,2023-06-08T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.04
341879,Shiphay Lane,2023-06-08T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
341879,Shiphay Lane,2023-06-08T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.5
341879,Shiphay Lane,2023-06-08T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
341879,Shiphay Lane,2023-06-08T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
341879,Shiphay Lane,2023-06-08T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-06-08T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
341879,Shiphay Lane,2023-06-08T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
341879,Shiphay Lane,2023-06-08T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.17
341879,Shiphay Lane,2023-06-08T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.88
341879,Shiphay Lane,2023-06-08T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.91
341879,Shiphay Lane,2023-06-08T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
341879,Shiphay Lane,2023-06-08T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
341879,Shiphay Lane,2023-06-08T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.9
341879,Shiphay Lane,2023-06-08T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
341879,Shiphay Lane,2023-06-08T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
341879,Shiphay Lane,2023-06-08T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
341879,Shiphay Lane,2023-06-08T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
341879,Shiphay Lane,2023-06-08T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.88
341879,Shiphay Lane,2023-06-08T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.65
341879,Shiphay Lane,2023-06-08T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.31
341879,Shiphay Lane,2023-06-08T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
341879,Shiphay Lane,2023-06-08T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
341879,Shiphay Lane,2023-06-08T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
341879,Shiphay Lane,2023-06-08T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
341879,Shiphay Lane,2023-06-08T17:40:00.000+00:00,transformer,,Temperature,C,25.1
341879,Shiphay Lane,2023-06-08T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
341879,Shiphay Lane,2023-06-08T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.58
341879,Shiphay Lane,2023-06-08T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
341879,Shiphay Lane,2023-06-08T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.18
341879,Shiphay Lane,2023-06-08T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
341879,Shiphay Lane,2023-06-08T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.23
341879,Shiphay Lane,2023-06-08T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
341879,Shiphay Lane,2023-06-08T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
341879,Shiphay Lane,2023-06-08T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
341879,Shiphay Lane,2023-06-08T17:40:00.000+00:00,busbar,,L3 Active Power,kW,40.3
341879,Shiphay Lane,2023-06-08T17:40:00.000+00:00,busbar,,L2 Active Power,kW,27.5
341879,Shiphay Lane,2023-06-08T17:40:00.000+00:00,busbar,,L1 Active Power,kW,31.96
341879,Shiphay Lane,2023-06-08T17:40:00.000+00:00,busbar,,N Current (RMS),A,85.1
341879,Shiphay Lane,2023-06-08T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.3
341879,Shiphay Lane,2023-06-08T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
341879,Shiphay Lane,2023-06-08T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
341879,Shiphay Lane,2023-06-08T17:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.97
341879,Shiphay Lane,2023-06-08T17:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.22
341879,Shiphay Lane,2023-06-08T17:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-08T17:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.11
341879,Shiphay Lane,2023-06-08T17:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.57
341879,Shiphay Lane,2023-06-08T17:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.12
341879,Shiphay Lane,2023-06-08T17:30:00.000+00:00,feeder,50.0,N Current (RMS),A,26.0
341879,Shiphay Lane,2023-06-08T17:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.9
341879,Shiphay Lane,2023-06-08T17:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.3
341879,Shiphay Lane,2023-06-08T17:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
341879,Shiphay Lane,2023-06-08T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.77
341879,Shiphay Lane,2023-06-08T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.15
341879,Shiphay Lane,2023-06-08T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.03
341879,Shiphay Lane,2023-06-08T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,25.47
341879,Shiphay Lane,2023-06-08T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.12
341879,Shiphay Lane,2023-06-08T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.55
341879,Shiphay Lane,2023-06-08T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,64.6
341879,Shiphay Lane,2023-06-08T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,103.5
341879,Shiphay Lane,2023-06-08T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.9
341879,Shiphay Lane,2023-06-08T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,69.0
341879,Shiphay Lane,2023-06-08T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
341879,Shiphay Lane,2023-06-08T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
341879,Shiphay Lane,2023-06-08T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
341879,Shiphay Lane,2023-06-08T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.7
341879,Shiphay Lane,2023-06-08T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.22
341879,Shiphay Lane,2023-06-08T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.07
341879,Shiphay Lane,2023-06-08T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
341879,Shiphay Lane,2023-06-08T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.1
341879,Shiphay Lane,2023-06-08T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
341879,Shiphay Lane,2023-06-08T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
341879,Shiphay Lane,2023-06-08T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-08T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
341879,Shiphay Lane,2023-06-08T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
341879,Shiphay Lane,2023-06-08T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
341879,Shiphay Lane,2023-06-08T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.9
341879,Shiphay Lane,2023-06-08T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.28
341879,Shiphay Lane,2023-06-08T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
341879,Shiphay Lane,2023-06-08T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-08T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.1
341879,Shiphay Lane,2023-06-08T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
341879,Shiphay Lane,2023-06-08T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
341879,Shiphay Lane,2023-06-08T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
341879,Shiphay Lane,2023-06-08T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
341879,Shiphay Lane,2023-06-08T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.7
341879,Shiphay Lane,2023-06-08T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.04
341879,Shiphay Lane,2023-06-08T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.92
341879,Shiphay Lane,2023-06-08T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
341879,Shiphay Lane,2023-06-08T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
341879,Shiphay Lane,2023-06-08T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
341879,Shiphay Lane,2023-06-08T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
341879,Shiphay Lane,2023-06-08T17:30:00.000+00:00,transformer,,Temperature,C,25.0
341879,Shiphay Lane,2023-06-08T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
341879,Shiphay Lane,2023-06-08T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.77
341879,Shiphay Lane,2023-06-08T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
341879,Shiphay Lane,2023-06-08T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.29
341879,Shiphay Lane,2023-06-08T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
341879,Shiphay Lane,2023-06-08T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.52
341879,Shiphay Lane,2023-06-08T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
341879,Shiphay Lane,2023-06-08T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
341879,Shiphay Lane,2023-06-08T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
341879,Shiphay Lane,2023-06-08T17:30:00.000+00:00,busbar,,L3 Active Power,kW,40.12
341879,Shiphay Lane,2023-06-08T17:30:00.000+00:00,busbar,,L2 Active Power,kW,29.86
341879,Shiphay Lane,2023-06-08T17:30:00.000+00:00,busbar,,L1 Active Power,kW,30.94
341879,Shiphay Lane,2023-06-08T17:30:00.000+00:00,busbar,,N Current (RMS),A,82.1
341879,Shiphay Lane,2023-06-08T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.6
341879,Shiphay Lane,2023-06-08T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
341879,Shiphay Lane,2023-06-08T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
341879,Shiphay Lane,2023-06-08T17:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.9
341879,Shiphay Lane,2023-06-08T17:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.45
341879,Shiphay Lane,2023-06-08T17:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
341879,Shiphay Lane,2023-06-08T17:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.48
341879,Shiphay Lane,2023-06-08T17:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.92
341879,Shiphay Lane,2023-06-08T17:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.12
341879,Shiphay Lane,2023-06-08T17:20:00.000+00:00,feeder,50.0,N Current (RMS),A,20.3
341879,Shiphay Lane,2023-06-08T17:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.8
341879,Shiphay Lane,2023-06-08T17:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.5
341879,Shiphay Lane,2023-06-08T17:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.9
341879,Shiphay Lane,2023-06-08T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.41
341879,Shiphay Lane,2023-06-08T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
341879,Shiphay Lane,2023-06-08T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.19
341879,Shiphay Lane,2023-06-08T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,27.45
341879,Shiphay Lane,2023-06-08T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.58
341879,Shiphay Lane,2023-06-08T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.9
341879,Shiphay Lane,2023-06-08T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,72.8
341879,Shiphay Lane,2023-06-08T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,111.6
341879,Shiphay Lane,2023-06-08T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.7
341879,Shiphay Lane,2023-06-08T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,74.1
341879,Shiphay Lane,2023-06-08T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
341879,Shiphay Lane,2023-06-08T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
341879,Shiphay Lane,2023-06-08T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
341879,Shiphay Lane,2023-06-08T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.56
341879,Shiphay Lane,2023-06-08T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.35
341879,Shiphay Lane,2023-06-08T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.29
341879,Shiphay Lane,2023-06-08T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.1
341879,Shiphay Lane,2023-06-08T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.0
341879,Shiphay Lane,2023-06-08T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
341879,Shiphay Lane,2023-06-08T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
341879,Shiphay Lane,2023-06-08T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
341879,Shiphay Lane,2023-06-08T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
341879,Shiphay Lane,2023-06-08T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
341879,Shiphay Lane,2023-06-08T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.19
341879,Shiphay Lane,2023-06-08T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.49
341879,Shiphay Lane,2023-06-08T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.79
341879,Shiphay Lane,2023-06-08T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.3
341879,Shiphay Lane,2023-06-08T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-08T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.5
341879,Shiphay Lane,2023-06-08T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.0
341879,Shiphay Lane,2023-06-08T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
341879,Shiphay Lane,2023-06-08T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
341879,Shiphay Lane,2023-06-08T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
341879,Shiphay Lane,2023-06-08T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.97
341879,Shiphay Lane,2023-06-08T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.55
341879,Shiphay Lane,2023-06-08T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.44
341879,Shiphay Lane,2023-06-08T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
341879,Shiphay Lane,2023-06-08T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.9
341879,Shiphay Lane,2023-06-08T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
341879,Shiphay Lane,2023-06-08T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.2
341879,Shiphay Lane,2023-06-08T17:20:00.000+00:00,transformer,,Temperature,C,25.0
341879,Shiphay Lane,2023-06-08T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
341879,Shiphay Lane,2023-06-08T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.05
341879,Shiphay Lane,2023-06-08T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
341879,Shiphay Lane,2023-06-08T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.8
341879,Shiphay Lane,2023-06-08T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
341879,Shiphay Lane,2023-06-08T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.83
341879,Shiphay Lane,2023-06-08T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
341879,Shiphay Lane,2023-06-08T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
341879,Shiphay Lane,2023-06-08T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
341879,Shiphay Lane,2023-06-08T17:20:00.000+00:00,busbar,,L3 Active Power,kW,48.65
341879,Shiphay Lane,2023-06-08T17:20:00.000+00:00,busbar,,L2 Active Power,kW,25.9
341879,Shiphay Lane,2023-06-08T17:20:00.000+00:00,busbar,,L1 Active Power,kW,38.54
341879,Shiphay Lane,2023-06-08T17:20:00.000+00:00,busbar,,N Current (RMS),A,111.9
341879,Shiphay Lane,2023-06-08T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,197.4
341879,Shiphay Lane,2023-06-08T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
341879,Shiphay Lane,2023-06-08T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
341879,Shiphay Lane,2023-06-08T17:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.73
341879,Shiphay Lane,2023-06-08T17:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.6
341879,Shiphay Lane,2023-06-08T17:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
341879,Shiphay Lane,2023-06-08T17:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.07
341879,Shiphay Lane,2023-06-08T17:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.69
341879,Shiphay Lane,2023-06-08T17:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-08T17:10:00.000+00:00,feeder,50.0,N Current (RMS),A,16.4
341879,Shiphay Lane,2023-06-08T17:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.6
341879,Shiphay Lane,2023-06-08T17:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.2
341879,Shiphay Lane,2023-06-08T17:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-08T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
341879,Shiphay Lane,2023-06-08T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
341879,Shiphay Lane,2023-06-08T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.36
341879,Shiphay Lane,2023-06-08T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.5
341879,Shiphay Lane,2023-06-08T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.64
341879,Shiphay Lane,2023-06-08T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.0
341879,Shiphay Lane,2023-06-08T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,52.7
341879,Shiphay Lane,2023-06-08T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,87.4
341879,Shiphay Lane,2023-06-08T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.6
341879,Shiphay Lane,2023-06-08T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,71.9
341879,Shiphay Lane,2023-06-08T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
341879,Shiphay Lane,2023-06-08T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
341879,Shiphay Lane,2023-06-08T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
341879,Shiphay Lane,2023-06-08T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.68
341879,Shiphay Lane,2023-06-08T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.4
341879,Shiphay Lane,2023-06-08T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.29
341879,Shiphay Lane,2023-06-08T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
341879,Shiphay Lane,2023-06-08T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
341879,Shiphay Lane,2023-06-08T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
341879,Shiphay Lane,2023-06-08T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
341879,Shiphay Lane,2023-06-08T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
341879,Shiphay Lane,2023-06-08T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
341879,Shiphay Lane,2023-06-08T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
341879,Shiphay Lane,2023-06-08T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.28
341879,Shiphay Lane,2023-06-08T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.96
341879,Shiphay Lane,2023-06-08T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.75
341879,Shiphay Lane,2023-06-08T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,47.6
341879,Shiphay Lane,2023-06-08T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
341879,Shiphay Lane,2023-06-08T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.3
341879,Shiphay Lane,2023-06-08T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.0
341879,Shiphay Lane,2023-06-08T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
341879,Shiphay Lane,2023-06-08T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
341879,Shiphay Lane,2023-06-08T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
341879,Shiphay Lane,2023-06-08T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.63
341879,Shiphay Lane,2023-06-08T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.81
341879,Shiphay Lane,2023-06-08T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.64
341879,Shiphay Lane,2023-06-08T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
341879,Shiphay Lane,2023-06-08T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
341879,Shiphay Lane,2023-06-08T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
341879,Shiphay Lane,2023-06-08T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
341879,Shiphay Lane,2023-06-08T17:10:00.000+00:00,transformer,,Temperature,C,24.9
341879,Shiphay Lane,2023-06-08T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
341879,Shiphay Lane,2023-06-08T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.12
341879,Shiphay Lane,2023-06-08T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
341879,Shiphay Lane,2023-06-08T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.73
341879,Shiphay Lane,2023-06-08T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
341879,Shiphay Lane,2023-06-08T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.69
341879,Shiphay Lane,2023-06-08T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
341879,Shiphay Lane,2023-06-08T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
341879,Shiphay Lane,2023-06-08T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
341879,Shiphay Lane,2023-06-08T17:10:00.000+00:00,busbar,,L3 Active Power,kW,35.16
341879,Shiphay Lane,2023-06-08T17:10:00.000+00:00,busbar,,L2 Active Power,kW,28.49
341879,Shiphay Lane,2023-06-08T17:10:00.000+00:00,busbar,,L1 Active Power,kW,37.77
341879,Shiphay Lane,2023-06-08T17:10:00.000+00:00,busbar,,N Current (RMS),A,77.6
341879,Shiphay Lane,2023-06-08T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
341879,Shiphay Lane,2023-06-08T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
341879,Shiphay Lane,2023-06-08T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
341879,Shiphay Lane,2023-06-08T17:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.88
341879,Shiphay Lane,2023-06-08T17:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.51
341879,Shiphay Lane,2023-06-08T17:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.13
341879,Shiphay Lane,2023-06-08T17:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.16
341879,Shiphay Lane,2023-06-08T17:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.52
341879,Shiphay Lane,2023-06-08T17:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.12
341879,Shiphay Lane,2023-06-08T17:00:00.000+00:00,feeder,50.0,N Current (RMS),A,20.7
341879,Shiphay Lane,2023-06-08T17:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.6
341879,Shiphay Lane,2023-06-08T17:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.4
341879,Shiphay Lane,2023-06-08T17:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.9
341879,Shiphay Lane,2023-06-08T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.95
341879,Shiphay Lane,2023-06-08T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.11
341879,Shiphay Lane,2023-06-08T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.09
341879,Shiphay Lane,2023-06-08T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,26.6
341879,Shiphay Lane,2023-06-08T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.03
341879,Shiphay Lane,2023-06-08T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.93
341879,Shiphay Lane,2023-06-08T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,63.1
341879,Shiphay Lane,2023-06-08T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,107.9
341879,Shiphay Lane,2023-06-08T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.7
341879,Shiphay Lane,2023-06-08T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,82.2
341879,Shiphay Lane,2023-06-08T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
341879,Shiphay Lane,2023-06-08T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
341879,Shiphay Lane,2023-06-08T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
341879,Shiphay Lane,2023-06-08T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.12
341879,Shiphay Lane,2023-06-08T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.28
341879,Shiphay Lane,2023-06-08T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.33
341879,Shiphay Lane,2023-06-08T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
341879,Shiphay Lane,2023-06-08T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
341879,Shiphay Lane,2023-06-08T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
341879,Shiphay Lane,2023-06-08T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.3
341879,Shiphay Lane,2023-06-08T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
341879,Shiphay Lane,2023-06-08T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
341879,Shiphay Lane,2023-06-08T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
341879,Shiphay Lane,2023-06-08T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.27
341879,Shiphay Lane,2023-06-08T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.33
341879,Shiphay Lane,2023-06-08T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.86
341879,Shiphay Lane,2023-06-08T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,43.3
341879,Shiphay Lane,2023-06-08T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
341879,Shiphay Lane,2023-06-08T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.4
341879,Shiphay Lane,2023-06-08T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.3
341879,Shiphay Lane,2023-06-08T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
341879,Shiphay Lane,2023-06-08T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
341879,Shiphay Lane,2023-06-08T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
341879,Shiphay Lane,2023-06-08T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.88
341879,Shiphay Lane,2023-06-08T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.65
341879,Shiphay Lane,2023-06-08T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.54
341879,Shiphay Lane,2023-06-08T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
341879,Shiphay Lane,2023-06-08T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
341879,Shiphay Lane,2023-06-08T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
341879,Shiphay Lane,2023-06-08T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
341879,Shiphay Lane,2023-06-08T17:00:00.000+00:00,transformer,,Temperature,C,24.8
341879,Shiphay Lane,2023-06-08T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
341879,Shiphay Lane,2023-06-08T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.56
341879,Shiphay Lane,2023-06-08T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
341879,Shiphay Lane,2023-06-08T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.91
341879,Shiphay Lane,2023-06-08T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
341879,Shiphay Lane,2023-06-08T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.07
341879,Shiphay Lane,2023-06-08T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
341879,Shiphay Lane,2023-06-08T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
341879,Shiphay Lane,2023-06-08T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
341879,Shiphay Lane,2023-06-08T17:00:00.000+00:00,busbar,,L3 Active Power,kW,37.02
341879,Shiphay Lane,2023-06-08T17:00:00.000+00:00,busbar,,L2 Active Power,kW,32.8
341879,Shiphay Lane,2023-06-08T17:00:00.000+00:00,busbar,,L1 Active Power,kW,35.78
341879,Shiphay Lane,2023-06-08T17:00:00.000+00:00,busbar,,N Current (RMS),A,68.0
341879,Shiphay Lane,2023-06-08T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.8
341879,Shiphay Lane,2023-06-08T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
341879,Shiphay Lane,2023-06-08T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
341879,Shiphay Lane,2023-06-08T16:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.24
341879,Shiphay Lane,2023-06-08T16:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.7
341879,Shiphay Lane,2023-06-08T16:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.11
341879,Shiphay Lane,2023-06-08T16:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.15
341879,Shiphay Lane,2023-06-08T16:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.86
341879,Shiphay Lane,2023-06-08T16:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.13
341879,Shiphay Lane,2023-06-08T16:50:00.000+00:00,feeder,50.0,N Current (RMS),A,26.4
341879,Shiphay Lane,2023-06-08T16:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.4
341879,Shiphay Lane,2023-06-08T16:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.1
341879,Shiphay Lane,2023-06-08T16:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.9
341879,Shiphay Lane,2023-06-08T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.99
341879,Shiphay Lane,2023-06-08T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
341879,Shiphay Lane,2023-06-08T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
341879,Shiphay Lane,2023-06-08T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.17
341879,Shiphay Lane,2023-06-08T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.11
341879,Shiphay Lane,2023-06-08T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,24.85
341879,Shiphay Lane,2023-06-08T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,57.5
341879,Shiphay Lane,2023-06-08T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,82.1
341879,Shiphay Lane,2023-06-08T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.4
341879,Shiphay Lane,2023-06-08T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,102.1
341879,Shiphay Lane,2023-06-08T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
341879,Shiphay Lane,2023-06-08T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.55
341879,Shiphay Lane,2023-06-08T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
341879,Shiphay Lane,2023-06-08T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.59
341879,Shiphay Lane,2023-06-08T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.34
341879,Shiphay Lane,2023-06-08T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.04
341879,Shiphay Lane,2023-06-08T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
341879,Shiphay Lane,2023-06-08T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
341879,Shiphay Lane,2023-06-08T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
341879,Shiphay Lane,2023-06-08T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.0
341879,Shiphay Lane,2023-06-08T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-08T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
341879,Shiphay Lane,2023-06-08T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
341879,Shiphay Lane,2023-06-08T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.25
341879,Shiphay Lane,2023-06-08T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.37
341879,Shiphay Lane,2023-06-08T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.0
341879,Shiphay Lane,2023-06-08T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.8
341879,Shiphay Lane,2023-06-08T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
341879,Shiphay Lane,2023-06-08T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.1
341879,Shiphay Lane,2023-06-08T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.1
341879,Shiphay Lane,2023-06-08T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
341879,Shiphay Lane,2023-06-08T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
341879,Shiphay Lane,2023-06-08T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
341879,Shiphay Lane,2023-06-08T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.65
341879,Shiphay Lane,2023-06-08T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.41
341879,Shiphay Lane,2023-06-08T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.83
341879,Shiphay Lane,2023-06-08T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
341879,Shiphay Lane,2023-06-08T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
341879,Shiphay Lane,2023-06-08T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
341879,Shiphay Lane,2023-06-08T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
341879,Shiphay Lane,2023-06-08T16:50:00.000+00:00,transformer,,Temperature,C,24.8
341879,Shiphay Lane,2023-06-08T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
341879,Shiphay Lane,2023-06-08T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.75
341879,Shiphay Lane,2023-06-08T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
341879,Shiphay Lane,2023-06-08T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.05
