Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-08T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
341879,Shiphay Lane,2023-06-08T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.09
341879,Shiphay Lane,2023-06-08T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
341879,Shiphay Lane,2023-06-08T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
341879,Shiphay Lane,2023-06-08T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
341879,Shiphay Lane,2023-06-08T16:50:00.000+00:00,busbar,,L3 Active Power,kW,32.81
341879,Shiphay Lane,2023-06-08T16:50:00.000+00:00,busbar,,L2 Active Power,kW,30.08
341879,Shiphay Lane,2023-06-08T16:50:00.000+00:00,busbar,,L1 Active Power,kW,41.84
341879,Shiphay Lane,2023-06-08T16:50:00.000+00:00,busbar,,N Current (RMS),A,73.4
341879,Shiphay Lane,2023-06-08T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
341879,Shiphay Lane,2023-06-08T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
341879,Shiphay Lane,2023-06-08T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.3
341879,Shiphay Lane,2023-06-08T16:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.25
341879,Shiphay Lane,2023-06-08T16:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.04
341879,Shiphay Lane,2023-06-08T16:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.11
341879,Shiphay Lane,2023-06-08T16:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.65
341879,Shiphay Lane,2023-06-08T16:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.57
341879,Shiphay Lane,2023-06-08T16:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.13
341879,Shiphay Lane,2023-06-08T16:40:00.000+00:00,feeder,50.0,N Current (RMS),A,26.0
341879,Shiphay Lane,2023-06-08T16:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.2
341879,Shiphay Lane,2023-06-08T16:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.8
341879,Shiphay Lane,2023-06-08T16:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.9
341879,Shiphay Lane,2023-06-08T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.53
341879,Shiphay Lane,2023-06-08T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
341879,Shiphay Lane,2023-06-08T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
341879,Shiphay Lane,2023-06-08T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.24
341879,Shiphay Lane,2023-06-08T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.6
341879,Shiphay Lane,2023-06-08T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,23.87
341879,Shiphay Lane,2023-06-08T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,47.3
341879,Shiphay Lane,2023-06-08T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.4
341879,Shiphay Lane,2023-06-08T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.5
341879,Shiphay Lane,2023-06-08T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,97.4
341879,Shiphay Lane,2023-06-08T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
341879,Shiphay Lane,2023-06-08T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.42
341879,Shiphay Lane,2023-06-08T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
341879,Shiphay Lane,2023-06-08T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.64
341879,Shiphay Lane,2023-06-08T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.01
341879,Shiphay Lane,2023-06-08T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.04
341879,Shiphay Lane,2023-06-08T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
341879,Shiphay Lane,2023-06-08T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.9
341879,Shiphay Lane,2023-06-08T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
341879,Shiphay Lane,2023-06-08T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.9
341879,Shiphay Lane,2023-06-08T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
341879,Shiphay Lane,2023-06-08T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
341879,Shiphay Lane,2023-06-08T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
341879,Shiphay Lane,2023-06-08T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.33
341879,Shiphay Lane,2023-06-08T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.86
341879,Shiphay Lane,2023-06-08T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.24
341879,Shiphay Lane,2023-06-08T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,50.3
341879,Shiphay Lane,2023-06-08T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
341879,Shiphay Lane,2023-06-08T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.8
341879,Shiphay Lane,2023-06-08T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.6
341879,Shiphay Lane,2023-06-08T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
341879,Shiphay Lane,2023-06-08T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
341879,Shiphay Lane,2023-06-08T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
341879,Shiphay Lane,2023-06-08T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.11
341879,Shiphay Lane,2023-06-08T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.52
341879,Shiphay Lane,2023-06-08T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.46
341879,Shiphay Lane,2023-06-08T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
341879,Shiphay Lane,2023-06-08T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
341879,Shiphay Lane,2023-06-08T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
341879,Shiphay Lane,2023-06-08T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
341879,Shiphay Lane,2023-06-08T16:40:00.000+00:00,transformer,,Temperature,C,24.7
341879,Shiphay Lane,2023-06-08T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
341879,Shiphay Lane,2023-06-08T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.53
341879,Shiphay Lane,2023-06-08T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
341879,Shiphay Lane,2023-06-08T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.83
341879,Shiphay Lane,2023-06-08T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
341879,Shiphay Lane,2023-06-08T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.84
341879,Shiphay Lane,2023-06-08T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
341879,Shiphay Lane,2023-06-08T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
341879,Shiphay Lane,2023-06-08T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
341879,Shiphay Lane,2023-06-08T16:40:00.000+00:00,busbar,,L3 Active Power,kW,27.96
341879,Shiphay Lane,2023-06-08T16:40:00.000+00:00,busbar,,L2 Active Power,kW,36.57
341879,Shiphay Lane,2023-06-08T16:40:00.000+00:00,busbar,,L1 Active Power,kW,41.74
341879,Shiphay Lane,2023-06-08T16:40:00.000+00:00,busbar,,N Current (RMS),A,74.3
341879,Shiphay Lane,2023-06-08T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
341879,Shiphay Lane,2023-06-08T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
341879,Shiphay Lane,2023-06-08T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.7
341879,Shiphay Lane,2023-06-08T16:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.01
341879,Shiphay Lane,2023-06-08T16:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.04
341879,Shiphay Lane,2023-06-08T16:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.11
341879,Shiphay Lane,2023-06-08T16:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.01
341879,Shiphay Lane,2023-06-08T16:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.23
341879,Shiphay Lane,2023-06-08T16:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.12
341879,Shiphay Lane,2023-06-08T16:30:00.000+00:00,feeder,50.0,N Current (RMS),A,23.1
341879,Shiphay Lane,2023-06-08T16:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.5
341879,Shiphay Lane,2023-06-08T16:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.2
341879,Shiphay Lane,2023-06-08T16:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.9
341879,Shiphay Lane,2023-06-08T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.12
341879,Shiphay Lane,2023-06-08T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
341879,Shiphay Lane,2023-06-08T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
341879,Shiphay Lane,2023-06-08T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.97
341879,Shiphay Lane,2023-06-08T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.17
341879,Shiphay Lane,2023-06-08T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.87
341879,Shiphay Lane,2023-06-08T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,44.1
341879,Shiphay Lane,2023-06-08T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.8
341879,Shiphay Lane,2023-06-08T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.2
341879,Shiphay Lane,2023-06-08T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,85.7
341879,Shiphay Lane,2023-06-08T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
341879,Shiphay Lane,2023-06-08T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.56
341879,Shiphay Lane,2023-06-08T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
341879,Shiphay Lane,2023-06-08T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.74
341879,Shiphay Lane,2023-06-08T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.88
341879,Shiphay Lane,2023-06-08T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.11
341879,Shiphay Lane,2023-06-08T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
341879,Shiphay Lane,2023-06-08T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
341879,Shiphay Lane,2023-06-08T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
341879,Shiphay Lane,2023-06-08T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.6
341879,Shiphay Lane,2023-06-08T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
341879,Shiphay Lane,2023-06-08T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
341879,Shiphay Lane,2023-06-08T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
341879,Shiphay Lane,2023-06-08T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.28
341879,Shiphay Lane,2023-06-08T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.07
341879,Shiphay Lane,2023-06-08T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.65
341879,Shiphay Lane,2023-06-08T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,44.0
341879,Shiphay Lane,2023-06-08T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
341879,Shiphay Lane,2023-06-08T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.9
341879,Shiphay Lane,2023-06-08T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.6
341879,Shiphay Lane,2023-06-08T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
341879,Shiphay Lane,2023-06-08T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
341879,Shiphay Lane,2023-06-08T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
341879,Shiphay Lane,2023-06-08T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.52
341879,Shiphay Lane,2023-06-08T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.6
341879,Shiphay Lane,2023-06-08T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.39
341879,Shiphay Lane,2023-06-08T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
341879,Shiphay Lane,2023-06-08T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
341879,Shiphay Lane,2023-06-08T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
341879,Shiphay Lane,2023-06-08T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
341879,Shiphay Lane,2023-06-08T16:30:00.000+00:00,transformer,,Temperature,C,24.6
341879,Shiphay Lane,2023-06-08T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
341879,Shiphay Lane,2023-06-08T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.11
341879,Shiphay Lane,2023-06-08T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
341879,Shiphay Lane,2023-06-08T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.34
341879,Shiphay Lane,2023-06-08T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
341879,Shiphay Lane,2023-06-08T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.4
341879,Shiphay Lane,2023-06-08T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
341879,Shiphay Lane,2023-06-08T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
341879,Shiphay Lane,2023-06-08T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
341879,Shiphay Lane,2023-06-08T16:30:00.000+00:00,busbar,,L3 Active Power,kW,26.52
341879,Shiphay Lane,2023-06-08T16:30:00.000+00:00,busbar,,L2 Active Power,kW,31.96
341879,Shiphay Lane,2023-06-08T16:30:00.000+00:00,busbar,,L1 Active Power,kW,41.14
341879,Shiphay Lane,2023-06-08T16:30:00.000+00:00,busbar,,N Current (RMS),A,82.6
341879,Shiphay Lane,2023-06-08T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
341879,Shiphay Lane,2023-06-08T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
341879,Shiphay Lane,2023-06-08T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.2
341879,Shiphay Lane,2023-06-08T16:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.24
341879,Shiphay Lane,2023-06-08T16:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.8
341879,Shiphay Lane,2023-06-08T16:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.15
341879,Shiphay Lane,2023-06-08T16:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.31
341879,Shiphay Lane,2023-06-08T16:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.69
341879,Shiphay Lane,2023-06-08T16:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.14
341879,Shiphay Lane,2023-06-08T16:20:00.000+00:00,feeder,50.0,N Current (RMS),A,24.1
341879,Shiphay Lane,2023-06-08T16:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.8
341879,Shiphay Lane,2023-06-08T16:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.4
341879,Shiphay Lane,2023-06-08T16:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.0
341879,Shiphay Lane,2023-06-08T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.0
341879,Shiphay Lane,2023-06-08T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
341879,Shiphay Lane,2023-06-08T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.18
341879,Shiphay Lane,2023-06-08T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.73
341879,Shiphay Lane,2023-06-08T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.1
341879,Shiphay Lane,2023-06-08T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.75
341879,Shiphay Lane,2023-06-08T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,50.3
341879,Shiphay Lane,2023-06-08T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.2
341879,Shiphay Lane,2023-06-08T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.4
341879,Shiphay Lane,2023-06-08T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.4
341879,Shiphay Lane,2023-06-08T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
341879,Shiphay Lane,2023-06-08T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.49
341879,Shiphay Lane,2023-06-08T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
341879,Shiphay Lane,2023-06-08T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.31
341879,Shiphay Lane,2023-06-08T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.49
341879,Shiphay Lane,2023-06-08T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.78
341879,Shiphay Lane,2023-06-08T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.8
341879,Shiphay Lane,2023-06-08T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
341879,Shiphay Lane,2023-06-08T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
341879,Shiphay Lane,2023-06-08T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.4
341879,Shiphay Lane,2023-06-08T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
341879,Shiphay Lane,2023-06-08T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
341879,Shiphay Lane,2023-06-08T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
341879,Shiphay Lane,2023-06-08T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.19
341879,Shiphay Lane,2023-06-08T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.12
341879,Shiphay Lane,2023-06-08T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.04
341879,Shiphay Lane,2023-06-08T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.9
341879,Shiphay Lane,2023-06-08T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-08T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.7
341879,Shiphay Lane,2023-06-08T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.3
341879,Shiphay Lane,2023-06-08T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
341879,Shiphay Lane,2023-06-08T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
341879,Shiphay Lane,2023-06-08T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
341879,Shiphay Lane,2023-06-08T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.5
341879,Shiphay Lane,2023-06-08T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.67
341879,Shiphay Lane,2023-06-08T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.95
341879,Shiphay Lane,2023-06-08T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
341879,Shiphay Lane,2023-06-08T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
341879,Shiphay Lane,2023-06-08T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
341879,Shiphay Lane,2023-06-08T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
341879,Shiphay Lane,2023-06-08T16:20:00.000+00:00,transformer,,Temperature,C,24.5
341879,Shiphay Lane,2023-06-08T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
341879,Shiphay Lane,2023-06-08T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.64
341879,Shiphay Lane,2023-06-08T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
341879,Shiphay Lane,2023-06-08T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.1
341879,Shiphay Lane,2023-06-08T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
341879,Shiphay Lane,2023-06-08T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.16
341879,Shiphay Lane,2023-06-08T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
341879,Shiphay Lane,2023-06-08T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
341879,Shiphay Lane,2023-06-08T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
341879,Shiphay Lane,2023-06-08T16:20:00.000+00:00,busbar,,L3 Active Power,kW,32.03
341879,Shiphay Lane,2023-06-08T16:20:00.000+00:00,busbar,,L2 Active Power,kW,21.09
341879,Shiphay Lane,2023-06-08T16:20:00.000+00:00,busbar,,L1 Active Power,kW,35.66
341879,Shiphay Lane,2023-06-08T16:20:00.000+00:00,busbar,,N Current (RMS),A,83.4
341879,Shiphay Lane,2023-06-08T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
341879,Shiphay Lane,2023-06-08T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
341879,Shiphay Lane,2023-06-08T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
341879,Shiphay Lane,2023-06-08T16:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.22
341879,Shiphay Lane,2023-06-08T16:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.67
341879,Shiphay Lane,2023-06-08T16:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
341879,Shiphay Lane,2023-06-08T16:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.81
341879,Shiphay Lane,2023-06-08T16:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.58
341879,Shiphay Lane,2023-06-08T16:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.11
341879,Shiphay Lane,2023-06-08T16:10:00.000+00:00,feeder,50.0,N Current (RMS),A,18.1
341879,Shiphay Lane,2023-06-08T16:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.4
341879,Shiphay Lane,2023-06-08T16:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.3
341879,Shiphay Lane,2023-06-08T16:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-08T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.87
341879,Shiphay Lane,2023-06-08T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
341879,Shiphay Lane,2023-06-08T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.99
341879,Shiphay Lane,2023-06-08T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.73
341879,Shiphay Lane,2023-06-08T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.64
341879,Shiphay Lane,2023-06-08T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.4
341879,Shiphay Lane,2023-06-08T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,48.9
341879,Shiphay Lane,2023-06-08T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.6
341879,Shiphay Lane,2023-06-08T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.4
341879,Shiphay Lane,2023-06-08T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.3
341879,Shiphay Lane,2023-06-08T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
341879,Shiphay Lane,2023-06-08T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.65
341879,Shiphay Lane,2023-06-08T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
341879,Shiphay Lane,2023-06-08T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.42
341879,Shiphay Lane,2023-06-08T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.63
341879,Shiphay Lane,2023-06-08T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.29
341879,Shiphay Lane,2023-06-08T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,43.6
341879,Shiphay Lane,2023-06-08T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
341879,Shiphay Lane,2023-06-08T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
341879,Shiphay Lane,2023-06-08T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.2
341879,Shiphay Lane,2023-06-08T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
341879,Shiphay Lane,2023-06-08T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
341879,Shiphay Lane,2023-06-08T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
341879,Shiphay Lane,2023-06-08T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.17
341879,Shiphay Lane,2023-06-08T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.5
341879,Shiphay Lane,2023-06-08T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.03
341879,Shiphay Lane,2023-06-08T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.1
341879,Shiphay Lane,2023-06-08T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
341879,Shiphay Lane,2023-06-08T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.3
341879,Shiphay Lane,2023-06-08T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.1
341879,Shiphay Lane,2023-06-08T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
341879,Shiphay Lane,2023-06-08T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
341879,Shiphay Lane,2023-06-08T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
341879,Shiphay Lane,2023-06-08T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.12
341879,Shiphay Lane,2023-06-08T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.46
341879,Shiphay Lane,2023-06-08T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.8
341879,Shiphay Lane,2023-06-08T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
341879,Shiphay Lane,2023-06-08T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
341879,Shiphay Lane,2023-06-08T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
341879,Shiphay Lane,2023-06-08T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
341879,Shiphay Lane,2023-06-08T16:10:00.000+00:00,transformer,,Temperature,C,24.5
341879,Shiphay Lane,2023-06-08T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
341879,Shiphay Lane,2023-06-08T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.2
341879,Shiphay Lane,2023-06-08T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
341879,Shiphay Lane,2023-06-08T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.59
341879,Shiphay Lane,2023-06-08T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
341879,Shiphay Lane,2023-06-08T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.44
341879,Shiphay Lane,2023-06-08T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
341879,Shiphay Lane,2023-06-08T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
341879,Shiphay Lane,2023-06-08T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
341879,Shiphay Lane,2023-06-08T16:10:00.000+00:00,busbar,,L3 Active Power,kW,28.24
341879,Shiphay Lane,2023-06-08T16:10:00.000+00:00,busbar,,L2 Active Power,kW,19.82
341879,Shiphay Lane,2023-06-08T16:10:00.000+00:00,busbar,,L1 Active Power,kW,37.64
341879,Shiphay Lane,2023-06-08T16:10:00.000+00:00,busbar,,N Current (RMS),A,87.8
341879,Shiphay Lane,2023-06-08T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
341879,Shiphay Lane,2023-06-08T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
341879,Shiphay Lane,2023-06-08T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.7
341879,Shiphay Lane,2023-06-08T16:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.03
341879,Shiphay Lane,2023-06-08T16:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.52
341879,Shiphay Lane,2023-06-08T16:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
341879,Shiphay Lane,2023-06-08T16:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.13
341879,Shiphay Lane,2023-06-08T16:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.96
341879,Shiphay Lane,2023-06-08T16:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.15
341879,Shiphay Lane,2023-06-08T16:00:00.000+00:00,feeder,50.0,N Current (RMS),A,21.3
341879,Shiphay Lane,2023-06-08T16:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.8
341879,Shiphay Lane,2023-06-08T16:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.1
341879,Shiphay Lane,2023-06-08T16:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.3
341879,Shiphay Lane,2023-06-08T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.53
341879,Shiphay Lane,2023-06-08T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
341879,Shiphay Lane,2023-06-08T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.54
341879,Shiphay Lane,2023-06-08T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.18
341879,Shiphay Lane,2023-06-08T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.54
341879,Shiphay Lane,2023-06-08T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.35
341879,Shiphay Lane,2023-06-08T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,65.1
341879,Shiphay Lane,2023-06-08T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,93.8
341879,Shiphay Lane,2023-06-08T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.9
341879,Shiphay Lane,2023-06-08T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.7
341879,Shiphay Lane,2023-06-08T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
341879,Shiphay Lane,2023-06-08T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.8
341879,Shiphay Lane,2023-06-08T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
341879,Shiphay Lane,2023-06-08T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.97
341879,Shiphay Lane,2023-06-08T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.69
341879,Shiphay Lane,2023-06-08T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.49
341879,Shiphay Lane,2023-06-08T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,52.3
341879,Shiphay Lane,2023-06-08T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
341879,Shiphay Lane,2023-06-08T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
341879,Shiphay Lane,2023-06-08T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.9
341879,Shiphay Lane,2023-06-08T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
341879,Shiphay Lane,2023-06-08T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
341879,Shiphay Lane,2023-06-08T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
341879,Shiphay Lane,2023-06-08T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.21
341879,Shiphay Lane,2023-06-08T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.24
341879,Shiphay Lane,2023-06-08T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.16
341879,Shiphay Lane,2023-06-08T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.2
341879,Shiphay Lane,2023-06-08T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
341879,Shiphay Lane,2023-06-08T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.0
341879,Shiphay Lane,2023-06-08T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.1
341879,Shiphay Lane,2023-06-08T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
341879,Shiphay Lane,2023-06-08T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
341879,Shiphay Lane,2023-06-08T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
341879,Shiphay Lane,2023-06-08T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.79
341879,Shiphay Lane,2023-06-08T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.53
341879,Shiphay Lane,2023-06-08T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.87
341879,Shiphay Lane,2023-06-08T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
341879,Shiphay Lane,2023-06-08T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
341879,Shiphay Lane,2023-06-08T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
341879,Shiphay Lane,2023-06-08T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
341879,Shiphay Lane,2023-06-08T16:00:00.000+00:00,transformer,,Temperature,C,24.4
341879,Shiphay Lane,2023-06-08T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
341879,Shiphay Lane,2023-06-08T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.32
341879,Shiphay Lane,2023-06-08T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
341879,Shiphay Lane,2023-06-08T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.7
341879,Shiphay Lane,2023-06-08T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
341879,Shiphay Lane,2023-06-08T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.66
341879,Shiphay Lane,2023-06-08T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
341879,Shiphay Lane,2023-06-08T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
341879,Shiphay Lane,2023-06-08T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
341879,Shiphay Lane,2023-06-08T16:00:00.000+00:00,busbar,,L3 Active Power,kW,39.28
341879,Shiphay Lane,2023-06-08T16:00:00.000+00:00,busbar,,L2 Active Power,kW,24.97
341879,Shiphay Lane,2023-06-08T16:00:00.000+00:00,busbar,,L1 Active Power,kW,42.01
341879,Shiphay Lane,2023-06-08T16:00:00.000+00:00,busbar,,N Current (RMS),A,93.2
341879,Shiphay Lane,2023-06-08T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.6
341879,Shiphay Lane,2023-06-08T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
341879,Shiphay Lane,2023-06-08T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.9
341879,Shiphay Lane,2023-06-08T15:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.29
341879,Shiphay Lane,2023-06-08T15:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.57
341879,Shiphay Lane,2023-06-08T15:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
341879,Shiphay Lane,2023-06-08T15:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.37
341879,Shiphay Lane,2023-06-08T15:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.86
341879,Shiphay Lane,2023-06-08T15:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.16
341879,Shiphay Lane,2023-06-08T15:50:00.000+00:00,feeder,50.0,N Current (RMS),A,26.0
341879,Shiphay Lane,2023-06-08T15:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.5
341879,Shiphay Lane,2023-06-08T15:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.5
341879,Shiphay Lane,2023-06-08T15:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.9
341879,Shiphay Lane,2023-06-08T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.43
341879,Shiphay Lane,2023-06-08T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
341879,Shiphay Lane,2023-06-08T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.88
341879,Shiphay Lane,2023-06-08T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.37
341879,Shiphay Lane,2023-06-08T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.07
341879,Shiphay Lane,2023-06-08T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.62
341879,Shiphay Lane,2023-06-08T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,52.2
341879,Shiphay Lane,2023-06-08T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,71.9
341879,Shiphay Lane,2023-06-08T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.7
341879,Shiphay Lane,2023-06-08T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.9
341879,Shiphay Lane,2023-06-08T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
341879,Shiphay Lane,2023-06-08T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.67
341879,Shiphay Lane,2023-06-08T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
341879,Shiphay Lane,2023-06-08T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.41
341879,Shiphay Lane,2023-06-08T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.49
341879,Shiphay Lane,2023-06-08T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.74
341879,Shiphay Lane,2023-06-08T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,50.1
341879,Shiphay Lane,2023-06-08T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
341879,Shiphay Lane,2023-06-08T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
341879,Shiphay Lane,2023-06-08T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.2
341879,Shiphay Lane,2023-06-08T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-08T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
341879,Shiphay Lane,2023-06-08T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
341879,Shiphay Lane,2023-06-08T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.2
341879,Shiphay Lane,2023-06-08T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.99
341879,Shiphay Lane,2023-06-08T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.69
341879,Shiphay Lane,2023-06-08T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.5
341879,Shiphay Lane,2023-06-08T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-08T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.9
341879,Shiphay Lane,2023-06-08T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.5
341879,Shiphay Lane,2023-06-08T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
341879,Shiphay Lane,2023-06-08T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
341879,Shiphay Lane,2023-06-08T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
341879,Shiphay Lane,2023-06-08T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.42
341879,Shiphay Lane,2023-06-08T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.56
341879,Shiphay Lane,2023-06-08T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.36
341879,Shiphay Lane,2023-06-08T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
341879,Shiphay Lane,2023-06-08T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.5
341879,Shiphay Lane,2023-06-08T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
341879,Shiphay Lane,2023-06-08T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
341879,Shiphay Lane,2023-06-08T15:50:00.000+00:00,transformer,,Temperature,C,24.4
341879,Shiphay Lane,2023-06-08T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
341879,Shiphay Lane,2023-06-08T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.08
341879,Shiphay Lane,2023-06-08T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
341879,Shiphay Lane,2023-06-08T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.23
341879,Shiphay Lane,2023-06-08T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
341879,Shiphay Lane,2023-06-08T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.37
341879,Shiphay Lane,2023-06-08T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
341879,Shiphay Lane,2023-06-08T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
341879,Shiphay Lane,2023-06-08T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
341879,Shiphay Lane,2023-06-08T15:50:00.000+00:00,busbar,,L3 Active Power,kW,33.77
341879,Shiphay Lane,2023-06-08T15:50:00.000+00:00,busbar,,L2 Active Power,kW,25.97
341879,Shiphay Lane,2023-06-08T15:50:00.000+00:00,busbar,,L1 Active Power,kW,37.57
341879,Shiphay Lane,2023-06-08T15:50:00.000+00:00,busbar,,N Current (RMS),A,78.9
341879,Shiphay Lane,2023-06-08T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
341879,Shiphay Lane,2023-06-08T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
341879,Shiphay Lane,2023-06-08T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.9
341879,Shiphay Lane,2023-06-08T15:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.49
341879,Shiphay Lane,2023-06-08T15:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.55
341879,Shiphay Lane,2023-06-08T15:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-06-08T15:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.43
341879,Shiphay Lane,2023-06-08T15:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.0
341879,Shiphay Lane,2023-06-08T15:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.17
341879,Shiphay Lane,2023-06-08T15:40:00.000+00:00,feeder,50.0,N Current (RMS),A,31.3
341879,Shiphay Lane,2023-06-08T15:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.3
341879,Shiphay Lane,2023-06-08T15:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.8
341879,Shiphay Lane,2023-06-08T15:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
341879,Shiphay Lane,2023-06-08T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.6
341879,Shiphay Lane,2023-06-08T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
341879,Shiphay Lane,2023-06-08T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.54
341879,Shiphay Lane,2023-06-08T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.36
341879,Shiphay Lane,2023-06-08T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.19
341879,Shiphay Lane,2023-06-08T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.55
341879,Shiphay Lane,2023-06-08T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,46.7
341879,Shiphay Lane,2023-06-08T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,71.6
341879,Shiphay Lane,2023-06-08T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.6
341879,Shiphay Lane,2023-06-08T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.0
341879,Shiphay Lane,2023-06-08T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
341879,Shiphay Lane,2023-06-08T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.51
341879,Shiphay Lane,2023-06-08T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
341879,Shiphay Lane,2023-06-08T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.96
341879,Shiphay Lane,2023-06-08T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.34
341879,Shiphay Lane,2023-06-08T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.95
341879,Shiphay Lane,2023-06-08T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,45.6
341879,Shiphay Lane,2023-06-08T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
341879,Shiphay Lane,2023-06-08T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
341879,Shiphay Lane,2023-06-08T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.9
341879,Shiphay Lane,2023-06-08T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
341879,Shiphay Lane,2023-06-08T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
341879,Shiphay Lane,2023-06-08T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
341879,Shiphay Lane,2023-06-08T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
341879,Shiphay Lane,2023-06-08T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.19
341879,Shiphay Lane,2023-06-08T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.74
341879,Shiphay Lane,2023-06-08T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
341879,Shiphay Lane,2023-06-08T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-08T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.8
341879,Shiphay Lane,2023-06-08T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
341879,Shiphay Lane,2023-06-08T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
341879,Shiphay Lane,2023-06-08T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
341879,Shiphay Lane,2023-06-08T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
341879,Shiphay Lane,2023-06-08T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.01
341879,Shiphay Lane,2023-06-08T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.46
341879,Shiphay Lane,2023-06-08T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.96
341879,Shiphay Lane,2023-06-08T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
341879,Shiphay Lane,2023-06-08T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
341879,Shiphay Lane,2023-06-08T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
341879,Shiphay Lane,2023-06-08T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
341879,Shiphay Lane,2023-06-08T15:40:00.000+00:00,transformer,,Temperature,C,24.3
341879,Shiphay Lane,2023-06-08T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
341879,Shiphay Lane,2023-06-08T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.59
341879,Shiphay Lane,2023-06-08T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
341879,Shiphay Lane,2023-06-08T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.61
341879,Shiphay Lane,2023-06-08T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
341879,Shiphay Lane,2023-06-08T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.0
341879,Shiphay Lane,2023-06-08T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
341879,Shiphay Lane,2023-06-08T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
341879,Shiphay Lane,2023-06-08T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
341879,Shiphay Lane,2023-06-08T15:40:00.000+00:00,busbar,,L3 Active Power,kW,31.88
341879,Shiphay Lane,2023-06-08T15:40:00.000+00:00,busbar,,L2 Active Power,kW,29.18
341879,Shiphay Lane,2023-06-08T15:40:00.000+00:00,busbar,,L1 Active Power,kW,29.36
341879,Shiphay Lane,2023-06-08T15:40:00.000+00:00,busbar,,N Current (RMS),A,69.6
341879,Shiphay Lane,2023-06-08T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
341879,Shiphay Lane,2023-06-08T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
341879,Shiphay Lane,2023-06-08T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
341879,Shiphay Lane,2023-06-08T15:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.07
341879,Shiphay Lane,2023-06-08T15:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.66
341879,Shiphay Lane,2023-06-08T15:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-08T15:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.65
341879,Shiphay Lane,2023-06-08T15:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.19
341879,Shiphay Lane,2023-06-08T15:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.14
341879,Shiphay Lane,2023-06-08T15:30:00.000+00:00,feeder,50.0,N Current (RMS),A,22.6
341879,Shiphay Lane,2023-06-08T15:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.6
341879,Shiphay Lane,2023-06-08T15:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.8
341879,Shiphay Lane,2023-06-08T15:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
341879,Shiphay Lane,2023-06-08T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.22
341879,Shiphay Lane,2023-06-08T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.18
341879,Shiphay Lane,2023-06-08T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.56
341879,Shiphay Lane,2023-06-08T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.22
341879,Shiphay Lane,2023-06-08T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.11
341879,Shiphay Lane,2023-06-08T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.32
341879,Shiphay Lane,2023-06-08T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,49.0
341879,Shiphay Lane,2023-06-08T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.8
341879,Shiphay Lane,2023-06-08T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.9
341879,Shiphay Lane,2023-06-08T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.6
341879,Shiphay Lane,2023-06-08T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
341879,Shiphay Lane,2023-06-08T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
341879,Shiphay Lane,2023-06-08T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
341879,Shiphay Lane,2023-06-08T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.3
341879,Shiphay Lane,2023-06-08T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.21
341879,Shiphay Lane,2023-06-08T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.7
341879,Shiphay Lane,2023-06-08T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
341879,Shiphay Lane,2023-06-08T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
341879,Shiphay Lane,2023-06-08T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
341879,Shiphay Lane,2023-06-08T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.0
341879,Shiphay Lane,2023-06-08T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
341879,Shiphay Lane,2023-06-08T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
341879,Shiphay Lane,2023-06-08T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
341879,Shiphay Lane,2023-06-08T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.17
341879,Shiphay Lane,2023-06-08T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.66
341879,Shiphay Lane,2023-06-08T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.59
341879,Shiphay Lane,2023-06-08T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.7
341879,Shiphay Lane,2023-06-08T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-08T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.1
341879,Shiphay Lane,2023-06-08T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
341879,Shiphay Lane,2023-06-08T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
341879,Shiphay Lane,2023-06-08T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
341879,Shiphay Lane,2023-06-08T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
341879,Shiphay Lane,2023-06-08T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.14
341879,Shiphay Lane,2023-06-08T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.65
341879,Shiphay Lane,2023-06-08T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.3
341879,Shiphay Lane,2023-06-08T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
341879,Shiphay Lane,2023-06-08T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
341879,Shiphay Lane,2023-06-08T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
341879,Shiphay Lane,2023-06-08T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
341879,Shiphay Lane,2023-06-08T15:30:00.000+00:00,transformer,,Temperature,C,24.3
341879,Shiphay Lane,2023-06-08T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
341879,Shiphay Lane,2023-06-08T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.93
341879,Shiphay Lane,2023-06-08T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
341879,Shiphay Lane,2023-06-08T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.09
341879,Shiphay Lane,2023-06-08T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
341879,Shiphay Lane,2023-06-08T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.57
341879,Shiphay Lane,2023-06-08T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
341879,Shiphay Lane,2023-06-08T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
341879,Shiphay Lane,2023-06-08T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
341879,Shiphay Lane,2023-06-08T15:30:00.000+00:00,busbar,,L3 Active Power,kW,26.48
341879,Shiphay Lane,2023-06-08T15:30:00.000+00:00,busbar,,L2 Active Power,kW,27.82
341879,Shiphay Lane,2023-06-08T15:30:00.000+00:00,busbar,,L1 Active Power,kW,23.04
341879,Shiphay Lane,2023-06-08T15:30:00.000+00:00,busbar,,N Current (RMS),A,65.5
341879,Shiphay Lane,2023-06-08T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
341879,Shiphay Lane,2023-06-08T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
341879,Shiphay Lane,2023-06-08T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
341879,Shiphay Lane,2023-06-08T15:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.61
341879,Shiphay Lane,2023-06-08T15:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.65
