Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-08T15:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
341879,Shiphay Lane,2023-06-08T15:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.46
341879,Shiphay Lane,2023-06-08T15:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.12
341879,Shiphay Lane,2023-06-08T15:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.13
341879,Shiphay Lane,2023-06-08T15:20:00.000+00:00,feeder,50.0,N Current (RMS),A,19.3
341879,Shiphay Lane,2023-06-08T15:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.2
341879,Shiphay Lane,2023-06-08T15:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.8
341879,Shiphay Lane,2023-06-08T15:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.9
341879,Shiphay Lane,2023-06-08T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.43
341879,Shiphay Lane,2023-06-08T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.08
341879,Shiphay Lane,2023-06-08T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.9
341879,Shiphay Lane,2023-06-08T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.72
341879,Shiphay Lane,2023-06-08T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.63
341879,Shiphay Lane,2023-06-08T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.88
341879,Shiphay Lane,2023-06-08T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,32.7
341879,Shiphay Lane,2023-06-08T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.3
341879,Shiphay Lane,2023-06-08T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.3
341879,Shiphay Lane,2023-06-08T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.8
341879,Shiphay Lane,2023-06-08T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
341879,Shiphay Lane,2023-06-08T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
341879,Shiphay Lane,2023-06-08T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
341879,Shiphay Lane,2023-06-08T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.69
341879,Shiphay Lane,2023-06-08T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.28
341879,Shiphay Lane,2023-06-08T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.74
341879,Shiphay Lane,2023-06-08T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
341879,Shiphay Lane,2023-06-08T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
341879,Shiphay Lane,2023-06-08T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
341879,Shiphay Lane,2023-06-08T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.7
341879,Shiphay Lane,2023-06-08T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
341879,Shiphay Lane,2023-06-08T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
341879,Shiphay Lane,2023-06-08T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
341879,Shiphay Lane,2023-06-08T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.15
341879,Shiphay Lane,2023-06-08T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.65
341879,Shiphay Lane,2023-06-08T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.54
341879,Shiphay Lane,2023-06-08T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
341879,Shiphay Lane,2023-06-08T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
341879,Shiphay Lane,2023-06-08T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
341879,Shiphay Lane,2023-06-08T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
341879,Shiphay Lane,2023-06-08T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
341879,Shiphay Lane,2023-06-08T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
341879,Shiphay Lane,2023-06-08T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
341879,Shiphay Lane,2023-06-08T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.01
341879,Shiphay Lane,2023-06-08T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.07
341879,Shiphay Lane,2023-06-08T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.41
341879,Shiphay Lane,2023-06-08T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
341879,Shiphay Lane,2023-06-08T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
341879,Shiphay Lane,2023-06-08T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
341879,Shiphay Lane,2023-06-08T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
341879,Shiphay Lane,2023-06-08T15:20:00.000+00:00,transformer,,Temperature,C,24.2
341879,Shiphay Lane,2023-06-08T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
341879,Shiphay Lane,2023-06-08T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.8
341879,Shiphay Lane,2023-06-08T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
341879,Shiphay Lane,2023-06-08T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.91
341879,Shiphay Lane,2023-06-08T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
341879,Shiphay Lane,2023-06-08T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.32
341879,Shiphay Lane,2023-06-08T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
341879,Shiphay Lane,2023-06-08T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
341879,Shiphay Lane,2023-06-08T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
341879,Shiphay Lane,2023-06-08T15:20:00.000+00:00,busbar,,L3 Active Power,kW,22.02
341879,Shiphay Lane,2023-06-08T15:20:00.000+00:00,busbar,,L2 Active Power,kW,24.74
341879,Shiphay Lane,2023-06-08T15:20:00.000+00:00,busbar,,L1 Active Power,kW,22.71
341879,Shiphay Lane,2023-06-08T15:20:00.000+00:00,busbar,,N Current (RMS),A,55.5
341879,Shiphay Lane,2023-06-08T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
341879,Shiphay Lane,2023-06-08T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
341879,Shiphay Lane,2023-06-08T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
341879,Shiphay Lane,2023-06-08T15:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.62
341879,Shiphay Lane,2023-06-08T15:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.61
341879,Shiphay Lane,2023-06-08T15:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
341879,Shiphay Lane,2023-06-08T15:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.93
341879,Shiphay Lane,2023-06-08T15:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.78
341879,Shiphay Lane,2023-06-08T15:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.12
341879,Shiphay Lane,2023-06-08T15:10:00.000+00:00,feeder,50.0,N Current (RMS),A,17.8
341879,Shiphay Lane,2023-06-08T15:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.3
341879,Shiphay Lane,2023-06-08T15:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.1
341879,Shiphay Lane,2023-06-08T15:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
341879,Shiphay Lane,2023-06-08T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.27
341879,Shiphay Lane,2023-06-08T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
341879,Shiphay Lane,2023-06-08T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.58
341879,Shiphay Lane,2023-06-08T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.72
341879,Shiphay Lane,2023-06-08T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.7
341879,Shiphay Lane,2023-06-08T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.02
341879,Shiphay Lane,2023-06-08T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,32.8
341879,Shiphay Lane,2023-06-08T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.1
341879,Shiphay Lane,2023-06-08T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.0
341879,Shiphay Lane,2023-06-08T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.5
341879,Shiphay Lane,2023-06-08T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
341879,Shiphay Lane,2023-06-08T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
341879,Shiphay Lane,2023-06-08T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
341879,Shiphay Lane,2023-06-08T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.13
341879,Shiphay Lane,2023-06-08T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.22
341879,Shiphay Lane,2023-06-08T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.66
341879,Shiphay Lane,2023-06-08T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
341879,Shiphay Lane,2023-06-08T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
341879,Shiphay Lane,2023-06-08T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
341879,Shiphay Lane,2023-06-08T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.4
341879,Shiphay Lane,2023-06-08T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
341879,Shiphay Lane,2023-06-08T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
341879,Shiphay Lane,2023-06-08T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
341879,Shiphay Lane,2023-06-08T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
341879,Shiphay Lane,2023-06-08T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.43
341879,Shiphay Lane,2023-06-08T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.51
341879,Shiphay Lane,2023-06-08T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
341879,Shiphay Lane,2023-06-08T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
341879,Shiphay Lane,2023-06-08T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.7
341879,Shiphay Lane,2023-06-08T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
341879,Shiphay Lane,2023-06-08T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
341879,Shiphay Lane,2023-06-08T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
341879,Shiphay Lane,2023-06-08T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
341879,Shiphay Lane,2023-06-08T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.83
341879,Shiphay Lane,2023-06-08T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.07
341879,Shiphay Lane,2023-06-08T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.69
341879,Shiphay Lane,2023-06-08T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
341879,Shiphay Lane,2023-06-08T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
341879,Shiphay Lane,2023-06-08T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
341879,Shiphay Lane,2023-06-08T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
341879,Shiphay Lane,2023-06-08T15:10:00.000+00:00,transformer,,Temperature,C,24.1
341879,Shiphay Lane,2023-06-08T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
341879,Shiphay Lane,2023-06-08T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.9
341879,Shiphay Lane,2023-06-08T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
341879,Shiphay Lane,2023-06-08T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.77
341879,Shiphay Lane,2023-06-08T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
341879,Shiphay Lane,2023-06-08T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.29
341879,Shiphay Lane,2023-06-08T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
341879,Shiphay Lane,2023-06-08T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
341879,Shiphay Lane,2023-06-08T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
341879,Shiphay Lane,2023-06-08T15:10:00.000+00:00,busbar,,L3 Active Power,kW,21.75
341879,Shiphay Lane,2023-06-08T15:10:00.000+00:00,busbar,,L2 Active Power,kW,26.22
341879,Shiphay Lane,2023-06-08T15:10:00.000+00:00,busbar,,L1 Active Power,kW,21.01
341879,Shiphay Lane,2023-06-08T15:10:00.000+00:00,busbar,,N Current (RMS),A,59.4
341879,Shiphay Lane,2023-06-08T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
341879,Shiphay Lane,2023-06-08T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
341879,Shiphay Lane,2023-06-08T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
341879,Shiphay Lane,2023-06-08T15:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.79
341879,Shiphay Lane,2023-06-08T15:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.66
341879,Shiphay Lane,2023-06-08T15:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
341879,Shiphay Lane,2023-06-08T15:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.38
341879,Shiphay Lane,2023-06-08T15:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.26
341879,Shiphay Lane,2023-06-08T15:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-08T15:00:00.000+00:00,feeder,50.0,N Current (RMS),A,16.5
341879,Shiphay Lane,2023-06-08T15:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.3
341879,Shiphay Lane,2023-06-08T15:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.5
341879,Shiphay Lane,2023-06-08T15:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-08T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.9
341879,Shiphay Lane,2023-06-08T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.02
341879,Shiphay Lane,2023-06-08T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.24
341879,Shiphay Lane,2023-06-08T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.99
341879,Shiphay Lane,2023-06-08T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.36
341879,Shiphay Lane,2023-06-08T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.45
341879,Shiphay Lane,2023-06-08T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,28.1
341879,Shiphay Lane,2023-06-08T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.0
341879,Shiphay Lane,2023-06-08T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.9
341879,Shiphay Lane,2023-06-08T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.5
341879,Shiphay Lane,2023-06-08T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
341879,Shiphay Lane,2023-06-08T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
341879,Shiphay Lane,2023-06-08T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
341879,Shiphay Lane,2023-06-08T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.78
341879,Shiphay Lane,2023-06-08T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.25
341879,Shiphay Lane,2023-06-08T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.65
341879,Shiphay Lane,2023-06-08T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
341879,Shiphay Lane,2023-06-08T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
341879,Shiphay Lane,2023-06-08T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
341879,Shiphay Lane,2023-06-08T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.4
341879,Shiphay Lane,2023-06-08T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
341879,Shiphay Lane,2023-06-08T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
341879,Shiphay Lane,2023-06-08T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
341879,Shiphay Lane,2023-06-08T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.15
341879,Shiphay Lane,2023-06-08T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.77
341879,Shiphay Lane,2023-06-08T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.27
341879,Shiphay Lane,2023-06-08T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
341879,Shiphay Lane,2023-06-08T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-08T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.9
341879,Shiphay Lane,2023-06-08T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
341879,Shiphay Lane,2023-06-08T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
341879,Shiphay Lane,2023-06-08T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
341879,Shiphay Lane,2023-06-08T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
341879,Shiphay Lane,2023-06-08T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.94
341879,Shiphay Lane,2023-06-08T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.44
341879,Shiphay Lane,2023-06-08T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.87
341879,Shiphay Lane,2023-06-08T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
341879,Shiphay Lane,2023-06-08T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
341879,Shiphay Lane,2023-06-08T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
341879,Shiphay Lane,2023-06-08T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
341879,Shiphay Lane,2023-06-08T15:00:00.000+00:00,transformer,,Temperature,C,24.1
341879,Shiphay Lane,2023-06-08T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
341879,Shiphay Lane,2023-06-08T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.78
341879,Shiphay Lane,2023-06-08T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
341879,Shiphay Lane,2023-06-08T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.75
341879,Shiphay Lane,2023-06-08T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
341879,Shiphay Lane,2023-06-08T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.29
341879,Shiphay Lane,2023-06-08T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
341879,Shiphay Lane,2023-06-08T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
341879,Shiphay Lane,2023-06-08T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
341879,Shiphay Lane,2023-06-08T15:00:00.000+00:00,busbar,,L3 Active Power,kW,21.24
341879,Shiphay Lane,2023-06-08T15:00:00.000+00:00,busbar,,L2 Active Power,kW,24.08
341879,Shiphay Lane,2023-06-08T15:00:00.000+00:00,busbar,,L1 Active Power,kW,22.34
341879,Shiphay Lane,2023-06-08T15:00:00.000+00:00,busbar,,N Current (RMS),A,55.0
341879,Shiphay Lane,2023-06-08T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
341879,Shiphay Lane,2023-06-08T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
341879,Shiphay Lane,2023-06-08T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
341879,Shiphay Lane,2023-06-08T14:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.92
341879,Shiphay Lane,2023-06-08T14:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.52
341879,Shiphay Lane,2023-06-08T14:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
341879,Shiphay Lane,2023-06-08T14:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.96
341879,Shiphay Lane,2023-06-08T14:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.18
341879,Shiphay Lane,2023-06-08T14:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-08T14:50:00.000+00:00,feeder,50.0,N Current (RMS),A,17.0
341879,Shiphay Lane,2023-06-08T14:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.7
341879,Shiphay Lane,2023-06-08T14:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.1
341879,Shiphay Lane,2023-06-08T14:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-08T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.48
341879,Shiphay Lane,2023-06-08T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
341879,Shiphay Lane,2023-06-08T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.49
341879,Shiphay Lane,2023-06-08T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.87
341879,Shiphay Lane,2023-06-08T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.62
341879,Shiphay Lane,2023-06-08T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.66
341879,Shiphay Lane,2023-06-08T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,35.8
341879,Shiphay Lane,2023-06-08T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.4
341879,Shiphay Lane,2023-06-08T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.4
341879,Shiphay Lane,2023-06-08T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.4
341879,Shiphay Lane,2023-06-08T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
341879,Shiphay Lane,2023-06-08T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
341879,Shiphay Lane,2023-06-08T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
341879,Shiphay Lane,2023-06-08T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.02
341879,Shiphay Lane,2023-06-08T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.37
341879,Shiphay Lane,2023-06-08T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.28
341879,Shiphay Lane,2023-06-08T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
341879,Shiphay Lane,2023-06-08T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
341879,Shiphay Lane,2023-06-08T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
341879,Shiphay Lane,2023-06-08T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.2
341879,Shiphay Lane,2023-06-08T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
341879,Shiphay Lane,2023-06-08T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
341879,Shiphay Lane,2023-06-08T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
341879,Shiphay Lane,2023-06-08T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
341879,Shiphay Lane,2023-06-08T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.91
341879,Shiphay Lane,2023-06-08T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.4
341879,Shiphay Lane,2023-06-08T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
341879,Shiphay Lane,2023-06-08T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
341879,Shiphay Lane,2023-06-08T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.5
341879,Shiphay Lane,2023-06-08T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
341879,Shiphay Lane,2023-06-08T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
341879,Shiphay Lane,2023-06-08T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
341879,Shiphay Lane,2023-06-08T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
341879,Shiphay Lane,2023-06-08T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.13
341879,Shiphay Lane,2023-06-08T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.96
341879,Shiphay Lane,2023-06-08T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.07
341879,Shiphay Lane,2023-06-08T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
341879,Shiphay Lane,2023-06-08T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
341879,Shiphay Lane,2023-06-08T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
341879,Shiphay Lane,2023-06-08T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
341879,Shiphay Lane,2023-06-08T14:50:00.000+00:00,transformer,,Temperature,C,24.1
341879,Shiphay Lane,2023-06-08T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
341879,Shiphay Lane,2023-06-08T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.01
341879,Shiphay Lane,2023-06-08T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
341879,Shiphay Lane,2023-06-08T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.08
341879,Shiphay Lane,2023-06-08T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
341879,Shiphay Lane,2023-06-08T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.55
341879,Shiphay Lane,2023-06-08T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
341879,Shiphay Lane,2023-06-08T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
341879,Shiphay Lane,2023-06-08T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
341879,Shiphay Lane,2023-06-08T14:50:00.000+00:00,busbar,,L3 Active Power,kW,21.1
341879,Shiphay Lane,2023-06-08T14:50:00.000+00:00,busbar,,L2 Active Power,kW,19.04
341879,Shiphay Lane,2023-06-08T14:50:00.000+00:00,busbar,,L1 Active Power,kW,23.51
341879,Shiphay Lane,2023-06-08T14:50:00.000+00:00,busbar,,N Current (RMS),A,55.9
341879,Shiphay Lane,2023-06-08T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
341879,Shiphay Lane,2023-06-08T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
341879,Shiphay Lane,2023-06-08T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
341879,Shiphay Lane,2023-06-08T14:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.91
341879,Shiphay Lane,2023-06-08T14:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.46
341879,Shiphay Lane,2023-06-08T14:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
341879,Shiphay Lane,2023-06-08T14:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.98
341879,Shiphay Lane,2023-06-08T14:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.13
341879,Shiphay Lane,2023-06-08T14:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-08T14:40:00.000+00:00,feeder,50.0,N Current (RMS),A,15.7
341879,Shiphay Lane,2023-06-08T14:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.2
341879,Shiphay Lane,2023-06-08T14:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.3
341879,Shiphay Lane,2023-06-08T14:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
341879,Shiphay Lane,2023-06-08T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.86
341879,Shiphay Lane,2023-06-08T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.11
341879,Shiphay Lane,2023-06-08T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.1
341879,Shiphay Lane,2023-06-08T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.56
341879,Shiphay Lane,2023-06-08T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.2
341879,Shiphay Lane,2023-06-08T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.18
341879,Shiphay Lane,2023-06-08T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,41.4
341879,Shiphay Lane,2023-06-08T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.7
341879,Shiphay Lane,2023-06-08T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.5
341879,Shiphay Lane,2023-06-08T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.5
341879,Shiphay Lane,2023-06-08T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
341879,Shiphay Lane,2023-06-08T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.46
341879,Shiphay Lane,2023-06-08T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
341879,Shiphay Lane,2023-06-08T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.66
341879,Shiphay Lane,2023-06-08T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.37
341879,Shiphay Lane,2023-06-08T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.94
341879,Shiphay Lane,2023-06-08T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.2
341879,Shiphay Lane,2023-06-08T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
341879,Shiphay Lane,2023-06-08T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
341879,Shiphay Lane,2023-06-08T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.1
341879,Shiphay Lane,2023-06-08T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
341879,Shiphay Lane,2023-06-08T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
341879,Shiphay Lane,2023-06-08T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
341879,Shiphay Lane,2023-06-08T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-08T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.68
341879,Shiphay Lane,2023-06-08T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.77
341879,Shiphay Lane,2023-06-08T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
341879,Shiphay Lane,2023-06-08T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
341879,Shiphay Lane,2023-06-08T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
341879,Shiphay Lane,2023-06-08T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
341879,Shiphay Lane,2023-06-08T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
341879,Shiphay Lane,2023-06-08T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
341879,Shiphay Lane,2023-06-08T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
341879,Shiphay Lane,2023-06-08T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.11
341879,Shiphay Lane,2023-06-08T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.24
341879,Shiphay Lane,2023-06-08T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.84
341879,Shiphay Lane,2023-06-08T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
341879,Shiphay Lane,2023-06-08T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
341879,Shiphay Lane,2023-06-08T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
341879,Shiphay Lane,2023-06-08T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
341879,Shiphay Lane,2023-06-08T14:40:00.000+00:00,transformer,,Temperature,C,24.0
341879,Shiphay Lane,2023-06-08T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
341879,Shiphay Lane,2023-06-08T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.32
341879,Shiphay Lane,2023-06-08T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
341879,Shiphay Lane,2023-06-08T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.44
341879,Shiphay Lane,2023-06-08T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
341879,Shiphay Lane,2023-06-08T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.69
341879,Shiphay Lane,2023-06-08T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
341879,Shiphay Lane,2023-06-08T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
341879,Shiphay Lane,2023-06-08T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
341879,Shiphay Lane,2023-06-08T14:40:00.000+00:00,busbar,,L3 Active Power,kW,19.43
341879,Shiphay Lane,2023-06-08T14:40:00.000+00:00,busbar,,L2 Active Power,kW,13.63
341879,Shiphay Lane,2023-06-08T14:40:00.000+00:00,busbar,,L1 Active Power,kW,28.83
341879,Shiphay Lane,2023-06-08T14:40:00.000+00:00,busbar,,N Current (RMS),A,75.5
341879,Shiphay Lane,2023-06-08T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
341879,Shiphay Lane,2023-06-08T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
341879,Shiphay Lane,2023-06-08T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
341879,Shiphay Lane,2023-06-08T14:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.81
341879,Shiphay Lane,2023-06-08T14:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.45
341879,Shiphay Lane,2023-06-08T14:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
341879,Shiphay Lane,2023-06-08T14:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.75
341879,Shiphay Lane,2023-06-08T14:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.89
341879,Shiphay Lane,2023-06-08T14:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-08T14:30:00.000+00:00,feeder,50.0,N Current (RMS),A,14.6
341879,Shiphay Lane,2023-06-08T14:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.2
341879,Shiphay Lane,2023-06-08T14:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.3
341879,Shiphay Lane,2023-06-08T14:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-08T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.04
341879,Shiphay Lane,2023-06-08T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.24
341879,Shiphay Lane,2023-06-08T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.38
341879,Shiphay Lane,2023-06-08T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.35
341879,Shiphay Lane,2023-06-08T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.0
341879,Shiphay Lane,2023-06-08T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.49
341879,Shiphay Lane,2023-06-08T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,46.0
341879,Shiphay Lane,2023-06-08T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.2
341879,Shiphay Lane,2023-06-08T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.6
341879,Shiphay Lane,2023-06-08T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,64.7
341879,Shiphay Lane,2023-06-08T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
341879,Shiphay Lane,2023-06-08T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
341879,Shiphay Lane,2023-06-08T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
341879,Shiphay Lane,2023-06-08T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.35
341879,Shiphay Lane,2023-06-08T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.29
341879,Shiphay Lane,2023-06-08T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.0
341879,Shiphay Lane,2023-06-08T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.2
341879,Shiphay Lane,2023-06-08T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
341879,Shiphay Lane,2023-06-08T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
341879,Shiphay Lane,2023-06-08T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.1
341879,Shiphay Lane,2023-06-08T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
341879,Shiphay Lane,2023-06-08T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
341879,Shiphay Lane,2023-06-08T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
341879,Shiphay Lane,2023-06-08T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-08T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.4
341879,Shiphay Lane,2023-06-08T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.4
341879,Shiphay Lane,2023-06-08T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
341879,Shiphay Lane,2023-06-08T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
341879,Shiphay Lane,2023-06-08T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
341879,Shiphay Lane,2023-06-08T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
341879,Shiphay Lane,2023-06-08T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
341879,Shiphay Lane,2023-06-08T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
341879,Shiphay Lane,2023-06-08T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
341879,Shiphay Lane,2023-06-08T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.21
341879,Shiphay Lane,2023-06-08T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.42
341879,Shiphay Lane,2023-06-08T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.74
341879,Shiphay Lane,2023-06-08T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
341879,Shiphay Lane,2023-06-08T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
341879,Shiphay Lane,2023-06-08T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
341879,Shiphay Lane,2023-06-08T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
341879,Shiphay Lane,2023-06-08T14:30:00.000+00:00,transformer,,Temperature,C,24.0
341879,Shiphay Lane,2023-06-08T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
341879,Shiphay Lane,2023-06-08T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.84
341879,Shiphay Lane,2023-06-08T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
341879,Shiphay Lane,2023-06-08T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.78
341879,Shiphay Lane,2023-06-08T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
341879,Shiphay Lane,2023-06-08T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.08
341879,Shiphay Lane,2023-06-08T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
341879,Shiphay Lane,2023-06-08T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
341879,Shiphay Lane,2023-06-08T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
341879,Shiphay Lane,2023-06-08T14:30:00.000+00:00,busbar,,L3 Active Power,kW,17.75
341879,Shiphay Lane,2023-06-08T14:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
341879,Shiphay Lane,2023-06-08T14:30:00.000+00:00,busbar,,L1 Active Power,kW,30.71
341879,Shiphay Lane,2023-06-08T14:30:00.000+00:00,busbar,,N Current (RMS),A,76.3
341879,Shiphay Lane,2023-06-08T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
341879,Shiphay Lane,2023-06-08T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
341879,Shiphay Lane,2023-06-08T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
341879,Shiphay Lane,2023-06-08T14:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.9
341879,Shiphay Lane,2023-06-08T14:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.36
341879,Shiphay Lane,2023-06-08T14:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
341879,Shiphay Lane,2023-06-08T14:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.57
341879,Shiphay Lane,2023-06-08T14:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.17
341879,Shiphay Lane,2023-06-08T14:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-08T14:20:00.000+00:00,feeder,50.0,N Current (RMS),A,15.6
341879,Shiphay Lane,2023-06-08T14:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.7
341879,Shiphay Lane,2023-06-08T14:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.9
341879,Shiphay Lane,2023-06-08T14:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-08T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.82
341879,Shiphay Lane,2023-06-08T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.24
341879,Shiphay Lane,2023-06-08T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.79
341879,Shiphay Lane,2023-06-08T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.24
341879,Shiphay Lane,2023-06-08T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.46
341879,Shiphay Lane,2023-06-08T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.08
341879,Shiphay Lane,2023-06-08T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,32.5
341879,Shiphay Lane,2023-06-08T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.5
341879,Shiphay Lane,2023-06-08T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.3
341879,Shiphay Lane,2023-06-08T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.9
341879,Shiphay Lane,2023-06-08T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
341879,Shiphay Lane,2023-06-08T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
341879,Shiphay Lane,2023-06-08T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
341879,Shiphay Lane,2023-06-08T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.74
341879,Shiphay Lane,2023-06-08T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.38
341879,Shiphay Lane,2023-06-08T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.66
341879,Shiphay Lane,2023-06-08T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.5
341879,Shiphay Lane,2023-06-08T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
341879,Shiphay Lane,2023-06-08T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
341879,Shiphay Lane,2023-06-08T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.8
341879,Shiphay Lane,2023-06-08T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-06-08T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
341879,Shiphay Lane,2023-06-08T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
341879,Shiphay Lane,2023-06-08T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-08T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.84
341879,Shiphay Lane,2023-06-08T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.15
341879,Shiphay Lane,2023-06-08T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
341879,Shiphay Lane,2023-06-08T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
341879,Shiphay Lane,2023-06-08T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
341879,Shiphay Lane,2023-06-08T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
341879,Shiphay Lane,2023-06-08T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
341879,Shiphay Lane,2023-06-08T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
341879,Shiphay Lane,2023-06-08T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
341879,Shiphay Lane,2023-06-08T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.63
341879,Shiphay Lane,2023-06-08T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.55
341879,Shiphay Lane,2023-06-08T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.49
341879,Shiphay Lane,2023-06-08T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
341879,Shiphay Lane,2023-06-08T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
341879,Shiphay Lane,2023-06-08T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
341879,Shiphay Lane,2023-06-08T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
341879,Shiphay Lane,2023-06-08T14:20:00.000+00:00,transformer,,Temperature,C,24.0
341879,Shiphay Lane,2023-06-08T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
341879,Shiphay Lane,2023-06-08T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.66
341879,Shiphay Lane,2023-06-08T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
341879,Shiphay Lane,2023-06-08T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.54
341879,Shiphay Lane,2023-06-08T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
341879,Shiphay Lane,2023-06-08T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.1
341879,Shiphay Lane,2023-06-08T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
341879,Shiphay Lane,2023-06-08T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
341879,Shiphay Lane,2023-06-08T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
341879,Shiphay Lane,2023-06-08T14:20:00.000+00:00,busbar,,L3 Active Power,kW,16.29
341879,Shiphay Lane,2023-06-08T14:20:00.000+00:00,busbar,,L2 Active Power,kW,14.4
341879,Shiphay Lane,2023-06-08T14:20:00.000+00:00,busbar,,L1 Active Power,kW,20.48
341879,Shiphay Lane,2023-06-08T14:20:00.000+00:00,busbar,,N Current (RMS),A,55.3
341879,Shiphay Lane,2023-06-08T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
341879,Shiphay Lane,2023-06-08T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
341879,Shiphay Lane,2023-06-08T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
341879,Shiphay Lane,2023-06-08T14:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.07
341879,Shiphay Lane,2023-06-08T14:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.6
341879,Shiphay Lane,2023-06-08T14:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
341879,Shiphay Lane,2023-06-08T14:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.68
341879,Shiphay Lane,2023-06-08T14:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.12
341879,Shiphay Lane,2023-06-08T14:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.11
341879,Shiphay Lane,2023-06-08T14:10:00.000+00:00,feeder,50.0,N Current (RMS),A,15.8
341879,Shiphay Lane,2023-06-08T14:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.6
341879,Shiphay Lane,2023-06-08T14:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.2
341879,Shiphay Lane,2023-06-08T14:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-08T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.39
341879,Shiphay Lane,2023-06-08T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.18
341879,Shiphay Lane,2023-06-08T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.75
341879,Shiphay Lane,2023-06-08T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.14
341879,Shiphay Lane,2023-06-08T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.19
341879,Shiphay Lane,2023-06-08T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.14
341879,Shiphay Lane,2023-06-08T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,42.3
341879,Shiphay Lane,2023-06-08T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.2
341879,Shiphay Lane,2023-06-08T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.9
341879,Shiphay Lane,2023-06-08T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.1
341879,Shiphay Lane,2023-06-08T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
341879,Shiphay Lane,2023-06-08T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
341879,Shiphay Lane,2023-06-08T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
341879,Shiphay Lane,2023-06-08T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.69
341879,Shiphay Lane,2023-06-08T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.21
341879,Shiphay Lane,2023-06-08T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.34
341879,Shiphay Lane,2023-06-08T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
341879,Shiphay Lane,2023-06-08T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
341879,Shiphay Lane,2023-06-08T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
341879,Shiphay Lane,2023-06-08T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.8
341879,Shiphay Lane,2023-06-08T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-08T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
341879,Shiphay Lane,2023-06-08T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
341879,Shiphay Lane,2023-06-08T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.15
341879,Shiphay Lane,2023-06-08T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.14
341879,Shiphay Lane,2023-06-08T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.31
341879,Shiphay Lane,2023-06-08T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
341879,Shiphay Lane,2023-06-08T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
341879,Shiphay Lane,2023-06-08T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
341879,Shiphay Lane,2023-06-08T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
341879,Shiphay Lane,2023-06-08T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
341879,Shiphay Lane,2023-06-08T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
341879,Shiphay Lane,2023-06-08T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
341879,Shiphay Lane,2023-06-08T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.36
341879,Shiphay Lane,2023-06-08T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.89
341879,Shiphay Lane,2023-06-08T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.25
341879,Shiphay Lane,2023-06-08T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
341879,Shiphay Lane,2023-06-08T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
341879,Shiphay Lane,2023-06-08T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
341879,Shiphay Lane,2023-06-08T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
341879,Shiphay Lane,2023-06-08T14:10:00.000+00:00,transformer,,Temperature,C,24.0
341879,Shiphay Lane,2023-06-08T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
341879,Shiphay Lane,2023-06-08T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.57
341879,Shiphay Lane,2023-06-08T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
341879,Shiphay Lane,2023-06-08T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.71
341879,Shiphay Lane,2023-06-08T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
341879,Shiphay Lane,2023-06-08T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.26
341879,Shiphay Lane,2023-06-08T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
341879,Shiphay Lane,2023-06-08T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
341879,Shiphay Lane,2023-06-08T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
341879,Shiphay Lane,2023-06-08T14:10:00.000+00:00,busbar,,L3 Active Power,kW,20.02
341879,Shiphay Lane,2023-06-08T14:10:00.000+00:00,busbar,,L2 Active Power,kW,15.55
341879,Shiphay Lane,2023-06-08T14:10:00.000+00:00,busbar,,L1 Active Power,kW,21.15
341879,Shiphay Lane,2023-06-08T14:10:00.000+00:00,busbar,,N Current (RMS),A,58.0
341879,Shiphay Lane,2023-06-08T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
341879,Shiphay Lane,2023-06-08T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
341879,Shiphay Lane,2023-06-08T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
341879,Shiphay Lane,2023-06-08T14:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.2
341879,Shiphay Lane,2023-06-08T14:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.29
341879,Shiphay Lane,2023-06-08T14:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
341879,Shiphay Lane,2023-06-08T14:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.07
341879,Shiphay Lane,2023-06-08T14:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.18
341879,Shiphay Lane,2023-06-08T14:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-08T14:00:00.000+00:00,feeder,50.0,N Current (RMS),A,14.6
341879,Shiphay Lane,2023-06-08T14:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.8
341879,Shiphay Lane,2023-06-08T14:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.3
341879,Shiphay Lane,2023-06-08T14:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-08T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.17
341879,Shiphay Lane,2023-06-08T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
341879,Shiphay Lane,2023-06-08T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.7
341879,Shiphay Lane,2023-06-08T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.0
341879,Shiphay Lane,2023-06-08T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.35
341879,Shiphay Lane,2023-06-08T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.56
