Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-08T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-08T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
341879,Shiphay Lane,2023-06-08T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
341879,Shiphay Lane,2023-06-08T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-08T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.98
341879,Shiphay Lane,2023-06-08T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.14
341879,Shiphay Lane,2023-06-08T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
341879,Shiphay Lane,2023-06-08T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
341879,Shiphay Lane,2023-06-08T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
341879,Shiphay Lane,2023-06-08T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
341879,Shiphay Lane,2023-06-08T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
341879,Shiphay Lane,2023-06-08T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
341879,Shiphay Lane,2023-06-08T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
341879,Shiphay Lane,2023-06-08T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.13
341879,Shiphay Lane,2023-06-08T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.08
341879,Shiphay Lane,2023-06-08T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.91
341879,Shiphay Lane,2023-06-08T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
341879,Shiphay Lane,2023-06-08T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
341879,Shiphay Lane,2023-06-08T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
341879,Shiphay Lane,2023-06-08T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
341879,Shiphay Lane,2023-06-08T12:40:00.000+00:00,transformer,,Temperature,C,23.8
341879,Shiphay Lane,2023-06-08T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
341879,Shiphay Lane,2023-06-08T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
341879,Shiphay Lane,2023-06-08T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
341879,Shiphay Lane,2023-06-08T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
341879,Shiphay Lane,2023-06-08T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
341879,Shiphay Lane,2023-06-08T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
341879,Shiphay Lane,2023-06-08T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
341879,Shiphay Lane,2023-06-08T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
341879,Shiphay Lane,2023-06-08T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
341879,Shiphay Lane,2023-06-08T12:40:00.000+00:00,busbar,,L3 Active Power,kW,19.28
341879,Shiphay Lane,2023-06-08T12:40:00.000+00:00,busbar,,L2 Active Power,kW,15.48
341879,Shiphay Lane,2023-06-08T12:40:00.000+00:00,busbar,,L1 Active Power,kW,26.12
341879,Shiphay Lane,2023-06-08T12:40:00.000+00:00,busbar,,N Current (RMS),A,61.1
341879,Shiphay Lane,2023-06-08T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
341879,Shiphay Lane,2023-06-08T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
341879,Shiphay Lane,2023-06-08T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
341879,Shiphay Lane,2023-06-08T12:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.59
341879,Shiphay Lane,2023-06-08T12:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
341879,Shiphay Lane,2023-06-08T12:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
341879,Shiphay Lane,2023-06-08T12:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.15
341879,Shiphay Lane,2023-06-08T12:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.38
341879,Shiphay Lane,2023-06-08T12:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.16
341879,Shiphay Lane,2023-06-08T12:30:00.000+00:00,feeder,50.0,N Current (RMS),A,26.6
341879,Shiphay Lane,2023-06-08T12:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.9
341879,Shiphay Lane,2023-06-08T12:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.2
341879,Shiphay Lane,2023-06-08T12:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.9
341879,Shiphay Lane,2023-06-08T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.21
341879,Shiphay Lane,2023-06-08T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.16
341879,Shiphay Lane,2023-06-08T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.57
341879,Shiphay Lane,2023-06-08T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.38
341879,Shiphay Lane,2023-06-08T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.38
341879,Shiphay Lane,2023-06-08T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.23
341879,Shiphay Lane,2023-06-08T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,41.4
341879,Shiphay Lane,2023-06-08T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.6
341879,Shiphay Lane,2023-06-08T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.1
341879,Shiphay Lane,2023-06-08T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.7
341879,Shiphay Lane,2023-06-08T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
341879,Shiphay Lane,2023-06-08T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.5
341879,Shiphay Lane,2023-06-08T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
341879,Shiphay Lane,2023-06-08T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.02
341879,Shiphay Lane,2023-06-08T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.49
341879,Shiphay Lane,2023-06-08T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.57
341879,Shiphay Lane,2023-06-08T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.2
341879,Shiphay Lane,2023-06-08T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
341879,Shiphay Lane,2023-06-08T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
341879,Shiphay Lane,2023-06-08T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.0
341879,Shiphay Lane,2023-06-08T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
341879,Shiphay Lane,2023-06-08T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
341879,Shiphay Lane,2023-06-08T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
341879,Shiphay Lane,2023-06-08T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
341879,Shiphay Lane,2023-06-08T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.49
341879,Shiphay Lane,2023-06-08T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.8
341879,Shiphay Lane,2023-06-08T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
341879,Shiphay Lane,2023-06-08T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-08T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
341879,Shiphay Lane,2023-06-08T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
341879,Shiphay Lane,2023-06-08T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
341879,Shiphay Lane,2023-06-08T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
341879,Shiphay Lane,2023-06-08T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
341879,Shiphay Lane,2023-06-08T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.86
341879,Shiphay Lane,2023-06-08T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.68
341879,Shiphay Lane,2023-06-08T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.29
341879,Shiphay Lane,2023-06-08T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
341879,Shiphay Lane,2023-06-08T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
341879,Shiphay Lane,2023-06-08T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
341879,Shiphay Lane,2023-06-08T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
341879,Shiphay Lane,2023-06-08T12:30:00.000+00:00,transformer,,Temperature,C,23.8
341879,Shiphay Lane,2023-06-08T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
341879,Shiphay Lane,2023-06-08T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
341879,Shiphay Lane,2023-06-08T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
341879,Shiphay Lane,2023-06-08T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
341879,Shiphay Lane,2023-06-08T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
341879,Shiphay Lane,2023-06-08T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
341879,Shiphay Lane,2023-06-08T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
341879,Shiphay Lane,2023-06-08T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
341879,Shiphay Lane,2023-06-08T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
341879,Shiphay Lane,2023-06-08T12:30:00.000+00:00,busbar,,L3 Active Power,kW,21.55
341879,Shiphay Lane,2023-06-08T12:30:00.000+00:00,busbar,,L2 Active Power,kW,20.41
341879,Shiphay Lane,2023-06-08T12:30:00.000+00:00,busbar,,L1 Active Power,kW,23.06
341879,Shiphay Lane,2023-06-08T12:30:00.000+00:00,busbar,,N Current (RMS),A,56.4
341879,Shiphay Lane,2023-06-08T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
341879,Shiphay Lane,2023-06-08T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
341879,Shiphay Lane,2023-06-08T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
341879,Shiphay Lane,2023-06-08T12:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.72
341879,Shiphay Lane,2023-06-08T12:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.25
341879,Shiphay Lane,2023-06-08T12:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-08T12:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.79
341879,Shiphay Lane,2023-06-08T12:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.05
341879,Shiphay Lane,2023-06-08T12:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.16
341879,Shiphay Lane,2023-06-08T12:20:00.000+00:00,feeder,50.0,N Current (RMS),A,25.6
341879,Shiphay Lane,2023-06-08T12:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.9
341879,Shiphay Lane,2023-06-08T12:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.6
341879,Shiphay Lane,2023-06-08T12:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
341879,Shiphay Lane,2023-06-08T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.34
341879,Shiphay Lane,2023-06-08T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.39
341879,Shiphay Lane,2023-06-08T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.97
341879,Shiphay Lane,2023-06-08T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.66
341879,Shiphay Lane,2023-06-08T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.19
341879,Shiphay Lane,2023-06-08T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.0
341879,Shiphay Lane,2023-06-08T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,39.2
341879,Shiphay Lane,2023-06-08T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.7
341879,Shiphay Lane,2023-06-08T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.6
341879,Shiphay Lane,2023-06-08T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.9
341879,Shiphay Lane,2023-06-08T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
341879,Shiphay Lane,2023-06-08T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
341879,Shiphay Lane,2023-06-08T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
341879,Shiphay Lane,2023-06-08T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.21
341879,Shiphay Lane,2023-06-08T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.32
341879,Shiphay Lane,2023-06-08T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.45
341879,Shiphay Lane,2023-06-08T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
341879,Shiphay Lane,2023-06-08T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
341879,Shiphay Lane,2023-06-08T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
341879,Shiphay Lane,2023-06-08T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.7
341879,Shiphay Lane,2023-06-08T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
341879,Shiphay Lane,2023-06-08T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
341879,Shiphay Lane,2023-06-08T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
341879,Shiphay Lane,2023-06-08T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
341879,Shiphay Lane,2023-06-08T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.47
341879,Shiphay Lane,2023-06-08T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.49
341879,Shiphay Lane,2023-06-08T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
341879,Shiphay Lane,2023-06-08T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-08T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
341879,Shiphay Lane,2023-06-08T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
341879,Shiphay Lane,2023-06-08T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
341879,Shiphay Lane,2023-06-08T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
341879,Shiphay Lane,2023-06-08T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
341879,Shiphay Lane,2023-06-08T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.18
341879,Shiphay Lane,2023-06-08T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.24
341879,Shiphay Lane,2023-06-08T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.72
341879,Shiphay Lane,2023-06-08T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
341879,Shiphay Lane,2023-06-08T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
341879,Shiphay Lane,2023-06-08T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
341879,Shiphay Lane,2023-06-08T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
341879,Shiphay Lane,2023-06-08T12:20:00.000+00:00,transformer,,Temperature,C,23.8
341879,Shiphay Lane,2023-06-08T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
341879,Shiphay Lane,2023-06-08T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
341879,Shiphay Lane,2023-06-08T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
341879,Shiphay Lane,2023-06-08T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
341879,Shiphay Lane,2023-06-08T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
341879,Shiphay Lane,2023-06-08T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
341879,Shiphay Lane,2023-06-08T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
341879,Shiphay Lane,2023-06-08T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
341879,Shiphay Lane,2023-06-08T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
341879,Shiphay Lane,2023-06-08T12:20:00.000+00:00,busbar,,L3 Active Power,kW,24.97
341879,Shiphay Lane,2023-06-08T12:20:00.000+00:00,busbar,,L2 Active Power,kW,23.28
341879,Shiphay Lane,2023-06-08T12:20:00.000+00:00,busbar,,L1 Active Power,kW,21.81
341879,Shiphay Lane,2023-06-08T12:20:00.000+00:00,busbar,,N Current (RMS),A,59.5
341879,Shiphay Lane,2023-06-08T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
341879,Shiphay Lane,2023-06-08T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
341879,Shiphay Lane,2023-06-08T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
341879,Shiphay Lane,2023-06-08T12:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.6
341879,Shiphay Lane,2023-06-08T12:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.21
341879,Shiphay Lane,2023-06-08T12:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-08T12:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.86
341879,Shiphay Lane,2023-06-08T12:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.14
341879,Shiphay Lane,2023-06-08T12:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-08T12:10:00.000+00:00,feeder,50.0,N Current (RMS),A,20.7
341879,Shiphay Lane,2023-06-08T12:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.5
341879,Shiphay Lane,2023-06-08T12:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.1
341879,Shiphay Lane,2023-06-08T12:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-08T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.45
341879,Shiphay Lane,2023-06-08T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.76
341879,Shiphay Lane,2023-06-08T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.0
341879,Shiphay Lane,2023-06-08T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.12
341879,Shiphay Lane,2023-06-08T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.24
341879,Shiphay Lane,2023-06-08T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.31
341879,Shiphay Lane,2023-06-08T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,52.3
341879,Shiphay Lane,2023-06-08T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.5
341879,Shiphay Lane,2023-06-08T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.9
341879,Shiphay Lane,2023-06-08T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.5
341879,Shiphay Lane,2023-06-08T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
341879,Shiphay Lane,2023-06-08T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
341879,Shiphay Lane,2023-06-08T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
341879,Shiphay Lane,2023-06-08T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.21
341879,Shiphay Lane,2023-06-08T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.42
341879,Shiphay Lane,2023-06-08T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.04
341879,Shiphay Lane,2023-06-08T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
341879,Shiphay Lane,2023-06-08T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
341879,Shiphay Lane,2023-06-08T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
341879,Shiphay Lane,2023-06-08T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.1
341879,Shiphay Lane,2023-06-08T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
341879,Shiphay Lane,2023-06-08T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
341879,Shiphay Lane,2023-06-08T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
341879,Shiphay Lane,2023-06-08T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
341879,Shiphay Lane,2023-06-08T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.7
341879,Shiphay Lane,2023-06-08T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.45
341879,Shiphay Lane,2023-06-08T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
341879,Shiphay Lane,2023-06-08T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
341879,Shiphay Lane,2023-06-08T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.1
341879,Shiphay Lane,2023-06-08T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
341879,Shiphay Lane,2023-06-08T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
341879,Shiphay Lane,2023-06-08T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
341879,Shiphay Lane,2023-06-08T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
341879,Shiphay Lane,2023-06-08T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.34
341879,Shiphay Lane,2023-06-08T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.06
341879,Shiphay Lane,2023-06-08T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.55
341879,Shiphay Lane,2023-06-08T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
341879,Shiphay Lane,2023-06-08T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
341879,Shiphay Lane,2023-06-08T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
341879,Shiphay Lane,2023-06-08T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
341879,Shiphay Lane,2023-06-08T12:10:00.000+00:00,transformer,,Temperature,C,23.8
341879,Shiphay Lane,2023-06-08T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
341879,Shiphay Lane,2023-06-08T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
341879,Shiphay Lane,2023-06-08T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
341879,Shiphay Lane,2023-06-08T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
341879,Shiphay Lane,2023-06-08T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
341879,Shiphay Lane,2023-06-08T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
341879,Shiphay Lane,2023-06-08T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
341879,Shiphay Lane,2023-06-08T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
341879,Shiphay Lane,2023-06-08T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
341879,Shiphay Lane,2023-06-08T12:10:00.000+00:00,busbar,,L3 Active Power,kW,24.64
341879,Shiphay Lane,2023-06-08T12:10:00.000+00:00,busbar,,L2 Active Power,kW,20.56
341879,Shiphay Lane,2023-06-08T12:10:00.000+00:00,busbar,,L1 Active Power,kW,21.44
341879,Shiphay Lane,2023-06-08T12:10:00.000+00:00,busbar,,N Current (RMS),A,63.3
341879,Shiphay Lane,2023-06-08T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
341879,Shiphay Lane,2023-06-08T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
341879,Shiphay Lane,2023-06-08T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
341879,Shiphay Lane,2023-06-08T12:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.62
341879,Shiphay Lane,2023-06-08T12:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.18
341879,Shiphay Lane,2023-06-08T12:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-08T12:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.96
341879,Shiphay Lane,2023-06-08T12:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.54
341879,Shiphay Lane,2023-06-08T12:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-08T12:00:00.000+00:00,feeder,50.0,N Current (RMS),A,16.4
341879,Shiphay Lane,2023-06-08T12:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.5
341879,Shiphay Lane,2023-06-08T12:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.1
341879,Shiphay Lane,2023-06-08T12:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-08T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.21
341879,Shiphay Lane,2023-06-08T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.37
341879,Shiphay Lane,2023-06-08T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.65
341879,Shiphay Lane,2023-06-08T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.62
341879,Shiphay Lane,2023-06-08T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.28
341879,Shiphay Lane,2023-06-08T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.67
341879,Shiphay Lane,2023-06-08T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,43.1
341879,Shiphay Lane,2023-06-08T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.5
341879,Shiphay Lane,2023-06-08T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.9
341879,Shiphay Lane,2023-06-08T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.8
341879,Shiphay Lane,2023-06-08T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
341879,Shiphay Lane,2023-06-08T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
341879,Shiphay Lane,2023-06-08T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
341879,Shiphay Lane,2023-06-08T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.92
341879,Shiphay Lane,2023-06-08T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.4
341879,Shiphay Lane,2023-06-08T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.97
341879,Shiphay Lane,2023-06-08T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
341879,Shiphay Lane,2023-06-08T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
341879,Shiphay Lane,2023-06-08T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
341879,Shiphay Lane,2023-06-08T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.0
341879,Shiphay Lane,2023-06-08T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
341879,Shiphay Lane,2023-06-08T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
341879,Shiphay Lane,2023-06-08T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
341879,Shiphay Lane,2023-06-08T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-08T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.6
341879,Shiphay Lane,2023-06-08T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.51
341879,Shiphay Lane,2023-06-08T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
341879,Shiphay Lane,2023-06-08T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-08T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
341879,Shiphay Lane,2023-06-08T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
341879,Shiphay Lane,2023-06-08T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
341879,Shiphay Lane,2023-06-08T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
341879,Shiphay Lane,2023-06-08T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
341879,Shiphay Lane,2023-06-08T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.93
341879,Shiphay Lane,2023-06-08T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.96
341879,Shiphay Lane,2023-06-08T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.3
341879,Shiphay Lane,2023-06-08T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
341879,Shiphay Lane,2023-06-08T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
341879,Shiphay Lane,2023-06-08T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
341879,Shiphay Lane,2023-06-08T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
341879,Shiphay Lane,2023-06-08T12:00:00.000+00:00,transformer,,Temperature,C,23.8
341879,Shiphay Lane,2023-06-08T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
341879,Shiphay Lane,2023-06-08T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
341879,Shiphay Lane,2023-06-08T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
341879,Shiphay Lane,2023-06-08T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
341879,Shiphay Lane,2023-06-08T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
341879,Shiphay Lane,2023-06-08T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.15
341879,Shiphay Lane,2023-06-08T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
341879,Shiphay Lane,2023-06-08T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
341879,Shiphay Lane,2023-06-08T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
341879,Shiphay Lane,2023-06-08T12:00:00.000+00:00,busbar,,L3 Active Power,kW,14.52
341879,Shiphay Lane,2023-06-08T12:00:00.000+00:00,busbar,,L2 Active Power,kW,13.79
341879,Shiphay Lane,2023-06-08T12:00:00.000+00:00,busbar,,L1 Active Power,kW,18.54
341879,Shiphay Lane,2023-06-08T12:00:00.000+00:00,busbar,,N Current (RMS),A,53.3
341879,Shiphay Lane,2023-06-08T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
341879,Shiphay Lane,2023-06-08T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
341879,Shiphay Lane,2023-06-08T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
341879,Shiphay Lane,2023-06-08T11:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.18
341879,Shiphay Lane,2023-06-08T11:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.24
341879,Shiphay Lane,2023-06-08T11:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-06-08T11:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.24
341879,Shiphay Lane,2023-06-08T11:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.34
341879,Shiphay Lane,2023-06-08T11:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-08T11:50:00.000+00:00,feeder,50.0,N Current (RMS),A,15.4
341879,Shiphay Lane,2023-06-08T11:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.9
341879,Shiphay Lane,2023-06-08T11:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.1
341879,Shiphay Lane,2023-06-08T11:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-08T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.25
341879,Shiphay Lane,2023-06-08T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.98
341879,Shiphay Lane,2023-06-08T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.63
341879,Shiphay Lane,2023-06-08T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.83
341879,Shiphay Lane,2023-06-08T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.37
341879,Shiphay Lane,2023-06-08T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.97
341879,Shiphay Lane,2023-06-08T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,40.9
341879,Shiphay Lane,2023-06-08T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.4
341879,Shiphay Lane,2023-06-08T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
341879,Shiphay Lane,2023-06-08T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.0
341879,Shiphay Lane,2023-06-08T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
341879,Shiphay Lane,2023-06-08T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
341879,Shiphay Lane,2023-06-08T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
341879,Shiphay Lane,2023-06-08T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.1
341879,Shiphay Lane,2023-06-08T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.39
341879,Shiphay Lane,2023-06-08T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.6
341879,Shiphay Lane,2023-06-08T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.6
341879,Shiphay Lane,2023-06-08T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
341879,Shiphay Lane,2023-06-08T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
341879,Shiphay Lane,2023-06-08T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.8
341879,Shiphay Lane,2023-06-08T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
341879,Shiphay Lane,2023-06-08T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
341879,Shiphay Lane,2023-06-08T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
341879,Shiphay Lane,2023-06-08T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.17
341879,Shiphay Lane,2023-06-08T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.99
341879,Shiphay Lane,2023-06-08T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.18
341879,Shiphay Lane,2023-06-08T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.0
341879,Shiphay Lane,2023-06-08T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
341879,Shiphay Lane,2023-06-08T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.4
341879,Shiphay Lane,2023-06-08T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.3
341879,Shiphay Lane,2023-06-08T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
341879,Shiphay Lane,2023-06-08T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
341879,Shiphay Lane,2023-06-08T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
341879,Shiphay Lane,2023-06-08T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.66
341879,Shiphay Lane,2023-06-08T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.86
341879,Shiphay Lane,2023-06-08T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.57
341879,Shiphay Lane,2023-06-08T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
341879,Shiphay Lane,2023-06-08T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
341879,Shiphay Lane,2023-06-08T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
341879,Shiphay Lane,2023-06-08T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
341879,Shiphay Lane,2023-06-08T11:50:00.000+00:00,transformer,,Temperature,C,23.8
341879,Shiphay Lane,2023-06-08T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
341879,Shiphay Lane,2023-06-08T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
341879,Shiphay Lane,2023-06-08T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
341879,Shiphay Lane,2023-06-08T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
341879,Shiphay Lane,2023-06-08T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
341879,Shiphay Lane,2023-06-08T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
341879,Shiphay Lane,2023-06-08T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
341879,Shiphay Lane,2023-06-08T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341879,Shiphay Lane,2023-06-08T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
341879,Shiphay Lane,2023-06-08T11:50:00.000+00:00,busbar,,L3 Active Power,kW,15.01
341879,Shiphay Lane,2023-06-08T11:50:00.000+00:00,busbar,,L2 Active Power,kW,19.95
341879,Shiphay Lane,2023-06-08T11:50:00.000+00:00,busbar,,L1 Active Power,kW,24.38
341879,Shiphay Lane,2023-06-08T11:50:00.000+00:00,busbar,,N Current (RMS),A,58.7
341879,Shiphay Lane,2023-06-08T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
341879,Shiphay Lane,2023-06-08T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
341879,Shiphay Lane,2023-06-08T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
341879,Shiphay Lane,2023-06-08T11:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.4
341879,Shiphay Lane,2023-06-08T11:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.47
341879,Shiphay Lane,2023-06-08T11:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-08T11:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.37
341879,Shiphay Lane,2023-06-08T11:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.99
341879,Shiphay Lane,2023-06-08T11:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-08T11:40:00.000+00:00,feeder,50.0,N Current (RMS),A,14.6
341879,Shiphay Lane,2023-06-08T11:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.9
341879,Shiphay Lane,2023-06-08T11:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.9
341879,Shiphay Lane,2023-06-08T11:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-08T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.74
341879,Shiphay Lane,2023-06-08T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.31
341879,Shiphay Lane,2023-06-08T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.35
341879,Shiphay Lane,2023-06-08T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.26
341879,Shiphay Lane,2023-06-08T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.72
341879,Shiphay Lane,2023-06-08T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.91
341879,Shiphay Lane,2023-06-08T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,43.4
341879,Shiphay Lane,2023-06-08T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.6
341879,Shiphay Lane,2023-06-08T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
341879,Shiphay Lane,2023-06-08T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.7
341879,Shiphay Lane,2023-06-08T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
341879,Shiphay Lane,2023-06-08T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
341879,Shiphay Lane,2023-06-08T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
341879,Shiphay Lane,2023-06-08T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.85
341879,Shiphay Lane,2023-06-08T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.5
341879,Shiphay Lane,2023-06-08T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.9
341879,Shiphay Lane,2023-06-08T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,38.6
341879,Shiphay Lane,2023-06-08T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
341879,Shiphay Lane,2023-06-08T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
341879,Shiphay Lane,2023-06-08T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.5
341879,Shiphay Lane,2023-06-08T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
341879,Shiphay Lane,2023-06-08T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
341879,Shiphay Lane,2023-06-08T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
341879,Shiphay Lane,2023-06-08T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.22
341879,Shiphay Lane,2023-06-08T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.65
341879,Shiphay Lane,2023-06-08T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.12
341879,Shiphay Lane,2023-06-08T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,45.7
341879,Shiphay Lane,2023-06-08T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
341879,Shiphay Lane,2023-06-08T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.3
341879,Shiphay Lane,2023-06-08T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
341879,Shiphay Lane,2023-06-08T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
341879,Shiphay Lane,2023-06-08T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
341879,Shiphay Lane,2023-06-08T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
341879,Shiphay Lane,2023-06-08T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.12
341879,Shiphay Lane,2023-06-08T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.51
341879,Shiphay Lane,2023-06-08T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.98
341879,Shiphay Lane,2023-06-08T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
341879,Shiphay Lane,2023-06-08T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
341879,Shiphay Lane,2023-06-08T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
341879,Shiphay Lane,2023-06-08T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
341879,Shiphay Lane,2023-06-08T11:40:00.000+00:00,transformer,,Temperature,C,23.8
341879,Shiphay Lane,2023-06-08T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
341879,Shiphay Lane,2023-06-08T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
341879,Shiphay Lane,2023-06-08T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
341879,Shiphay Lane,2023-06-08T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
341879,Shiphay Lane,2023-06-08T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
341879,Shiphay Lane,2023-06-08T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
341879,Shiphay Lane,2023-06-08T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
341879,Shiphay Lane,2023-06-08T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
341879,Shiphay Lane,2023-06-08T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
341879,Shiphay Lane,2023-06-08T11:40:00.000+00:00,busbar,,L3 Active Power,kW,16.83
341879,Shiphay Lane,2023-06-08T11:40:00.000+00:00,busbar,,L2 Active Power,kW,25.37
341879,Shiphay Lane,2023-06-08T11:40:00.000+00:00,busbar,,L1 Active Power,kW,25.99
341879,Shiphay Lane,2023-06-08T11:40:00.000+00:00,busbar,,N Current (RMS),A,58.0
341879,Shiphay Lane,2023-06-08T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
341879,Shiphay Lane,2023-06-08T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
341879,Shiphay Lane,2023-06-08T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
341879,Shiphay Lane,2023-06-08T11:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.66
341879,Shiphay Lane,2023-06-08T11:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.26
341879,Shiphay Lane,2023-06-08T11:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.03
341879,Shiphay Lane,2023-06-08T11:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.0
341879,Shiphay Lane,2023-06-08T11:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.02
341879,Shiphay Lane,2023-06-08T11:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-08T11:30:00.000+00:00,feeder,50.0,N Current (RMS),A,14.8
341879,Shiphay Lane,2023-06-08T11:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.8
341879,Shiphay Lane,2023-06-08T11:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.8
341879,Shiphay Lane,2023-06-08T11:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-08T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.67
341879,Shiphay Lane,2023-06-08T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.5
341879,Shiphay Lane,2023-06-08T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.44
341879,Shiphay Lane,2023-06-08T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.76
341879,Shiphay Lane,2023-06-08T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.09
341879,Shiphay Lane,2023-06-08T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.97
341879,Shiphay Lane,2023-06-08T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,36.6
341879,Shiphay Lane,2023-06-08T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.2
341879,Shiphay Lane,2023-06-08T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.6
341879,Shiphay Lane,2023-06-08T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.5
341879,Shiphay Lane,2023-06-08T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
341879,Shiphay Lane,2023-06-08T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.6
341879,Shiphay Lane,2023-06-08T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
341879,Shiphay Lane,2023-06-08T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.84
341879,Shiphay Lane,2023-06-08T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.63
341879,Shiphay Lane,2023-06-08T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.36
341879,Shiphay Lane,2023-06-08T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,38.7
341879,Shiphay Lane,2023-06-08T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
341879,Shiphay Lane,2023-06-08T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
341879,Shiphay Lane,2023-06-08T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.5
341879,Shiphay Lane,2023-06-08T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-08T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
341879,Shiphay Lane,2023-06-08T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
341879,Shiphay Lane,2023-06-08T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-08T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.91
341879,Shiphay Lane,2023-06-08T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.02
341879,Shiphay Lane,2023-06-08T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
341879,Shiphay Lane,2023-06-08T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
341879,Shiphay Lane,2023-06-08T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
341879,Shiphay Lane,2023-06-08T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
341879,Shiphay Lane,2023-06-08T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
341879,Shiphay Lane,2023-06-08T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
341879,Shiphay Lane,2023-06-08T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
341879,Shiphay Lane,2023-06-08T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.34
341879,Shiphay Lane,2023-06-08T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.11
341879,Shiphay Lane,2023-06-08T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.31
341879,Shiphay Lane,2023-06-08T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
341879,Shiphay Lane,2023-06-08T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
341879,Shiphay Lane,2023-06-08T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
341879,Shiphay Lane,2023-06-08T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
341879,Shiphay Lane,2023-06-08T11:30:00.000+00:00,transformer,,Temperature,C,23.8
341879,Shiphay Lane,2023-06-08T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
341879,Shiphay Lane,2023-06-08T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
341879,Shiphay Lane,2023-06-08T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
341879,Shiphay Lane,2023-06-08T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
341879,Shiphay Lane,2023-06-08T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
341879,Shiphay Lane,2023-06-08T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
341879,Shiphay Lane,2023-06-08T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
341879,Shiphay Lane,2023-06-08T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
341879,Shiphay Lane,2023-06-08T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
341879,Shiphay Lane,2023-06-08T11:30:00.000+00:00,busbar,,L3 Active Power,kW,14.04
341879,Shiphay Lane,2023-06-08T11:30:00.000+00:00,busbar,,L2 Active Power,kW,15.77
341879,Shiphay Lane,2023-06-08T11:30:00.000+00:00,busbar,,L1 Active Power,kW,23.1
341879,Shiphay Lane,2023-06-08T11:30:00.000+00:00,busbar,,N Current (RMS),A,61.8
341879,Shiphay Lane,2023-06-08T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
341879,Shiphay Lane,2023-06-08T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
341879,Shiphay Lane,2023-06-08T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
341879,Shiphay Lane,2023-06-08T11:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.64
341879,Shiphay Lane,2023-06-08T11:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
341879,Shiphay Lane,2023-06-08T11:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-06-08T11:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.24
341879,Shiphay Lane,2023-06-08T11:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.88
341879,Shiphay Lane,2023-06-08T11:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.04
341879,Shiphay Lane,2023-06-08T11:20:00.000+00:00,feeder,50.0,N Current (RMS),A,14.3
341879,Shiphay Lane,2023-06-08T11:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.3
341879,Shiphay Lane,2023-06-08T11:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.3
341879,Shiphay Lane,2023-06-08T11:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-08T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.33
341879,Shiphay Lane,2023-06-08T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.68
341879,Shiphay Lane,2023-06-08T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.75
341879,Shiphay Lane,2023-06-08T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.13
341879,Shiphay Lane,2023-06-08T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.39
341879,Shiphay Lane,2023-06-08T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.38
341879,Shiphay Lane,2023-06-08T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,61.1
341879,Shiphay Lane,2023-06-08T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.2
341879,Shiphay Lane,2023-06-08T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
341879,Shiphay Lane,2023-06-08T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.7
341879,Shiphay Lane,2023-06-08T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
341879,Shiphay Lane,2023-06-08T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.5
341879,Shiphay Lane,2023-06-08T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
341879,Shiphay Lane,2023-06-08T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.22
341879,Shiphay Lane,2023-06-08T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.57
341879,Shiphay Lane,2023-06-08T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.89
341879,Shiphay Lane,2023-06-08T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
341879,Shiphay Lane,2023-06-08T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
341879,Shiphay Lane,2023-06-08T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
341879,Shiphay Lane,2023-06-08T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.3
341879,Shiphay Lane,2023-06-08T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-06-08T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
341879,Shiphay Lane,2023-06-08T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
341879,Shiphay Lane,2023-06-08T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-08T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.03
341879,Shiphay Lane,2023-06-08T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.76
341879,Shiphay Lane,2023-06-08T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
341879,Shiphay Lane,2023-06-08T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
341879,Shiphay Lane,2023-06-08T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
341879,Shiphay Lane,2023-06-08T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
341879,Shiphay Lane,2023-06-08T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
341879,Shiphay Lane,2023-06-08T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
341879,Shiphay Lane,2023-06-08T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
341879,Shiphay Lane,2023-06-08T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.39
