Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-08T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.73
341879,Shiphay Lane,2023-06-08T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.35
341879,Shiphay Lane,2023-06-08T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
341879,Shiphay Lane,2023-06-08T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
341879,Shiphay Lane,2023-06-08T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
341879,Shiphay Lane,2023-06-08T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
341879,Shiphay Lane,2023-06-08T11:20:00.000+00:00,transformer,,Temperature,C,23.8
341879,Shiphay Lane,2023-06-08T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
341879,Shiphay Lane,2023-06-08T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
341879,Shiphay Lane,2023-06-08T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
341879,Shiphay Lane,2023-06-08T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
341879,Shiphay Lane,2023-06-08T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
341879,Shiphay Lane,2023-06-08T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
341879,Shiphay Lane,2023-06-08T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
341879,Shiphay Lane,2023-06-08T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
341879,Shiphay Lane,2023-06-08T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
341879,Shiphay Lane,2023-06-08T11:20:00.000+00:00,busbar,,L3 Active Power,kW,16.07
341879,Shiphay Lane,2023-06-08T11:20:00.000+00:00,busbar,,L2 Active Power,kW,10.6
341879,Shiphay Lane,2023-06-08T11:20:00.000+00:00,busbar,,L1 Active Power,kW,25.73
341879,Shiphay Lane,2023-06-08T11:20:00.000+00:00,busbar,,N Current (RMS),A,74.8
341879,Shiphay Lane,2023-06-08T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
341879,Shiphay Lane,2023-06-08T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
341879,Shiphay Lane,2023-06-08T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
341879,Shiphay Lane,2023-06-08T11:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.63
341879,Shiphay Lane,2023-06-08T11:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.26
341879,Shiphay Lane,2023-06-08T11:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.02
341879,Shiphay Lane,2023-06-08T11:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.12
341879,Shiphay Lane,2023-06-08T11:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.95
341879,Shiphay Lane,2023-06-08T11:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.05
341879,Shiphay Lane,2023-06-08T11:10:00.000+00:00,feeder,50.0,N Current (RMS),A,15.1
341879,Shiphay Lane,2023-06-08T11:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.6
341879,Shiphay Lane,2023-06-08T11:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.9
341879,Shiphay Lane,2023-06-08T11:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-08T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.01
341879,Shiphay Lane,2023-06-08T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.51
341879,Shiphay Lane,2023-06-08T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.13
341879,Shiphay Lane,2023-06-08T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.05
341879,Shiphay Lane,2023-06-08T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.58
341879,Shiphay Lane,2023-06-08T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.06
341879,Shiphay Lane,2023-06-08T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,51.1
341879,Shiphay Lane,2023-06-08T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.2
341879,Shiphay Lane,2023-06-08T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.9
341879,Shiphay Lane,2023-06-08T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.7
341879,Shiphay Lane,2023-06-08T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
341879,Shiphay Lane,2023-06-08T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.45
341879,Shiphay Lane,2023-06-08T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
341879,Shiphay Lane,2023-06-08T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.26
341879,Shiphay Lane,2023-06-08T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.46
341879,Shiphay Lane,2023-06-08T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.89
341879,Shiphay Lane,2023-06-08T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.6
341879,Shiphay Lane,2023-06-08T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
341879,Shiphay Lane,2023-06-08T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
341879,Shiphay Lane,2023-06-08T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.1
341879,Shiphay Lane,2023-06-08T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-08T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
341879,Shiphay Lane,2023-06-08T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
341879,Shiphay Lane,2023-06-08T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-08T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.09
341879,Shiphay Lane,2023-06-08T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.54
341879,Shiphay Lane,2023-06-08T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
341879,Shiphay Lane,2023-06-08T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
341879,Shiphay Lane,2023-06-08T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
341879,Shiphay Lane,2023-06-08T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
341879,Shiphay Lane,2023-06-08T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
341879,Shiphay Lane,2023-06-08T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
341879,Shiphay Lane,2023-06-08T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
341879,Shiphay Lane,2023-06-08T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.8
341879,Shiphay Lane,2023-06-08T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.77
341879,Shiphay Lane,2023-06-08T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.38
341879,Shiphay Lane,2023-06-08T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
341879,Shiphay Lane,2023-06-08T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
341879,Shiphay Lane,2023-06-08T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
341879,Shiphay Lane,2023-06-08T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
341879,Shiphay Lane,2023-06-08T11:10:00.000+00:00,transformer,,Temperature,C,23.7
341879,Shiphay Lane,2023-06-08T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
341879,Shiphay Lane,2023-06-08T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
341879,Shiphay Lane,2023-06-08T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
341879,Shiphay Lane,2023-06-08T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
341879,Shiphay Lane,2023-06-08T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
341879,Shiphay Lane,2023-06-08T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
341879,Shiphay Lane,2023-06-08T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
341879,Shiphay Lane,2023-06-08T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
341879,Shiphay Lane,2023-06-08T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
341879,Shiphay Lane,2023-06-08T11:10:00.000+00:00,busbar,,L3 Active Power,kW,13.3
341879,Shiphay Lane,2023-06-08T11:10:00.000+00:00,busbar,,L2 Active Power,kW,10.86
341879,Shiphay Lane,2023-06-08T11:10:00.000+00:00,busbar,,L1 Active Power,kW,24.92
341879,Shiphay Lane,2023-06-08T11:10:00.000+00:00,busbar,,N Current (RMS),A,68.2
341879,Shiphay Lane,2023-06-08T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
341879,Shiphay Lane,2023-06-08T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
341879,Shiphay Lane,2023-06-08T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
341879,Shiphay Lane,2023-06-08T11:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.59
341879,Shiphay Lane,2023-06-08T11:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.27
341879,Shiphay Lane,2023-06-08T11:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.04
341879,Shiphay Lane,2023-06-08T11:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.52
341879,Shiphay Lane,2023-06-08T11:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.53
341879,Shiphay Lane,2023-06-08T11:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.04
341879,Shiphay Lane,2023-06-08T11:00:00.000+00:00,feeder,50.0,N Current (RMS),A,16.8
341879,Shiphay Lane,2023-06-08T11:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.4
341879,Shiphay Lane,2023-06-08T11:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.7
341879,Shiphay Lane,2023-06-08T11:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-08T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.31
341879,Shiphay Lane,2023-06-08T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.45
341879,Shiphay Lane,2023-06-08T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.2
341879,Shiphay Lane,2023-06-08T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.22
341879,Shiphay Lane,2023-06-08T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.07
341879,Shiphay Lane,2023-06-08T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.89
341879,Shiphay Lane,2023-06-08T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,46.1
341879,Shiphay Lane,2023-06-08T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.6
341879,Shiphay Lane,2023-06-08T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.7
341879,Shiphay Lane,2023-06-08T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.9
341879,Shiphay Lane,2023-06-08T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
341879,Shiphay Lane,2023-06-08T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
341879,Shiphay Lane,2023-06-08T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
341879,Shiphay Lane,2023-06-08T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.96
341879,Shiphay Lane,2023-06-08T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.31
341879,Shiphay Lane,2023-06-08T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.31
341879,Shiphay Lane,2023-06-08T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.9
341879,Shiphay Lane,2023-06-08T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
341879,Shiphay Lane,2023-06-08T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
341879,Shiphay Lane,2023-06-08T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.7
341879,Shiphay Lane,2023-06-08T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-08T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
341879,Shiphay Lane,2023-06-08T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
341879,Shiphay Lane,2023-06-08T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-08T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.79
341879,Shiphay Lane,2023-06-08T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.75
341879,Shiphay Lane,2023-06-08T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
341879,Shiphay Lane,2023-06-08T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
341879,Shiphay Lane,2023-06-08T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
341879,Shiphay Lane,2023-06-08T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
341879,Shiphay Lane,2023-06-08T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
341879,Shiphay Lane,2023-06-08T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
341879,Shiphay Lane,2023-06-08T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
341879,Shiphay Lane,2023-06-08T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.06
341879,Shiphay Lane,2023-06-08T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.64
341879,Shiphay Lane,2023-06-08T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.19
341879,Shiphay Lane,2023-06-08T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
341879,Shiphay Lane,2023-06-08T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
341879,Shiphay Lane,2023-06-08T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
341879,Shiphay Lane,2023-06-08T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
341879,Shiphay Lane,2023-06-08T11:00:00.000+00:00,transformer,,Temperature,C,23.7
341879,Shiphay Lane,2023-06-08T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
341879,Shiphay Lane,2023-06-08T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
341879,Shiphay Lane,2023-06-08T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
341879,Shiphay Lane,2023-06-08T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
341879,Shiphay Lane,2023-06-08T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
341879,Shiphay Lane,2023-06-08T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
341879,Shiphay Lane,2023-06-08T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
341879,Shiphay Lane,2023-06-08T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
341879,Shiphay Lane,2023-06-08T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
341879,Shiphay Lane,2023-06-08T11:00:00.000+00:00,busbar,,L3 Active Power,kW,13.81
341879,Shiphay Lane,2023-06-08T11:00:00.000+00:00,busbar,,L2 Active Power,kW,12.35
341879,Shiphay Lane,2023-06-08T11:00:00.000+00:00,busbar,,L1 Active Power,kW,22.79
341879,Shiphay Lane,2023-06-08T11:00:00.000+00:00,busbar,,N Current (RMS),A,58.6
341879,Shiphay Lane,2023-06-08T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
341879,Shiphay Lane,2023-06-08T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
341879,Shiphay Lane,2023-06-08T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
341879,Shiphay Lane,2023-06-08T10:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.63
341879,Shiphay Lane,2023-06-08T10:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.54
341879,Shiphay Lane,2023-06-08T10:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.06
341879,Shiphay Lane,2023-06-08T10:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.5
341879,Shiphay Lane,2023-06-08T10:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.71
341879,Shiphay Lane,2023-06-08T10:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-08T10:50:00.000+00:00,feeder,50.0,N Current (RMS),A,27.5
341879,Shiphay Lane,2023-06-08T10:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.0
341879,Shiphay Lane,2023-06-08T10:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.0
341879,Shiphay Lane,2023-06-08T10:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-08T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.13
341879,Shiphay Lane,2023-06-08T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.3
341879,Shiphay Lane,2023-06-08T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.57
341879,Shiphay Lane,2023-06-08T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.65
341879,Shiphay Lane,2023-06-08T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.05
341879,Shiphay Lane,2023-06-08T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.74
341879,Shiphay Lane,2023-06-08T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,29.3
341879,Shiphay Lane,2023-06-08T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.8
341879,Shiphay Lane,2023-06-08T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.8
341879,Shiphay Lane,2023-06-08T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.2
341879,Shiphay Lane,2023-06-08T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
341879,Shiphay Lane,2023-06-08T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.42
341879,Shiphay Lane,2023-06-08T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
341879,Shiphay Lane,2023-06-08T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.64
341879,Shiphay Lane,2023-06-08T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.42
341879,Shiphay Lane,2023-06-08T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.62
341879,Shiphay Lane,2023-06-08T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.7
341879,Shiphay Lane,2023-06-08T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
341879,Shiphay Lane,2023-06-08T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
341879,Shiphay Lane,2023-06-08T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.8
341879,Shiphay Lane,2023-06-08T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-08T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
341879,Shiphay Lane,2023-06-08T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
341879,Shiphay Lane,2023-06-08T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
341879,Shiphay Lane,2023-06-08T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.78
341879,Shiphay Lane,2023-06-08T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.76
341879,Shiphay Lane,2023-06-08T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
341879,Shiphay Lane,2023-06-08T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
341879,Shiphay Lane,2023-06-08T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.3
341879,Shiphay Lane,2023-06-08T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
341879,Shiphay Lane,2023-06-08T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
341879,Shiphay Lane,2023-06-08T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
341879,Shiphay Lane,2023-06-08T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
341879,Shiphay Lane,2023-06-08T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.94
341879,Shiphay Lane,2023-06-08T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.85
341879,Shiphay Lane,2023-06-08T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.17
341879,Shiphay Lane,2023-06-08T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
341879,Shiphay Lane,2023-06-08T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
341879,Shiphay Lane,2023-06-08T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
341879,Shiphay Lane,2023-06-08T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
341879,Shiphay Lane,2023-06-08T10:50:00.000+00:00,transformer,,Temperature,C,23.8
341879,Shiphay Lane,2023-06-08T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
341879,Shiphay Lane,2023-06-08T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
341879,Shiphay Lane,2023-06-08T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
341879,Shiphay Lane,2023-06-08T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
341879,Shiphay Lane,2023-06-08T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
341879,Shiphay Lane,2023-06-08T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
341879,Shiphay Lane,2023-06-08T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
341879,Shiphay Lane,2023-06-08T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
341879,Shiphay Lane,2023-06-08T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
341879,Shiphay Lane,2023-06-08T10:50:00.000+00:00,busbar,,L3 Active Power,kW,13.87
341879,Shiphay Lane,2023-06-08T10:50:00.000+00:00,busbar,,L2 Active Power,kW,20.81
341879,Shiphay Lane,2023-06-08T10:50:00.000+00:00,busbar,,L1 Active Power,kW,22.4
341879,Shiphay Lane,2023-06-08T10:50:00.000+00:00,busbar,,N Current (RMS),A,52.5
341879,Shiphay Lane,2023-06-08T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
341879,Shiphay Lane,2023-06-08T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
341879,Shiphay Lane,2023-06-08T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
341879,Shiphay Lane,2023-06-08T10:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.46
341879,Shiphay Lane,2023-06-08T10:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.5
341879,Shiphay Lane,2023-06-08T10:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.05
341879,Shiphay Lane,2023-06-08T10:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.7
341879,Shiphay Lane,2023-06-08T10:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.22
341879,Shiphay Lane,2023-06-08T10:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-08T10:40:00.000+00:00,feeder,50.0,N Current (RMS),A,27.8
341879,Shiphay Lane,2023-06-08T10:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.5
341879,Shiphay Lane,2023-06-08T10:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.6
341879,Shiphay Lane,2023-06-08T10:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-08T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.73
341879,Shiphay Lane,2023-06-08T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.5
341879,Shiphay Lane,2023-06-08T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.47
341879,Shiphay Lane,2023-06-08T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.39
341879,Shiphay Lane,2023-06-08T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.79
341879,Shiphay Lane,2023-06-08T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.42
341879,Shiphay Lane,2023-06-08T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,40.3
341879,Shiphay Lane,2023-06-08T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.7
341879,Shiphay Lane,2023-06-08T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
341879,Shiphay Lane,2023-06-08T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.8
341879,Shiphay Lane,2023-06-08T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
341879,Shiphay Lane,2023-06-08T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
341879,Shiphay Lane,2023-06-08T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
341879,Shiphay Lane,2023-06-08T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.33
341879,Shiphay Lane,2023-06-08T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.71
341879,Shiphay Lane,2023-06-08T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.39
341879,Shiphay Lane,2023-06-08T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.2
341879,Shiphay Lane,2023-06-08T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
341879,Shiphay Lane,2023-06-08T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
341879,Shiphay Lane,2023-06-08T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.0
341879,Shiphay Lane,2023-06-08T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-06-08T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
341879,Shiphay Lane,2023-06-08T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.1
341879,Shiphay Lane,2023-06-08T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-08T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.01
341879,Shiphay Lane,2023-06-08T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.35
341879,Shiphay Lane,2023-06-08T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
341879,Shiphay Lane,2023-06-08T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
341879,Shiphay Lane,2023-06-08T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
341879,Shiphay Lane,2023-06-08T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
341879,Shiphay Lane,2023-06-08T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
341879,Shiphay Lane,2023-06-08T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
341879,Shiphay Lane,2023-06-08T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
341879,Shiphay Lane,2023-06-08T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.13
341879,Shiphay Lane,2023-06-08T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.8
341879,Shiphay Lane,2023-06-08T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.52
341879,Shiphay Lane,2023-06-08T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
341879,Shiphay Lane,2023-06-08T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
341879,Shiphay Lane,2023-06-08T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
341879,Shiphay Lane,2023-06-08T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
341879,Shiphay Lane,2023-06-08T10:40:00.000+00:00,transformer,,Temperature,C,23.8
341879,Shiphay Lane,2023-06-08T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
341879,Shiphay Lane,2023-06-08T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
341879,Shiphay Lane,2023-06-08T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
341879,Shiphay Lane,2023-06-08T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
341879,Shiphay Lane,2023-06-08T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
341879,Shiphay Lane,2023-06-08T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
341879,Shiphay Lane,2023-06-08T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
341879,Shiphay Lane,2023-06-08T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
341879,Shiphay Lane,2023-06-08T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
341879,Shiphay Lane,2023-06-08T10:40:00.000+00:00,busbar,,L3 Active Power,kW,15.65
341879,Shiphay Lane,2023-06-08T10:40:00.000+00:00,busbar,,L2 Active Power,kW,18.52
341879,Shiphay Lane,2023-06-08T10:40:00.000+00:00,busbar,,L1 Active Power,kW,24.78
341879,Shiphay Lane,2023-06-08T10:40:00.000+00:00,busbar,,N Current (RMS),A,56.2
341879,Shiphay Lane,2023-06-08T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
341879,Shiphay Lane,2023-06-08T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
341879,Shiphay Lane,2023-06-08T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
341879,Shiphay Lane,2023-06-08T10:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.65
341879,Shiphay Lane,2023-06-08T10:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.24
341879,Shiphay Lane,2023-06-08T10:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-08T10:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.14
341879,Shiphay Lane,2023-06-08T10:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.33
341879,Shiphay Lane,2023-06-08T10:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-08T10:30:00.000+00:00,feeder,50.0,N Current (RMS),A,18.9
341879,Shiphay Lane,2023-06-08T10:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.7
341879,Shiphay Lane,2023-06-08T10:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.2
341879,Shiphay Lane,2023-06-08T10:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-08T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.46
341879,Shiphay Lane,2023-06-08T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.66
341879,Shiphay Lane,2023-06-08T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.24
341879,Shiphay Lane,2023-06-08T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.85
341879,Shiphay Lane,2023-06-08T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.5
341879,Shiphay Lane,2023-06-08T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.54
341879,Shiphay Lane,2023-06-08T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,46.4
341879,Shiphay Lane,2023-06-08T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.9
341879,Shiphay Lane,2023-06-08T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.3
341879,Shiphay Lane,2023-06-08T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.6
341879,Shiphay Lane,2023-06-08T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
341879,Shiphay Lane,2023-06-08T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
341879,Shiphay Lane,2023-06-08T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
341879,Shiphay Lane,2023-06-08T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.41
341879,Shiphay Lane,2023-06-08T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.4
341879,Shiphay Lane,2023-06-08T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.31
341879,Shiphay Lane,2023-06-08T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,41.4
341879,Shiphay Lane,2023-06-08T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
341879,Shiphay Lane,2023-06-08T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
341879,Shiphay Lane,2023-06-08T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.1
341879,Shiphay Lane,2023-06-08T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-08T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
341879,Shiphay Lane,2023-06-08T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.98
341879,Shiphay Lane,2023-06-08T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-08T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.98
341879,Shiphay Lane,2023-06-08T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.16
341879,Shiphay Lane,2023-06-08T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
341879,Shiphay Lane,2023-06-08T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-08T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
341879,Shiphay Lane,2023-06-08T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
341879,Shiphay Lane,2023-06-08T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
341879,Shiphay Lane,2023-06-08T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
341879,Shiphay Lane,2023-06-08T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-08T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.54
341879,Shiphay Lane,2023-06-08T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.67
341879,Shiphay Lane,2023-06-08T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.14
341879,Shiphay Lane,2023-06-08T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
341879,Shiphay Lane,2023-06-08T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
341879,Shiphay Lane,2023-06-08T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
341879,Shiphay Lane,2023-06-08T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
341879,Shiphay Lane,2023-06-08T10:30:00.000+00:00,transformer,,Temperature,C,23.7
341879,Shiphay Lane,2023-06-08T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
341879,Shiphay Lane,2023-06-08T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
341879,Shiphay Lane,2023-06-08T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
341879,Shiphay Lane,2023-06-08T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
341879,Shiphay Lane,2023-06-08T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
341879,Shiphay Lane,2023-06-08T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
341879,Shiphay Lane,2023-06-08T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
341879,Shiphay Lane,2023-06-08T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
341879,Shiphay Lane,2023-06-08T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
341879,Shiphay Lane,2023-06-08T10:30:00.000+00:00,busbar,,L3 Active Power,kW,15.03
341879,Shiphay Lane,2023-06-08T10:30:00.000+00:00,busbar,,L2 Active Power,kW,13.88
341879,Shiphay Lane,2023-06-08T10:30:00.000+00:00,busbar,,L1 Active Power,kW,29.24
341879,Shiphay Lane,2023-06-08T10:30:00.000+00:00,busbar,,N Current (RMS),A,76.0
341879,Shiphay Lane,2023-06-08T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
341879,Shiphay Lane,2023-06-08T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
341879,Shiphay Lane,2023-06-08T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
341879,Shiphay Lane,2023-06-08T10:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.66
341879,Shiphay Lane,2023-06-08T10:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.27
341879,Shiphay Lane,2023-06-08T10:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-08T10:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.07
341879,Shiphay Lane,2023-06-08T10:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.55
341879,Shiphay Lane,2023-06-08T10:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-08T10:20:00.000+00:00,feeder,50.0,N Current (RMS),A,16.2
341879,Shiphay Lane,2023-06-08T10:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.6
341879,Shiphay Lane,2023-06-08T10:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.8
341879,Shiphay Lane,2023-06-08T10:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-08T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.4
341879,Shiphay Lane,2023-06-08T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.26
341879,Shiphay Lane,2023-06-08T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.29
341879,Shiphay Lane,2023-06-08T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.34
341879,Shiphay Lane,2023-06-08T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.89
341879,Shiphay Lane,2023-06-08T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.92
341879,Shiphay Lane,2023-06-08T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,35.3
341879,Shiphay Lane,2023-06-08T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.2
341879,Shiphay Lane,2023-06-08T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.7
341879,Shiphay Lane,2023-06-08T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.6
341879,Shiphay Lane,2023-06-08T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
341879,Shiphay Lane,2023-06-08T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.46
341879,Shiphay Lane,2023-06-08T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
341879,Shiphay Lane,2023-06-08T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.0
341879,Shiphay Lane,2023-06-08T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.48
341879,Shiphay Lane,2023-06-08T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.71
341879,Shiphay Lane,2023-06-08T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.6
341879,Shiphay Lane,2023-06-08T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
341879,Shiphay Lane,2023-06-08T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
341879,Shiphay Lane,2023-06-08T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.0
341879,Shiphay Lane,2023-06-08T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-08T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
341879,Shiphay Lane,2023-06-08T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
341879,Shiphay Lane,2023-06-08T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-08T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.2
341879,Shiphay Lane,2023-06-08T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.67
341879,Shiphay Lane,2023-06-08T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
341879,Shiphay Lane,2023-06-08T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
341879,Shiphay Lane,2023-06-08T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
341879,Shiphay Lane,2023-06-08T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
341879,Shiphay Lane,2023-06-08T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
341879,Shiphay Lane,2023-06-08T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
341879,Shiphay Lane,2023-06-08T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
341879,Shiphay Lane,2023-06-08T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.11
341879,Shiphay Lane,2023-06-08T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
341879,Shiphay Lane,2023-06-08T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.88
341879,Shiphay Lane,2023-06-08T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
341879,Shiphay Lane,2023-06-08T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
341879,Shiphay Lane,2023-06-08T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
341879,Shiphay Lane,2023-06-08T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
341879,Shiphay Lane,2023-06-08T10:20:00.000+00:00,transformer,,Temperature,C,23.7
341879,Shiphay Lane,2023-06-08T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
341879,Shiphay Lane,2023-06-08T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
341879,Shiphay Lane,2023-06-08T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
341879,Shiphay Lane,2023-06-08T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
341879,Shiphay Lane,2023-06-08T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
341879,Shiphay Lane,2023-06-08T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
341879,Shiphay Lane,2023-06-08T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
341879,Shiphay Lane,2023-06-08T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
341879,Shiphay Lane,2023-06-08T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
341879,Shiphay Lane,2023-06-08T10:20:00.000+00:00,busbar,,L3 Active Power,kW,16.63
341879,Shiphay Lane,2023-06-08T10:20:00.000+00:00,busbar,,L2 Active Power,kW,17.12
341879,Shiphay Lane,2023-06-08T10:20:00.000+00:00,busbar,,L1 Active Power,kW,25.28
341879,Shiphay Lane,2023-06-08T10:20:00.000+00:00,busbar,,N Current (RMS),A,61.8
341879,Shiphay Lane,2023-06-08T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
341879,Shiphay Lane,2023-06-08T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
341879,Shiphay Lane,2023-06-08T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
341879,Shiphay Lane,2023-06-08T10:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.42
341879,Shiphay Lane,2023-06-08T10:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.39
341879,Shiphay Lane,2023-06-08T10:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
341879,Shiphay Lane,2023-06-08T10:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.42
341879,Shiphay Lane,2023-06-08T10:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.84
341879,Shiphay Lane,2023-06-08T10:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-08T10:10:00.000+00:00,feeder,50.0,N Current (RMS),A,13.7
341879,Shiphay Lane,2023-06-08T10:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.7
341879,Shiphay Lane,2023-06-08T10:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.0
341879,Shiphay Lane,2023-06-08T10:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-08T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.22
341879,Shiphay Lane,2023-06-08T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
341879,Shiphay Lane,2023-06-08T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.26
341879,Shiphay Lane,2023-06-08T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.01
341879,Shiphay Lane,2023-06-08T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.78
341879,Shiphay Lane,2023-06-08T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.63
341879,Shiphay Lane,2023-06-08T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,39.6
341879,Shiphay Lane,2023-06-08T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.9
341879,Shiphay Lane,2023-06-08T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.9
341879,Shiphay Lane,2023-06-08T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.8
341879,Shiphay Lane,2023-06-08T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
341879,Shiphay Lane,2023-06-08T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.53
341879,Shiphay Lane,2023-06-08T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
341879,Shiphay Lane,2023-06-08T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.65
341879,Shiphay Lane,2023-06-08T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.59
341879,Shiphay Lane,2023-06-08T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.22
341879,Shiphay Lane,2023-06-08T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.6
341879,Shiphay Lane,2023-06-08T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
341879,Shiphay Lane,2023-06-08T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
341879,Shiphay Lane,2023-06-08T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.2
341879,Shiphay Lane,2023-06-08T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
341879,Shiphay Lane,2023-06-08T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
341879,Shiphay Lane,2023-06-08T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
341879,Shiphay Lane,2023-06-08T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-08T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.25
341879,Shiphay Lane,2023-06-08T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.54
341879,Shiphay Lane,2023-06-08T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
341879,Shiphay Lane,2023-06-08T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
341879,Shiphay Lane,2023-06-08T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
341879,Shiphay Lane,2023-06-08T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
341879,Shiphay Lane,2023-06-08T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
341879,Shiphay Lane,2023-06-08T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
341879,Shiphay Lane,2023-06-08T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
341879,Shiphay Lane,2023-06-08T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.12
341879,Shiphay Lane,2023-06-08T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.98
341879,Shiphay Lane,2023-06-08T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.05
341879,Shiphay Lane,2023-06-08T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
341879,Shiphay Lane,2023-06-08T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
341879,Shiphay Lane,2023-06-08T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
341879,Shiphay Lane,2023-06-08T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
341879,Shiphay Lane,2023-06-08T10:10:00.000+00:00,transformer,,Temperature,C,23.7
341879,Shiphay Lane,2023-06-08T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
341879,Shiphay Lane,2023-06-08T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.17
341879,Shiphay Lane,2023-06-08T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
341879,Shiphay Lane,2023-06-08T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
341879,Shiphay Lane,2023-06-08T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
341879,Shiphay Lane,2023-06-08T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
341879,Shiphay Lane,2023-06-08T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
341879,Shiphay Lane,2023-06-08T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
341879,Shiphay Lane,2023-06-08T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
341879,Shiphay Lane,2023-06-08T10:10:00.000+00:00,busbar,,L3 Active Power,kW,19.3
341879,Shiphay Lane,2023-06-08T10:10:00.000+00:00,busbar,,L2 Active Power,kW,15.44
341879,Shiphay Lane,2023-06-08T10:10:00.000+00:00,busbar,,L1 Active Power,kW,25.55
341879,Shiphay Lane,2023-06-08T10:10:00.000+00:00,busbar,,N Current (RMS),A,66.3
341879,Shiphay Lane,2023-06-08T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
341879,Shiphay Lane,2023-06-08T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
341879,Shiphay Lane,2023-06-08T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
341879,Shiphay Lane,2023-06-08T10:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.62
341879,Shiphay Lane,2023-06-08T10:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.41
341879,Shiphay Lane,2023-06-08T10:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-06-08T10:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.29
341879,Shiphay Lane,2023-06-08T10:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.89
341879,Shiphay Lane,2023-06-08T10:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.05
341879,Shiphay Lane,2023-06-08T10:00:00.000+00:00,feeder,50.0,N Current (RMS),A,13.5
341879,Shiphay Lane,2023-06-08T10:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.6
341879,Shiphay Lane,2023-06-08T10:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.1
341879,Shiphay Lane,2023-06-08T10:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-08T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.19
341879,Shiphay Lane,2023-06-08T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.11
341879,Shiphay Lane,2023-06-08T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.41
341879,Shiphay Lane,2023-06-08T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.99
341879,Shiphay Lane,2023-06-08T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.9
341879,Shiphay Lane,2023-06-08T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.03
341879,Shiphay Lane,2023-06-08T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,50.5
341879,Shiphay Lane,2023-06-08T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.6
341879,Shiphay Lane,2023-06-08T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.8
341879,Shiphay Lane,2023-06-08T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.8
341879,Shiphay Lane,2023-06-08T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
341879,Shiphay Lane,2023-06-08T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.49
341879,Shiphay Lane,2023-06-08T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
341879,Shiphay Lane,2023-06-08T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.58
341879,Shiphay Lane,2023-06-08T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.45
341879,Shiphay Lane,2023-06-08T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.13
341879,Shiphay Lane,2023-06-08T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,36.2
341879,Shiphay Lane,2023-06-08T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
341879,Shiphay Lane,2023-06-08T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
341879,Shiphay Lane,2023-06-08T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.6
341879,Shiphay Lane,2023-06-08T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-08T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
341879,Shiphay Lane,2023-06-08T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
341879,Shiphay Lane,2023-06-08T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
341879,Shiphay Lane,2023-06-08T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.22
341879,Shiphay Lane,2023-06-08T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.69
341879,Shiphay Lane,2023-06-08T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
341879,Shiphay Lane,2023-06-08T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
341879,Shiphay Lane,2023-06-08T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.4
341879,Shiphay Lane,2023-06-08T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
341879,Shiphay Lane,2023-06-08T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
341879,Shiphay Lane,2023-06-08T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
341879,Shiphay Lane,2023-06-08T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
341879,Shiphay Lane,2023-06-08T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.25
341879,Shiphay Lane,2023-06-08T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.94
341879,Shiphay Lane,2023-06-08T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.52
341879,Shiphay Lane,2023-06-08T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
341879,Shiphay Lane,2023-06-08T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
341879,Shiphay Lane,2023-06-08T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
341879,Shiphay Lane,2023-06-08T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
341879,Shiphay Lane,2023-06-08T10:00:00.000+00:00,transformer,,Temperature,C,23.8
341879,Shiphay Lane,2023-06-08T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
341879,Shiphay Lane,2023-06-08T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.99
341879,Shiphay Lane,2023-06-08T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
341879,Shiphay Lane,2023-06-08T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
341879,Shiphay Lane,2023-06-08T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
341879,Shiphay Lane,2023-06-08T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
341879,Shiphay Lane,2023-06-08T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
341879,Shiphay Lane,2023-06-08T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
