Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-08T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
341879,Shiphay Lane,2023-06-08T10:00:00.000+00:00,busbar,,L3 Active Power,kW,19.27
341879,Shiphay Lane,2023-06-08T10:00:00.000+00:00,busbar,,L2 Active Power,kW,18.41
341879,Shiphay Lane,2023-06-08T10:00:00.000+00:00,busbar,,L1 Active Power,kW,31.42
341879,Shiphay Lane,2023-06-08T10:00:00.000+00:00,busbar,,N Current (RMS),A,70.9
341879,Shiphay Lane,2023-06-08T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
341879,Shiphay Lane,2023-06-08T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
341879,Shiphay Lane,2023-06-08T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
341879,Shiphay Lane,2023-06-08T09:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.83
341879,Shiphay Lane,2023-06-08T09:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.3
341879,Shiphay Lane,2023-06-08T09:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-06-08T09:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.35
341879,Shiphay Lane,2023-06-08T09:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.38
341879,Shiphay Lane,2023-06-08T09:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-08T09:50:00.000+00:00,feeder,50.0,N Current (RMS),A,12.2
341879,Shiphay Lane,2023-06-08T09:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.7
341879,Shiphay Lane,2023-06-08T09:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.0
341879,Shiphay Lane,2023-06-08T09:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-08T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.59
341879,Shiphay Lane,2023-06-08T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
341879,Shiphay Lane,2023-06-08T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.47
341879,Shiphay Lane,2023-06-08T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.19
341879,Shiphay Lane,2023-06-08T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.63
341879,Shiphay Lane,2023-06-08T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.63
341879,Shiphay Lane,2023-06-08T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,43.0
341879,Shiphay Lane,2023-06-08T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.4
341879,Shiphay Lane,2023-06-08T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.3
341879,Shiphay Lane,2023-06-08T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.8
341879,Shiphay Lane,2023-06-08T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
341879,Shiphay Lane,2023-06-08T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.51
341879,Shiphay Lane,2023-06-08T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
341879,Shiphay Lane,2023-06-08T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.51
341879,Shiphay Lane,2023-06-08T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.41
341879,Shiphay Lane,2023-06-08T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.57
341879,Shiphay Lane,2023-06-08T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,41.3
341879,Shiphay Lane,2023-06-08T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
341879,Shiphay Lane,2023-06-08T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
341879,Shiphay Lane,2023-06-08T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.3
341879,Shiphay Lane,2023-06-08T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
341879,Shiphay Lane,2023-06-08T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
341879,Shiphay Lane,2023-06-08T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
341879,Shiphay Lane,2023-06-08T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
341879,Shiphay Lane,2023-06-08T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.7
341879,Shiphay Lane,2023-06-08T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.23
341879,Shiphay Lane,2023-06-08T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
341879,Shiphay Lane,2023-06-08T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
341879,Shiphay Lane,2023-06-08T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
341879,Shiphay Lane,2023-06-08T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
341879,Shiphay Lane,2023-06-08T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
341879,Shiphay Lane,2023-06-08T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
341879,Shiphay Lane,2023-06-08T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
341879,Shiphay Lane,2023-06-08T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.73
341879,Shiphay Lane,2023-06-08T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.75
341879,Shiphay Lane,2023-06-08T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.14
341879,Shiphay Lane,2023-06-08T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
341879,Shiphay Lane,2023-06-08T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
341879,Shiphay Lane,2023-06-08T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
341879,Shiphay Lane,2023-06-08T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
341879,Shiphay Lane,2023-06-08T09:50:00.000+00:00,transformer,,Temperature,C,23.7
341879,Shiphay Lane,2023-06-08T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
341879,Shiphay Lane,2023-06-08T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
341879,Shiphay Lane,2023-06-08T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
341879,Shiphay Lane,2023-06-08T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
341879,Shiphay Lane,2023-06-08T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
341879,Shiphay Lane,2023-06-08T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
341879,Shiphay Lane,2023-06-08T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
341879,Shiphay Lane,2023-06-08T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
341879,Shiphay Lane,2023-06-08T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
341879,Shiphay Lane,2023-06-08T09:50:00.000+00:00,busbar,,L3 Active Power,kW,20.88
341879,Shiphay Lane,2023-06-08T09:50:00.000+00:00,busbar,,L2 Active Power,kW,22.86
341879,Shiphay Lane,2023-06-08T09:50:00.000+00:00,busbar,,L1 Active Power,kW,29.63
341879,Shiphay Lane,2023-06-08T09:50:00.000+00:00,busbar,,N Current (RMS),A,62.8
341879,Shiphay Lane,2023-06-08T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
341879,Shiphay Lane,2023-06-08T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
341879,Shiphay Lane,2023-06-08T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
341879,Shiphay Lane,2023-06-08T09:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.82
341879,Shiphay Lane,2023-06-08T09:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.43
341879,Shiphay Lane,2023-06-08T09:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.02
341879,Shiphay Lane,2023-06-08T09:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.0
341879,Shiphay Lane,2023-06-08T09:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.58
341879,Shiphay Lane,2023-06-08T09:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.04
341879,Shiphay Lane,2023-06-08T09:40:00.000+00:00,feeder,50.0,N Current (RMS),A,13.7
341879,Shiphay Lane,2023-06-08T09:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.4
341879,Shiphay Lane,2023-06-08T09:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.5
341879,Shiphay Lane,2023-06-08T09:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-08T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.56
341879,Shiphay Lane,2023-06-08T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.2
341879,Shiphay Lane,2023-06-08T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.05
341879,Shiphay Lane,2023-06-08T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.16
341879,Shiphay Lane,2023-06-08T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.39
341879,Shiphay Lane,2023-06-08T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.52
341879,Shiphay Lane,2023-06-08T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,36.3
341879,Shiphay Lane,2023-06-08T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.4
341879,Shiphay Lane,2023-06-08T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
341879,Shiphay Lane,2023-06-08T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.5
341879,Shiphay Lane,2023-06-08T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
341879,Shiphay Lane,2023-06-08T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.5
341879,Shiphay Lane,2023-06-08T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
341879,Shiphay Lane,2023-06-08T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.36
341879,Shiphay Lane,2023-06-08T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.41
341879,Shiphay Lane,2023-06-08T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.18
341879,Shiphay Lane,2023-06-08T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,44.0
341879,Shiphay Lane,2023-06-08T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
341879,Shiphay Lane,2023-06-08T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
341879,Shiphay Lane,2023-06-08T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.6
341879,Shiphay Lane,2023-06-08T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
341879,Shiphay Lane,2023-06-08T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
341879,Shiphay Lane,2023-06-08T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
341879,Shiphay Lane,2023-06-08T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
341879,Shiphay Lane,2023-06-08T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.1
341879,Shiphay Lane,2023-06-08T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.61
341879,Shiphay Lane,2023-06-08T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
341879,Shiphay Lane,2023-06-08T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
341879,Shiphay Lane,2023-06-08T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
341879,Shiphay Lane,2023-06-08T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.7
341879,Shiphay Lane,2023-06-08T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
341879,Shiphay Lane,2023-06-08T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
341879,Shiphay Lane,2023-06-08T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
341879,Shiphay Lane,2023-06-08T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.04
341879,Shiphay Lane,2023-06-08T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.44
341879,Shiphay Lane,2023-06-08T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.72
341879,Shiphay Lane,2023-06-08T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
341879,Shiphay Lane,2023-06-08T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
341879,Shiphay Lane,2023-06-08T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.1
341879,Shiphay Lane,2023-06-08T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
341879,Shiphay Lane,2023-06-08T09:40:00.000+00:00,transformer,,Temperature,C,23.7
341879,Shiphay Lane,2023-06-08T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
341879,Shiphay Lane,2023-06-08T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
341879,Shiphay Lane,2023-06-08T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
341879,Shiphay Lane,2023-06-08T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
341879,Shiphay Lane,2023-06-08T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
341879,Shiphay Lane,2023-06-08T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
341879,Shiphay Lane,2023-06-08T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
341879,Shiphay Lane,2023-06-08T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
341879,Shiphay Lane,2023-06-08T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
341879,Shiphay Lane,2023-06-08T09:40:00.000+00:00,busbar,,L3 Active Power,kW,15.7
341879,Shiphay Lane,2023-06-08T09:40:00.000+00:00,busbar,,L2 Active Power,kW,18.93
341879,Shiphay Lane,2023-06-08T09:40:00.000+00:00,busbar,,L1 Active Power,kW,28.07
341879,Shiphay Lane,2023-06-08T09:40:00.000+00:00,busbar,,N Current (RMS),A,65.1
341879,Shiphay Lane,2023-06-08T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
341879,Shiphay Lane,2023-06-08T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
341879,Shiphay Lane,2023-06-08T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
341879,Shiphay Lane,2023-06-08T09:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
341879,Shiphay Lane,2023-06-08T09:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.36
341879,Shiphay Lane,2023-06-08T09:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.02
341879,Shiphay Lane,2023-06-08T09:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.26
341879,Shiphay Lane,2023-06-08T09:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.15
341879,Shiphay Lane,2023-06-08T09:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-08T09:30:00.000+00:00,feeder,50.0,N Current (RMS),A,16.7
341879,Shiphay Lane,2023-06-08T09:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.4
341879,Shiphay Lane,2023-06-08T09:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.5
341879,Shiphay Lane,2023-06-08T09:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-08T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.69
341879,Shiphay Lane,2023-06-08T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.26
341879,Shiphay Lane,2023-06-08T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.45
341879,Shiphay Lane,2023-06-08T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.51
341879,Shiphay Lane,2023-06-08T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.95
341879,Shiphay Lane,2023-06-08T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.87
341879,Shiphay Lane,2023-06-08T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,50.5
341879,Shiphay Lane,2023-06-08T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.3
341879,Shiphay Lane,2023-06-08T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.7
341879,Shiphay Lane,2023-06-08T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.0
341879,Shiphay Lane,2023-06-08T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
341879,Shiphay Lane,2023-06-08T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.57
341879,Shiphay Lane,2023-06-08T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
341879,Shiphay Lane,2023-06-08T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.56
341879,Shiphay Lane,2023-06-08T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.6
341879,Shiphay Lane,2023-06-08T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.41
341879,Shiphay Lane,2023-06-08T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,39.3
341879,Shiphay Lane,2023-06-08T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
341879,Shiphay Lane,2023-06-08T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
341879,Shiphay Lane,2023-06-08T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.7
341879,Shiphay Lane,2023-06-08T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-08T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
341879,Shiphay Lane,2023-06-08T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.86
341879,Shiphay Lane,2023-06-08T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-08T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.95
341879,Shiphay Lane,2023-06-08T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.69
341879,Shiphay Lane,2023-06-08T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
341879,Shiphay Lane,2023-06-08T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
341879,Shiphay Lane,2023-06-08T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
341879,Shiphay Lane,2023-06-08T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
341879,Shiphay Lane,2023-06-08T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
341879,Shiphay Lane,2023-06-08T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
341879,Shiphay Lane,2023-06-08T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
341879,Shiphay Lane,2023-06-08T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.52
341879,Shiphay Lane,2023-06-08T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.97
341879,Shiphay Lane,2023-06-08T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.91
341879,Shiphay Lane,2023-06-08T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
341879,Shiphay Lane,2023-06-08T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
341879,Shiphay Lane,2023-06-08T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
341879,Shiphay Lane,2023-06-08T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
341879,Shiphay Lane,2023-06-08T09:30:00.000+00:00,transformer,,Temperature,C,23.7
341879,Shiphay Lane,2023-06-08T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
341879,Shiphay Lane,2023-06-08T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.6
341879,Shiphay Lane,2023-06-08T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
341879,Shiphay Lane,2023-06-08T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
341879,Shiphay Lane,2023-06-08T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
341879,Shiphay Lane,2023-06-08T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
341879,Shiphay Lane,2023-06-08T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
341879,Shiphay Lane,2023-06-08T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
341879,Shiphay Lane,2023-06-08T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
341879,Shiphay Lane,2023-06-08T09:30:00.000+00:00,busbar,,L3 Active Power,kW,22.95
341879,Shiphay Lane,2023-06-08T09:30:00.000+00:00,busbar,,L2 Active Power,kW,22.63
341879,Shiphay Lane,2023-06-08T09:30:00.000+00:00,busbar,,L1 Active Power,kW,27.95
341879,Shiphay Lane,2023-06-08T09:30:00.000+00:00,busbar,,N Current (RMS),A,60.6
341879,Shiphay Lane,2023-06-08T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
341879,Shiphay Lane,2023-06-08T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
341879,Shiphay Lane,2023-06-08T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
341879,Shiphay Lane,2023-06-08T09:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
341879,Shiphay Lane,2023-06-08T09:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.33
341879,Shiphay Lane,2023-06-08T09:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-08T09:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.88
341879,Shiphay Lane,2023-06-08T09:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.29
341879,Shiphay Lane,2023-06-08T09:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.05
341879,Shiphay Lane,2023-06-08T09:20:00.000+00:00,feeder,50.0,N Current (RMS),A,11.7
341879,Shiphay Lane,2023-06-08T09:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.9
341879,Shiphay Lane,2023-06-08T09:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.5
341879,Shiphay Lane,2023-06-08T09:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-08T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.33
341879,Shiphay Lane,2023-06-08T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.13
341879,Shiphay Lane,2023-06-08T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.81
341879,Shiphay Lane,2023-06-08T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.99
341879,Shiphay Lane,2023-06-08T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.02
341879,Shiphay Lane,2023-06-08T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.61
341879,Shiphay Lane,2023-06-08T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,54.6
341879,Shiphay Lane,2023-06-08T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.0
341879,Shiphay Lane,2023-06-08T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.6
341879,Shiphay Lane,2023-06-08T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.1
341879,Shiphay Lane,2023-06-08T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
341879,Shiphay Lane,2023-06-08T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.49
341879,Shiphay Lane,2023-06-08T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
341879,Shiphay Lane,2023-06-08T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.19
341879,Shiphay Lane,2023-06-08T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.8
341879,Shiphay Lane,2023-06-08T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.78
341879,Shiphay Lane,2023-06-08T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,38.0
341879,Shiphay Lane,2023-06-08T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
341879,Shiphay Lane,2023-06-08T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
341879,Shiphay Lane,2023-06-08T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.1
341879,Shiphay Lane,2023-06-08T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-08T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
341879,Shiphay Lane,2023-06-08T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
341879,Shiphay Lane,2023-06-08T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-08T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.75
341879,Shiphay Lane,2023-06-08T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.9
341879,Shiphay Lane,2023-06-08T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
341879,Shiphay Lane,2023-06-08T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
341879,Shiphay Lane,2023-06-08T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
341879,Shiphay Lane,2023-06-08T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
341879,Shiphay Lane,2023-06-08T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
341879,Shiphay Lane,2023-06-08T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
341879,Shiphay Lane,2023-06-08T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
341879,Shiphay Lane,2023-06-08T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.38
341879,Shiphay Lane,2023-06-08T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.68
341879,Shiphay Lane,2023-06-08T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.72
341879,Shiphay Lane,2023-06-08T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
341879,Shiphay Lane,2023-06-08T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
341879,Shiphay Lane,2023-06-08T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
341879,Shiphay Lane,2023-06-08T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
341879,Shiphay Lane,2023-06-08T09:20:00.000+00:00,transformer,,Temperature,C,23.7
341879,Shiphay Lane,2023-06-08T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
341879,Shiphay Lane,2023-06-08T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.74
341879,Shiphay Lane,2023-06-08T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
341879,Shiphay Lane,2023-06-08T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
341879,Shiphay Lane,2023-06-08T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
341879,Shiphay Lane,2023-06-08T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.91
341879,Shiphay Lane,2023-06-08T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
341879,Shiphay Lane,2023-06-08T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
341879,Shiphay Lane,2023-06-08T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
341879,Shiphay Lane,2023-06-08T09:20:00.000+00:00,busbar,,L3 Active Power,kW,21.55
341879,Shiphay Lane,2023-06-08T09:20:00.000+00:00,busbar,,L2 Active Power,kW,15.56
341879,Shiphay Lane,2023-06-08T09:20:00.000+00:00,busbar,,L1 Active Power,kW,32.06
341879,Shiphay Lane,2023-06-08T09:20:00.000+00:00,busbar,,N Current (RMS),A,77.6
341879,Shiphay Lane,2023-06-08T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
341879,Shiphay Lane,2023-06-08T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
341879,Shiphay Lane,2023-06-08T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
341879,Shiphay Lane,2023-06-08T09:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.85
341879,Shiphay Lane,2023-06-08T09:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.56
341879,Shiphay Lane,2023-06-08T09:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-06-08T09:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.6
341879,Shiphay Lane,2023-06-08T09:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.84
341879,Shiphay Lane,2023-06-08T09:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.05
341879,Shiphay Lane,2023-06-08T09:10:00.000+00:00,feeder,50.0,N Current (RMS),A,15.7
341879,Shiphay Lane,2023-06-08T09:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.1
341879,Shiphay Lane,2023-06-08T09:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.9
341879,Shiphay Lane,2023-06-08T09:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-08T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.45
341879,Shiphay Lane,2023-06-08T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
341879,Shiphay Lane,2023-06-08T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.6
341879,Shiphay Lane,2023-06-08T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.56
341879,Shiphay Lane,2023-06-08T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.3
341879,Shiphay Lane,2023-06-08T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.72
341879,Shiphay Lane,2023-06-08T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,39.4
341879,Shiphay Lane,2023-06-08T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.6
341879,Shiphay Lane,2023-06-08T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.6
341879,Shiphay Lane,2023-06-08T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.3
341879,Shiphay Lane,2023-06-08T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
341879,Shiphay Lane,2023-06-08T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
341879,Shiphay Lane,2023-06-08T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
341879,Shiphay Lane,2023-06-08T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.28
341879,Shiphay Lane,2023-06-08T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.5
341879,Shiphay Lane,2023-06-08T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.0
341879,Shiphay Lane,2023-06-08T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.0
341879,Shiphay Lane,2023-06-08T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
341879,Shiphay Lane,2023-06-08T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
341879,Shiphay Lane,2023-06-08T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.0
341879,Shiphay Lane,2023-06-08T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-08T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
341879,Shiphay Lane,2023-06-08T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.41
341879,Shiphay Lane,2023-06-08T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-08T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.69
341879,Shiphay Lane,2023-06-08T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.07
341879,Shiphay Lane,2023-06-08T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
341879,Shiphay Lane,2023-06-08T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
341879,Shiphay Lane,2023-06-08T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
341879,Shiphay Lane,2023-06-08T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
341879,Shiphay Lane,2023-06-08T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
341879,Shiphay Lane,2023-06-08T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
341879,Shiphay Lane,2023-06-08T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
341879,Shiphay Lane,2023-06-08T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.84
341879,Shiphay Lane,2023-06-08T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.75
341879,Shiphay Lane,2023-06-08T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.21
341879,Shiphay Lane,2023-06-08T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
341879,Shiphay Lane,2023-06-08T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
341879,Shiphay Lane,2023-06-08T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
341879,Shiphay Lane,2023-06-08T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
341879,Shiphay Lane,2023-06-08T09:10:00.000+00:00,transformer,,Temperature,C,23.7
341879,Shiphay Lane,2023-06-08T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
341879,Shiphay Lane,2023-06-08T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.85
341879,Shiphay Lane,2023-06-08T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
341879,Shiphay Lane,2023-06-08T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
341879,Shiphay Lane,2023-06-08T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
341879,Shiphay Lane,2023-06-08T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
341879,Shiphay Lane,2023-06-08T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
341879,Shiphay Lane,2023-06-08T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
341879,Shiphay Lane,2023-06-08T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
341879,Shiphay Lane,2023-06-08T09:10:00.000+00:00,busbar,,L3 Active Power,kW,16.38
341879,Shiphay Lane,2023-06-08T09:10:00.000+00:00,busbar,,L2 Active Power,kW,18.08
341879,Shiphay Lane,2023-06-08T09:10:00.000+00:00,busbar,,L1 Active Power,kW,27.05
341879,Shiphay Lane,2023-06-08T09:10:00.000+00:00,busbar,,N Current (RMS),A,65.3
341879,Shiphay Lane,2023-06-08T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
341879,Shiphay Lane,2023-06-08T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
341879,Shiphay Lane,2023-06-08T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
341879,Shiphay Lane,2023-06-08T09:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.97
341879,Shiphay Lane,2023-06-08T09:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.34
341879,Shiphay Lane,2023-06-08T09:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-06-08T09:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.12
341879,Shiphay Lane,2023-06-08T09:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.86
341879,Shiphay Lane,2023-06-08T09:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.03
341879,Shiphay Lane,2023-06-08T09:00:00.000+00:00,feeder,50.0,N Current (RMS),A,11.4
341879,Shiphay Lane,2023-06-08T09:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.9
341879,Shiphay Lane,2023-06-08T09:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.2
341879,Shiphay Lane,2023-06-08T09:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-08T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.04
341879,Shiphay Lane,2023-06-08T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.15
341879,Shiphay Lane,2023-06-08T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
341879,Shiphay Lane,2023-06-08T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.59
341879,Shiphay Lane,2023-06-08T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.38
341879,Shiphay Lane,2023-06-08T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.83
341879,Shiphay Lane,2023-06-08T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,48.2
341879,Shiphay Lane,2023-06-08T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.6
341879,Shiphay Lane,2023-06-08T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.4
341879,Shiphay Lane,2023-06-08T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.2
341879,Shiphay Lane,2023-06-08T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
341879,Shiphay Lane,2023-06-08T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.5
341879,Shiphay Lane,2023-06-08T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
341879,Shiphay Lane,2023-06-08T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.41
341879,Shiphay Lane,2023-06-08T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.49
341879,Shiphay Lane,2023-06-08T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.64
341879,Shiphay Lane,2023-06-08T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.3
341879,Shiphay Lane,2023-06-08T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
341879,Shiphay Lane,2023-06-08T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
341879,Shiphay Lane,2023-06-08T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.6
341879,Shiphay Lane,2023-06-08T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
341879,Shiphay Lane,2023-06-08T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
341879,Shiphay Lane,2023-06-08T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.92
341879,Shiphay Lane,2023-06-08T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.18
341879,Shiphay Lane,2023-06-08T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.5
341879,Shiphay Lane,2023-06-08T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.34
341879,Shiphay Lane,2023-06-08T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
341879,Shiphay Lane,2023-06-08T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-08T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
341879,Shiphay Lane,2023-06-08T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.9
341879,Shiphay Lane,2023-06-08T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
341879,Shiphay Lane,2023-06-08T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
341879,Shiphay Lane,2023-06-08T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
341879,Shiphay Lane,2023-06-08T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.6
341879,Shiphay Lane,2023-06-08T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.13
341879,Shiphay Lane,2023-06-08T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.82
341879,Shiphay Lane,2023-06-08T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
341879,Shiphay Lane,2023-06-08T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
341879,Shiphay Lane,2023-06-08T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
341879,Shiphay Lane,2023-06-08T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
341879,Shiphay Lane,2023-06-08T09:00:00.000+00:00,transformer,,Temperature,C,23.7
341879,Shiphay Lane,2023-06-08T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
341879,Shiphay Lane,2023-06-08T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.84
341879,Shiphay Lane,2023-06-08T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
341879,Shiphay Lane,2023-06-08T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
341879,Shiphay Lane,2023-06-08T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
341879,Shiphay Lane,2023-06-08T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
341879,Shiphay Lane,2023-06-08T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
341879,Shiphay Lane,2023-06-08T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
341879,Shiphay Lane,2023-06-08T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
341879,Shiphay Lane,2023-06-08T09:00:00.000+00:00,busbar,,L3 Active Power,kW,16.67
341879,Shiphay Lane,2023-06-08T09:00:00.000+00:00,busbar,,L2 Active Power,kW,14.37
341879,Shiphay Lane,2023-06-08T09:00:00.000+00:00,busbar,,L1 Active Power,kW,35.65
341879,Shiphay Lane,2023-06-08T09:00:00.000+00:00,busbar,,N Current (RMS),A,95.8
341879,Shiphay Lane,2023-06-08T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
341879,Shiphay Lane,2023-06-08T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
341879,Shiphay Lane,2023-06-08T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
341879,Shiphay Lane,2023-06-08T08:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
341879,Shiphay Lane,2023-06-08T08:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.19
341879,Shiphay Lane,2023-06-08T08:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-06-08T08:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.37
341879,Shiphay Lane,2023-06-08T08:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.84
341879,Shiphay Lane,2023-06-08T08:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.03
341879,Shiphay Lane,2023-06-08T08:50:00.000+00:00,feeder,50.0,N Current (RMS),A,10.2
341879,Shiphay Lane,2023-06-08T08:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.0
341879,Shiphay Lane,2023-06-08T08:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.4
341879,Shiphay Lane,2023-06-08T08:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-08T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.19
341879,Shiphay Lane,2023-06-08T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
341879,Shiphay Lane,2023-06-08T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
341879,Shiphay Lane,2023-06-08T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.45
341879,Shiphay Lane,2023-06-08T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.13
341879,Shiphay Lane,2023-06-08T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.4
341879,Shiphay Lane,2023-06-08T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,37.9
341879,Shiphay Lane,2023-06-08T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.8
341879,Shiphay Lane,2023-06-08T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.8
341879,Shiphay Lane,2023-06-08T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,66.5
341879,Shiphay Lane,2023-06-08T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
341879,Shiphay Lane,2023-06-08T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.57
341879,Shiphay Lane,2023-06-08T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
341879,Shiphay Lane,2023-06-08T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.78
341879,Shiphay Lane,2023-06-08T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.73
341879,Shiphay Lane,2023-06-08T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.37
341879,Shiphay Lane,2023-06-08T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.9
341879,Shiphay Lane,2023-06-08T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
341879,Shiphay Lane,2023-06-08T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
341879,Shiphay Lane,2023-06-08T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.5
341879,Shiphay Lane,2023-06-08T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
341879,Shiphay Lane,2023-06-08T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
341879,Shiphay Lane,2023-06-08T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
341879,Shiphay Lane,2023-06-08T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.15
341879,Shiphay Lane,2023-06-08T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.31
341879,Shiphay Lane,2023-06-08T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.53
341879,Shiphay Lane,2023-06-08T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
341879,Shiphay Lane,2023-06-08T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.4
341879,Shiphay Lane,2023-06-08T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
341879,Shiphay Lane,2023-06-08T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
341879,Shiphay Lane,2023-06-08T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
341879,Shiphay Lane,2023-06-08T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
341879,Shiphay Lane,2023-06-08T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
341879,Shiphay Lane,2023-06-08T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.42
341879,Shiphay Lane,2023-06-08T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.46
341879,Shiphay Lane,2023-06-08T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.97
341879,Shiphay Lane,2023-06-08T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
341879,Shiphay Lane,2023-06-08T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
341879,Shiphay Lane,2023-06-08T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
341879,Shiphay Lane,2023-06-08T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
341879,Shiphay Lane,2023-06-08T08:50:00.000+00:00,transformer,,Temperature,C,23.7
341879,Shiphay Lane,2023-06-08T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
341879,Shiphay Lane,2023-06-08T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.44
341879,Shiphay Lane,2023-06-08T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
341879,Shiphay Lane,2023-06-08T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
341879,Shiphay Lane,2023-06-08T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
341879,Shiphay Lane,2023-06-08T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
341879,Shiphay Lane,2023-06-08T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
341879,Shiphay Lane,2023-06-08T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
341879,Shiphay Lane,2023-06-08T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
341879,Shiphay Lane,2023-06-08T08:50:00.000+00:00,busbar,,L3 Active Power,kW,18.17
341879,Shiphay Lane,2023-06-08T08:50:00.000+00:00,busbar,,L2 Active Power,kW,17.48
341879,Shiphay Lane,2023-06-08T08:50:00.000+00:00,busbar,,L1 Active Power,kW,36.3
341879,Shiphay Lane,2023-06-08T08:50:00.000+00:00,busbar,,N Current (RMS),A,86.5
341879,Shiphay Lane,2023-06-08T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
341879,Shiphay Lane,2023-06-08T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
341879,Shiphay Lane,2023-06-08T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
341879,Shiphay Lane,2023-06-08T08:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.83
341879,Shiphay Lane,2023-06-08T08:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.43
341879,Shiphay Lane,2023-06-08T08:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.06
341879,Shiphay Lane,2023-06-08T08:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.25
341879,Shiphay Lane,2023-06-08T08:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.61
341879,Shiphay Lane,2023-06-08T08:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.04
341879,Shiphay Lane,2023-06-08T08:40:00.000+00:00,feeder,50.0,N Current (RMS),A,20.8
341879,Shiphay Lane,2023-06-08T08:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.9
341879,Shiphay Lane,2023-06-08T08:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.5
341879,Shiphay Lane,2023-06-08T08:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-08T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.65
341879,Shiphay Lane,2023-06-08T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
341879,Shiphay Lane,2023-06-08T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.45
341879,Shiphay Lane,2023-06-08T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.05
341879,Shiphay Lane,2023-06-08T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.95
341879,Shiphay Lane,2023-06-08T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.07
341879,Shiphay Lane,2023-06-08T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,34.6
341879,Shiphay Lane,2023-06-08T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.6
341879,Shiphay Lane,2023-06-08T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.5
341879,Shiphay Lane,2023-06-08T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.3
341879,Shiphay Lane,2023-06-08T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
341879,Shiphay Lane,2023-06-08T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
341879,Shiphay Lane,2023-06-08T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
341879,Shiphay Lane,2023-06-08T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.62
341879,Shiphay Lane,2023-06-08T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.36
341879,Shiphay Lane,2023-06-08T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.52
341879,Shiphay Lane,2023-06-08T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.9
341879,Shiphay Lane,2023-06-08T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
341879,Shiphay Lane,2023-06-08T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
341879,Shiphay Lane,2023-06-08T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.1
341879,Shiphay Lane,2023-06-08T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-06-08T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
341879,Shiphay Lane,2023-06-08T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
341879,Shiphay Lane,2023-06-08T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
341879,Shiphay Lane,2023-06-08T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.65
341879,Shiphay Lane,2023-06-08T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.37
341879,Shiphay Lane,2023-06-08T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
341879,Shiphay Lane,2023-06-08T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
341879,Shiphay Lane,2023-06-08T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
341879,Shiphay Lane,2023-06-08T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
341879,Shiphay Lane,2023-06-08T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
341879,Shiphay Lane,2023-06-08T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
341879,Shiphay Lane,2023-06-08T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
341879,Shiphay Lane,2023-06-08T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.88
341879,Shiphay Lane,2023-06-08T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.34
341879,Shiphay Lane,2023-06-08T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.51
341879,Shiphay Lane,2023-06-08T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
341879,Shiphay Lane,2023-06-08T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
341879,Shiphay Lane,2023-06-08T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
341879,Shiphay Lane,2023-06-08T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
341879,Shiphay Lane,2023-06-08T08:40:00.000+00:00,transformer,,Temperature,C,23.8
341879,Shiphay Lane,2023-06-08T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
341879,Shiphay Lane,2023-06-08T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
341879,Shiphay Lane,2023-06-08T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
341879,Shiphay Lane,2023-06-08T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
341879,Shiphay Lane,2023-06-08T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
341879,Shiphay Lane,2023-06-08T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
341879,Shiphay Lane,2023-06-08T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
341879,Shiphay Lane,2023-06-08T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
341879,Shiphay Lane,2023-06-08T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
341879,Shiphay Lane,2023-06-08T08:40:00.000+00:00,busbar,,L3 Active Power,kW,15.91
341879,Shiphay Lane,2023-06-08T08:40:00.000+00:00,busbar,,L2 Active Power,kW,18.92
341879,Shiphay Lane,2023-06-08T08:40:00.000+00:00,busbar,,L1 Active Power,kW,30.51
341879,Shiphay Lane,2023-06-08T08:40:00.000+00:00,busbar,,N Current (RMS),A,71.9
341879,Shiphay Lane,2023-06-08T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
341879,Shiphay Lane,2023-06-08T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
341879,Shiphay Lane,2023-06-08T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
341879,Shiphay Lane,2023-06-08T08:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
341879,Shiphay Lane,2023-06-08T08:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.51
341879,Shiphay Lane,2023-06-08T08:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.02
341879,Shiphay Lane,2023-06-08T08:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.23
341879,Shiphay Lane,2023-06-08T08:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.79
341879,Shiphay Lane,2023-06-08T08:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.03
