Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-08T08:30:00.000+00:00,feeder,50.0,N Current (RMS),A,14.1
341879,Shiphay Lane,2023-06-08T08:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.5
341879,Shiphay Lane,2023-06-08T08:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.0
341879,Shiphay Lane,2023-06-08T08:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-08T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.64
341879,Shiphay Lane,2023-06-08T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
341879,Shiphay Lane,2023-06-08T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.73
341879,Shiphay Lane,2023-06-08T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.88
341879,Shiphay Lane,2023-06-08T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.16
341879,Shiphay Lane,2023-06-08T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.6
341879,Shiphay Lane,2023-06-08T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,43.0
341879,Shiphay Lane,2023-06-08T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.3
341879,Shiphay Lane,2023-06-08T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.4
341879,Shiphay Lane,2023-06-08T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.2
341879,Shiphay Lane,2023-06-08T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
341879,Shiphay Lane,2023-06-08T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.48
341879,Shiphay Lane,2023-06-08T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
341879,Shiphay Lane,2023-06-08T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.82
341879,Shiphay Lane,2023-06-08T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.99
341879,Shiphay Lane,2023-06-08T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.99
341879,Shiphay Lane,2023-06-08T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.7
341879,Shiphay Lane,2023-06-08T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
341879,Shiphay Lane,2023-06-08T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
341879,Shiphay Lane,2023-06-08T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.2
341879,Shiphay Lane,2023-06-08T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
341879,Shiphay Lane,2023-06-08T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
341879,Shiphay Lane,2023-06-08T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
341879,Shiphay Lane,2023-06-08T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
341879,Shiphay Lane,2023-06-08T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.42
341879,Shiphay Lane,2023-06-08T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.25
341879,Shiphay Lane,2023-06-08T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
341879,Shiphay Lane,2023-06-08T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
341879,Shiphay Lane,2023-06-08T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
341879,Shiphay Lane,2023-06-08T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
341879,Shiphay Lane,2023-06-08T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
341879,Shiphay Lane,2023-06-08T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
341879,Shiphay Lane,2023-06-08T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
341879,Shiphay Lane,2023-06-08T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.58
341879,Shiphay Lane,2023-06-08T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.51
341879,Shiphay Lane,2023-06-08T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.84
341879,Shiphay Lane,2023-06-08T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
341879,Shiphay Lane,2023-06-08T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
341879,Shiphay Lane,2023-06-08T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
341879,Shiphay Lane,2023-06-08T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
341879,Shiphay Lane,2023-06-08T08:30:00.000+00:00,transformer,,Temperature,C,23.8
341879,Shiphay Lane,2023-06-08T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
341879,Shiphay Lane,2023-06-08T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
341879,Shiphay Lane,2023-06-08T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
341879,Shiphay Lane,2023-06-08T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
341879,Shiphay Lane,2023-06-08T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
341879,Shiphay Lane,2023-06-08T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
341879,Shiphay Lane,2023-06-08T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
341879,Shiphay Lane,2023-06-08T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
341879,Shiphay Lane,2023-06-08T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
341879,Shiphay Lane,2023-06-08T08:30:00.000+00:00,busbar,,L3 Active Power,kW,17.65
341879,Shiphay Lane,2023-06-08T08:30:00.000+00:00,busbar,,L2 Active Power,kW,20.87
341879,Shiphay Lane,2023-06-08T08:30:00.000+00:00,busbar,,L1 Active Power,kW,31.71
341879,Shiphay Lane,2023-06-08T08:30:00.000+00:00,busbar,,N Current (RMS),A,75.3
341879,Shiphay Lane,2023-06-08T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
341879,Shiphay Lane,2023-06-08T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
341879,Shiphay Lane,2023-06-08T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
341879,Shiphay Lane,2023-06-08T08:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.69
341879,Shiphay Lane,2023-06-08T08:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.45
341879,Shiphay Lane,2023-06-08T08:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-08T08:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.69
341879,Shiphay Lane,2023-06-08T08:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.6
341879,Shiphay Lane,2023-06-08T08:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-08T08:20:00.000+00:00,feeder,50.0,N Current (RMS),A,16.4
341879,Shiphay Lane,2023-06-08T08:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.6
341879,Shiphay Lane,2023-06-08T08:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.4
341879,Shiphay Lane,2023-06-08T08:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-08T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.55
341879,Shiphay Lane,2023-06-08T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
341879,Shiphay Lane,2023-06-08T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.31
341879,Shiphay Lane,2023-06-08T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.31
341879,Shiphay Lane,2023-06-08T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.71
341879,Shiphay Lane,2023-06-08T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.87
341879,Shiphay Lane,2023-06-08T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,33.6
341879,Shiphay Lane,2023-06-08T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.8
341879,Shiphay Lane,2023-06-08T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.7
341879,Shiphay Lane,2023-06-08T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.6
341879,Shiphay Lane,2023-06-08T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
341879,Shiphay Lane,2023-06-08T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.48
341879,Shiphay Lane,2023-06-08T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
341879,Shiphay Lane,2023-06-08T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.41
341879,Shiphay Lane,2023-06-08T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.51
341879,Shiphay Lane,2023-06-08T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.08
341879,Shiphay Lane,2023-06-08T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
341879,Shiphay Lane,2023-06-08T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
341879,Shiphay Lane,2023-06-08T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
341879,Shiphay Lane,2023-06-08T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.8
341879,Shiphay Lane,2023-06-08T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
341879,Shiphay Lane,2023-06-08T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
341879,Shiphay Lane,2023-06-08T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
341879,Shiphay Lane,2023-06-08T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
341879,Shiphay Lane,2023-06-08T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.88
341879,Shiphay Lane,2023-06-08T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.31
341879,Shiphay Lane,2023-06-08T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
341879,Shiphay Lane,2023-06-08T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
341879,Shiphay Lane,2023-06-08T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
341879,Shiphay Lane,2023-06-08T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.3
341879,Shiphay Lane,2023-06-08T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
341879,Shiphay Lane,2023-06-08T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
341879,Shiphay Lane,2023-06-08T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
341879,Shiphay Lane,2023-06-08T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.19
341879,Shiphay Lane,2023-06-08T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.1
341879,Shiphay Lane,2023-06-08T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.68
341879,Shiphay Lane,2023-06-08T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
341879,Shiphay Lane,2023-06-08T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
341879,Shiphay Lane,2023-06-08T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
341879,Shiphay Lane,2023-06-08T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
341879,Shiphay Lane,2023-06-08T08:20:00.000+00:00,transformer,,Temperature,C,23.7
341879,Shiphay Lane,2023-06-08T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
341879,Shiphay Lane,2023-06-08T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
341879,Shiphay Lane,2023-06-08T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
341879,Shiphay Lane,2023-06-08T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
341879,Shiphay Lane,2023-06-08T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
341879,Shiphay Lane,2023-06-08T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
341879,Shiphay Lane,2023-06-08T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
341879,Shiphay Lane,2023-06-08T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
341879,Shiphay Lane,2023-06-08T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
341879,Shiphay Lane,2023-06-08T08:20:00.000+00:00,busbar,,L3 Active Power,kW,17.74
341879,Shiphay Lane,2023-06-08T08:20:00.000+00:00,busbar,,L2 Active Power,kW,20.8
341879,Shiphay Lane,2023-06-08T08:20:00.000+00:00,busbar,,L1 Active Power,kW,27.02
341879,Shiphay Lane,2023-06-08T08:20:00.000+00:00,busbar,,N Current (RMS),A,59.2
341879,Shiphay Lane,2023-06-08T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
341879,Shiphay Lane,2023-06-08T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
341879,Shiphay Lane,2023-06-08T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
341879,Shiphay Lane,2023-06-08T08:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.71
341879,Shiphay Lane,2023-06-08T08:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.48
341879,Shiphay Lane,2023-06-08T08:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.02
341879,Shiphay Lane,2023-06-08T08:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.71
341879,Shiphay Lane,2023-06-08T08:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.43
341879,Shiphay Lane,2023-06-08T08:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.04
341879,Shiphay Lane,2023-06-08T08:10:00.000+00:00,feeder,50.0,N Current (RMS),A,16.5
341879,Shiphay Lane,2023-06-08T08:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.6
341879,Shiphay Lane,2023-06-08T08:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.9
341879,Shiphay Lane,2023-06-08T08:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-08T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.41
341879,Shiphay Lane,2023-06-08T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
341879,Shiphay Lane,2023-06-08T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.08
341879,Shiphay Lane,2023-06-08T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.92
341879,Shiphay Lane,2023-06-08T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.18
341879,Shiphay Lane,2023-06-08T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.03
341879,Shiphay Lane,2023-06-08T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,36.8
341879,Shiphay Lane,2023-06-08T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.5
341879,Shiphay Lane,2023-06-08T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.4
341879,Shiphay Lane,2023-06-08T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.8
341879,Shiphay Lane,2023-06-08T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
341879,Shiphay Lane,2023-06-08T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
341879,Shiphay Lane,2023-06-08T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
341879,Shiphay Lane,2023-06-08T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.15
341879,Shiphay Lane,2023-06-08T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.93
341879,Shiphay Lane,2023-06-08T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.0
341879,Shiphay Lane,2023-06-08T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
341879,Shiphay Lane,2023-06-08T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
341879,Shiphay Lane,2023-06-08T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
341879,Shiphay Lane,2023-06-08T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.0
341879,Shiphay Lane,2023-06-08T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
341879,Shiphay Lane,2023-06-08T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
341879,Shiphay Lane,2023-06-08T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
341879,Shiphay Lane,2023-06-08T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-08T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.57
341879,Shiphay Lane,2023-06-08T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.68
341879,Shiphay Lane,2023-06-08T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
341879,Shiphay Lane,2023-06-08T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-08T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
341879,Shiphay Lane,2023-06-08T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
341879,Shiphay Lane,2023-06-08T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
341879,Shiphay Lane,2023-06-08T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
341879,Shiphay Lane,2023-06-08T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
341879,Shiphay Lane,2023-06-08T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.2
341879,Shiphay Lane,2023-06-08T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.57
341879,Shiphay Lane,2023-06-08T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.25
341879,Shiphay Lane,2023-06-08T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
341879,Shiphay Lane,2023-06-08T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
341879,Shiphay Lane,2023-06-08T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
341879,Shiphay Lane,2023-06-08T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
341879,Shiphay Lane,2023-06-08T08:10:00.000+00:00,transformer,,Temperature,C,23.7
341879,Shiphay Lane,2023-06-08T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
341879,Shiphay Lane,2023-06-08T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.17
341879,Shiphay Lane,2023-06-08T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
341879,Shiphay Lane,2023-06-08T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
341879,Shiphay Lane,2023-06-08T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
341879,Shiphay Lane,2023-06-08T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
341879,Shiphay Lane,2023-06-08T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
341879,Shiphay Lane,2023-06-08T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
341879,Shiphay Lane,2023-06-08T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
341879,Shiphay Lane,2023-06-08T08:10:00.000+00:00,busbar,,L3 Active Power,kW,19.07
341879,Shiphay Lane,2023-06-08T08:10:00.000+00:00,busbar,,L2 Active Power,kW,22.69
341879,Shiphay Lane,2023-06-08T08:10:00.000+00:00,busbar,,L1 Active Power,kW,30.01
341879,Shiphay Lane,2023-06-08T08:10:00.000+00:00,busbar,,N Current (RMS),A,64.0
341879,Shiphay Lane,2023-06-08T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
341879,Shiphay Lane,2023-06-08T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
341879,Shiphay Lane,2023-06-08T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
341879,Shiphay Lane,2023-06-08T08:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
341879,Shiphay Lane,2023-06-08T08:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.33
341879,Shiphay Lane,2023-06-08T08:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.02
341879,Shiphay Lane,2023-06-08T08:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.78
341879,Shiphay Lane,2023-06-08T08:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.08
341879,Shiphay Lane,2023-06-08T08:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.04
341879,Shiphay Lane,2023-06-08T08:00:00.000+00:00,feeder,50.0,N Current (RMS),A,14.2
341879,Shiphay Lane,2023-06-08T08:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.6
341879,Shiphay Lane,2023-06-08T08:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.9
341879,Shiphay Lane,2023-06-08T08:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-08T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.27
341879,Shiphay Lane,2023-06-08T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
341879,Shiphay Lane,2023-06-08T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.68
341879,Shiphay Lane,2023-06-08T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.32
341879,Shiphay Lane,2023-06-08T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.23
341879,Shiphay Lane,2023-06-08T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.6
341879,Shiphay Lane,2023-06-08T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,30.9
341879,Shiphay Lane,2023-06-08T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.3
341879,Shiphay Lane,2023-06-08T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.6
341879,Shiphay Lane,2023-06-08T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.9
341879,Shiphay Lane,2023-06-08T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
341879,Shiphay Lane,2023-06-08T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
341879,Shiphay Lane,2023-06-08T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
341879,Shiphay Lane,2023-06-08T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.9
341879,Shiphay Lane,2023-06-08T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.59
341879,Shiphay Lane,2023-06-08T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.77
341879,Shiphay Lane,2023-06-08T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.4
341879,Shiphay Lane,2023-06-08T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
341879,Shiphay Lane,2023-06-08T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
341879,Shiphay Lane,2023-06-08T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.1
341879,Shiphay Lane,2023-06-08T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
341879,Shiphay Lane,2023-06-08T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
341879,Shiphay Lane,2023-06-08T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.77
341879,Shiphay Lane,2023-06-08T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-08T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.24
341879,Shiphay Lane,2023-06-08T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.5
341879,Shiphay Lane,2023-06-08T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
341879,Shiphay Lane,2023-06-08T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
341879,Shiphay Lane,2023-06-08T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
341879,Shiphay Lane,2023-06-08T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
341879,Shiphay Lane,2023-06-08T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
341879,Shiphay Lane,2023-06-08T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
341879,Shiphay Lane,2023-06-08T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
341879,Shiphay Lane,2023-06-08T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.2
341879,Shiphay Lane,2023-06-08T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.77
341879,Shiphay Lane,2023-06-08T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.95
341879,Shiphay Lane,2023-06-08T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
341879,Shiphay Lane,2023-06-08T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
341879,Shiphay Lane,2023-06-08T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
341879,Shiphay Lane,2023-06-08T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
341879,Shiphay Lane,2023-06-08T08:00:00.000+00:00,transformer,,Temperature,C,23.8
341879,Shiphay Lane,2023-06-08T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
341879,Shiphay Lane,2023-06-08T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
341879,Shiphay Lane,2023-06-08T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
341879,Shiphay Lane,2023-06-08T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
341879,Shiphay Lane,2023-06-08T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
341879,Shiphay Lane,2023-06-08T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
341879,Shiphay Lane,2023-06-08T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
341879,Shiphay Lane,2023-06-08T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
341879,Shiphay Lane,2023-06-08T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
341879,Shiphay Lane,2023-06-08T08:00:00.000+00:00,busbar,,L3 Active Power,kW,17.27
341879,Shiphay Lane,2023-06-08T08:00:00.000+00:00,busbar,,L2 Active Power,kW,19.91
341879,Shiphay Lane,2023-06-08T08:00:00.000+00:00,busbar,,L1 Active Power,kW,30.86
341879,Shiphay Lane,2023-06-08T08:00:00.000+00:00,busbar,,N Current (RMS),A,69.1
341879,Shiphay Lane,2023-06-08T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
341879,Shiphay Lane,2023-06-08T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
341879,Shiphay Lane,2023-06-08T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
341879,Shiphay Lane,2023-06-08T07:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.8
341879,Shiphay Lane,2023-06-08T07:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-06-08T07:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-08T07:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.24
341879,Shiphay Lane,2023-06-08T07:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.01
341879,Shiphay Lane,2023-06-08T07:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-08T07:50:00.000+00:00,feeder,50.0,N Current (RMS),A,16.2
341879,Shiphay Lane,2023-06-08T07:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.2
341879,Shiphay Lane,2023-06-08T07:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.3
341879,Shiphay Lane,2023-06-08T07:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-08T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.79
341879,Shiphay Lane,2023-06-08T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.1
341879,Shiphay Lane,2023-06-08T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.47
341879,Shiphay Lane,2023-06-08T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.76
341879,Shiphay Lane,2023-06-08T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.3
341879,Shiphay Lane,2023-06-08T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.97
341879,Shiphay Lane,2023-06-08T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,37.3
341879,Shiphay Lane,2023-06-08T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.5
341879,Shiphay Lane,2023-06-08T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.4
341879,Shiphay Lane,2023-06-08T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,67.0
341879,Shiphay Lane,2023-06-08T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
341879,Shiphay Lane,2023-06-08T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
341879,Shiphay Lane,2023-06-08T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
341879,Shiphay Lane,2023-06-08T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.18
341879,Shiphay Lane,2023-06-08T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.55
341879,Shiphay Lane,2023-06-08T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.91
341879,Shiphay Lane,2023-06-08T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,36.2
341879,Shiphay Lane,2023-06-08T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.1
341879,Shiphay Lane,2023-06-08T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
341879,Shiphay Lane,2023-06-08T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.9
341879,Shiphay Lane,2023-06-08T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
341879,Shiphay Lane,2023-06-08T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
341879,Shiphay Lane,2023-06-08T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
341879,Shiphay Lane,2023-06-08T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-08T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.89
341879,Shiphay Lane,2023-06-08T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.4
341879,Shiphay Lane,2023-06-08T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
341879,Shiphay Lane,2023-06-08T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
341879,Shiphay Lane,2023-06-08T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
341879,Shiphay Lane,2023-06-08T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
341879,Shiphay Lane,2023-06-08T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
341879,Shiphay Lane,2023-06-08T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
341879,Shiphay Lane,2023-06-08T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
341879,Shiphay Lane,2023-06-08T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.35
341879,Shiphay Lane,2023-06-08T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.55
341879,Shiphay Lane,2023-06-08T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.74
341879,Shiphay Lane,2023-06-08T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
341879,Shiphay Lane,2023-06-08T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
341879,Shiphay Lane,2023-06-08T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
341879,Shiphay Lane,2023-06-08T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
341879,Shiphay Lane,2023-06-08T07:50:00.000+00:00,transformer,,Temperature,C,23.8
341879,Shiphay Lane,2023-06-08T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
341879,Shiphay Lane,2023-06-08T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.17
341879,Shiphay Lane,2023-06-08T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
341879,Shiphay Lane,2023-06-08T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.51
341879,Shiphay Lane,2023-06-08T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
341879,Shiphay Lane,2023-06-08T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
341879,Shiphay Lane,2023-06-08T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
341879,Shiphay Lane,2023-06-08T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
341879,Shiphay Lane,2023-06-08T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
341879,Shiphay Lane,2023-06-08T07:50:00.000+00:00,busbar,,L3 Active Power,kW,21.59
341879,Shiphay Lane,2023-06-08T07:50:00.000+00:00,busbar,,L2 Active Power,kW,17.3
341879,Shiphay Lane,2023-06-08T07:50:00.000+00:00,busbar,,L1 Active Power,kW,33.08
341879,Shiphay Lane,2023-06-08T07:50:00.000+00:00,busbar,,N Current (RMS),A,76.8
341879,Shiphay Lane,2023-06-08T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
341879,Shiphay Lane,2023-06-08T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
341879,Shiphay Lane,2023-06-08T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
341879,Shiphay Lane,2023-06-08T07:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.89
341879,Shiphay Lane,2023-06-08T07:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.37
341879,Shiphay Lane,2023-06-08T07:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
341879,Shiphay Lane,2023-06-08T07:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.14
341879,Shiphay Lane,2023-06-08T07:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.97
341879,Shiphay Lane,2023-06-08T07:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-08T07:40:00.000+00:00,feeder,50.0,N Current (RMS),A,15.4
341879,Shiphay Lane,2023-06-08T07:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.7
341879,Shiphay Lane,2023-06-08T07:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.1
341879,Shiphay Lane,2023-06-08T07:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-08T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.5
341879,Shiphay Lane,2023-06-08T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.3
341879,Shiphay Lane,2023-06-08T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.04
341879,Shiphay Lane,2023-06-08T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.28
341879,Shiphay Lane,2023-06-08T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.42
341879,Shiphay Lane,2023-06-08T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.54
341879,Shiphay Lane,2023-06-08T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,41.4
341879,Shiphay Lane,2023-06-08T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.5
341879,Shiphay Lane,2023-06-08T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.3
341879,Shiphay Lane,2023-06-08T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.7
341879,Shiphay Lane,2023-06-08T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
341879,Shiphay Lane,2023-06-08T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.53
341879,Shiphay Lane,2023-06-08T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
341879,Shiphay Lane,2023-06-08T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.73
341879,Shiphay Lane,2023-06-08T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.92
341879,Shiphay Lane,2023-06-08T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.78
341879,Shiphay Lane,2023-06-08T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,40.1
341879,Shiphay Lane,2023-06-08T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.3
341879,Shiphay Lane,2023-06-08T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
341879,Shiphay Lane,2023-06-08T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.5
341879,Shiphay Lane,2023-06-08T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-08T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
341879,Shiphay Lane,2023-06-08T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
341879,Shiphay Lane,2023-06-08T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-08T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.16
341879,Shiphay Lane,2023-06-08T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.77
341879,Shiphay Lane,2023-06-08T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
341879,Shiphay Lane,2023-06-08T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
341879,Shiphay Lane,2023-06-08T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
341879,Shiphay Lane,2023-06-08T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
341879,Shiphay Lane,2023-06-08T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
341879,Shiphay Lane,2023-06-08T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
341879,Shiphay Lane,2023-06-08T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
341879,Shiphay Lane,2023-06-08T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.5
341879,Shiphay Lane,2023-06-08T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.55
341879,Shiphay Lane,2023-06-08T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.32
341879,Shiphay Lane,2023-06-08T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
341879,Shiphay Lane,2023-06-08T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
341879,Shiphay Lane,2023-06-08T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
341879,Shiphay Lane,2023-06-08T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
341879,Shiphay Lane,2023-06-08T07:40:00.000+00:00,transformer,,Temperature,C,23.8
341879,Shiphay Lane,2023-06-08T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
341879,Shiphay Lane,2023-06-08T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.13
341879,Shiphay Lane,2023-06-08T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
341879,Shiphay Lane,2023-06-08T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
341879,Shiphay Lane,2023-06-08T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
341879,Shiphay Lane,2023-06-08T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
341879,Shiphay Lane,2023-06-08T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
341879,Shiphay Lane,2023-06-08T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
341879,Shiphay Lane,2023-06-08T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
341879,Shiphay Lane,2023-06-08T07:40:00.000+00:00,busbar,,L3 Active Power,kW,23.75
341879,Shiphay Lane,2023-06-08T07:40:00.000+00:00,busbar,,L2 Active Power,kW,18.02
341879,Shiphay Lane,2023-06-08T07:40:00.000+00:00,busbar,,L1 Active Power,kW,32.5
341879,Shiphay Lane,2023-06-08T07:40:00.000+00:00,busbar,,N Current (RMS),A,71.9
341879,Shiphay Lane,2023-06-08T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
341879,Shiphay Lane,2023-06-08T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
341879,Shiphay Lane,2023-06-08T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
341879,Shiphay Lane,2023-06-08T07:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.46
341879,Shiphay Lane,2023-06-08T07:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.49
341879,Shiphay Lane,2023-06-08T07:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
341879,Shiphay Lane,2023-06-08T07:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.41
341879,Shiphay Lane,2023-06-08T07:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.47
341879,Shiphay Lane,2023-06-08T07:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-08T07:30:00.000+00:00,feeder,50.0,N Current (RMS),A,15.2
341879,Shiphay Lane,2023-06-08T07:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.8
341879,Shiphay Lane,2023-06-08T07:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.3
341879,Shiphay Lane,2023-06-08T07:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-08T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.32
341879,Shiphay Lane,2023-06-08T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.46
341879,Shiphay Lane,2023-06-08T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.2
341879,Shiphay Lane,2023-06-08T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.09
341879,Shiphay Lane,2023-06-08T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.16
341879,Shiphay Lane,2023-06-08T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.08
341879,Shiphay Lane,2023-06-08T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,31.0
341879,Shiphay Lane,2023-06-08T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.6
341879,Shiphay Lane,2023-06-08T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.4
341879,Shiphay Lane,2023-06-08T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.8
341879,Shiphay Lane,2023-06-08T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
341879,Shiphay Lane,2023-06-08T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
341879,Shiphay Lane,2023-06-08T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
341879,Shiphay Lane,2023-06-08T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.42
341879,Shiphay Lane,2023-06-08T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.46
341879,Shiphay Lane,2023-06-08T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.12
341879,Shiphay Lane,2023-06-08T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.4
341879,Shiphay Lane,2023-06-08T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
341879,Shiphay Lane,2023-06-08T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
341879,Shiphay Lane,2023-06-08T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.0
341879,Shiphay Lane,2023-06-08T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
341879,Shiphay Lane,2023-06-08T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
341879,Shiphay Lane,2023-06-08T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
341879,Shiphay Lane,2023-06-08T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
341879,Shiphay Lane,2023-06-08T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.57
341879,Shiphay Lane,2023-06-08T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.9
341879,Shiphay Lane,2023-06-08T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.1
341879,Shiphay Lane,2023-06-08T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
341879,Shiphay Lane,2023-06-08T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
341879,Shiphay Lane,2023-06-08T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.3
341879,Shiphay Lane,2023-06-08T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
341879,Shiphay Lane,2023-06-08T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
341879,Shiphay Lane,2023-06-08T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
341879,Shiphay Lane,2023-06-08T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.54
341879,Shiphay Lane,2023-06-08T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.41
341879,Shiphay Lane,2023-06-08T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.68
341879,Shiphay Lane,2023-06-08T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
341879,Shiphay Lane,2023-06-08T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
341879,Shiphay Lane,2023-06-08T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
341879,Shiphay Lane,2023-06-08T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
341879,Shiphay Lane,2023-06-08T07:30:00.000+00:00,transformer,,Temperature,C,23.8
341879,Shiphay Lane,2023-06-08T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
341879,Shiphay Lane,2023-06-08T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.24
341879,Shiphay Lane,2023-06-08T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
341879,Shiphay Lane,2023-06-08T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.65
341879,Shiphay Lane,2023-06-08T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
341879,Shiphay Lane,2023-06-08T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
341879,Shiphay Lane,2023-06-08T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
341879,Shiphay Lane,2023-06-08T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
341879,Shiphay Lane,2023-06-08T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
341879,Shiphay Lane,2023-06-08T07:30:00.000+00:00,busbar,,L3 Active Power,kW,23.62
341879,Shiphay Lane,2023-06-08T07:30:00.000+00:00,busbar,,L2 Active Power,kW,18.07
341879,Shiphay Lane,2023-06-08T07:30:00.000+00:00,busbar,,L1 Active Power,kW,28.88
341879,Shiphay Lane,2023-06-08T07:30:00.000+00:00,busbar,,N Current (RMS),A,67.0
341879,Shiphay Lane,2023-06-08T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
341879,Shiphay Lane,2023-06-08T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
341879,Shiphay Lane,2023-06-08T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
341879,Shiphay Lane,2023-06-08T07:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.79
341879,Shiphay Lane,2023-06-08T07:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.37
341879,Shiphay Lane,2023-06-08T07:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-08T07:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.59
341879,Shiphay Lane,2023-06-08T07:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.23
341879,Shiphay Lane,2023-06-08T07:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-08T07:20:00.000+00:00,feeder,50.0,N Current (RMS),A,13.9
341879,Shiphay Lane,2023-06-08T07:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.6
341879,Shiphay Lane,2023-06-08T07:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.0
341879,Shiphay Lane,2023-06-08T07:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-08T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.59
341879,Shiphay Lane,2023-06-08T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.66
341879,Shiphay Lane,2023-06-08T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.79
341879,Shiphay Lane,2023-06-08T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.0
341879,Shiphay Lane,2023-06-08T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.01
341879,Shiphay Lane,2023-06-08T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.31
341879,Shiphay Lane,2023-06-08T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,31.0
341879,Shiphay Lane,2023-06-08T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.0
341879,Shiphay Lane,2023-06-08T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.9
341879,Shiphay Lane,2023-06-08T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.4
341879,Shiphay Lane,2023-06-08T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
341879,Shiphay Lane,2023-06-08T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
341879,Shiphay Lane,2023-06-08T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
341879,Shiphay Lane,2023-06-08T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.31
341879,Shiphay Lane,2023-06-08T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.32
341879,Shiphay Lane,2023-06-08T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.75
341879,Shiphay Lane,2023-06-08T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
341879,Shiphay Lane,2023-06-08T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
341879,Shiphay Lane,2023-06-08T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
341879,Shiphay Lane,2023-06-08T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.0
341879,Shiphay Lane,2023-06-08T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
341879,Shiphay Lane,2023-06-08T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
341879,Shiphay Lane,2023-06-08T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
341879,Shiphay Lane,2023-06-08T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-08T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.69
341879,Shiphay Lane,2023-06-08T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.17
341879,Shiphay Lane,2023-06-08T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
341879,Shiphay Lane,2023-06-08T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
341879,Shiphay Lane,2023-06-08T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
341879,Shiphay Lane,2023-06-08T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
341879,Shiphay Lane,2023-06-08T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
341879,Shiphay Lane,2023-06-08T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
341879,Shiphay Lane,2023-06-08T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
341879,Shiphay Lane,2023-06-08T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.78
341879,Shiphay Lane,2023-06-08T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.39
341879,Shiphay Lane,2023-06-08T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.33
341879,Shiphay Lane,2023-06-08T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
341879,Shiphay Lane,2023-06-08T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
341879,Shiphay Lane,2023-06-08T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
341879,Shiphay Lane,2023-06-08T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
341879,Shiphay Lane,2023-06-08T07:20:00.000+00:00,transformer,,Temperature,C,23.8
341879,Shiphay Lane,2023-06-08T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
341879,Shiphay Lane,2023-06-08T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
341879,Shiphay Lane,2023-06-08T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
341879,Shiphay Lane,2023-06-08T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.49
341879,Shiphay Lane,2023-06-08T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
341879,Shiphay Lane,2023-06-08T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
341879,Shiphay Lane,2023-06-08T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
341879,Shiphay Lane,2023-06-08T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
341879,Shiphay Lane,2023-06-08T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
341879,Shiphay Lane,2023-06-08T07:20:00.000+00:00,busbar,,L3 Active Power,kW,21.77
341879,Shiphay Lane,2023-06-08T07:20:00.000+00:00,busbar,,L2 Active Power,kW,14.64
341879,Shiphay Lane,2023-06-08T07:20:00.000+00:00,busbar,,L1 Active Power,kW,22.64
341879,Shiphay Lane,2023-06-08T07:20:00.000+00:00,busbar,,N Current (RMS),A,61.5
341879,Shiphay Lane,2023-06-08T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
341879,Shiphay Lane,2023-06-08T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
341879,Shiphay Lane,2023-06-08T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
341879,Shiphay Lane,2023-06-08T07:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.79
341879,Shiphay Lane,2023-06-08T07:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.42
341879,Shiphay Lane,2023-06-08T07:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-08T07:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.86
341879,Shiphay Lane,2023-06-08T07:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.16
341879,Shiphay Lane,2023-06-08T07:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-08T07:10:00.000+00:00,feeder,50.0,N Current (RMS),A,11.9
341879,Shiphay Lane,2023-06-08T07:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.3
341879,Shiphay Lane,2023-06-08T07:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.3
341879,Shiphay Lane,2023-06-08T07:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-08T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.13
341879,Shiphay Lane,2023-06-08T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.54
341879,Shiphay Lane,2023-06-08T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.08
341879,Shiphay Lane,2023-06-08T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.7
341879,Shiphay Lane,2023-06-08T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.53
341879,Shiphay Lane,2023-06-08T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.01
341879,Shiphay Lane,2023-06-08T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,30.5
341879,Shiphay Lane,2023-06-08T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.5
341879,Shiphay Lane,2023-06-08T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.2
341879,Shiphay Lane,2023-06-08T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.4
