Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-08T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
341879,Shiphay Lane,2023-06-08T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
341879,Shiphay Lane,2023-06-08T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
341879,Shiphay Lane,2023-06-08T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.51
341879,Shiphay Lane,2023-06-08T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.44
341879,Shiphay Lane,2023-06-08T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.1
341879,Shiphay Lane,2023-06-08T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.4
341879,Shiphay Lane,2023-06-08T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.1
341879,Shiphay Lane,2023-06-08T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
341879,Shiphay Lane,2023-06-08T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.7
341879,Shiphay Lane,2023-06-08T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
341879,Shiphay Lane,2023-06-08T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
341879,Shiphay Lane,2023-06-08T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
341879,Shiphay Lane,2023-06-08T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-08T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.08
341879,Shiphay Lane,2023-06-08T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.61
341879,Shiphay Lane,2023-06-08T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
341879,Shiphay Lane,2023-06-08T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-08T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
341879,Shiphay Lane,2023-06-08T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
341879,Shiphay Lane,2023-06-08T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
341879,Shiphay Lane,2023-06-08T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
341879,Shiphay Lane,2023-06-08T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
341879,Shiphay Lane,2023-06-08T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.76
341879,Shiphay Lane,2023-06-08T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.55
341879,Shiphay Lane,2023-06-08T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.16
341879,Shiphay Lane,2023-06-08T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
341879,Shiphay Lane,2023-06-08T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.8
341879,Shiphay Lane,2023-06-08T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
341879,Shiphay Lane,2023-06-08T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
341879,Shiphay Lane,2023-06-08T07:10:00.000+00:00,transformer,,Temperature,C,23.8
341879,Shiphay Lane,2023-06-08T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
341879,Shiphay Lane,2023-06-08T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
341879,Shiphay Lane,2023-06-08T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
341879,Shiphay Lane,2023-06-08T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
341879,Shiphay Lane,2023-06-08T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
341879,Shiphay Lane,2023-06-08T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
341879,Shiphay Lane,2023-06-08T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
341879,Shiphay Lane,2023-06-08T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
341879,Shiphay Lane,2023-06-08T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
341879,Shiphay Lane,2023-06-08T07:10:00.000+00:00,busbar,,L3 Active Power,kW,24.91
341879,Shiphay Lane,2023-06-08T07:10:00.000+00:00,busbar,,L2 Active Power,kW,15.75
341879,Shiphay Lane,2023-06-08T07:10:00.000+00:00,busbar,,L1 Active Power,kW,23.94
341879,Shiphay Lane,2023-06-08T07:10:00.000+00:00,busbar,,N Current (RMS),A,67.7
341879,Shiphay Lane,2023-06-08T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
341879,Shiphay Lane,2023-06-08T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
341879,Shiphay Lane,2023-06-08T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
341879,Shiphay Lane,2023-06-08T07:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.63
341879,Shiphay Lane,2023-06-08T07:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.53
341879,Shiphay Lane,2023-06-08T07:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-08T07:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.76
341879,Shiphay Lane,2023-06-08T07:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.45
341879,Shiphay Lane,2023-06-08T07:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-08T07:00:00.000+00:00,feeder,50.0,N Current (RMS),A,11.5
341879,Shiphay Lane,2023-06-08T07:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.8
341879,Shiphay Lane,2023-06-08T07:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.2
341879,Shiphay Lane,2023-06-08T07:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-08T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.81
341879,Shiphay Lane,2023-06-08T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
341879,Shiphay Lane,2023-06-08T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.35
341879,Shiphay Lane,2023-06-08T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.26
341879,Shiphay Lane,2023-06-08T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.69
341879,Shiphay Lane,2023-06-08T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.43
341879,Shiphay Lane,2023-06-08T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,45.4
341879,Shiphay Lane,2023-06-08T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.6
341879,Shiphay Lane,2023-06-08T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.4
341879,Shiphay Lane,2023-06-08T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.3
341879,Shiphay Lane,2023-06-08T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
341879,Shiphay Lane,2023-06-08T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
341879,Shiphay Lane,2023-06-08T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
341879,Shiphay Lane,2023-06-08T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.36
341879,Shiphay Lane,2023-06-08T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.95
341879,Shiphay Lane,2023-06-08T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.52
341879,Shiphay Lane,2023-06-08T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
341879,Shiphay Lane,2023-06-08T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
341879,Shiphay Lane,2023-06-08T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
341879,Shiphay Lane,2023-06-08T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.9
341879,Shiphay Lane,2023-06-08T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
341879,Shiphay Lane,2023-06-08T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
341879,Shiphay Lane,2023-06-08T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
341879,Shiphay Lane,2023-06-08T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
341879,Shiphay Lane,2023-06-08T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.37
341879,Shiphay Lane,2023-06-08T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.91
341879,Shiphay Lane,2023-06-08T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
341879,Shiphay Lane,2023-06-08T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
341879,Shiphay Lane,2023-06-08T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
341879,Shiphay Lane,2023-06-08T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
341879,Shiphay Lane,2023-06-08T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
341879,Shiphay Lane,2023-06-08T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
341879,Shiphay Lane,2023-06-08T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
341879,Shiphay Lane,2023-06-08T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.07
341879,Shiphay Lane,2023-06-08T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.78
341879,Shiphay Lane,2023-06-08T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.23
341879,Shiphay Lane,2023-06-08T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
341879,Shiphay Lane,2023-06-08T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
341879,Shiphay Lane,2023-06-08T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
341879,Shiphay Lane,2023-06-08T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
341879,Shiphay Lane,2023-06-08T07:00:00.000+00:00,transformer,,Temperature,C,23.8
341879,Shiphay Lane,2023-06-08T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
341879,Shiphay Lane,2023-06-08T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
341879,Shiphay Lane,2023-06-08T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
341879,Shiphay Lane,2023-06-08T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
341879,Shiphay Lane,2023-06-08T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
341879,Shiphay Lane,2023-06-08T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
341879,Shiphay Lane,2023-06-08T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
341879,Shiphay Lane,2023-06-08T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
341879,Shiphay Lane,2023-06-08T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
341879,Shiphay Lane,2023-06-08T07:00:00.000+00:00,busbar,,L3 Active Power,kW,24.58
341879,Shiphay Lane,2023-06-08T07:00:00.000+00:00,busbar,,L2 Active Power,kW,19.24
341879,Shiphay Lane,2023-06-08T07:00:00.000+00:00,busbar,,L1 Active Power,kW,23.17
341879,Shiphay Lane,2023-06-08T07:00:00.000+00:00,busbar,,N Current (RMS),A,64.1
341879,Shiphay Lane,2023-06-08T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
341879,Shiphay Lane,2023-06-08T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
341879,Shiphay Lane,2023-06-08T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
341879,Shiphay Lane,2023-06-08T06:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.72
341879,Shiphay Lane,2023-06-08T06:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.38
341879,Shiphay Lane,2023-06-08T06:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-08T06:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.73
341879,Shiphay Lane,2023-06-08T06:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.94
341879,Shiphay Lane,2023-06-08T06:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-08T06:50:00.000+00:00,feeder,50.0,N Current (RMS),A,12.9
341879,Shiphay Lane,2023-06-08T06:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.4
341879,Shiphay Lane,2023-06-08T06:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.7
341879,Shiphay Lane,2023-06-08T06:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-08T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.64
341879,Shiphay Lane,2023-06-08T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.49
341879,Shiphay Lane,2023-06-08T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.84
341879,Shiphay Lane,2023-06-08T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.49
341879,Shiphay Lane,2023-06-08T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.95
341879,Shiphay Lane,2023-06-08T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.22
341879,Shiphay Lane,2023-06-08T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,38.7
341879,Shiphay Lane,2023-06-08T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.5
341879,Shiphay Lane,2023-06-08T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.6
341879,Shiphay Lane,2023-06-08T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.6
341879,Shiphay Lane,2023-06-08T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
341879,Shiphay Lane,2023-06-08T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
341879,Shiphay Lane,2023-06-08T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
341879,Shiphay Lane,2023-06-08T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.87
341879,Shiphay Lane,2023-06-08T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.54
341879,Shiphay Lane,2023-06-08T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.91
341879,Shiphay Lane,2023-06-08T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
341879,Shiphay Lane,2023-06-08T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
341879,Shiphay Lane,2023-06-08T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
341879,Shiphay Lane,2023-06-08T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
341879,Shiphay Lane,2023-06-08T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
341879,Shiphay Lane,2023-06-08T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
341879,Shiphay Lane,2023-06-08T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
341879,Shiphay Lane,2023-06-08T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.2
341879,Shiphay Lane,2023-06-08T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.31
341879,Shiphay Lane,2023-06-08T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.86
341879,Shiphay Lane,2023-06-08T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.0
341879,Shiphay Lane,2023-06-08T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
341879,Shiphay Lane,2023-06-08T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.6
341879,Shiphay Lane,2023-06-08T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.0
341879,Shiphay Lane,2023-06-08T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
341879,Shiphay Lane,2023-06-08T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
341879,Shiphay Lane,2023-06-08T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
341879,Shiphay Lane,2023-06-08T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.22
341879,Shiphay Lane,2023-06-08T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.86
341879,Shiphay Lane,2023-06-08T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.32
341879,Shiphay Lane,2023-06-08T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
341879,Shiphay Lane,2023-06-08T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.3
341879,Shiphay Lane,2023-06-08T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
341879,Shiphay Lane,2023-06-08T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
341879,Shiphay Lane,2023-06-08T06:50:00.000+00:00,transformer,,Temperature,C,23.8
341879,Shiphay Lane,2023-06-08T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
341879,Shiphay Lane,2023-06-08T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
341879,Shiphay Lane,2023-06-08T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
341879,Shiphay Lane,2023-06-08T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
341879,Shiphay Lane,2023-06-08T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
341879,Shiphay Lane,2023-06-08T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.35
341879,Shiphay Lane,2023-06-08T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
341879,Shiphay Lane,2023-06-08T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
341879,Shiphay Lane,2023-06-08T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
341879,Shiphay Lane,2023-06-08T06:50:00.000+00:00,busbar,,L3 Active Power,kW,26.51
341879,Shiphay Lane,2023-06-08T06:50:00.000+00:00,busbar,,L2 Active Power,kW,24.6
341879,Shiphay Lane,2023-06-08T06:50:00.000+00:00,busbar,,L1 Active Power,kW,29.37
341879,Shiphay Lane,2023-06-08T06:50:00.000+00:00,busbar,,N Current (RMS),A,61.1
341879,Shiphay Lane,2023-06-08T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
341879,Shiphay Lane,2023-06-08T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
341879,Shiphay Lane,2023-06-08T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
341879,Shiphay Lane,2023-06-08T06:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.64
341879,Shiphay Lane,2023-06-08T06:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.51
341879,Shiphay Lane,2023-06-08T06:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-06-08T06:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.57
341879,Shiphay Lane,2023-06-08T06:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.6
341879,Shiphay Lane,2023-06-08T06:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-08T06:40:00.000+00:00,feeder,50.0,N Current (RMS),A,15.1
341879,Shiphay Lane,2023-06-08T06:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.0
341879,Shiphay Lane,2023-06-08T06:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.8
341879,Shiphay Lane,2023-06-08T06:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-08T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.82
341879,Shiphay Lane,2023-06-08T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.59
341879,Shiphay Lane,2023-06-08T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.22
341879,Shiphay Lane,2023-06-08T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.84
341879,Shiphay Lane,2023-06-08T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.15
341879,Shiphay Lane,2023-06-08T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.88
341879,Shiphay Lane,2023-06-08T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,32.1
341879,Shiphay Lane,2023-06-08T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.9
341879,Shiphay Lane,2023-06-08T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.0
341879,Shiphay Lane,2023-06-08T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.3
341879,Shiphay Lane,2023-06-08T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
341879,Shiphay Lane,2023-06-08T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
341879,Shiphay Lane,2023-06-08T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
341879,Shiphay Lane,2023-06-08T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.35
341879,Shiphay Lane,2023-06-08T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.82
341879,Shiphay Lane,2023-06-08T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.86
341879,Shiphay Lane,2023-06-08T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
341879,Shiphay Lane,2023-06-08T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
341879,Shiphay Lane,2023-06-08T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
341879,Shiphay Lane,2023-06-08T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
341879,Shiphay Lane,2023-06-08T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
341879,Shiphay Lane,2023-06-08T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
341879,Shiphay Lane,2023-06-08T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
341879,Shiphay Lane,2023-06-08T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.24
341879,Shiphay Lane,2023-06-08T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.57
341879,Shiphay Lane,2023-06-08T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.39
341879,Shiphay Lane,2023-06-08T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,53.2
341879,Shiphay Lane,2023-06-08T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
341879,Shiphay Lane,2023-06-08T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
341879,Shiphay Lane,2023-06-08T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.0
341879,Shiphay Lane,2023-06-08T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
341879,Shiphay Lane,2023-06-08T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
341879,Shiphay Lane,2023-06-08T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
341879,Shiphay Lane,2023-06-08T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.66
341879,Shiphay Lane,2023-06-08T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.91
341879,Shiphay Lane,2023-06-08T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.17
341879,Shiphay Lane,2023-06-08T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
341879,Shiphay Lane,2023-06-08T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
341879,Shiphay Lane,2023-06-08T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
341879,Shiphay Lane,2023-06-08T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
341879,Shiphay Lane,2023-06-08T06:40:00.000+00:00,transformer,,Temperature,C,23.8
341879,Shiphay Lane,2023-06-08T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
341879,Shiphay Lane,2023-06-08T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
341879,Shiphay Lane,2023-06-08T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
341879,Shiphay Lane,2023-06-08T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
341879,Shiphay Lane,2023-06-08T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
341879,Shiphay Lane,2023-06-08T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
341879,Shiphay Lane,2023-06-08T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
341879,Shiphay Lane,2023-06-08T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
341879,Shiphay Lane,2023-06-08T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
341879,Shiphay Lane,2023-06-08T06:40:00.000+00:00,busbar,,L3 Active Power,kW,23.66
341879,Shiphay Lane,2023-06-08T06:40:00.000+00:00,busbar,,L2 Active Power,kW,25.06
341879,Shiphay Lane,2023-06-08T06:40:00.000+00:00,busbar,,L1 Active Power,kW,33.37
341879,Shiphay Lane,2023-06-08T06:40:00.000+00:00,busbar,,N Current (RMS),A,65.8
341879,Shiphay Lane,2023-06-08T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
341879,Shiphay Lane,2023-06-08T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
341879,Shiphay Lane,2023-06-08T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
341879,Shiphay Lane,2023-06-08T06:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.81
341879,Shiphay Lane,2023-06-08T06:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.67
341879,Shiphay Lane,2023-06-08T06:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-08T06:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.11
341879,Shiphay Lane,2023-06-08T06:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.21
341879,Shiphay Lane,2023-06-08T06:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-08T06:30:00.000+00:00,feeder,50.0,N Current (RMS),A,20.2
341879,Shiphay Lane,2023-06-08T06:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.5
341879,Shiphay Lane,2023-06-08T06:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.2
341879,Shiphay Lane,2023-06-08T06:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-08T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.49
341879,Shiphay Lane,2023-06-08T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.77
341879,Shiphay Lane,2023-06-08T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.57
341879,Shiphay Lane,2023-06-08T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.5
341879,Shiphay Lane,2023-06-08T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.01
341879,Shiphay Lane,2023-06-08T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.86
341879,Shiphay Lane,2023-06-08T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,51.1
341879,Shiphay Lane,2023-06-08T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.2
341879,Shiphay Lane,2023-06-08T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.2
341879,Shiphay Lane,2023-06-08T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,80.0
341879,Shiphay Lane,2023-06-08T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
341879,Shiphay Lane,2023-06-08T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
341879,Shiphay Lane,2023-06-08T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
341879,Shiphay Lane,2023-06-08T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.85
341879,Shiphay Lane,2023-06-08T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.1
341879,Shiphay Lane,2023-06-08T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.44
341879,Shiphay Lane,2023-06-08T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
341879,Shiphay Lane,2023-06-08T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
341879,Shiphay Lane,2023-06-08T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
341879,Shiphay Lane,2023-06-08T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
341879,Shiphay Lane,2023-06-08T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
341879,Shiphay Lane,2023-06-08T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
341879,Shiphay Lane,2023-06-08T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
341879,Shiphay Lane,2023-06-08T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
341879,Shiphay Lane,2023-06-08T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.25
341879,Shiphay Lane,2023-06-08T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.31
341879,Shiphay Lane,2023-06-08T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
341879,Shiphay Lane,2023-06-08T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
341879,Shiphay Lane,2023-06-08T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
341879,Shiphay Lane,2023-06-08T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.0
341879,Shiphay Lane,2023-06-08T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
341879,Shiphay Lane,2023-06-08T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
341879,Shiphay Lane,2023-06-08T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
341879,Shiphay Lane,2023-06-08T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.74
341879,Shiphay Lane,2023-06-08T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.11
341879,Shiphay Lane,2023-06-08T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.06
341879,Shiphay Lane,2023-06-08T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
341879,Shiphay Lane,2023-06-08T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
341879,Shiphay Lane,2023-06-08T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
341879,Shiphay Lane,2023-06-08T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
341879,Shiphay Lane,2023-06-08T06:30:00.000+00:00,transformer,,Temperature,C,23.8
341879,Shiphay Lane,2023-06-08T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
341879,Shiphay Lane,2023-06-08T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
341879,Shiphay Lane,2023-06-08T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
341879,Shiphay Lane,2023-06-08T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
341879,Shiphay Lane,2023-06-08T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
341879,Shiphay Lane,2023-06-08T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
341879,Shiphay Lane,2023-06-08T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
341879,Shiphay Lane,2023-06-08T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
341879,Shiphay Lane,2023-06-08T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
341879,Shiphay Lane,2023-06-08T06:30:00.000+00:00,busbar,,L3 Active Power,kW,21.33
341879,Shiphay Lane,2023-06-08T06:30:00.000+00:00,busbar,,L2 Active Power,kW,19.67
341879,Shiphay Lane,2023-06-08T06:30:00.000+00:00,busbar,,L1 Active Power,kW,30.72
341879,Shiphay Lane,2023-06-08T06:30:00.000+00:00,busbar,,N Current (RMS),A,67.4
341879,Shiphay Lane,2023-06-08T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
341879,Shiphay Lane,2023-06-08T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
341879,Shiphay Lane,2023-06-08T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
341879,Shiphay Lane,2023-06-08T06:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.6
341879,Shiphay Lane,2023-06-08T06:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.68
341879,Shiphay Lane,2023-06-08T06:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
341879,Shiphay Lane,2023-06-08T06:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.58
341879,Shiphay Lane,2023-06-08T06:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.92
341879,Shiphay Lane,2023-06-08T06:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.04
341879,Shiphay Lane,2023-06-08T06:20:00.000+00:00,feeder,50.0,N Current (RMS),A,15.6
341879,Shiphay Lane,2023-06-08T06:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.1
341879,Shiphay Lane,2023-06-08T06:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.9
341879,Shiphay Lane,2023-06-08T06:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-08T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.64
341879,Shiphay Lane,2023-06-08T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.59
341879,Shiphay Lane,2023-06-08T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.73
341879,Shiphay Lane,2023-06-08T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.93
341879,Shiphay Lane,2023-06-08T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.16
341879,Shiphay Lane,2023-06-08T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.81
341879,Shiphay Lane,2023-06-08T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,49.4
341879,Shiphay Lane,2023-06-08T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.1
341879,Shiphay Lane,2023-06-08T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.5
341879,Shiphay Lane,2023-06-08T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,76.8
341879,Shiphay Lane,2023-06-08T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
341879,Shiphay Lane,2023-06-08T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
341879,Shiphay Lane,2023-06-08T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
341879,Shiphay Lane,2023-06-08T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.11
341879,Shiphay Lane,2023-06-08T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.31
341879,Shiphay Lane,2023-06-08T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.07
341879,Shiphay Lane,2023-06-08T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
341879,Shiphay Lane,2023-06-08T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.1
341879,Shiphay Lane,2023-06-08T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
341879,Shiphay Lane,2023-06-08T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
341879,Shiphay Lane,2023-06-08T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-06-08T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
341879,Shiphay Lane,2023-06-08T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.02
341879,Shiphay Lane,2023-06-08T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-08T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.14
341879,Shiphay Lane,2023-06-08T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.06
341879,Shiphay Lane,2023-06-08T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
341879,Shiphay Lane,2023-06-08T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
341879,Shiphay Lane,2023-06-08T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.1
341879,Shiphay Lane,2023-06-08T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
341879,Shiphay Lane,2023-06-08T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
341879,Shiphay Lane,2023-06-08T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
341879,Shiphay Lane,2023-06-08T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
341879,Shiphay Lane,2023-06-08T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.6
341879,Shiphay Lane,2023-06-08T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.03
341879,Shiphay Lane,2023-06-08T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.24
341879,Shiphay Lane,2023-06-08T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
341879,Shiphay Lane,2023-06-08T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
341879,Shiphay Lane,2023-06-08T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
341879,Shiphay Lane,2023-06-08T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
341879,Shiphay Lane,2023-06-08T06:20:00.000+00:00,transformer,,Temperature,C,23.9
341879,Shiphay Lane,2023-06-08T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
341879,Shiphay Lane,2023-06-08T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
341879,Shiphay Lane,2023-06-08T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
341879,Shiphay Lane,2023-06-08T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
341879,Shiphay Lane,2023-06-08T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
341879,Shiphay Lane,2023-06-08T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
341879,Shiphay Lane,2023-06-08T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
341879,Shiphay Lane,2023-06-08T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
341879,Shiphay Lane,2023-06-08T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
341879,Shiphay Lane,2023-06-08T06:20:00.000+00:00,busbar,,L3 Active Power,kW,25.31
341879,Shiphay Lane,2023-06-08T06:20:00.000+00:00,busbar,,L2 Active Power,kW,18.55
341879,Shiphay Lane,2023-06-08T06:20:00.000+00:00,busbar,,L1 Active Power,kW,26.23
341879,Shiphay Lane,2023-06-08T06:20:00.000+00:00,busbar,,N Current (RMS),A,65.5
341879,Shiphay Lane,2023-06-08T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
341879,Shiphay Lane,2023-06-08T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
341879,Shiphay Lane,2023-06-08T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
341879,Shiphay Lane,2023-06-08T06:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.73
341879,Shiphay Lane,2023-06-08T06:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.74
341879,Shiphay Lane,2023-06-08T06:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-08T06:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.48
341879,Shiphay Lane,2023-06-08T06:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.14
341879,Shiphay Lane,2023-06-08T06:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.03
341879,Shiphay Lane,2023-06-08T06:10:00.000+00:00,feeder,50.0,N Current (RMS),A,9.8
341879,Shiphay Lane,2023-06-08T06:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.1
341879,Shiphay Lane,2023-06-08T06:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.0
341879,Shiphay Lane,2023-06-08T06:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-08T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.69
341879,Shiphay Lane,2023-06-08T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.8
341879,Shiphay Lane,2023-06-08T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.07
341879,Shiphay Lane,2023-06-08T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.24
341879,Shiphay Lane,2023-06-08T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.55
341879,Shiphay Lane,2023-06-08T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.93
341879,Shiphay Lane,2023-06-08T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,45.8
341879,Shiphay Lane,2023-06-08T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.9
341879,Shiphay Lane,2023-06-08T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.9
341879,Shiphay Lane,2023-06-08T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,71.5
341879,Shiphay Lane,2023-06-08T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
341879,Shiphay Lane,2023-06-08T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
341879,Shiphay Lane,2023-06-08T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
341879,Shiphay Lane,2023-06-08T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.45
341879,Shiphay Lane,2023-06-08T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.29
341879,Shiphay Lane,2023-06-08T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.14
341879,Shiphay Lane,2023-06-08T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
341879,Shiphay Lane,2023-06-08T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.9
341879,Shiphay Lane,2023-06-08T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
341879,Shiphay Lane,2023-06-08T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
341879,Shiphay Lane,2023-06-08T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
341879,Shiphay Lane,2023-06-08T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
341879,Shiphay Lane,2023-06-08T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.02
341879,Shiphay Lane,2023-06-08T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-08T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.12
341879,Shiphay Lane,2023-06-08T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.84
341879,Shiphay Lane,2023-06-08T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
341879,Shiphay Lane,2023-06-08T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
341879,Shiphay Lane,2023-06-08T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
341879,Shiphay Lane,2023-06-08T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
341879,Shiphay Lane,2023-06-08T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
341879,Shiphay Lane,2023-06-08T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
341879,Shiphay Lane,2023-06-08T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
341879,Shiphay Lane,2023-06-08T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.54
341879,Shiphay Lane,2023-06-08T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.82
341879,Shiphay Lane,2023-06-08T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.26
341879,Shiphay Lane,2023-06-08T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
341879,Shiphay Lane,2023-06-08T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
341879,Shiphay Lane,2023-06-08T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
341879,Shiphay Lane,2023-06-08T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
341879,Shiphay Lane,2023-06-08T06:10:00.000+00:00,transformer,,Temperature,C,23.9
341879,Shiphay Lane,2023-06-08T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
341879,Shiphay Lane,2023-06-08T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
341879,Shiphay Lane,2023-06-08T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
341879,Shiphay Lane,2023-06-08T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
341879,Shiphay Lane,2023-06-08T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
341879,Shiphay Lane,2023-06-08T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.51
341879,Shiphay Lane,2023-06-08T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
341879,Shiphay Lane,2023-06-08T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
341879,Shiphay Lane,2023-06-08T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
341879,Shiphay Lane,2023-06-08T06:10:00.000+00:00,busbar,,L3 Active Power,kW,25.8
341879,Shiphay Lane,2023-06-08T06:10:00.000+00:00,busbar,,L2 Active Power,kW,16.93
341879,Shiphay Lane,2023-06-08T06:10:00.000+00:00,busbar,,L1 Active Power,kW,26.21
341879,Shiphay Lane,2023-06-08T06:10:00.000+00:00,busbar,,N Current (RMS),A,69.7
341879,Shiphay Lane,2023-06-08T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
341879,Shiphay Lane,2023-06-08T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
341879,Shiphay Lane,2023-06-08T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
341879,Shiphay Lane,2023-06-08T06:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.73
341879,Shiphay Lane,2023-06-08T06:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.7
341879,Shiphay Lane,2023-06-08T06:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
341879,Shiphay Lane,2023-06-08T06:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.55
341879,Shiphay Lane,2023-06-08T06:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.82
341879,Shiphay Lane,2023-06-08T06:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.04
341879,Shiphay Lane,2023-06-08T06:00:00.000+00:00,feeder,50.0,N Current (RMS),A,11.0
341879,Shiphay Lane,2023-06-08T06:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.7
341879,Shiphay Lane,2023-06-08T06:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.7
341879,Shiphay Lane,2023-06-08T06:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-08T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.34
341879,Shiphay Lane,2023-06-08T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.56
341879,Shiphay Lane,2023-06-08T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.48
341879,Shiphay Lane,2023-06-08T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.85
341879,Shiphay Lane,2023-06-08T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.38
341879,Shiphay Lane,2023-06-08T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.8
341879,Shiphay Lane,2023-06-08T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,46.6
341879,Shiphay Lane,2023-06-08T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.8
341879,Shiphay Lane,2023-06-08T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.7
341879,Shiphay Lane,2023-06-08T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,68.4
341879,Shiphay Lane,2023-06-08T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
341879,Shiphay Lane,2023-06-08T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
341879,Shiphay Lane,2023-06-08T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
341879,Shiphay Lane,2023-06-08T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.37
341879,Shiphay Lane,2023-06-08T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.77
341879,Shiphay Lane,2023-06-08T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.14
341879,Shiphay Lane,2023-06-08T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
341879,Shiphay Lane,2023-06-08T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
341879,Shiphay Lane,2023-06-08T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
341879,Shiphay Lane,2023-06-08T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
341879,Shiphay Lane,2023-06-08T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
341879,Shiphay Lane,2023-06-08T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
341879,Shiphay Lane,2023-06-08T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.18
341879,Shiphay Lane,2023-06-08T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
341879,Shiphay Lane,2023-06-08T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.2
341879,Shiphay Lane,2023-06-08T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.06
341879,Shiphay Lane,2023-06-08T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
341879,Shiphay Lane,2023-06-08T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-08T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
341879,Shiphay Lane,2023-06-08T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
341879,Shiphay Lane,2023-06-08T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
341879,Shiphay Lane,2023-06-08T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-08T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
341879,Shiphay Lane,2023-06-08T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.05
341879,Shiphay Lane,2023-06-08T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.85
341879,Shiphay Lane,2023-06-08T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.12
341879,Shiphay Lane,2023-06-08T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
341879,Shiphay Lane,2023-06-08T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
341879,Shiphay Lane,2023-06-08T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
341879,Shiphay Lane,2023-06-08T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
341879,Shiphay Lane,2023-06-08T06:00:00.000+00:00,transformer,,Temperature,C,23.9
341879,Shiphay Lane,2023-06-08T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
341879,Shiphay Lane,2023-06-08T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
341879,Shiphay Lane,2023-06-08T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
341879,Shiphay Lane,2023-06-08T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
341879,Shiphay Lane,2023-06-08T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
341879,Shiphay Lane,2023-06-08T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
341879,Shiphay Lane,2023-06-08T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
341879,Shiphay Lane,2023-06-08T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
341879,Shiphay Lane,2023-06-08T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
341879,Shiphay Lane,2023-06-08T06:00:00.000+00:00,busbar,,L3 Active Power,kW,19.94
341879,Shiphay Lane,2023-06-08T06:00:00.000+00:00,busbar,,L2 Active Power,kW,18.02
341879,Shiphay Lane,2023-06-08T06:00:00.000+00:00,busbar,,L1 Active Power,kW,26.16
341879,Shiphay Lane,2023-06-08T06:00:00.000+00:00,busbar,,N Current (RMS),A,64.1
341879,Shiphay Lane,2023-06-08T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
341879,Shiphay Lane,2023-06-08T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
341879,Shiphay Lane,2023-06-08T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
341879,Shiphay Lane,2023-06-08T05:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.99
341879,Shiphay Lane,2023-06-08T05:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.62
341879,Shiphay Lane,2023-06-08T05:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-08T05:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.63
341879,Shiphay Lane,2023-06-08T05:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.61
341879,Shiphay Lane,2023-06-08T05:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-08T05:50:00.000+00:00,feeder,50.0,N Current (RMS),A,17.0
341879,Shiphay Lane,2023-06-08T05:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.4
341879,Shiphay Lane,2023-06-08T05:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.0
341879,Shiphay Lane,2023-06-08T05:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-08T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.01
341879,Shiphay Lane,2023-06-08T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.95
341879,Shiphay Lane,2023-06-08T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.5
341879,Shiphay Lane,2023-06-08T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.44
341879,Shiphay Lane,2023-06-08T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.59
341879,Shiphay Lane,2023-06-08T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.73
341879,Shiphay Lane,2023-06-08T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,40.5
341879,Shiphay Lane,2023-06-08T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.6
341879,Shiphay Lane,2023-06-08T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.2
341879,Shiphay Lane,2023-06-08T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.3
341879,Shiphay Lane,2023-06-08T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
341879,Shiphay Lane,2023-06-08T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
341879,Shiphay Lane,2023-06-08T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
341879,Shiphay Lane,2023-06-08T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.74
341879,Shiphay Lane,2023-06-08T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.27
341879,Shiphay Lane,2023-06-08T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.08
341879,Shiphay Lane,2023-06-08T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
341879,Shiphay Lane,2023-06-08T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
341879,Shiphay Lane,2023-06-08T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
341879,Shiphay Lane,2023-06-08T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
341879,Shiphay Lane,2023-06-08T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
341879,Shiphay Lane,2023-06-08T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
341879,Shiphay Lane,2023-06-08T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.13
341879,Shiphay Lane,2023-06-08T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
