Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-08T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.68
341879,Shiphay Lane,2023-06-08T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.37
341879,Shiphay Lane,2023-06-08T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
341879,Shiphay Lane,2023-06-08T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-08T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
341879,Shiphay Lane,2023-06-08T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.9
341879,Shiphay Lane,2023-06-08T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
341879,Shiphay Lane,2023-06-08T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-06-08T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
341879,Shiphay Lane,2023-06-08T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.46
341879,Shiphay Lane,2023-06-08T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.89
341879,Shiphay Lane,2023-06-08T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.37
341879,Shiphay Lane,2023-06-08T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
341879,Shiphay Lane,2023-06-08T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
341879,Shiphay Lane,2023-06-08T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
341879,Shiphay Lane,2023-06-08T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
341879,Shiphay Lane,2023-06-08T05:50:00.000+00:00,transformer,,Temperature,C,23.9
341879,Shiphay Lane,2023-06-08T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
341879,Shiphay Lane,2023-06-08T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
341879,Shiphay Lane,2023-06-08T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
341879,Shiphay Lane,2023-06-08T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
341879,Shiphay Lane,2023-06-08T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
341879,Shiphay Lane,2023-06-08T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
341879,Shiphay Lane,2023-06-08T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
341879,Shiphay Lane,2023-06-08T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
341879,Shiphay Lane,2023-06-08T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
341879,Shiphay Lane,2023-06-08T05:50:00.000+00:00,busbar,,L3 Active Power,kW,15.43
341879,Shiphay Lane,2023-06-08T05:50:00.000+00:00,busbar,,L2 Active Power,kW,25.04
341879,Shiphay Lane,2023-06-08T05:50:00.000+00:00,busbar,,L1 Active Power,kW,24.62
341879,Shiphay Lane,2023-06-08T05:50:00.000+00:00,busbar,,N Current (RMS),A,62.5
341879,Shiphay Lane,2023-06-08T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
341879,Shiphay Lane,2023-06-08T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
341879,Shiphay Lane,2023-06-08T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
341879,Shiphay Lane,2023-06-08T05:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.95
341879,Shiphay Lane,2023-06-08T05:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.71
341879,Shiphay Lane,2023-06-08T05:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-08T05:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.67
341879,Shiphay Lane,2023-06-08T05:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.08
341879,Shiphay Lane,2023-06-08T05:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-08T05:40:00.000+00:00,feeder,50.0,N Current (RMS),A,16.2
341879,Shiphay Lane,2023-06-08T05:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.0
341879,Shiphay Lane,2023-06-08T05:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.6
341879,Shiphay Lane,2023-06-08T05:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-08T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.63
341879,Shiphay Lane,2023-06-08T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
341879,Shiphay Lane,2023-06-08T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.54
341879,Shiphay Lane,2023-06-08T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.92
341879,Shiphay Lane,2023-06-08T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.2
341879,Shiphay Lane,2023-06-08T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.4
341879,Shiphay Lane,2023-06-08T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,58.6
341879,Shiphay Lane,2023-06-08T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.2
341879,Shiphay Lane,2023-06-08T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.3
341879,Shiphay Lane,2023-06-08T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.3
341879,Shiphay Lane,2023-06-08T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
341879,Shiphay Lane,2023-06-08T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
341879,Shiphay Lane,2023-06-08T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
341879,Shiphay Lane,2023-06-08T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.4
341879,Shiphay Lane,2023-06-08T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.33
341879,Shiphay Lane,2023-06-08T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.31
341879,Shiphay Lane,2023-06-08T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
341879,Shiphay Lane,2023-06-08T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
341879,Shiphay Lane,2023-06-08T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
341879,Shiphay Lane,2023-06-08T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
341879,Shiphay Lane,2023-06-08T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
341879,Shiphay Lane,2023-06-08T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
341879,Shiphay Lane,2023-06-08T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.09
341879,Shiphay Lane,2023-06-08T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-08T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.4
341879,Shiphay Lane,2023-06-08T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.6
341879,Shiphay Lane,2023-06-08T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
341879,Shiphay Lane,2023-06-08T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
341879,Shiphay Lane,2023-06-08T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
341879,Shiphay Lane,2023-06-08T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.9
341879,Shiphay Lane,2023-06-08T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
341879,Shiphay Lane,2023-06-08T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
341879,Shiphay Lane,2023-06-08T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
341879,Shiphay Lane,2023-06-08T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.55
341879,Shiphay Lane,2023-06-08T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.02
341879,Shiphay Lane,2023-06-08T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.46
341879,Shiphay Lane,2023-06-08T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
341879,Shiphay Lane,2023-06-08T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
341879,Shiphay Lane,2023-06-08T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
341879,Shiphay Lane,2023-06-08T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
341879,Shiphay Lane,2023-06-08T05:40:00.000+00:00,transformer,,Temperature,C,23.9
341879,Shiphay Lane,2023-06-08T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
341879,Shiphay Lane,2023-06-08T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
341879,Shiphay Lane,2023-06-08T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
341879,Shiphay Lane,2023-06-08T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
341879,Shiphay Lane,2023-06-08T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
341879,Shiphay Lane,2023-06-08T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
341879,Shiphay Lane,2023-06-08T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
341879,Shiphay Lane,2023-06-08T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
341879,Shiphay Lane,2023-06-08T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
341879,Shiphay Lane,2023-06-08T05:40:00.000+00:00,busbar,,L3 Active Power,kW,22.65
341879,Shiphay Lane,2023-06-08T05:40:00.000+00:00,busbar,,L2 Active Power,kW,21.03
341879,Shiphay Lane,2023-06-08T05:40:00.000+00:00,busbar,,L1 Active Power,kW,17.86
341879,Shiphay Lane,2023-06-08T05:40:00.000+00:00,busbar,,N Current (RMS),A,67.4
341879,Shiphay Lane,2023-06-08T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
341879,Shiphay Lane,2023-06-08T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
341879,Shiphay Lane,2023-06-08T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
341879,Shiphay Lane,2023-06-08T05:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.81
341879,Shiphay Lane,2023-06-08T05:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.97
341879,Shiphay Lane,2023-06-08T05:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
341879,Shiphay Lane,2023-06-08T05:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.74
341879,Shiphay Lane,2023-06-08T05:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.41
341879,Shiphay Lane,2023-06-08T05:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-08T05:30:00.000+00:00,feeder,50.0,N Current (RMS),A,10.8
341879,Shiphay Lane,2023-06-08T05:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.3
341879,Shiphay Lane,2023-06-08T05:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.3
341879,Shiphay Lane,2023-06-08T05:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-08T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
341879,Shiphay Lane,2023-06-08T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.72
341879,Shiphay Lane,2023-06-08T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.35
341879,Shiphay Lane,2023-06-08T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.95
341879,Shiphay Lane,2023-06-08T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.83
341879,Shiphay Lane,2023-06-08T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.06
341879,Shiphay Lane,2023-06-08T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,81.1
341879,Shiphay Lane,2023-06-08T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,98.4
341879,Shiphay Lane,2023-06-08T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.0
341879,Shiphay Lane,2023-06-08T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.6
341879,Shiphay Lane,2023-06-08T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
341879,Shiphay Lane,2023-06-08T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
341879,Shiphay Lane,2023-06-08T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
341879,Shiphay Lane,2023-06-08T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.79
341879,Shiphay Lane,2023-06-08T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.2
341879,Shiphay Lane,2023-06-08T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.84
341879,Shiphay Lane,2023-06-08T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
341879,Shiphay Lane,2023-06-08T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
341879,Shiphay Lane,2023-06-08T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
341879,Shiphay Lane,2023-06-08T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
341879,Shiphay Lane,2023-06-08T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
341879,Shiphay Lane,2023-06-08T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
341879,Shiphay Lane,2023-06-08T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.19
341879,Shiphay Lane,2023-06-08T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
341879,Shiphay Lane,2023-06-08T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.94
341879,Shiphay Lane,2023-06-08T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.23
341879,Shiphay Lane,2023-06-08T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
341879,Shiphay Lane,2023-06-08T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-08T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
341879,Shiphay Lane,2023-06-08T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.6
341879,Shiphay Lane,2023-06-08T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
341879,Shiphay Lane,2023-06-08T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
341879,Shiphay Lane,2023-06-08T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
341879,Shiphay Lane,2023-06-08T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.56
341879,Shiphay Lane,2023-06-08T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.71
341879,Shiphay Lane,2023-06-08T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.32
341879,Shiphay Lane,2023-06-08T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
341879,Shiphay Lane,2023-06-08T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
341879,Shiphay Lane,2023-06-08T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
341879,Shiphay Lane,2023-06-08T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
341879,Shiphay Lane,2023-06-08T05:30:00.000+00:00,transformer,,Temperature,C,23.9
341879,Shiphay Lane,2023-06-08T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
341879,Shiphay Lane,2023-06-08T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
341879,Shiphay Lane,2023-06-08T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
341879,Shiphay Lane,2023-06-08T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
341879,Shiphay Lane,2023-06-08T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
341879,Shiphay Lane,2023-06-08T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
341879,Shiphay Lane,2023-06-08T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
341879,Shiphay Lane,2023-06-08T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
341879,Shiphay Lane,2023-06-08T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
341879,Shiphay Lane,2023-06-08T05:30:00.000+00:00,busbar,,L3 Active Power,kW,30.16
341879,Shiphay Lane,2023-06-08T05:30:00.000+00:00,busbar,,L2 Active Power,kW,15.09
341879,Shiphay Lane,2023-06-08T05:30:00.000+00:00,busbar,,L1 Active Power,kW,19.54
341879,Shiphay Lane,2023-06-08T05:30:00.000+00:00,busbar,,N Current (RMS),A,83.4
341879,Shiphay Lane,2023-06-08T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
341879,Shiphay Lane,2023-06-08T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
341879,Shiphay Lane,2023-06-08T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
341879,Shiphay Lane,2023-06-08T05:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
341879,Shiphay Lane,2023-06-08T05:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.78
341879,Shiphay Lane,2023-06-08T05:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
341879,Shiphay Lane,2023-06-08T05:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.53
341879,Shiphay Lane,2023-06-08T05:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.51
341879,Shiphay Lane,2023-06-08T05:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-08T05:20:00.000+00:00,feeder,50.0,N Current (RMS),A,9.8
341879,Shiphay Lane,2023-06-08T05:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.7
341879,Shiphay Lane,2023-06-08T05:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.2
341879,Shiphay Lane,2023-06-08T05:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-08T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.36
341879,Shiphay Lane,2023-06-08T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.31
341879,Shiphay Lane,2023-06-08T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.62
341879,Shiphay Lane,2023-06-08T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.04
341879,Shiphay Lane,2023-06-08T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.54
341879,Shiphay Lane,2023-06-08T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.34
341879,Shiphay Lane,2023-06-08T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,30.6
341879,Shiphay Lane,2023-06-08T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.7
341879,Shiphay Lane,2023-06-08T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.2
341879,Shiphay Lane,2023-06-08T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.8
341879,Shiphay Lane,2023-06-08T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
341879,Shiphay Lane,2023-06-08T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
341879,Shiphay Lane,2023-06-08T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
341879,Shiphay Lane,2023-06-08T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.3
341879,Shiphay Lane,2023-06-08T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.11
341879,Shiphay Lane,2023-06-08T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.26
341879,Shiphay Lane,2023-06-08T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
341879,Shiphay Lane,2023-06-08T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
341879,Shiphay Lane,2023-06-08T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
341879,Shiphay Lane,2023-06-08T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
341879,Shiphay Lane,2023-06-08T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
341879,Shiphay Lane,2023-06-08T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
341879,Shiphay Lane,2023-06-08T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
341879,Shiphay Lane,2023-06-08T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
341879,Shiphay Lane,2023-06-08T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.38
341879,Shiphay Lane,2023-06-08T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.8
341879,Shiphay Lane,2023-06-08T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
341879,Shiphay Lane,2023-06-08T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
341879,Shiphay Lane,2023-06-08T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
341879,Shiphay Lane,2023-06-08T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
341879,Shiphay Lane,2023-06-08T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
341879,Shiphay Lane,2023-06-08T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
341879,Shiphay Lane,2023-06-08T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
341879,Shiphay Lane,2023-06-08T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.42
341879,Shiphay Lane,2023-06-08T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.46
341879,Shiphay Lane,2023-06-08T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.37
341879,Shiphay Lane,2023-06-08T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
341879,Shiphay Lane,2023-06-08T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
341879,Shiphay Lane,2023-06-08T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
341879,Shiphay Lane,2023-06-08T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
341879,Shiphay Lane,2023-06-08T05:20:00.000+00:00,transformer,,Temperature,C,24.0
341879,Shiphay Lane,2023-06-08T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
341879,Shiphay Lane,2023-06-08T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
341879,Shiphay Lane,2023-06-08T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
341879,Shiphay Lane,2023-06-08T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
341879,Shiphay Lane,2023-06-08T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
341879,Shiphay Lane,2023-06-08T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
341879,Shiphay Lane,2023-06-08T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
341879,Shiphay Lane,2023-06-08T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
341879,Shiphay Lane,2023-06-08T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
341879,Shiphay Lane,2023-06-08T05:20:00.000+00:00,busbar,,L3 Active Power,kW,15.42
341879,Shiphay Lane,2023-06-08T05:20:00.000+00:00,busbar,,L2 Active Power,kW,14.01
341879,Shiphay Lane,2023-06-08T05:20:00.000+00:00,busbar,,L1 Active Power,kW,19.83
341879,Shiphay Lane,2023-06-08T05:20:00.000+00:00,busbar,,N Current (RMS),A,50.1
341879,Shiphay Lane,2023-06-08T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
341879,Shiphay Lane,2023-06-08T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
341879,Shiphay Lane,2023-06-08T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
341879,Shiphay Lane,2023-06-08T05:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.83
341879,Shiphay Lane,2023-06-08T05:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.59
341879,Shiphay Lane,2023-06-08T05:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-08T05:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.94
341879,Shiphay Lane,2023-06-08T05:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.4
341879,Shiphay Lane,2023-06-08T05:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.05
341879,Shiphay Lane,2023-06-08T05:10:00.000+00:00,feeder,50.0,N Current (RMS),A,8.3
341879,Shiphay Lane,2023-06-08T05:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.0
341879,Shiphay Lane,2023-06-08T05:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.4
341879,Shiphay Lane,2023-06-08T05:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-08T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.42
341879,Shiphay Lane,2023-06-08T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.07
341879,Shiphay Lane,2023-06-08T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.52
341879,Shiphay Lane,2023-06-08T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.15
341879,Shiphay Lane,2023-06-08T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.36
341879,Shiphay Lane,2023-06-08T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.69
341879,Shiphay Lane,2023-06-08T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,31.1
341879,Shiphay Lane,2023-06-08T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.7
341879,Shiphay Lane,2023-06-08T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.0
341879,Shiphay Lane,2023-06-08T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.8
341879,Shiphay Lane,2023-06-08T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
341879,Shiphay Lane,2023-06-08T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
341879,Shiphay Lane,2023-06-08T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
341879,Shiphay Lane,2023-06-08T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.42
341879,Shiphay Lane,2023-06-08T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.23
341879,Shiphay Lane,2023-06-08T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.78
341879,Shiphay Lane,2023-06-08T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
341879,Shiphay Lane,2023-06-08T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
341879,Shiphay Lane,2023-06-08T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
341879,Shiphay Lane,2023-06-08T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
341879,Shiphay Lane,2023-06-08T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
341879,Shiphay Lane,2023-06-08T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
341879,Shiphay Lane,2023-06-08T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.53
341879,Shiphay Lane,2023-06-08T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-08T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.13
341879,Shiphay Lane,2023-06-08T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.25
341879,Shiphay Lane,2023-06-08T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
341879,Shiphay Lane,2023-06-08T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-08T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
341879,Shiphay Lane,2023-06-08T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
341879,Shiphay Lane,2023-06-08T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
341879,Shiphay Lane,2023-06-08T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
341879,Shiphay Lane,2023-06-08T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-08T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.89
341879,Shiphay Lane,2023-06-08T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.13
341879,Shiphay Lane,2023-06-08T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.5
341879,Shiphay Lane,2023-06-08T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
341879,Shiphay Lane,2023-06-08T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
341879,Shiphay Lane,2023-06-08T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
341879,Shiphay Lane,2023-06-08T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
341879,Shiphay Lane,2023-06-08T05:10:00.000+00:00,transformer,,Temperature,C,24.0
341879,Shiphay Lane,2023-06-08T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
341879,Shiphay Lane,2023-06-08T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
341879,Shiphay Lane,2023-06-08T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
341879,Shiphay Lane,2023-06-08T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
341879,Shiphay Lane,2023-06-08T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
341879,Shiphay Lane,2023-06-08T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
341879,Shiphay Lane,2023-06-08T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
341879,Shiphay Lane,2023-06-08T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
341879,Shiphay Lane,2023-06-08T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
341879,Shiphay Lane,2023-06-08T05:10:00.000+00:00,busbar,,L3 Active Power,kW,14.49
341879,Shiphay Lane,2023-06-08T05:10:00.000+00:00,busbar,,L2 Active Power,kW,13.25
341879,Shiphay Lane,2023-06-08T05:10:00.000+00:00,busbar,,L1 Active Power,kW,19.28
341879,Shiphay Lane,2023-06-08T05:10:00.000+00:00,busbar,,N Current (RMS),A,50.8
341879,Shiphay Lane,2023-06-08T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
341879,Shiphay Lane,2023-06-08T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
341879,Shiphay Lane,2023-06-08T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
341879,Shiphay Lane,2023-06-08T05:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.81
341879,Shiphay Lane,2023-06-08T05:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.64
341879,Shiphay Lane,2023-06-08T05:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-08T05:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.78
341879,Shiphay Lane,2023-06-08T05:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.26
341879,Shiphay Lane,2023-06-08T05:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.05
341879,Shiphay Lane,2023-06-08T05:00:00.000+00:00,feeder,50.0,N Current (RMS),A,7.8
341879,Shiphay Lane,2023-06-08T05:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.4
341879,Shiphay Lane,2023-06-08T05:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.1
341879,Shiphay Lane,2023-06-08T05:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-08T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.51
341879,Shiphay Lane,2023-06-08T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.05
341879,Shiphay Lane,2023-06-08T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.54
341879,Shiphay Lane,2023-06-08T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.4
341879,Shiphay Lane,2023-06-08T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.82
341879,Shiphay Lane,2023-06-08T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.65
341879,Shiphay Lane,2023-06-08T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.6
341879,Shiphay Lane,2023-06-08T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.4
341879,Shiphay Lane,2023-06-08T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.5
341879,Shiphay Lane,2023-06-08T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.4
341879,Shiphay Lane,2023-06-08T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
341879,Shiphay Lane,2023-06-08T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
341879,Shiphay Lane,2023-06-08T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
341879,Shiphay Lane,2023-06-08T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.01
341879,Shiphay Lane,2023-06-08T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.55
341879,Shiphay Lane,2023-06-08T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.84
341879,Shiphay Lane,2023-06-08T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
341879,Shiphay Lane,2023-06-08T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
341879,Shiphay Lane,2023-06-08T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
341879,Shiphay Lane,2023-06-08T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
341879,Shiphay Lane,2023-06-08T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
341879,Shiphay Lane,2023-06-08T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
341879,Shiphay Lane,2023-06-08T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.31
341879,Shiphay Lane,2023-06-08T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-08T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.87
341879,Shiphay Lane,2023-06-08T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.46
341879,Shiphay Lane,2023-06-08T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
341879,Shiphay Lane,2023-06-08T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-08T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
341879,Shiphay Lane,2023-06-08T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.9
341879,Shiphay Lane,2023-06-08T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
341879,Shiphay Lane,2023-06-08T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
341879,Shiphay Lane,2023-06-08T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
341879,Shiphay Lane,2023-06-08T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.42
341879,Shiphay Lane,2023-06-08T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.29
341879,Shiphay Lane,2023-06-08T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.5
341879,Shiphay Lane,2023-06-08T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
341879,Shiphay Lane,2023-06-08T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
341879,Shiphay Lane,2023-06-08T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
341879,Shiphay Lane,2023-06-08T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
341879,Shiphay Lane,2023-06-08T05:00:00.000+00:00,transformer,,Temperature,C,24.0
341879,Shiphay Lane,2023-06-08T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
341879,Shiphay Lane,2023-06-08T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
341879,Shiphay Lane,2023-06-08T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
341879,Shiphay Lane,2023-06-08T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
341879,Shiphay Lane,2023-06-08T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
341879,Shiphay Lane,2023-06-08T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
341879,Shiphay Lane,2023-06-08T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
341879,Shiphay Lane,2023-06-08T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
341879,Shiphay Lane,2023-06-08T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
341879,Shiphay Lane,2023-06-08T05:00:00.000+00:00,busbar,,L3 Active Power,kW,11.72
341879,Shiphay Lane,2023-06-08T05:00:00.000+00:00,busbar,,L2 Active Power,kW,14.8
341879,Shiphay Lane,2023-06-08T05:00:00.000+00:00,busbar,,L1 Active Power,kW,15.5
341879,Shiphay Lane,2023-06-08T05:00:00.000+00:00,busbar,,N Current (RMS),A,40.3
341879,Shiphay Lane,2023-06-08T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
341879,Shiphay Lane,2023-06-08T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
341879,Shiphay Lane,2023-06-08T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
341879,Shiphay Lane,2023-06-08T04:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.95
341879,Shiphay Lane,2023-06-08T04:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.68
341879,Shiphay Lane,2023-06-08T04:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-08T04:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.67
341879,Shiphay Lane,2023-06-08T04:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.21
341879,Shiphay Lane,2023-06-08T04:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.05
341879,Shiphay Lane,2023-06-08T04:50:00.000+00:00,feeder,50.0,N Current (RMS),A,8.4
341879,Shiphay Lane,2023-06-08T04:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.2
341879,Shiphay Lane,2023-06-08T04:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.5
341879,Shiphay Lane,2023-06-08T04:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-08T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.23
341879,Shiphay Lane,2023-06-08T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.02
341879,Shiphay Lane,2023-06-08T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.22
341879,Shiphay Lane,2023-06-08T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.29
341879,Shiphay Lane,2023-06-08T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.76
341879,Shiphay Lane,2023-06-08T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.89
341879,Shiphay Lane,2023-06-08T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.6
341879,Shiphay Lane,2023-06-08T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.3
341879,Shiphay Lane,2023-06-08T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.9
341879,Shiphay Lane,2023-06-08T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.6
341879,Shiphay Lane,2023-06-08T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
341879,Shiphay Lane,2023-06-08T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
341879,Shiphay Lane,2023-06-08T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
341879,Shiphay Lane,2023-06-08T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.35
341879,Shiphay Lane,2023-06-08T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.13
341879,Shiphay Lane,2023-06-08T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.93
341879,Shiphay Lane,2023-06-08T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
341879,Shiphay Lane,2023-06-08T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
341879,Shiphay Lane,2023-06-08T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
341879,Shiphay Lane,2023-06-08T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
341879,Shiphay Lane,2023-06-08T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
341879,Shiphay Lane,2023-06-08T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
341879,Shiphay Lane,2023-06-08T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.14
341879,Shiphay Lane,2023-06-08T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-08T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.39
341879,Shiphay Lane,2023-06-08T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.58
341879,Shiphay Lane,2023-06-08T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
341879,Shiphay Lane,2023-06-08T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-08T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
341879,Shiphay Lane,2023-06-08T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
341879,Shiphay Lane,2023-06-08T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
341879,Shiphay Lane,2023-06-08T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
341879,Shiphay Lane,2023-06-08T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
341879,Shiphay Lane,2023-06-08T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.73
341879,Shiphay Lane,2023-06-08T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.23
341879,Shiphay Lane,2023-06-08T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.95
341879,Shiphay Lane,2023-06-08T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
341879,Shiphay Lane,2023-06-08T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
341879,Shiphay Lane,2023-06-08T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
341879,Shiphay Lane,2023-06-08T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
341879,Shiphay Lane,2023-06-08T04:50:00.000+00:00,transformer,,Temperature,C,24.0
341879,Shiphay Lane,2023-06-08T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
341879,Shiphay Lane,2023-06-08T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
341879,Shiphay Lane,2023-06-08T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
341879,Shiphay Lane,2023-06-08T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
341879,Shiphay Lane,2023-06-08T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
341879,Shiphay Lane,2023-06-08T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
341879,Shiphay Lane,2023-06-08T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
341879,Shiphay Lane,2023-06-08T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
341879,Shiphay Lane,2023-06-08T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
341879,Shiphay Lane,2023-06-08T04:50:00.000+00:00,busbar,,L3 Active Power,kW,11.1
341879,Shiphay Lane,2023-06-08T04:50:00.000+00:00,busbar,,L2 Active Power,kW,12.71
341879,Shiphay Lane,2023-06-08T04:50:00.000+00:00,busbar,,L1 Active Power,kW,13.4
341879,Shiphay Lane,2023-06-08T04:50:00.000+00:00,busbar,,N Current (RMS),A,38.1
341879,Shiphay Lane,2023-06-08T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
341879,Shiphay Lane,2023-06-08T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
341879,Shiphay Lane,2023-06-08T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
341879,Shiphay Lane,2023-06-08T04:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.01
341879,Shiphay Lane,2023-06-08T04:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.39
341879,Shiphay Lane,2023-06-08T04:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-08T04:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.63
341879,Shiphay Lane,2023-06-08T04:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.62
341879,Shiphay Lane,2023-06-08T04:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-08T04:40:00.000+00:00,feeder,50.0,N Current (RMS),A,10.5
341879,Shiphay Lane,2023-06-08T04:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.2
341879,Shiphay Lane,2023-06-08T04:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.9
341879,Shiphay Lane,2023-06-08T04:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-08T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.81
341879,Shiphay Lane,2023-06-08T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.63
341879,Shiphay Lane,2023-06-08T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.68
341879,Shiphay Lane,2023-06-08T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.04
341879,Shiphay Lane,2023-06-08T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.72
341879,Shiphay Lane,2023-06-08T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.41
341879,Shiphay Lane,2023-06-08T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.5
341879,Shiphay Lane,2023-06-08T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.6
341879,Shiphay Lane,2023-06-08T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.3
341879,Shiphay Lane,2023-06-08T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.6
341879,Shiphay Lane,2023-06-08T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
341879,Shiphay Lane,2023-06-08T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
341879,Shiphay Lane,2023-06-08T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
341879,Shiphay Lane,2023-06-08T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.57
341879,Shiphay Lane,2023-06-08T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.12
341879,Shiphay Lane,2023-06-08T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.13
341879,Shiphay Lane,2023-06-08T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
341879,Shiphay Lane,2023-06-08T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
341879,Shiphay Lane,2023-06-08T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
341879,Shiphay Lane,2023-06-08T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
341879,Shiphay Lane,2023-06-08T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
341879,Shiphay Lane,2023-06-08T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
341879,Shiphay Lane,2023-06-08T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.98
341879,Shiphay Lane,2023-06-08T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-08T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.7
341879,Shiphay Lane,2023-06-08T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.8
341879,Shiphay Lane,2023-06-08T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
341879,Shiphay Lane,2023-06-08T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-08T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
341879,Shiphay Lane,2023-06-08T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
341879,Shiphay Lane,2023-06-08T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
341879,Shiphay Lane,2023-06-08T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
341879,Shiphay Lane,2023-06-08T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
341879,Shiphay Lane,2023-06-08T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.36
341879,Shiphay Lane,2023-06-08T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.4
341879,Shiphay Lane,2023-06-08T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.89
341879,Shiphay Lane,2023-06-08T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
341879,Shiphay Lane,2023-06-08T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
341879,Shiphay Lane,2023-06-08T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
341879,Shiphay Lane,2023-06-08T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
341879,Shiphay Lane,2023-06-08T04:40:00.000+00:00,transformer,,Temperature,C,24.1
341879,Shiphay Lane,2023-06-08T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
341879,Shiphay Lane,2023-06-08T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
341879,Shiphay Lane,2023-06-08T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
341879,Shiphay Lane,2023-06-08T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
341879,Shiphay Lane,2023-06-08T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
341879,Shiphay Lane,2023-06-08T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.91
341879,Shiphay Lane,2023-06-08T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
341879,Shiphay Lane,2023-06-08T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
341879,Shiphay Lane,2023-06-08T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
341879,Shiphay Lane,2023-06-08T04:40:00.000+00:00,busbar,,L3 Active Power,kW,11.69
341879,Shiphay Lane,2023-06-08T04:40:00.000+00:00,busbar,,L2 Active Power,kW,15.57
341879,Shiphay Lane,2023-06-08T04:40:00.000+00:00,busbar,,L1 Active Power,kW,13.3
341879,Shiphay Lane,2023-06-08T04:40:00.000+00:00,busbar,,N Current (RMS),A,39.1
341879,Shiphay Lane,2023-06-08T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
341879,Shiphay Lane,2023-06-08T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
341879,Shiphay Lane,2023-06-08T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
341879,Shiphay Lane,2023-06-08T04:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.9
341879,Shiphay Lane,2023-06-08T04:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.5
341879,Shiphay Lane,2023-06-08T04:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-08T04:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.72
341879,Shiphay Lane,2023-06-08T04:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.72
341879,Shiphay Lane,2023-06-08T04:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-08T04:30:00.000+00:00,feeder,50.0,N Current (RMS),A,10.4
341879,Shiphay Lane,2023-06-08T04:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.2
341879,Shiphay Lane,2023-06-08T04:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.8
341879,Shiphay Lane,2023-06-08T04:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-08T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.86
341879,Shiphay Lane,2023-06-08T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.53
341879,Shiphay Lane,2023-06-08T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.66
341879,Shiphay Lane,2023-06-08T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.19
341879,Shiphay Lane,2023-06-08T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.67
341879,Shiphay Lane,2023-06-08T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.28
341879,Shiphay Lane,2023-06-08T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
341879,Shiphay Lane,2023-06-08T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.2
341879,Shiphay Lane,2023-06-08T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.7
341879,Shiphay Lane,2023-06-08T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.0
341879,Shiphay Lane,2023-06-08T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
341879,Shiphay Lane,2023-06-08T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
341879,Shiphay Lane,2023-06-08T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
341879,Shiphay Lane,2023-06-08T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.52
341879,Shiphay Lane,2023-06-08T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.29
341879,Shiphay Lane,2023-06-08T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.09
341879,Shiphay Lane,2023-06-08T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
341879,Shiphay Lane,2023-06-08T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
341879,Shiphay Lane,2023-06-08T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
341879,Shiphay Lane,2023-06-08T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
341879,Shiphay Lane,2023-06-08T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-08T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
341879,Shiphay Lane,2023-06-08T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.02
341879,Shiphay Lane,2023-06-08T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-08T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.64
341879,Shiphay Lane,2023-06-08T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.91
341879,Shiphay Lane,2023-06-08T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
341879,Shiphay Lane,2023-06-08T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-08T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
341879,Shiphay Lane,2023-06-08T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
341879,Shiphay Lane,2023-06-08T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
341879,Shiphay Lane,2023-06-08T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
341879,Shiphay Lane,2023-06-08T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
341879,Shiphay Lane,2023-06-08T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.1
341879,Shiphay Lane,2023-06-08T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.37
341879,Shiphay Lane,2023-06-08T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.13
341879,Shiphay Lane,2023-06-08T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
341879,Shiphay Lane,2023-06-08T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
341879,Shiphay Lane,2023-06-08T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
