Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-08T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
341879,Shiphay Lane,2023-06-08T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
341879,Shiphay Lane,2023-06-08T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
341879,Shiphay Lane,2023-06-08T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
341879,Shiphay Lane,2023-06-08T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.96
341879,Shiphay Lane,2023-06-08T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-08T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.78
341879,Shiphay Lane,2023-06-08T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.09
341879,Shiphay Lane,2023-06-08T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
341879,Shiphay Lane,2023-06-08T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
341879,Shiphay Lane,2023-06-08T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
341879,Shiphay Lane,2023-06-08T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
341879,Shiphay Lane,2023-06-08T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
341879,Shiphay Lane,2023-06-08T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
341879,Shiphay Lane,2023-06-08T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
341879,Shiphay Lane,2023-06-08T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.3
341879,Shiphay Lane,2023-06-08T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.84
341879,Shiphay Lane,2023-06-08T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.32
341879,Shiphay Lane,2023-06-08T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
341879,Shiphay Lane,2023-06-08T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
341879,Shiphay Lane,2023-06-08T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
341879,Shiphay Lane,2023-06-08T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
341879,Shiphay Lane,2023-06-08T00:20:00.000+00:00,transformer,,Temperature,C,25.1
341879,Shiphay Lane,2023-06-08T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
341879,Shiphay Lane,2023-06-08T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
341879,Shiphay Lane,2023-06-08T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
341879,Shiphay Lane,2023-06-08T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
341879,Shiphay Lane,2023-06-08T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
341879,Shiphay Lane,2023-06-08T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
341879,Shiphay Lane,2023-06-08T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
341879,Shiphay Lane,2023-06-08T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
341879,Shiphay Lane,2023-06-08T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
341879,Shiphay Lane,2023-06-08T00:20:00.000+00:00,busbar,,L3 Active Power,kW,11.97
341879,Shiphay Lane,2023-06-08T00:20:00.000+00:00,busbar,,L2 Active Power,kW,13.81
341879,Shiphay Lane,2023-06-08T00:20:00.000+00:00,busbar,,L1 Active Power,kW,14.93
341879,Shiphay Lane,2023-06-08T00:20:00.000+00:00,busbar,,N Current (RMS),A,41.6
341879,Shiphay Lane,2023-06-08T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
341879,Shiphay Lane,2023-06-08T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
341879,Shiphay Lane,2023-06-08T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
341879,Shiphay Lane,2023-06-08T00:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.58
341879,Shiphay Lane,2023-06-08T00:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.6
341879,Shiphay Lane,2023-06-08T00:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-08T00:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.62
341879,Shiphay Lane,2023-06-08T00:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.31
341879,Shiphay Lane,2023-06-08T00:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-08T00:10:00.000+00:00,feeder,50.0,N Current (RMS),A,10.8
341879,Shiphay Lane,2023-06-08T00:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.6
341879,Shiphay Lane,2023-06-08T00:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.3
341879,Shiphay Lane,2023-06-08T00:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-08T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.2
341879,Shiphay Lane,2023-06-08T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.49
341879,Shiphay Lane,2023-06-08T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.1
341879,Shiphay Lane,2023-06-08T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.25
341879,Shiphay Lane,2023-06-08T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.52
341879,Shiphay Lane,2023-06-08T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.79
341879,Shiphay Lane,2023-06-08T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.8
341879,Shiphay Lane,2023-06-08T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.6
341879,Shiphay Lane,2023-06-08T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.1
341879,Shiphay Lane,2023-06-08T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.4
341879,Shiphay Lane,2023-06-08T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
341879,Shiphay Lane,2023-06-08T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-08T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
341879,Shiphay Lane,2023-06-08T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.55
341879,Shiphay Lane,2023-06-08T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.03
341879,Shiphay Lane,2023-06-08T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.07
341879,Shiphay Lane,2023-06-08T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
341879,Shiphay Lane,2023-06-08T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
341879,Shiphay Lane,2023-06-08T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
341879,Shiphay Lane,2023-06-08T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
341879,Shiphay Lane,2023-06-08T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
341879,Shiphay Lane,2023-06-08T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
341879,Shiphay Lane,2023-06-08T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
341879,Shiphay Lane,2023-06-08T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
341879,Shiphay Lane,2023-06-08T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.79
341879,Shiphay Lane,2023-06-08T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.48
341879,Shiphay Lane,2023-06-08T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
341879,Shiphay Lane,2023-06-08T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-08T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
341879,Shiphay Lane,2023-06-08T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
341879,Shiphay Lane,2023-06-08T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
341879,Shiphay Lane,2023-06-08T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
341879,Shiphay Lane,2023-06-08T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
341879,Shiphay Lane,2023-06-08T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.19
341879,Shiphay Lane,2023-06-08T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.73
341879,Shiphay Lane,2023-06-08T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.38
341879,Shiphay Lane,2023-06-08T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
341879,Shiphay Lane,2023-06-08T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
341879,Shiphay Lane,2023-06-08T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
341879,Shiphay Lane,2023-06-08T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
341879,Shiphay Lane,2023-06-08T00:10:00.000+00:00,transformer,,Temperature,C,25.1
341879,Shiphay Lane,2023-06-08T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
341879,Shiphay Lane,2023-06-08T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
341879,Shiphay Lane,2023-06-08T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
341879,Shiphay Lane,2023-06-08T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
341879,Shiphay Lane,2023-06-08T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
341879,Shiphay Lane,2023-06-08T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
341879,Shiphay Lane,2023-06-08T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
341879,Shiphay Lane,2023-06-08T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
341879,Shiphay Lane,2023-06-08T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
341879,Shiphay Lane,2023-06-08T00:10:00.000+00:00,busbar,,L3 Active Power,kW,11.72
341879,Shiphay Lane,2023-06-08T00:10:00.000+00:00,busbar,,L2 Active Power,kW,14.38
341879,Shiphay Lane,2023-06-08T00:10:00.000+00:00,busbar,,L1 Active Power,kW,15.78
341879,Shiphay Lane,2023-06-08T00:10:00.000+00:00,busbar,,N Current (RMS),A,42.4
341879,Shiphay Lane,2023-06-08T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
341879,Shiphay Lane,2023-06-08T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
341879,Shiphay Lane,2023-06-08T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
341879,Shiphay Lane,2023-06-08T00:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.73
341879,Shiphay Lane,2023-06-08T00:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.25
341879,Shiphay Lane,2023-06-08T00:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-08T00:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.47
341879,Shiphay Lane,2023-06-08T00:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.67
341879,Shiphay Lane,2023-06-08T00:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-08T00:00:00.000+00:00,feeder,50.0,N Current (RMS),A,12.9
341879,Shiphay Lane,2023-06-08T00:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.6
341879,Shiphay Lane,2023-06-08T00:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.1
341879,Shiphay Lane,2023-06-08T00:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-08T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.26
341879,Shiphay Lane,2023-06-08T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.35
341879,Shiphay Lane,2023-06-08T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.98
341879,Shiphay Lane,2023-06-08T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.24
341879,Shiphay Lane,2023-06-08T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.08
341879,Shiphay Lane,2023-06-08T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.01
341879,Shiphay Lane,2023-06-08T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.1
341879,Shiphay Lane,2023-06-08T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.6
341879,Shiphay Lane,2023-06-08T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.1
341879,Shiphay Lane,2023-06-08T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.0
341879,Shiphay Lane,2023-06-08T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
341879,Shiphay Lane,2023-06-08T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
341879,Shiphay Lane,2023-06-08T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
341879,Shiphay Lane,2023-06-08T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.5
341879,Shiphay Lane,2023-06-08T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.15
341879,Shiphay Lane,2023-06-08T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.02
341879,Shiphay Lane,2023-06-08T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
341879,Shiphay Lane,2023-06-08T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
341879,Shiphay Lane,2023-06-08T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
341879,Shiphay Lane,2023-06-08T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
341879,Shiphay Lane,2023-06-08T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-06-08T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
341879,Shiphay Lane,2023-06-08T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
341879,Shiphay Lane,2023-06-08T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
341879,Shiphay Lane,2023-06-08T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.06
341879,Shiphay Lane,2023-06-08T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.55
341879,Shiphay Lane,2023-06-08T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
341879,Shiphay Lane,2023-06-08T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
341879,Shiphay Lane,2023-06-08T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
341879,Shiphay Lane,2023-06-08T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
341879,Shiphay Lane,2023-06-08T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
341879,Shiphay Lane,2023-06-08T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
341879,Shiphay Lane,2023-06-08T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
341879,Shiphay Lane,2023-06-08T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.19
341879,Shiphay Lane,2023-06-08T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.82
341879,Shiphay Lane,2023-06-08T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.49
341879,Shiphay Lane,2023-06-08T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
341879,Shiphay Lane,2023-06-08T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
341879,Shiphay Lane,2023-06-08T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
341879,Shiphay Lane,2023-06-08T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
341879,Shiphay Lane,2023-06-08T00:00:00.000+00:00,transformer,,Temperature,C,25.2
341879,Shiphay Lane,2023-06-08T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
341879,Shiphay Lane,2023-06-08T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
341879,Shiphay Lane,2023-06-08T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
341879,Shiphay Lane,2023-06-08T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
341879,Shiphay Lane,2023-06-08T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
341879,Shiphay Lane,2023-06-08T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.71
341879,Shiphay Lane,2023-06-08T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
341879,Shiphay Lane,2023-06-08T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
341879,Shiphay Lane,2023-06-08T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
341879,Shiphay Lane,2023-06-08T00:00:00.000+00:00,busbar,,L3 Active Power,kW,11.53
341879,Shiphay Lane,2023-06-08T00:00:00.000+00:00,busbar,,L2 Active Power,kW,16.77
341879,Shiphay Lane,2023-06-08T00:00:00.000+00:00,busbar,,L1 Active Power,kW,17.15
341879,Shiphay Lane,2023-06-08T00:00:00.000+00:00,busbar,,N Current (RMS),A,43.5
341879,Shiphay Lane,2023-06-08T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
341879,Shiphay Lane,2023-06-08T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
341879,Shiphay Lane,2023-06-08T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
341879,Shiphay Lane,2023-06-09T23:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.12
341879,Shiphay Lane,2023-06-09T23:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.51
341879,Shiphay Lane,2023-06-09T23:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-09T23:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.93
341879,Shiphay Lane,2023-06-09T23:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.59
341879,Shiphay Lane,2023-06-09T23:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-09T23:50:00.000+00:00,feeder,50.0,N Current (RMS),A,10.0
341879,Shiphay Lane,2023-06-09T23:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.2
341879,Shiphay Lane,2023-06-09T23:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.9
341879,Shiphay Lane,2023-06-09T23:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-09T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.59
341879,Shiphay Lane,2023-06-09T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.3
341879,Shiphay Lane,2023-06-09T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.27
341879,Shiphay Lane,2023-06-09T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.58
341879,Shiphay Lane,2023-06-09T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.54
341879,Shiphay Lane,2023-06-09T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.98
341879,Shiphay Lane,2023-06-09T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,22.3
341879,Shiphay Lane,2023-06-09T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.1
341879,Shiphay Lane,2023-06-09T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.7
341879,Shiphay Lane,2023-06-09T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.9
341879,Shiphay Lane,2023-06-09T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
341879,Shiphay Lane,2023-06-09T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-09T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
341879,Shiphay Lane,2023-06-09T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.9
341879,Shiphay Lane,2023-06-09T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.61
341879,Shiphay Lane,2023-06-09T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.07
341879,Shiphay Lane,2023-06-09T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
341879,Shiphay Lane,2023-06-09T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
341879,Shiphay Lane,2023-06-09T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
341879,Shiphay Lane,2023-06-09T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
341879,Shiphay Lane,2023-06-09T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
341879,Shiphay Lane,2023-06-09T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
341879,Shiphay Lane,2023-06-09T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.92
341879,Shiphay Lane,2023-06-09T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-09T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.2
341879,Shiphay Lane,2023-06-09T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.51
341879,Shiphay Lane,2023-06-09T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
341879,Shiphay Lane,2023-06-09T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-09T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
341879,Shiphay Lane,2023-06-09T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
341879,Shiphay Lane,2023-06-09T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
341879,Shiphay Lane,2023-06-09T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
341879,Shiphay Lane,2023-06-09T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
341879,Shiphay Lane,2023-06-09T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.57
341879,Shiphay Lane,2023-06-09T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.95
341879,Shiphay Lane,2023-06-09T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.27
341879,Shiphay Lane,2023-06-09T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
341879,Shiphay Lane,2023-06-09T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
341879,Shiphay Lane,2023-06-09T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
341879,Shiphay Lane,2023-06-09T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.1
341879,Shiphay Lane,2023-06-09T23:50:00.000+00:00,transformer,,Temperature,C,27.1
341879,Shiphay Lane,2023-06-09T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
341879,Shiphay Lane,2023-06-09T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.15
341879,Shiphay Lane,2023-06-09T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
341879,Shiphay Lane,2023-06-09T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.1
341879,Shiphay Lane,2023-06-09T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
341879,Shiphay Lane,2023-06-09T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.54
341879,Shiphay Lane,2023-06-09T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
341879,Shiphay Lane,2023-06-09T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
341879,Shiphay Lane,2023-06-09T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
341879,Shiphay Lane,2023-06-09T23:50:00.000+00:00,busbar,,L3 Active Power,kW,13.08
341879,Shiphay Lane,2023-06-09T23:50:00.000+00:00,busbar,,L2 Active Power,kW,15.89
341879,Shiphay Lane,2023-06-09T23:50:00.000+00:00,busbar,,L1 Active Power,kW,23.9
341879,Shiphay Lane,2023-06-09T23:50:00.000+00:00,busbar,,N Current (RMS),A,51.0
341879,Shiphay Lane,2023-06-09T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
341879,Shiphay Lane,2023-06-09T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
341879,Shiphay Lane,2023-06-09T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
341879,Shiphay Lane,2023-06-09T23:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.23
341879,Shiphay Lane,2023-06-09T23:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.4
341879,Shiphay Lane,2023-06-09T23:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-09T23:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.92
341879,Shiphay Lane,2023-06-09T23:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.59
341879,Shiphay Lane,2023-06-09T23:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-09T23:40:00.000+00:00,feeder,50.0,N Current (RMS),A,10.6
341879,Shiphay Lane,2023-06-09T23:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.4
341879,Shiphay Lane,2023-06-09T23:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.9
341879,Shiphay Lane,2023-06-09T23:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-09T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.37
341879,Shiphay Lane,2023-06-09T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.28
341879,Shiphay Lane,2023-06-09T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.53
341879,Shiphay Lane,2023-06-09T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.19
341879,Shiphay Lane,2023-06-09T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.51
341879,Shiphay Lane,2023-06-09T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.94
341879,Shiphay Lane,2023-06-09T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,42.1
341879,Shiphay Lane,2023-06-09T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.6
341879,Shiphay Lane,2023-06-09T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.5
341879,Shiphay Lane,2023-06-09T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.8
341879,Shiphay Lane,2023-06-09T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
341879,Shiphay Lane,2023-06-09T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-09T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
341879,Shiphay Lane,2023-06-09T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.81
341879,Shiphay Lane,2023-06-09T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.2
341879,Shiphay Lane,2023-06-09T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.18
341879,Shiphay Lane,2023-06-09T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
341879,Shiphay Lane,2023-06-09T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
341879,Shiphay Lane,2023-06-09T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
341879,Shiphay Lane,2023-06-09T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
341879,Shiphay Lane,2023-06-09T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
341879,Shiphay Lane,2023-06-09T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
341879,Shiphay Lane,2023-06-09T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
341879,Shiphay Lane,2023-06-09T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
341879,Shiphay Lane,2023-06-09T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.12
341879,Shiphay Lane,2023-06-09T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.59
341879,Shiphay Lane,2023-06-09T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
341879,Shiphay Lane,2023-06-09T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
341879,Shiphay Lane,2023-06-09T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
341879,Shiphay Lane,2023-06-09T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
341879,Shiphay Lane,2023-06-09T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
341879,Shiphay Lane,2023-06-09T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
341879,Shiphay Lane,2023-06-09T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
341879,Shiphay Lane,2023-06-09T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.49
341879,Shiphay Lane,2023-06-09T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.9
341879,Shiphay Lane,2023-06-09T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.83
341879,Shiphay Lane,2023-06-09T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
341879,Shiphay Lane,2023-06-09T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
341879,Shiphay Lane,2023-06-09T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
341879,Shiphay Lane,2023-06-09T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.6
341879,Shiphay Lane,2023-06-09T23:40:00.000+00:00,transformer,,Temperature,C,27.1
341879,Shiphay Lane,2023-06-09T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
341879,Shiphay Lane,2023-06-09T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.75
341879,Shiphay Lane,2023-06-09T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
341879,Shiphay Lane,2023-06-09T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.7
341879,Shiphay Lane,2023-06-09T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
341879,Shiphay Lane,2023-06-09T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.13
341879,Shiphay Lane,2023-06-09T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
341879,Shiphay Lane,2023-06-09T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
341879,Shiphay Lane,2023-06-09T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
341879,Shiphay Lane,2023-06-09T23:40:00.000+00:00,busbar,,L3 Active Power,kW,19.53
341879,Shiphay Lane,2023-06-09T23:40:00.000+00:00,busbar,,L2 Active Power,kW,17.32
341879,Shiphay Lane,2023-06-09T23:40:00.000+00:00,busbar,,L1 Active Power,kW,29.6
341879,Shiphay Lane,2023-06-09T23:40:00.000+00:00,busbar,,N Current (RMS),A,59.9
341879,Shiphay Lane,2023-06-09T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
341879,Shiphay Lane,2023-06-09T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
341879,Shiphay Lane,2023-06-09T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
341879,Shiphay Lane,2023-06-09T23:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.24
341879,Shiphay Lane,2023-06-09T23:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.65
341879,Shiphay Lane,2023-06-09T23:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
341879,Shiphay Lane,2023-06-09T23:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.99
341879,Shiphay Lane,2023-06-09T23:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.49
341879,Shiphay Lane,2023-06-09T23:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-09T23:30:00.000+00:00,feeder,50.0,N Current (RMS),A,10.0
341879,Shiphay Lane,2023-06-09T23:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.7
341879,Shiphay Lane,2023-06-09T23:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.8
341879,Shiphay Lane,2023-06-09T23:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-09T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.09
341879,Shiphay Lane,2023-06-09T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.28
341879,Shiphay Lane,2023-06-09T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.8
341879,Shiphay Lane,2023-06-09T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.12
341879,Shiphay Lane,2023-06-09T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.66
341879,Shiphay Lane,2023-06-09T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.51
341879,Shiphay Lane,2023-06-09T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,52.8
341879,Shiphay Lane,2023-06-09T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.2
341879,Shiphay Lane,2023-06-09T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.1
341879,Shiphay Lane,2023-06-09T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.8
341879,Shiphay Lane,2023-06-09T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
341879,Shiphay Lane,2023-06-09T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
341879,Shiphay Lane,2023-06-09T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
341879,Shiphay Lane,2023-06-09T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.84
341879,Shiphay Lane,2023-06-09T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.77
341879,Shiphay Lane,2023-06-09T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.28
341879,Shiphay Lane,2023-06-09T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
341879,Shiphay Lane,2023-06-09T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
341879,Shiphay Lane,2023-06-09T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
341879,Shiphay Lane,2023-06-09T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
341879,Shiphay Lane,2023-06-09T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
341879,Shiphay Lane,2023-06-09T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
341879,Shiphay Lane,2023-06-09T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
341879,Shiphay Lane,2023-06-09T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
341879,Shiphay Lane,2023-06-09T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.18
341879,Shiphay Lane,2023-06-09T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.04
341879,Shiphay Lane,2023-06-09T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
341879,Shiphay Lane,2023-06-09T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
341879,Shiphay Lane,2023-06-09T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
341879,Shiphay Lane,2023-06-09T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
341879,Shiphay Lane,2023-06-09T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
341879,Shiphay Lane,2023-06-09T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
341879,Shiphay Lane,2023-06-09T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
341879,Shiphay Lane,2023-06-09T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.44
341879,Shiphay Lane,2023-06-09T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.85
341879,Shiphay Lane,2023-06-09T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.0
341879,Shiphay Lane,2023-06-09T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
341879,Shiphay Lane,2023-06-09T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
341879,Shiphay Lane,2023-06-09T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
341879,Shiphay Lane,2023-06-09T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.5
341879,Shiphay Lane,2023-06-09T23:30:00.000+00:00,transformer,,Temperature,C,27.2
341879,Shiphay Lane,2023-06-09T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
341879,Shiphay Lane,2023-06-09T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.55
341879,Shiphay Lane,2023-06-09T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
341879,Shiphay Lane,2023-06-09T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.58
341879,Shiphay Lane,2023-06-09T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
341879,Shiphay Lane,2023-06-09T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.05
341879,Shiphay Lane,2023-06-09T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
341879,Shiphay Lane,2023-06-09T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
341879,Shiphay Lane,2023-06-09T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
341879,Shiphay Lane,2023-06-09T23:30:00.000+00:00,busbar,,L3 Active Power,kW,24.52
341879,Shiphay Lane,2023-06-09T23:30:00.000+00:00,busbar,,L2 Active Power,kW,17.96
341879,Shiphay Lane,2023-06-09T23:30:00.000+00:00,busbar,,L1 Active Power,kW,27.91
341879,Shiphay Lane,2023-06-09T23:30:00.000+00:00,busbar,,N Current (RMS),A,58.0
341879,Shiphay Lane,2023-06-09T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
341879,Shiphay Lane,2023-06-09T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
341879,Shiphay Lane,2023-06-09T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
341879,Shiphay Lane,2023-06-09T23:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.52
341879,Shiphay Lane,2023-06-09T23:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.68
341879,Shiphay Lane,2023-06-09T23:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-09T23:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.78
341879,Shiphay Lane,2023-06-09T23:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.43
341879,Shiphay Lane,2023-06-09T23:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-09T23:20:00.000+00:00,feeder,50.0,N Current (RMS),A,10.5
341879,Shiphay Lane,2023-06-09T23:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.7
341879,Shiphay Lane,2023-06-09T23:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.7
341879,Shiphay Lane,2023-06-09T23:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-09T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.56
341879,Shiphay Lane,2023-06-09T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
341879,Shiphay Lane,2023-06-09T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.94
341879,Shiphay Lane,2023-06-09T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.81
341879,Shiphay Lane,2023-06-09T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.1
341879,Shiphay Lane,2023-06-09T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.97
341879,Shiphay Lane,2023-06-09T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,50.1
341879,Shiphay Lane,2023-06-09T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.2
341879,Shiphay Lane,2023-06-09T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.4
341879,Shiphay Lane,2023-06-09T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.2
341879,Shiphay Lane,2023-06-09T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
341879,Shiphay Lane,2023-06-09T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
341879,Shiphay Lane,2023-06-09T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
341879,Shiphay Lane,2023-06-09T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.62
341879,Shiphay Lane,2023-06-09T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.83
341879,Shiphay Lane,2023-06-09T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.31
341879,Shiphay Lane,2023-06-09T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
341879,Shiphay Lane,2023-06-09T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
341879,Shiphay Lane,2023-06-09T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
341879,Shiphay Lane,2023-06-09T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
341879,Shiphay Lane,2023-06-09T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
341879,Shiphay Lane,2023-06-09T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
341879,Shiphay Lane,2023-06-09T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
341879,Shiphay Lane,2023-06-09T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
341879,Shiphay Lane,2023-06-09T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.24
341879,Shiphay Lane,2023-06-09T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.21
341879,Shiphay Lane,2023-06-09T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
341879,Shiphay Lane,2023-06-09T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
341879,Shiphay Lane,2023-06-09T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
341879,Shiphay Lane,2023-06-09T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
341879,Shiphay Lane,2023-06-09T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
341879,Shiphay Lane,2023-06-09T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
341879,Shiphay Lane,2023-06-09T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
341879,Shiphay Lane,2023-06-09T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.43
341879,Shiphay Lane,2023-06-09T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.77
341879,Shiphay Lane,2023-06-09T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.62
341879,Shiphay Lane,2023-06-09T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.5
341879,Shiphay Lane,2023-06-09T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
341879,Shiphay Lane,2023-06-09T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
341879,Shiphay Lane,2023-06-09T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.3
341879,Shiphay Lane,2023-06-09T23:20:00.000+00:00,transformer,,Temperature,C,27.2
341879,Shiphay Lane,2023-06-09T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
341879,Shiphay Lane,2023-06-09T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.63
341879,Shiphay Lane,2023-06-09T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
341879,Shiphay Lane,2023-06-09T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.72
341879,Shiphay Lane,2023-06-09T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
341879,Shiphay Lane,2023-06-09T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.12
341879,Shiphay Lane,2023-06-09T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
341879,Shiphay Lane,2023-06-09T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
341879,Shiphay Lane,2023-06-09T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
341879,Shiphay Lane,2023-06-09T23:20:00.000+00:00,busbar,,L3 Active Power,kW,22.79
341879,Shiphay Lane,2023-06-09T23:20:00.000+00:00,busbar,,L2 Active Power,kW,18.37
341879,Shiphay Lane,2023-06-09T23:20:00.000+00:00,busbar,,L1 Active Power,kW,31.18
341879,Shiphay Lane,2023-06-09T23:20:00.000+00:00,busbar,,N Current (RMS),A,58.9
341879,Shiphay Lane,2023-06-09T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
341879,Shiphay Lane,2023-06-09T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
341879,Shiphay Lane,2023-06-09T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
341879,Shiphay Lane,2023-06-09T23:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.57
341879,Shiphay Lane,2023-06-09T23:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.5
341879,Shiphay Lane,2023-06-09T23:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-09T23:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.8
341879,Shiphay Lane,2023-06-09T23:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.54
341879,Shiphay Lane,2023-06-09T23:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-09T23:10:00.000+00:00,feeder,50.0,N Current (RMS),A,11.6
341879,Shiphay Lane,2023-06-09T23:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.1
341879,Shiphay Lane,2023-06-09T23:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.9
341879,Shiphay Lane,2023-06-09T23:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.1
341879,Shiphay Lane,2023-06-09T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.59
341879,Shiphay Lane,2023-06-09T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
341879,Shiphay Lane,2023-06-09T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.82
341879,Shiphay Lane,2023-06-09T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.47
341879,Shiphay Lane,2023-06-09T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.84
341879,Shiphay Lane,2023-06-09T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.09
341879,Shiphay Lane,2023-06-09T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,47.1
341879,Shiphay Lane,2023-06-09T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.0
341879,Shiphay Lane,2023-06-09T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.6
341879,Shiphay Lane,2023-06-09T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.2
341879,Shiphay Lane,2023-06-09T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
341879,Shiphay Lane,2023-06-09T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
341879,Shiphay Lane,2023-06-09T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
341879,Shiphay Lane,2023-06-09T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.53
341879,Shiphay Lane,2023-06-09T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.03
341879,Shiphay Lane,2023-06-09T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.39
341879,Shiphay Lane,2023-06-09T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
341879,Shiphay Lane,2023-06-09T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
341879,Shiphay Lane,2023-06-09T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
341879,Shiphay Lane,2023-06-09T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
341879,Shiphay Lane,2023-06-09T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
341879,Shiphay Lane,2023-06-09T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
341879,Shiphay Lane,2023-06-09T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
341879,Shiphay Lane,2023-06-09T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
341879,Shiphay Lane,2023-06-09T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.98
341879,Shiphay Lane,2023-06-09T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.2
341879,Shiphay Lane,2023-06-09T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
341879,Shiphay Lane,2023-06-09T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
341879,Shiphay Lane,2023-06-09T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
341879,Shiphay Lane,2023-06-09T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
341879,Shiphay Lane,2023-06-09T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
341879,Shiphay Lane,2023-06-09T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
341879,Shiphay Lane,2023-06-09T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
341879,Shiphay Lane,2023-06-09T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.4
341879,Shiphay Lane,2023-06-09T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.42
341879,Shiphay Lane,2023-06-09T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.38
341879,Shiphay Lane,2023-06-09T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
341879,Shiphay Lane,2023-06-09T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
341879,Shiphay Lane,2023-06-09T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
341879,Shiphay Lane,2023-06-09T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.4
341879,Shiphay Lane,2023-06-09T23:10:00.000+00:00,transformer,,Temperature,C,27.2
341879,Shiphay Lane,2023-06-09T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
341879,Shiphay Lane,2023-06-09T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.84
341879,Shiphay Lane,2023-06-09T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
341879,Shiphay Lane,2023-06-09T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.88
341879,Shiphay Lane,2023-06-09T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
341879,Shiphay Lane,2023-06-09T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.3
341879,Shiphay Lane,2023-06-09T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
341879,Shiphay Lane,2023-06-09T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
341879,Shiphay Lane,2023-06-09T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
341879,Shiphay Lane,2023-06-09T23:10:00.000+00:00,busbar,,L3 Active Power,kW,21.35
341879,Shiphay Lane,2023-06-09T23:10:00.000+00:00,busbar,,L2 Active Power,kW,19.82
341879,Shiphay Lane,2023-06-09T23:10:00.000+00:00,busbar,,L1 Active Power,kW,29.14
341879,Shiphay Lane,2023-06-09T23:10:00.000+00:00,busbar,,N Current (RMS),A,51.8
341879,Shiphay Lane,2023-06-09T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
341879,Shiphay Lane,2023-06-09T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
341879,Shiphay Lane,2023-06-09T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
341879,Shiphay Lane,2023-06-09T23:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.51
341879,Shiphay Lane,2023-06-09T23:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.72
341879,Shiphay Lane,2023-06-09T23:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-09T23:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.84
341879,Shiphay Lane,2023-06-09T23:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.52
341879,Shiphay Lane,2023-06-09T23:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-09T23:00:00.000+00:00,feeder,50.0,N Current (RMS),A,10.8
341879,Shiphay Lane,2023-06-09T23:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.9
341879,Shiphay Lane,2023-06-09T23:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.1
341879,Shiphay Lane,2023-06-09T23:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-09T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.51
341879,Shiphay Lane,2023-06-09T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
341879,Shiphay Lane,2023-06-09T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.29
341879,Shiphay Lane,2023-06-09T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.39
341879,Shiphay Lane,2023-06-09T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.18
341879,Shiphay Lane,2023-06-09T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.42
341879,Shiphay Lane,2023-06-09T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,51.5
341879,Shiphay Lane,2023-06-09T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.8
341879,Shiphay Lane,2023-06-09T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.0
341879,Shiphay Lane,2023-06-09T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.3
341879,Shiphay Lane,2023-06-09T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
341879,Shiphay Lane,2023-06-09T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
341879,Shiphay Lane,2023-06-09T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
341879,Shiphay Lane,2023-06-09T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.56
341879,Shiphay Lane,2023-06-09T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.9
341879,Shiphay Lane,2023-06-09T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.41
341879,Shiphay Lane,2023-06-09T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
341879,Shiphay Lane,2023-06-09T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
341879,Shiphay Lane,2023-06-09T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
341879,Shiphay Lane,2023-06-09T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
341879,Shiphay Lane,2023-06-09T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
341879,Shiphay Lane,2023-06-09T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
341879,Shiphay Lane,2023-06-09T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
341879,Shiphay Lane,2023-06-09T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
341879,Shiphay Lane,2023-06-09T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.28
341879,Shiphay Lane,2023-06-09T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.93
341879,Shiphay Lane,2023-06-09T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
341879,Shiphay Lane,2023-06-09T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-09T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
341879,Shiphay Lane,2023-06-09T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
341879,Shiphay Lane,2023-06-09T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
341879,Shiphay Lane,2023-06-09T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
