Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-09T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
341879,Shiphay Lane,2023-06-09T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.33
341879,Shiphay Lane,2023-06-09T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.18
341879,Shiphay Lane,2023-06-09T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.1
341879,Shiphay Lane,2023-06-09T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
341879,Shiphay Lane,2023-06-09T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
341879,Shiphay Lane,2023-06-09T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
341879,Shiphay Lane,2023-06-09T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
341879,Shiphay Lane,2023-06-09T23:00:00.000+00:00,transformer,,Temperature,C,27.3
341879,Shiphay Lane,2023-06-09T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
341879,Shiphay Lane,2023-06-09T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.2
341879,Shiphay Lane,2023-06-09T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
341879,Shiphay Lane,2023-06-09T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.28
341879,Shiphay Lane,2023-06-09T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
341879,Shiphay Lane,2023-06-09T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.85
341879,Shiphay Lane,2023-06-09T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
341879,Shiphay Lane,2023-06-09T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
341879,Shiphay Lane,2023-06-09T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
341879,Shiphay Lane,2023-06-09T23:00:00.000+00:00,busbar,,L3 Active Power,kW,22.23
341879,Shiphay Lane,2023-06-09T23:00:00.000+00:00,busbar,,L2 Active Power,kW,19.06
341879,Shiphay Lane,2023-06-09T23:00:00.000+00:00,busbar,,L1 Active Power,kW,24.94
341879,Shiphay Lane,2023-06-09T23:00:00.000+00:00,busbar,,N Current (RMS),A,51.8
341879,Shiphay Lane,2023-06-09T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
341879,Shiphay Lane,2023-06-09T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
341879,Shiphay Lane,2023-06-09T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
341879,Shiphay Lane,2023-06-09T22:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.36
341879,Shiphay Lane,2023-06-09T22:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.37
341879,Shiphay Lane,2023-06-09T22:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-09T22:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.88
341879,Shiphay Lane,2023-06-09T22:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.97
341879,Shiphay Lane,2023-06-09T22:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-09T22:50:00.000+00:00,feeder,50.0,N Current (RMS),A,12.6
341879,Shiphay Lane,2023-06-09T22:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.6
341879,Shiphay Lane,2023-06-09T22:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.0
341879,Shiphay Lane,2023-06-09T22:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-09T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.17
341879,Shiphay Lane,2023-06-09T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.51
341879,Shiphay Lane,2023-06-09T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.41
341879,Shiphay Lane,2023-06-09T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.44
341879,Shiphay Lane,2023-06-09T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.7
341879,Shiphay Lane,2023-06-09T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.54
341879,Shiphay Lane,2023-06-09T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,55.3
341879,Shiphay Lane,2023-06-09T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,75.6
341879,Shiphay Lane,2023-06-09T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.6
341879,Shiphay Lane,2023-06-09T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.0
341879,Shiphay Lane,2023-06-09T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
341879,Shiphay Lane,2023-06-09T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
341879,Shiphay Lane,2023-06-09T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
341879,Shiphay Lane,2023-06-09T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.65
341879,Shiphay Lane,2023-06-09T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.84
341879,Shiphay Lane,2023-06-09T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.38
341879,Shiphay Lane,2023-06-09T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
341879,Shiphay Lane,2023-06-09T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
341879,Shiphay Lane,2023-06-09T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
341879,Shiphay Lane,2023-06-09T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
341879,Shiphay Lane,2023-06-09T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
341879,Shiphay Lane,2023-06-09T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
341879,Shiphay Lane,2023-06-09T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
341879,Shiphay Lane,2023-06-09T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
341879,Shiphay Lane,2023-06-09T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.58
341879,Shiphay Lane,2023-06-09T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.26
341879,Shiphay Lane,2023-06-09T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
341879,Shiphay Lane,2023-06-09T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-09T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
341879,Shiphay Lane,2023-06-09T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
341879,Shiphay Lane,2023-06-09T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
341879,Shiphay Lane,2023-06-09T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
341879,Shiphay Lane,2023-06-09T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
341879,Shiphay Lane,2023-06-09T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.67
341879,Shiphay Lane,2023-06-09T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.93
341879,Shiphay Lane,2023-06-09T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.04
341879,Shiphay Lane,2023-06-09T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
341879,Shiphay Lane,2023-06-09T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
341879,Shiphay Lane,2023-06-09T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
341879,Shiphay Lane,2023-06-09T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
341879,Shiphay Lane,2023-06-09T22:50:00.000+00:00,transformer,,Temperature,C,27.3
341879,Shiphay Lane,2023-06-09T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
341879,Shiphay Lane,2023-06-09T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.07
341879,Shiphay Lane,2023-06-09T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
341879,Shiphay Lane,2023-06-09T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.12
341879,Shiphay Lane,2023-06-09T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
341879,Shiphay Lane,2023-06-09T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.68
341879,Shiphay Lane,2023-06-09T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
341879,Shiphay Lane,2023-06-09T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
341879,Shiphay Lane,2023-06-09T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
341879,Shiphay Lane,2023-06-09T22:50:00.000+00:00,busbar,,L3 Active Power,kW,23.77
341879,Shiphay Lane,2023-06-09T22:50:00.000+00:00,busbar,,L2 Active Power,kW,19.02
341879,Shiphay Lane,2023-06-09T22:50:00.000+00:00,busbar,,L1 Active Power,kW,25.32
341879,Shiphay Lane,2023-06-09T22:50:00.000+00:00,busbar,,N Current (RMS),A,54.9
341879,Shiphay Lane,2023-06-09T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
341879,Shiphay Lane,2023-06-09T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
341879,Shiphay Lane,2023-06-09T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
341879,Shiphay Lane,2023-06-09T22:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.34
341879,Shiphay Lane,2023-06-09T22:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.34
341879,Shiphay Lane,2023-06-09T22:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
341879,Shiphay Lane,2023-06-09T22:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.04
341879,Shiphay Lane,2023-06-09T22:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.02
341879,Shiphay Lane,2023-06-09T22:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-09T22:40:00.000+00:00,feeder,50.0,N Current (RMS),A,12.6
341879,Shiphay Lane,2023-06-09T22:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.2
341879,Shiphay Lane,2023-06-09T22:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.8
341879,Shiphay Lane,2023-06-09T22:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-09T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.88
341879,Shiphay Lane,2023-06-09T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.48
341879,Shiphay Lane,2023-06-09T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.38
341879,Shiphay Lane,2023-06-09T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.6
341879,Shiphay Lane,2023-06-09T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.76
341879,Shiphay Lane,2023-06-09T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.7
341879,Shiphay Lane,2023-06-09T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,62.9
341879,Shiphay Lane,2023-06-09T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,84.0
341879,Shiphay Lane,2023-06-09T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.9
341879,Shiphay Lane,2023-06-09T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.6
341879,Shiphay Lane,2023-06-09T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
341879,Shiphay Lane,2023-06-09T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
341879,Shiphay Lane,2023-06-09T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
341879,Shiphay Lane,2023-06-09T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.65
341879,Shiphay Lane,2023-06-09T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.84
341879,Shiphay Lane,2023-06-09T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.29
341879,Shiphay Lane,2023-06-09T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
341879,Shiphay Lane,2023-06-09T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
341879,Shiphay Lane,2023-06-09T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
341879,Shiphay Lane,2023-06-09T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
341879,Shiphay Lane,2023-06-09T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
341879,Shiphay Lane,2023-06-09T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
341879,Shiphay Lane,2023-06-09T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
341879,Shiphay Lane,2023-06-09T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
341879,Shiphay Lane,2023-06-09T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.73
341879,Shiphay Lane,2023-06-09T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.07
341879,Shiphay Lane,2023-06-09T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
341879,Shiphay Lane,2023-06-09T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
341879,Shiphay Lane,2023-06-09T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
341879,Shiphay Lane,2023-06-09T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.9
341879,Shiphay Lane,2023-06-09T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
341879,Shiphay Lane,2023-06-09T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
341879,Shiphay Lane,2023-06-09T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
341879,Shiphay Lane,2023-06-09T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.6
341879,Shiphay Lane,2023-06-09T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.82
341879,Shiphay Lane,2023-06-09T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.09
341879,Shiphay Lane,2023-06-09T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
341879,Shiphay Lane,2023-06-09T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
341879,Shiphay Lane,2023-06-09T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
341879,Shiphay Lane,2023-06-09T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.6
341879,Shiphay Lane,2023-06-09T22:40:00.000+00:00,transformer,,Temperature,C,27.3
341879,Shiphay Lane,2023-06-09T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
341879,Shiphay Lane,2023-06-09T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.68
341879,Shiphay Lane,2023-06-09T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
341879,Shiphay Lane,2023-06-09T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.76
341879,Shiphay Lane,2023-06-09T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
341879,Shiphay Lane,2023-06-09T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.3
341879,Shiphay Lane,2023-06-09T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
341879,Shiphay Lane,2023-06-09T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
341879,Shiphay Lane,2023-06-09T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
341879,Shiphay Lane,2023-06-09T22:40:00.000+00:00,busbar,,L3 Active Power,kW,26.02
341879,Shiphay Lane,2023-06-09T22:40:00.000+00:00,busbar,,L2 Active Power,kW,19.17
341879,Shiphay Lane,2023-06-09T22:40:00.000+00:00,busbar,,L1 Active Power,kW,26.25
341879,Shiphay Lane,2023-06-09T22:40:00.000+00:00,busbar,,N Current (RMS),A,59.2
341879,Shiphay Lane,2023-06-09T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
341879,Shiphay Lane,2023-06-09T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
341879,Shiphay Lane,2023-06-09T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
341879,Shiphay Lane,2023-06-09T22:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.76
341879,Shiphay Lane,2023-06-09T22:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.37
341879,Shiphay Lane,2023-06-09T22:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-09T22:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.02
341879,Shiphay Lane,2023-06-09T22:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.77
341879,Shiphay Lane,2023-06-09T22:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-09T22:30:00.000+00:00,feeder,50.0,N Current (RMS),A,13.1
341879,Shiphay Lane,2023-06-09T22:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.1
341879,Shiphay Lane,2023-06-09T22:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.5
341879,Shiphay Lane,2023-06-09T22:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-09T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.54
341879,Shiphay Lane,2023-06-09T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.54
341879,Shiphay Lane,2023-06-09T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.82
341879,Shiphay Lane,2023-06-09T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.98
341879,Shiphay Lane,2023-06-09T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.11
341879,Shiphay Lane,2023-06-09T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.69
341879,Shiphay Lane,2023-06-09T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,57.9
341879,Shiphay Lane,2023-06-09T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.2
341879,Shiphay Lane,2023-06-09T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.5
341879,Shiphay Lane,2023-06-09T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.1
341879,Shiphay Lane,2023-06-09T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
341879,Shiphay Lane,2023-06-09T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
341879,Shiphay Lane,2023-06-09T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
341879,Shiphay Lane,2023-06-09T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.45
341879,Shiphay Lane,2023-06-09T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.95
341879,Shiphay Lane,2023-06-09T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.29
341879,Shiphay Lane,2023-06-09T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
341879,Shiphay Lane,2023-06-09T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
341879,Shiphay Lane,2023-06-09T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
341879,Shiphay Lane,2023-06-09T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
341879,Shiphay Lane,2023-06-09T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
341879,Shiphay Lane,2023-06-09T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
341879,Shiphay Lane,2023-06-09T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
341879,Shiphay Lane,2023-06-09T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.15
341879,Shiphay Lane,2023-06-09T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.01
341879,Shiphay Lane,2023-06-09T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.06
341879,Shiphay Lane,2023-06-09T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
341879,Shiphay Lane,2023-06-09T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-09T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
341879,Shiphay Lane,2023-06-09T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
341879,Shiphay Lane,2023-06-09T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
341879,Shiphay Lane,2023-06-09T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
341879,Shiphay Lane,2023-06-09T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
341879,Shiphay Lane,2023-06-09T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.71
341879,Shiphay Lane,2023-06-09T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.05
341879,Shiphay Lane,2023-06-09T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.21
341879,Shiphay Lane,2023-06-09T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
341879,Shiphay Lane,2023-06-09T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
341879,Shiphay Lane,2023-06-09T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
341879,Shiphay Lane,2023-06-09T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.3
341879,Shiphay Lane,2023-06-09T22:30:00.000+00:00,transformer,,Temperature,C,27.3
341879,Shiphay Lane,2023-06-09T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
341879,Shiphay Lane,2023-06-09T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.62
341879,Shiphay Lane,2023-06-09T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
341879,Shiphay Lane,2023-06-09T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.58
341879,Shiphay Lane,2023-06-09T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
341879,Shiphay Lane,2023-06-09T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.21
341879,Shiphay Lane,2023-06-09T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
341879,Shiphay Lane,2023-06-09T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
341879,Shiphay Lane,2023-06-09T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
341879,Shiphay Lane,2023-06-09T22:30:00.000+00:00,busbar,,L3 Active Power,kW,26.31
341879,Shiphay Lane,2023-06-09T22:30:00.000+00:00,busbar,,L2 Active Power,kW,19.88
341879,Shiphay Lane,2023-06-09T22:30:00.000+00:00,busbar,,L1 Active Power,kW,27.35
341879,Shiphay Lane,2023-06-09T22:30:00.000+00:00,busbar,,N Current (RMS),A,62.2
341879,Shiphay Lane,2023-06-09T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
341879,Shiphay Lane,2023-06-09T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
341879,Shiphay Lane,2023-06-09T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
341879,Shiphay Lane,2023-06-09T22:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.58
341879,Shiphay Lane,2023-06-09T22:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
341879,Shiphay Lane,2023-06-09T22:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
341879,Shiphay Lane,2023-06-09T22:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.32
341879,Shiphay Lane,2023-06-09T22:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.12
341879,Shiphay Lane,2023-06-09T22:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-09T22:20:00.000+00:00,feeder,50.0,N Current (RMS),A,14.5
341879,Shiphay Lane,2023-06-09T22:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.6
341879,Shiphay Lane,2023-06-09T22:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.7
341879,Shiphay Lane,2023-06-09T22:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-09T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.68
341879,Shiphay Lane,2023-06-09T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
341879,Shiphay Lane,2023-06-09T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-4.3
341879,Shiphay Lane,2023-06-09T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.72
341879,Shiphay Lane,2023-06-09T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.27
341879,Shiphay Lane,2023-06-09T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.52
341879,Shiphay Lane,2023-06-09T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,58.1
341879,Shiphay Lane,2023-06-09T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,76.2
341879,Shiphay Lane,2023-06-09T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.8
341879,Shiphay Lane,2023-06-09T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.3
341879,Shiphay Lane,2023-06-09T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
341879,Shiphay Lane,2023-06-09T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
341879,Shiphay Lane,2023-06-09T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
341879,Shiphay Lane,2023-06-09T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.86
341879,Shiphay Lane,2023-06-09T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.89
341879,Shiphay Lane,2023-06-09T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.36
341879,Shiphay Lane,2023-06-09T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
341879,Shiphay Lane,2023-06-09T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
341879,Shiphay Lane,2023-06-09T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
341879,Shiphay Lane,2023-06-09T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
341879,Shiphay Lane,2023-06-09T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
341879,Shiphay Lane,2023-06-09T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
341879,Shiphay Lane,2023-06-09T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
341879,Shiphay Lane,2023-06-09T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
341879,Shiphay Lane,2023-06-09T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.93
341879,Shiphay Lane,2023-06-09T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.18
341879,Shiphay Lane,2023-06-09T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
341879,Shiphay Lane,2023-06-09T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-09T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
341879,Shiphay Lane,2023-06-09T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
341879,Shiphay Lane,2023-06-09T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
341879,Shiphay Lane,2023-06-09T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
341879,Shiphay Lane,2023-06-09T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
341879,Shiphay Lane,2023-06-09T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.65
341879,Shiphay Lane,2023-06-09T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.14
341879,Shiphay Lane,2023-06-09T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.88
341879,Shiphay Lane,2023-06-09T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
341879,Shiphay Lane,2023-06-09T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
341879,Shiphay Lane,2023-06-09T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
341879,Shiphay Lane,2023-06-09T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
341879,Shiphay Lane,2023-06-09T22:20:00.000+00:00,transformer,,Temperature,C,27.3
341879,Shiphay Lane,2023-06-09T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
341879,Shiphay Lane,2023-06-09T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.4
341879,Shiphay Lane,2023-06-09T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
341879,Shiphay Lane,2023-06-09T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.35
341879,Shiphay Lane,2023-06-09T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
341879,Shiphay Lane,2023-06-09T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.99
341879,Shiphay Lane,2023-06-09T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
341879,Shiphay Lane,2023-06-09T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
341879,Shiphay Lane,2023-06-09T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
341879,Shiphay Lane,2023-06-09T22:20:00.000+00:00,busbar,,L3 Active Power,kW,26.69
341879,Shiphay Lane,2023-06-09T22:20:00.000+00:00,busbar,,L2 Active Power,kW,21.35
341879,Shiphay Lane,2023-06-09T22:20:00.000+00:00,busbar,,L1 Active Power,kW,22.05
341879,Shiphay Lane,2023-06-09T22:20:00.000+00:00,busbar,,N Current (RMS),A,65.6
341879,Shiphay Lane,2023-06-09T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
341879,Shiphay Lane,2023-06-09T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
341879,Shiphay Lane,2023-06-09T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
341879,Shiphay Lane,2023-06-09T22:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.36
341879,Shiphay Lane,2023-06-09T22:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.34
341879,Shiphay Lane,2023-06-09T22:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
341879,Shiphay Lane,2023-06-09T22:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.57
341879,Shiphay Lane,2023-06-09T22:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.95
341879,Shiphay Lane,2023-06-09T22:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-09T22:10:00.000+00:00,feeder,50.0,N Current (RMS),A,13.2
341879,Shiphay Lane,2023-06-09T22:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.0
341879,Shiphay Lane,2023-06-09T22:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.2
341879,Shiphay Lane,2023-06-09T22:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-09T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.68
341879,Shiphay Lane,2023-06-09T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.23
341879,Shiphay Lane,2023-06-09T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-4.03
341879,Shiphay Lane,2023-06-09T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.77
341879,Shiphay Lane,2023-06-09T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.9
341879,Shiphay Lane,2023-06-09T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.18
341879,Shiphay Lane,2023-06-09T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,61.3
341879,Shiphay Lane,2023-06-09T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,80.2
341879,Shiphay Lane,2023-06-09T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.2
341879,Shiphay Lane,2023-06-09T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.1
341879,Shiphay Lane,2023-06-09T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
341879,Shiphay Lane,2023-06-09T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
341879,Shiphay Lane,2023-06-09T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
341879,Shiphay Lane,2023-06-09T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.1
341879,Shiphay Lane,2023-06-09T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.92
341879,Shiphay Lane,2023-06-09T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.76
341879,Shiphay Lane,2023-06-09T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
341879,Shiphay Lane,2023-06-09T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
341879,Shiphay Lane,2023-06-09T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
341879,Shiphay Lane,2023-06-09T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
341879,Shiphay Lane,2023-06-09T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
341879,Shiphay Lane,2023-06-09T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.98
341879,Shiphay Lane,2023-06-09T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
341879,Shiphay Lane,2023-06-09T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.15
341879,Shiphay Lane,2023-06-09T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.64
341879,Shiphay Lane,2023-06-09T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.32
341879,Shiphay Lane,2023-06-09T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
341879,Shiphay Lane,2023-06-09T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
341879,Shiphay Lane,2023-06-09T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
341879,Shiphay Lane,2023-06-09T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
341879,Shiphay Lane,2023-06-09T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
341879,Shiphay Lane,2023-06-09T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
341879,Shiphay Lane,2023-06-09T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
341879,Shiphay Lane,2023-06-09T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.77
341879,Shiphay Lane,2023-06-09T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.09
341879,Shiphay Lane,2023-06-09T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.94
341879,Shiphay Lane,2023-06-09T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
341879,Shiphay Lane,2023-06-09T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
341879,Shiphay Lane,2023-06-09T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
341879,Shiphay Lane,2023-06-09T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
341879,Shiphay Lane,2023-06-09T22:10:00.000+00:00,transformer,,Temperature,C,27.3
341879,Shiphay Lane,2023-06-09T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
341879,Shiphay Lane,2023-06-09T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.49
341879,Shiphay Lane,2023-06-09T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
341879,Shiphay Lane,2023-06-09T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.57
341879,Shiphay Lane,2023-06-09T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
341879,Shiphay Lane,2023-06-09T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.98
341879,Shiphay Lane,2023-06-09T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
341879,Shiphay Lane,2023-06-09T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
341879,Shiphay Lane,2023-06-09T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
341879,Shiphay Lane,2023-06-09T22:10:00.000+00:00,busbar,,L3 Active Power,kW,28.37
341879,Shiphay Lane,2023-06-09T22:10:00.000+00:00,busbar,,L2 Active Power,kW,20.5
341879,Shiphay Lane,2023-06-09T22:10:00.000+00:00,busbar,,L1 Active Power,kW,24.3
341879,Shiphay Lane,2023-06-09T22:10:00.000+00:00,busbar,,N Current (RMS),A,68.0
341879,Shiphay Lane,2023-06-09T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
341879,Shiphay Lane,2023-06-09T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
341879,Shiphay Lane,2023-06-09T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
341879,Shiphay Lane,2023-06-09T22:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.63
341879,Shiphay Lane,2023-06-09T22:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.26
341879,Shiphay Lane,2023-06-09T22:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
341879,Shiphay Lane,2023-06-09T22:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.99
341879,Shiphay Lane,2023-06-09T22:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.96
341879,Shiphay Lane,2023-06-09T22:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.11
341879,Shiphay Lane,2023-06-09T22:00:00.000+00:00,feeder,50.0,N Current (RMS),A,15.1
341879,Shiphay Lane,2023-06-09T22:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.0
341879,Shiphay Lane,2023-06-09T22:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.2
341879,Shiphay Lane,2023-06-09T22:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-09T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.91
341879,Shiphay Lane,2023-06-09T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.23
341879,Shiphay Lane,2023-06-09T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.86
341879,Shiphay Lane,2023-06-09T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.42
341879,Shiphay Lane,2023-06-09T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.39
341879,Shiphay Lane,2023-06-09T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.69
341879,Shiphay Lane,2023-06-09T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,56.7
341879,Shiphay Lane,2023-06-09T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,78.7
341879,Shiphay Lane,2023-06-09T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.9
341879,Shiphay Lane,2023-06-09T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.2
341879,Shiphay Lane,2023-06-09T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
341879,Shiphay Lane,2023-06-09T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
341879,Shiphay Lane,2023-06-09T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
341879,Shiphay Lane,2023-06-09T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.79
341879,Shiphay Lane,2023-06-09T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.99
341879,Shiphay Lane,2023-06-09T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.2
341879,Shiphay Lane,2023-06-09T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
341879,Shiphay Lane,2023-06-09T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
341879,Shiphay Lane,2023-06-09T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
341879,Shiphay Lane,2023-06-09T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
341879,Shiphay Lane,2023-06-09T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
341879,Shiphay Lane,2023-06-09T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
341879,Shiphay Lane,2023-06-09T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
341879,Shiphay Lane,2023-06-09T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
341879,Shiphay Lane,2023-06-09T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.69
341879,Shiphay Lane,2023-06-09T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.57
341879,Shiphay Lane,2023-06-09T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
341879,Shiphay Lane,2023-06-09T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-09T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
341879,Shiphay Lane,2023-06-09T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.1
341879,Shiphay Lane,2023-06-09T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
341879,Shiphay Lane,2023-06-09T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
341879,Shiphay Lane,2023-06-09T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
341879,Shiphay Lane,2023-06-09T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.73
341879,Shiphay Lane,2023-06-09T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
341879,Shiphay Lane,2023-06-09T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.49
341879,Shiphay Lane,2023-06-09T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
341879,Shiphay Lane,2023-06-09T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
341879,Shiphay Lane,2023-06-09T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
341879,Shiphay Lane,2023-06-09T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
341879,Shiphay Lane,2023-06-09T22:00:00.000+00:00,transformer,,Temperature,C,27.3
341879,Shiphay Lane,2023-06-09T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
341879,Shiphay Lane,2023-06-09T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.76
341879,Shiphay Lane,2023-06-09T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
341879,Shiphay Lane,2023-06-09T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.83
341879,Shiphay Lane,2023-06-09T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
341879,Shiphay Lane,2023-06-09T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.06
341879,Shiphay Lane,2023-06-09T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
341879,Shiphay Lane,2023-06-09T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
341879,Shiphay Lane,2023-06-09T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
341879,Shiphay Lane,2023-06-09T22:00:00.000+00:00,busbar,,L3 Active Power,kW,28.09
341879,Shiphay Lane,2023-06-09T22:00:00.000+00:00,busbar,,L2 Active Power,kW,21.04
341879,Shiphay Lane,2023-06-09T22:00:00.000+00:00,busbar,,L1 Active Power,kW,26.06
341879,Shiphay Lane,2023-06-09T22:00:00.000+00:00,busbar,,N Current (RMS),A,65.8
341879,Shiphay Lane,2023-06-09T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
341879,Shiphay Lane,2023-06-09T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
341879,Shiphay Lane,2023-06-09T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
341879,Shiphay Lane,2023-06-09T21:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.03
341879,Shiphay Lane,2023-06-09T21:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.13
341879,Shiphay Lane,2023-06-09T21:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
341879,Shiphay Lane,2023-06-09T21:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.15
341879,Shiphay Lane,2023-06-09T21:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.72
341879,Shiphay Lane,2023-06-09T21:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-09T21:50:00.000+00:00,feeder,50.0,N Current (RMS),A,15.7
341879,Shiphay Lane,2023-06-09T21:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.5
341879,Shiphay Lane,2023-06-09T21:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.0
341879,Shiphay Lane,2023-06-09T21:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-09T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.2
341879,Shiphay Lane,2023-06-09T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.74
341879,Shiphay Lane,2023-06-09T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.26
341879,Shiphay Lane,2023-06-09T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.58
341879,Shiphay Lane,2023-06-09T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.21
341879,Shiphay Lane,2023-06-09T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.65
341879,Shiphay Lane,2023-06-09T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,55.2
341879,Shiphay Lane,2023-06-09T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,79.9
341879,Shiphay Lane,2023-06-09T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.8
341879,Shiphay Lane,2023-06-09T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,69.3
341879,Shiphay Lane,2023-06-09T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
341879,Shiphay Lane,2023-06-09T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
341879,Shiphay Lane,2023-06-09T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
341879,Shiphay Lane,2023-06-09T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.97
341879,Shiphay Lane,2023-06-09T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.0
341879,Shiphay Lane,2023-06-09T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.71
341879,Shiphay Lane,2023-06-09T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
341879,Shiphay Lane,2023-06-09T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
341879,Shiphay Lane,2023-06-09T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
341879,Shiphay Lane,2023-06-09T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
341879,Shiphay Lane,2023-06-09T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
341879,Shiphay Lane,2023-06-09T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
341879,Shiphay Lane,2023-06-09T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
341879,Shiphay Lane,2023-06-09T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
341879,Shiphay Lane,2023-06-09T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.52
341879,Shiphay Lane,2023-06-09T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.03
341879,Shiphay Lane,2023-06-09T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
341879,Shiphay Lane,2023-06-09T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-09T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
341879,Shiphay Lane,2023-06-09T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
341879,Shiphay Lane,2023-06-09T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
341879,Shiphay Lane,2023-06-09T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
341879,Shiphay Lane,2023-06-09T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
341879,Shiphay Lane,2023-06-09T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.02
341879,Shiphay Lane,2023-06-09T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.43
341879,Shiphay Lane,2023-06-09T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.51
341879,Shiphay Lane,2023-06-09T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
341879,Shiphay Lane,2023-06-09T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
341879,Shiphay Lane,2023-06-09T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
341879,Shiphay Lane,2023-06-09T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
341879,Shiphay Lane,2023-06-09T21:50:00.000+00:00,transformer,,Temperature,C,27.3
341879,Shiphay Lane,2023-06-09T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
341879,Shiphay Lane,2023-06-09T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.96
341879,Shiphay Lane,2023-06-09T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
341879,Shiphay Lane,2023-06-09T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.81
341879,Shiphay Lane,2023-06-09T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
341879,Shiphay Lane,2023-06-09T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.88
341879,Shiphay Lane,2023-06-09T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
341879,Shiphay Lane,2023-06-09T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
341879,Shiphay Lane,2023-06-09T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
341879,Shiphay Lane,2023-06-09T21:50:00.000+00:00,busbar,,L3 Active Power,kW,28.88
341879,Shiphay Lane,2023-06-09T21:50:00.000+00:00,busbar,,L2 Active Power,kW,23.89
341879,Shiphay Lane,2023-06-09T21:50:00.000+00:00,busbar,,L1 Active Power,kW,26.97
341879,Shiphay Lane,2023-06-09T21:50:00.000+00:00,busbar,,N Current (RMS),A,65.0
341879,Shiphay Lane,2023-06-09T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
341879,Shiphay Lane,2023-06-09T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
341879,Shiphay Lane,2023-06-09T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
341879,Shiphay Lane,2023-06-09T21:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.17
341879,Shiphay Lane,2023-06-09T21:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.27
341879,Shiphay Lane,2023-06-09T21:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
341879,Shiphay Lane,2023-06-09T21:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.46
341879,Shiphay Lane,2023-06-09T21:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.39
341879,Shiphay Lane,2023-06-09T21:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-09T21:40:00.000+00:00,feeder,50.0,N Current (RMS),A,15.7
341879,Shiphay Lane,2023-06-09T21:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.9
341879,Shiphay Lane,2023-06-09T21:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.2
341879,Shiphay Lane,2023-06-09T21:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-09T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.35
341879,Shiphay Lane,2023-06-09T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.3
341879,Shiphay Lane,2023-06-09T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.89
341879,Shiphay Lane,2023-06-09T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.31
341879,Shiphay Lane,2023-06-09T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.9
341879,Shiphay Lane,2023-06-09T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.0
341879,Shiphay Lane,2023-06-09T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,64.1
341879,Shiphay Lane,2023-06-09T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,86.7
341879,Shiphay Lane,2023-06-09T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.2
341879,Shiphay Lane,2023-06-09T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,83.8
341879,Shiphay Lane,2023-06-09T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
341879,Shiphay Lane,2023-06-09T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
341879,Shiphay Lane,2023-06-09T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
341879,Shiphay Lane,2023-06-09T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.09
341879,Shiphay Lane,2023-06-09T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.96
341879,Shiphay Lane,2023-06-09T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.74
341879,Shiphay Lane,2023-06-09T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
341879,Shiphay Lane,2023-06-09T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
341879,Shiphay Lane,2023-06-09T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
341879,Shiphay Lane,2023-06-09T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
341879,Shiphay Lane,2023-06-09T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-06-09T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
341879,Shiphay Lane,2023-06-09T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
341879,Shiphay Lane,2023-06-09T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.15
341879,Shiphay Lane,2023-06-09T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.16
341879,Shiphay Lane,2023-06-09T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.55
341879,Shiphay Lane,2023-06-09T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
341879,Shiphay Lane,2023-06-09T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-09T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
341879,Shiphay Lane,2023-06-09T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
341879,Shiphay Lane,2023-06-09T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
341879,Shiphay Lane,2023-06-09T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
341879,Shiphay Lane,2023-06-09T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
341879,Shiphay Lane,2023-06-09T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.81
341879,Shiphay Lane,2023-06-09T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
341879,Shiphay Lane,2023-06-09T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.59
341879,Shiphay Lane,2023-06-09T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
341879,Shiphay Lane,2023-06-09T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
341879,Shiphay Lane,2023-06-09T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
341879,Shiphay Lane,2023-06-09T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
341879,Shiphay Lane,2023-06-09T21:40:00.000+00:00,transformer,,Temperature,C,27.3
341879,Shiphay Lane,2023-06-09T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
341879,Shiphay Lane,2023-06-09T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.07
341879,Shiphay Lane,2023-06-09T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
341879,Shiphay Lane,2023-06-09T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.96
341879,Shiphay Lane,2023-06-09T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
