Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-09T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.98
341879,Shiphay Lane,2023-06-09T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
341879,Shiphay Lane,2023-06-09T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
341879,Shiphay Lane,2023-06-09T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.56
341879,Shiphay Lane,2023-06-09T21:40:00.000+00:00,busbar,,L3 Active Power,kW,31.82
341879,Shiphay Lane,2023-06-09T21:40:00.000+00:00,busbar,,L2 Active Power,kW,24.4
341879,Shiphay Lane,2023-06-09T21:40:00.000+00:00,busbar,,L1 Active Power,kW,29.96
341879,Shiphay Lane,2023-06-09T21:40:00.000+00:00,busbar,,N Current (RMS),A,74.8
341879,Shiphay Lane,2023-06-09T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
341879,Shiphay Lane,2023-06-09T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
341879,Shiphay Lane,2023-06-09T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
341879,Shiphay Lane,2023-06-09T21:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.92
341879,Shiphay Lane,2023-06-09T21:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.43
341879,Shiphay Lane,2023-06-09T21:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
341879,Shiphay Lane,2023-06-09T21:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.51
341879,Shiphay Lane,2023-06-09T21:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.1
341879,Shiphay Lane,2023-06-09T21:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-09T21:30:00.000+00:00,feeder,50.0,N Current (RMS),A,14.3
341879,Shiphay Lane,2023-06-09T21:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.8
341879,Shiphay Lane,2023-06-09T21:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.0
341879,Shiphay Lane,2023-06-09T21:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-09T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.4
341879,Shiphay Lane,2023-06-09T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.41
341879,Shiphay Lane,2023-06-09T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-4.17
341879,Shiphay Lane,2023-06-09T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.46
341879,Shiphay Lane,2023-06-09T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.66
341879,Shiphay Lane,2023-06-09T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.4
341879,Shiphay Lane,2023-06-09T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,66.9
341879,Shiphay Lane,2023-06-09T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,91.6
341879,Shiphay Lane,2023-06-09T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.4
341879,Shiphay Lane,2023-06-09T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.3
341879,Shiphay Lane,2023-06-09T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
341879,Shiphay Lane,2023-06-09T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
341879,Shiphay Lane,2023-06-09T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
341879,Shiphay Lane,2023-06-09T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.01
341879,Shiphay Lane,2023-06-09T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.18
341879,Shiphay Lane,2023-06-09T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.48
341879,Shiphay Lane,2023-06-09T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
341879,Shiphay Lane,2023-06-09T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
341879,Shiphay Lane,2023-06-09T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
341879,Shiphay Lane,2023-06-09T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
341879,Shiphay Lane,2023-06-09T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-06-09T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
341879,Shiphay Lane,2023-06-09T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
341879,Shiphay Lane,2023-06-09T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
341879,Shiphay Lane,2023-06-09T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.21
341879,Shiphay Lane,2023-06-09T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.84
341879,Shiphay Lane,2023-06-09T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
341879,Shiphay Lane,2023-06-09T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-09T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
341879,Shiphay Lane,2023-06-09T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
341879,Shiphay Lane,2023-06-09T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
341879,Shiphay Lane,2023-06-09T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
341879,Shiphay Lane,2023-06-09T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
341879,Shiphay Lane,2023-06-09T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.15
341879,Shiphay Lane,2023-06-09T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.16
341879,Shiphay Lane,2023-06-09T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.53
341879,Shiphay Lane,2023-06-09T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
341879,Shiphay Lane,2023-06-09T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
341879,Shiphay Lane,2023-06-09T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
341879,Shiphay Lane,2023-06-09T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
341879,Shiphay Lane,2023-06-09T21:30:00.000+00:00,transformer,,Temperature,C,27.3
341879,Shiphay Lane,2023-06-09T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
341879,Shiphay Lane,2023-06-09T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.62
341879,Shiphay Lane,2023-06-09T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
341879,Shiphay Lane,2023-06-09T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.6
341879,Shiphay Lane,2023-06-09T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
341879,Shiphay Lane,2023-06-09T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.82
341879,Shiphay Lane,2023-06-09T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
341879,Shiphay Lane,2023-06-09T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
341879,Shiphay Lane,2023-06-09T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.97
341879,Shiphay Lane,2023-06-09T21:30:00.000+00:00,busbar,,L3 Active Power,kW,33.27
341879,Shiphay Lane,2023-06-09T21:30:00.000+00:00,busbar,,L2 Active Power,kW,24.31
341879,Shiphay Lane,2023-06-09T21:30:00.000+00:00,busbar,,L1 Active Power,kW,25.34
341879,Shiphay Lane,2023-06-09T21:30:00.000+00:00,busbar,,N Current (RMS),A,82.1
341879,Shiphay Lane,2023-06-09T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
341879,Shiphay Lane,2023-06-09T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
341879,Shiphay Lane,2023-06-09T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
341879,Shiphay Lane,2023-06-09T21:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.96
341879,Shiphay Lane,2023-06-09T21:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.36
341879,Shiphay Lane,2023-06-09T21:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
341879,Shiphay Lane,2023-06-09T21:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.7
341879,Shiphay Lane,2023-06-09T21:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.26
341879,Shiphay Lane,2023-06-09T21:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-09T21:20:00.000+00:00,feeder,50.0,N Current (RMS),A,15.0
341879,Shiphay Lane,2023-06-09T21:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.6
341879,Shiphay Lane,2023-06-09T21:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.6
341879,Shiphay Lane,2023-06-09T21:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-09T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.37
341879,Shiphay Lane,2023-06-09T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.48
341879,Shiphay Lane,2023-06-09T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-4.05
341879,Shiphay Lane,2023-06-09T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.67
341879,Shiphay Lane,2023-06-09T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.46
341879,Shiphay Lane,2023-06-09T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.94
341879,Shiphay Lane,2023-06-09T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,60.0
341879,Shiphay Lane,2023-06-09T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,88.8
341879,Shiphay Lane,2023-06-09T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.9
341879,Shiphay Lane,2023-06-09T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,71.9
341879,Shiphay Lane,2023-06-09T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
341879,Shiphay Lane,2023-06-09T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
341879,Shiphay Lane,2023-06-09T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
341879,Shiphay Lane,2023-06-09T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.5
341879,Shiphay Lane,2023-06-09T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.68
341879,Shiphay Lane,2023-06-09T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.03
341879,Shiphay Lane,2023-06-09T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
341879,Shiphay Lane,2023-06-09T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
341879,Shiphay Lane,2023-06-09T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
341879,Shiphay Lane,2023-06-09T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
341879,Shiphay Lane,2023-06-09T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
341879,Shiphay Lane,2023-06-09T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
341879,Shiphay Lane,2023-06-09T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.14
341879,Shiphay Lane,2023-06-09T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
341879,Shiphay Lane,2023-06-09T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.83
341879,Shiphay Lane,2023-06-09T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.82
341879,Shiphay Lane,2023-06-09T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
341879,Shiphay Lane,2023-06-09T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-09T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
341879,Shiphay Lane,2023-06-09T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
341879,Shiphay Lane,2023-06-09T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
341879,Shiphay Lane,2023-06-09T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
341879,Shiphay Lane,2023-06-09T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
341879,Shiphay Lane,2023-06-09T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.5
341879,Shiphay Lane,2023-06-09T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.15
341879,Shiphay Lane,2023-06-09T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.54
341879,Shiphay Lane,2023-06-09T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
341879,Shiphay Lane,2023-06-09T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
341879,Shiphay Lane,2023-06-09T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
341879,Shiphay Lane,2023-06-09T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
341879,Shiphay Lane,2023-06-09T21:20:00.000+00:00,transformer,,Temperature,C,27.3
341879,Shiphay Lane,2023-06-09T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
341879,Shiphay Lane,2023-06-09T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
341879,Shiphay Lane,2023-06-09T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
341879,Shiphay Lane,2023-06-09T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
341879,Shiphay Lane,2023-06-09T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
341879,Shiphay Lane,2023-06-09T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.27
341879,Shiphay Lane,2023-06-09T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
341879,Shiphay Lane,2023-06-09T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
341879,Shiphay Lane,2023-06-09T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.21
341879,Shiphay Lane,2023-06-09T21:20:00.000+00:00,busbar,,L3 Active Power,kW,30.54
341879,Shiphay Lane,2023-06-09T21:20:00.000+00:00,busbar,,L2 Active Power,kW,27.38
341879,Shiphay Lane,2023-06-09T21:20:00.000+00:00,busbar,,L1 Active Power,kW,28.42
341879,Shiphay Lane,2023-06-09T21:20:00.000+00:00,busbar,,N Current (RMS),A,71.5
341879,Shiphay Lane,2023-06-09T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
341879,Shiphay Lane,2023-06-09T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
341879,Shiphay Lane,2023-06-09T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
341879,Shiphay Lane,2023-06-09T21:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.09
341879,Shiphay Lane,2023-06-09T21:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.61
341879,Shiphay Lane,2023-06-09T21:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
341879,Shiphay Lane,2023-06-09T21:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.16
341879,Shiphay Lane,2023-06-09T21:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.28
341879,Shiphay Lane,2023-06-09T21:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-09T21:10:00.000+00:00,feeder,50.0,N Current (RMS),A,16.9
341879,Shiphay Lane,2023-06-09T21:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.3
341879,Shiphay Lane,2023-06-09T21:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.2
341879,Shiphay Lane,2023-06-09T21:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-09T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.29
341879,Shiphay Lane,2023-06-09T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.28
341879,Shiphay Lane,2023-06-09T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.79
341879,Shiphay Lane,2023-06-09T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.69
341879,Shiphay Lane,2023-06-09T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.84
341879,Shiphay Lane,2023-06-09T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,23.46
341879,Shiphay Lane,2023-06-09T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,58.3
341879,Shiphay Lane,2023-06-09T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,89.0
341879,Shiphay Lane,2023-06-09T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.8
341879,Shiphay Lane,2023-06-09T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,98.6
341879,Shiphay Lane,2023-06-09T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
341879,Shiphay Lane,2023-06-09T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
341879,Shiphay Lane,2023-06-09T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
341879,Shiphay Lane,2023-06-09T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.37
341879,Shiphay Lane,2023-06-09T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.53
341879,Shiphay Lane,2023-06-09T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.89
341879,Shiphay Lane,2023-06-09T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
341879,Shiphay Lane,2023-06-09T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
341879,Shiphay Lane,2023-06-09T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
341879,Shiphay Lane,2023-06-09T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
341879,Shiphay Lane,2023-06-09T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
341879,Shiphay Lane,2023-06-09T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
341879,Shiphay Lane,2023-06-09T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.01
341879,Shiphay Lane,2023-06-09T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.18
341879,Shiphay Lane,2023-06-09T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.76
341879,Shiphay Lane,2023-06-09T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.79
341879,Shiphay Lane,2023-06-09T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
341879,Shiphay Lane,2023-06-09T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
341879,Shiphay Lane,2023-06-09T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.0
341879,Shiphay Lane,2023-06-09T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.3
341879,Shiphay Lane,2023-06-09T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
341879,Shiphay Lane,2023-06-09T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
341879,Shiphay Lane,2023-06-09T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
341879,Shiphay Lane,2023-06-09T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.66
341879,Shiphay Lane,2023-06-09T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.68
341879,Shiphay Lane,2023-06-09T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.59
341879,Shiphay Lane,2023-06-09T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
341879,Shiphay Lane,2023-06-09T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
341879,Shiphay Lane,2023-06-09T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
341879,Shiphay Lane,2023-06-09T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
341879,Shiphay Lane,2023-06-09T21:10:00.000+00:00,transformer,,Temperature,C,27.3
341879,Shiphay Lane,2023-06-09T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
341879,Shiphay Lane,2023-06-09T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
341879,Shiphay Lane,2023-06-09T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
341879,Shiphay Lane,2023-06-09T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
341879,Shiphay Lane,2023-06-09T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
341879,Shiphay Lane,2023-06-09T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
341879,Shiphay Lane,2023-06-09T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
341879,Shiphay Lane,2023-06-09T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
341879,Shiphay Lane,2023-06-09T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
341879,Shiphay Lane,2023-06-09T21:10:00.000+00:00,busbar,,L3 Active Power,kW,31.07
341879,Shiphay Lane,2023-06-09T21:10:00.000+00:00,busbar,,L2 Active Power,kW,30.09
341879,Shiphay Lane,2023-06-09T21:10:00.000+00:00,busbar,,L1 Active Power,kW,34.81
341879,Shiphay Lane,2023-06-09T21:10:00.000+00:00,busbar,,N Current (RMS),A,69.4
341879,Shiphay Lane,2023-06-09T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
341879,Shiphay Lane,2023-06-09T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
341879,Shiphay Lane,2023-06-09T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
341879,Shiphay Lane,2023-06-09T21:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.09
341879,Shiphay Lane,2023-06-09T21:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.36
341879,Shiphay Lane,2023-06-09T21:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.13
341879,Shiphay Lane,2023-06-09T21:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.08
341879,Shiphay Lane,2023-06-09T21:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.17
341879,Shiphay Lane,2023-06-09T21:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.11
341879,Shiphay Lane,2023-06-09T21:00:00.000+00:00,feeder,50.0,N Current (RMS),A,21.2
341879,Shiphay Lane,2023-06-09T21:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.7
341879,Shiphay Lane,2023-06-09T21:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.8
341879,Shiphay Lane,2023-06-09T21:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.9
341879,Shiphay Lane,2023-06-09T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.07
341879,Shiphay Lane,2023-06-09T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.53
341879,Shiphay Lane,2023-06-09T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.66
341879,Shiphay Lane,2023-06-09T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.18
341879,Shiphay Lane,2023-06-09T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.79
341879,Shiphay Lane,2023-06-09T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.31
341879,Shiphay Lane,2023-06-09T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,64.1
341879,Shiphay Lane,2023-06-09T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,95.2
341879,Shiphay Lane,2023-06-09T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.2
341879,Shiphay Lane,2023-06-09T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,84.7
341879,Shiphay Lane,2023-06-09T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
341879,Shiphay Lane,2023-06-09T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
341879,Shiphay Lane,2023-06-09T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
341879,Shiphay Lane,2023-06-09T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.2
341879,Shiphay Lane,2023-06-09T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.83
341879,Shiphay Lane,2023-06-09T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.78
341879,Shiphay Lane,2023-06-09T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
341879,Shiphay Lane,2023-06-09T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
341879,Shiphay Lane,2023-06-09T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.7
341879,Shiphay Lane,2023-06-09T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
341879,Shiphay Lane,2023-06-09T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
341879,Shiphay Lane,2023-06-09T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
341879,Shiphay Lane,2023-06-09T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.98
341879,Shiphay Lane,2023-06-09T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.24
341879,Shiphay Lane,2023-06-09T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.67
341879,Shiphay Lane,2023-06-09T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.55
341879,Shiphay Lane,2023-06-09T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.5
341879,Shiphay Lane,2023-06-09T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-09T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.7
341879,Shiphay Lane,2023-06-09T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.5
341879,Shiphay Lane,2023-06-09T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
341879,Shiphay Lane,2023-06-09T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
341879,Shiphay Lane,2023-06-09T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
341879,Shiphay Lane,2023-06-09T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.33
341879,Shiphay Lane,2023-06-09T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.78
341879,Shiphay Lane,2023-06-09T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.87
341879,Shiphay Lane,2023-06-09T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
341879,Shiphay Lane,2023-06-09T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
341879,Shiphay Lane,2023-06-09T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
341879,Shiphay Lane,2023-06-09T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
341879,Shiphay Lane,2023-06-09T21:00:00.000+00:00,transformer,,Temperature,C,27.3
341879,Shiphay Lane,2023-06-09T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
341879,Shiphay Lane,2023-06-09T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
341879,Shiphay Lane,2023-06-09T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
341879,Shiphay Lane,2023-06-09T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
341879,Shiphay Lane,2023-06-09T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
341879,Shiphay Lane,2023-06-09T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
341879,Shiphay Lane,2023-06-09T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
341879,Shiphay Lane,2023-06-09T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
341879,Shiphay Lane,2023-06-09T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
341879,Shiphay Lane,2023-06-09T21:00:00.000+00:00,busbar,,L3 Active Power,kW,33.02
341879,Shiphay Lane,2023-06-09T21:00:00.000+00:00,busbar,,L2 Active Power,kW,33.24
341879,Shiphay Lane,2023-06-09T21:00:00.000+00:00,busbar,,L1 Active Power,kW,32.62
341879,Shiphay Lane,2023-06-09T21:00:00.000+00:00,busbar,,N Current (RMS),A,68.0
341879,Shiphay Lane,2023-06-09T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
341879,Shiphay Lane,2023-06-09T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
341879,Shiphay Lane,2023-06-09T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
341879,Shiphay Lane,2023-06-09T20:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.94
341879,Shiphay Lane,2023-06-09T20:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
341879,Shiphay Lane,2023-06-09T20:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
341879,Shiphay Lane,2023-06-09T20:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.75
341879,Shiphay Lane,2023-06-09T20:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.75
341879,Shiphay Lane,2023-06-09T20:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.11
341879,Shiphay Lane,2023-06-09T20:50:00.000+00:00,feeder,50.0,N Current (RMS),A,19.7
341879,Shiphay Lane,2023-06-09T20:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.1
341879,Shiphay Lane,2023-06-09T20:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.5
341879,Shiphay Lane,2023-06-09T20:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-09T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.66
341879,Shiphay Lane,2023-06-09T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.34
341879,Shiphay Lane,2023-06-09T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.79
341879,Shiphay Lane,2023-06-09T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.42
341879,Shiphay Lane,2023-06-09T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.92
341879,Shiphay Lane,2023-06-09T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.63
341879,Shiphay Lane,2023-06-09T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,52.9
341879,Shiphay Lane,2023-06-09T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,91.7
341879,Shiphay Lane,2023-06-09T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.0
341879,Shiphay Lane,2023-06-09T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,70.4
341879,Shiphay Lane,2023-06-09T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
341879,Shiphay Lane,2023-06-09T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
341879,Shiphay Lane,2023-06-09T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
341879,Shiphay Lane,2023-06-09T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.19
341879,Shiphay Lane,2023-06-09T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.91
341879,Shiphay Lane,2023-06-09T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.59
341879,Shiphay Lane,2023-06-09T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
341879,Shiphay Lane,2023-06-09T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
341879,Shiphay Lane,2023-06-09T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.1
341879,Shiphay Lane,2023-06-09T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
341879,Shiphay Lane,2023-06-09T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
341879,Shiphay Lane,2023-06-09T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
341879,Shiphay Lane,2023-06-09T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
341879,Shiphay Lane,2023-06-09T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.26
341879,Shiphay Lane,2023-06-09T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.24
341879,Shiphay Lane,2023-06-09T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.32
341879,Shiphay Lane,2023-06-09T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.7
341879,Shiphay Lane,2023-06-09T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
341879,Shiphay Lane,2023-06-09T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.6
341879,Shiphay Lane,2023-06-09T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.1
341879,Shiphay Lane,2023-06-09T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
341879,Shiphay Lane,2023-06-09T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
341879,Shiphay Lane,2023-06-09T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
341879,Shiphay Lane,2023-06-09T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.44
341879,Shiphay Lane,2023-06-09T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.16
341879,Shiphay Lane,2023-06-09T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.71
341879,Shiphay Lane,2023-06-09T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
341879,Shiphay Lane,2023-06-09T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
341879,Shiphay Lane,2023-06-09T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
341879,Shiphay Lane,2023-06-09T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
341879,Shiphay Lane,2023-06-09T20:50:00.000+00:00,transformer,,Temperature,C,27.3
341879,Shiphay Lane,2023-06-09T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
341879,Shiphay Lane,2023-06-09T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
341879,Shiphay Lane,2023-06-09T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
341879,Shiphay Lane,2023-06-09T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
341879,Shiphay Lane,2023-06-09T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
341879,Shiphay Lane,2023-06-09T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
341879,Shiphay Lane,2023-06-09T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
341879,Shiphay Lane,2023-06-09T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
341879,Shiphay Lane,2023-06-09T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
341879,Shiphay Lane,2023-06-09T20:50:00.000+00:00,busbar,,L3 Active Power,kW,31.07
341879,Shiphay Lane,2023-06-09T20:50:00.000+00:00,busbar,,L2 Active Power,kW,35.98
341879,Shiphay Lane,2023-06-09T20:50:00.000+00:00,busbar,,L1 Active Power,kW,33.36
341879,Shiphay Lane,2023-06-09T20:50:00.000+00:00,busbar,,N Current (RMS),A,66.1
341879,Shiphay Lane,2023-06-09T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
341879,Shiphay Lane,2023-06-09T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
341879,Shiphay Lane,2023-06-09T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
341879,Shiphay Lane,2023-06-09T20:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.94
341879,Shiphay Lane,2023-06-09T20:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-06-09T20:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
341879,Shiphay Lane,2023-06-09T20:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.54
341879,Shiphay Lane,2023-06-09T20:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.01
341879,Shiphay Lane,2023-06-09T20:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.11
341879,Shiphay Lane,2023-06-09T20:40:00.000+00:00,feeder,50.0,N Current (RMS),A,22.7
341879,Shiphay Lane,2023-06-09T20:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.3
341879,Shiphay Lane,2023-06-09T20:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.2
341879,Shiphay Lane,2023-06-09T20:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-09T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.85
341879,Shiphay Lane,2023-06-09T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.42
341879,Shiphay Lane,2023-06-09T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.86
341879,Shiphay Lane,2023-06-09T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.16
341879,Shiphay Lane,2023-06-09T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.86
341879,Shiphay Lane,2023-06-09T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.56
341879,Shiphay Lane,2023-06-09T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,54.8
341879,Shiphay Lane,2023-06-09T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,90.9
341879,Shiphay Lane,2023-06-09T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.2
341879,Shiphay Lane,2023-06-09T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,70.8
341879,Shiphay Lane,2023-06-09T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
341879,Shiphay Lane,2023-06-09T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
341879,Shiphay Lane,2023-06-09T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
341879,Shiphay Lane,2023-06-09T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.15
341879,Shiphay Lane,2023-06-09T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.63
341879,Shiphay Lane,2023-06-09T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.21
341879,Shiphay Lane,2023-06-09T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
341879,Shiphay Lane,2023-06-09T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
341879,Shiphay Lane,2023-06-09T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.0
341879,Shiphay Lane,2023-06-09T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
341879,Shiphay Lane,2023-06-09T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
341879,Shiphay Lane,2023-06-09T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
341879,Shiphay Lane,2023-06-09T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.2
341879,Shiphay Lane,2023-06-09T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.21
341879,Shiphay Lane,2023-06-09T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.54
341879,Shiphay Lane,2023-06-09T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.78
341879,Shiphay Lane,2023-06-09T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.6
341879,Shiphay Lane,2023-06-09T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-09T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
341879,Shiphay Lane,2023-06-09T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.4
341879,Shiphay Lane,2023-06-09T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
341879,Shiphay Lane,2023-06-09T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
341879,Shiphay Lane,2023-06-09T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
341879,Shiphay Lane,2023-06-09T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.48
341879,Shiphay Lane,2023-06-09T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.08
341879,Shiphay Lane,2023-06-09T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.51
341879,Shiphay Lane,2023-06-09T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
341879,Shiphay Lane,2023-06-09T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
341879,Shiphay Lane,2023-06-09T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
341879,Shiphay Lane,2023-06-09T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
341879,Shiphay Lane,2023-06-09T20:40:00.000+00:00,transformer,,Temperature,C,27.3
341879,Shiphay Lane,2023-06-09T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
341879,Shiphay Lane,2023-06-09T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
341879,Shiphay Lane,2023-06-09T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
341879,Shiphay Lane,2023-06-09T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
341879,Shiphay Lane,2023-06-09T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
341879,Shiphay Lane,2023-06-09T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
341879,Shiphay Lane,2023-06-09T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
341879,Shiphay Lane,2023-06-09T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
341879,Shiphay Lane,2023-06-09T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
341879,Shiphay Lane,2023-06-09T20:40:00.000+00:00,busbar,,L3 Active Power,kW,31.54
341879,Shiphay Lane,2023-06-09T20:40:00.000+00:00,busbar,,L2 Active Power,kW,36.13
341879,Shiphay Lane,2023-06-09T20:40:00.000+00:00,busbar,,L1 Active Power,kW,32.17
341879,Shiphay Lane,2023-06-09T20:40:00.000+00:00,busbar,,N Current (RMS),A,68.5
341879,Shiphay Lane,2023-06-09T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
341879,Shiphay Lane,2023-06-09T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
341879,Shiphay Lane,2023-06-09T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
341879,Shiphay Lane,2023-06-09T20:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.01
341879,Shiphay Lane,2023-06-09T20:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.22
341879,Shiphay Lane,2023-06-09T20:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-09T20:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.19
341879,Shiphay Lane,2023-06-09T20:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.5
341879,Shiphay Lane,2023-06-09T20:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.11
341879,Shiphay Lane,2023-06-09T20:30:00.000+00:00,feeder,50.0,N Current (RMS),A,23.2
341879,Shiphay Lane,2023-06-09T20:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.9
341879,Shiphay Lane,2023-06-09T20:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.0
341879,Shiphay Lane,2023-06-09T20:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-09T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.91
341879,Shiphay Lane,2023-06-09T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.66
341879,Shiphay Lane,2023-06-09T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.62
341879,Shiphay Lane,2023-06-09T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.78
341879,Shiphay Lane,2023-06-09T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.97
341879,Shiphay Lane,2023-06-09T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.55
341879,Shiphay Lane,2023-06-09T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,52.6
341879,Shiphay Lane,2023-06-09T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,85.6
341879,Shiphay Lane,2023-06-09T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.4
341879,Shiphay Lane,2023-06-09T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,70.0
341879,Shiphay Lane,2023-06-09T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
341879,Shiphay Lane,2023-06-09T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
341879,Shiphay Lane,2023-06-09T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
341879,Shiphay Lane,2023-06-09T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.66
341879,Shiphay Lane,2023-06-09T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.46
341879,Shiphay Lane,2023-06-09T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.14
341879,Shiphay Lane,2023-06-09T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
341879,Shiphay Lane,2023-06-09T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
341879,Shiphay Lane,2023-06-09T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.9
341879,Shiphay Lane,2023-06-09T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
341879,Shiphay Lane,2023-06-09T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
341879,Shiphay Lane,2023-06-09T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
341879,Shiphay Lane,2023-06-09T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
341879,Shiphay Lane,2023-06-09T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.19
341879,Shiphay Lane,2023-06-09T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.11
341879,Shiphay Lane,2023-06-09T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.92
341879,Shiphay Lane,2023-06-09T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.7
341879,Shiphay Lane,2023-06-09T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-09T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
341879,Shiphay Lane,2023-06-09T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.7
341879,Shiphay Lane,2023-06-09T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
341879,Shiphay Lane,2023-06-09T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
341879,Shiphay Lane,2023-06-09T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
341879,Shiphay Lane,2023-06-09T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.33
341879,Shiphay Lane,2023-06-09T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.28
341879,Shiphay Lane,2023-06-09T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.87
341879,Shiphay Lane,2023-06-09T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
341879,Shiphay Lane,2023-06-09T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
341879,Shiphay Lane,2023-06-09T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
341879,Shiphay Lane,2023-06-09T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
341879,Shiphay Lane,2023-06-09T20:30:00.000+00:00,transformer,,Temperature,C,27.3
341879,Shiphay Lane,2023-06-09T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
341879,Shiphay Lane,2023-06-09T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
341879,Shiphay Lane,2023-06-09T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
341879,Shiphay Lane,2023-06-09T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
341879,Shiphay Lane,2023-06-09T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
341879,Shiphay Lane,2023-06-09T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
341879,Shiphay Lane,2023-06-09T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
341879,Shiphay Lane,2023-06-09T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
341879,Shiphay Lane,2023-06-09T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
341879,Shiphay Lane,2023-06-09T20:30:00.000+00:00,busbar,,L3 Active Power,kW,32.16
341879,Shiphay Lane,2023-06-09T20:30:00.000+00:00,busbar,,L2 Active Power,kW,30.32
341879,Shiphay Lane,2023-06-09T20:30:00.000+00:00,busbar,,L1 Active Power,kW,33.59
341879,Shiphay Lane,2023-06-09T20:30:00.000+00:00,busbar,,N Current (RMS),A,70.6
341879,Shiphay Lane,2023-06-09T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
341879,Shiphay Lane,2023-06-09T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
341879,Shiphay Lane,2023-06-09T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
341879,Shiphay Lane,2023-06-09T20:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.01
341879,Shiphay Lane,2023-06-09T20:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.18
341879,Shiphay Lane,2023-06-09T20:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
341879,Shiphay Lane,2023-06-09T20:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.9
341879,Shiphay Lane,2023-06-09T20:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.04
341879,Shiphay Lane,2023-06-09T20:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-09T20:20:00.000+00:00,feeder,50.0,N Current (RMS),A,18.7
341879,Shiphay Lane,2023-06-09T20:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.7
341879,Shiphay Lane,2023-06-09T20:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.2
341879,Shiphay Lane,2023-06-09T20:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-09T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.86
341879,Shiphay Lane,2023-06-09T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.79
341879,Shiphay Lane,2023-06-09T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.54
341879,Shiphay Lane,2023-06-09T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.28
341879,Shiphay Lane,2023-06-09T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.56
341879,Shiphay Lane,2023-06-09T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.0
341879,Shiphay Lane,2023-06-09T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,59.9
341879,Shiphay Lane,2023-06-09T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,90.6
341879,Shiphay Lane,2023-06-09T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.8
341879,Shiphay Lane,2023-06-09T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,75.2
341879,Shiphay Lane,2023-06-09T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
341879,Shiphay Lane,2023-06-09T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
341879,Shiphay Lane,2023-06-09T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
341879,Shiphay Lane,2023-06-09T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.54
341879,Shiphay Lane,2023-06-09T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.46
341879,Shiphay Lane,2023-06-09T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.78
341879,Shiphay Lane,2023-06-09T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
341879,Shiphay Lane,2023-06-09T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
341879,Shiphay Lane,2023-06-09T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
341879,Shiphay Lane,2023-06-09T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.1
341879,Shiphay Lane,2023-06-09T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
341879,Shiphay Lane,2023-06-09T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
341879,Shiphay Lane,2023-06-09T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.3
341879,Shiphay Lane,2023-06-09T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.18
341879,Shiphay Lane,2023-06-09T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.15
341879,Shiphay Lane,2023-06-09T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.62
341879,Shiphay Lane,2023-06-09T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.5
341879,Shiphay Lane,2023-06-09T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-09T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
341879,Shiphay Lane,2023-06-09T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.5
341879,Shiphay Lane,2023-06-09T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
341879,Shiphay Lane,2023-06-09T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
341879,Shiphay Lane,2023-06-09T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
341879,Shiphay Lane,2023-06-09T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.3
341879,Shiphay Lane,2023-06-09T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.8
341879,Shiphay Lane,2023-06-09T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.41
341879,Shiphay Lane,2023-06-09T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
341879,Shiphay Lane,2023-06-09T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
341879,Shiphay Lane,2023-06-09T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
341879,Shiphay Lane,2023-06-09T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
341879,Shiphay Lane,2023-06-09T20:20:00.000+00:00,transformer,,Temperature,C,27.3
341879,Shiphay Lane,2023-06-09T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
341879,Shiphay Lane,2023-06-09T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.59
341879,Shiphay Lane,2023-06-09T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
341879,Shiphay Lane,2023-06-09T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.58
341879,Shiphay Lane,2023-06-09T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
341879,Shiphay Lane,2023-06-09T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.64
341879,Shiphay Lane,2023-06-09T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
341879,Shiphay Lane,2023-06-09T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
341879,Shiphay Lane,2023-06-09T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
341879,Shiphay Lane,2023-06-09T20:20:00.000+00:00,busbar,,L3 Active Power,kW,34.19
341879,Shiphay Lane,2023-06-09T20:20:00.000+00:00,busbar,,L2 Active Power,kW,24.02
341879,Shiphay Lane,2023-06-09T20:20:00.000+00:00,busbar,,L1 Active Power,kW,35.9
341879,Shiphay Lane,2023-06-09T20:20:00.000+00:00,busbar,,N Current (RMS),A,85.4
341879,Shiphay Lane,2023-06-09T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
341879,Shiphay Lane,2023-06-09T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
341879,Shiphay Lane,2023-06-09T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
341879,Shiphay Lane,2023-06-09T20:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.0
341879,Shiphay Lane,2023-06-09T20:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.04
341879,Shiphay Lane,2023-06-09T20:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
