Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-09T20:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.82
341879,Shiphay Lane,2023-06-09T20:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.21
341879,Shiphay Lane,2023-06-09T20:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-09T20:10:00.000+00:00,feeder,50.0,N Current (RMS),A,16.3
341879,Shiphay Lane,2023-06-09T20:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.4
341879,Shiphay Lane,2023-06-09T20:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.7
341879,Shiphay Lane,2023-06-09T20:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-09T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.37
341879,Shiphay Lane,2023-06-09T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.04
341879,Shiphay Lane,2023-06-09T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.91
341879,Shiphay Lane,2023-06-09T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,28.27
341879,Shiphay Lane,2023-06-09T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.86
341879,Shiphay Lane,2023-06-09T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.39
341879,Shiphay Lane,2023-06-09T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,83.9
341879,Shiphay Lane,2023-06-09T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,116.2
341879,Shiphay Lane,2023-06-09T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.5
341879,Shiphay Lane,2023-06-09T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.0
341879,Shiphay Lane,2023-06-09T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
341879,Shiphay Lane,2023-06-09T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
341879,Shiphay Lane,2023-06-09T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
341879,Shiphay Lane,2023-06-09T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.86
341879,Shiphay Lane,2023-06-09T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.43
341879,Shiphay Lane,2023-06-09T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.44
341879,Shiphay Lane,2023-06-09T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
341879,Shiphay Lane,2023-06-09T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
341879,Shiphay Lane,2023-06-09T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
341879,Shiphay Lane,2023-06-09T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
341879,Shiphay Lane,2023-06-09T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
341879,Shiphay Lane,2023-06-09T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
341879,Shiphay Lane,2023-06-09T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
341879,Shiphay Lane,2023-06-09T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.2
341879,Shiphay Lane,2023-06-09T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.43
341879,Shiphay Lane,2023-06-09T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.43
341879,Shiphay Lane,2023-06-09T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.9
341879,Shiphay Lane,2023-06-09T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-09T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.9
341879,Shiphay Lane,2023-06-09T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.8
341879,Shiphay Lane,2023-06-09T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
341879,Shiphay Lane,2023-06-09T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
341879,Shiphay Lane,2023-06-09T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
341879,Shiphay Lane,2023-06-09T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.16
341879,Shiphay Lane,2023-06-09T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.8
341879,Shiphay Lane,2023-06-09T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.22
341879,Shiphay Lane,2023-06-09T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
341879,Shiphay Lane,2023-06-09T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
341879,Shiphay Lane,2023-06-09T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
341879,Shiphay Lane,2023-06-09T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
341879,Shiphay Lane,2023-06-09T20:10:00.000+00:00,transformer,,Temperature,C,27.2
341879,Shiphay Lane,2023-06-09T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
341879,Shiphay Lane,2023-06-09T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.31
341879,Shiphay Lane,2023-06-09T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
341879,Shiphay Lane,2023-06-09T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.56
341879,Shiphay Lane,2023-06-09T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
341879,Shiphay Lane,2023-06-09T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.59
341879,Shiphay Lane,2023-06-09T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
341879,Shiphay Lane,2023-06-09T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
341879,Shiphay Lane,2023-06-09T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
341879,Shiphay Lane,2023-06-09T20:10:00.000+00:00,busbar,,L3 Active Power,kW,38.3
341879,Shiphay Lane,2023-06-09T20:10:00.000+00:00,busbar,,L2 Active Power,kW,23.73
341879,Shiphay Lane,2023-06-09T20:10:00.000+00:00,busbar,,L1 Active Power,kW,31.58
341879,Shiphay Lane,2023-06-09T20:10:00.000+00:00,busbar,,N Current (RMS),A,94.6
341879,Shiphay Lane,2023-06-09T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.4
341879,Shiphay Lane,2023-06-09T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
341879,Shiphay Lane,2023-06-09T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
341879,Shiphay Lane,2023-06-09T20:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.18
341879,Shiphay Lane,2023-06-09T20:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.1
341879,Shiphay Lane,2023-06-09T20:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-09T20:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.63
341879,Shiphay Lane,2023-06-09T20:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.33
341879,Shiphay Lane,2023-06-09T20:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-09T20:00:00.000+00:00,feeder,50.0,N Current (RMS),A,17.5
341879,Shiphay Lane,2023-06-09T20:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.0
341879,Shiphay Lane,2023-06-09T20:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.2
341879,Shiphay Lane,2023-06-09T20:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-09T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.89
341879,Shiphay Lane,2023-06-09T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.04
341879,Shiphay Lane,2023-06-09T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.94
341879,Shiphay Lane,2023-06-09T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.34
341879,Shiphay Lane,2023-06-09T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.05
341879,Shiphay Lane,2023-06-09T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.96
341879,Shiphay Lane,2023-06-09T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,56.1
341879,Shiphay Lane,2023-06-09T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,90.6
341879,Shiphay Lane,2023-06-09T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.4
341879,Shiphay Lane,2023-06-09T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,68.4
341879,Shiphay Lane,2023-06-09T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
341879,Shiphay Lane,2023-06-09T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
341879,Shiphay Lane,2023-06-09T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
341879,Shiphay Lane,2023-06-09T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.33
341879,Shiphay Lane,2023-06-09T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.41
341879,Shiphay Lane,2023-06-09T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.66
341879,Shiphay Lane,2023-06-09T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
341879,Shiphay Lane,2023-06-09T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.1
341879,Shiphay Lane,2023-06-09T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
341879,Shiphay Lane,2023-06-09T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
341879,Shiphay Lane,2023-06-09T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
341879,Shiphay Lane,2023-06-09T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
341879,Shiphay Lane,2023-06-09T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.99
341879,Shiphay Lane,2023-06-09T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.17
341879,Shiphay Lane,2023-06-09T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.75
341879,Shiphay Lane,2023-06-09T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.67
341879,Shiphay Lane,2023-06-09T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.1
341879,Shiphay Lane,2023-06-09T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-09T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
341879,Shiphay Lane,2023-06-09T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.9
341879,Shiphay Lane,2023-06-09T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
341879,Shiphay Lane,2023-06-09T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
341879,Shiphay Lane,2023-06-09T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
341879,Shiphay Lane,2023-06-09T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.82
341879,Shiphay Lane,2023-06-09T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.76
341879,Shiphay Lane,2023-06-09T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.17
341879,Shiphay Lane,2023-06-09T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
341879,Shiphay Lane,2023-06-09T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
341879,Shiphay Lane,2023-06-09T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
341879,Shiphay Lane,2023-06-09T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
341879,Shiphay Lane,2023-06-09T20:00:00.000+00:00,transformer,,Temperature,C,27.1
341879,Shiphay Lane,2023-06-09T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
341879,Shiphay Lane,2023-06-09T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
341879,Shiphay Lane,2023-06-09T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
341879,Shiphay Lane,2023-06-09T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.07
341879,Shiphay Lane,2023-06-09T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
341879,Shiphay Lane,2023-06-09T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.13
341879,Shiphay Lane,2023-06-09T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
341879,Shiphay Lane,2023-06-09T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
341879,Shiphay Lane,2023-06-09T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
341879,Shiphay Lane,2023-06-09T20:00:00.000+00:00,busbar,,L3 Active Power,kW,32.3
341879,Shiphay Lane,2023-06-09T20:00:00.000+00:00,busbar,,L2 Active Power,kW,24.3
341879,Shiphay Lane,2023-06-09T20:00:00.000+00:00,busbar,,L1 Active Power,kW,34.56
341879,Shiphay Lane,2023-06-09T20:00:00.000+00:00,busbar,,N Current (RMS),A,84.1
341879,Shiphay Lane,2023-06-09T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
341879,Shiphay Lane,2023-06-09T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
341879,Shiphay Lane,2023-06-09T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
341879,Shiphay Lane,2023-06-09T19:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.23
341879,Shiphay Lane,2023-06-09T19:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.14
341879,Shiphay Lane,2023-06-09T19:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
341879,Shiphay Lane,2023-06-09T19:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.0
341879,Shiphay Lane,2023-06-09T19:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.23
341879,Shiphay Lane,2023-06-09T19:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.14
341879,Shiphay Lane,2023-06-09T19:50:00.000+00:00,feeder,50.0,N Current (RMS),A,24.0
341879,Shiphay Lane,2023-06-09T19:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.4
341879,Shiphay Lane,2023-06-09T19:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.5
341879,Shiphay Lane,2023-06-09T19:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
341879,Shiphay Lane,2023-06-09T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.75
341879,Shiphay Lane,2023-06-09T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.71
341879,Shiphay Lane,2023-06-09T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.65
341879,Shiphay Lane,2023-06-09T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.74
341879,Shiphay Lane,2023-06-09T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.62
341879,Shiphay Lane,2023-06-09T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.58
341879,Shiphay Lane,2023-06-09T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,54.6
341879,Shiphay Lane,2023-06-09T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,100.7
341879,Shiphay Lane,2023-06-09T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,70.3
341879,Shiphay Lane,2023-06-09T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,74.2
341879,Shiphay Lane,2023-06-09T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
341879,Shiphay Lane,2023-06-09T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
341879,Shiphay Lane,2023-06-09T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
341879,Shiphay Lane,2023-06-09T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.17
341879,Shiphay Lane,2023-06-09T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.42
341879,Shiphay Lane,2023-06-09T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.74
341879,Shiphay Lane,2023-06-09T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.3
341879,Shiphay Lane,2023-06-09T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.8
341879,Shiphay Lane,2023-06-09T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
341879,Shiphay Lane,2023-06-09T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
341879,Shiphay Lane,2023-06-09T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
341879,Shiphay Lane,2023-06-09T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
341879,Shiphay Lane,2023-06-09T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.33
341879,Shiphay Lane,2023-06-09T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
341879,Shiphay Lane,2023-06-09T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.71
341879,Shiphay Lane,2023-06-09T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.23
341879,Shiphay Lane,2023-06-09T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
341879,Shiphay Lane,2023-06-09T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-09T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
341879,Shiphay Lane,2023-06-09T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.5
341879,Shiphay Lane,2023-06-09T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
341879,Shiphay Lane,2023-06-09T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.62
341879,Shiphay Lane,2023-06-09T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
341879,Shiphay Lane,2023-06-09T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.35
341879,Shiphay Lane,2023-06-09T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.06
341879,Shiphay Lane,2023-06-09T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.59
341879,Shiphay Lane,2023-06-09T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
341879,Shiphay Lane,2023-06-09T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
341879,Shiphay Lane,2023-06-09T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
341879,Shiphay Lane,2023-06-09T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
341879,Shiphay Lane,2023-06-09T19:50:00.000+00:00,transformer,,Temperature,C,27.1
341879,Shiphay Lane,2023-06-09T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
341879,Shiphay Lane,2023-06-09T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.32
341879,Shiphay Lane,2023-06-09T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
341879,Shiphay Lane,2023-06-09T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.25
341879,Shiphay Lane,2023-06-09T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
341879,Shiphay Lane,2023-06-09T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.4
341879,Shiphay Lane,2023-06-09T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
341879,Shiphay Lane,2023-06-09T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
341879,Shiphay Lane,2023-06-09T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
341879,Shiphay Lane,2023-06-09T19:50:00.000+00:00,busbar,,L3 Active Power,kW,40.4
341879,Shiphay Lane,2023-06-09T19:50:00.000+00:00,busbar,,L2 Active Power,kW,33.05
341879,Shiphay Lane,2023-06-09T19:50:00.000+00:00,busbar,,L1 Active Power,kW,35.28
341879,Shiphay Lane,2023-06-09T19:50:00.000+00:00,busbar,,N Current (RMS),A,85.2
341879,Shiphay Lane,2023-06-09T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.7
341879,Shiphay Lane,2023-06-09T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
341879,Shiphay Lane,2023-06-09T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
341879,Shiphay Lane,2023-06-09T19:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.17
341879,Shiphay Lane,2023-06-09T19:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.15
341879,Shiphay Lane,2023-06-09T19:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
341879,Shiphay Lane,2023-06-09T19:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.74
341879,Shiphay Lane,2023-06-09T19:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.4
341879,Shiphay Lane,2023-06-09T19:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.14
341879,Shiphay Lane,2023-06-09T19:40:00.000+00:00,feeder,50.0,N Current (RMS),A,22.1
341879,Shiphay Lane,2023-06-09T19:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.4
341879,Shiphay Lane,2023-06-09T19:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.7
341879,Shiphay Lane,2023-06-09T19:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
341879,Shiphay Lane,2023-06-09T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.87
341879,Shiphay Lane,2023-06-09T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.4
341879,Shiphay Lane,2023-06-09T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.45
341879,Shiphay Lane,2023-06-09T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,27.14
341879,Shiphay Lane,2023-06-09T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.21
341879,Shiphay Lane,2023-06-09T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.53
341879,Shiphay Lane,2023-06-09T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,65.0
341879,Shiphay Lane,2023-06-09T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,110.9
341879,Shiphay Lane,2023-06-09T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,64.4
341879,Shiphay Lane,2023-06-09T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,69.8
341879,Shiphay Lane,2023-06-09T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
341879,Shiphay Lane,2023-06-09T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
341879,Shiphay Lane,2023-06-09T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
341879,Shiphay Lane,2023-06-09T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.11
341879,Shiphay Lane,2023-06-09T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.34
341879,Shiphay Lane,2023-06-09T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.32
341879,Shiphay Lane,2023-06-09T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
341879,Shiphay Lane,2023-06-09T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
341879,Shiphay Lane,2023-06-09T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
341879,Shiphay Lane,2023-06-09T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
341879,Shiphay Lane,2023-06-09T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
341879,Shiphay Lane,2023-06-09T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
341879,Shiphay Lane,2023-06-09T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.3
341879,Shiphay Lane,2023-06-09T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.2
341879,Shiphay Lane,2023-06-09T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.72
341879,Shiphay Lane,2023-06-09T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.91
341879,Shiphay Lane,2023-06-09T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
341879,Shiphay Lane,2023-06-09T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-09T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.4
341879,Shiphay Lane,2023-06-09T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.1
341879,Shiphay Lane,2023-06-09T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
341879,Shiphay Lane,2023-06-09T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.61
341879,Shiphay Lane,2023-06-09T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
341879,Shiphay Lane,2023-06-09T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.13
341879,Shiphay Lane,2023-06-09T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.35
341879,Shiphay Lane,2023-06-09T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.6
341879,Shiphay Lane,2023-06-09T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
341879,Shiphay Lane,2023-06-09T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
341879,Shiphay Lane,2023-06-09T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
341879,Shiphay Lane,2023-06-09T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
341879,Shiphay Lane,2023-06-09T19:40:00.000+00:00,transformer,,Temperature,C,27.1
341879,Shiphay Lane,2023-06-09T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
341879,Shiphay Lane,2023-06-09T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
341879,Shiphay Lane,2023-06-09T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
341879,Shiphay Lane,2023-06-09T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
341879,Shiphay Lane,2023-06-09T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
341879,Shiphay Lane,2023-06-09T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
341879,Shiphay Lane,2023-06-09T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
341879,Shiphay Lane,2023-06-09T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
341879,Shiphay Lane,2023-06-09T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
341879,Shiphay Lane,2023-06-09T19:40:00.000+00:00,busbar,,L3 Active Power,kW,37.32
341879,Shiphay Lane,2023-06-09T19:40:00.000+00:00,busbar,,L2 Active Power,kW,33.03
341879,Shiphay Lane,2023-06-09T19:40:00.000+00:00,busbar,,L1 Active Power,kW,33.5
341879,Shiphay Lane,2023-06-09T19:40:00.000+00:00,busbar,,N Current (RMS),A,78.4
341879,Shiphay Lane,2023-06-09T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.9
341879,Shiphay Lane,2023-06-09T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
341879,Shiphay Lane,2023-06-09T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
341879,Shiphay Lane,2023-06-09T19:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.11
341879,Shiphay Lane,2023-06-09T19:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.12
341879,Shiphay Lane,2023-06-09T19:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
341879,Shiphay Lane,2023-06-09T19:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.05
341879,Shiphay Lane,2023-06-09T19:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.81
341879,Shiphay Lane,2023-06-09T19:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.11
341879,Shiphay Lane,2023-06-09T19:30:00.000+00:00,feeder,50.0,N Current (RMS),A,19.9
341879,Shiphay Lane,2023-06-09T19:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.8
341879,Shiphay Lane,2023-06-09T19:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.4
341879,Shiphay Lane,2023-06-09T19:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-09T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.72
341879,Shiphay Lane,2023-06-09T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.19
341879,Shiphay Lane,2023-06-09T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.43
341879,Shiphay Lane,2023-06-09T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,25.01
341879,Shiphay Lane,2023-06-09T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.52
341879,Shiphay Lane,2023-06-09T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.21
341879,Shiphay Lane,2023-06-09T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,63.1
341879,Shiphay Lane,2023-06-09T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,103.5
341879,Shiphay Lane,2023-06-09T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.7
341879,Shiphay Lane,2023-06-09T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,76.6
341879,Shiphay Lane,2023-06-09T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
341879,Shiphay Lane,2023-06-09T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
341879,Shiphay Lane,2023-06-09T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
341879,Shiphay Lane,2023-06-09T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.05
341879,Shiphay Lane,2023-06-09T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.35
341879,Shiphay Lane,2023-06-09T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.74
341879,Shiphay Lane,2023-06-09T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
341879,Shiphay Lane,2023-06-09T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
341879,Shiphay Lane,2023-06-09T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
341879,Shiphay Lane,2023-06-09T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
341879,Shiphay Lane,2023-06-09T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-06-09T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
341879,Shiphay Lane,2023-06-09T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.09
341879,Shiphay Lane,2023-06-09T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.26
341879,Shiphay Lane,2023-06-09T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.87
341879,Shiphay Lane,2023-06-09T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.37
341879,Shiphay Lane,2023-06-09T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,41.7
341879,Shiphay Lane,2023-06-09T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
341879,Shiphay Lane,2023-06-09T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.5
341879,Shiphay Lane,2023-06-09T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.7
341879,Shiphay Lane,2023-06-09T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
341879,Shiphay Lane,2023-06-09T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.57
341879,Shiphay Lane,2023-06-09T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
341879,Shiphay Lane,2023-06-09T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.69
341879,Shiphay Lane,2023-06-09T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.05
341879,Shiphay Lane,2023-06-09T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.11
341879,Shiphay Lane,2023-06-09T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
341879,Shiphay Lane,2023-06-09T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
341879,Shiphay Lane,2023-06-09T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
341879,Shiphay Lane,2023-06-09T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
341879,Shiphay Lane,2023-06-09T19:30:00.000+00:00,transformer,,Temperature,C,27.0
341879,Shiphay Lane,2023-06-09T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
341879,Shiphay Lane,2023-06-09T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
341879,Shiphay Lane,2023-06-09T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
341879,Shiphay Lane,2023-06-09T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
341879,Shiphay Lane,2023-06-09T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
341879,Shiphay Lane,2023-06-09T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
341879,Shiphay Lane,2023-06-09T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
341879,Shiphay Lane,2023-06-09T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
341879,Shiphay Lane,2023-06-09T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
341879,Shiphay Lane,2023-06-09T19:30:00.000+00:00,busbar,,L3 Active Power,kW,36.07
341879,Shiphay Lane,2023-06-09T19:30:00.000+00:00,busbar,,L2 Active Power,kW,35.6
341879,Shiphay Lane,2023-06-09T19:30:00.000+00:00,busbar,,L1 Active Power,kW,36.54
341879,Shiphay Lane,2023-06-09T19:30:00.000+00:00,busbar,,N Current (RMS),A,76.3
341879,Shiphay Lane,2023-06-09T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
341879,Shiphay Lane,2023-06-09T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
341879,Shiphay Lane,2023-06-09T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
341879,Shiphay Lane,2023-06-09T19:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.02
341879,Shiphay Lane,2023-06-09T19:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.17
341879,Shiphay Lane,2023-06-09T19:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.13
341879,Shiphay Lane,2023-06-09T19:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.23
341879,Shiphay Lane,2023-06-09T19:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.23
341879,Shiphay Lane,2023-06-09T19:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.13
341879,Shiphay Lane,2023-06-09T19:20:00.000+00:00,feeder,50.0,N Current (RMS),A,22.4
341879,Shiphay Lane,2023-06-09T19:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.4
341879,Shiphay Lane,2023-06-09T19:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.4
341879,Shiphay Lane,2023-06-09T19:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.9
341879,Shiphay Lane,2023-06-09T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.44
341879,Shiphay Lane,2023-06-09T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.44
341879,Shiphay Lane,2023-06-09T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.93
341879,Shiphay Lane,2023-06-09T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.93
341879,Shiphay Lane,2023-06-09T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.47
341879,Shiphay Lane,2023-06-09T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.46
341879,Shiphay Lane,2023-06-09T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,56.0
341879,Shiphay Lane,2023-06-09T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,86.2
341879,Shiphay Lane,2023-06-09T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.7
341879,Shiphay Lane,2023-06-09T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,69.3
341879,Shiphay Lane,2023-06-09T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
341879,Shiphay Lane,2023-06-09T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
341879,Shiphay Lane,2023-06-09T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
341879,Shiphay Lane,2023-06-09T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.94
341879,Shiphay Lane,2023-06-09T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.44
341879,Shiphay Lane,2023-06-09T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.59
341879,Shiphay Lane,2023-06-09T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
341879,Shiphay Lane,2023-06-09T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
341879,Shiphay Lane,2023-06-09T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
341879,Shiphay Lane,2023-06-09T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
341879,Shiphay Lane,2023-06-09T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
341879,Shiphay Lane,2023-06-09T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
341879,Shiphay Lane,2023-06-09T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
341879,Shiphay Lane,2023-06-09T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.18
341879,Shiphay Lane,2023-06-09T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.6
341879,Shiphay Lane,2023-06-09T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.27
341879,Shiphay Lane,2023-06-09T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
341879,Shiphay Lane,2023-06-09T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-09T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
341879,Shiphay Lane,2023-06-09T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.2
341879,Shiphay Lane,2023-06-09T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
341879,Shiphay Lane,2023-06-09T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.58
341879,Shiphay Lane,2023-06-09T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
341879,Shiphay Lane,2023-06-09T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.73
341879,Shiphay Lane,2023-06-09T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.92
341879,Shiphay Lane,2023-06-09T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.85
341879,Shiphay Lane,2023-06-09T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
341879,Shiphay Lane,2023-06-09T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
341879,Shiphay Lane,2023-06-09T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.5
341879,Shiphay Lane,2023-06-09T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
341879,Shiphay Lane,2023-06-09T19:20:00.000+00:00,transformer,,Temperature,C,27.0
341879,Shiphay Lane,2023-06-09T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
341879,Shiphay Lane,2023-06-09T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
341879,Shiphay Lane,2023-06-09T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
341879,Shiphay Lane,2023-06-09T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.57
341879,Shiphay Lane,2023-06-09T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
341879,Shiphay Lane,2023-06-09T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
341879,Shiphay Lane,2023-06-09T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
341879,Shiphay Lane,2023-06-09T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
341879,Shiphay Lane,2023-06-09T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
341879,Shiphay Lane,2023-06-09T19:20:00.000+00:00,busbar,,L3 Active Power,kW,35.01
341879,Shiphay Lane,2023-06-09T19:20:00.000+00:00,busbar,,L2 Active Power,kW,27.66
341879,Shiphay Lane,2023-06-09T19:20:00.000+00:00,busbar,,L1 Active Power,kW,33.3
341879,Shiphay Lane,2023-06-09T19:20:00.000+00:00,busbar,,N Current (RMS),A,77.8
341879,Shiphay Lane,2023-06-09T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
341879,Shiphay Lane,2023-06-09T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
341879,Shiphay Lane,2023-06-09T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
341879,Shiphay Lane,2023-06-09T19:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
341879,Shiphay Lane,2023-06-09T19:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.14
341879,Shiphay Lane,2023-06-09T19:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
341879,Shiphay Lane,2023-06-09T19:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.91
341879,Shiphay Lane,2023-06-09T19:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.07
341879,Shiphay Lane,2023-06-09T19:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-09T19:10:00.000+00:00,feeder,50.0,N Current (RMS),A,19.5
341879,Shiphay Lane,2023-06-09T19:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.8
341879,Shiphay Lane,2023-06-09T19:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.7
341879,Shiphay Lane,2023-06-09T19:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-09T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.29
341879,Shiphay Lane,2023-06-09T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.29
341879,Shiphay Lane,2023-06-09T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.29
341879,Shiphay Lane,2023-06-09T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.9
341879,Shiphay Lane,2023-06-09T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.89
341879,Shiphay Lane,2023-06-09T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.87
341879,Shiphay Lane,2023-06-09T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,58.5
341879,Shiphay Lane,2023-06-09T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,89.1
341879,Shiphay Lane,2023-06-09T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.6
341879,Shiphay Lane,2023-06-09T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,77.9
341879,Shiphay Lane,2023-06-09T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
341879,Shiphay Lane,2023-06-09T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
341879,Shiphay Lane,2023-06-09T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
341879,Shiphay Lane,2023-06-09T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.14
341879,Shiphay Lane,2023-06-09T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.53
341879,Shiphay Lane,2023-06-09T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.85
341879,Shiphay Lane,2023-06-09T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
341879,Shiphay Lane,2023-06-09T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
341879,Shiphay Lane,2023-06-09T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
341879,Shiphay Lane,2023-06-09T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
341879,Shiphay Lane,2023-06-09T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
341879,Shiphay Lane,2023-06-09T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
341879,Shiphay Lane,2023-06-09T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.95
341879,Shiphay Lane,2023-06-09T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.19
341879,Shiphay Lane,2023-06-09T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.54
341879,Shiphay Lane,2023-06-09T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.06
341879,Shiphay Lane,2023-06-09T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
341879,Shiphay Lane,2023-06-09T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-09T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.9
341879,Shiphay Lane,2023-06-09T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.2
341879,Shiphay Lane,2023-06-09T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
341879,Shiphay Lane,2023-06-09T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
341879,Shiphay Lane,2023-06-09T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
341879,Shiphay Lane,2023-06-09T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.22
341879,Shiphay Lane,2023-06-09T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.85
341879,Shiphay Lane,2023-06-09T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.83
341879,Shiphay Lane,2023-06-09T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
341879,Shiphay Lane,2023-06-09T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
341879,Shiphay Lane,2023-06-09T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
341879,Shiphay Lane,2023-06-09T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
341879,Shiphay Lane,2023-06-09T19:10:00.000+00:00,transformer,,Temperature,C,27.0
341879,Shiphay Lane,2023-06-09T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
341879,Shiphay Lane,2023-06-09T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.25
341879,Shiphay Lane,2023-06-09T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
341879,Shiphay Lane,2023-06-09T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.25
341879,Shiphay Lane,2023-06-09T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
341879,Shiphay Lane,2023-06-09T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.07
341879,Shiphay Lane,2023-06-09T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
341879,Shiphay Lane,2023-06-09T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
341879,Shiphay Lane,2023-06-09T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
341879,Shiphay Lane,2023-06-09T19:10:00.000+00:00,busbar,,L3 Active Power,kW,34.35
341879,Shiphay Lane,2023-06-09T19:10:00.000+00:00,busbar,,L2 Active Power,kW,25.89
341879,Shiphay Lane,2023-06-09T19:10:00.000+00:00,busbar,,L1 Active Power,kW,36.7
341879,Shiphay Lane,2023-06-09T19:10:00.000+00:00,busbar,,N Current (RMS),A,79.1
341879,Shiphay Lane,2023-06-09T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
341879,Shiphay Lane,2023-06-09T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
341879,Shiphay Lane,2023-06-09T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
341879,Shiphay Lane,2023-06-09T19:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.73
341879,Shiphay Lane,2023-06-09T19:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-09T19:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
341879,Shiphay Lane,2023-06-09T19:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.88
341879,Shiphay Lane,2023-06-09T19:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.44
341879,Shiphay Lane,2023-06-09T19:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.11
341879,Shiphay Lane,2023-06-09T19:00:00.000+00:00,feeder,50.0,N Current (RMS),A,20.6
341879,Shiphay Lane,2023-06-09T19:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.7
341879,Shiphay Lane,2023-06-09T19:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.9
341879,Shiphay Lane,2023-06-09T19:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-09T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.34
341879,Shiphay Lane,2023-06-09T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.44
341879,Shiphay Lane,2023-06-09T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.08
341879,Shiphay Lane,2023-06-09T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.31
341879,Shiphay Lane,2023-06-09T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.36
341879,Shiphay Lane,2023-06-09T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.53
341879,Shiphay Lane,2023-06-09T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,58.8
341879,Shiphay Lane,2023-06-09T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,95.6
341879,Shiphay Lane,2023-06-09T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.8
341879,Shiphay Lane,2023-06-09T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,69.4
341879,Shiphay Lane,2023-06-09T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
341879,Shiphay Lane,2023-06-09T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
341879,Shiphay Lane,2023-06-09T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
341879,Shiphay Lane,2023-06-09T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.39
341879,Shiphay Lane,2023-06-09T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.44
341879,Shiphay Lane,2023-06-09T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.31
341879,Shiphay Lane,2023-06-09T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
341879,Shiphay Lane,2023-06-09T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
341879,Shiphay Lane,2023-06-09T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
341879,Shiphay Lane,2023-06-09T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
341879,Shiphay Lane,2023-06-09T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
341879,Shiphay Lane,2023-06-09T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
341879,Shiphay Lane,2023-06-09T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.21
341879,Shiphay Lane,2023-06-09T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.19
341879,Shiphay Lane,2023-06-09T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.31
341879,Shiphay Lane,2023-06-09T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.54
341879,Shiphay Lane,2023-06-09T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.5
341879,Shiphay Lane,2023-06-09T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-09T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.7
341879,Shiphay Lane,2023-06-09T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.6
341879,Shiphay Lane,2023-06-09T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
341879,Shiphay Lane,2023-06-09T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
341879,Shiphay Lane,2023-06-09T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
341879,Shiphay Lane,2023-06-09T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.14
341879,Shiphay Lane,2023-06-09T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.99
341879,Shiphay Lane,2023-06-09T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.88
341879,Shiphay Lane,2023-06-09T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
341879,Shiphay Lane,2023-06-09T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
341879,Shiphay Lane,2023-06-09T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
341879,Shiphay Lane,2023-06-09T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
341879,Shiphay Lane,2023-06-09T19:00:00.000+00:00,transformer,,Temperature,C,27.0
341879,Shiphay Lane,2023-06-09T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
341879,Shiphay Lane,2023-06-09T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.62
341879,Shiphay Lane,2023-06-09T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
341879,Shiphay Lane,2023-06-09T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.53
341879,Shiphay Lane,2023-06-09T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
341879,Shiphay Lane,2023-06-09T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.58
341879,Shiphay Lane,2023-06-09T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
341879,Shiphay Lane,2023-06-09T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
341879,Shiphay Lane,2023-06-09T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
341879,Shiphay Lane,2023-06-09T19:00:00.000+00:00,busbar,,L3 Active Power,kW,36.9
341879,Shiphay Lane,2023-06-09T19:00:00.000+00:00,busbar,,L2 Active Power,kW,28.55
341879,Shiphay Lane,2023-06-09T19:00:00.000+00:00,busbar,,L1 Active Power,kW,32.37
341879,Shiphay Lane,2023-06-09T19:00:00.000+00:00,busbar,,N Current (RMS),A,79.8
341879,Shiphay Lane,2023-06-09T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.9
341879,Shiphay Lane,2023-06-09T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
341879,Shiphay Lane,2023-06-09T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
341879,Shiphay Lane,2023-06-09T18:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.9
341879,Shiphay Lane,2023-06-09T18:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
341879,Shiphay Lane,2023-06-09T18:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.14
341879,Shiphay Lane,2023-06-09T18:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.47
341879,Shiphay Lane,2023-06-09T18:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.9
341879,Shiphay Lane,2023-06-09T18:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.16
341879,Shiphay Lane,2023-06-09T18:50:00.000+00:00,feeder,50.0,N Current (RMS),A,29.0
341879,Shiphay Lane,2023-06-09T18:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.0
341879,Shiphay Lane,2023-06-09T18:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.8
341879,Shiphay Lane,2023-06-09T18:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.1
341879,Shiphay Lane,2023-06-09T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.12
341879,Shiphay Lane,2023-06-09T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.37
341879,Shiphay Lane,2023-06-09T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.03
341879,Shiphay Lane,2023-06-09T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.88
341879,Shiphay Lane,2023-06-09T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.97
341879,Shiphay Lane,2023-06-09T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.12
341879,Shiphay Lane,2023-06-09T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,64.4
