Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-09T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,97.3
341879,Shiphay Lane,2023-06-09T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.6
341879,Shiphay Lane,2023-06-09T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,71.8
341879,Shiphay Lane,2023-06-09T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
341879,Shiphay Lane,2023-06-09T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
341879,Shiphay Lane,2023-06-09T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
341879,Shiphay Lane,2023-06-09T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.59
341879,Shiphay Lane,2023-06-09T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.95
341879,Shiphay Lane,2023-06-09T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.23
341879,Shiphay Lane,2023-06-09T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
341879,Shiphay Lane,2023-06-09T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
341879,Shiphay Lane,2023-06-09T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
341879,Shiphay Lane,2023-06-09T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
341879,Shiphay Lane,2023-06-09T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
341879,Shiphay Lane,2023-06-09T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
341879,Shiphay Lane,2023-06-09T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
341879,Shiphay Lane,2023-06-09T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.21
341879,Shiphay Lane,2023-06-09T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.35
341879,Shiphay Lane,2023-06-09T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.01
341879,Shiphay Lane,2023-06-09T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.1
341879,Shiphay Lane,2023-06-09T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-09T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.1
341879,Shiphay Lane,2023-06-09T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.9
341879,Shiphay Lane,2023-06-09T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
341879,Shiphay Lane,2023-06-09T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
341879,Shiphay Lane,2023-06-09T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
341879,Shiphay Lane,2023-06-09T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.18
341879,Shiphay Lane,2023-06-09T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.16
341879,Shiphay Lane,2023-06-09T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.87
341879,Shiphay Lane,2023-06-09T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
341879,Shiphay Lane,2023-06-09T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
341879,Shiphay Lane,2023-06-09T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
341879,Shiphay Lane,2023-06-09T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
341879,Shiphay Lane,2023-06-09T18:50:00.000+00:00,transformer,,Temperature,C,26.9
341879,Shiphay Lane,2023-06-09T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
341879,Shiphay Lane,2023-06-09T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.18
341879,Shiphay Lane,2023-06-09T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
341879,Shiphay Lane,2023-06-09T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.22
341879,Shiphay Lane,2023-06-09T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
341879,Shiphay Lane,2023-06-09T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.24
341879,Shiphay Lane,2023-06-09T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
341879,Shiphay Lane,2023-06-09T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
341879,Shiphay Lane,2023-06-09T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
341879,Shiphay Lane,2023-06-09T18:50:00.000+00:00,busbar,,L3 Active Power,kW,41.32
341879,Shiphay Lane,2023-06-09T18:50:00.000+00:00,busbar,,L2 Active Power,kW,29.34
341879,Shiphay Lane,2023-06-09T18:50:00.000+00:00,busbar,,L1 Active Power,kW,35.39
341879,Shiphay Lane,2023-06-09T18:50:00.000+00:00,busbar,,N Current (RMS),A,92.6
341879,Shiphay Lane,2023-06-09T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.0
341879,Shiphay Lane,2023-06-09T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
341879,Shiphay Lane,2023-06-09T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
341879,Shiphay Lane,2023-06-09T18:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.84
341879,Shiphay Lane,2023-06-09T18:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
341879,Shiphay Lane,2023-06-09T18:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.16
341879,Shiphay Lane,2023-06-09T18:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.6
341879,Shiphay Lane,2023-06-09T18:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.41
341879,Shiphay Lane,2023-06-09T18:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.18
341879,Shiphay Lane,2023-06-09T18:40:00.000+00:00,feeder,50.0,N Current (RMS),A,31.7
341879,Shiphay Lane,2023-06-09T18:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.8
341879,Shiphay Lane,2023-06-09T18:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.1
341879,Shiphay Lane,2023-06-09T18:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.1
341879,Shiphay Lane,2023-06-09T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.83
341879,Shiphay Lane,2023-06-09T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.47
341879,Shiphay Lane,2023-06-09T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.16
341879,Shiphay Lane,2023-06-09T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,26.48
341879,Shiphay Lane,2023-06-09T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.78
341879,Shiphay Lane,2023-06-09T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.81
341879,Shiphay Lane,2023-06-09T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,69.5
341879,Shiphay Lane,2023-06-09T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,107.5
341879,Shiphay Lane,2023-06-09T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.8
341879,Shiphay Lane,2023-06-09T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,83.4
341879,Shiphay Lane,2023-06-09T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
341879,Shiphay Lane,2023-06-09T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
341879,Shiphay Lane,2023-06-09T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
341879,Shiphay Lane,2023-06-09T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.77
341879,Shiphay Lane,2023-06-09T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.56
341879,Shiphay Lane,2023-06-09T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.06
341879,Shiphay Lane,2023-06-09T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
341879,Shiphay Lane,2023-06-09T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
341879,Shiphay Lane,2023-06-09T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
341879,Shiphay Lane,2023-06-09T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
341879,Shiphay Lane,2023-06-09T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
341879,Shiphay Lane,2023-06-09T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
341879,Shiphay Lane,2023-06-09T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.16
341879,Shiphay Lane,2023-06-09T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.17
341879,Shiphay Lane,2023-06-09T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.23
341879,Shiphay Lane,2023-06-09T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.54
341879,Shiphay Lane,2023-06-09T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
341879,Shiphay Lane,2023-06-09T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-09T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.2
341879,Shiphay Lane,2023-06-09T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.2
341879,Shiphay Lane,2023-06-09T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
341879,Shiphay Lane,2023-06-09T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
341879,Shiphay Lane,2023-06-09T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
341879,Shiphay Lane,2023-06-09T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.74
341879,Shiphay Lane,2023-06-09T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.04
341879,Shiphay Lane,2023-06-09T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.2
341879,Shiphay Lane,2023-06-09T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
341879,Shiphay Lane,2023-06-09T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
341879,Shiphay Lane,2023-06-09T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
341879,Shiphay Lane,2023-06-09T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
341879,Shiphay Lane,2023-06-09T18:40:00.000+00:00,transformer,,Temperature,C,26.9
341879,Shiphay Lane,2023-06-09T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
341879,Shiphay Lane,2023-06-09T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
341879,Shiphay Lane,2023-06-09T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
341879,Shiphay Lane,2023-06-09T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
341879,Shiphay Lane,2023-06-09T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
341879,Shiphay Lane,2023-06-09T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.05
341879,Shiphay Lane,2023-06-09T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
341879,Shiphay Lane,2023-06-09T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
341879,Shiphay Lane,2023-06-09T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
341879,Shiphay Lane,2023-06-09T18:40:00.000+00:00,busbar,,L3 Active Power,kW,42.77
341879,Shiphay Lane,2023-06-09T18:40:00.000+00:00,busbar,,L2 Active Power,kW,31.02
341879,Shiphay Lane,2023-06-09T18:40:00.000+00:00,busbar,,L1 Active Power,kW,34.79
341879,Shiphay Lane,2023-06-09T18:40:00.000+00:00,busbar,,N Current (RMS),A,94.4
341879,Shiphay Lane,2023-06-09T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.8
341879,Shiphay Lane,2023-06-09T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
341879,Shiphay Lane,2023-06-09T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
341879,Shiphay Lane,2023-06-09T18:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.94
341879,Shiphay Lane,2023-06-09T18:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.24
341879,Shiphay Lane,2023-06-09T18:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
341879,Shiphay Lane,2023-06-09T18:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.67
341879,Shiphay Lane,2023-06-09T18:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.96
341879,Shiphay Lane,2023-06-09T18:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.15
341879,Shiphay Lane,2023-06-09T18:30:00.000+00:00,feeder,50.0,N Current (RMS),A,27.9
341879,Shiphay Lane,2023-06-09T18:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.3
341879,Shiphay Lane,2023-06-09T18:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.9
341879,Shiphay Lane,2023-06-09T18:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
341879,Shiphay Lane,2023-06-09T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.53
341879,Shiphay Lane,2023-06-09T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
341879,Shiphay Lane,2023-06-09T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.24
341879,Shiphay Lane,2023-06-09T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,28.96
341879,Shiphay Lane,2023-06-09T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.11
341879,Shiphay Lane,2023-06-09T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.24
341879,Shiphay Lane,2023-06-09T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,74.1
341879,Shiphay Lane,2023-06-09T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,116.3
341879,Shiphay Lane,2023-06-09T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.5
341879,Shiphay Lane,2023-06-09T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,75.2
341879,Shiphay Lane,2023-06-09T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
341879,Shiphay Lane,2023-06-09T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
341879,Shiphay Lane,2023-06-09T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
341879,Shiphay Lane,2023-06-09T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.93
341879,Shiphay Lane,2023-06-09T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.41
341879,Shiphay Lane,2023-06-09T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.64
341879,Shiphay Lane,2023-06-09T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
341879,Shiphay Lane,2023-06-09T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
341879,Shiphay Lane,2023-06-09T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
341879,Shiphay Lane,2023-06-09T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
341879,Shiphay Lane,2023-06-09T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
341879,Shiphay Lane,2023-06-09T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
341879,Shiphay Lane,2023-06-09T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.9
341879,Shiphay Lane,2023-06-09T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
341879,Shiphay Lane,2023-06-09T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.36
341879,Shiphay Lane,2023-06-09T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.06
341879,Shiphay Lane,2023-06-09T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
341879,Shiphay Lane,2023-06-09T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
341879,Shiphay Lane,2023-06-09T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
341879,Shiphay Lane,2023-06-09T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.4
341879,Shiphay Lane,2023-06-09T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
341879,Shiphay Lane,2023-06-09T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
341879,Shiphay Lane,2023-06-09T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
341879,Shiphay Lane,2023-06-09T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.84
341879,Shiphay Lane,2023-06-09T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.04
341879,Shiphay Lane,2023-06-09T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.83
341879,Shiphay Lane,2023-06-09T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
341879,Shiphay Lane,2023-06-09T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.2
341879,Shiphay Lane,2023-06-09T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
341879,Shiphay Lane,2023-06-09T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
341879,Shiphay Lane,2023-06-09T18:30:00.000+00:00,transformer,,Temperature,C,26.8
341879,Shiphay Lane,2023-06-09T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
341879,Shiphay Lane,2023-06-09T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.37
341879,Shiphay Lane,2023-06-09T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
341879,Shiphay Lane,2023-06-09T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.42
341879,Shiphay Lane,2023-06-09T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
341879,Shiphay Lane,2023-06-09T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.72
341879,Shiphay Lane,2023-06-09T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
341879,Shiphay Lane,2023-06-09T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
341879,Shiphay Lane,2023-06-09T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
341879,Shiphay Lane,2023-06-09T18:30:00.000+00:00,busbar,,L3 Active Power,kW,46.55
341879,Shiphay Lane,2023-06-09T18:30:00.000+00:00,busbar,,L2 Active Power,kW,31.89
341879,Shiphay Lane,2023-06-09T18:30:00.000+00:00,busbar,,L1 Active Power,kW,33.91
341879,Shiphay Lane,2023-06-09T18:30:00.000+00:00,busbar,,N Current (RMS),A,103.4
341879,Shiphay Lane,2023-06-09T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,187.8
341879,Shiphay Lane,2023-06-09T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
341879,Shiphay Lane,2023-06-09T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
341879,Shiphay Lane,2023-06-09T18:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.68
341879,Shiphay Lane,2023-06-09T18:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.76
341879,Shiphay Lane,2023-06-09T18:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.25
341879,Shiphay Lane,2023-06-09T18:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.21
341879,Shiphay Lane,2023-06-09T18:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.36
341879,Shiphay Lane,2023-06-09T18:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.21
341879,Shiphay Lane,2023-06-09T18:20:00.000+00:00,feeder,50.0,N Current (RMS),A,38.3
341879,Shiphay Lane,2023-06-09T18:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,43.2
341879,Shiphay Lane,2023-06-09T18:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.8
341879,Shiphay Lane,2023-06-09T18:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.5
341879,Shiphay Lane,2023-06-09T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.27
341879,Shiphay Lane,2023-06-09T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
341879,Shiphay Lane,2023-06-09T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.82
341879,Shiphay Lane,2023-06-09T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,29.78
341879,Shiphay Lane,2023-06-09T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.74
341879,Shiphay Lane,2023-06-09T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.86
341879,Shiphay Lane,2023-06-09T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,80.0
341879,Shiphay Lane,2023-06-09T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,119.9
341879,Shiphay Lane,2023-06-09T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.1
341879,Shiphay Lane,2023-06-09T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,73.4
341879,Shiphay Lane,2023-06-09T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
341879,Shiphay Lane,2023-06-09T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
341879,Shiphay Lane,2023-06-09T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
341879,Shiphay Lane,2023-06-09T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.7
341879,Shiphay Lane,2023-06-09T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.44
341879,Shiphay Lane,2023-06-09T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.01
341879,Shiphay Lane,2023-06-09T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
341879,Shiphay Lane,2023-06-09T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
341879,Shiphay Lane,2023-06-09T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
341879,Shiphay Lane,2023-06-09T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
341879,Shiphay Lane,2023-06-09T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
341879,Shiphay Lane,2023-06-09T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
341879,Shiphay Lane,2023-06-09T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.22
341879,Shiphay Lane,2023-06-09T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.15
341879,Shiphay Lane,2023-06-09T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.59
341879,Shiphay Lane,2023-06-09T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.47
341879,Shiphay Lane,2023-06-09T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
341879,Shiphay Lane,2023-06-09T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-09T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.2
341879,Shiphay Lane,2023-06-09T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.2
341879,Shiphay Lane,2023-06-09T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
341879,Shiphay Lane,2023-06-09T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.45
341879,Shiphay Lane,2023-06-09T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
341879,Shiphay Lane,2023-06-09T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.31
341879,Shiphay Lane,2023-06-09T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.63
341879,Shiphay Lane,2023-06-09T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.96
341879,Shiphay Lane,2023-06-09T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
341879,Shiphay Lane,2023-06-09T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
341879,Shiphay Lane,2023-06-09T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
341879,Shiphay Lane,2023-06-09T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
341879,Shiphay Lane,2023-06-09T18:20:00.000+00:00,transformer,,Temperature,C,26.8
341879,Shiphay Lane,2023-06-09T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
341879,Shiphay Lane,2023-06-09T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.94
341879,Shiphay Lane,2023-06-09T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
341879,Shiphay Lane,2023-06-09T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.03
341879,Shiphay Lane,2023-06-09T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
341879,Shiphay Lane,2023-06-09T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.36
341879,Shiphay Lane,2023-06-09T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
341879,Shiphay Lane,2023-06-09T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
341879,Shiphay Lane,2023-06-09T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
341879,Shiphay Lane,2023-06-09T18:20:00.000+00:00,busbar,,L3 Active Power,kW,50.15
341879,Shiphay Lane,2023-06-09T18:20:00.000+00:00,busbar,,L2 Active Power,kW,30.76
341879,Shiphay Lane,2023-06-09T18:20:00.000+00:00,busbar,,L1 Active Power,kW,32.51
341879,Shiphay Lane,2023-06-09T18:20:00.000+00:00,busbar,,N Current (RMS),A,116.3
341879,Shiphay Lane,2023-06-09T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.1
341879,Shiphay Lane,2023-06-09T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
341879,Shiphay Lane,2023-06-09T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
341879,Shiphay Lane,2023-06-09T18:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.58
341879,Shiphay Lane,2023-06-09T18:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.81
341879,Shiphay Lane,2023-06-09T18:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.22
341879,Shiphay Lane,2023-06-09T18:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.07
341879,Shiphay Lane,2023-06-09T18:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.78
341879,Shiphay Lane,2023-06-09T18:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.18
341879,Shiphay Lane,2023-06-09T18:10:00.000+00:00,feeder,50.0,N Current (RMS),A,33.2
341879,Shiphay Lane,2023-06-09T18:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,38.3
341879,Shiphay Lane,2023-06-09T18:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.3
341879,Shiphay Lane,2023-06-09T18:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.3
341879,Shiphay Lane,2023-06-09T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.74
341879,Shiphay Lane,2023-06-09T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.54
341879,Shiphay Lane,2023-06-09T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.53
341879,Shiphay Lane,2023-06-09T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.37
341879,Shiphay Lane,2023-06-09T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.62
341879,Shiphay Lane,2023-06-09T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.78
341879,Shiphay Lane,2023-06-09T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,55.9
341879,Shiphay Lane,2023-06-09T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,99.4
341879,Shiphay Lane,2023-06-09T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,60.3
341879,Shiphay Lane,2023-06-09T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,73.1
341879,Shiphay Lane,2023-06-09T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
341879,Shiphay Lane,2023-06-09T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
341879,Shiphay Lane,2023-06-09T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
341879,Shiphay Lane,2023-06-09T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.18
341879,Shiphay Lane,2023-06-09T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.53
341879,Shiphay Lane,2023-06-09T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.88
341879,Shiphay Lane,2023-06-09T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
341879,Shiphay Lane,2023-06-09T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
341879,Shiphay Lane,2023-06-09T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
341879,Shiphay Lane,2023-06-09T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
341879,Shiphay Lane,2023-06-09T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
341879,Shiphay Lane,2023-06-09T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
341879,Shiphay Lane,2023-06-09T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.96
341879,Shiphay Lane,2023-06-09T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.19
341879,Shiphay Lane,2023-06-09T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.84
341879,Shiphay Lane,2023-06-09T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.71
341879,Shiphay Lane,2023-06-09T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
341879,Shiphay Lane,2023-06-09T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-09T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.6
341879,Shiphay Lane,2023-06-09T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.9
341879,Shiphay Lane,2023-06-09T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
341879,Shiphay Lane,2023-06-09T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.64
341879,Shiphay Lane,2023-06-09T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
341879,Shiphay Lane,2023-06-09T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.65
341879,Shiphay Lane,2023-06-09T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.51
341879,Shiphay Lane,2023-06-09T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
341879,Shiphay Lane,2023-06-09T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
341879,Shiphay Lane,2023-06-09T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
341879,Shiphay Lane,2023-06-09T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
341879,Shiphay Lane,2023-06-09T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
341879,Shiphay Lane,2023-06-09T18:10:00.000+00:00,transformer,,Temperature,C,26.7
341879,Shiphay Lane,2023-06-09T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
341879,Shiphay Lane,2023-06-09T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.03
341879,Shiphay Lane,2023-06-09T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
341879,Shiphay Lane,2023-06-09T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.76
341879,Shiphay Lane,2023-06-09T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
341879,Shiphay Lane,2023-06-09T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.15
341879,Shiphay Lane,2023-06-09T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
341879,Shiphay Lane,2023-06-09T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
341879,Shiphay Lane,2023-06-09T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
341879,Shiphay Lane,2023-06-09T18:10:00.000+00:00,busbar,,L3 Active Power,kW,41.46
341879,Shiphay Lane,2023-06-09T18:10:00.000+00:00,busbar,,L2 Active Power,kW,32.28
341879,Shiphay Lane,2023-06-09T18:10:00.000+00:00,busbar,,L1 Active Power,kW,33.55
341879,Shiphay Lane,2023-06-09T18:10:00.000+00:00,busbar,,N Current (RMS),A,86.8
341879,Shiphay Lane,2023-06-09T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.5
341879,Shiphay Lane,2023-06-09T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
341879,Shiphay Lane,2023-06-09T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
341879,Shiphay Lane,2023-06-09T18:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.53
341879,Shiphay Lane,2023-06-09T18:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.27
341879,Shiphay Lane,2023-06-09T18:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.19
341879,Shiphay Lane,2023-06-09T18:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.32
341879,Shiphay Lane,2023-06-09T18:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.07
341879,Shiphay Lane,2023-06-09T18:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.18
341879,Shiphay Lane,2023-06-09T18:00:00.000+00:00,feeder,50.0,N Current (RMS),A,31.6
341879,Shiphay Lane,2023-06-09T18:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,34.6
341879,Shiphay Lane,2023-06-09T18:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.6
341879,Shiphay Lane,2023-06-09T18:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.2
341879,Shiphay Lane,2023-06-09T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.38
341879,Shiphay Lane,2023-06-09T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.7
341879,Shiphay Lane,2023-06-09T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.45
341879,Shiphay Lane,2023-06-09T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.44
341879,Shiphay Lane,2023-06-09T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.95
341879,Shiphay Lane,2023-06-09T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.07
341879,Shiphay Lane,2023-06-09T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,53.1
341879,Shiphay Lane,2023-06-09T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,98.7
341879,Shiphay Lane,2023-06-09T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.4
341879,Shiphay Lane,2023-06-09T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,73.4
341879,Shiphay Lane,2023-06-09T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
341879,Shiphay Lane,2023-06-09T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
341879,Shiphay Lane,2023-06-09T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
341879,Shiphay Lane,2023-06-09T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.26
341879,Shiphay Lane,2023-06-09T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.62
341879,Shiphay Lane,2023-06-09T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.73
341879,Shiphay Lane,2023-06-09T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
341879,Shiphay Lane,2023-06-09T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
341879,Shiphay Lane,2023-06-09T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
341879,Shiphay Lane,2023-06-09T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
341879,Shiphay Lane,2023-06-09T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
341879,Shiphay Lane,2023-06-09T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
341879,Shiphay Lane,2023-06-09T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.9
341879,Shiphay Lane,2023-06-09T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.2
341879,Shiphay Lane,2023-06-09T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.64
341879,Shiphay Lane,2023-06-09T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.43
341879,Shiphay Lane,2023-06-09T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
341879,Shiphay Lane,2023-06-09T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
341879,Shiphay Lane,2023-06-09T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.5
341879,Shiphay Lane,2023-06-09T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.0
341879,Shiphay Lane,2023-06-09T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
341879,Shiphay Lane,2023-06-09T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.5
341879,Shiphay Lane,2023-06-09T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
341879,Shiphay Lane,2023-06-09T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.33
341879,Shiphay Lane,2023-06-09T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.06
341879,Shiphay Lane,2023-06-09T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.09
341879,Shiphay Lane,2023-06-09T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
341879,Shiphay Lane,2023-06-09T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
341879,Shiphay Lane,2023-06-09T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
341879,Shiphay Lane,2023-06-09T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
341879,Shiphay Lane,2023-06-09T18:00:00.000+00:00,transformer,,Temperature,C,26.6
341879,Shiphay Lane,2023-06-09T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
341879,Shiphay Lane,2023-06-09T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.03
341879,Shiphay Lane,2023-06-09T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
341879,Shiphay Lane,2023-06-09T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.73
341879,Shiphay Lane,2023-06-09T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
341879,Shiphay Lane,2023-06-09T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.08
341879,Shiphay Lane,2023-06-09T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
341879,Shiphay Lane,2023-06-09T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
341879,Shiphay Lane,2023-06-09T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
341879,Shiphay Lane,2023-06-09T18:00:00.000+00:00,busbar,,L3 Active Power,kW,41.55
341879,Shiphay Lane,2023-06-09T18:00:00.000+00:00,busbar,,L2 Active Power,kW,31.33
341879,Shiphay Lane,2023-06-09T18:00:00.000+00:00,busbar,,L1 Active Power,kW,33.49
341879,Shiphay Lane,2023-06-09T18:00:00.000+00:00,busbar,,N Current (RMS),A,82.1
341879,Shiphay Lane,2023-06-09T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.9
341879,Shiphay Lane,2023-06-09T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
341879,Shiphay Lane,2023-06-09T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
341879,Shiphay Lane,2023-06-09T17:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.45
341879,Shiphay Lane,2023-06-09T17:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
341879,Shiphay Lane,2023-06-09T17:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.18
341879,Shiphay Lane,2023-06-09T17:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.21
341879,Shiphay Lane,2023-06-09T17:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.29
341879,Shiphay Lane,2023-06-09T17:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.18
341879,Shiphay Lane,2023-06-09T17:50:00.000+00:00,feeder,50.0,N Current (RMS),A,32.3
341879,Shiphay Lane,2023-06-09T17:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.9
341879,Shiphay Lane,2023-06-09T17:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.9
341879,Shiphay Lane,2023-06-09T17:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.2
341879,Shiphay Lane,2023-06-09T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.6
341879,Shiphay Lane,2023-06-09T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.75
341879,Shiphay Lane,2023-06-09T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.05
341879,Shiphay Lane,2023-06-09T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.47
341879,Shiphay Lane,2023-06-09T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.76
341879,Shiphay Lane,2023-06-09T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.85
341879,Shiphay Lane,2023-06-09T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,50.2
341879,Shiphay Lane,2023-06-09T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,91.3
341879,Shiphay Lane,2023-06-09T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.4
341879,Shiphay Lane,2023-06-09T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,69.5
341879,Shiphay Lane,2023-06-09T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
341879,Shiphay Lane,2023-06-09T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
341879,Shiphay Lane,2023-06-09T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
341879,Shiphay Lane,2023-06-09T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.03
341879,Shiphay Lane,2023-06-09T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.47
341879,Shiphay Lane,2023-06-09T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.46
341879,Shiphay Lane,2023-06-09T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
341879,Shiphay Lane,2023-06-09T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
341879,Shiphay Lane,2023-06-09T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
341879,Shiphay Lane,2023-06-09T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
341879,Shiphay Lane,2023-06-09T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-09T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
341879,Shiphay Lane,2023-06-09T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
341879,Shiphay Lane,2023-06-09T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.23
341879,Shiphay Lane,2023-06-09T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.88
341879,Shiphay Lane,2023-06-09T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.59
341879,Shiphay Lane,2023-06-09T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.1
341879,Shiphay Lane,2023-06-09T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
341879,Shiphay Lane,2023-06-09T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.5
341879,Shiphay Lane,2023-06-09T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.1
341879,Shiphay Lane,2023-06-09T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
341879,Shiphay Lane,2023-06-09T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.55
341879,Shiphay Lane,2023-06-09T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
341879,Shiphay Lane,2023-06-09T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.65
341879,Shiphay Lane,2023-06-09T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.41
341879,Shiphay Lane,2023-06-09T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.97
341879,Shiphay Lane,2023-06-09T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
341879,Shiphay Lane,2023-06-09T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
341879,Shiphay Lane,2023-06-09T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
341879,Shiphay Lane,2023-06-09T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
341879,Shiphay Lane,2023-06-09T17:50:00.000+00:00,transformer,,Temperature,C,26.6
341879,Shiphay Lane,2023-06-09T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
341879,Shiphay Lane,2023-06-09T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.97
341879,Shiphay Lane,2023-06-09T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
341879,Shiphay Lane,2023-06-09T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.76
341879,Shiphay Lane,2023-06-09T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
341879,Shiphay Lane,2023-06-09T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.12
341879,Shiphay Lane,2023-06-09T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
341879,Shiphay Lane,2023-06-09T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
341879,Shiphay Lane,2023-06-09T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
341879,Shiphay Lane,2023-06-09T17:50:00.000+00:00,busbar,,L3 Active Power,kW,38.59
341879,Shiphay Lane,2023-06-09T17:50:00.000+00:00,busbar,,L2 Active Power,kW,34.81
341879,Shiphay Lane,2023-06-09T17:50:00.000+00:00,busbar,,L1 Active Power,kW,32.06
341879,Shiphay Lane,2023-06-09T17:50:00.000+00:00,busbar,,N Current (RMS),A,74.7
341879,Shiphay Lane,2023-06-09T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.8
341879,Shiphay Lane,2023-06-09T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
341879,Shiphay Lane,2023-06-09T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
341879,Shiphay Lane,2023-06-09T17:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.0
341879,Shiphay Lane,2023-06-09T17:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.14
341879,Shiphay Lane,2023-06-09T17:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
341879,Shiphay Lane,2023-06-09T17:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.4
341879,Shiphay Lane,2023-06-09T17:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.69
341879,Shiphay Lane,2023-06-09T17:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.14
341879,Shiphay Lane,2023-06-09T17:40:00.000+00:00,feeder,50.0,N Current (RMS),A,28.3
341879,Shiphay Lane,2023-06-09T17:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.8
341879,Shiphay Lane,2023-06-09T17:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.9
341879,Shiphay Lane,2023-06-09T17:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
341879,Shiphay Lane,2023-06-09T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.57
341879,Shiphay Lane,2023-06-09T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.28
341879,Shiphay Lane,2023-06-09T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.93
341879,Shiphay Lane,2023-06-09T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.9
341879,Shiphay Lane,2023-06-09T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.22
341879,Shiphay Lane,2023-06-09T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.71
341879,Shiphay Lane,2023-06-09T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,52.0
341879,Shiphay Lane,2023-06-09T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,92.6
341879,Shiphay Lane,2023-06-09T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.2
341879,Shiphay Lane,2023-06-09T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,80.5
341879,Shiphay Lane,2023-06-09T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
341879,Shiphay Lane,2023-06-09T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
341879,Shiphay Lane,2023-06-09T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
341879,Shiphay Lane,2023-06-09T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.4
341879,Shiphay Lane,2023-06-09T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.5
341879,Shiphay Lane,2023-06-09T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.86
341879,Shiphay Lane,2023-06-09T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
341879,Shiphay Lane,2023-06-09T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
341879,Shiphay Lane,2023-06-09T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
341879,Shiphay Lane,2023-06-09T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
341879,Shiphay Lane,2023-06-09T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-09T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
341879,Shiphay Lane,2023-06-09T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.98
341879,Shiphay Lane,2023-06-09T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.34
341879,Shiphay Lane,2023-06-09T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.21
341879,Shiphay Lane,2023-06-09T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.71
341879,Shiphay Lane,2023-06-09T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,52.9
341879,Shiphay Lane,2023-06-09T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.4
341879,Shiphay Lane,2023-06-09T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.7
341879,Shiphay Lane,2023-06-09T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.7
341879,Shiphay Lane,2023-06-09T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
341879,Shiphay Lane,2023-06-09T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
341879,Shiphay Lane,2023-06-09T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
341879,Shiphay Lane,2023-06-09T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.76
341879,Shiphay Lane,2023-06-09T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.62
341879,Shiphay Lane,2023-06-09T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.31
341879,Shiphay Lane,2023-06-09T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
341879,Shiphay Lane,2023-06-09T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
341879,Shiphay Lane,2023-06-09T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
341879,Shiphay Lane,2023-06-09T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
341879,Shiphay Lane,2023-06-09T17:40:00.000+00:00,transformer,,Temperature,C,26.5
341879,Shiphay Lane,2023-06-09T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
341879,Shiphay Lane,2023-06-09T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.12
341879,Shiphay Lane,2023-06-09T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
341879,Shiphay Lane,2023-06-09T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.73
341879,Shiphay Lane,2023-06-09T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
341879,Shiphay Lane,2023-06-09T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.77
341879,Shiphay Lane,2023-06-09T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
341879,Shiphay Lane,2023-06-09T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
341879,Shiphay Lane,2023-06-09T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
341879,Shiphay Lane,2023-06-09T17:40:00.000+00:00,busbar,,L3 Active Power,kW,34.79
341879,Shiphay Lane,2023-06-09T17:40:00.000+00:00,busbar,,L2 Active Power,kW,37.23
341879,Shiphay Lane,2023-06-09T17:40:00.000+00:00,busbar,,L1 Active Power,kW,40.72
341879,Shiphay Lane,2023-06-09T17:40:00.000+00:00,busbar,,N Current (RMS),A,70.5
341879,Shiphay Lane,2023-06-09T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
341879,Shiphay Lane,2023-06-09T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.8
341879,Shiphay Lane,2023-06-09T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.6
341879,Shiphay Lane,2023-06-09T17:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.83
341879,Shiphay Lane,2023-06-09T17:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-09T17:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
341879,Shiphay Lane,2023-06-09T17:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.01
341879,Shiphay Lane,2023-06-09T17:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.71
341879,Shiphay Lane,2023-06-09T17:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.12
341879,Shiphay Lane,2023-06-09T17:30:00.000+00:00,feeder,50.0,N Current (RMS),A,26.3
341879,Shiphay Lane,2023-06-09T17:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.0
341879,Shiphay Lane,2023-06-09T17:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.9
341879,Shiphay Lane,2023-06-09T17:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
341879,Shiphay Lane,2023-06-09T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.27
341879,Shiphay Lane,2023-06-09T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
341879,Shiphay Lane,2023-06-09T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.32
341879,Shiphay Lane,2023-06-09T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.79
341879,Shiphay Lane,2023-06-09T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.83
341879,Shiphay Lane,2023-06-09T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,23.6
341879,Shiphay Lane,2023-06-09T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,58.8
341879,Shiphay Lane,2023-06-09T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,76.9
341879,Shiphay Lane,2023-06-09T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.9
341879,Shiphay Lane,2023-06-09T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,96.2
341879,Shiphay Lane,2023-06-09T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
341879,Shiphay Lane,2023-06-09T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
341879,Shiphay Lane,2023-06-09T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
341879,Shiphay Lane,2023-06-09T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.72
341879,Shiphay Lane,2023-06-09T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.35
341879,Shiphay Lane,2023-06-09T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.77
341879,Shiphay Lane,2023-06-09T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
341879,Shiphay Lane,2023-06-09T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
341879,Shiphay Lane,2023-06-09T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
341879,Shiphay Lane,2023-06-09T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
341879,Shiphay Lane,2023-06-09T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
