Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-09T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
341879,Shiphay Lane,2023-06-09T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
341879,Shiphay Lane,2023-06-09T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.26
341879,Shiphay Lane,2023-06-09T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.92
341879,Shiphay Lane,2023-06-09T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.58
341879,Shiphay Lane,2023-06-09T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.4
341879,Shiphay Lane,2023-06-09T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
341879,Shiphay Lane,2023-06-09T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.8
341879,Shiphay Lane,2023-06-09T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.4
341879,Shiphay Lane,2023-06-09T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
341879,Shiphay Lane,2023-06-09T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
341879,Shiphay Lane,2023-06-09T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
341879,Shiphay Lane,2023-06-09T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.9
341879,Shiphay Lane,2023-06-09T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.71
341879,Shiphay Lane,2023-06-09T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.27
341879,Shiphay Lane,2023-06-09T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
341879,Shiphay Lane,2023-06-09T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
341879,Shiphay Lane,2023-06-09T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
341879,Shiphay Lane,2023-06-09T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.4
341879,Shiphay Lane,2023-06-09T17:30:00.000+00:00,transformer,,Temperature,C,26.5
341879,Shiphay Lane,2023-06-09T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
341879,Shiphay Lane,2023-06-09T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.18
341879,Shiphay Lane,2023-06-09T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
341879,Shiphay Lane,2023-06-09T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.93
341879,Shiphay Lane,2023-06-09T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
341879,Shiphay Lane,2023-06-09T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.73
341879,Shiphay Lane,2023-06-09T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
341879,Shiphay Lane,2023-06-09T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
341879,Shiphay Lane,2023-06-09T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
341879,Shiphay Lane,2023-06-09T17:30:00.000+00:00,busbar,,L3 Active Power,kW,31.68
341879,Shiphay Lane,2023-06-09T17:30:00.000+00:00,busbar,,L2 Active Power,kW,28.51
341879,Shiphay Lane,2023-06-09T17:30:00.000+00:00,busbar,,L1 Active Power,kW,45.33
341879,Shiphay Lane,2023-06-09T17:30:00.000+00:00,busbar,,N Current (RMS),A,84.6
341879,Shiphay Lane,2023-06-09T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
341879,Shiphay Lane,2023-06-09T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
341879,Shiphay Lane,2023-06-09T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.9
341879,Shiphay Lane,2023-06-09T17:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.94
341879,Shiphay Lane,2023-06-09T17:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.28
341879,Shiphay Lane,2023-06-09T17:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
341879,Shiphay Lane,2023-06-09T17:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.84
341879,Shiphay Lane,2023-06-09T17:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.12
341879,Shiphay Lane,2023-06-09T17:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.11
341879,Shiphay Lane,2023-06-09T17:20:00.000+00:00,feeder,50.0,N Current (RMS),A,22.2
341879,Shiphay Lane,2023-06-09T17:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.5
341879,Shiphay Lane,2023-06-09T17:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.2
341879,Shiphay Lane,2023-06-09T17:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
341879,Shiphay Lane,2023-06-09T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.85
341879,Shiphay Lane,2023-06-09T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
341879,Shiphay Lane,2023-06-09T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.04
341879,Shiphay Lane,2023-06-09T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.52
341879,Shiphay Lane,2023-06-09T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.13
341879,Shiphay Lane,2023-06-09T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.95
341879,Shiphay Lane,2023-06-09T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,49.4
341879,Shiphay Lane,2023-06-09T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,71.4
341879,Shiphay Lane,2023-06-09T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.3
341879,Shiphay Lane,2023-06-09T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,82.4
341879,Shiphay Lane,2023-06-09T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
341879,Shiphay Lane,2023-06-09T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
341879,Shiphay Lane,2023-06-09T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
341879,Shiphay Lane,2023-06-09T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.9
341879,Shiphay Lane,2023-06-09T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.73
341879,Shiphay Lane,2023-06-09T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.56
341879,Shiphay Lane,2023-06-09T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
341879,Shiphay Lane,2023-06-09T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
341879,Shiphay Lane,2023-06-09T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
341879,Shiphay Lane,2023-06-09T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
341879,Shiphay Lane,2023-06-09T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
341879,Shiphay Lane,2023-06-09T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
341879,Shiphay Lane,2023-06-09T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
341879,Shiphay Lane,2023-06-09T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.34
341879,Shiphay Lane,2023-06-09T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.42
341879,Shiphay Lane,2023-06-09T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.17
341879,Shiphay Lane,2023-06-09T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,50.5
341879,Shiphay Lane,2023-06-09T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.4
341879,Shiphay Lane,2023-06-09T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.8
341879,Shiphay Lane,2023-06-09T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.0
341879,Shiphay Lane,2023-06-09T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
341879,Shiphay Lane,2023-06-09T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
341879,Shiphay Lane,2023-06-09T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
341879,Shiphay Lane,2023-06-09T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.05
341879,Shiphay Lane,2023-06-09T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.17
341879,Shiphay Lane,2023-06-09T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.52
341879,Shiphay Lane,2023-06-09T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
341879,Shiphay Lane,2023-06-09T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
341879,Shiphay Lane,2023-06-09T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
341879,Shiphay Lane,2023-06-09T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
341879,Shiphay Lane,2023-06-09T17:20:00.000+00:00,transformer,,Temperature,C,26.4
341879,Shiphay Lane,2023-06-09T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
341879,Shiphay Lane,2023-06-09T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.98
341879,Shiphay Lane,2023-06-09T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
341879,Shiphay Lane,2023-06-09T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.68
341879,Shiphay Lane,2023-06-09T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
341879,Shiphay Lane,2023-06-09T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.59
341879,Shiphay Lane,2023-06-09T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
341879,Shiphay Lane,2023-06-09T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
341879,Shiphay Lane,2023-06-09T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
341879,Shiphay Lane,2023-06-09T17:20:00.000+00:00,busbar,,L3 Active Power,kW,31.66
341879,Shiphay Lane,2023-06-09T17:20:00.000+00:00,busbar,,L2 Active Power,kW,30.57
341879,Shiphay Lane,2023-06-09T17:20:00.000+00:00,busbar,,L1 Active Power,kW,42.31
341879,Shiphay Lane,2023-06-09T17:20:00.000+00:00,busbar,,N Current (RMS),A,74.8
341879,Shiphay Lane,2023-06-09T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
341879,Shiphay Lane,2023-06-09T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
341879,Shiphay Lane,2023-06-09T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.9
341879,Shiphay Lane,2023-06-09T17:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
341879,Shiphay Lane,2023-06-09T17:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
341879,Shiphay Lane,2023-06-09T17:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.14
341879,Shiphay Lane,2023-06-09T17:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.31
341879,Shiphay Lane,2023-06-09T17:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.55
341879,Shiphay Lane,2023-06-09T17:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-09T17:10:00.000+00:00,feeder,50.0,N Current (RMS),A,19.9
341879,Shiphay Lane,2023-06-09T17:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.2
341879,Shiphay Lane,2023-06-09T17:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.8
341879,Shiphay Lane,2023-06-09T17:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.9
341879,Shiphay Lane,2023-06-09T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.91
341879,Shiphay Lane,2023-06-09T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.21
341879,Shiphay Lane,2023-06-09T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.42
341879,Shiphay Lane,2023-06-09T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.61
341879,Shiphay Lane,2023-06-09T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.1
341879,Shiphay Lane,2023-06-09T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.6
341879,Shiphay Lane,2023-06-09T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,57.9
341879,Shiphay Lane,2023-06-09T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,91.8
341879,Shiphay Lane,2023-06-09T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.9
341879,Shiphay Lane,2023-06-09T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,77.0
341879,Shiphay Lane,2023-06-09T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
341879,Shiphay Lane,2023-06-09T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
341879,Shiphay Lane,2023-06-09T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
341879,Shiphay Lane,2023-06-09T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.14
341879,Shiphay Lane,2023-06-09T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.32
341879,Shiphay Lane,2023-06-09T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.05
341879,Shiphay Lane,2023-06-09T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
341879,Shiphay Lane,2023-06-09T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
341879,Shiphay Lane,2023-06-09T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
341879,Shiphay Lane,2023-06-09T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
341879,Shiphay Lane,2023-06-09T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
341879,Shiphay Lane,2023-06-09T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
341879,Shiphay Lane,2023-06-09T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
341879,Shiphay Lane,2023-06-09T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.41
341879,Shiphay Lane,2023-06-09T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.94
341879,Shiphay Lane,2023-06-09T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.25
341879,Shiphay Lane,2023-06-09T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,63.4
341879,Shiphay Lane,2023-06-09T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
341879,Shiphay Lane,2023-06-09T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.7
341879,Shiphay Lane,2023-06-09T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.8
341879,Shiphay Lane,2023-06-09T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
341879,Shiphay Lane,2023-06-09T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
341879,Shiphay Lane,2023-06-09T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
341879,Shiphay Lane,2023-06-09T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.68
341879,Shiphay Lane,2023-06-09T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.88
341879,Shiphay Lane,2023-06-09T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.75
341879,Shiphay Lane,2023-06-09T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
341879,Shiphay Lane,2023-06-09T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.1
341879,Shiphay Lane,2023-06-09T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
341879,Shiphay Lane,2023-06-09T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
341879,Shiphay Lane,2023-06-09T17:10:00.000+00:00,transformer,,Temperature,C,26.3
341879,Shiphay Lane,2023-06-09T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
341879,Shiphay Lane,2023-06-09T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.66
341879,Shiphay Lane,2023-06-09T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
341879,Shiphay Lane,2023-06-09T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.37
341879,Shiphay Lane,2023-06-09T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
341879,Shiphay Lane,2023-06-09T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.16
341879,Shiphay Lane,2023-06-09T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
341879,Shiphay Lane,2023-06-09T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
341879,Shiphay Lane,2023-06-09T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
341879,Shiphay Lane,2023-06-09T17:10:00.000+00:00,busbar,,L3 Active Power,kW,39.16
341879,Shiphay Lane,2023-06-09T17:10:00.000+00:00,busbar,,L2 Active Power,kW,30.79
341879,Shiphay Lane,2023-06-09T17:10:00.000+00:00,busbar,,L1 Active Power,kW,43.76
341879,Shiphay Lane,2023-06-09T17:10:00.000+00:00,busbar,,N Current (RMS),A,81.0
341879,Shiphay Lane,2023-06-09T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.1
341879,Shiphay Lane,2023-06-09T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
341879,Shiphay Lane,2023-06-09T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.4
341879,Shiphay Lane,2023-06-09T17:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.3
341879,Shiphay Lane,2023-06-09T17:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.15
341879,Shiphay Lane,2023-06-09T17:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.15
341879,Shiphay Lane,2023-06-09T17:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.7
341879,Shiphay Lane,2023-06-09T17:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.76
341879,Shiphay Lane,2023-06-09T17:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.12
341879,Shiphay Lane,2023-06-09T17:00:00.000+00:00,feeder,50.0,N Current (RMS),A,22.9
341879,Shiphay Lane,2023-06-09T17:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.9
341879,Shiphay Lane,2023-06-09T17:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.2
341879,Shiphay Lane,2023-06-09T17:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.0
341879,Shiphay Lane,2023-06-09T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.87
341879,Shiphay Lane,2023-06-09T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.2
341879,Shiphay Lane,2023-06-09T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.78
341879,Shiphay Lane,2023-06-09T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,25.41
341879,Shiphay Lane,2023-06-09T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.6
341879,Shiphay Lane,2023-06-09T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.34
341879,Shiphay Lane,2023-06-09T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,55.9
341879,Shiphay Lane,2023-06-09T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,102.7
341879,Shiphay Lane,2023-06-09T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.5
341879,Shiphay Lane,2023-06-09T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,75.6
341879,Shiphay Lane,2023-06-09T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
341879,Shiphay Lane,2023-06-09T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
341879,Shiphay Lane,2023-06-09T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
341879,Shiphay Lane,2023-06-09T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.85
341879,Shiphay Lane,2023-06-09T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.36
341879,Shiphay Lane,2023-06-09T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.79
341879,Shiphay Lane,2023-06-09T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
341879,Shiphay Lane,2023-06-09T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
341879,Shiphay Lane,2023-06-09T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
341879,Shiphay Lane,2023-06-09T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
341879,Shiphay Lane,2023-06-09T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
341879,Shiphay Lane,2023-06-09T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
341879,Shiphay Lane,2023-06-09T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
341879,Shiphay Lane,2023-06-09T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.29
341879,Shiphay Lane,2023-06-09T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.6
341879,Shiphay Lane,2023-06-09T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.86
341879,Shiphay Lane,2023-06-09T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,44.0
341879,Shiphay Lane,2023-06-09T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
341879,Shiphay Lane,2023-06-09T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.4
341879,Shiphay Lane,2023-06-09T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.5
341879,Shiphay Lane,2023-06-09T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
341879,Shiphay Lane,2023-06-09T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
341879,Shiphay Lane,2023-06-09T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
341879,Shiphay Lane,2023-06-09T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.44
341879,Shiphay Lane,2023-06-09T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.54
341879,Shiphay Lane,2023-06-09T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.31
341879,Shiphay Lane,2023-06-09T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
341879,Shiphay Lane,2023-06-09T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
341879,Shiphay Lane,2023-06-09T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
341879,Shiphay Lane,2023-06-09T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
341879,Shiphay Lane,2023-06-09T17:00:00.000+00:00,transformer,,Temperature,C,26.3
341879,Shiphay Lane,2023-06-09T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
341879,Shiphay Lane,2023-06-09T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.61
341879,Shiphay Lane,2023-06-09T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
341879,Shiphay Lane,2023-06-09T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.47
341879,Shiphay Lane,2023-06-09T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
341879,Shiphay Lane,2023-06-09T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.25
341879,Shiphay Lane,2023-06-09T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
341879,Shiphay Lane,2023-06-09T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
341879,Shiphay Lane,2023-06-09T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
341879,Shiphay Lane,2023-06-09T17:00:00.000+00:00,busbar,,L3 Active Power,kW,41.71
341879,Shiphay Lane,2023-06-09T17:00:00.000+00:00,busbar,,L2 Active Power,kW,28.87
341879,Shiphay Lane,2023-06-09T17:00:00.000+00:00,busbar,,L1 Active Power,kW,41.42
341879,Shiphay Lane,2023-06-09T17:00:00.000+00:00,busbar,,N Current (RMS),A,83.3
341879,Shiphay Lane,2023-06-09T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.9
341879,Shiphay Lane,2023-06-09T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
341879,Shiphay Lane,2023-06-09T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.9
341879,Shiphay Lane,2023-06-09T16:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.3
341879,Shiphay Lane,2023-06-09T16:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.31
341879,Shiphay Lane,2023-06-09T16:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
341879,Shiphay Lane,2023-06-09T16:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.45
341879,Shiphay Lane,2023-06-09T16:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.79
341879,Shiphay Lane,2023-06-09T16:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-09T16:50:00.000+00:00,feeder,50.0,N Current (RMS),A,20.7
341879,Shiphay Lane,2023-06-09T16:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.9
341879,Shiphay Lane,2023-06-09T16:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.7
341879,Shiphay Lane,2023-06-09T16:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
341879,Shiphay Lane,2023-06-09T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.57
341879,Shiphay Lane,2023-06-09T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
341879,Shiphay Lane,2023-06-09T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.01
341879,Shiphay Lane,2023-06-09T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,25.1
341879,Shiphay Lane,2023-06-09T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.74
341879,Shiphay Lane,2023-06-09T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.3
341879,Shiphay Lane,2023-06-09T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,49.2
341879,Shiphay Lane,2023-06-09T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,102.2
341879,Shiphay Lane,2023-06-09T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,64.9
341879,Shiphay Lane,2023-06-09T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,84.1
341879,Shiphay Lane,2023-06-09T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
341879,Shiphay Lane,2023-06-09T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
341879,Shiphay Lane,2023-06-09T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
341879,Shiphay Lane,2023-06-09T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.74
341879,Shiphay Lane,2023-06-09T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.41
341879,Shiphay Lane,2023-06-09T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.54
341879,Shiphay Lane,2023-06-09T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
341879,Shiphay Lane,2023-06-09T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.7
341879,Shiphay Lane,2023-06-09T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
341879,Shiphay Lane,2023-06-09T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
341879,Shiphay Lane,2023-06-09T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
341879,Shiphay Lane,2023-06-09T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
341879,Shiphay Lane,2023-06-09T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
341879,Shiphay Lane,2023-06-09T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.26
341879,Shiphay Lane,2023-06-09T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.42
341879,Shiphay Lane,2023-06-09T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.75
341879,Shiphay Lane,2023-06-09T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.0
341879,Shiphay Lane,2023-06-09T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-09T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.0
341879,Shiphay Lane,2023-06-09T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.2
341879,Shiphay Lane,2023-06-09T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
341879,Shiphay Lane,2023-06-09T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
341879,Shiphay Lane,2023-06-09T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
341879,Shiphay Lane,2023-06-09T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.72
341879,Shiphay Lane,2023-06-09T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.89
341879,Shiphay Lane,2023-06-09T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.48
341879,Shiphay Lane,2023-06-09T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
341879,Shiphay Lane,2023-06-09T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
341879,Shiphay Lane,2023-06-09T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
341879,Shiphay Lane,2023-06-09T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
341879,Shiphay Lane,2023-06-09T16:50:00.000+00:00,transformer,,Temperature,C,26.1
341879,Shiphay Lane,2023-06-09T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
341879,Shiphay Lane,2023-06-09T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
341879,Shiphay Lane,2023-06-09T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
341879,Shiphay Lane,2023-06-09T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
341879,Shiphay Lane,2023-06-09T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
341879,Shiphay Lane,2023-06-09T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
341879,Shiphay Lane,2023-06-09T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
341879,Shiphay Lane,2023-06-09T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
341879,Shiphay Lane,2023-06-09T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
341879,Shiphay Lane,2023-06-09T16:50:00.000+00:00,busbar,,L3 Active Power,kW,43.27
341879,Shiphay Lane,2023-06-09T16:50:00.000+00:00,busbar,,L2 Active Power,kW,34.25
341879,Shiphay Lane,2023-06-09T16:50:00.000+00:00,busbar,,L1 Active Power,kW,40.17
341879,Shiphay Lane,2023-06-09T16:50:00.000+00:00,busbar,,N Current (RMS),A,76.7
341879,Shiphay Lane,2023-06-09T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.9
341879,Shiphay Lane,2023-06-09T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
341879,Shiphay Lane,2023-06-09T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.4
341879,Shiphay Lane,2023-06-09T16:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.03
341879,Shiphay Lane,2023-06-09T16:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.13
341879,Shiphay Lane,2023-06-09T16:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-09T16:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.53
341879,Shiphay Lane,2023-06-09T16:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.48
341879,Shiphay Lane,2023-06-09T16:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.14
341879,Shiphay Lane,2023-06-09T16:40:00.000+00:00,feeder,50.0,N Current (RMS),A,33.4
341879,Shiphay Lane,2023-06-09T16:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.9
341879,Shiphay Lane,2023-06-09T16:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,35.3
341879,Shiphay Lane,2023-06-09T16:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
341879,Shiphay Lane,2023-06-09T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.94
341879,Shiphay Lane,2023-06-09T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.98
341879,Shiphay Lane,2023-06-09T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
341879,Shiphay Lane,2023-06-09T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,25.94
341879,Shiphay Lane,2023-06-09T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.7
341879,Shiphay Lane,2023-06-09T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,24.12
341879,Shiphay Lane,2023-06-09T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,57.2
341879,Shiphay Lane,2023-06-09T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,105.9
341879,Shiphay Lane,2023-06-09T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.9
341879,Shiphay Lane,2023-06-09T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,100.0
341879,Shiphay Lane,2023-06-09T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
341879,Shiphay Lane,2023-06-09T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
341879,Shiphay Lane,2023-06-09T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
341879,Shiphay Lane,2023-06-09T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.06
341879,Shiphay Lane,2023-06-09T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.51
341879,Shiphay Lane,2023-06-09T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.03
341879,Shiphay Lane,2023-06-09T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
341879,Shiphay Lane,2023-06-09T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.9
341879,Shiphay Lane,2023-06-09T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
341879,Shiphay Lane,2023-06-09T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
341879,Shiphay Lane,2023-06-09T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
341879,Shiphay Lane,2023-06-09T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
341879,Shiphay Lane,2023-06-09T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
341879,Shiphay Lane,2023-06-09T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.27
341879,Shiphay Lane,2023-06-09T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.43
341879,Shiphay Lane,2023-06-09T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.94
341879,Shiphay Lane,2023-06-09T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,45.4
341879,Shiphay Lane,2023-06-09T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-09T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.6
341879,Shiphay Lane,2023-06-09T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.5
341879,Shiphay Lane,2023-06-09T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
341879,Shiphay Lane,2023-06-09T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
341879,Shiphay Lane,2023-06-09T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
341879,Shiphay Lane,2023-06-09T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.4
341879,Shiphay Lane,2023-06-09T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.63
341879,Shiphay Lane,2023-06-09T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
341879,Shiphay Lane,2023-06-09T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
341879,Shiphay Lane,2023-06-09T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.2
341879,Shiphay Lane,2023-06-09T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
341879,Shiphay Lane,2023-06-09T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
341879,Shiphay Lane,2023-06-09T16:40:00.000+00:00,transformer,,Temperature,C,26.1
341879,Shiphay Lane,2023-06-09T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
341879,Shiphay Lane,2023-06-09T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
341879,Shiphay Lane,2023-06-09T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
341879,Shiphay Lane,2023-06-09T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
341879,Shiphay Lane,2023-06-09T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
341879,Shiphay Lane,2023-06-09T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
341879,Shiphay Lane,2023-06-09T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
341879,Shiphay Lane,2023-06-09T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
341879,Shiphay Lane,2023-06-09T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
341879,Shiphay Lane,2023-06-09T16:40:00.000+00:00,busbar,,L3 Active Power,kW,45.21
341879,Shiphay Lane,2023-06-09T16:40:00.000+00:00,busbar,,L2 Active Power,kW,35.75
341879,Shiphay Lane,2023-06-09T16:40:00.000+00:00,busbar,,L1 Active Power,kW,45.23
341879,Shiphay Lane,2023-06-09T16:40:00.000+00:00,busbar,,N Current (RMS),A,78.5
341879,Shiphay Lane,2023-06-09T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.6
341879,Shiphay Lane,2023-06-09T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
341879,Shiphay Lane,2023-06-09T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.0
341879,Shiphay Lane,2023-06-09T16:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.05
341879,Shiphay Lane,2023-06-09T16:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.1
341879,Shiphay Lane,2023-06-09T16:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-06-09T16:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.94
341879,Shiphay Lane,2023-06-09T16:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.86
341879,Shiphay Lane,2023-06-09T16:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.12
341879,Shiphay Lane,2023-06-09T16:30:00.000+00:00,feeder,50.0,N Current (RMS),A,30.8
341879,Shiphay Lane,2023-06-09T16:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.1
341879,Shiphay Lane,2023-06-09T16:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.6
341879,Shiphay Lane,2023-06-09T16:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-09T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.81
341879,Shiphay Lane,2023-06-09T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.43
341879,Shiphay Lane,2023-06-09T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
341879,Shiphay Lane,2023-06-09T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.76
341879,Shiphay Lane,2023-06-09T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.75
341879,Shiphay Lane,2023-06-09T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.35
341879,Shiphay Lane,2023-06-09T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,47.6
341879,Shiphay Lane,2023-06-09T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,89.4
341879,Shiphay Lane,2023-06-09T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.1
341879,Shiphay Lane,2023-06-09T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,81.0
341879,Shiphay Lane,2023-06-09T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
341879,Shiphay Lane,2023-06-09T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
341879,Shiphay Lane,2023-06-09T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
341879,Shiphay Lane,2023-06-09T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.32
341879,Shiphay Lane,2023-06-09T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.43
341879,Shiphay Lane,2023-06-09T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.51
341879,Shiphay Lane,2023-06-09T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
341879,Shiphay Lane,2023-06-09T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
341879,Shiphay Lane,2023-06-09T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
341879,Shiphay Lane,2023-06-09T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
341879,Shiphay Lane,2023-06-09T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
341879,Shiphay Lane,2023-06-09T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
341879,Shiphay Lane,2023-06-09T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
341879,Shiphay Lane,2023-06-09T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.19
341879,Shiphay Lane,2023-06-09T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.29
341879,Shiphay Lane,2023-06-09T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.28
341879,Shiphay Lane,2023-06-09T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
341879,Shiphay Lane,2023-06-09T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
341879,Shiphay Lane,2023-06-09T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.5
341879,Shiphay Lane,2023-06-09T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.8
341879,Shiphay Lane,2023-06-09T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
341879,Shiphay Lane,2023-06-09T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-09T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
341879,Shiphay Lane,2023-06-09T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.14
341879,Shiphay Lane,2023-06-09T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.78
341879,Shiphay Lane,2023-06-09T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.65
341879,Shiphay Lane,2023-06-09T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
341879,Shiphay Lane,2023-06-09T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
341879,Shiphay Lane,2023-06-09T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
341879,Shiphay Lane,2023-06-09T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
341879,Shiphay Lane,2023-06-09T16:30:00.000+00:00,transformer,,Temperature,C,26.0
341879,Shiphay Lane,2023-06-09T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
341879,Shiphay Lane,2023-06-09T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
341879,Shiphay Lane,2023-06-09T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
341879,Shiphay Lane,2023-06-09T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
341879,Shiphay Lane,2023-06-09T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
341879,Shiphay Lane,2023-06-09T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
341879,Shiphay Lane,2023-06-09T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
341879,Shiphay Lane,2023-06-09T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
341879,Shiphay Lane,2023-06-09T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
341879,Shiphay Lane,2023-06-09T16:30:00.000+00:00,busbar,,L3 Active Power,kW,35.36
341879,Shiphay Lane,2023-06-09T16:30:00.000+00:00,busbar,,L2 Active Power,kW,33.12
341879,Shiphay Lane,2023-06-09T16:30:00.000+00:00,busbar,,L1 Active Power,kW,36.92
341879,Shiphay Lane,2023-06-09T16:30:00.000+00:00,busbar,,N Current (RMS),A,69.1
341879,Shiphay Lane,2023-06-09T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
341879,Shiphay Lane,2023-06-09T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
341879,Shiphay Lane,2023-06-09T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.3
341879,Shiphay Lane,2023-06-09T16:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.22
341879,Shiphay Lane,2023-06-09T16:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.2
341879,Shiphay Lane,2023-06-09T16:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.05
341879,Shiphay Lane,2023-06-09T16:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.26
341879,Shiphay Lane,2023-06-09T16:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.83
341879,Shiphay Lane,2023-06-09T16:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.14
341879,Shiphay Lane,2023-06-09T16:20:00.000+00:00,feeder,50.0,N Current (RMS),A,38.8
341879,Shiphay Lane,2023-06-09T16:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.1
341879,Shiphay Lane,2023-06-09T16:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,40.4
341879,Shiphay Lane,2023-06-09T16:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
341879,Shiphay Lane,2023-06-09T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.31
341879,Shiphay Lane,2023-06-09T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.52
341879,Shiphay Lane,2023-06-09T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.71
341879,Shiphay Lane,2023-06-09T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.76
341879,Shiphay Lane,2023-06-09T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.58
341879,Shiphay Lane,2023-06-09T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.91
341879,Shiphay Lane,2023-06-09T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,54.5
341879,Shiphay Lane,2023-06-09T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,101.5
341879,Shiphay Lane,2023-06-09T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.3
341879,Shiphay Lane,2023-06-09T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,83.1
341879,Shiphay Lane,2023-06-09T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
341879,Shiphay Lane,2023-06-09T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
341879,Shiphay Lane,2023-06-09T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
341879,Shiphay Lane,2023-06-09T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.43
341879,Shiphay Lane,2023-06-09T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.4
341879,Shiphay Lane,2023-06-09T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.27
341879,Shiphay Lane,2023-06-09T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
341879,Shiphay Lane,2023-06-09T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
341879,Shiphay Lane,2023-06-09T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
341879,Shiphay Lane,2023-06-09T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.3
341879,Shiphay Lane,2023-06-09T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
341879,Shiphay Lane,2023-06-09T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
341879,Shiphay Lane,2023-06-09T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
341879,Shiphay Lane,2023-06-09T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.2
341879,Shiphay Lane,2023-06-09T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.12
341879,Shiphay Lane,2023-06-09T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.32
341879,Shiphay Lane,2023-06-09T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.6
341879,Shiphay Lane,2023-06-09T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-09T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.7
341879,Shiphay Lane,2023-06-09T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.4
341879,Shiphay Lane,2023-06-09T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
341879,Shiphay Lane,2023-06-09T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
341879,Shiphay Lane,2023-06-09T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
341879,Shiphay Lane,2023-06-09T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.32
341879,Shiphay Lane,2023-06-09T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.61
341879,Shiphay Lane,2023-06-09T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.21
341879,Shiphay Lane,2023-06-09T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
341879,Shiphay Lane,2023-06-09T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
341879,Shiphay Lane,2023-06-09T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
341879,Shiphay Lane,2023-06-09T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
341879,Shiphay Lane,2023-06-09T16:20:00.000+00:00,transformer,,Temperature,C,26.0
341879,Shiphay Lane,2023-06-09T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
341879,Shiphay Lane,2023-06-09T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
341879,Shiphay Lane,2023-06-09T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
341879,Shiphay Lane,2023-06-09T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
341879,Shiphay Lane,2023-06-09T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
341879,Shiphay Lane,2023-06-09T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
341879,Shiphay Lane,2023-06-09T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
341879,Shiphay Lane,2023-06-09T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
341879,Shiphay Lane,2023-06-09T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
341879,Shiphay Lane,2023-06-09T16:20:00.000+00:00,busbar,,L3 Active Power,kW,37.96
341879,Shiphay Lane,2023-06-09T16:20:00.000+00:00,busbar,,L2 Active Power,kW,33.54
341879,Shiphay Lane,2023-06-09T16:20:00.000+00:00,busbar,,L1 Active Power,kW,41.85
341879,Shiphay Lane,2023-06-09T16:20:00.000+00:00,busbar,,N Current (RMS),A,73.6
341879,Shiphay Lane,2023-06-09T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.3
341879,Shiphay Lane,2023-06-09T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
341879,Shiphay Lane,2023-06-09T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.1
341879,Shiphay Lane,2023-06-09T16:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.66
341879,Shiphay Lane,2023-06-09T16:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.22
341879,Shiphay Lane,2023-06-09T16:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.02
341879,Shiphay Lane,2023-06-09T16:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.32
341879,Shiphay Lane,2023-06-09T16:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.38
341879,Shiphay Lane,2023-06-09T16:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.12
341879,Shiphay Lane,2023-06-09T16:10:00.000+00:00,feeder,50.0,N Current (RMS),A,29.1
341879,Shiphay Lane,2023-06-09T16:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.3
341879,Shiphay Lane,2023-06-09T16:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.4
341879,Shiphay Lane,2023-06-09T16:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-09T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.83
341879,Shiphay Lane,2023-06-09T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
341879,Shiphay Lane,2023-06-09T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.53
341879,Shiphay Lane,2023-06-09T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.98
341879,Shiphay Lane,2023-06-09T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.69
341879,Shiphay Lane,2023-06-09T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.36
341879,Shiphay Lane,2023-06-09T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,36.7
341879,Shiphay Lane,2023-06-09T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.6
341879,Shiphay Lane,2023-06-09T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.2
341879,Shiphay Lane,2023-06-09T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.5
341879,Shiphay Lane,2023-06-09T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
341879,Shiphay Lane,2023-06-09T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
341879,Shiphay Lane,2023-06-09T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
341879,Shiphay Lane,2023-06-09T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.11
341879,Shiphay Lane,2023-06-09T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.39
341879,Shiphay Lane,2023-06-09T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.9
341879,Shiphay Lane,2023-06-09T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
341879,Shiphay Lane,2023-06-09T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
341879,Shiphay Lane,2023-06-09T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
341879,Shiphay Lane,2023-06-09T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
341879,Shiphay Lane,2023-06-09T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
341879,Shiphay Lane,2023-06-09T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
341879,Shiphay Lane,2023-06-09T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
341879,Shiphay Lane,2023-06-09T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.2
341879,Shiphay Lane,2023-06-09T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.54
341879,Shiphay Lane,2023-06-09T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.62
341879,Shiphay Lane,2023-06-09T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
341879,Shiphay Lane,2023-06-09T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
341879,Shiphay Lane,2023-06-09T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.3
341879,Shiphay Lane,2023-06-09T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.4
341879,Shiphay Lane,2023-06-09T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
341879,Shiphay Lane,2023-06-09T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
341879,Shiphay Lane,2023-06-09T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
341879,Shiphay Lane,2023-06-09T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.19
