Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-09T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.57
341879,Shiphay Lane,2023-06-09T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.95
341879,Shiphay Lane,2023-06-09T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
341879,Shiphay Lane,2023-06-09T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.7
341879,Shiphay Lane,2023-06-09T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
341879,Shiphay Lane,2023-06-09T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
341879,Shiphay Lane,2023-06-09T16:10:00.000+00:00,transformer,,Temperature,C,25.9
341879,Shiphay Lane,2023-06-09T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
341879,Shiphay Lane,2023-06-09T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
341879,Shiphay Lane,2023-06-09T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
341879,Shiphay Lane,2023-06-09T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
341879,Shiphay Lane,2023-06-09T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
341879,Shiphay Lane,2023-06-09T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
341879,Shiphay Lane,2023-06-09T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
341879,Shiphay Lane,2023-06-09T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341879,Shiphay Lane,2023-06-09T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
341879,Shiphay Lane,2023-06-09T16:10:00.000+00:00,busbar,,L3 Active Power,kW,29.8
341879,Shiphay Lane,2023-06-09T16:10:00.000+00:00,busbar,,L2 Active Power,kW,31.58
341879,Shiphay Lane,2023-06-09T16:10:00.000+00:00,busbar,,L1 Active Power,kW,29.95
341879,Shiphay Lane,2023-06-09T16:10:00.000+00:00,busbar,,N Current (RMS),A,66.1
341879,Shiphay Lane,2023-06-09T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
341879,Shiphay Lane,2023-06-09T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
341879,Shiphay Lane,2023-06-09T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
341879,Shiphay Lane,2023-06-09T16:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.7
341879,Shiphay Lane,2023-06-09T16:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-09T16:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-09T16:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.01
341879,Shiphay Lane,2023-06-09T16:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.82
341879,Shiphay Lane,2023-06-09T16:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.13
341879,Shiphay Lane,2023-06-09T16:00:00.000+00:00,feeder,50.0,N Current (RMS),A,27.7
341879,Shiphay Lane,2023-06-09T16:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.1
341879,Shiphay Lane,2023-06-09T16:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.8
341879,Shiphay Lane,2023-06-09T16:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
341879,Shiphay Lane,2023-06-09T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.52
341879,Shiphay Lane,2023-06-09T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.41
341879,Shiphay Lane,2023-06-09T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.66
341879,Shiphay Lane,2023-06-09T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.85
341879,Shiphay Lane,2023-06-09T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.44
341879,Shiphay Lane,2023-06-09T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.93
341879,Shiphay Lane,2023-06-09T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,32.7
341879,Shiphay Lane,2023-06-09T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.6
341879,Shiphay Lane,2023-06-09T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.6
341879,Shiphay Lane,2023-06-09T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.6
341879,Shiphay Lane,2023-06-09T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
341879,Shiphay Lane,2023-06-09T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.42
341879,Shiphay Lane,2023-06-09T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
341879,Shiphay Lane,2023-06-09T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.09
341879,Shiphay Lane,2023-06-09T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.47
341879,Shiphay Lane,2023-06-09T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.85
341879,Shiphay Lane,2023-06-09T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
341879,Shiphay Lane,2023-06-09T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
341879,Shiphay Lane,2023-06-09T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
341879,Shiphay Lane,2023-06-09T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.5
341879,Shiphay Lane,2023-06-09T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
341879,Shiphay Lane,2023-06-09T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
341879,Shiphay Lane,2023-06-09T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
341879,Shiphay Lane,2023-06-09T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.24
341879,Shiphay Lane,2023-06-09T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.49
341879,Shiphay Lane,2023-06-09T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.3
341879,Shiphay Lane,2023-06-09T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.0
341879,Shiphay Lane,2023-06-09T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
341879,Shiphay Lane,2023-06-09T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.7
341879,Shiphay Lane,2023-06-09T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.9
341879,Shiphay Lane,2023-06-09T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
341879,Shiphay Lane,2023-06-09T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
341879,Shiphay Lane,2023-06-09T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
341879,Shiphay Lane,2023-06-09T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.01
341879,Shiphay Lane,2023-06-09T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.37
341879,Shiphay Lane,2023-06-09T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.3
341879,Shiphay Lane,2023-06-09T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
341879,Shiphay Lane,2023-06-09T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
341879,Shiphay Lane,2023-06-09T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
341879,Shiphay Lane,2023-06-09T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
341879,Shiphay Lane,2023-06-09T16:00:00.000+00:00,transformer,,Temperature,C,25.8
341879,Shiphay Lane,2023-06-09T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
341879,Shiphay Lane,2023-06-09T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
341879,Shiphay Lane,2023-06-09T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
341879,Shiphay Lane,2023-06-09T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
341879,Shiphay Lane,2023-06-09T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
341879,Shiphay Lane,2023-06-09T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
341879,Shiphay Lane,2023-06-09T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
341879,Shiphay Lane,2023-06-09T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
341879,Shiphay Lane,2023-06-09T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
341879,Shiphay Lane,2023-06-09T16:00:00.000+00:00,busbar,,L3 Active Power,kW,24.19
341879,Shiphay Lane,2023-06-09T16:00:00.000+00:00,busbar,,L2 Active Power,kW,31.6
341879,Shiphay Lane,2023-06-09T16:00:00.000+00:00,busbar,,L1 Active Power,kW,31.51
341879,Shiphay Lane,2023-06-09T16:00:00.000+00:00,busbar,,N Current (RMS),A,67.2
341879,Shiphay Lane,2023-06-09T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
341879,Shiphay Lane,2023-06-09T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
341879,Shiphay Lane,2023-06-09T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
341879,Shiphay Lane,2023-06-09T15:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.9
341879,Shiphay Lane,2023-06-09T15:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.27
341879,Shiphay Lane,2023-06-09T15:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.04
341879,Shiphay Lane,2023-06-09T15:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.83
341879,Shiphay Lane,2023-06-09T15:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.15
341879,Shiphay Lane,2023-06-09T15:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.11
341879,Shiphay Lane,2023-06-09T15:50:00.000+00:00,feeder,50.0,N Current (RMS),A,31.6
341879,Shiphay Lane,2023-06-09T15:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.1
341879,Shiphay Lane,2023-06-09T15:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.6
341879,Shiphay Lane,2023-06-09T15:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-09T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
341879,Shiphay Lane,2023-06-09T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.99
341879,Shiphay Lane,2023-06-09T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.04
341879,Shiphay Lane,2023-06-09T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.54
341879,Shiphay Lane,2023-06-09T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.12
341879,Shiphay Lane,2023-06-09T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.44
341879,Shiphay Lane,2023-06-09T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,43.9
341879,Shiphay Lane,2023-06-09T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.3
341879,Shiphay Lane,2023-06-09T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.4
341879,Shiphay Lane,2023-06-09T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.5
341879,Shiphay Lane,2023-06-09T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
341879,Shiphay Lane,2023-06-09T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
341879,Shiphay Lane,2023-06-09T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
341879,Shiphay Lane,2023-06-09T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.09
341879,Shiphay Lane,2023-06-09T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.35
341879,Shiphay Lane,2023-06-09T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.86
341879,Shiphay Lane,2023-06-09T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
341879,Shiphay Lane,2023-06-09T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.9
341879,Shiphay Lane,2023-06-09T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
341879,Shiphay Lane,2023-06-09T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
341879,Shiphay Lane,2023-06-09T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
341879,Shiphay Lane,2023-06-09T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
341879,Shiphay Lane,2023-06-09T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
341879,Shiphay Lane,2023-06-09T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.24
341879,Shiphay Lane,2023-06-09T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.18
341879,Shiphay Lane,2023-06-09T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.24
341879,Shiphay Lane,2023-06-09T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,54.2
341879,Shiphay Lane,2023-06-09T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
341879,Shiphay Lane,2023-06-09T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
341879,Shiphay Lane,2023-06-09T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.1
341879,Shiphay Lane,2023-06-09T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
341879,Shiphay Lane,2023-06-09T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
341879,Shiphay Lane,2023-06-09T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
341879,Shiphay Lane,2023-06-09T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.02
341879,Shiphay Lane,2023-06-09T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.53
341879,Shiphay Lane,2023-06-09T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.37
341879,Shiphay Lane,2023-06-09T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
341879,Shiphay Lane,2023-06-09T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
341879,Shiphay Lane,2023-06-09T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
341879,Shiphay Lane,2023-06-09T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
341879,Shiphay Lane,2023-06-09T15:50:00.000+00:00,transformer,,Temperature,C,25.8
341879,Shiphay Lane,2023-06-09T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
341879,Shiphay Lane,2023-06-09T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
341879,Shiphay Lane,2023-06-09T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
341879,Shiphay Lane,2023-06-09T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
341879,Shiphay Lane,2023-06-09T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
341879,Shiphay Lane,2023-06-09T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
341879,Shiphay Lane,2023-06-09T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
341879,Shiphay Lane,2023-06-09T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
341879,Shiphay Lane,2023-06-09T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
341879,Shiphay Lane,2023-06-09T15:50:00.000+00:00,busbar,,L3 Active Power,kW,27.72
341879,Shiphay Lane,2023-06-09T15:50:00.000+00:00,busbar,,L2 Active Power,kW,24.33
341879,Shiphay Lane,2023-06-09T15:50:00.000+00:00,busbar,,L1 Active Power,kW,38.03
341879,Shiphay Lane,2023-06-09T15:50:00.000+00:00,busbar,,N Current (RMS),A,73.3
341879,Shiphay Lane,2023-06-09T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
341879,Shiphay Lane,2023-06-09T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
341879,Shiphay Lane,2023-06-09T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
341879,Shiphay Lane,2023-06-09T15:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
341879,Shiphay Lane,2023-06-09T15:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.11
341879,Shiphay Lane,2023-06-09T15:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-06-09T15:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.83
341879,Shiphay Lane,2023-06-09T15:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.04
341879,Shiphay Lane,2023-06-09T15:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-09T15:40:00.000+00:00,feeder,50.0,N Current (RMS),A,24.0
341879,Shiphay Lane,2023-06-09T15:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.9
341879,Shiphay Lane,2023-06-09T15:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.2
341879,Shiphay Lane,2023-06-09T15:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-09T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.27
341879,Shiphay Lane,2023-06-09T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.11
341879,Shiphay Lane,2023-06-09T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.83
341879,Shiphay Lane,2023-06-09T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.85
341879,Shiphay Lane,2023-06-09T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.13
341879,Shiphay Lane,2023-06-09T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.04
341879,Shiphay Lane,2023-06-09T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,51.3
341879,Shiphay Lane,2023-06-09T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.5
341879,Shiphay Lane,2023-06-09T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.7
341879,Shiphay Lane,2023-06-09T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.0
341879,Shiphay Lane,2023-06-09T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
341879,Shiphay Lane,2023-06-09T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
341879,Shiphay Lane,2023-06-09T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
341879,Shiphay Lane,2023-06-09T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.98
341879,Shiphay Lane,2023-06-09T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.39
341879,Shiphay Lane,2023-06-09T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.22
341879,Shiphay Lane,2023-06-09T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
341879,Shiphay Lane,2023-06-09T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
341879,Shiphay Lane,2023-06-09T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
341879,Shiphay Lane,2023-06-09T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.6
341879,Shiphay Lane,2023-06-09T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
341879,Shiphay Lane,2023-06-09T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
341879,Shiphay Lane,2023-06-09T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
341879,Shiphay Lane,2023-06-09T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.17
341879,Shiphay Lane,2023-06-09T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.13
341879,Shiphay Lane,2023-06-09T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.48
341879,Shiphay Lane,2023-06-09T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.2
341879,Shiphay Lane,2023-06-09T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-09T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
341879,Shiphay Lane,2023-06-09T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.7
341879,Shiphay Lane,2023-06-09T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
341879,Shiphay Lane,2023-06-09T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-09T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
341879,Shiphay Lane,2023-06-09T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.82
341879,Shiphay Lane,2023-06-09T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.27
341879,Shiphay Lane,2023-06-09T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.35
341879,Shiphay Lane,2023-06-09T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
341879,Shiphay Lane,2023-06-09T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
341879,Shiphay Lane,2023-06-09T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
341879,Shiphay Lane,2023-06-09T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
341879,Shiphay Lane,2023-06-09T15:40:00.000+00:00,transformer,,Temperature,C,25.7
341879,Shiphay Lane,2023-06-09T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
341879,Shiphay Lane,2023-06-09T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
341879,Shiphay Lane,2023-06-09T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
341879,Shiphay Lane,2023-06-09T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
341879,Shiphay Lane,2023-06-09T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
341879,Shiphay Lane,2023-06-09T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
341879,Shiphay Lane,2023-06-09T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
341879,Shiphay Lane,2023-06-09T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
341879,Shiphay Lane,2023-06-09T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
341879,Shiphay Lane,2023-06-09T15:40:00.000+00:00,busbar,,L3 Active Power,kW,26.65
341879,Shiphay Lane,2023-06-09T15:40:00.000+00:00,busbar,,L2 Active Power,kW,20.96
341879,Shiphay Lane,2023-06-09T15:40:00.000+00:00,busbar,,L1 Active Power,kW,33.19
341879,Shiphay Lane,2023-06-09T15:40:00.000+00:00,busbar,,N Current (RMS),A,74.8
341879,Shiphay Lane,2023-06-09T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
341879,Shiphay Lane,2023-06-09T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
341879,Shiphay Lane,2023-06-09T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
341879,Shiphay Lane,2023-06-09T15:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.64
341879,Shiphay Lane,2023-06-09T15:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.66
341879,Shiphay Lane,2023-06-09T15:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-09T15:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.93
341879,Shiphay Lane,2023-06-09T15:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.91
341879,Shiphay Lane,2023-06-09T15:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.11
341879,Shiphay Lane,2023-06-09T15:30:00.000+00:00,feeder,50.0,N Current (RMS),A,25.0
341879,Shiphay Lane,2023-06-09T15:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.1
341879,Shiphay Lane,2023-06-09T15:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.0
341879,Shiphay Lane,2023-06-09T15:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-09T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
341879,Shiphay Lane,2023-06-09T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.31
341879,Shiphay Lane,2023-06-09T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.85
341879,Shiphay Lane,2023-06-09T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.05
341879,Shiphay Lane,2023-06-09T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.88
341879,Shiphay Lane,2023-06-09T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.89
341879,Shiphay Lane,2023-06-09T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,72.1
341879,Shiphay Lane,2023-06-09T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,98.4
341879,Shiphay Lane,2023-06-09T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.1
341879,Shiphay Lane,2023-06-09T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.4
341879,Shiphay Lane,2023-06-09T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
341879,Shiphay Lane,2023-06-09T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
341879,Shiphay Lane,2023-06-09T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
341879,Shiphay Lane,2023-06-09T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.0
341879,Shiphay Lane,2023-06-09T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.26
341879,Shiphay Lane,2023-06-09T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.47
341879,Shiphay Lane,2023-06-09T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
341879,Shiphay Lane,2023-06-09T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
341879,Shiphay Lane,2023-06-09T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
341879,Shiphay Lane,2023-06-09T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.7
341879,Shiphay Lane,2023-06-09T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-09T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
341879,Shiphay Lane,2023-06-09T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
341879,Shiphay Lane,2023-06-09T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
341879,Shiphay Lane,2023-06-09T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.37
341879,Shiphay Lane,2023-06-09T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.32
341879,Shiphay Lane,2023-06-09T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
341879,Shiphay Lane,2023-06-09T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-09T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.5
341879,Shiphay Lane,2023-06-09T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
341879,Shiphay Lane,2023-06-09T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
341879,Shiphay Lane,2023-06-09T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
341879,Shiphay Lane,2023-06-09T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
341879,Shiphay Lane,2023-06-09T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.91
341879,Shiphay Lane,2023-06-09T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.05
341879,Shiphay Lane,2023-06-09T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.72
341879,Shiphay Lane,2023-06-09T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
341879,Shiphay Lane,2023-06-09T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
341879,Shiphay Lane,2023-06-09T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
341879,Shiphay Lane,2023-06-09T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
341879,Shiphay Lane,2023-06-09T15:30:00.000+00:00,transformer,,Temperature,C,25.6
341879,Shiphay Lane,2023-06-09T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
341879,Shiphay Lane,2023-06-09T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
341879,Shiphay Lane,2023-06-09T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
341879,Shiphay Lane,2023-06-09T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
341879,Shiphay Lane,2023-06-09T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
341879,Shiphay Lane,2023-06-09T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
341879,Shiphay Lane,2023-06-09T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
341879,Shiphay Lane,2023-06-09T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
341879,Shiphay Lane,2023-06-09T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
341879,Shiphay Lane,2023-06-09T15:30:00.000+00:00,busbar,,L3 Active Power,kW,33.04
341879,Shiphay Lane,2023-06-09T15:30:00.000+00:00,busbar,,L2 Active Power,kW,26.47
341879,Shiphay Lane,2023-06-09T15:30:00.000+00:00,busbar,,L1 Active Power,kW,27.51
341879,Shiphay Lane,2023-06-09T15:30:00.000+00:00,busbar,,N Current (RMS),A,75.3
341879,Shiphay Lane,2023-06-09T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
341879,Shiphay Lane,2023-06-09T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
341879,Shiphay Lane,2023-06-09T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
341879,Shiphay Lane,2023-06-09T15:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.51
341879,Shiphay Lane,2023-06-09T15:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.11
341879,Shiphay Lane,2023-06-09T15:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
341879,Shiphay Lane,2023-06-09T15:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.52
341879,Shiphay Lane,2023-06-09T15:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.18
341879,Shiphay Lane,2023-06-09T15:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.12
341879,Shiphay Lane,2023-06-09T15:20:00.000+00:00,feeder,50.0,N Current (RMS),A,23.4
341879,Shiphay Lane,2023-06-09T15:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.4
341879,Shiphay Lane,2023-06-09T15:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.6
341879,Shiphay Lane,2023-06-09T15:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
341879,Shiphay Lane,2023-06-09T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
341879,Shiphay Lane,2023-06-09T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.13
341879,Shiphay Lane,2023-06-09T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.15
341879,Shiphay Lane,2023-06-09T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.43
341879,Shiphay Lane,2023-06-09T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.12
341879,Shiphay Lane,2023-06-09T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.14
341879,Shiphay Lane,2023-06-09T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,43.0
341879,Shiphay Lane,2023-06-09T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.4
341879,Shiphay Lane,2023-06-09T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.1
341879,Shiphay Lane,2023-06-09T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.3
341879,Shiphay Lane,2023-06-09T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
341879,Shiphay Lane,2023-06-09T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
341879,Shiphay Lane,2023-06-09T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
341879,Shiphay Lane,2023-06-09T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.97
341879,Shiphay Lane,2023-06-09T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.75
341879,Shiphay Lane,2023-06-09T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.73
341879,Shiphay Lane,2023-06-09T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
341879,Shiphay Lane,2023-06-09T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
341879,Shiphay Lane,2023-06-09T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
341879,Shiphay Lane,2023-06-09T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.0
341879,Shiphay Lane,2023-06-09T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
341879,Shiphay Lane,2023-06-09T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
341879,Shiphay Lane,2023-06-09T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
341879,Shiphay Lane,2023-06-09T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.19
341879,Shiphay Lane,2023-06-09T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.14
341879,Shiphay Lane,2023-06-09T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.2
341879,Shiphay Lane,2023-06-09T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
341879,Shiphay Lane,2023-06-09T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-09T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.1
341879,Shiphay Lane,2023-06-09T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.2
341879,Shiphay Lane,2023-06-09T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
341879,Shiphay Lane,2023-06-09T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
341879,Shiphay Lane,2023-06-09T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
341879,Shiphay Lane,2023-06-09T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.34
341879,Shiphay Lane,2023-06-09T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.53
341879,Shiphay Lane,2023-06-09T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.44
341879,Shiphay Lane,2023-06-09T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
341879,Shiphay Lane,2023-06-09T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
341879,Shiphay Lane,2023-06-09T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
341879,Shiphay Lane,2023-06-09T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
341879,Shiphay Lane,2023-06-09T15:20:00.000+00:00,transformer,,Temperature,C,25.6
341879,Shiphay Lane,2023-06-09T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
341879,Shiphay Lane,2023-06-09T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
341879,Shiphay Lane,2023-06-09T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
341879,Shiphay Lane,2023-06-09T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
341879,Shiphay Lane,2023-06-09T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
341879,Shiphay Lane,2023-06-09T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
341879,Shiphay Lane,2023-06-09T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
341879,Shiphay Lane,2023-06-09T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
341879,Shiphay Lane,2023-06-09T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
341879,Shiphay Lane,2023-06-09T15:20:00.000+00:00,busbar,,L3 Active Power,kW,23.46
341879,Shiphay Lane,2023-06-09T15:20:00.000+00:00,busbar,,L2 Active Power,kW,24.73
341879,Shiphay Lane,2023-06-09T15:20:00.000+00:00,busbar,,L1 Active Power,kW,32.63
341879,Shiphay Lane,2023-06-09T15:20:00.000+00:00,busbar,,N Current (RMS),A,69.5
341879,Shiphay Lane,2023-06-09T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
341879,Shiphay Lane,2023-06-09T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
341879,Shiphay Lane,2023-06-09T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
341879,Shiphay Lane,2023-06-09T15:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.71
341879,Shiphay Lane,2023-06-09T15:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.49
341879,Shiphay Lane,2023-06-09T15:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
341879,Shiphay Lane,2023-06-09T15:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.94
341879,Shiphay Lane,2023-06-09T15:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.68
341879,Shiphay Lane,2023-06-09T15:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.12
341879,Shiphay Lane,2023-06-09T15:10:00.000+00:00,feeder,50.0,N Current (RMS),A,20.7
341879,Shiphay Lane,2023-06-09T15:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.6
341879,Shiphay Lane,2023-06-09T15:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.8
341879,Shiphay Lane,2023-06-09T15:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
341879,Shiphay Lane,2023-06-09T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.45
341879,Shiphay Lane,2023-06-09T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.51
341879,Shiphay Lane,2023-06-09T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.4
341879,Shiphay Lane,2023-06-09T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.98
341879,Shiphay Lane,2023-06-09T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.86
341879,Shiphay Lane,2023-06-09T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.24
341879,Shiphay Lane,2023-06-09T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,30.7
341879,Shiphay Lane,2023-06-09T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.4
341879,Shiphay Lane,2023-06-09T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.4
341879,Shiphay Lane,2023-06-09T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.5
341879,Shiphay Lane,2023-06-09T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
341879,Shiphay Lane,2023-06-09T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
341879,Shiphay Lane,2023-06-09T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
341879,Shiphay Lane,2023-06-09T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.18
341879,Shiphay Lane,2023-06-09T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.22
341879,Shiphay Lane,2023-06-09T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.32
341879,Shiphay Lane,2023-06-09T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
341879,Shiphay Lane,2023-06-09T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
341879,Shiphay Lane,2023-06-09T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
341879,Shiphay Lane,2023-06-09T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.8
341879,Shiphay Lane,2023-06-09T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
341879,Shiphay Lane,2023-06-09T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
341879,Shiphay Lane,2023-06-09T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
341879,Shiphay Lane,2023-06-09T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.2
341879,Shiphay Lane,2023-06-09T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.04
341879,Shiphay Lane,2023-06-09T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.23
341879,Shiphay Lane,2023-06-09T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
341879,Shiphay Lane,2023-06-09T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
341879,Shiphay Lane,2023-06-09T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.0
341879,Shiphay Lane,2023-06-09T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.5
341879,Shiphay Lane,2023-06-09T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
341879,Shiphay Lane,2023-06-09T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
341879,Shiphay Lane,2023-06-09T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
341879,Shiphay Lane,2023-06-09T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.58
341879,Shiphay Lane,2023-06-09T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.35
341879,Shiphay Lane,2023-06-09T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.16
341879,Shiphay Lane,2023-06-09T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
341879,Shiphay Lane,2023-06-09T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
341879,Shiphay Lane,2023-06-09T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
341879,Shiphay Lane,2023-06-09T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
341879,Shiphay Lane,2023-06-09T15:10:00.000+00:00,transformer,,Temperature,C,25.5
341879,Shiphay Lane,2023-06-09T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
341879,Shiphay Lane,2023-06-09T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
341879,Shiphay Lane,2023-06-09T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
341879,Shiphay Lane,2023-06-09T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
341879,Shiphay Lane,2023-06-09T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
341879,Shiphay Lane,2023-06-09T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
341879,Shiphay Lane,2023-06-09T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
341879,Shiphay Lane,2023-06-09T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
341879,Shiphay Lane,2023-06-09T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
341879,Shiphay Lane,2023-06-09T15:10:00.000+00:00,busbar,,L3 Active Power,kW,25.88
341879,Shiphay Lane,2023-06-09T15:10:00.000+00:00,busbar,,L2 Active Power,kW,26.15
341879,Shiphay Lane,2023-06-09T15:10:00.000+00:00,busbar,,L1 Active Power,kW,34.06
341879,Shiphay Lane,2023-06-09T15:10:00.000+00:00,busbar,,N Current (RMS),A,67.5
341879,Shiphay Lane,2023-06-09T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
341879,Shiphay Lane,2023-06-09T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
341879,Shiphay Lane,2023-06-09T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
341879,Shiphay Lane,2023-06-09T15:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.69
341879,Shiphay Lane,2023-06-09T15:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.49
341879,Shiphay Lane,2023-06-09T15:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
341879,Shiphay Lane,2023-06-09T15:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.65
341879,Shiphay Lane,2023-06-09T15:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.03
341879,Shiphay Lane,2023-06-09T15:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.11
341879,Shiphay Lane,2023-06-09T15:00:00.000+00:00,feeder,50.0,N Current (RMS),A,21.2
341879,Shiphay Lane,2023-06-09T15:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.2
341879,Shiphay Lane,2023-06-09T15:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.2
341879,Shiphay Lane,2023-06-09T15:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.0
341879,Shiphay Lane,2023-06-09T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.79
341879,Shiphay Lane,2023-06-09T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.26
341879,Shiphay Lane,2023-06-09T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.9
341879,Shiphay Lane,2023-06-09T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.0
341879,Shiphay Lane,2023-06-09T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.46
341879,Shiphay Lane,2023-06-09T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.76
341879,Shiphay Lane,2023-06-09T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,41.7
341879,Shiphay Lane,2023-06-09T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.0
341879,Shiphay Lane,2023-06-09T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.0
341879,Shiphay Lane,2023-06-09T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,70.4
341879,Shiphay Lane,2023-06-09T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
341879,Shiphay Lane,2023-06-09T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
341879,Shiphay Lane,2023-06-09T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
341879,Shiphay Lane,2023-06-09T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.4
341879,Shiphay Lane,2023-06-09T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.16
341879,Shiphay Lane,2023-06-09T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.09
341879,Shiphay Lane,2023-06-09T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
341879,Shiphay Lane,2023-06-09T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.3
341879,Shiphay Lane,2023-06-09T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
341879,Shiphay Lane,2023-06-09T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.6
341879,Shiphay Lane,2023-06-09T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
341879,Shiphay Lane,2023-06-09T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
341879,Shiphay Lane,2023-06-09T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
341879,Shiphay Lane,2023-06-09T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
341879,Shiphay Lane,2023-06-09T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.27
341879,Shiphay Lane,2023-06-09T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.59
341879,Shiphay Lane,2023-06-09T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
341879,Shiphay Lane,2023-06-09T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
341879,Shiphay Lane,2023-06-09T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
341879,Shiphay Lane,2023-06-09T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
341879,Shiphay Lane,2023-06-09T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
341879,Shiphay Lane,2023-06-09T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
341879,Shiphay Lane,2023-06-09T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
341879,Shiphay Lane,2023-06-09T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.01
341879,Shiphay Lane,2023-06-09T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.35
341879,Shiphay Lane,2023-06-09T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.07
341879,Shiphay Lane,2023-06-09T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
341879,Shiphay Lane,2023-06-09T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
341879,Shiphay Lane,2023-06-09T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
341879,Shiphay Lane,2023-06-09T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
341879,Shiphay Lane,2023-06-09T15:00:00.000+00:00,transformer,,Temperature,C,25.5
341879,Shiphay Lane,2023-06-09T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
341879,Shiphay Lane,2023-06-09T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
341879,Shiphay Lane,2023-06-09T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
341879,Shiphay Lane,2023-06-09T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
341879,Shiphay Lane,2023-06-09T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
341879,Shiphay Lane,2023-06-09T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
341879,Shiphay Lane,2023-06-09T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
341879,Shiphay Lane,2023-06-09T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
341879,Shiphay Lane,2023-06-09T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
341879,Shiphay Lane,2023-06-09T15:00:00.000+00:00,busbar,,L3 Active Power,kW,26.21
341879,Shiphay Lane,2023-06-09T15:00:00.000+00:00,busbar,,L2 Active Power,kW,19.27
341879,Shiphay Lane,2023-06-09T15:00:00.000+00:00,busbar,,L1 Active Power,kW,32.61
341879,Shiphay Lane,2023-06-09T15:00:00.000+00:00,busbar,,N Current (RMS),A,74.0
341879,Shiphay Lane,2023-06-09T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
341879,Shiphay Lane,2023-06-09T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
341879,Shiphay Lane,2023-06-09T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
341879,Shiphay Lane,2023-06-09T14:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.51
341879,Shiphay Lane,2023-06-09T14:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.6
341879,Shiphay Lane,2023-06-09T14:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.11
341879,Shiphay Lane,2023-06-09T14:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.46
341879,Shiphay Lane,2023-06-09T14:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.06
341879,Shiphay Lane,2023-06-09T14:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-09T14:50:00.000+00:00,feeder,50.0,N Current (RMS),A,16.9
341879,Shiphay Lane,2023-06-09T14:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.6
341879,Shiphay Lane,2023-06-09T14:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.3
341879,Shiphay Lane,2023-06-09T14:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.0
341879,Shiphay Lane,2023-06-09T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.2
341879,Shiphay Lane,2023-06-09T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.17
341879,Shiphay Lane,2023-06-09T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.31
341879,Shiphay Lane,2023-06-09T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.29
341879,Shiphay Lane,2023-06-09T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.79
341879,Shiphay Lane,2023-06-09T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.78
341879,Shiphay Lane,2023-06-09T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,45.7
341879,Shiphay Lane,2023-06-09T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.6
341879,Shiphay Lane,2023-06-09T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.0
341879,Shiphay Lane,2023-06-09T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,66.5
341879,Shiphay Lane,2023-06-09T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
341879,Shiphay Lane,2023-06-09T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
341879,Shiphay Lane,2023-06-09T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
341879,Shiphay Lane,2023-06-09T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.65
341879,Shiphay Lane,2023-06-09T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.2
341879,Shiphay Lane,2023-06-09T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.25
341879,Shiphay Lane,2023-06-09T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
341879,Shiphay Lane,2023-06-09T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
341879,Shiphay Lane,2023-06-09T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
341879,Shiphay Lane,2023-06-09T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.1
341879,Shiphay Lane,2023-06-09T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-06-09T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
341879,Shiphay Lane,2023-06-09T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
341879,Shiphay Lane,2023-06-09T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
341879,Shiphay Lane,2023-06-09T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.34
341879,Shiphay Lane,2023-06-09T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.94
341879,Shiphay Lane,2023-06-09T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
341879,Shiphay Lane,2023-06-09T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
341879,Shiphay Lane,2023-06-09T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.5
341879,Shiphay Lane,2023-06-09T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
341879,Shiphay Lane,2023-06-09T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
341879,Shiphay Lane,2023-06-09T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
341879,Shiphay Lane,2023-06-09T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
341879,Shiphay Lane,2023-06-09T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.35
341879,Shiphay Lane,2023-06-09T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.8
341879,Shiphay Lane,2023-06-09T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.75
341879,Shiphay Lane,2023-06-09T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
341879,Shiphay Lane,2023-06-09T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
341879,Shiphay Lane,2023-06-09T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
341879,Shiphay Lane,2023-06-09T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
341879,Shiphay Lane,2023-06-09T14:50:00.000+00:00,transformer,,Temperature,C,25.4
341879,Shiphay Lane,2023-06-09T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
341879,Shiphay Lane,2023-06-09T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
341879,Shiphay Lane,2023-06-09T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
341879,Shiphay Lane,2023-06-09T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
341879,Shiphay Lane,2023-06-09T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
341879,Shiphay Lane,2023-06-09T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
341879,Shiphay Lane,2023-06-09T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
