Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-09T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
341879,Shiphay Lane,2023-06-09T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
341879,Shiphay Lane,2023-06-09T14:50:00.000+00:00,busbar,,L3 Active Power,kW,24.92
341879,Shiphay Lane,2023-06-09T14:50:00.000+00:00,busbar,,L2 Active Power,kW,18.19
341879,Shiphay Lane,2023-06-09T14:50:00.000+00:00,busbar,,L1 Active Power,kW,28.81
341879,Shiphay Lane,2023-06-09T14:50:00.000+00:00,busbar,,N Current (RMS),A,70.4
341879,Shiphay Lane,2023-06-09T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
341879,Shiphay Lane,2023-06-09T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
341879,Shiphay Lane,2023-06-09T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
341879,Shiphay Lane,2023-06-09T14:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.59
341879,Shiphay Lane,2023-06-09T14:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.64
341879,Shiphay Lane,2023-06-09T14:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
341879,Shiphay Lane,2023-06-09T14:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.62
341879,Shiphay Lane,2023-06-09T14:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.85
341879,Shiphay Lane,2023-06-09T14:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-09T14:40:00.000+00:00,feeder,50.0,N Current (RMS),A,13.8
341879,Shiphay Lane,2023-06-09T14:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.2
341879,Shiphay Lane,2023-06-09T14:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.6
341879,Shiphay Lane,2023-06-09T14:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-09T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.59
341879,Shiphay Lane,2023-06-09T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.39
341879,Shiphay Lane,2023-06-09T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.97
341879,Shiphay Lane,2023-06-09T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.76
341879,Shiphay Lane,2023-06-09T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.29
341879,Shiphay Lane,2023-06-09T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.01
341879,Shiphay Lane,2023-06-09T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,56.1
341879,Shiphay Lane,2023-06-09T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.2
341879,Shiphay Lane,2023-06-09T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.1
341879,Shiphay Lane,2023-06-09T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,73.0
341879,Shiphay Lane,2023-06-09T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
341879,Shiphay Lane,2023-06-09T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
341879,Shiphay Lane,2023-06-09T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-09T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.56
341879,Shiphay Lane,2023-06-09T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.37
341879,Shiphay Lane,2023-06-09T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.03
341879,Shiphay Lane,2023-06-09T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
341879,Shiphay Lane,2023-06-09T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
341879,Shiphay Lane,2023-06-09T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
341879,Shiphay Lane,2023-06-09T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.0
341879,Shiphay Lane,2023-06-09T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
341879,Shiphay Lane,2023-06-09T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
341879,Shiphay Lane,2023-06-09T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
341879,Shiphay Lane,2023-06-09T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
341879,Shiphay Lane,2023-06-09T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.77
341879,Shiphay Lane,2023-06-09T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.96
341879,Shiphay Lane,2023-06-09T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
341879,Shiphay Lane,2023-06-09T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
341879,Shiphay Lane,2023-06-09T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
341879,Shiphay Lane,2023-06-09T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
341879,Shiphay Lane,2023-06-09T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
341879,Shiphay Lane,2023-06-09T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
341879,Shiphay Lane,2023-06-09T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
341879,Shiphay Lane,2023-06-09T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.9
341879,Shiphay Lane,2023-06-09T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.26
341879,Shiphay Lane,2023-06-09T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.22
341879,Shiphay Lane,2023-06-09T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
341879,Shiphay Lane,2023-06-09T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
341879,Shiphay Lane,2023-06-09T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
341879,Shiphay Lane,2023-06-09T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
341879,Shiphay Lane,2023-06-09T14:40:00.000+00:00,transformer,,Temperature,C,25.4
341879,Shiphay Lane,2023-06-09T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
341879,Shiphay Lane,2023-06-09T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
341879,Shiphay Lane,2023-06-09T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
341879,Shiphay Lane,2023-06-09T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
341879,Shiphay Lane,2023-06-09T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
341879,Shiphay Lane,2023-06-09T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
341879,Shiphay Lane,2023-06-09T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
341879,Shiphay Lane,2023-06-09T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
341879,Shiphay Lane,2023-06-09T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
341879,Shiphay Lane,2023-06-09T14:40:00.000+00:00,busbar,,L3 Active Power,kW,22.01
341879,Shiphay Lane,2023-06-09T14:40:00.000+00:00,busbar,,L2 Active Power,kW,13.54
341879,Shiphay Lane,2023-06-09T14:40:00.000+00:00,busbar,,L1 Active Power,kW,34.29
341879,Shiphay Lane,2023-06-09T14:40:00.000+00:00,busbar,,N Current (RMS),A,93.0
341879,Shiphay Lane,2023-06-09T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
341879,Shiphay Lane,2023-06-09T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
341879,Shiphay Lane,2023-06-09T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
341879,Shiphay Lane,2023-06-09T14:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.64
341879,Shiphay Lane,2023-06-09T14:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.52
341879,Shiphay Lane,2023-06-09T14:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
341879,Shiphay Lane,2023-06-09T14:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.52
341879,Shiphay Lane,2023-06-09T14:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.81
341879,Shiphay Lane,2023-06-09T14:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-09T14:30:00.000+00:00,feeder,50.0,N Current (RMS),A,13.8
341879,Shiphay Lane,2023-06-09T14:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.8
341879,Shiphay Lane,2023-06-09T14:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.2
341879,Shiphay Lane,2023-06-09T14:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-09T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.39
341879,Shiphay Lane,2023-06-09T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
341879,Shiphay Lane,2023-06-09T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.67
341879,Shiphay Lane,2023-06-09T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.33
341879,Shiphay Lane,2023-06-09T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.8
341879,Shiphay Lane,2023-06-09T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.54
341879,Shiphay Lane,2023-06-09T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,49.8
341879,Shiphay Lane,2023-06-09T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.9
341879,Shiphay Lane,2023-06-09T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.6
341879,Shiphay Lane,2023-06-09T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.6
341879,Shiphay Lane,2023-06-09T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
341879,Shiphay Lane,2023-06-09T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
341879,Shiphay Lane,2023-06-09T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
341879,Shiphay Lane,2023-06-09T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.54
341879,Shiphay Lane,2023-06-09T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.24
341879,Shiphay Lane,2023-06-09T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.63
341879,Shiphay Lane,2023-06-09T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
341879,Shiphay Lane,2023-06-09T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
341879,Shiphay Lane,2023-06-09T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
341879,Shiphay Lane,2023-06-09T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.5
341879,Shiphay Lane,2023-06-09T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
341879,Shiphay Lane,2023-06-09T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
341879,Shiphay Lane,2023-06-09T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
341879,Shiphay Lane,2023-06-09T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
341879,Shiphay Lane,2023-06-09T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.12
341879,Shiphay Lane,2023-06-09T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.74
341879,Shiphay Lane,2023-06-09T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
341879,Shiphay Lane,2023-06-09T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
341879,Shiphay Lane,2023-06-09T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
341879,Shiphay Lane,2023-06-09T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
341879,Shiphay Lane,2023-06-09T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
341879,Shiphay Lane,2023-06-09T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
341879,Shiphay Lane,2023-06-09T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
341879,Shiphay Lane,2023-06-09T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.93
341879,Shiphay Lane,2023-06-09T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.86
341879,Shiphay Lane,2023-06-09T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.08
341879,Shiphay Lane,2023-06-09T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
341879,Shiphay Lane,2023-06-09T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
341879,Shiphay Lane,2023-06-09T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
341879,Shiphay Lane,2023-06-09T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
341879,Shiphay Lane,2023-06-09T14:30:00.000+00:00,transformer,,Temperature,C,25.4
341879,Shiphay Lane,2023-06-09T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
341879,Shiphay Lane,2023-06-09T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
341879,Shiphay Lane,2023-06-09T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
341879,Shiphay Lane,2023-06-09T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
341879,Shiphay Lane,2023-06-09T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
341879,Shiphay Lane,2023-06-09T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
341879,Shiphay Lane,2023-06-09T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
341879,Shiphay Lane,2023-06-09T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
341879,Shiphay Lane,2023-06-09T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
341879,Shiphay Lane,2023-06-09T14:30:00.000+00:00,busbar,,L3 Active Power,kW,22.48
341879,Shiphay Lane,2023-06-09T14:30:00.000+00:00,busbar,,L2 Active Power,kW,15.84
341879,Shiphay Lane,2023-06-09T14:30:00.000+00:00,busbar,,L1 Active Power,kW,32.07
341879,Shiphay Lane,2023-06-09T14:30:00.000+00:00,busbar,,N Current (RMS),A,76.7
341879,Shiphay Lane,2023-06-09T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
341879,Shiphay Lane,2023-06-09T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
341879,Shiphay Lane,2023-06-09T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
341879,Shiphay Lane,2023-06-09T14:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.74
341879,Shiphay Lane,2023-06-09T14:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.67
341879,Shiphay Lane,2023-06-09T14:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
341879,Shiphay Lane,2023-06-09T14:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.28
341879,Shiphay Lane,2023-06-09T14:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.82
341879,Shiphay Lane,2023-06-09T14:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-09T14:20:00.000+00:00,feeder,50.0,N Current (RMS),A,14.6
341879,Shiphay Lane,2023-06-09T14:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.6
341879,Shiphay Lane,2023-06-09T14:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.8
341879,Shiphay Lane,2023-06-09T14:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-09T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.5
341879,Shiphay Lane,2023-06-09T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
341879,Shiphay Lane,2023-06-09T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.98
341879,Shiphay Lane,2023-06-09T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.91
341879,Shiphay Lane,2023-06-09T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.2
341879,Shiphay Lane,2023-06-09T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.58
341879,Shiphay Lane,2023-06-09T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,61.4
341879,Shiphay Lane,2023-06-09T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,78.1
341879,Shiphay Lane,2023-06-09T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.7
341879,Shiphay Lane,2023-06-09T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.0
341879,Shiphay Lane,2023-06-09T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
341879,Shiphay Lane,2023-06-09T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
341879,Shiphay Lane,2023-06-09T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
341879,Shiphay Lane,2023-06-09T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.28
341879,Shiphay Lane,2023-06-09T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.22
341879,Shiphay Lane,2023-06-09T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.31
341879,Shiphay Lane,2023-06-09T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
341879,Shiphay Lane,2023-06-09T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
341879,Shiphay Lane,2023-06-09T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
341879,Shiphay Lane,2023-06-09T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.4
341879,Shiphay Lane,2023-06-09T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
341879,Shiphay Lane,2023-06-09T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
341879,Shiphay Lane,2023-06-09T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
341879,Shiphay Lane,2023-06-09T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
341879,Shiphay Lane,2023-06-09T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.4
341879,Shiphay Lane,2023-06-09T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.26
341879,Shiphay Lane,2023-06-09T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
341879,Shiphay Lane,2023-06-09T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
341879,Shiphay Lane,2023-06-09T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
341879,Shiphay Lane,2023-06-09T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
341879,Shiphay Lane,2023-06-09T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
341879,Shiphay Lane,2023-06-09T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
341879,Shiphay Lane,2023-06-09T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
341879,Shiphay Lane,2023-06-09T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.81
341879,Shiphay Lane,2023-06-09T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.12
341879,Shiphay Lane,2023-06-09T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.24
341879,Shiphay Lane,2023-06-09T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
341879,Shiphay Lane,2023-06-09T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
341879,Shiphay Lane,2023-06-09T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
341879,Shiphay Lane,2023-06-09T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
341879,Shiphay Lane,2023-06-09T14:20:00.000+00:00,transformer,,Temperature,C,25.3
341879,Shiphay Lane,2023-06-09T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
341879,Shiphay Lane,2023-06-09T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
341879,Shiphay Lane,2023-06-09T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
341879,Shiphay Lane,2023-06-09T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
341879,Shiphay Lane,2023-06-09T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
341879,Shiphay Lane,2023-06-09T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
341879,Shiphay Lane,2023-06-09T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
341879,Shiphay Lane,2023-06-09T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
341879,Shiphay Lane,2023-06-09T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
341879,Shiphay Lane,2023-06-09T14:20:00.000+00:00,busbar,,L3 Active Power,kW,25.43
341879,Shiphay Lane,2023-06-09T14:20:00.000+00:00,busbar,,L2 Active Power,kW,15.77
341879,Shiphay Lane,2023-06-09T14:20:00.000+00:00,busbar,,L1 Active Power,kW,29.47
341879,Shiphay Lane,2023-06-09T14:20:00.000+00:00,busbar,,N Current (RMS),A,73.6
341879,Shiphay Lane,2023-06-09T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
341879,Shiphay Lane,2023-06-09T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
341879,Shiphay Lane,2023-06-09T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
341879,Shiphay Lane,2023-06-09T14:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.64
341879,Shiphay Lane,2023-06-09T14:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.79
341879,Shiphay Lane,2023-06-09T14:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
341879,Shiphay Lane,2023-06-09T14:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.73
341879,Shiphay Lane,2023-06-09T14:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.52
341879,Shiphay Lane,2023-06-09T14:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-09T14:10:00.000+00:00,feeder,50.0,N Current (RMS),A,13.6
341879,Shiphay Lane,2023-06-09T14:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.3
341879,Shiphay Lane,2023-06-09T14:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.6
341879,Shiphay Lane,2023-06-09T14:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-09T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.43
341879,Shiphay Lane,2023-06-09T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.98
341879,Shiphay Lane,2023-06-09T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.25
341879,Shiphay Lane,2023-06-09T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.6
341879,Shiphay Lane,2023-06-09T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.28
341879,Shiphay Lane,2023-06-09T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.73
341879,Shiphay Lane,2023-06-09T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,41.8
341879,Shiphay Lane,2023-06-09T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.2
341879,Shiphay Lane,2023-06-09T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.4
341879,Shiphay Lane,2023-06-09T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.4
341879,Shiphay Lane,2023-06-09T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
341879,Shiphay Lane,2023-06-09T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
341879,Shiphay Lane,2023-06-09T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
341879,Shiphay Lane,2023-06-09T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.06
341879,Shiphay Lane,2023-06-09T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.19
341879,Shiphay Lane,2023-06-09T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.08
341879,Shiphay Lane,2023-06-09T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
341879,Shiphay Lane,2023-06-09T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
341879,Shiphay Lane,2023-06-09T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
341879,Shiphay Lane,2023-06-09T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
341879,Shiphay Lane,2023-06-09T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-09T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
341879,Shiphay Lane,2023-06-09T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
341879,Shiphay Lane,2023-06-09T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.2
341879,Shiphay Lane,2023-06-09T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.16
341879,Shiphay Lane,2023-06-09T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.47
341879,Shiphay Lane,2023-06-09T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.6
341879,Shiphay Lane,2023-06-09T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
341879,Shiphay Lane,2023-06-09T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.9
341879,Shiphay Lane,2023-06-09T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
341879,Shiphay Lane,2023-06-09T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
341879,Shiphay Lane,2023-06-09T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-09T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
341879,Shiphay Lane,2023-06-09T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.73
341879,Shiphay Lane,2023-06-09T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.96
341879,Shiphay Lane,2023-06-09T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.34
341879,Shiphay Lane,2023-06-09T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
341879,Shiphay Lane,2023-06-09T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
341879,Shiphay Lane,2023-06-09T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
341879,Shiphay Lane,2023-06-09T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
341879,Shiphay Lane,2023-06-09T14:10:00.000+00:00,transformer,,Temperature,C,25.3
341879,Shiphay Lane,2023-06-09T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
341879,Shiphay Lane,2023-06-09T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
341879,Shiphay Lane,2023-06-09T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
341879,Shiphay Lane,2023-06-09T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
341879,Shiphay Lane,2023-06-09T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
341879,Shiphay Lane,2023-06-09T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
341879,Shiphay Lane,2023-06-09T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
341879,Shiphay Lane,2023-06-09T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
341879,Shiphay Lane,2023-06-09T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
341879,Shiphay Lane,2023-06-09T14:10:00.000+00:00,busbar,,L3 Active Power,kW,19.33
341879,Shiphay Lane,2023-06-09T14:10:00.000+00:00,busbar,,L2 Active Power,kW,17.11
341879,Shiphay Lane,2023-06-09T14:10:00.000+00:00,busbar,,L1 Active Power,kW,23.69
341879,Shiphay Lane,2023-06-09T14:10:00.000+00:00,busbar,,N Current (RMS),A,54.7
341879,Shiphay Lane,2023-06-09T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
341879,Shiphay Lane,2023-06-09T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
341879,Shiphay Lane,2023-06-09T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
341879,Shiphay Lane,2023-06-09T14:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.88
341879,Shiphay Lane,2023-06-09T14:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.73
341879,Shiphay Lane,2023-06-09T14:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
341879,Shiphay Lane,2023-06-09T14:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.94
341879,Shiphay Lane,2023-06-09T14:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.76
341879,Shiphay Lane,2023-06-09T14:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-09T14:00:00.000+00:00,feeder,50.0,N Current (RMS),A,15.2
341879,Shiphay Lane,2023-06-09T14:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.0
341879,Shiphay Lane,2023-06-09T14:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.2
341879,Shiphay Lane,2023-06-09T14:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
341879,Shiphay Lane,2023-06-09T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.46
341879,Shiphay Lane,2023-06-09T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
341879,Shiphay Lane,2023-06-09T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.72
341879,Shiphay Lane,2023-06-09T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.96
341879,Shiphay Lane,2023-06-09T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.69
341879,Shiphay Lane,2023-06-09T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.35
341879,Shiphay Lane,2023-06-09T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,38.7
341879,Shiphay Lane,2023-06-09T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.8
341879,Shiphay Lane,2023-06-09T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.2
341879,Shiphay Lane,2023-06-09T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.6
341879,Shiphay Lane,2023-06-09T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
341879,Shiphay Lane,2023-06-09T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
341879,Shiphay Lane,2023-06-09T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
341879,Shiphay Lane,2023-06-09T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.51
341879,Shiphay Lane,2023-06-09T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.21
341879,Shiphay Lane,2023-06-09T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.98
341879,Shiphay Lane,2023-06-09T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
341879,Shiphay Lane,2023-06-09T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
341879,Shiphay Lane,2023-06-09T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
341879,Shiphay Lane,2023-06-09T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
341879,Shiphay Lane,2023-06-09T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-09T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
341879,Shiphay Lane,2023-06-09T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
341879,Shiphay Lane,2023-06-09T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
341879,Shiphay Lane,2023-06-09T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.02
341879,Shiphay Lane,2023-06-09T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.72
341879,Shiphay Lane,2023-06-09T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
341879,Shiphay Lane,2023-06-09T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
341879,Shiphay Lane,2023-06-09T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.8
341879,Shiphay Lane,2023-06-09T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
341879,Shiphay Lane,2023-06-09T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
341879,Shiphay Lane,2023-06-09T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
341879,Shiphay Lane,2023-06-09T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
341879,Shiphay Lane,2023-06-09T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.81
341879,Shiphay Lane,2023-06-09T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.66
341879,Shiphay Lane,2023-06-09T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.76
341879,Shiphay Lane,2023-06-09T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
341879,Shiphay Lane,2023-06-09T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
341879,Shiphay Lane,2023-06-09T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
341879,Shiphay Lane,2023-06-09T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
341879,Shiphay Lane,2023-06-09T14:00:00.000+00:00,transformer,,Temperature,C,25.3
341879,Shiphay Lane,2023-06-09T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
341879,Shiphay Lane,2023-06-09T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
341879,Shiphay Lane,2023-06-09T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
341879,Shiphay Lane,2023-06-09T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
341879,Shiphay Lane,2023-06-09T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
341879,Shiphay Lane,2023-06-09T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
341879,Shiphay Lane,2023-06-09T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
341879,Shiphay Lane,2023-06-09T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
341879,Shiphay Lane,2023-06-09T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
341879,Shiphay Lane,2023-06-09T14:00:00.000+00:00,busbar,,L3 Active Power,kW,19.36
341879,Shiphay Lane,2023-06-09T14:00:00.000+00:00,busbar,,L2 Active Power,kW,14.35
341879,Shiphay Lane,2023-06-09T14:00:00.000+00:00,busbar,,L1 Active Power,kW,20.91
341879,Shiphay Lane,2023-06-09T14:00:00.000+00:00,busbar,,N Current (RMS),A,57.0
341879,Shiphay Lane,2023-06-09T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
341879,Shiphay Lane,2023-06-09T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
341879,Shiphay Lane,2023-06-09T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
341879,Shiphay Lane,2023-06-09T13:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.54
341879,Shiphay Lane,2023-06-09T13:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.74
341879,Shiphay Lane,2023-06-09T13:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-09T13:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.41
341879,Shiphay Lane,2023-06-09T13:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.69
341879,Shiphay Lane,2023-06-09T13:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-09T13:50:00.000+00:00,feeder,50.0,N Current (RMS),A,13.8
341879,Shiphay Lane,2023-06-09T13:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.3
341879,Shiphay Lane,2023-06-09T13:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.6
341879,Shiphay Lane,2023-06-09T13:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-09T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.56
341879,Shiphay Lane,2023-06-09T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
341879,Shiphay Lane,2023-06-09T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.68
341879,Shiphay Lane,2023-06-09T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.18
341879,Shiphay Lane,2023-06-09T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.9
341879,Shiphay Lane,2023-06-09T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.43
341879,Shiphay Lane,2023-06-09T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,43.4
341879,Shiphay Lane,2023-06-09T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.0
341879,Shiphay Lane,2023-06-09T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.8
341879,Shiphay Lane,2023-06-09T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.7
341879,Shiphay Lane,2023-06-09T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
341879,Shiphay Lane,2023-06-09T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
341879,Shiphay Lane,2023-06-09T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
341879,Shiphay Lane,2023-06-09T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.58
341879,Shiphay Lane,2023-06-09T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.36
341879,Shiphay Lane,2023-06-09T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.22
341879,Shiphay Lane,2023-06-09T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
341879,Shiphay Lane,2023-06-09T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
341879,Shiphay Lane,2023-06-09T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
341879,Shiphay Lane,2023-06-09T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.1
341879,Shiphay Lane,2023-06-09T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
341879,Shiphay Lane,2023-06-09T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
341879,Shiphay Lane,2023-06-09T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
341879,Shiphay Lane,2023-06-09T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
341879,Shiphay Lane,2023-06-09T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.04
341879,Shiphay Lane,2023-06-09T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.87
341879,Shiphay Lane,2023-06-09T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
341879,Shiphay Lane,2023-06-09T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-09T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
341879,Shiphay Lane,2023-06-09T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
341879,Shiphay Lane,2023-06-09T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
341879,Shiphay Lane,2023-06-09T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
341879,Shiphay Lane,2023-06-09T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
341879,Shiphay Lane,2023-06-09T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.66
341879,Shiphay Lane,2023-06-09T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.22
341879,Shiphay Lane,2023-06-09T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.47
341879,Shiphay Lane,2023-06-09T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
341879,Shiphay Lane,2023-06-09T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
341879,Shiphay Lane,2023-06-09T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
341879,Shiphay Lane,2023-06-09T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
341879,Shiphay Lane,2023-06-09T13:50:00.000+00:00,transformer,,Temperature,C,25.2
341879,Shiphay Lane,2023-06-09T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
341879,Shiphay Lane,2023-06-09T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
341879,Shiphay Lane,2023-06-09T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
341879,Shiphay Lane,2023-06-09T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
341879,Shiphay Lane,2023-06-09T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
341879,Shiphay Lane,2023-06-09T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
341879,Shiphay Lane,2023-06-09T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
341879,Shiphay Lane,2023-06-09T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
341879,Shiphay Lane,2023-06-09T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
341879,Shiphay Lane,2023-06-09T13:50:00.000+00:00,busbar,,L3 Active Power,kW,17.94
341879,Shiphay Lane,2023-06-09T13:50:00.000+00:00,busbar,,L2 Active Power,kW,12.22
341879,Shiphay Lane,2023-06-09T13:50:00.000+00:00,busbar,,L1 Active Power,kW,20.08
341879,Shiphay Lane,2023-06-09T13:50:00.000+00:00,busbar,,N Current (RMS),A,57.2
341879,Shiphay Lane,2023-06-09T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
341879,Shiphay Lane,2023-06-09T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
341879,Shiphay Lane,2023-06-09T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
341879,Shiphay Lane,2023-06-09T13:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.37
341879,Shiphay Lane,2023-06-09T13:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.47
341879,Shiphay Lane,2023-06-09T13:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.02
341879,Shiphay Lane,2023-06-09T13:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.4
341879,Shiphay Lane,2023-06-09T13:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.49
341879,Shiphay Lane,2023-06-09T13:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-09T13:40:00.000+00:00,feeder,50.0,N Current (RMS),A,14.9
341879,Shiphay Lane,2023-06-09T13:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.8
341879,Shiphay Lane,2023-06-09T13:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.8
341879,Shiphay Lane,2023-06-09T13:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-09T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.59
341879,Shiphay Lane,2023-06-09T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.16
341879,Shiphay Lane,2023-06-09T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.62
341879,Shiphay Lane,2023-06-09T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.13
341879,Shiphay Lane,2023-06-09T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.07
341879,Shiphay Lane,2023-06-09T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.4
341879,Shiphay Lane,2023-06-09T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,44.3
341879,Shiphay Lane,2023-06-09T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.5
341879,Shiphay Lane,2023-06-09T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
341879,Shiphay Lane,2023-06-09T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.4
341879,Shiphay Lane,2023-06-09T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
341879,Shiphay Lane,2023-06-09T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
341879,Shiphay Lane,2023-06-09T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
341879,Shiphay Lane,2023-06-09T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.56
341879,Shiphay Lane,2023-06-09T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.22
341879,Shiphay Lane,2023-06-09T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.33
341879,Shiphay Lane,2023-06-09T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
341879,Shiphay Lane,2023-06-09T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
341879,Shiphay Lane,2023-06-09T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
341879,Shiphay Lane,2023-06-09T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.9
341879,Shiphay Lane,2023-06-09T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
341879,Shiphay Lane,2023-06-09T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
341879,Shiphay Lane,2023-06-09T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
341879,Shiphay Lane,2023-06-09T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
341879,Shiphay Lane,2023-06-09T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.51
341879,Shiphay Lane,2023-06-09T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.59
341879,Shiphay Lane,2023-06-09T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
341879,Shiphay Lane,2023-06-09T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-09T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
341879,Shiphay Lane,2023-06-09T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
341879,Shiphay Lane,2023-06-09T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
341879,Shiphay Lane,2023-06-09T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
341879,Shiphay Lane,2023-06-09T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
341879,Shiphay Lane,2023-06-09T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.73
341879,Shiphay Lane,2023-06-09T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.92
341879,Shiphay Lane,2023-06-09T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
341879,Shiphay Lane,2023-06-09T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
341879,Shiphay Lane,2023-06-09T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
341879,Shiphay Lane,2023-06-09T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
341879,Shiphay Lane,2023-06-09T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
341879,Shiphay Lane,2023-06-09T13:40:00.000+00:00,transformer,,Temperature,C,25.1
341879,Shiphay Lane,2023-06-09T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
341879,Shiphay Lane,2023-06-09T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.13
341879,Shiphay Lane,2023-06-09T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
341879,Shiphay Lane,2023-06-09T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
341879,Shiphay Lane,2023-06-09T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
341879,Shiphay Lane,2023-06-09T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
341879,Shiphay Lane,2023-06-09T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
341879,Shiphay Lane,2023-06-09T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
341879,Shiphay Lane,2023-06-09T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
341879,Shiphay Lane,2023-06-09T13:40:00.000+00:00,busbar,,L3 Active Power,kW,14.94
341879,Shiphay Lane,2023-06-09T13:40:00.000+00:00,busbar,,L2 Active Power,kW,11.2
341879,Shiphay Lane,2023-06-09T13:40:00.000+00:00,busbar,,L1 Active Power,kW,21.38
341879,Shiphay Lane,2023-06-09T13:40:00.000+00:00,busbar,,N Current (RMS),A,62.5
341879,Shiphay Lane,2023-06-09T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
341879,Shiphay Lane,2023-06-09T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
341879,Shiphay Lane,2023-06-09T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
341879,Shiphay Lane,2023-06-09T13:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.46
341879,Shiphay Lane,2023-06-09T13:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.42
341879,Shiphay Lane,2023-06-09T13:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-06-09T13:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.58
341879,Shiphay Lane,2023-06-09T13:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.91
341879,Shiphay Lane,2023-06-09T13:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-09T13:30:00.000+00:00,feeder,50.0,N Current (RMS),A,12.9
341879,Shiphay Lane,2023-06-09T13:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.2
341879,Shiphay Lane,2023-06-09T13:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.3
341879,Shiphay Lane,2023-06-09T13:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
341879,Shiphay Lane,2023-06-09T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.77
341879,Shiphay Lane,2023-06-09T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
341879,Shiphay Lane,2023-06-09T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.92
341879,Shiphay Lane,2023-06-09T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.36
341879,Shiphay Lane,2023-06-09T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.3
341879,Shiphay Lane,2023-06-09T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.27
341879,Shiphay Lane,2023-06-09T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,40.0
341879,Shiphay Lane,2023-06-09T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.3
341879,Shiphay Lane,2023-06-09T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
341879,Shiphay Lane,2023-06-09T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.6
341879,Shiphay Lane,2023-06-09T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
341879,Shiphay Lane,2023-06-09T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
341879,Shiphay Lane,2023-06-09T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
341879,Shiphay Lane,2023-06-09T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.42
341879,Shiphay Lane,2023-06-09T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.27
341879,Shiphay Lane,2023-06-09T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.9
341879,Shiphay Lane,2023-06-09T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.9
341879,Shiphay Lane,2023-06-09T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
341879,Shiphay Lane,2023-06-09T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
341879,Shiphay Lane,2023-06-09T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.6
341879,Shiphay Lane,2023-06-09T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-06-09T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
341879,Shiphay Lane,2023-06-09T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
341879,Shiphay Lane,2023-06-09T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
341879,Shiphay Lane,2023-06-09T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.94
341879,Shiphay Lane,2023-06-09T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.35
341879,Shiphay Lane,2023-06-09T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
341879,Shiphay Lane,2023-06-09T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
341879,Shiphay Lane,2023-06-09T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
341879,Shiphay Lane,2023-06-09T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
341879,Shiphay Lane,2023-06-09T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
341879,Shiphay Lane,2023-06-09T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
341879,Shiphay Lane,2023-06-09T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
341879,Shiphay Lane,2023-06-09T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.98
341879,Shiphay Lane,2023-06-09T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.73
341879,Shiphay Lane,2023-06-09T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.03
341879,Shiphay Lane,2023-06-09T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
341879,Shiphay Lane,2023-06-09T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
341879,Shiphay Lane,2023-06-09T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
341879,Shiphay Lane,2023-06-09T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
341879,Shiphay Lane,2023-06-09T13:30:00.000+00:00,transformer,,Temperature,C,25.1
341879,Shiphay Lane,2023-06-09T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
341879,Shiphay Lane,2023-06-09T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.61
341879,Shiphay Lane,2023-06-09T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
341879,Shiphay Lane,2023-06-09T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
341879,Shiphay Lane,2023-06-09T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
341879,Shiphay Lane,2023-06-09T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.1
341879,Shiphay Lane,2023-06-09T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
341879,Shiphay Lane,2023-06-09T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
341879,Shiphay Lane,2023-06-09T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
341879,Shiphay Lane,2023-06-09T13:30:00.000+00:00,busbar,,L3 Active Power,kW,14.48
341879,Shiphay Lane,2023-06-09T13:30:00.000+00:00,busbar,,L2 Active Power,kW,13.15
341879,Shiphay Lane,2023-06-09T13:30:00.000+00:00,busbar,,L1 Active Power,kW,22.63
341879,Shiphay Lane,2023-06-09T13:30:00.000+00:00,busbar,,N Current (RMS),A,61.5
341879,Shiphay Lane,2023-06-09T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
341879,Shiphay Lane,2023-06-09T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
341879,Shiphay Lane,2023-06-09T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
341879,Shiphay Lane,2023-06-09T13:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.23
341879,Shiphay Lane,2023-06-09T13:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.69
341879,Shiphay Lane,2023-06-09T13:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-09T13:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.27
341879,Shiphay Lane,2023-06-09T13:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.5
341879,Shiphay Lane,2023-06-09T13:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
