Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-09T13:20:00.000+00:00,feeder,50.0,N Current (RMS),A,11.0
341879,Shiphay Lane,2023-06-09T13:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.3
341879,Shiphay Lane,2023-06-09T13:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.2
341879,Shiphay Lane,2023-06-09T13:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-09T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.95
341879,Shiphay Lane,2023-06-09T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.35
341879,Shiphay Lane,2023-06-09T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.21
341879,Shiphay Lane,2023-06-09T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.51
341879,Shiphay Lane,2023-06-09T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.51
341879,Shiphay Lane,2023-06-09T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.38
341879,Shiphay Lane,2023-06-09T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,29.7
341879,Shiphay Lane,2023-06-09T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.7
341879,Shiphay Lane,2023-06-09T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.4
341879,Shiphay Lane,2023-06-09T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.7
341879,Shiphay Lane,2023-06-09T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
341879,Shiphay Lane,2023-06-09T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.45
341879,Shiphay Lane,2023-06-09T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
341879,Shiphay Lane,2023-06-09T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.81
341879,Shiphay Lane,2023-06-09T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.33
341879,Shiphay Lane,2023-06-09T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.03
341879,Shiphay Lane,2023-06-09T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.1
341879,Shiphay Lane,2023-06-09T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
341879,Shiphay Lane,2023-06-09T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
341879,Shiphay Lane,2023-06-09T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.1
341879,Shiphay Lane,2023-06-09T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
341879,Shiphay Lane,2023-06-09T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
341879,Shiphay Lane,2023-06-09T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
341879,Shiphay Lane,2023-06-09T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
341879,Shiphay Lane,2023-06-09T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.02
341879,Shiphay Lane,2023-06-09T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.36
341879,Shiphay Lane,2023-06-09T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
341879,Shiphay Lane,2023-06-09T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
341879,Shiphay Lane,2023-06-09T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
341879,Shiphay Lane,2023-06-09T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
341879,Shiphay Lane,2023-06-09T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
341879,Shiphay Lane,2023-06-09T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
341879,Shiphay Lane,2023-06-09T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
341879,Shiphay Lane,2023-06-09T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.66
341879,Shiphay Lane,2023-06-09T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.08
341879,Shiphay Lane,2023-06-09T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.93
341879,Shiphay Lane,2023-06-09T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
341879,Shiphay Lane,2023-06-09T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
341879,Shiphay Lane,2023-06-09T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
341879,Shiphay Lane,2023-06-09T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
341879,Shiphay Lane,2023-06-09T13:20:00.000+00:00,transformer,,Temperature,C,25.1
341879,Shiphay Lane,2023-06-09T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
341879,Shiphay Lane,2023-06-09T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.37
341879,Shiphay Lane,2023-06-09T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
341879,Shiphay Lane,2023-06-09T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.39
341879,Shiphay Lane,2023-06-09T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
341879,Shiphay Lane,2023-06-09T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.91
341879,Shiphay Lane,2023-06-09T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
341879,Shiphay Lane,2023-06-09T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
341879,Shiphay Lane,2023-06-09T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
341879,Shiphay Lane,2023-06-09T13:20:00.000+00:00,busbar,,L3 Active Power,kW,13.42
341879,Shiphay Lane,2023-06-09T13:20:00.000+00:00,busbar,,L2 Active Power,kW,15.44
341879,Shiphay Lane,2023-06-09T13:20:00.000+00:00,busbar,,L1 Active Power,kW,25.77
341879,Shiphay Lane,2023-06-09T13:20:00.000+00:00,busbar,,N Current (RMS),A,64.6
341879,Shiphay Lane,2023-06-09T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
341879,Shiphay Lane,2023-06-09T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
341879,Shiphay Lane,2023-06-09T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
341879,Shiphay Lane,2023-06-09T13:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.2
341879,Shiphay Lane,2023-06-09T13:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.54
341879,Shiphay Lane,2023-06-09T13:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.02
341879,Shiphay Lane,2023-06-09T13:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.19
341879,Shiphay Lane,2023-06-09T13:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.99
341879,Shiphay Lane,2023-06-09T13:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-09T13:10:00.000+00:00,feeder,50.0,N Current (RMS),A,12.7
341879,Shiphay Lane,2023-06-09T13:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.7
341879,Shiphay Lane,2023-06-09T13:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.8
341879,Shiphay Lane,2023-06-09T13:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-09T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.12
341879,Shiphay Lane,2023-06-09T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.17
341879,Shiphay Lane,2023-06-09T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.88
341879,Shiphay Lane,2023-06-09T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.31
341879,Shiphay Lane,2023-06-09T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.78
341879,Shiphay Lane,2023-06-09T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.69
341879,Shiphay Lane,2023-06-09T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,38.3
341879,Shiphay Lane,2023-06-09T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.7
341879,Shiphay Lane,2023-06-09T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
341879,Shiphay Lane,2023-06-09T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.7
341879,Shiphay Lane,2023-06-09T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
341879,Shiphay Lane,2023-06-09T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
341879,Shiphay Lane,2023-06-09T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
341879,Shiphay Lane,2023-06-09T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.03
341879,Shiphay Lane,2023-06-09T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.28
341879,Shiphay Lane,2023-06-09T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.21
341879,Shiphay Lane,2023-06-09T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.7
341879,Shiphay Lane,2023-06-09T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
341879,Shiphay Lane,2023-06-09T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
341879,Shiphay Lane,2023-06-09T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.5
341879,Shiphay Lane,2023-06-09T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
341879,Shiphay Lane,2023-06-09T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
341879,Shiphay Lane,2023-06-09T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
341879,Shiphay Lane,2023-06-09T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-09T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.27
341879,Shiphay Lane,2023-06-09T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.87
341879,Shiphay Lane,2023-06-09T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
341879,Shiphay Lane,2023-06-09T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.4
341879,Shiphay Lane,2023-06-09T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
341879,Shiphay Lane,2023-06-09T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
341879,Shiphay Lane,2023-06-09T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
341879,Shiphay Lane,2023-06-09T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
341879,Shiphay Lane,2023-06-09T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
341879,Shiphay Lane,2023-06-09T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.68
341879,Shiphay Lane,2023-06-09T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.78
341879,Shiphay Lane,2023-06-09T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.4
341879,Shiphay Lane,2023-06-09T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
341879,Shiphay Lane,2023-06-09T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
341879,Shiphay Lane,2023-06-09T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
341879,Shiphay Lane,2023-06-09T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.3
341879,Shiphay Lane,2023-06-09T13:10:00.000+00:00,transformer,,Temperature,C,25.1
341879,Shiphay Lane,2023-06-09T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
341879,Shiphay Lane,2023-06-09T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.61
341879,Shiphay Lane,2023-06-09T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
341879,Shiphay Lane,2023-06-09T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.59
341879,Shiphay Lane,2023-06-09T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
341879,Shiphay Lane,2023-06-09T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.18
341879,Shiphay Lane,2023-06-09T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
341879,Shiphay Lane,2023-06-09T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
341879,Shiphay Lane,2023-06-09T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
341879,Shiphay Lane,2023-06-09T13:10:00.000+00:00,busbar,,L3 Active Power,kW,14.31
341879,Shiphay Lane,2023-06-09T13:10:00.000+00:00,busbar,,L2 Active Power,kW,12.1
341879,Shiphay Lane,2023-06-09T13:10:00.000+00:00,busbar,,L1 Active Power,kW,25.24
341879,Shiphay Lane,2023-06-09T13:10:00.000+00:00,busbar,,N Current (RMS),A,66.4
341879,Shiphay Lane,2023-06-09T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
341879,Shiphay Lane,2023-06-09T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
341879,Shiphay Lane,2023-06-09T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
341879,Shiphay Lane,2023-06-09T13:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.22
341879,Shiphay Lane,2023-06-09T13:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.26
341879,Shiphay Lane,2023-06-09T13:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-06-09T13:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.17
341879,Shiphay Lane,2023-06-09T13:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.63
341879,Shiphay Lane,2023-06-09T13:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.05
341879,Shiphay Lane,2023-06-09T13:00:00.000+00:00,feeder,50.0,N Current (RMS),A,10.8
341879,Shiphay Lane,2023-06-09T13:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.1
341879,Shiphay Lane,2023-06-09T13:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.9
341879,Shiphay Lane,2023-06-09T13:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-09T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.14
341879,Shiphay Lane,2023-06-09T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
341879,Shiphay Lane,2023-06-09T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.03
341879,Shiphay Lane,2023-06-09T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.6
341879,Shiphay Lane,2023-06-09T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.99
341879,Shiphay Lane,2023-06-09T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.18
341879,Shiphay Lane,2023-06-09T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,36.2
341879,Shiphay Lane,2023-06-09T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.9
341879,Shiphay Lane,2023-06-09T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.4
341879,Shiphay Lane,2023-06-09T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.8
341879,Shiphay Lane,2023-06-09T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
341879,Shiphay Lane,2023-06-09T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
341879,Shiphay Lane,2023-06-09T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
341879,Shiphay Lane,2023-06-09T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.16
341879,Shiphay Lane,2023-06-09T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.75
341879,Shiphay Lane,2023-06-09T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.12
341879,Shiphay Lane,2023-06-09T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.3
341879,Shiphay Lane,2023-06-09T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
341879,Shiphay Lane,2023-06-09T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
341879,Shiphay Lane,2023-06-09T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.2
341879,Shiphay Lane,2023-06-09T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-09T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
341879,Shiphay Lane,2023-06-09T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
341879,Shiphay Lane,2023-06-09T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-09T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.58
341879,Shiphay Lane,2023-06-09T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.26
341879,Shiphay Lane,2023-06-09T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
341879,Shiphay Lane,2023-06-09T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-09T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
341879,Shiphay Lane,2023-06-09T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
341879,Shiphay Lane,2023-06-09T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
341879,Shiphay Lane,2023-06-09T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-09T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
341879,Shiphay Lane,2023-06-09T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.75
341879,Shiphay Lane,2023-06-09T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.55
341879,Shiphay Lane,2023-06-09T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.62
341879,Shiphay Lane,2023-06-09T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
341879,Shiphay Lane,2023-06-09T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
341879,Shiphay Lane,2023-06-09T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
341879,Shiphay Lane,2023-06-09T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
341879,Shiphay Lane,2023-06-09T13:00:00.000+00:00,transformer,,Temperature,C,25.0
341879,Shiphay Lane,2023-06-09T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
341879,Shiphay Lane,2023-06-09T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.54
341879,Shiphay Lane,2023-06-09T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
341879,Shiphay Lane,2023-06-09T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.46
341879,Shiphay Lane,2023-06-09T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
341879,Shiphay Lane,2023-06-09T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.07
341879,Shiphay Lane,2023-06-09T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
341879,Shiphay Lane,2023-06-09T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
341879,Shiphay Lane,2023-06-09T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
341879,Shiphay Lane,2023-06-09T13:00:00.000+00:00,busbar,,L3 Active Power,kW,14.77
341879,Shiphay Lane,2023-06-09T13:00:00.000+00:00,busbar,,L2 Active Power,kW,14.5
341879,Shiphay Lane,2023-06-09T13:00:00.000+00:00,busbar,,L1 Active Power,kW,21.23
341879,Shiphay Lane,2023-06-09T13:00:00.000+00:00,busbar,,N Current (RMS),A,57.5
341879,Shiphay Lane,2023-06-09T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
341879,Shiphay Lane,2023-06-09T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
341879,Shiphay Lane,2023-06-09T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
341879,Shiphay Lane,2023-06-09T12:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.49
341879,Shiphay Lane,2023-06-09T12:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
341879,Shiphay Lane,2023-06-09T12:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.02
341879,Shiphay Lane,2023-06-09T12:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.28
341879,Shiphay Lane,2023-06-09T12:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.09
341879,Shiphay Lane,2023-06-09T12:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.05
341879,Shiphay Lane,2023-06-09T12:50:00.000+00:00,feeder,50.0,N Current (RMS),A,14.0
341879,Shiphay Lane,2023-06-09T12:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.8
341879,Shiphay Lane,2023-06-09T12:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.0
341879,Shiphay Lane,2023-06-09T12:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-09T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.43
341879,Shiphay Lane,2023-06-09T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.27
341879,Shiphay Lane,2023-06-09T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.2
341879,Shiphay Lane,2023-06-09T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.39
341879,Shiphay Lane,2023-06-09T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.37
341879,Shiphay Lane,2023-06-09T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.92
341879,Shiphay Lane,2023-06-09T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,42.4
341879,Shiphay Lane,2023-06-09T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.9
341879,Shiphay Lane,2023-06-09T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.6
341879,Shiphay Lane,2023-06-09T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.2
341879,Shiphay Lane,2023-06-09T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
341879,Shiphay Lane,2023-06-09T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
341879,Shiphay Lane,2023-06-09T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
341879,Shiphay Lane,2023-06-09T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.57
341879,Shiphay Lane,2023-06-09T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.33
341879,Shiphay Lane,2023-06-09T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.54
341879,Shiphay Lane,2023-06-09T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
341879,Shiphay Lane,2023-06-09T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.9
341879,Shiphay Lane,2023-06-09T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
341879,Shiphay Lane,2023-06-09T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.1
341879,Shiphay Lane,2023-06-09T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
341879,Shiphay Lane,2023-06-09T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
341879,Shiphay Lane,2023-06-09T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
341879,Shiphay Lane,2023-06-09T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-09T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.06
341879,Shiphay Lane,2023-06-09T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.65
341879,Shiphay Lane,2023-06-09T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
341879,Shiphay Lane,2023-06-09T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
341879,Shiphay Lane,2023-06-09T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
341879,Shiphay Lane,2023-06-09T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
341879,Shiphay Lane,2023-06-09T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
341879,Shiphay Lane,2023-06-09T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
341879,Shiphay Lane,2023-06-09T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
341879,Shiphay Lane,2023-06-09T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.78
341879,Shiphay Lane,2023-06-09T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.48
341879,Shiphay Lane,2023-06-09T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.27
341879,Shiphay Lane,2023-06-09T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
341879,Shiphay Lane,2023-06-09T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
341879,Shiphay Lane,2023-06-09T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
341879,Shiphay Lane,2023-06-09T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
341879,Shiphay Lane,2023-06-09T12:50:00.000+00:00,transformer,,Temperature,C,25.0
341879,Shiphay Lane,2023-06-09T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
341879,Shiphay Lane,2023-06-09T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.67
341879,Shiphay Lane,2023-06-09T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
341879,Shiphay Lane,2023-06-09T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.66
341879,Shiphay Lane,2023-06-09T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
341879,Shiphay Lane,2023-06-09T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.14
341879,Shiphay Lane,2023-06-09T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
341879,Shiphay Lane,2023-06-09T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
341879,Shiphay Lane,2023-06-09T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
341879,Shiphay Lane,2023-06-09T12:50:00.000+00:00,busbar,,L3 Active Power,kW,17.11
341879,Shiphay Lane,2023-06-09T12:50:00.000+00:00,busbar,,L2 Active Power,kW,13.32
341879,Shiphay Lane,2023-06-09T12:50:00.000+00:00,busbar,,L1 Active Power,kW,29.43
341879,Shiphay Lane,2023-06-09T12:50:00.000+00:00,busbar,,N Current (RMS),A,72.4
341879,Shiphay Lane,2023-06-09T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
341879,Shiphay Lane,2023-06-09T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
341879,Shiphay Lane,2023-06-09T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
341879,Shiphay Lane,2023-06-09T12:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.57
341879,Shiphay Lane,2023-06-09T12:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
341879,Shiphay Lane,2023-06-09T12:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.02
341879,Shiphay Lane,2023-06-09T12:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.14
341879,Shiphay Lane,2023-06-09T12:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.91
341879,Shiphay Lane,2023-06-09T12:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-09T12:40:00.000+00:00,feeder,50.0,N Current (RMS),A,13.4
341879,Shiphay Lane,2023-06-09T12:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.0
341879,Shiphay Lane,2023-06-09T12:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.1
341879,Shiphay Lane,2023-06-09T12:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-09T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.55
341879,Shiphay Lane,2023-06-09T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
341879,Shiphay Lane,2023-06-09T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.38
341879,Shiphay Lane,2023-06-09T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.68
341879,Shiphay Lane,2023-06-09T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.47
341879,Shiphay Lane,2023-06-09T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.91
341879,Shiphay Lane,2023-06-09T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,40.1
341879,Shiphay Lane,2023-06-09T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.4
341879,Shiphay Lane,2023-06-09T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.1
341879,Shiphay Lane,2023-06-09T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.4
341879,Shiphay Lane,2023-06-09T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
341879,Shiphay Lane,2023-06-09T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
341879,Shiphay Lane,2023-06-09T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
341879,Shiphay Lane,2023-06-09T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.2
341879,Shiphay Lane,2023-06-09T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.24
341879,Shiphay Lane,2023-06-09T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.74
341879,Shiphay Lane,2023-06-09T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.3
341879,Shiphay Lane,2023-06-09T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
341879,Shiphay Lane,2023-06-09T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
341879,Shiphay Lane,2023-06-09T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.1
341879,Shiphay Lane,2023-06-09T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
341879,Shiphay Lane,2023-06-09T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
341879,Shiphay Lane,2023-06-09T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
341879,Shiphay Lane,2023-06-09T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
341879,Shiphay Lane,2023-06-09T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.85
341879,Shiphay Lane,2023-06-09T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.3
341879,Shiphay Lane,2023-06-09T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
341879,Shiphay Lane,2023-06-09T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
341879,Shiphay Lane,2023-06-09T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
341879,Shiphay Lane,2023-06-09T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
341879,Shiphay Lane,2023-06-09T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
341879,Shiphay Lane,2023-06-09T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
341879,Shiphay Lane,2023-06-09T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
341879,Shiphay Lane,2023-06-09T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.67
341879,Shiphay Lane,2023-06-09T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.35
341879,Shiphay Lane,2023-06-09T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.16
341879,Shiphay Lane,2023-06-09T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
341879,Shiphay Lane,2023-06-09T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
341879,Shiphay Lane,2023-06-09T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
341879,Shiphay Lane,2023-06-09T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
341879,Shiphay Lane,2023-06-09T12:40:00.000+00:00,transformer,,Temperature,C,25.0
341879,Shiphay Lane,2023-06-09T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
341879,Shiphay Lane,2023-06-09T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.32
341879,Shiphay Lane,2023-06-09T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
341879,Shiphay Lane,2023-06-09T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.41
341879,Shiphay Lane,2023-06-09T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
341879,Shiphay Lane,2023-06-09T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.86
341879,Shiphay Lane,2023-06-09T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
341879,Shiphay Lane,2023-06-09T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
341879,Shiphay Lane,2023-06-09T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
341879,Shiphay Lane,2023-06-09T12:40:00.000+00:00,busbar,,L3 Active Power,kW,14.81
341879,Shiphay Lane,2023-06-09T12:40:00.000+00:00,busbar,,L2 Active Power,kW,12.81
341879,Shiphay Lane,2023-06-09T12:40:00.000+00:00,busbar,,L1 Active Power,kW,23.18
341879,Shiphay Lane,2023-06-09T12:40:00.000+00:00,busbar,,N Current (RMS),A,61.7
341879,Shiphay Lane,2023-06-09T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
341879,Shiphay Lane,2023-06-09T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
341879,Shiphay Lane,2023-06-09T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
341879,Shiphay Lane,2023-06-09T12:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.56
341879,Shiphay Lane,2023-06-09T12:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.15
341879,Shiphay Lane,2023-06-09T12:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.02
341879,Shiphay Lane,2023-06-09T12:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.35
341879,Shiphay Lane,2023-06-09T12:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.96
341879,Shiphay Lane,2023-06-09T12:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.05
341879,Shiphay Lane,2023-06-09T12:30:00.000+00:00,feeder,50.0,N Current (RMS),A,13.5
341879,Shiphay Lane,2023-06-09T12:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.1
341879,Shiphay Lane,2023-06-09T12:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.4
341879,Shiphay Lane,2023-06-09T12:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-09T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.41
341879,Shiphay Lane,2023-06-09T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.4
341879,Shiphay Lane,2023-06-09T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.02
341879,Shiphay Lane,2023-06-09T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.68
341879,Shiphay Lane,2023-06-09T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.08
341879,Shiphay Lane,2023-06-09T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.15
341879,Shiphay Lane,2023-06-09T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,43.8
341879,Shiphay Lane,2023-06-09T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.6
341879,Shiphay Lane,2023-06-09T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.7
341879,Shiphay Lane,2023-06-09T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.5
341879,Shiphay Lane,2023-06-09T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
341879,Shiphay Lane,2023-06-09T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
341879,Shiphay Lane,2023-06-09T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
341879,Shiphay Lane,2023-06-09T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.6
341879,Shiphay Lane,2023-06-09T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.18
341879,Shiphay Lane,2023-06-09T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.87
341879,Shiphay Lane,2023-06-09T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
341879,Shiphay Lane,2023-06-09T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
341879,Shiphay Lane,2023-06-09T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
341879,Shiphay Lane,2023-06-09T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.9
341879,Shiphay Lane,2023-06-09T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
341879,Shiphay Lane,2023-06-09T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
341879,Shiphay Lane,2023-06-09T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
341879,Shiphay Lane,2023-06-09T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
341879,Shiphay Lane,2023-06-09T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.02
341879,Shiphay Lane,2023-06-09T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.67
341879,Shiphay Lane,2023-06-09T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
341879,Shiphay Lane,2023-06-09T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
341879,Shiphay Lane,2023-06-09T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
341879,Shiphay Lane,2023-06-09T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
341879,Shiphay Lane,2023-06-09T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
341879,Shiphay Lane,2023-06-09T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
341879,Shiphay Lane,2023-06-09T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
341879,Shiphay Lane,2023-06-09T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.28
341879,Shiphay Lane,2023-06-09T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.4
341879,Shiphay Lane,2023-06-09T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.97
341879,Shiphay Lane,2023-06-09T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
341879,Shiphay Lane,2023-06-09T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
341879,Shiphay Lane,2023-06-09T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
341879,Shiphay Lane,2023-06-09T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
341879,Shiphay Lane,2023-06-09T12:30:00.000+00:00,transformer,,Temperature,C,25.0
341879,Shiphay Lane,2023-06-09T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
341879,Shiphay Lane,2023-06-09T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.76
341879,Shiphay Lane,2023-06-09T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
341879,Shiphay Lane,2023-06-09T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.78
341879,Shiphay Lane,2023-06-09T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
341879,Shiphay Lane,2023-06-09T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.24
341879,Shiphay Lane,2023-06-09T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
341879,Shiphay Lane,2023-06-09T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
341879,Shiphay Lane,2023-06-09T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
341879,Shiphay Lane,2023-06-09T12:30:00.000+00:00,busbar,,L3 Active Power,kW,16.02
341879,Shiphay Lane,2023-06-09T12:30:00.000+00:00,busbar,,L2 Active Power,kW,12.64
341879,Shiphay Lane,2023-06-09T12:30:00.000+00:00,busbar,,L1 Active Power,kW,24.71
341879,Shiphay Lane,2023-06-09T12:30:00.000+00:00,busbar,,N Current (RMS),A,62.9
341879,Shiphay Lane,2023-06-09T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
341879,Shiphay Lane,2023-06-09T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
341879,Shiphay Lane,2023-06-09T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
341879,Shiphay Lane,2023-06-09T12:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.51
341879,Shiphay Lane,2023-06-09T12:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
341879,Shiphay Lane,2023-06-09T12:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.02
341879,Shiphay Lane,2023-06-09T12:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.28
341879,Shiphay Lane,2023-06-09T12:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.83
341879,Shiphay Lane,2023-06-09T12:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.04
341879,Shiphay Lane,2023-06-09T12:20:00.000+00:00,feeder,50.0,N Current (RMS),A,12.8
341879,Shiphay Lane,2023-06-09T12:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.8
341879,Shiphay Lane,2023-06-09T12:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.9
341879,Shiphay Lane,2023-06-09T12:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-09T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.66
341879,Shiphay Lane,2023-06-09T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.5
341879,Shiphay Lane,2023-06-09T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.95
341879,Shiphay Lane,2023-06-09T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.61
341879,Shiphay Lane,2023-06-09T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.13
341879,Shiphay Lane,2023-06-09T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.78
341879,Shiphay Lane,2023-06-09T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,41.0
341879,Shiphay Lane,2023-06-09T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.6
341879,Shiphay Lane,2023-06-09T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.0
341879,Shiphay Lane,2023-06-09T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.0
341879,Shiphay Lane,2023-06-09T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
341879,Shiphay Lane,2023-06-09T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
341879,Shiphay Lane,2023-06-09T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
341879,Shiphay Lane,2023-06-09T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.74
341879,Shiphay Lane,2023-06-09T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.23
341879,Shiphay Lane,2023-06-09T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.29
341879,Shiphay Lane,2023-06-09T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
341879,Shiphay Lane,2023-06-09T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
341879,Shiphay Lane,2023-06-09T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
341879,Shiphay Lane,2023-06-09T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.9
341879,Shiphay Lane,2023-06-09T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
341879,Shiphay Lane,2023-06-09T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
341879,Shiphay Lane,2023-06-09T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
341879,Shiphay Lane,2023-06-09T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-09T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.19
341879,Shiphay Lane,2023-06-09T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.93
341879,Shiphay Lane,2023-06-09T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
341879,Shiphay Lane,2023-06-09T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-09T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
341879,Shiphay Lane,2023-06-09T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
341879,Shiphay Lane,2023-06-09T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
341879,Shiphay Lane,2023-06-09T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
341879,Shiphay Lane,2023-06-09T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
341879,Shiphay Lane,2023-06-09T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.13
341879,Shiphay Lane,2023-06-09T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.47
341879,Shiphay Lane,2023-06-09T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.19
341879,Shiphay Lane,2023-06-09T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
341879,Shiphay Lane,2023-06-09T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
341879,Shiphay Lane,2023-06-09T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
341879,Shiphay Lane,2023-06-09T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
341879,Shiphay Lane,2023-06-09T12:20:00.000+00:00,transformer,,Temperature,C,24.9
341879,Shiphay Lane,2023-06-09T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
341879,Shiphay Lane,2023-06-09T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.17
341879,Shiphay Lane,2023-06-09T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
341879,Shiphay Lane,2023-06-09T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.14
341879,Shiphay Lane,2023-06-09T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
341879,Shiphay Lane,2023-06-09T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.53
341879,Shiphay Lane,2023-06-09T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
341879,Shiphay Lane,2023-06-09T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
341879,Shiphay Lane,2023-06-09T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
341879,Shiphay Lane,2023-06-09T12:20:00.000+00:00,busbar,,L3 Active Power,kW,17.87
341879,Shiphay Lane,2023-06-09T12:20:00.000+00:00,busbar,,L2 Active Power,kW,13.85
341879,Shiphay Lane,2023-06-09T12:20:00.000+00:00,busbar,,L1 Active Power,kW,27.23
341879,Shiphay Lane,2023-06-09T12:20:00.000+00:00,busbar,,N Current (RMS),A,67.9
341879,Shiphay Lane,2023-06-09T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
341879,Shiphay Lane,2023-06-09T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
341879,Shiphay Lane,2023-06-09T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
341879,Shiphay Lane,2023-06-09T12:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.28
341879,Shiphay Lane,2023-06-09T12:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.24
341879,Shiphay Lane,2023-06-09T12:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-09T12:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.97
341879,Shiphay Lane,2023-06-09T12:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.12
341879,Shiphay Lane,2023-06-09T12:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.05
341879,Shiphay Lane,2023-06-09T12:10:00.000+00:00,feeder,50.0,N Current (RMS),A,13.0
341879,Shiphay Lane,2023-06-09T12:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.7
341879,Shiphay Lane,2023-06-09T12:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.2
341879,Shiphay Lane,2023-06-09T12:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
341879,Shiphay Lane,2023-06-09T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
341879,Shiphay Lane,2023-06-09T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.66
341879,Shiphay Lane,2023-06-09T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.8
341879,Shiphay Lane,2023-06-09T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.15
341879,Shiphay Lane,2023-06-09T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.06
341879,Shiphay Lane,2023-06-09T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.57
341879,Shiphay Lane,2023-06-09T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,48.2
341879,Shiphay Lane,2023-06-09T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.3
341879,Shiphay Lane,2023-06-09T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.1
341879,Shiphay Lane,2023-06-09T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.2
341879,Shiphay Lane,2023-06-09T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
341879,Shiphay Lane,2023-06-09T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.53
341879,Shiphay Lane,2023-06-09T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-09T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.8
341879,Shiphay Lane,2023-06-09T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.39
341879,Shiphay Lane,2023-06-09T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.4
341879,Shiphay Lane,2023-06-09T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
341879,Shiphay Lane,2023-06-09T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
341879,Shiphay Lane,2023-06-09T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
341879,Shiphay Lane,2023-06-09T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.7
341879,Shiphay Lane,2023-06-09T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
341879,Shiphay Lane,2023-06-09T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
341879,Shiphay Lane,2023-06-09T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
341879,Shiphay Lane,2023-06-09T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
341879,Shiphay Lane,2023-06-09T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.89
341879,Shiphay Lane,2023-06-09T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.68
341879,Shiphay Lane,2023-06-09T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
341879,Shiphay Lane,2023-06-09T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
341879,Shiphay Lane,2023-06-09T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
341879,Shiphay Lane,2023-06-09T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
341879,Shiphay Lane,2023-06-09T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
341879,Shiphay Lane,2023-06-09T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
341879,Shiphay Lane,2023-06-09T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
341879,Shiphay Lane,2023-06-09T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.41
341879,Shiphay Lane,2023-06-09T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.19
341879,Shiphay Lane,2023-06-09T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.37
341879,Shiphay Lane,2023-06-09T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
341879,Shiphay Lane,2023-06-09T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
341879,Shiphay Lane,2023-06-09T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
341879,Shiphay Lane,2023-06-09T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
341879,Shiphay Lane,2023-06-09T12:10:00.000+00:00,transformer,,Temperature,C,24.9
341879,Shiphay Lane,2023-06-09T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
341879,Shiphay Lane,2023-06-09T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.93
341879,Shiphay Lane,2023-06-09T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
341879,Shiphay Lane,2023-06-09T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.11
341879,Shiphay Lane,2023-06-09T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
341879,Shiphay Lane,2023-06-09T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.42
341879,Shiphay Lane,2023-06-09T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
341879,Shiphay Lane,2023-06-09T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
341879,Shiphay Lane,2023-06-09T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
341879,Shiphay Lane,2023-06-09T12:10:00.000+00:00,busbar,,L3 Active Power,kW,20.45
341879,Shiphay Lane,2023-06-09T12:10:00.000+00:00,busbar,,L2 Active Power,kW,11.66
341879,Shiphay Lane,2023-06-09T12:10:00.000+00:00,busbar,,L1 Active Power,kW,28.08
341879,Shiphay Lane,2023-06-09T12:10:00.000+00:00,busbar,,N Current (RMS),A,78.8
341879,Shiphay Lane,2023-06-09T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
341879,Shiphay Lane,2023-06-09T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
341879,Shiphay Lane,2023-06-09T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
341879,Shiphay Lane,2023-06-09T12:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.49
341879,Shiphay Lane,2023-06-09T12:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-09T12:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.02
341879,Shiphay Lane,2023-06-09T12:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.56
341879,Shiphay Lane,2023-06-09T12:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.88
341879,Shiphay Lane,2023-06-09T12:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-09T12:00:00.000+00:00,feeder,50.0,N Current (RMS),A,17.3
341879,Shiphay Lane,2023-06-09T12:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.3
341879,Shiphay Lane,2023-06-09T12:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.5
341879,Shiphay Lane,2023-06-09T12:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-09T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.99
341879,Shiphay Lane,2023-06-09T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.36
341879,Shiphay Lane,2023-06-09T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.66
341879,Shiphay Lane,2023-06-09T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.11
341879,Shiphay Lane,2023-06-09T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.38
341879,Shiphay Lane,2023-06-09T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.71
341879,Shiphay Lane,2023-06-09T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,42.4
341879,Shiphay Lane,2023-06-09T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.5
341879,Shiphay Lane,2023-06-09T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.8
341879,Shiphay Lane,2023-06-09T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.3
