Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-09T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
341879,Shiphay Lane,2023-06-09T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.54
341879,Shiphay Lane,2023-06-09T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
341879,Shiphay Lane,2023-06-09T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.36
341879,Shiphay Lane,2023-06-09T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.38
341879,Shiphay Lane,2023-06-09T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.17
341879,Shiphay Lane,2023-06-09T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.3
341879,Shiphay Lane,2023-06-09T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
341879,Shiphay Lane,2023-06-09T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
341879,Shiphay Lane,2023-06-09T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.6
341879,Shiphay Lane,2023-06-09T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-06-09T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
341879,Shiphay Lane,2023-06-09T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
341879,Shiphay Lane,2023-06-09T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
341879,Shiphay Lane,2023-06-09T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.76
341879,Shiphay Lane,2023-06-09T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.01
341879,Shiphay Lane,2023-06-09T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
341879,Shiphay Lane,2023-06-09T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
341879,Shiphay Lane,2023-06-09T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
341879,Shiphay Lane,2023-06-09T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
341879,Shiphay Lane,2023-06-09T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
341879,Shiphay Lane,2023-06-09T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
341879,Shiphay Lane,2023-06-09T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
341879,Shiphay Lane,2023-06-09T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.96
341879,Shiphay Lane,2023-06-09T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.12
341879,Shiphay Lane,2023-06-09T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.56
341879,Shiphay Lane,2023-06-09T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
341879,Shiphay Lane,2023-06-09T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
341879,Shiphay Lane,2023-06-09T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
341879,Shiphay Lane,2023-06-09T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
341879,Shiphay Lane,2023-06-09T12:00:00.000+00:00,transformer,,Temperature,C,24.9
341879,Shiphay Lane,2023-06-09T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
341879,Shiphay Lane,2023-06-09T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.53
341879,Shiphay Lane,2023-06-09T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
341879,Shiphay Lane,2023-06-09T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.55
341879,Shiphay Lane,2023-06-09T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
341879,Shiphay Lane,2023-06-09T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.99
341879,Shiphay Lane,2023-06-09T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
341879,Shiphay Lane,2023-06-09T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
341879,Shiphay Lane,2023-06-09T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
341879,Shiphay Lane,2023-06-09T12:00:00.000+00:00,busbar,,L3 Active Power,kW,17.11
341879,Shiphay Lane,2023-06-09T12:00:00.000+00:00,busbar,,L2 Active Power,kW,13.53
341879,Shiphay Lane,2023-06-09T12:00:00.000+00:00,busbar,,L1 Active Power,kW,25.52
341879,Shiphay Lane,2023-06-09T12:00:00.000+00:00,busbar,,N Current (RMS),A,66.5
341879,Shiphay Lane,2023-06-09T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
341879,Shiphay Lane,2023-06-09T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
341879,Shiphay Lane,2023-06-09T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
341879,Shiphay Lane,2023-06-09T11:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.36
341879,Shiphay Lane,2023-06-09T11:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
341879,Shiphay Lane,2023-06-09T11:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.02
341879,Shiphay Lane,2023-06-09T11:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.76
341879,Shiphay Lane,2023-06-09T11:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.51
341879,Shiphay Lane,2023-06-09T11:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-09T11:50:00.000+00:00,feeder,50.0,N Current (RMS),A,18.6
341879,Shiphay Lane,2023-06-09T11:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.8
341879,Shiphay Lane,2023-06-09T11:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.7
341879,Shiphay Lane,2023-06-09T11:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-09T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.14
341879,Shiphay Lane,2023-06-09T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.26
341879,Shiphay Lane,2023-06-09T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.39
341879,Shiphay Lane,2023-06-09T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.0
341879,Shiphay Lane,2023-06-09T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.02
341879,Shiphay Lane,2023-06-09T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.28
341879,Shiphay Lane,2023-06-09T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,38.7
341879,Shiphay Lane,2023-06-09T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.6
341879,Shiphay Lane,2023-06-09T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.6
341879,Shiphay Lane,2023-06-09T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.7
341879,Shiphay Lane,2023-06-09T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
341879,Shiphay Lane,2023-06-09T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
341879,Shiphay Lane,2023-06-09T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
341879,Shiphay Lane,2023-06-09T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.09
341879,Shiphay Lane,2023-06-09T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.28
341879,Shiphay Lane,2023-06-09T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.14
341879,Shiphay Lane,2023-06-09T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.0
341879,Shiphay Lane,2023-06-09T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
341879,Shiphay Lane,2023-06-09T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
341879,Shiphay Lane,2023-06-09T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.7
341879,Shiphay Lane,2023-06-09T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
341879,Shiphay Lane,2023-06-09T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
341879,Shiphay Lane,2023-06-09T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
341879,Shiphay Lane,2023-06-09T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
341879,Shiphay Lane,2023-06-09T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.39
341879,Shiphay Lane,2023-06-09T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.33
341879,Shiphay Lane,2023-06-09T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
341879,Shiphay Lane,2023-06-09T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
341879,Shiphay Lane,2023-06-09T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
341879,Shiphay Lane,2023-06-09T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
341879,Shiphay Lane,2023-06-09T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
341879,Shiphay Lane,2023-06-09T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
341879,Shiphay Lane,2023-06-09T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
341879,Shiphay Lane,2023-06-09T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.93
341879,Shiphay Lane,2023-06-09T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.2
341879,Shiphay Lane,2023-06-09T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.52
341879,Shiphay Lane,2023-06-09T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
341879,Shiphay Lane,2023-06-09T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
341879,Shiphay Lane,2023-06-09T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
341879,Shiphay Lane,2023-06-09T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
341879,Shiphay Lane,2023-06-09T11:50:00.000+00:00,transformer,,Temperature,C,24.9
341879,Shiphay Lane,2023-06-09T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
341879,Shiphay Lane,2023-06-09T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.56
341879,Shiphay Lane,2023-06-09T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
341879,Shiphay Lane,2023-06-09T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.75
341879,Shiphay Lane,2023-06-09T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
341879,Shiphay Lane,2023-06-09T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.97
341879,Shiphay Lane,2023-06-09T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
341879,Shiphay Lane,2023-06-09T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
341879,Shiphay Lane,2023-06-09T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
341879,Shiphay Lane,2023-06-09T11:50:00.000+00:00,busbar,,L3 Active Power,kW,15.9
341879,Shiphay Lane,2023-06-09T11:50:00.000+00:00,busbar,,L2 Active Power,kW,13.41
341879,Shiphay Lane,2023-06-09T11:50:00.000+00:00,busbar,,L1 Active Power,kW,22.35
341879,Shiphay Lane,2023-06-09T11:50:00.000+00:00,busbar,,N Current (RMS),A,63.1
341879,Shiphay Lane,2023-06-09T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
341879,Shiphay Lane,2023-06-09T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
341879,Shiphay Lane,2023-06-09T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
341879,Shiphay Lane,2023-06-09T11:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.32
341879,Shiphay Lane,2023-06-09T11:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.1
341879,Shiphay Lane,2023-06-09T11:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-09T11:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.59
341879,Shiphay Lane,2023-06-09T11:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.83
341879,Shiphay Lane,2023-06-09T11:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-09T11:40:00.000+00:00,feeder,50.0,N Current (RMS),A,18.8
341879,Shiphay Lane,2023-06-09T11:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.3
341879,Shiphay Lane,2023-06-09T11:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.4
341879,Shiphay Lane,2023-06-09T11:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
341879,Shiphay Lane,2023-06-09T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.91
341879,Shiphay Lane,2023-06-09T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.22
341879,Shiphay Lane,2023-06-09T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.64
341879,Shiphay Lane,2023-06-09T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.81
341879,Shiphay Lane,2023-06-09T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.76
341879,Shiphay Lane,2023-06-09T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.34
341879,Shiphay Lane,2023-06-09T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,49.8
341879,Shiphay Lane,2023-06-09T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.2
341879,Shiphay Lane,2023-06-09T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.3
341879,Shiphay Lane,2023-06-09T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.1
341879,Shiphay Lane,2023-06-09T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
341879,Shiphay Lane,2023-06-09T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
341879,Shiphay Lane,2023-06-09T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
341879,Shiphay Lane,2023-06-09T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.38
341879,Shiphay Lane,2023-06-09T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.33
341879,Shiphay Lane,2023-06-09T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.1
341879,Shiphay Lane,2023-06-09T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.6
341879,Shiphay Lane,2023-06-09T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
341879,Shiphay Lane,2023-06-09T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
341879,Shiphay Lane,2023-06-09T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.4
341879,Shiphay Lane,2023-06-09T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
341879,Shiphay Lane,2023-06-09T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
341879,Shiphay Lane,2023-06-09T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
341879,Shiphay Lane,2023-06-09T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
341879,Shiphay Lane,2023-06-09T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.3
341879,Shiphay Lane,2023-06-09T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.56
341879,Shiphay Lane,2023-06-09T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
341879,Shiphay Lane,2023-06-09T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
341879,Shiphay Lane,2023-06-09T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
341879,Shiphay Lane,2023-06-09T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
341879,Shiphay Lane,2023-06-09T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
341879,Shiphay Lane,2023-06-09T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
341879,Shiphay Lane,2023-06-09T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
341879,Shiphay Lane,2023-06-09T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.6
341879,Shiphay Lane,2023-06-09T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.3
341879,Shiphay Lane,2023-06-09T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.86
341879,Shiphay Lane,2023-06-09T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
341879,Shiphay Lane,2023-06-09T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
341879,Shiphay Lane,2023-06-09T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
341879,Shiphay Lane,2023-06-09T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
341879,Shiphay Lane,2023-06-09T11:40:00.000+00:00,transformer,,Temperature,C,24.8
341879,Shiphay Lane,2023-06-09T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
341879,Shiphay Lane,2023-06-09T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.85
341879,Shiphay Lane,2023-06-09T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
341879,Shiphay Lane,2023-06-09T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
341879,Shiphay Lane,2023-06-09T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
341879,Shiphay Lane,2023-06-09T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.45
341879,Shiphay Lane,2023-06-09T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
341879,Shiphay Lane,2023-06-09T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
341879,Shiphay Lane,2023-06-09T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
341879,Shiphay Lane,2023-06-09T11:40:00.000+00:00,busbar,,L3 Active Power,kW,19.51
341879,Shiphay Lane,2023-06-09T11:40:00.000+00:00,busbar,,L2 Active Power,kW,14.53
341879,Shiphay Lane,2023-06-09T11:40:00.000+00:00,busbar,,L1 Active Power,kW,22.96
341879,Shiphay Lane,2023-06-09T11:40:00.000+00:00,busbar,,N Current (RMS),A,65.0
341879,Shiphay Lane,2023-06-09T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
341879,Shiphay Lane,2023-06-09T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
341879,Shiphay Lane,2023-06-09T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
341879,Shiphay Lane,2023-06-09T11:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.43
341879,Shiphay Lane,2023-06-09T11:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.59
341879,Shiphay Lane,2023-06-09T11:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-09T11:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.24
341879,Shiphay Lane,2023-06-09T11:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.2
341879,Shiphay Lane,2023-06-09T11:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-09T11:30:00.000+00:00,feeder,50.0,N Current (RMS),A,21.1
341879,Shiphay Lane,2023-06-09T11:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.3
341879,Shiphay Lane,2023-06-09T11:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.9
341879,Shiphay Lane,2023-06-09T11:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-09T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.14
341879,Shiphay Lane,2023-06-09T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
341879,Shiphay Lane,2023-06-09T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.1
341879,Shiphay Lane,2023-06-09T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.41
341879,Shiphay Lane,2023-06-09T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.16
341879,Shiphay Lane,2023-06-09T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.02
341879,Shiphay Lane,2023-06-09T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,54.8
341879,Shiphay Lane,2023-06-09T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.6
341879,Shiphay Lane,2023-06-09T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.1
341879,Shiphay Lane,2023-06-09T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.8
341879,Shiphay Lane,2023-06-09T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
341879,Shiphay Lane,2023-06-09T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.45
341879,Shiphay Lane,2023-06-09T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
341879,Shiphay Lane,2023-06-09T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.47
341879,Shiphay Lane,2023-06-09T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.39
341879,Shiphay Lane,2023-06-09T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.15
341879,Shiphay Lane,2023-06-09T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.9
341879,Shiphay Lane,2023-06-09T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
341879,Shiphay Lane,2023-06-09T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
341879,Shiphay Lane,2023-06-09T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.6
341879,Shiphay Lane,2023-06-09T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
341879,Shiphay Lane,2023-06-09T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
341879,Shiphay Lane,2023-06-09T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
341879,Shiphay Lane,2023-06-09T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
341879,Shiphay Lane,2023-06-09T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.03
341879,Shiphay Lane,2023-06-09T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.44
341879,Shiphay Lane,2023-06-09T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
341879,Shiphay Lane,2023-06-09T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
341879,Shiphay Lane,2023-06-09T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
341879,Shiphay Lane,2023-06-09T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
341879,Shiphay Lane,2023-06-09T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
341879,Shiphay Lane,2023-06-09T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
341879,Shiphay Lane,2023-06-09T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
341879,Shiphay Lane,2023-06-09T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.11
341879,Shiphay Lane,2023-06-09T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.98
341879,Shiphay Lane,2023-06-09T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.9
341879,Shiphay Lane,2023-06-09T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
341879,Shiphay Lane,2023-06-09T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
341879,Shiphay Lane,2023-06-09T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
341879,Shiphay Lane,2023-06-09T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
341879,Shiphay Lane,2023-06-09T11:30:00.000+00:00,transformer,,Temperature,C,24.8
341879,Shiphay Lane,2023-06-09T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
341879,Shiphay Lane,2023-06-09T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.01
341879,Shiphay Lane,2023-06-09T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
341879,Shiphay Lane,2023-06-09T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.95
341879,Shiphay Lane,2023-06-09T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
341879,Shiphay Lane,2023-06-09T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.4
341879,Shiphay Lane,2023-06-09T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
341879,Shiphay Lane,2023-06-09T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
341879,Shiphay Lane,2023-06-09T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
341879,Shiphay Lane,2023-06-09T11:30:00.000+00:00,busbar,,L3 Active Power,kW,19.35
341879,Shiphay Lane,2023-06-09T11:30:00.000+00:00,busbar,,L2 Active Power,kW,14.77
341879,Shiphay Lane,2023-06-09T11:30:00.000+00:00,busbar,,L1 Active Power,kW,29.61
341879,Shiphay Lane,2023-06-09T11:30:00.000+00:00,busbar,,N Current (RMS),A,71.6
341879,Shiphay Lane,2023-06-09T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
341879,Shiphay Lane,2023-06-09T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
341879,Shiphay Lane,2023-06-09T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
341879,Shiphay Lane,2023-06-09T11:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.48
341879,Shiphay Lane,2023-06-09T11:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.49
341879,Shiphay Lane,2023-06-09T11:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.03
341879,Shiphay Lane,2023-06-09T11:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.63
341879,Shiphay Lane,2023-06-09T11:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.9
341879,Shiphay Lane,2023-06-09T11:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-09T11:20:00.000+00:00,feeder,50.0,N Current (RMS),A,22.1
341879,Shiphay Lane,2023-06-09T11:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.6
341879,Shiphay Lane,2023-06-09T11:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.5
341879,Shiphay Lane,2023-06-09T11:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-09T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.51
341879,Shiphay Lane,2023-06-09T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
341879,Shiphay Lane,2023-06-09T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.91
341879,Shiphay Lane,2023-06-09T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.49
341879,Shiphay Lane,2023-06-09T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.22
341879,Shiphay Lane,2023-06-09T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.16
341879,Shiphay Lane,2023-06-09T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,40.0
341879,Shiphay Lane,2023-06-09T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.4
341879,Shiphay Lane,2023-06-09T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.0
341879,Shiphay Lane,2023-06-09T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.2
341879,Shiphay Lane,2023-06-09T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
341879,Shiphay Lane,2023-06-09T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
341879,Shiphay Lane,2023-06-09T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
341879,Shiphay Lane,2023-06-09T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.01
341879,Shiphay Lane,2023-06-09T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.36
341879,Shiphay Lane,2023-06-09T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.7
341879,Shiphay Lane,2023-06-09T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
341879,Shiphay Lane,2023-06-09T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
341879,Shiphay Lane,2023-06-09T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
341879,Shiphay Lane,2023-06-09T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.1
341879,Shiphay Lane,2023-06-09T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-09T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
341879,Shiphay Lane,2023-06-09T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
341879,Shiphay Lane,2023-06-09T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.17
341879,Shiphay Lane,2023-06-09T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.66
341879,Shiphay Lane,2023-06-09T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.44
341879,Shiphay Lane,2023-06-09T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
341879,Shiphay Lane,2023-06-09T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.4
341879,Shiphay Lane,2023-06-09T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.9
341879,Shiphay Lane,2023-06-09T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
341879,Shiphay Lane,2023-06-09T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
341879,Shiphay Lane,2023-06-09T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
341879,Shiphay Lane,2023-06-09T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
341879,Shiphay Lane,2023-06-09T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.57
341879,Shiphay Lane,2023-06-09T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.53
341879,Shiphay Lane,2023-06-09T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.62
341879,Shiphay Lane,2023-06-09T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
341879,Shiphay Lane,2023-06-09T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
341879,Shiphay Lane,2023-06-09T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
341879,Shiphay Lane,2023-06-09T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
341879,Shiphay Lane,2023-06-09T11:20:00.000+00:00,transformer,,Temperature,C,24.8
341879,Shiphay Lane,2023-06-09T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
341879,Shiphay Lane,2023-06-09T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.02
341879,Shiphay Lane,2023-06-09T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
341879,Shiphay Lane,2023-06-09T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
341879,Shiphay Lane,2023-06-09T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
341879,Shiphay Lane,2023-06-09T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.34
341879,Shiphay Lane,2023-06-09T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
341879,Shiphay Lane,2023-06-09T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
341879,Shiphay Lane,2023-06-09T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
341879,Shiphay Lane,2023-06-09T11:20:00.000+00:00,busbar,,L3 Active Power,kW,17.87
341879,Shiphay Lane,2023-06-09T11:20:00.000+00:00,busbar,,L2 Active Power,kW,18.68
341879,Shiphay Lane,2023-06-09T11:20:00.000+00:00,busbar,,L1 Active Power,kW,25.01
341879,Shiphay Lane,2023-06-09T11:20:00.000+00:00,busbar,,N Current (RMS),A,53.7
341879,Shiphay Lane,2023-06-09T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
341879,Shiphay Lane,2023-06-09T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
341879,Shiphay Lane,2023-06-09T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
341879,Shiphay Lane,2023-06-09T11:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.18
341879,Shiphay Lane,2023-06-09T11:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
341879,Shiphay Lane,2023-06-09T11:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-09T11:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.93
341879,Shiphay Lane,2023-06-09T11:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.58
341879,Shiphay Lane,2023-06-09T11:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-09T11:10:00.000+00:00,feeder,50.0,N Current (RMS),A,14.8
341879,Shiphay Lane,2023-06-09T11:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.6
341879,Shiphay Lane,2023-06-09T11:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.6
341879,Shiphay Lane,2023-06-09T11:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-09T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.61
341879,Shiphay Lane,2023-06-09T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
341879,Shiphay Lane,2023-06-09T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.9
341879,Shiphay Lane,2023-06-09T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.5
341879,Shiphay Lane,2023-06-09T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.43
341879,Shiphay Lane,2023-06-09T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.35
341879,Shiphay Lane,2023-06-09T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,33.4
341879,Shiphay Lane,2023-06-09T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.8
341879,Shiphay Lane,2023-06-09T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.7
341879,Shiphay Lane,2023-06-09T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.6
341879,Shiphay Lane,2023-06-09T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
341879,Shiphay Lane,2023-06-09T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
341879,Shiphay Lane,2023-06-09T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
341879,Shiphay Lane,2023-06-09T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.28
341879,Shiphay Lane,2023-06-09T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.52
341879,Shiphay Lane,2023-06-09T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.67
341879,Shiphay Lane,2023-06-09T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
341879,Shiphay Lane,2023-06-09T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
341879,Shiphay Lane,2023-06-09T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
341879,Shiphay Lane,2023-06-09T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.1
341879,Shiphay Lane,2023-06-09T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
341879,Shiphay Lane,2023-06-09T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
341879,Shiphay Lane,2023-06-09T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
341879,Shiphay Lane,2023-06-09T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
341879,Shiphay Lane,2023-06-09T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.38
341879,Shiphay Lane,2023-06-09T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.97
341879,Shiphay Lane,2023-06-09T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
341879,Shiphay Lane,2023-06-09T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
341879,Shiphay Lane,2023-06-09T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
341879,Shiphay Lane,2023-06-09T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
341879,Shiphay Lane,2023-06-09T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
341879,Shiphay Lane,2023-06-09T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
341879,Shiphay Lane,2023-06-09T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
341879,Shiphay Lane,2023-06-09T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.57
341879,Shiphay Lane,2023-06-09T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.51
341879,Shiphay Lane,2023-06-09T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.72
341879,Shiphay Lane,2023-06-09T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
341879,Shiphay Lane,2023-06-09T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
341879,Shiphay Lane,2023-06-09T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
341879,Shiphay Lane,2023-06-09T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
341879,Shiphay Lane,2023-06-09T11:10:00.000+00:00,transformer,,Temperature,C,24.8
341879,Shiphay Lane,2023-06-09T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
341879,Shiphay Lane,2023-06-09T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.92
341879,Shiphay Lane,2023-06-09T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
341879,Shiphay Lane,2023-06-09T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.01
341879,Shiphay Lane,2023-06-09T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
341879,Shiphay Lane,2023-06-09T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.42
341879,Shiphay Lane,2023-06-09T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
341879,Shiphay Lane,2023-06-09T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
341879,Shiphay Lane,2023-06-09T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
341879,Shiphay Lane,2023-06-09T11:10:00.000+00:00,busbar,,L3 Active Power,kW,17.42
341879,Shiphay Lane,2023-06-09T11:10:00.000+00:00,busbar,,L2 Active Power,kW,16.43
341879,Shiphay Lane,2023-06-09T11:10:00.000+00:00,busbar,,L1 Active Power,kW,24.79
341879,Shiphay Lane,2023-06-09T11:10:00.000+00:00,busbar,,N Current (RMS),A,56.2
341879,Shiphay Lane,2023-06-09T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
341879,Shiphay Lane,2023-06-09T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
341879,Shiphay Lane,2023-06-09T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
341879,Shiphay Lane,2023-06-09T11:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.61
341879,Shiphay Lane,2023-06-09T11:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.49
341879,Shiphay Lane,2023-06-09T11:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.05
341879,Shiphay Lane,2023-06-09T11:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.16
341879,Shiphay Lane,2023-06-09T11:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.14
341879,Shiphay Lane,2023-06-09T11:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-09T11:00:00.000+00:00,feeder,50.0,N Current (RMS),A,21.8
341879,Shiphay Lane,2023-06-09T11:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.6
341879,Shiphay Lane,2023-06-09T11:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.5
341879,Shiphay Lane,2023-06-09T11:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-09T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.63
341879,Shiphay Lane,2023-06-09T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
341879,Shiphay Lane,2023-06-09T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.43
341879,Shiphay Lane,2023-06-09T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.78
341879,Shiphay Lane,2023-06-09T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.42
341879,Shiphay Lane,2023-06-09T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.19
341879,Shiphay Lane,2023-06-09T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,30.0
341879,Shiphay Lane,2023-06-09T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.9
341879,Shiphay Lane,2023-06-09T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.8
341879,Shiphay Lane,2023-06-09T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.7
341879,Shiphay Lane,2023-06-09T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
341879,Shiphay Lane,2023-06-09T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.53
341879,Shiphay Lane,2023-06-09T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
341879,Shiphay Lane,2023-06-09T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.56
341879,Shiphay Lane,2023-06-09T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.61
341879,Shiphay Lane,2023-06-09T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.03
341879,Shiphay Lane,2023-06-09T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.6
341879,Shiphay Lane,2023-06-09T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
341879,Shiphay Lane,2023-06-09T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
341879,Shiphay Lane,2023-06-09T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.0
341879,Shiphay Lane,2023-06-09T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
341879,Shiphay Lane,2023-06-09T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
341879,Shiphay Lane,2023-06-09T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
341879,Shiphay Lane,2023-06-09T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-09T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.85
341879,Shiphay Lane,2023-06-09T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.4
341879,Shiphay Lane,2023-06-09T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
341879,Shiphay Lane,2023-06-09T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
341879,Shiphay Lane,2023-06-09T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
341879,Shiphay Lane,2023-06-09T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
341879,Shiphay Lane,2023-06-09T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
341879,Shiphay Lane,2023-06-09T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
341879,Shiphay Lane,2023-06-09T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
341879,Shiphay Lane,2023-06-09T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.53
341879,Shiphay Lane,2023-06-09T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.39
341879,Shiphay Lane,2023-06-09T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.82
341879,Shiphay Lane,2023-06-09T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
341879,Shiphay Lane,2023-06-09T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
341879,Shiphay Lane,2023-06-09T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
341879,Shiphay Lane,2023-06-09T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
341879,Shiphay Lane,2023-06-09T11:00:00.000+00:00,transformer,,Temperature,C,24.7
341879,Shiphay Lane,2023-06-09T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
341879,Shiphay Lane,2023-06-09T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.96
341879,Shiphay Lane,2023-06-09T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
341879,Shiphay Lane,2023-06-09T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
341879,Shiphay Lane,2023-06-09T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
341879,Shiphay Lane,2023-06-09T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.14
341879,Shiphay Lane,2023-06-09T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
341879,Shiphay Lane,2023-06-09T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
341879,Shiphay Lane,2023-06-09T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
341879,Shiphay Lane,2023-06-09T11:00:00.000+00:00,busbar,,L3 Active Power,kW,12.15
341879,Shiphay Lane,2023-06-09T11:00:00.000+00:00,busbar,,L2 Active Power,kW,17.41
341879,Shiphay Lane,2023-06-09T11:00:00.000+00:00,busbar,,L1 Active Power,kW,24.53
341879,Shiphay Lane,2023-06-09T11:00:00.000+00:00,busbar,,N Current (RMS),A,59.8
341879,Shiphay Lane,2023-06-09T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
341879,Shiphay Lane,2023-06-09T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
341879,Shiphay Lane,2023-06-09T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
341879,Shiphay Lane,2023-06-09T10:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.7
341879,Shiphay Lane,2023-06-09T10:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.3
341879,Shiphay Lane,2023-06-09T10:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.05
341879,Shiphay Lane,2023-06-09T10:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.0
341879,Shiphay Lane,2023-06-09T10:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.52
341879,Shiphay Lane,2023-06-09T10:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.11
341879,Shiphay Lane,2023-06-09T10:50:00.000+00:00,feeder,50.0,N Current (RMS),A,26.5
341879,Shiphay Lane,2023-06-09T10:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.9
341879,Shiphay Lane,2023-06-09T10:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.3
341879,Shiphay Lane,2023-06-09T10:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-09T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.26
341879,Shiphay Lane,2023-06-09T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
341879,Shiphay Lane,2023-06-09T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.2
341879,Shiphay Lane,2023-06-09T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.94
341879,Shiphay Lane,2023-06-09T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.27
341879,Shiphay Lane,2023-06-09T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.08
341879,Shiphay Lane,2023-06-09T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,31.6
341879,Shiphay Lane,2023-06-09T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.3
341879,Shiphay Lane,2023-06-09T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.8
341879,Shiphay Lane,2023-06-09T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.6
341879,Shiphay Lane,2023-06-09T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
341879,Shiphay Lane,2023-06-09T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
341879,Shiphay Lane,2023-06-09T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
341879,Shiphay Lane,2023-06-09T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.64
341879,Shiphay Lane,2023-06-09T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.58
341879,Shiphay Lane,2023-06-09T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.94
341879,Shiphay Lane,2023-06-09T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.3
341879,Shiphay Lane,2023-06-09T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
341879,Shiphay Lane,2023-06-09T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
341879,Shiphay Lane,2023-06-09T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.0
341879,Shiphay Lane,2023-06-09T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
341879,Shiphay Lane,2023-06-09T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
341879,Shiphay Lane,2023-06-09T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
341879,Shiphay Lane,2023-06-09T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.15
341879,Shiphay Lane,2023-06-09T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.36
341879,Shiphay Lane,2023-06-09T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.47
341879,Shiphay Lane,2023-06-09T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
341879,Shiphay Lane,2023-06-09T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-09T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
341879,Shiphay Lane,2023-06-09T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
341879,Shiphay Lane,2023-06-09T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
341879,Shiphay Lane,2023-06-09T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
341879,Shiphay Lane,2023-06-09T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
341879,Shiphay Lane,2023-06-09T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.75
341879,Shiphay Lane,2023-06-09T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.22
341879,Shiphay Lane,2023-06-09T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.09
341879,Shiphay Lane,2023-06-09T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
341879,Shiphay Lane,2023-06-09T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
341879,Shiphay Lane,2023-06-09T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
341879,Shiphay Lane,2023-06-09T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
341879,Shiphay Lane,2023-06-09T10:50:00.000+00:00,transformer,,Temperature,C,24.7
341879,Shiphay Lane,2023-06-09T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
341879,Shiphay Lane,2023-06-09T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.85
341879,Shiphay Lane,2023-06-09T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
341879,Shiphay Lane,2023-06-09T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
341879,Shiphay Lane,2023-06-09T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
341879,Shiphay Lane,2023-06-09T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.18
341879,Shiphay Lane,2023-06-09T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
341879,Shiphay Lane,2023-06-09T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
341879,Shiphay Lane,2023-06-09T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
341879,Shiphay Lane,2023-06-09T10:50:00.000+00:00,busbar,,L3 Active Power,kW,14.48
341879,Shiphay Lane,2023-06-09T10:50:00.000+00:00,busbar,,L2 Active Power,kW,19.95
341879,Shiphay Lane,2023-06-09T10:50:00.000+00:00,busbar,,L1 Active Power,kW,24.7
341879,Shiphay Lane,2023-06-09T10:50:00.000+00:00,busbar,,N Current (RMS),A,56.6
341879,Shiphay Lane,2023-06-09T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
341879,Shiphay Lane,2023-06-09T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
341879,Shiphay Lane,2023-06-09T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
341879,Shiphay Lane,2023-06-09T10:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.38
341879,Shiphay Lane,2023-06-09T10:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-09T10:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-06-09T10:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.85
341879,Shiphay Lane,2023-06-09T10:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.52
341879,Shiphay Lane,2023-06-09T10:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-09T10:40:00.000+00:00,feeder,50.0,N Current (RMS),A,18.6
341879,Shiphay Lane,2023-06-09T10:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.5
341879,Shiphay Lane,2023-06-09T10:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.5
341879,Shiphay Lane,2023-06-09T10:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-09T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.04
341879,Shiphay Lane,2023-06-09T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
341879,Shiphay Lane,2023-06-09T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.72
341879,Shiphay Lane,2023-06-09T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.34
341879,Shiphay Lane,2023-06-09T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.97
341879,Shiphay Lane,2023-06-09T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.82
341879,Shiphay Lane,2023-06-09T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,37.6
341879,Shiphay Lane,2023-06-09T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.8
341879,Shiphay Lane,2023-06-09T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.9
341879,Shiphay Lane,2023-06-09T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.2
341879,Shiphay Lane,2023-06-09T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
341879,Shiphay Lane,2023-06-09T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
341879,Shiphay Lane,2023-06-09T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
341879,Shiphay Lane,2023-06-09T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.7
341879,Shiphay Lane,2023-06-09T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.47
341879,Shiphay Lane,2023-06-09T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.99
341879,Shiphay Lane,2023-06-09T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
341879,Shiphay Lane,2023-06-09T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
341879,Shiphay Lane,2023-06-09T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
341879,Shiphay Lane,2023-06-09T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.1
341879,Shiphay Lane,2023-06-09T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-09T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
341879,Shiphay Lane,2023-06-09T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
341879,Shiphay Lane,2023-06-09T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.17
