Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-09T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.31
341879,Shiphay Lane,2023-06-09T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.19
341879,Shiphay Lane,2023-06-09T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
341879,Shiphay Lane,2023-06-09T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
341879,Shiphay Lane,2023-06-09T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
341879,Shiphay Lane,2023-06-09T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
341879,Shiphay Lane,2023-06-09T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
341879,Shiphay Lane,2023-06-09T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
341879,Shiphay Lane,2023-06-09T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
341879,Shiphay Lane,2023-06-09T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.07
341879,Shiphay Lane,2023-06-09T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.41
341879,Shiphay Lane,2023-06-09T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.79
341879,Shiphay Lane,2023-06-09T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
341879,Shiphay Lane,2023-06-09T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
341879,Shiphay Lane,2023-06-09T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
341879,Shiphay Lane,2023-06-09T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
341879,Shiphay Lane,2023-06-09T10:40:00.000+00:00,transformer,,Temperature,C,24.7
341879,Shiphay Lane,2023-06-09T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
341879,Shiphay Lane,2023-06-09T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.75
341879,Shiphay Lane,2023-06-09T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
341879,Shiphay Lane,2023-06-09T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
341879,Shiphay Lane,2023-06-09T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
341879,Shiphay Lane,2023-06-09T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.18
341879,Shiphay Lane,2023-06-09T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
341879,Shiphay Lane,2023-06-09T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341879,Shiphay Lane,2023-06-09T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
341879,Shiphay Lane,2023-06-09T10:40:00.000+00:00,busbar,,L3 Active Power,kW,15.13
341879,Shiphay Lane,2023-06-09T10:40:00.000+00:00,busbar,,L2 Active Power,kW,18.68
341879,Shiphay Lane,2023-06-09T10:40:00.000+00:00,busbar,,L1 Active Power,kW,21.88
341879,Shiphay Lane,2023-06-09T10:40:00.000+00:00,busbar,,N Current (RMS),A,55.7
341879,Shiphay Lane,2023-06-09T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
341879,Shiphay Lane,2023-06-09T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
341879,Shiphay Lane,2023-06-09T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
341879,Shiphay Lane,2023-06-09T10:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.58
341879,Shiphay Lane,2023-06-09T10:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.04
341879,Shiphay Lane,2023-06-09T10:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-06-09T10:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.39
341879,Shiphay Lane,2023-06-09T10:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.2
341879,Shiphay Lane,2023-06-09T10:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-09T10:30:00.000+00:00,feeder,50.0,N Current (RMS),A,15.1
341879,Shiphay Lane,2023-06-09T10:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.8
341879,Shiphay Lane,2023-06-09T10:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.3
341879,Shiphay Lane,2023-06-09T10:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-09T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.98
341879,Shiphay Lane,2023-06-09T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
341879,Shiphay Lane,2023-06-09T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.19
341879,Shiphay Lane,2023-06-09T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.9
341879,Shiphay Lane,2023-06-09T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.42
341879,Shiphay Lane,2023-06-09T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.37
341879,Shiphay Lane,2023-06-09T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,37.7
341879,Shiphay Lane,2023-06-09T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.0
341879,Shiphay Lane,2023-06-09T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
341879,Shiphay Lane,2023-06-09T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.4
341879,Shiphay Lane,2023-06-09T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
341879,Shiphay Lane,2023-06-09T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
341879,Shiphay Lane,2023-06-09T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
341879,Shiphay Lane,2023-06-09T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.54
341879,Shiphay Lane,2023-06-09T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.41
341879,Shiphay Lane,2023-06-09T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.36
341879,Shiphay Lane,2023-06-09T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
341879,Shiphay Lane,2023-06-09T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
341879,Shiphay Lane,2023-06-09T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
341879,Shiphay Lane,2023-06-09T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.8
341879,Shiphay Lane,2023-06-09T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-06-09T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
341879,Shiphay Lane,2023-06-09T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
341879,Shiphay Lane,2023-06-09T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.15
341879,Shiphay Lane,2023-06-09T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.58
341879,Shiphay Lane,2023-06-09T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.19
341879,Shiphay Lane,2023-06-09T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
341879,Shiphay Lane,2023-06-09T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-09T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
341879,Shiphay Lane,2023-06-09T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
341879,Shiphay Lane,2023-06-09T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
341879,Shiphay Lane,2023-06-09T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-09T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
341879,Shiphay Lane,2023-06-09T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.79
341879,Shiphay Lane,2023-06-09T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.57
341879,Shiphay Lane,2023-06-09T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.78
341879,Shiphay Lane,2023-06-09T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
341879,Shiphay Lane,2023-06-09T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
341879,Shiphay Lane,2023-06-09T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
341879,Shiphay Lane,2023-06-09T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
341879,Shiphay Lane,2023-06-09T10:30:00.000+00:00,transformer,,Temperature,C,24.7
341879,Shiphay Lane,2023-06-09T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
341879,Shiphay Lane,2023-06-09T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.44
341879,Shiphay Lane,2023-06-09T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
341879,Shiphay Lane,2023-06-09T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.34
341879,Shiphay Lane,2023-06-09T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
341879,Shiphay Lane,2023-06-09T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.65
341879,Shiphay Lane,2023-06-09T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
341879,Shiphay Lane,2023-06-09T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
341879,Shiphay Lane,2023-06-09T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
341879,Shiphay Lane,2023-06-09T10:30:00.000+00:00,busbar,,L3 Active Power,kW,12.77
341879,Shiphay Lane,2023-06-09T10:30:00.000+00:00,busbar,,L2 Active Power,kW,14.18
341879,Shiphay Lane,2023-06-09T10:30:00.000+00:00,busbar,,L1 Active Power,kW,21.78
341879,Shiphay Lane,2023-06-09T10:30:00.000+00:00,busbar,,N Current (RMS),A,58.9
341879,Shiphay Lane,2023-06-09T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
341879,Shiphay Lane,2023-06-09T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
341879,Shiphay Lane,2023-06-09T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
341879,Shiphay Lane,2023-06-09T10:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.74
341879,Shiphay Lane,2023-06-09T10:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.19
341879,Shiphay Lane,2023-06-09T10:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.05
341879,Shiphay Lane,2023-06-09T10:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.0
341879,Shiphay Lane,2023-06-09T10:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.75
341879,Shiphay Lane,2023-06-09T10:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-09T10:20:00.000+00:00,feeder,50.0,N Current (RMS),A,17.4
341879,Shiphay Lane,2023-06-09T10:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.8
341879,Shiphay Lane,2023-06-09T10:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.9
341879,Shiphay Lane,2023-06-09T10:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-09T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.19
341879,Shiphay Lane,2023-06-09T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
341879,Shiphay Lane,2023-06-09T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.84
341879,Shiphay Lane,2023-06-09T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.18
341879,Shiphay Lane,2023-06-09T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.71
341879,Shiphay Lane,2023-06-09T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.95
341879,Shiphay Lane,2023-06-09T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,34.8
341879,Shiphay Lane,2023-06-09T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.9
341879,Shiphay Lane,2023-06-09T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.5
341879,Shiphay Lane,2023-06-09T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.9
341879,Shiphay Lane,2023-06-09T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
341879,Shiphay Lane,2023-06-09T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
341879,Shiphay Lane,2023-06-09T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
341879,Shiphay Lane,2023-06-09T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.99
341879,Shiphay Lane,2023-06-09T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.58
341879,Shiphay Lane,2023-06-09T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.29
341879,Shiphay Lane,2023-06-09T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.7
341879,Shiphay Lane,2023-06-09T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
341879,Shiphay Lane,2023-06-09T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
341879,Shiphay Lane,2023-06-09T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.8
341879,Shiphay Lane,2023-06-09T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-09T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
341879,Shiphay Lane,2023-06-09T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
341879,Shiphay Lane,2023-06-09T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
341879,Shiphay Lane,2023-06-09T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.1
341879,Shiphay Lane,2023-06-09T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.22
341879,Shiphay Lane,2023-06-09T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
341879,Shiphay Lane,2023-06-09T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-09T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
341879,Shiphay Lane,2023-06-09T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
341879,Shiphay Lane,2023-06-09T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
341879,Shiphay Lane,2023-06-09T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
341879,Shiphay Lane,2023-06-09T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
341879,Shiphay Lane,2023-06-09T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.94
341879,Shiphay Lane,2023-06-09T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.3
341879,Shiphay Lane,2023-06-09T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.82
341879,Shiphay Lane,2023-06-09T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
341879,Shiphay Lane,2023-06-09T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
341879,Shiphay Lane,2023-06-09T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
341879,Shiphay Lane,2023-06-09T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
341879,Shiphay Lane,2023-06-09T10:20:00.000+00:00,transformer,,Temperature,C,24.6
341879,Shiphay Lane,2023-06-09T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
341879,Shiphay Lane,2023-06-09T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.26
341879,Shiphay Lane,2023-06-09T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
341879,Shiphay Lane,2023-06-09T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.15
341879,Shiphay Lane,2023-06-09T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
341879,Shiphay Lane,2023-06-09T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.53
341879,Shiphay Lane,2023-06-09T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
341879,Shiphay Lane,2023-06-09T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
341879,Shiphay Lane,2023-06-09T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
341879,Shiphay Lane,2023-06-09T10:20:00.000+00:00,busbar,,L3 Active Power,kW,14.22
341879,Shiphay Lane,2023-06-09T10:20:00.000+00:00,busbar,,L2 Active Power,kW,19.44
341879,Shiphay Lane,2023-06-09T10:20:00.000+00:00,busbar,,L1 Active Power,kW,23.36
341879,Shiphay Lane,2023-06-09T10:20:00.000+00:00,busbar,,N Current (RMS),A,58.3
341879,Shiphay Lane,2023-06-09T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
341879,Shiphay Lane,2023-06-09T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
341879,Shiphay Lane,2023-06-09T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
341879,Shiphay Lane,2023-06-09T10:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.3
341879,Shiphay Lane,2023-06-09T10:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.46
341879,Shiphay Lane,2023-06-09T10:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.05
341879,Shiphay Lane,2023-06-09T10:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.04
341879,Shiphay Lane,2023-06-09T10:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.52
341879,Shiphay Lane,2023-06-09T10:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-09T10:10:00.000+00:00,feeder,50.0,N Current (RMS),A,15.7
341879,Shiphay Lane,2023-06-09T10:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.4
341879,Shiphay Lane,2023-06-09T10:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.9
341879,Shiphay Lane,2023-06-09T10:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-09T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.25
341879,Shiphay Lane,2023-06-09T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
341879,Shiphay Lane,2023-06-09T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.43
341879,Shiphay Lane,2023-06-09T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.39
341879,Shiphay Lane,2023-06-09T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.64
341879,Shiphay Lane,2023-06-09T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.15
341879,Shiphay Lane,2023-06-09T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,30.9
341879,Shiphay Lane,2023-06-09T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.0
341879,Shiphay Lane,2023-06-09T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.5
341879,Shiphay Lane,2023-06-09T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.3
341879,Shiphay Lane,2023-06-09T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
341879,Shiphay Lane,2023-06-09T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
341879,Shiphay Lane,2023-06-09T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
341879,Shiphay Lane,2023-06-09T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.15
341879,Shiphay Lane,2023-06-09T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.44
341879,Shiphay Lane,2023-06-09T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.73
341879,Shiphay Lane,2023-06-09T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
341879,Shiphay Lane,2023-06-09T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
341879,Shiphay Lane,2023-06-09T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
341879,Shiphay Lane,2023-06-09T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.7
341879,Shiphay Lane,2023-06-09T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
341879,Shiphay Lane,2023-06-09T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
341879,Shiphay Lane,2023-06-09T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
341879,Shiphay Lane,2023-06-09T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-09T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.19
341879,Shiphay Lane,2023-06-09T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.23
341879,Shiphay Lane,2023-06-09T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
341879,Shiphay Lane,2023-06-09T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
341879,Shiphay Lane,2023-06-09T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.3
341879,Shiphay Lane,2023-06-09T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
341879,Shiphay Lane,2023-06-09T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
341879,Shiphay Lane,2023-06-09T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
341879,Shiphay Lane,2023-06-09T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
341879,Shiphay Lane,2023-06-09T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.38
341879,Shiphay Lane,2023-06-09T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.31
341879,Shiphay Lane,2023-06-09T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.05
341879,Shiphay Lane,2023-06-09T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
341879,Shiphay Lane,2023-06-09T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
341879,Shiphay Lane,2023-06-09T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
341879,Shiphay Lane,2023-06-09T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
341879,Shiphay Lane,2023-06-09T10:10:00.000+00:00,transformer,,Temperature,C,24.6
341879,Shiphay Lane,2023-06-09T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
341879,Shiphay Lane,2023-06-09T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.04
341879,Shiphay Lane,2023-06-09T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
341879,Shiphay Lane,2023-06-09T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
341879,Shiphay Lane,2023-06-09T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
341879,Shiphay Lane,2023-06-09T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.42
341879,Shiphay Lane,2023-06-09T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
341879,Shiphay Lane,2023-06-09T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
341879,Shiphay Lane,2023-06-09T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
341879,Shiphay Lane,2023-06-09T10:10:00.000+00:00,busbar,,L3 Active Power,kW,16.06
341879,Shiphay Lane,2023-06-09T10:10:00.000+00:00,busbar,,L2 Active Power,kW,25.09
341879,Shiphay Lane,2023-06-09T10:10:00.000+00:00,busbar,,L1 Active Power,kW,22.23
341879,Shiphay Lane,2023-06-09T10:10:00.000+00:00,busbar,,N Current (RMS),A,60.9
341879,Shiphay Lane,2023-06-09T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
341879,Shiphay Lane,2023-06-09T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
341879,Shiphay Lane,2023-06-09T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
341879,Shiphay Lane,2023-06-09T10:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.27
341879,Shiphay Lane,2023-06-09T10:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.39
341879,Shiphay Lane,2023-06-09T10:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-09T10:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.12
341879,Shiphay Lane,2023-06-09T10:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.2
341879,Shiphay Lane,2023-06-09T10:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-09T10:00:00.000+00:00,feeder,50.0,N Current (RMS),A,16.0
341879,Shiphay Lane,2023-06-09T10:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.6
341879,Shiphay Lane,2023-06-09T10:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.1
341879,Shiphay Lane,2023-06-09T10:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-09T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.05
341879,Shiphay Lane,2023-06-09T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
341879,Shiphay Lane,2023-06-09T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.79
341879,Shiphay Lane,2023-06-09T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.72
341879,Shiphay Lane,2023-06-09T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.39
341879,Shiphay Lane,2023-06-09T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.65
341879,Shiphay Lane,2023-06-09T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,38.8
341879,Shiphay Lane,2023-06-09T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.3
341879,Shiphay Lane,2023-06-09T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.7
341879,Shiphay Lane,2023-06-09T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.6
341879,Shiphay Lane,2023-06-09T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
341879,Shiphay Lane,2023-06-09T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
341879,Shiphay Lane,2023-06-09T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
341879,Shiphay Lane,2023-06-09T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.85
341879,Shiphay Lane,2023-06-09T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.52
341879,Shiphay Lane,2023-06-09T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.94
341879,Shiphay Lane,2023-06-09T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.7
341879,Shiphay Lane,2023-06-09T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
341879,Shiphay Lane,2023-06-09T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
341879,Shiphay Lane,2023-06-09T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.2
341879,Shiphay Lane,2023-06-09T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-09T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
341879,Shiphay Lane,2023-06-09T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
341879,Shiphay Lane,2023-06-09T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
341879,Shiphay Lane,2023-06-09T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.0
341879,Shiphay Lane,2023-06-09T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.25
341879,Shiphay Lane,2023-06-09T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
341879,Shiphay Lane,2023-06-09T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
341879,Shiphay Lane,2023-06-09T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
341879,Shiphay Lane,2023-06-09T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
341879,Shiphay Lane,2023-06-09T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
341879,Shiphay Lane,2023-06-09T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
341879,Shiphay Lane,2023-06-09T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
341879,Shiphay Lane,2023-06-09T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.99
341879,Shiphay Lane,2023-06-09T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.44
341879,Shiphay Lane,2023-06-09T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.71
341879,Shiphay Lane,2023-06-09T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
341879,Shiphay Lane,2023-06-09T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
341879,Shiphay Lane,2023-06-09T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
341879,Shiphay Lane,2023-06-09T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
341879,Shiphay Lane,2023-06-09T10:00:00.000+00:00,transformer,,Temperature,C,24.6
341879,Shiphay Lane,2023-06-09T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
341879,Shiphay Lane,2023-06-09T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.01
341879,Shiphay Lane,2023-06-09T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
341879,Shiphay Lane,2023-06-09T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.13
341879,Shiphay Lane,2023-06-09T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
341879,Shiphay Lane,2023-06-09T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.54
341879,Shiphay Lane,2023-06-09T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
341879,Shiphay Lane,2023-06-09T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
341879,Shiphay Lane,2023-06-09T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
341879,Shiphay Lane,2023-06-09T10:00:00.000+00:00,busbar,,L3 Active Power,kW,17.78
341879,Shiphay Lane,2023-06-09T10:00:00.000+00:00,busbar,,L2 Active Power,kW,18.55
341879,Shiphay Lane,2023-06-09T10:00:00.000+00:00,busbar,,L1 Active Power,kW,24.63
341879,Shiphay Lane,2023-06-09T10:00:00.000+00:00,busbar,,N Current (RMS),A,60.9
341879,Shiphay Lane,2023-06-09T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
341879,Shiphay Lane,2023-06-09T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
341879,Shiphay Lane,2023-06-09T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
341879,Shiphay Lane,2023-06-09T09:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.59
341879,Shiphay Lane,2023-06-09T09:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.67
341879,Shiphay Lane,2023-06-09T09:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
341879,Shiphay Lane,2023-06-09T09:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.36
341879,Shiphay Lane,2023-06-09T09:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.81
341879,Shiphay Lane,2023-06-09T09:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-09T09:50:00.000+00:00,feeder,50.0,N Current (RMS),A,10.8
341879,Shiphay Lane,2023-06-09T09:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.6
341879,Shiphay Lane,2023-06-09T09:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.1
341879,Shiphay Lane,2023-06-09T09:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-09T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.85
341879,Shiphay Lane,2023-06-09T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
341879,Shiphay Lane,2023-06-09T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.41
341879,Shiphay Lane,2023-06-09T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.2
341879,Shiphay Lane,2023-06-09T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.53
341879,Shiphay Lane,2023-06-09T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.47
341879,Shiphay Lane,2023-06-09T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,53.1
341879,Shiphay Lane,2023-06-09T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.8
341879,Shiphay Lane,2023-06-09T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.5
341879,Shiphay Lane,2023-06-09T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.3
341879,Shiphay Lane,2023-06-09T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
341879,Shiphay Lane,2023-06-09T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
341879,Shiphay Lane,2023-06-09T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
341879,Shiphay Lane,2023-06-09T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.89
341879,Shiphay Lane,2023-06-09T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.22
341879,Shiphay Lane,2023-06-09T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.78
341879,Shiphay Lane,2023-06-09T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
341879,Shiphay Lane,2023-06-09T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
341879,Shiphay Lane,2023-06-09T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
341879,Shiphay Lane,2023-06-09T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.5
341879,Shiphay Lane,2023-06-09T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
341879,Shiphay Lane,2023-06-09T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
341879,Shiphay Lane,2023-06-09T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
341879,Shiphay Lane,2023-06-09T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
341879,Shiphay Lane,2023-06-09T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.75
341879,Shiphay Lane,2023-06-09T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.75
341879,Shiphay Lane,2023-06-09T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
341879,Shiphay Lane,2023-06-09T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
341879,Shiphay Lane,2023-06-09T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
341879,Shiphay Lane,2023-06-09T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
341879,Shiphay Lane,2023-06-09T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
341879,Shiphay Lane,2023-06-09T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-09T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
341879,Shiphay Lane,2023-06-09T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.79
341879,Shiphay Lane,2023-06-09T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.03
341879,Shiphay Lane,2023-06-09T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.56
341879,Shiphay Lane,2023-06-09T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
341879,Shiphay Lane,2023-06-09T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
341879,Shiphay Lane,2023-06-09T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
341879,Shiphay Lane,2023-06-09T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
341879,Shiphay Lane,2023-06-09T09:50:00.000+00:00,transformer,,Temperature,C,24.6
341879,Shiphay Lane,2023-06-09T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
341879,Shiphay Lane,2023-06-09T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.76
341879,Shiphay Lane,2023-06-09T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
341879,Shiphay Lane,2023-06-09T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
341879,Shiphay Lane,2023-06-09T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
341879,Shiphay Lane,2023-06-09T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.4
341879,Shiphay Lane,2023-06-09T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
341879,Shiphay Lane,2023-06-09T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
341879,Shiphay Lane,2023-06-09T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
341879,Shiphay Lane,2023-06-09T09:50:00.000+00:00,busbar,,L3 Active Power,kW,25.36
341879,Shiphay Lane,2023-06-09T09:50:00.000+00:00,busbar,,L2 Active Power,kW,17.34
341879,Shiphay Lane,2023-06-09T09:50:00.000+00:00,busbar,,L1 Active Power,kW,27.64
341879,Shiphay Lane,2023-06-09T09:50:00.000+00:00,busbar,,N Current (RMS),A,69.5
341879,Shiphay Lane,2023-06-09T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
341879,Shiphay Lane,2023-06-09T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
341879,Shiphay Lane,2023-06-09T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
341879,Shiphay Lane,2023-06-09T09:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.6
341879,Shiphay Lane,2023-06-09T09:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.4
341879,Shiphay Lane,2023-06-09T09:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-09T09:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.98
341879,Shiphay Lane,2023-06-09T09:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.86
341879,Shiphay Lane,2023-06-09T09:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-09T09:40:00.000+00:00,feeder,50.0,N Current (RMS),A,13.8
341879,Shiphay Lane,2023-06-09T09:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.9
341879,Shiphay Lane,2023-06-09T09:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.7
341879,Shiphay Lane,2023-06-09T09:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-09T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.27
341879,Shiphay Lane,2023-06-09T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
341879,Shiphay Lane,2023-06-09T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.82
341879,Shiphay Lane,2023-06-09T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.22
341879,Shiphay Lane,2023-06-09T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.03
341879,Shiphay Lane,2023-06-09T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.38
341879,Shiphay Lane,2023-06-09T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,49.8
341879,Shiphay Lane,2023-06-09T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.9
341879,Shiphay Lane,2023-06-09T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.1
341879,Shiphay Lane,2023-06-09T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.5
341879,Shiphay Lane,2023-06-09T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
341879,Shiphay Lane,2023-06-09T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.48
341879,Shiphay Lane,2023-06-09T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
341879,Shiphay Lane,2023-06-09T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.06
341879,Shiphay Lane,2023-06-09T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.39
341879,Shiphay Lane,2023-06-09T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.77
341879,Shiphay Lane,2023-06-09T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
341879,Shiphay Lane,2023-06-09T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
341879,Shiphay Lane,2023-06-09T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
341879,Shiphay Lane,2023-06-09T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.4
341879,Shiphay Lane,2023-06-09T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
341879,Shiphay Lane,2023-06-09T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
341879,Shiphay Lane,2023-06-09T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
341879,Shiphay Lane,2023-06-09T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
341879,Shiphay Lane,2023-06-09T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.95
341879,Shiphay Lane,2023-06-09T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.14
341879,Shiphay Lane,2023-06-09T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
341879,Shiphay Lane,2023-06-09T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-09T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
341879,Shiphay Lane,2023-06-09T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
341879,Shiphay Lane,2023-06-09T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
341879,Shiphay Lane,2023-06-09T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-09T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
341879,Shiphay Lane,2023-06-09T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.82
341879,Shiphay Lane,2023-06-09T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.62
341879,Shiphay Lane,2023-06-09T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.06
341879,Shiphay Lane,2023-06-09T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
341879,Shiphay Lane,2023-06-09T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
341879,Shiphay Lane,2023-06-09T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
341879,Shiphay Lane,2023-06-09T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
341879,Shiphay Lane,2023-06-09T09:40:00.000+00:00,transformer,,Temperature,C,24.6
341879,Shiphay Lane,2023-06-09T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
341879,Shiphay Lane,2023-06-09T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.63
341879,Shiphay Lane,2023-06-09T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
341879,Shiphay Lane,2023-06-09T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
341879,Shiphay Lane,2023-06-09T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
341879,Shiphay Lane,2023-06-09T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.15
341879,Shiphay Lane,2023-06-09T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
341879,Shiphay Lane,2023-06-09T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
341879,Shiphay Lane,2023-06-09T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
341879,Shiphay Lane,2023-06-09T09:40:00.000+00:00,busbar,,L3 Active Power,kW,21.2
341879,Shiphay Lane,2023-06-09T09:40:00.000+00:00,busbar,,L2 Active Power,kW,15.85
341879,Shiphay Lane,2023-06-09T09:40:00.000+00:00,busbar,,L1 Active Power,kW,26.42
341879,Shiphay Lane,2023-06-09T09:40:00.000+00:00,busbar,,N Current (RMS),A,67.0
341879,Shiphay Lane,2023-06-09T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
341879,Shiphay Lane,2023-06-09T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
341879,Shiphay Lane,2023-06-09T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
341879,Shiphay Lane,2023-06-09T09:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.87
341879,Shiphay Lane,2023-06-09T09:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.04
341879,Shiphay Lane,2023-06-09T09:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.02
341879,Shiphay Lane,2023-06-09T09:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.34
341879,Shiphay Lane,2023-06-09T09:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.11
341879,Shiphay Lane,2023-06-09T09:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.05
341879,Shiphay Lane,2023-06-09T09:30:00.000+00:00,feeder,50.0,N Current (RMS),A,15.0
341879,Shiphay Lane,2023-06-09T09:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.8
341879,Shiphay Lane,2023-06-09T09:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.2
341879,Shiphay Lane,2023-06-09T09:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-09T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.97
341879,Shiphay Lane,2023-06-09T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
341879,Shiphay Lane,2023-06-09T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.05
341879,Shiphay Lane,2023-06-09T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.44
341879,Shiphay Lane,2023-06-09T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.06
341879,Shiphay Lane,2023-06-09T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.51
341879,Shiphay Lane,2023-06-09T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,40.4
341879,Shiphay Lane,2023-06-09T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.7
341879,Shiphay Lane,2023-06-09T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.8
341879,Shiphay Lane,2023-06-09T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.8
341879,Shiphay Lane,2023-06-09T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
341879,Shiphay Lane,2023-06-09T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.42
341879,Shiphay Lane,2023-06-09T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
341879,Shiphay Lane,2023-06-09T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.24
341879,Shiphay Lane,2023-06-09T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.33
341879,Shiphay Lane,2023-06-09T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.97
341879,Shiphay Lane,2023-06-09T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.5
341879,Shiphay Lane,2023-06-09T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
341879,Shiphay Lane,2023-06-09T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
341879,Shiphay Lane,2023-06-09T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.1
341879,Shiphay Lane,2023-06-09T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
341879,Shiphay Lane,2023-06-09T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
341879,Shiphay Lane,2023-06-09T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
341879,Shiphay Lane,2023-06-09T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
341879,Shiphay Lane,2023-06-09T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.99
341879,Shiphay Lane,2023-06-09T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.54
341879,Shiphay Lane,2023-06-09T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
341879,Shiphay Lane,2023-06-09T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
341879,Shiphay Lane,2023-06-09T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
341879,Shiphay Lane,2023-06-09T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
341879,Shiphay Lane,2023-06-09T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
341879,Shiphay Lane,2023-06-09T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
341879,Shiphay Lane,2023-06-09T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
341879,Shiphay Lane,2023-06-09T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.08
341879,Shiphay Lane,2023-06-09T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.68
341879,Shiphay Lane,2023-06-09T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.23
341879,Shiphay Lane,2023-06-09T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
341879,Shiphay Lane,2023-06-09T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
341879,Shiphay Lane,2023-06-09T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
341879,Shiphay Lane,2023-06-09T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
341879,Shiphay Lane,2023-06-09T09:30:00.000+00:00,transformer,,Temperature,C,24.6
341879,Shiphay Lane,2023-06-09T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
341879,Shiphay Lane,2023-06-09T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.82
341879,Shiphay Lane,2023-06-09T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
341879,Shiphay Lane,2023-06-09T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.15
341879,Shiphay Lane,2023-06-09T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
341879,Shiphay Lane,2023-06-09T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.36
341879,Shiphay Lane,2023-06-09T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
341879,Shiphay Lane,2023-06-09T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
341879,Shiphay Lane,2023-06-09T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
341879,Shiphay Lane,2023-06-09T09:30:00.000+00:00,busbar,,L3 Active Power,kW,18.22
341879,Shiphay Lane,2023-06-09T09:30:00.000+00:00,busbar,,L2 Active Power,kW,16.17
341879,Shiphay Lane,2023-06-09T09:30:00.000+00:00,busbar,,L1 Active Power,kW,28.3
341879,Shiphay Lane,2023-06-09T09:30:00.000+00:00,busbar,,N Current (RMS),A,65.1
341879,Shiphay Lane,2023-06-09T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
341879,Shiphay Lane,2023-06-09T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
341879,Shiphay Lane,2023-06-09T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
341879,Shiphay Lane,2023-06-09T09:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.93
341879,Shiphay Lane,2023-06-09T09:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.21
341879,Shiphay Lane,2023-06-09T09:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-06-09T09:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.4
341879,Shiphay Lane,2023-06-09T09:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.47
341879,Shiphay Lane,2023-06-09T09:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.02
341879,Shiphay Lane,2023-06-09T09:20:00.000+00:00,feeder,50.0,N Current (RMS),A,13.1
341879,Shiphay Lane,2023-06-09T09:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.1
341879,Shiphay Lane,2023-06-09T09:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.4
341879,Shiphay Lane,2023-06-09T09:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-09T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.68
341879,Shiphay Lane,2023-06-09T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.3
341879,Shiphay Lane,2023-06-09T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
341879,Shiphay Lane,2023-06-09T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.53
341879,Shiphay Lane,2023-06-09T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.95
341879,Shiphay Lane,2023-06-09T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.83
341879,Shiphay Lane,2023-06-09T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,53.8
341879,Shiphay Lane,2023-06-09T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.8
341879,Shiphay Lane,2023-06-09T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.2
341879,Shiphay Lane,2023-06-09T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,80.1
341879,Shiphay Lane,2023-06-09T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
341879,Shiphay Lane,2023-06-09T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
341879,Shiphay Lane,2023-06-09T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
341879,Shiphay Lane,2023-06-09T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.44
341879,Shiphay Lane,2023-06-09T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.25
341879,Shiphay Lane,2023-06-09T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.72
341879,Shiphay Lane,2023-06-09T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.9
341879,Shiphay Lane,2023-06-09T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
341879,Shiphay Lane,2023-06-09T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
341879,Shiphay Lane,2023-06-09T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.6
341879,Shiphay Lane,2023-06-09T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-09T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
341879,Shiphay Lane,2023-06-09T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
341879,Shiphay Lane,2023-06-09T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
341879,Shiphay Lane,2023-06-09T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.19
341879,Shiphay Lane,2023-06-09T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.82
341879,Shiphay Lane,2023-06-09T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
341879,Shiphay Lane,2023-06-09T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-09T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
341879,Shiphay Lane,2023-06-09T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
341879,Shiphay Lane,2023-06-09T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
341879,Shiphay Lane,2023-06-09T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
341879,Shiphay Lane,2023-06-09T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
341879,Shiphay Lane,2023-06-09T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.91
341879,Shiphay Lane,2023-06-09T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.93
341879,Shiphay Lane,2023-06-09T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.71
341879,Shiphay Lane,2023-06-09T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
341879,Shiphay Lane,2023-06-09T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
