Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-09T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
341879,Shiphay Lane,2023-06-09T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
341879,Shiphay Lane,2023-06-09T09:20:00.000+00:00,transformer,,Temperature,C,24.6
341879,Shiphay Lane,2023-06-09T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
341879,Shiphay Lane,2023-06-09T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.37
341879,Shiphay Lane,2023-06-09T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
341879,Shiphay Lane,2023-06-09T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.56
341879,Shiphay Lane,2023-06-09T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
341879,Shiphay Lane,2023-06-09T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.74
341879,Shiphay Lane,2023-06-09T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
341879,Shiphay Lane,2023-06-09T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
341879,Shiphay Lane,2023-06-09T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
341879,Shiphay Lane,2023-06-09T09:20:00.000+00:00,busbar,,L3 Active Power,kW,17.39
341879,Shiphay Lane,2023-06-09T09:20:00.000+00:00,busbar,,L2 Active Power,kW,16.79
341879,Shiphay Lane,2023-06-09T09:20:00.000+00:00,busbar,,L1 Active Power,kW,32.11
341879,Shiphay Lane,2023-06-09T09:20:00.000+00:00,busbar,,N Current (RMS),A,75.7
341879,Shiphay Lane,2023-06-09T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
341879,Shiphay Lane,2023-06-09T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
341879,Shiphay Lane,2023-06-09T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
341879,Shiphay Lane,2023-06-09T09:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.83
341879,Shiphay Lane,2023-06-09T09:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-09T09:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-09T09:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.41
341879,Shiphay Lane,2023-06-09T09:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.34
341879,Shiphay Lane,2023-06-09T09:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-09T09:10:00.000+00:00,feeder,50.0,N Current (RMS),A,12.3
341879,Shiphay Lane,2023-06-09T09:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.8
341879,Shiphay Lane,2023-06-09T09:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.5
341879,Shiphay Lane,2023-06-09T09:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-09T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
341879,Shiphay Lane,2023-06-09T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
341879,Shiphay Lane,2023-06-09T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.1
341879,Shiphay Lane,2023-06-09T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.07
341879,Shiphay Lane,2023-06-09T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.37
341879,Shiphay Lane,2023-06-09T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.04
341879,Shiphay Lane,2023-06-09T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,44.4
341879,Shiphay Lane,2023-06-09T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.2
341879,Shiphay Lane,2023-06-09T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.6
341879,Shiphay Lane,2023-06-09T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.5
341879,Shiphay Lane,2023-06-09T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
341879,Shiphay Lane,2023-06-09T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.42
341879,Shiphay Lane,2023-06-09T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
341879,Shiphay Lane,2023-06-09T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.25
341879,Shiphay Lane,2023-06-09T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.31
341879,Shiphay Lane,2023-06-09T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.62
341879,Shiphay Lane,2023-06-09T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.8
341879,Shiphay Lane,2023-06-09T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
341879,Shiphay Lane,2023-06-09T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
341879,Shiphay Lane,2023-06-09T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.0
341879,Shiphay Lane,2023-06-09T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-09T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
341879,Shiphay Lane,2023-06-09T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
341879,Shiphay Lane,2023-06-09T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-09T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.91
341879,Shiphay Lane,2023-06-09T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.47
341879,Shiphay Lane,2023-06-09T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
341879,Shiphay Lane,2023-06-09T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
341879,Shiphay Lane,2023-06-09T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.9
341879,Shiphay Lane,2023-06-09T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
341879,Shiphay Lane,2023-06-09T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
341879,Shiphay Lane,2023-06-09T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-09T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
341879,Shiphay Lane,2023-06-09T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.92
341879,Shiphay Lane,2023-06-09T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.1
341879,Shiphay Lane,2023-06-09T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.68
341879,Shiphay Lane,2023-06-09T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
341879,Shiphay Lane,2023-06-09T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
341879,Shiphay Lane,2023-06-09T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
341879,Shiphay Lane,2023-06-09T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
341879,Shiphay Lane,2023-06-09T09:10:00.000+00:00,transformer,,Temperature,C,24.6
341879,Shiphay Lane,2023-06-09T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
341879,Shiphay Lane,2023-06-09T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.36
341879,Shiphay Lane,2023-06-09T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
341879,Shiphay Lane,2023-06-09T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.68
341879,Shiphay Lane,2023-06-09T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
341879,Shiphay Lane,2023-06-09T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.78
341879,Shiphay Lane,2023-06-09T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
341879,Shiphay Lane,2023-06-09T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
341879,Shiphay Lane,2023-06-09T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
341879,Shiphay Lane,2023-06-09T09:10:00.000+00:00,busbar,,L3 Active Power,kW,21.75
341879,Shiphay Lane,2023-06-09T09:10:00.000+00:00,busbar,,L2 Active Power,kW,16.03
341879,Shiphay Lane,2023-06-09T09:10:00.000+00:00,busbar,,L1 Active Power,kW,26.88
341879,Shiphay Lane,2023-06-09T09:10:00.000+00:00,busbar,,N Current (RMS),A,68.4
341879,Shiphay Lane,2023-06-09T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
341879,Shiphay Lane,2023-06-09T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
341879,Shiphay Lane,2023-06-09T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
341879,Shiphay Lane,2023-06-09T09:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.89
341879,Shiphay Lane,2023-06-09T09:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.14
341879,Shiphay Lane,2023-06-09T09:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-09T09:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.79
341879,Shiphay Lane,2023-06-09T09:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.97
341879,Shiphay Lane,2023-06-09T09:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-09T09:00:00.000+00:00,feeder,50.0,N Current (RMS),A,15.4
341879,Shiphay Lane,2023-06-09T09:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.6
341879,Shiphay Lane,2023-06-09T09:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.6
341879,Shiphay Lane,2023-06-09T09:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-09T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.34
341879,Shiphay Lane,2023-06-09T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.29
341879,Shiphay Lane,2023-06-09T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.85
341879,Shiphay Lane,2023-06-09T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.59
341879,Shiphay Lane,2023-06-09T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.8
341879,Shiphay Lane,2023-06-09T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.66
341879,Shiphay Lane,2023-06-09T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,46.7
341879,Shiphay Lane,2023-06-09T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.9
341879,Shiphay Lane,2023-06-09T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.1
341879,Shiphay Lane,2023-06-09T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.1
341879,Shiphay Lane,2023-06-09T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
341879,Shiphay Lane,2023-06-09T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
341879,Shiphay Lane,2023-06-09T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
341879,Shiphay Lane,2023-06-09T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.04
341879,Shiphay Lane,2023-06-09T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.32
341879,Shiphay Lane,2023-06-09T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.62
341879,Shiphay Lane,2023-06-09T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.4
341879,Shiphay Lane,2023-06-09T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
341879,Shiphay Lane,2023-06-09T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
341879,Shiphay Lane,2023-06-09T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.5
341879,Shiphay Lane,2023-06-09T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
341879,Shiphay Lane,2023-06-09T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
341879,Shiphay Lane,2023-06-09T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
341879,Shiphay Lane,2023-06-09T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
341879,Shiphay Lane,2023-06-09T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.91
341879,Shiphay Lane,2023-06-09T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.6
341879,Shiphay Lane,2023-06-09T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
341879,Shiphay Lane,2023-06-09T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-09T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
341879,Shiphay Lane,2023-06-09T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
341879,Shiphay Lane,2023-06-09T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
341879,Shiphay Lane,2023-06-09T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
341879,Shiphay Lane,2023-06-09T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
341879,Shiphay Lane,2023-06-09T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.48
341879,Shiphay Lane,2023-06-09T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.83
341879,Shiphay Lane,2023-06-09T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.42
341879,Shiphay Lane,2023-06-09T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
341879,Shiphay Lane,2023-06-09T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
341879,Shiphay Lane,2023-06-09T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
341879,Shiphay Lane,2023-06-09T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
341879,Shiphay Lane,2023-06-09T09:00:00.000+00:00,transformer,,Temperature,C,24.6
341879,Shiphay Lane,2023-06-09T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
341879,Shiphay Lane,2023-06-09T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.86
341879,Shiphay Lane,2023-06-09T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
341879,Shiphay Lane,2023-06-09T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.04
341879,Shiphay Lane,2023-06-09T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
341879,Shiphay Lane,2023-06-09T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.32
341879,Shiphay Lane,2023-06-09T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
341879,Shiphay Lane,2023-06-09T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
341879,Shiphay Lane,2023-06-09T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
341879,Shiphay Lane,2023-06-09T09:00:00.000+00:00,busbar,,L3 Active Power,kW,22.01
341879,Shiphay Lane,2023-06-09T09:00:00.000+00:00,busbar,,L2 Active Power,kW,14.83
341879,Shiphay Lane,2023-06-09T09:00:00.000+00:00,busbar,,L1 Active Power,kW,28.37
341879,Shiphay Lane,2023-06-09T09:00:00.000+00:00,busbar,,N Current (RMS),A,77.0
341879,Shiphay Lane,2023-06-09T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
341879,Shiphay Lane,2023-06-09T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
341879,Shiphay Lane,2023-06-09T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
341879,Shiphay Lane,2023-06-09T08:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
341879,Shiphay Lane,2023-06-09T08:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.17
341879,Shiphay Lane,2023-06-09T08:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-09T08:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.36
341879,Shiphay Lane,2023-06-09T08:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.8
341879,Shiphay Lane,2023-06-09T08:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-09T08:50:00.000+00:00,feeder,50.0,N Current (RMS),A,10.2
341879,Shiphay Lane,2023-06-09T08:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.0
341879,Shiphay Lane,2023-06-09T08:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.0
341879,Shiphay Lane,2023-06-09T08:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-09T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.66
341879,Shiphay Lane,2023-06-09T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.41
341879,Shiphay Lane,2023-06-09T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.5
341879,Shiphay Lane,2023-06-09T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.72
341879,Shiphay Lane,2023-06-09T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.32
341879,Shiphay Lane,2023-06-09T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.26
341879,Shiphay Lane,2023-06-09T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,50.1
341879,Shiphay Lane,2023-06-09T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.4
341879,Shiphay Lane,2023-06-09T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.4
341879,Shiphay Lane,2023-06-09T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.2
341879,Shiphay Lane,2023-06-09T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
341879,Shiphay Lane,2023-06-09T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
341879,Shiphay Lane,2023-06-09T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
341879,Shiphay Lane,2023-06-09T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.06
341879,Shiphay Lane,2023-06-09T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.31
341879,Shiphay Lane,2023-06-09T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.72
341879,Shiphay Lane,2023-06-09T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.7
341879,Shiphay Lane,2023-06-09T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
341879,Shiphay Lane,2023-06-09T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
341879,Shiphay Lane,2023-06-09T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.0
341879,Shiphay Lane,2023-06-09T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
341879,Shiphay Lane,2023-06-09T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
341879,Shiphay Lane,2023-06-09T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
341879,Shiphay Lane,2023-06-09T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
341879,Shiphay Lane,2023-06-09T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.01
341879,Shiphay Lane,2023-06-09T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.25
341879,Shiphay Lane,2023-06-09T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
341879,Shiphay Lane,2023-06-09T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-09T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
341879,Shiphay Lane,2023-06-09T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
341879,Shiphay Lane,2023-06-09T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
341879,Shiphay Lane,2023-06-09T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
341879,Shiphay Lane,2023-06-09T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
341879,Shiphay Lane,2023-06-09T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.12
341879,Shiphay Lane,2023-06-09T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.63
341879,Shiphay Lane,2023-06-09T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.06
341879,Shiphay Lane,2023-06-09T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
341879,Shiphay Lane,2023-06-09T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
341879,Shiphay Lane,2023-06-09T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
341879,Shiphay Lane,2023-06-09T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
341879,Shiphay Lane,2023-06-09T08:50:00.000+00:00,transformer,,Temperature,C,24.6
341879,Shiphay Lane,2023-06-09T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
341879,Shiphay Lane,2023-06-09T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.92
341879,Shiphay Lane,2023-06-09T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
341879,Shiphay Lane,2023-06-09T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.12
341879,Shiphay Lane,2023-06-09T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
341879,Shiphay Lane,2023-06-09T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.46
341879,Shiphay Lane,2023-06-09T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
341879,Shiphay Lane,2023-06-09T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
341879,Shiphay Lane,2023-06-09T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
341879,Shiphay Lane,2023-06-09T08:50:00.000+00:00,busbar,,L3 Active Power,kW,23.39
341879,Shiphay Lane,2023-06-09T08:50:00.000+00:00,busbar,,L2 Active Power,kW,19.07
341879,Shiphay Lane,2023-06-09T08:50:00.000+00:00,busbar,,L1 Active Power,kW,29.36
341879,Shiphay Lane,2023-06-09T08:50:00.000+00:00,busbar,,N Current (RMS),A,69.2
341879,Shiphay Lane,2023-06-09T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
341879,Shiphay Lane,2023-06-09T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
341879,Shiphay Lane,2023-06-09T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
341879,Shiphay Lane,2023-06-09T08:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.51
341879,Shiphay Lane,2023-06-09T08:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
341879,Shiphay Lane,2023-06-09T08:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
341879,Shiphay Lane,2023-06-09T08:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.98
341879,Shiphay Lane,2023-06-09T08:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.84
341879,Shiphay Lane,2023-06-09T08:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-09T08:40:00.000+00:00,feeder,50.0,N Current (RMS),A,13.4
341879,Shiphay Lane,2023-06-09T08:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.9
341879,Shiphay Lane,2023-06-09T08:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.1
341879,Shiphay Lane,2023-06-09T08:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-09T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.98
341879,Shiphay Lane,2023-06-09T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
341879,Shiphay Lane,2023-06-09T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.91
341879,Shiphay Lane,2023-06-09T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.45
341879,Shiphay Lane,2023-06-09T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.18
341879,Shiphay Lane,2023-06-09T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.04
341879,Shiphay Lane,2023-06-09T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,47.0
341879,Shiphay Lane,2023-06-09T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.5
341879,Shiphay Lane,2023-06-09T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.8
341879,Shiphay Lane,2023-06-09T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.1
341879,Shiphay Lane,2023-06-09T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
341879,Shiphay Lane,2023-06-09T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.56
341879,Shiphay Lane,2023-06-09T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-09T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.91
341879,Shiphay Lane,2023-06-09T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.48
341879,Shiphay Lane,2023-06-09T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.54
341879,Shiphay Lane,2023-06-09T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,50.4
341879,Shiphay Lane,2023-06-09T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
341879,Shiphay Lane,2023-06-09T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
341879,Shiphay Lane,2023-06-09T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.7
341879,Shiphay Lane,2023-06-09T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
341879,Shiphay Lane,2023-06-09T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
341879,Shiphay Lane,2023-06-09T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
341879,Shiphay Lane,2023-06-09T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.15
341879,Shiphay Lane,2023-06-09T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.1
341879,Shiphay Lane,2023-06-09T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.92
341879,Shiphay Lane,2023-06-09T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
341879,Shiphay Lane,2023-06-09T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
341879,Shiphay Lane,2023-06-09T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
341879,Shiphay Lane,2023-06-09T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.2
341879,Shiphay Lane,2023-06-09T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
341879,Shiphay Lane,2023-06-09T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
341879,Shiphay Lane,2023-06-09T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
341879,Shiphay Lane,2023-06-09T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.55
341879,Shiphay Lane,2023-06-09T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.16
341879,Shiphay Lane,2023-06-09T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.53
341879,Shiphay Lane,2023-06-09T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
341879,Shiphay Lane,2023-06-09T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
341879,Shiphay Lane,2023-06-09T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
341879,Shiphay Lane,2023-06-09T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
341879,Shiphay Lane,2023-06-09T08:40:00.000+00:00,transformer,,Temperature,C,24.6
341879,Shiphay Lane,2023-06-09T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
341879,Shiphay Lane,2023-06-09T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.46
341879,Shiphay Lane,2023-06-09T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
341879,Shiphay Lane,2023-06-09T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
341879,Shiphay Lane,2023-06-09T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
341879,Shiphay Lane,2023-06-09T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
341879,Shiphay Lane,2023-06-09T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
341879,Shiphay Lane,2023-06-09T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
341879,Shiphay Lane,2023-06-09T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
341879,Shiphay Lane,2023-06-09T08:40:00.000+00:00,busbar,,L3 Active Power,kW,24.03
341879,Shiphay Lane,2023-06-09T08:40:00.000+00:00,busbar,,L2 Active Power,kW,14.75
341879,Shiphay Lane,2023-06-09T08:40:00.000+00:00,busbar,,L1 Active Power,kW,36.09
341879,Shiphay Lane,2023-06-09T08:40:00.000+00:00,busbar,,N Current (RMS),A,94.2
341879,Shiphay Lane,2023-06-09T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
341879,Shiphay Lane,2023-06-09T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
341879,Shiphay Lane,2023-06-09T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
341879,Shiphay Lane,2023-06-09T08:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.48
341879,Shiphay Lane,2023-06-09T08:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.21
341879,Shiphay Lane,2023-06-09T08:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-09T08:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.32
341879,Shiphay Lane,2023-06-09T08:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.05
341879,Shiphay Lane,2023-06-09T08:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.03
341879,Shiphay Lane,2023-06-09T08:30:00.000+00:00,feeder,50.0,N Current (RMS),A,9.4
341879,Shiphay Lane,2023-06-09T08:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.9
341879,Shiphay Lane,2023-06-09T08:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.1
341879,Shiphay Lane,2023-06-09T08:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-09T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.52
341879,Shiphay Lane,2023-06-09T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
341879,Shiphay Lane,2023-06-09T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.69
341879,Shiphay Lane,2023-06-09T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.52
341879,Shiphay Lane,2023-06-09T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.82
341879,Shiphay Lane,2023-06-09T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.31
341879,Shiphay Lane,2023-06-09T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,46.9
341879,Shiphay Lane,2023-06-09T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.5
341879,Shiphay Lane,2023-06-09T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
341879,Shiphay Lane,2023-06-09T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.8
341879,Shiphay Lane,2023-06-09T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
341879,Shiphay Lane,2023-06-09T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.51
341879,Shiphay Lane,2023-06-09T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
341879,Shiphay Lane,2023-06-09T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.01
341879,Shiphay Lane,2023-06-09T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.38
341879,Shiphay Lane,2023-06-09T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.59
341879,Shiphay Lane,2023-06-09T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.5
341879,Shiphay Lane,2023-06-09T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
341879,Shiphay Lane,2023-06-09T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
341879,Shiphay Lane,2023-06-09T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.6
341879,Shiphay Lane,2023-06-09T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
341879,Shiphay Lane,2023-06-09T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
341879,Shiphay Lane,2023-06-09T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
341879,Shiphay Lane,2023-06-09T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-09T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.76
341879,Shiphay Lane,2023-06-09T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.78
341879,Shiphay Lane,2023-06-09T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
341879,Shiphay Lane,2023-06-09T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-09T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
341879,Shiphay Lane,2023-06-09T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
341879,Shiphay Lane,2023-06-09T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
341879,Shiphay Lane,2023-06-09T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
341879,Shiphay Lane,2023-06-09T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
341879,Shiphay Lane,2023-06-09T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.01
341879,Shiphay Lane,2023-06-09T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.26
341879,Shiphay Lane,2023-06-09T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.39
341879,Shiphay Lane,2023-06-09T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
341879,Shiphay Lane,2023-06-09T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.3
341879,Shiphay Lane,2023-06-09T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
341879,Shiphay Lane,2023-06-09T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
341879,Shiphay Lane,2023-06-09T08:30:00.000+00:00,transformer,,Temperature,C,24.6
341879,Shiphay Lane,2023-06-09T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
341879,Shiphay Lane,2023-06-09T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.15
341879,Shiphay Lane,2023-06-09T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
341879,Shiphay Lane,2023-06-09T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
341879,Shiphay Lane,2023-06-09T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
341879,Shiphay Lane,2023-06-09T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.61
341879,Shiphay Lane,2023-06-09T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
341879,Shiphay Lane,2023-06-09T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
341879,Shiphay Lane,2023-06-09T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341879,Shiphay Lane,2023-06-09T08:30:00.000+00:00,busbar,,L3 Active Power,kW,24.96
341879,Shiphay Lane,2023-06-09T08:30:00.000+00:00,busbar,,L2 Active Power,kW,12.27
341879,Shiphay Lane,2023-06-09T08:30:00.000+00:00,busbar,,L1 Active Power,kW,30.1
341879,Shiphay Lane,2023-06-09T08:30:00.000+00:00,busbar,,N Current (RMS),A,82.6
341879,Shiphay Lane,2023-06-09T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
341879,Shiphay Lane,2023-06-09T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
341879,Shiphay Lane,2023-06-09T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
341879,Shiphay Lane,2023-06-09T08:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.5
341879,Shiphay Lane,2023-06-09T08:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-06-09T08:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-06-09T08:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.51
341879,Shiphay Lane,2023-06-09T08:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.53
341879,Shiphay Lane,2023-06-09T08:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.03
341879,Shiphay Lane,2023-06-09T08:20:00.000+00:00,feeder,50.0,N Current (RMS),A,11.4
341879,Shiphay Lane,2023-06-09T08:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.4
341879,Shiphay Lane,2023-06-09T08:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.9
341879,Shiphay Lane,2023-06-09T08:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.9
341879,Shiphay Lane,2023-06-09T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.69
341879,Shiphay Lane,2023-06-09T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
341879,Shiphay Lane,2023-06-09T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.74
341879,Shiphay Lane,2023-06-09T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.97
341879,Shiphay Lane,2023-06-09T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.62
341879,Shiphay Lane,2023-06-09T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.63
341879,Shiphay Lane,2023-06-09T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,32.3
341879,Shiphay Lane,2023-06-09T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.6
341879,Shiphay Lane,2023-06-09T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.6
341879,Shiphay Lane,2023-06-09T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.1
341879,Shiphay Lane,2023-06-09T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
341879,Shiphay Lane,2023-06-09T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
341879,Shiphay Lane,2023-06-09T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
341879,Shiphay Lane,2023-06-09T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.39
341879,Shiphay Lane,2023-06-09T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.81
341879,Shiphay Lane,2023-06-09T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.97
341879,Shiphay Lane,2023-06-09T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
341879,Shiphay Lane,2023-06-09T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
341879,Shiphay Lane,2023-06-09T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
341879,Shiphay Lane,2023-06-09T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.0
341879,Shiphay Lane,2023-06-09T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
341879,Shiphay Lane,2023-06-09T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
341879,Shiphay Lane,2023-06-09T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
341879,Shiphay Lane,2023-06-09T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
341879,Shiphay Lane,2023-06-09T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.82
341879,Shiphay Lane,2023-06-09T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.44
341879,Shiphay Lane,2023-06-09T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
341879,Shiphay Lane,2023-06-09T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
341879,Shiphay Lane,2023-06-09T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
341879,Shiphay Lane,2023-06-09T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
341879,Shiphay Lane,2023-06-09T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
341879,Shiphay Lane,2023-06-09T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
341879,Shiphay Lane,2023-06-09T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
341879,Shiphay Lane,2023-06-09T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.1
341879,Shiphay Lane,2023-06-09T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.17
341879,Shiphay Lane,2023-06-09T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.33
341879,Shiphay Lane,2023-06-09T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
341879,Shiphay Lane,2023-06-09T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
341879,Shiphay Lane,2023-06-09T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
341879,Shiphay Lane,2023-06-09T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
341879,Shiphay Lane,2023-06-09T08:20:00.000+00:00,transformer,,Temperature,C,24.6
341879,Shiphay Lane,2023-06-09T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
341879,Shiphay Lane,2023-06-09T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
341879,Shiphay Lane,2023-06-09T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
341879,Shiphay Lane,2023-06-09T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
341879,Shiphay Lane,2023-06-09T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
341879,Shiphay Lane,2023-06-09T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
341879,Shiphay Lane,2023-06-09T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
341879,Shiphay Lane,2023-06-09T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
341879,Shiphay Lane,2023-06-09T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
341879,Shiphay Lane,2023-06-09T08:20:00.000+00:00,busbar,,L3 Active Power,kW,22.1
341879,Shiphay Lane,2023-06-09T08:20:00.000+00:00,busbar,,L2 Active Power,kW,20.97
341879,Shiphay Lane,2023-06-09T08:20:00.000+00:00,busbar,,L1 Active Power,kW,28.41
341879,Shiphay Lane,2023-06-09T08:20:00.000+00:00,busbar,,N Current (RMS),A,57.4
341879,Shiphay Lane,2023-06-09T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
341879,Shiphay Lane,2023-06-09T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
341879,Shiphay Lane,2023-06-09T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
341879,Shiphay Lane,2023-06-09T08:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.49
341879,Shiphay Lane,2023-06-09T08:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-09T08:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-09T08:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.91
341879,Shiphay Lane,2023-06-09T08:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.29
341879,Shiphay Lane,2023-06-09T08:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-09T08:10:00.000+00:00,feeder,50.0,N Current (RMS),A,12.4
341879,Shiphay Lane,2023-06-09T08:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.3
341879,Shiphay Lane,2023-06-09T08:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.0
341879,Shiphay Lane,2023-06-09T08:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-09T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.28
341879,Shiphay Lane,2023-06-09T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
341879,Shiphay Lane,2023-06-09T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.72
341879,Shiphay Lane,2023-06-09T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.04
341879,Shiphay Lane,2023-06-09T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.83
341879,Shiphay Lane,2023-06-09T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.48
341879,Shiphay Lane,2023-06-09T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,29.8
341879,Shiphay Lane,2023-06-09T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.2
341879,Shiphay Lane,2023-06-09T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.6
341879,Shiphay Lane,2023-06-09T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.6
341879,Shiphay Lane,2023-06-09T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
341879,Shiphay Lane,2023-06-09T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
341879,Shiphay Lane,2023-06-09T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
341879,Shiphay Lane,2023-06-09T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.08
341879,Shiphay Lane,2023-06-09T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.7
341879,Shiphay Lane,2023-06-09T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.92
341879,Shiphay Lane,2023-06-09T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.3
341879,Shiphay Lane,2023-06-09T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
341879,Shiphay Lane,2023-06-09T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
341879,Shiphay Lane,2023-06-09T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.6
341879,Shiphay Lane,2023-06-09T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
341879,Shiphay Lane,2023-06-09T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
341879,Shiphay Lane,2023-06-09T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
341879,Shiphay Lane,2023-06-09T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-09T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.0
341879,Shiphay Lane,2023-06-09T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.61
341879,Shiphay Lane,2023-06-09T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
341879,Shiphay Lane,2023-06-09T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-09T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
341879,Shiphay Lane,2023-06-09T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
341879,Shiphay Lane,2023-06-09T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
341879,Shiphay Lane,2023-06-09T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
341879,Shiphay Lane,2023-06-09T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
341879,Shiphay Lane,2023-06-09T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.03
341879,Shiphay Lane,2023-06-09T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.51
341879,Shiphay Lane,2023-06-09T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.82
341879,Shiphay Lane,2023-06-09T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
341879,Shiphay Lane,2023-06-09T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
341879,Shiphay Lane,2023-06-09T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
341879,Shiphay Lane,2023-06-09T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
341879,Shiphay Lane,2023-06-09T08:10:00.000+00:00,transformer,,Temperature,C,24.6
341879,Shiphay Lane,2023-06-09T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
341879,Shiphay Lane,2023-06-09T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.44
341879,Shiphay Lane,2023-06-09T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
341879,Shiphay Lane,2023-06-09T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
341879,Shiphay Lane,2023-06-09T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
341879,Shiphay Lane,2023-06-09T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.1
341879,Shiphay Lane,2023-06-09T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
341879,Shiphay Lane,2023-06-09T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
341879,Shiphay Lane,2023-06-09T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
341879,Shiphay Lane,2023-06-09T08:10:00.000+00:00,busbar,,L3 Active Power,kW,21.14
341879,Shiphay Lane,2023-06-09T08:10:00.000+00:00,busbar,,L2 Active Power,kW,17.33
341879,Shiphay Lane,2023-06-09T08:10:00.000+00:00,busbar,,L1 Active Power,kW,24.89
341879,Shiphay Lane,2023-06-09T08:10:00.000+00:00,busbar,,N Current (RMS),A,59.3
341879,Shiphay Lane,2023-06-09T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
341879,Shiphay Lane,2023-06-09T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
341879,Shiphay Lane,2023-06-09T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
341879,Shiphay Lane,2023-06-09T08:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.67
341879,Shiphay Lane,2023-06-09T08:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-09T08:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-06-09T08:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.01
341879,Shiphay Lane,2023-06-09T08:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.35
341879,Shiphay Lane,2023-06-09T08:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-09T08:00:00.000+00:00,feeder,50.0,N Current (RMS),A,16.5
341879,Shiphay Lane,2023-06-09T08:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.2
341879,Shiphay Lane,2023-06-09T08:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.0
341879,Shiphay Lane,2023-06-09T08:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-09T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.13
341879,Shiphay Lane,2023-06-09T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
341879,Shiphay Lane,2023-06-09T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.15
341879,Shiphay Lane,2023-06-09T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.29
341879,Shiphay Lane,2023-06-09T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.2
341879,Shiphay Lane,2023-06-09T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.97
341879,Shiphay Lane,2023-06-09T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.4
341879,Shiphay Lane,2023-06-09T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.4
341879,Shiphay Lane,2023-06-09T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.2
341879,Shiphay Lane,2023-06-09T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.1
341879,Shiphay Lane,2023-06-09T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
341879,Shiphay Lane,2023-06-09T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
341879,Shiphay Lane,2023-06-09T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
341879,Shiphay Lane,2023-06-09T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.76
341879,Shiphay Lane,2023-06-09T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.4
341879,Shiphay Lane,2023-06-09T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.19
341879,Shiphay Lane,2023-06-09T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.0
341879,Shiphay Lane,2023-06-09T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
341879,Shiphay Lane,2023-06-09T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
341879,Shiphay Lane,2023-06-09T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.4
341879,Shiphay Lane,2023-06-09T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
341879,Shiphay Lane,2023-06-09T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
341879,Shiphay Lane,2023-06-09T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
341879,Shiphay Lane,2023-06-09T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.15
341879,Shiphay Lane,2023-06-09T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.72
341879,Shiphay Lane,2023-06-09T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.33
341879,Shiphay Lane,2023-06-09T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
341879,Shiphay Lane,2023-06-09T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
341879,Shiphay Lane,2023-06-09T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
341879,Shiphay Lane,2023-06-09T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
341879,Shiphay Lane,2023-06-09T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
341879,Shiphay Lane,2023-06-09T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
341879,Shiphay Lane,2023-06-09T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
341879,Shiphay Lane,2023-06-09T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.17
341879,Shiphay Lane,2023-06-09T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.71
341879,Shiphay Lane,2023-06-09T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.74
341879,Shiphay Lane,2023-06-09T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
341879,Shiphay Lane,2023-06-09T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
341879,Shiphay Lane,2023-06-09T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
341879,Shiphay Lane,2023-06-09T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
341879,Shiphay Lane,2023-06-09T08:00:00.000+00:00,transformer,,Temperature,C,24.6
341879,Shiphay Lane,2023-06-09T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
341879,Shiphay Lane,2023-06-09T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.55
341879,Shiphay Lane,2023-06-09T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
341879,Shiphay Lane,2023-06-09T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.61
341879,Shiphay Lane,2023-06-09T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
341879,Shiphay Lane,2023-06-09T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.07
341879,Shiphay Lane,2023-06-09T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
341879,Shiphay Lane,2023-06-09T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
341879,Shiphay Lane,2023-06-09T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
341879,Shiphay Lane,2023-06-09T08:00:00.000+00:00,busbar,,L3 Active Power,kW,16.38
341879,Shiphay Lane,2023-06-09T08:00:00.000+00:00,busbar,,L2 Active Power,kW,20.38
341879,Shiphay Lane,2023-06-09T08:00:00.000+00:00,busbar,,L1 Active Power,kW,27.29
