Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-09T08:00:00.000+00:00,busbar,,N Current (RMS),A,59.9
341879,Shiphay Lane,2023-06-09T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
341879,Shiphay Lane,2023-06-09T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
341879,Shiphay Lane,2023-06-09T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
341879,Shiphay Lane,2023-06-09T07:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.69
341879,Shiphay Lane,2023-06-09T07:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-09T07:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
341879,Shiphay Lane,2023-06-09T07:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.07
341879,Shiphay Lane,2023-06-09T07:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.64
341879,Shiphay Lane,2023-06-09T07:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-09T07:50:00.000+00:00,feeder,50.0,N Current (RMS),A,17.3
341879,Shiphay Lane,2023-06-09T07:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.1
341879,Shiphay Lane,2023-06-09T07:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.4
341879,Shiphay Lane,2023-06-09T07:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
341879,Shiphay Lane,2023-06-09T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.01
341879,Shiphay Lane,2023-06-09T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.2
341879,Shiphay Lane,2023-06-09T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.27
341879,Shiphay Lane,2023-06-09T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.51
341879,Shiphay Lane,2023-06-09T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.09
341879,Shiphay Lane,2023-06-09T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.52
341879,Shiphay Lane,2023-06-09T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,38.9
341879,Shiphay Lane,2023-06-09T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.0
341879,Shiphay Lane,2023-06-09T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.0
341879,Shiphay Lane,2023-06-09T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,66.0
341879,Shiphay Lane,2023-06-09T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
341879,Shiphay Lane,2023-06-09T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.45
341879,Shiphay Lane,2023-06-09T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
341879,Shiphay Lane,2023-06-09T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.16
341879,Shiphay Lane,2023-06-09T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.54
341879,Shiphay Lane,2023-06-09T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.18
341879,Shiphay Lane,2023-06-09T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
341879,Shiphay Lane,2023-06-09T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
341879,Shiphay Lane,2023-06-09T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
341879,Shiphay Lane,2023-06-09T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.6
341879,Shiphay Lane,2023-06-09T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
341879,Shiphay Lane,2023-06-09T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
341879,Shiphay Lane,2023-06-09T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
341879,Shiphay Lane,2023-06-09T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.19
341879,Shiphay Lane,2023-06-09T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.26
341879,Shiphay Lane,2023-06-09T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.62
341879,Shiphay Lane,2023-06-09T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.9
341879,Shiphay Lane,2023-06-09T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
341879,Shiphay Lane,2023-06-09T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
341879,Shiphay Lane,2023-06-09T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.1
341879,Shiphay Lane,2023-06-09T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
341879,Shiphay Lane,2023-06-09T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
341879,Shiphay Lane,2023-06-09T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
341879,Shiphay Lane,2023-06-09T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.19
341879,Shiphay Lane,2023-06-09T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.69
341879,Shiphay Lane,2023-06-09T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.38
341879,Shiphay Lane,2023-06-09T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
341879,Shiphay Lane,2023-06-09T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
341879,Shiphay Lane,2023-06-09T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
341879,Shiphay Lane,2023-06-09T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
341879,Shiphay Lane,2023-06-09T07:50:00.000+00:00,transformer,,Temperature,C,24.6
341879,Shiphay Lane,2023-06-09T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
341879,Shiphay Lane,2023-06-09T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.81
341879,Shiphay Lane,2023-06-09T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
341879,Shiphay Lane,2023-06-09T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.18
341879,Shiphay Lane,2023-06-09T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
341879,Shiphay Lane,2023-06-09T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.21
341879,Shiphay Lane,2023-06-09T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
341879,Shiphay Lane,2023-06-09T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
341879,Shiphay Lane,2023-06-09T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
341879,Shiphay Lane,2023-06-09T07:50:00.000+00:00,busbar,,L3 Active Power,kW,19.13
341879,Shiphay Lane,2023-06-09T07:50:00.000+00:00,busbar,,L2 Active Power,kW,20.23
341879,Shiphay Lane,2023-06-09T07:50:00.000+00:00,busbar,,L1 Active Power,kW,32.76
341879,Shiphay Lane,2023-06-09T07:50:00.000+00:00,busbar,,N Current (RMS),A,68.4
341879,Shiphay Lane,2023-06-09T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
341879,Shiphay Lane,2023-06-09T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
341879,Shiphay Lane,2023-06-09T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
341879,Shiphay Lane,2023-06-09T07:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.73
341879,Shiphay Lane,2023-06-09T07:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.2
341879,Shiphay Lane,2023-06-09T07:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
341879,Shiphay Lane,2023-06-09T07:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.0
341879,Shiphay Lane,2023-06-09T07:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.92
341879,Shiphay Lane,2023-06-09T07:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-09T07:40:00.000+00:00,feeder,50.0,N Current (RMS),A,17.7
341879,Shiphay Lane,2023-06-09T07:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.2
341879,Shiphay Lane,2023-06-09T07:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.5
341879,Shiphay Lane,2023-06-09T07:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-09T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.13
341879,Shiphay Lane,2023-06-09T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.7
341879,Shiphay Lane,2023-06-09T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.56
341879,Shiphay Lane,2023-06-09T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.91
341879,Shiphay Lane,2023-06-09T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.28
341879,Shiphay Lane,2023-06-09T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.93
341879,Shiphay Lane,2023-06-09T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,28.4
341879,Shiphay Lane,2023-06-09T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.5
341879,Shiphay Lane,2023-06-09T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.8
341879,Shiphay Lane,2023-06-09T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.9
341879,Shiphay Lane,2023-06-09T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
341879,Shiphay Lane,2023-06-09T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
341879,Shiphay Lane,2023-06-09T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
341879,Shiphay Lane,2023-06-09T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.05
341879,Shiphay Lane,2023-06-09T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.51
341879,Shiphay Lane,2023-06-09T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.9
341879,Shiphay Lane,2023-06-09T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.1
341879,Shiphay Lane,2023-06-09T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
341879,Shiphay Lane,2023-06-09T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
341879,Shiphay Lane,2023-06-09T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.5
341879,Shiphay Lane,2023-06-09T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
341879,Shiphay Lane,2023-06-09T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
341879,Shiphay Lane,2023-06-09T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
341879,Shiphay Lane,2023-06-09T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
341879,Shiphay Lane,2023-06-09T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.22
341879,Shiphay Lane,2023-06-09T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.27
341879,Shiphay Lane,2023-06-09T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
341879,Shiphay Lane,2023-06-09T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
341879,Shiphay Lane,2023-06-09T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.3
341879,Shiphay Lane,2023-06-09T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.1
341879,Shiphay Lane,2023-06-09T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
341879,Shiphay Lane,2023-06-09T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
341879,Shiphay Lane,2023-06-09T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
341879,Shiphay Lane,2023-06-09T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.91
341879,Shiphay Lane,2023-06-09T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.26
341879,Shiphay Lane,2023-06-09T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.73
341879,Shiphay Lane,2023-06-09T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
341879,Shiphay Lane,2023-06-09T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
341879,Shiphay Lane,2023-06-09T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
341879,Shiphay Lane,2023-06-09T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
341879,Shiphay Lane,2023-06-09T07:40:00.000+00:00,transformer,,Temperature,C,24.6
341879,Shiphay Lane,2023-06-09T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
341879,Shiphay Lane,2023-06-09T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.9
341879,Shiphay Lane,2023-06-09T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
341879,Shiphay Lane,2023-06-09T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.32
341879,Shiphay Lane,2023-06-09T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
341879,Shiphay Lane,2023-06-09T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.61
341879,Shiphay Lane,2023-06-09T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
341879,Shiphay Lane,2023-06-09T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
341879,Shiphay Lane,2023-06-09T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
341879,Shiphay Lane,2023-06-09T07:40:00.000+00:00,busbar,,L3 Active Power,kW,19.01
341879,Shiphay Lane,2023-06-09T07:40:00.000+00:00,busbar,,L2 Active Power,kW,21.18
341879,Shiphay Lane,2023-06-09T07:40:00.000+00:00,busbar,,L1 Active Power,kW,28.9
341879,Shiphay Lane,2023-06-09T07:40:00.000+00:00,busbar,,N Current (RMS),A,62.8
341879,Shiphay Lane,2023-06-09T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
341879,Shiphay Lane,2023-06-09T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
341879,Shiphay Lane,2023-06-09T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
341879,Shiphay Lane,2023-06-09T07:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.9
341879,Shiphay Lane,2023-06-09T07:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.18
341879,Shiphay Lane,2023-06-09T07:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-09T07:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.02
341879,Shiphay Lane,2023-06-09T07:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.63
341879,Shiphay Lane,2023-06-09T07:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-09T07:30:00.000+00:00,feeder,50.0,N Current (RMS),A,14.2
341879,Shiphay Lane,2023-06-09T07:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.6
341879,Shiphay Lane,2023-06-09T07:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.4
341879,Shiphay Lane,2023-06-09T07:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.9
341879,Shiphay Lane,2023-06-09T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.41
341879,Shiphay Lane,2023-06-09T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.57
341879,Shiphay Lane,2023-06-09T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.74
341879,Shiphay Lane,2023-06-09T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.39
341879,Shiphay Lane,2023-06-09T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.59
341879,Shiphay Lane,2023-06-09T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.85
341879,Shiphay Lane,2023-06-09T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,28.4
341879,Shiphay Lane,2023-06-09T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.9
341879,Shiphay Lane,2023-06-09T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.0
341879,Shiphay Lane,2023-06-09T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.1
341879,Shiphay Lane,2023-06-09T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
341879,Shiphay Lane,2023-06-09T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
341879,Shiphay Lane,2023-06-09T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
341879,Shiphay Lane,2023-06-09T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.54
341879,Shiphay Lane,2023-06-09T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.57
341879,Shiphay Lane,2023-06-09T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.12
341879,Shiphay Lane,2023-06-09T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
341879,Shiphay Lane,2023-06-09T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
341879,Shiphay Lane,2023-06-09T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
341879,Shiphay Lane,2023-06-09T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.9
341879,Shiphay Lane,2023-06-09T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
341879,Shiphay Lane,2023-06-09T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
341879,Shiphay Lane,2023-06-09T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.92
341879,Shiphay Lane,2023-06-09T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
341879,Shiphay Lane,2023-06-09T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.04
341879,Shiphay Lane,2023-06-09T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.02
341879,Shiphay Lane,2023-06-09T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
341879,Shiphay Lane,2023-06-09T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
341879,Shiphay Lane,2023-06-09T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.9
341879,Shiphay Lane,2023-06-09T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.1
341879,Shiphay Lane,2023-06-09T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
341879,Shiphay Lane,2023-06-09T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
341879,Shiphay Lane,2023-06-09T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
341879,Shiphay Lane,2023-06-09T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.58
341879,Shiphay Lane,2023-06-09T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.82
341879,Shiphay Lane,2023-06-09T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.66
341879,Shiphay Lane,2023-06-09T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
341879,Shiphay Lane,2023-06-09T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
341879,Shiphay Lane,2023-06-09T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
341879,Shiphay Lane,2023-06-09T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
341879,Shiphay Lane,2023-06-09T07:30:00.000+00:00,transformer,,Temperature,C,24.6
341879,Shiphay Lane,2023-06-09T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
341879,Shiphay Lane,2023-06-09T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.95
341879,Shiphay Lane,2023-06-09T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
341879,Shiphay Lane,2023-06-09T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
341879,Shiphay Lane,2023-06-09T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
341879,Shiphay Lane,2023-06-09T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.61
341879,Shiphay Lane,2023-06-09T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
341879,Shiphay Lane,2023-06-09T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
341879,Shiphay Lane,2023-06-09T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
341879,Shiphay Lane,2023-06-09T07:30:00.000+00:00,busbar,,L3 Active Power,kW,17.67
341879,Shiphay Lane,2023-06-09T07:30:00.000+00:00,busbar,,L2 Active Power,kW,24.65
341879,Shiphay Lane,2023-06-09T07:30:00.000+00:00,busbar,,L1 Active Power,kW,29.71
341879,Shiphay Lane,2023-06-09T07:30:00.000+00:00,busbar,,N Current (RMS),A,62.5
341879,Shiphay Lane,2023-06-09T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
341879,Shiphay Lane,2023-06-09T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
341879,Shiphay Lane,2023-06-09T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
341879,Shiphay Lane,2023-06-09T07:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.88
341879,Shiphay Lane,2023-06-09T07:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.16
341879,Shiphay Lane,2023-06-09T07:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-09T07:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.26
341879,Shiphay Lane,2023-06-09T07:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.88
341879,Shiphay Lane,2023-06-09T07:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-09T07:20:00.000+00:00,feeder,50.0,N Current (RMS),A,27.8
341879,Shiphay Lane,2023-06-09T07:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.4
341879,Shiphay Lane,2023-06-09T07:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.4
341879,Shiphay Lane,2023-06-09T07:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-09T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.94
341879,Shiphay Lane,2023-06-09T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
341879,Shiphay Lane,2023-06-09T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.64
341879,Shiphay Lane,2023-06-09T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.98
341879,Shiphay Lane,2023-06-09T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.64
341879,Shiphay Lane,2023-06-09T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.12
341879,Shiphay Lane,2023-06-09T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,39.3
341879,Shiphay Lane,2023-06-09T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.6
341879,Shiphay Lane,2023-06-09T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.2
341879,Shiphay Lane,2023-06-09T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,72.2
341879,Shiphay Lane,2023-06-09T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
341879,Shiphay Lane,2023-06-09T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
341879,Shiphay Lane,2023-06-09T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
341879,Shiphay Lane,2023-06-09T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.14
341879,Shiphay Lane,2023-06-09T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.2
341879,Shiphay Lane,2023-06-09T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.14
341879,Shiphay Lane,2023-06-09T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.3
341879,Shiphay Lane,2023-06-09T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
341879,Shiphay Lane,2023-06-09T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
341879,Shiphay Lane,2023-06-09T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.7
341879,Shiphay Lane,2023-06-09T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
341879,Shiphay Lane,2023-06-09T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
341879,Shiphay Lane,2023-06-09T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
341879,Shiphay Lane,2023-06-09T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.18
341879,Shiphay Lane,2023-06-09T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.86
341879,Shiphay Lane,2023-06-09T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.15
341879,Shiphay Lane,2023-06-09T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.8
341879,Shiphay Lane,2023-06-09T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
341879,Shiphay Lane,2023-06-09T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.3
341879,Shiphay Lane,2023-06-09T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.4
341879,Shiphay Lane,2023-06-09T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
341879,Shiphay Lane,2023-06-09T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
341879,Shiphay Lane,2023-06-09T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
341879,Shiphay Lane,2023-06-09T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.56
341879,Shiphay Lane,2023-06-09T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.84
341879,Shiphay Lane,2023-06-09T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.98
341879,Shiphay Lane,2023-06-09T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
341879,Shiphay Lane,2023-06-09T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.3
341879,Shiphay Lane,2023-06-09T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
341879,Shiphay Lane,2023-06-09T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
341879,Shiphay Lane,2023-06-09T07:20:00.000+00:00,transformer,,Temperature,C,24.5
341879,Shiphay Lane,2023-06-09T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
341879,Shiphay Lane,2023-06-09T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.64
341879,Shiphay Lane,2023-06-09T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
341879,Shiphay Lane,2023-06-09T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.12
341879,Shiphay Lane,2023-06-09T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
341879,Shiphay Lane,2023-06-09T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.42
341879,Shiphay Lane,2023-06-09T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
341879,Shiphay Lane,2023-06-09T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
341879,Shiphay Lane,2023-06-09T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
341879,Shiphay Lane,2023-06-09T07:20:00.000+00:00,busbar,,L3 Active Power,kW,25.12
341879,Shiphay Lane,2023-06-09T07:20:00.000+00:00,busbar,,L2 Active Power,kW,27.43
341879,Shiphay Lane,2023-06-09T07:20:00.000+00:00,busbar,,L1 Active Power,kW,37.48
341879,Shiphay Lane,2023-06-09T07:20:00.000+00:00,busbar,,N Current (RMS),A,72.4
341879,Shiphay Lane,2023-06-09T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
341879,Shiphay Lane,2023-06-09T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
341879,Shiphay Lane,2023-06-09T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.3
341879,Shiphay Lane,2023-06-09T07:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.73
341879,Shiphay Lane,2023-06-09T07:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.43
341879,Shiphay Lane,2023-06-09T07:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
341879,Shiphay Lane,2023-06-09T07:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.17
341879,Shiphay Lane,2023-06-09T07:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.4
341879,Shiphay Lane,2023-06-09T07:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.11
341879,Shiphay Lane,2023-06-09T07:10:00.000+00:00,feeder,50.0,N Current (RMS),A,21.4
341879,Shiphay Lane,2023-06-09T07:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.6
341879,Shiphay Lane,2023-06-09T07:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.0
341879,Shiphay Lane,2023-06-09T07:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-09T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.52
341879,Shiphay Lane,2023-06-09T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
341879,Shiphay Lane,2023-06-09T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.67
341879,Shiphay Lane,2023-06-09T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.17
341879,Shiphay Lane,2023-06-09T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.51
341879,Shiphay Lane,2023-06-09T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.05
341879,Shiphay Lane,2023-06-09T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,36.2
341879,Shiphay Lane,2023-06-09T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.9
341879,Shiphay Lane,2023-06-09T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.1
341879,Shiphay Lane,2023-06-09T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.1
341879,Shiphay Lane,2023-06-09T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
341879,Shiphay Lane,2023-06-09T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.45
341879,Shiphay Lane,2023-06-09T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
341879,Shiphay Lane,2023-06-09T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.13
341879,Shiphay Lane,2023-06-09T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.55
341879,Shiphay Lane,2023-06-09T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.48
341879,Shiphay Lane,2023-06-09T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
341879,Shiphay Lane,2023-06-09T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
341879,Shiphay Lane,2023-06-09T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
341879,Shiphay Lane,2023-06-09T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.8
341879,Shiphay Lane,2023-06-09T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
341879,Shiphay Lane,2023-06-09T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
341879,Shiphay Lane,2023-06-09T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
341879,Shiphay Lane,2023-06-09T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.17
341879,Shiphay Lane,2023-06-09T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.47
341879,Shiphay Lane,2023-06-09T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.29
341879,Shiphay Lane,2023-06-09T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.2
341879,Shiphay Lane,2023-06-09T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-09T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
341879,Shiphay Lane,2023-06-09T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.8
341879,Shiphay Lane,2023-06-09T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
341879,Shiphay Lane,2023-06-09T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
341879,Shiphay Lane,2023-06-09T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
341879,Shiphay Lane,2023-06-09T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.22
341879,Shiphay Lane,2023-06-09T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.31
341879,Shiphay Lane,2023-06-09T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.33
341879,Shiphay Lane,2023-06-09T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
341879,Shiphay Lane,2023-06-09T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
341879,Shiphay Lane,2023-06-09T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
341879,Shiphay Lane,2023-06-09T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
341879,Shiphay Lane,2023-06-09T07:10:00.000+00:00,transformer,,Temperature,C,24.5
341879,Shiphay Lane,2023-06-09T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
341879,Shiphay Lane,2023-06-09T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
341879,Shiphay Lane,2023-06-09T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
341879,Shiphay Lane,2023-06-09T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
341879,Shiphay Lane,2023-06-09T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
341879,Shiphay Lane,2023-06-09T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
341879,Shiphay Lane,2023-06-09T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
341879,Shiphay Lane,2023-06-09T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
341879,Shiphay Lane,2023-06-09T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
341879,Shiphay Lane,2023-06-09T07:10:00.000+00:00,busbar,,L3 Active Power,kW,24.86
341879,Shiphay Lane,2023-06-09T07:10:00.000+00:00,busbar,,L2 Active Power,kW,22.23
341879,Shiphay Lane,2023-06-09T07:10:00.000+00:00,busbar,,L1 Active Power,kW,34.26
341879,Shiphay Lane,2023-06-09T07:10:00.000+00:00,busbar,,N Current (RMS),A,69.4
341879,Shiphay Lane,2023-06-09T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
341879,Shiphay Lane,2023-06-09T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
341879,Shiphay Lane,2023-06-09T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
341879,Shiphay Lane,2023-06-09T07:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.82
341879,Shiphay Lane,2023-06-09T07:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.23
341879,Shiphay Lane,2023-06-09T07:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.13
341879,Shiphay Lane,2023-06-09T07:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.71
341879,Shiphay Lane,2023-06-09T07:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.88
341879,Shiphay Lane,2023-06-09T07:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.13
341879,Shiphay Lane,2023-06-09T07:00:00.000+00:00,feeder,50.0,N Current (RMS),A,22.6
341879,Shiphay Lane,2023-06-09T07:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.5
341879,Shiphay Lane,2023-06-09T07:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.1
341879,Shiphay Lane,2023-06-09T07:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.0
341879,Shiphay Lane,2023-06-09T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
341879,Shiphay Lane,2023-06-09T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
341879,Shiphay Lane,2023-06-09T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.57
341879,Shiphay Lane,2023-06-09T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.53
341879,Shiphay Lane,2023-06-09T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.34
341879,Shiphay Lane,2023-06-09T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.57
341879,Shiphay Lane,2023-06-09T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,57.0
341879,Shiphay Lane,2023-06-09T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,76.4
341879,Shiphay Lane,2023-06-09T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.1
341879,Shiphay Lane,2023-06-09T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.0
341879,Shiphay Lane,2023-06-09T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
341879,Shiphay Lane,2023-06-09T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
341879,Shiphay Lane,2023-06-09T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
341879,Shiphay Lane,2023-06-09T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.63
341879,Shiphay Lane,2023-06-09T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.71
341879,Shiphay Lane,2023-06-09T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.35
341879,Shiphay Lane,2023-06-09T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
341879,Shiphay Lane,2023-06-09T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.7
341879,Shiphay Lane,2023-06-09T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
341879,Shiphay Lane,2023-06-09T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
341879,Shiphay Lane,2023-06-09T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
341879,Shiphay Lane,2023-06-09T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
341879,Shiphay Lane,2023-06-09T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
341879,Shiphay Lane,2023-06-09T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-09T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.62
341879,Shiphay Lane,2023-06-09T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.39
341879,Shiphay Lane,2023-06-09T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
341879,Shiphay Lane,2023-06-09T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-09T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
341879,Shiphay Lane,2023-06-09T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
341879,Shiphay Lane,2023-06-09T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
341879,Shiphay Lane,2023-06-09T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
341879,Shiphay Lane,2023-06-09T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
341879,Shiphay Lane,2023-06-09T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.53
341879,Shiphay Lane,2023-06-09T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.1
341879,Shiphay Lane,2023-06-09T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.56
341879,Shiphay Lane,2023-06-09T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
341879,Shiphay Lane,2023-06-09T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
341879,Shiphay Lane,2023-06-09T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
341879,Shiphay Lane,2023-06-09T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
341879,Shiphay Lane,2023-06-09T07:00:00.000+00:00,transformer,,Temperature,C,24.5
341879,Shiphay Lane,2023-06-09T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
341879,Shiphay Lane,2023-06-09T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
341879,Shiphay Lane,2023-06-09T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
341879,Shiphay Lane,2023-06-09T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
341879,Shiphay Lane,2023-06-09T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
341879,Shiphay Lane,2023-06-09T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
341879,Shiphay Lane,2023-06-09T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
341879,Shiphay Lane,2023-06-09T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
341879,Shiphay Lane,2023-06-09T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
341879,Shiphay Lane,2023-06-09T07:00:00.000+00:00,busbar,,L3 Active Power,kW,32.48
341879,Shiphay Lane,2023-06-09T07:00:00.000+00:00,busbar,,L2 Active Power,kW,18.64
341879,Shiphay Lane,2023-06-09T07:00:00.000+00:00,busbar,,L1 Active Power,kW,26.0
341879,Shiphay Lane,2023-06-09T07:00:00.000+00:00,busbar,,N Current (RMS),A,79.3
341879,Shiphay Lane,2023-06-09T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
341879,Shiphay Lane,2023-06-09T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
341879,Shiphay Lane,2023-06-09T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
341879,Shiphay Lane,2023-06-09T06:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
341879,Shiphay Lane,2023-06-09T06:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.31
341879,Shiphay Lane,2023-06-09T06:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-09T06:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.1
341879,Shiphay Lane,2023-06-09T06:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.81
341879,Shiphay Lane,2023-06-09T06:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.05
341879,Shiphay Lane,2023-06-09T06:50:00.000+00:00,feeder,50.0,N Current (RMS),A,14.2
341879,Shiphay Lane,2023-06-09T06:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.6
341879,Shiphay Lane,2023-06-09T06:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.7
341879,Shiphay Lane,2023-06-09T06:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-09T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
341879,Shiphay Lane,2023-06-09T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.99
341879,Shiphay Lane,2023-06-09T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.44
341879,Shiphay Lane,2023-06-09T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.04
341879,Shiphay Lane,2023-06-09T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.57
341879,Shiphay Lane,2023-06-09T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.05
341879,Shiphay Lane,2023-06-09T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,60.9
341879,Shiphay Lane,2023-06-09T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,78.6
341879,Shiphay Lane,2023-06-09T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.4
341879,Shiphay Lane,2023-06-09T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,77.2
341879,Shiphay Lane,2023-06-09T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
341879,Shiphay Lane,2023-06-09T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
341879,Shiphay Lane,2023-06-09T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
341879,Shiphay Lane,2023-06-09T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.5
341879,Shiphay Lane,2023-06-09T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.3
341879,Shiphay Lane,2023-06-09T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.63
341879,Shiphay Lane,2023-06-09T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
341879,Shiphay Lane,2023-06-09T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.7
341879,Shiphay Lane,2023-06-09T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
341879,Shiphay Lane,2023-06-09T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
341879,Shiphay Lane,2023-06-09T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-09T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
341879,Shiphay Lane,2023-06-09T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
341879,Shiphay Lane,2023-06-09T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-09T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.18
341879,Shiphay Lane,2023-06-09T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.6
341879,Shiphay Lane,2023-06-09T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
341879,Shiphay Lane,2023-06-09T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
341879,Shiphay Lane,2023-06-09T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
341879,Shiphay Lane,2023-06-09T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
341879,Shiphay Lane,2023-06-09T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
341879,Shiphay Lane,2023-06-09T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-09T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
341879,Shiphay Lane,2023-06-09T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.72
341879,Shiphay Lane,2023-06-09T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.73
341879,Shiphay Lane,2023-06-09T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.33
341879,Shiphay Lane,2023-06-09T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
341879,Shiphay Lane,2023-06-09T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
341879,Shiphay Lane,2023-06-09T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
341879,Shiphay Lane,2023-06-09T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
341879,Shiphay Lane,2023-06-09T06:50:00.000+00:00,transformer,,Temperature,C,24.5
341879,Shiphay Lane,2023-06-09T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
341879,Shiphay Lane,2023-06-09T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
341879,Shiphay Lane,2023-06-09T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
341879,Shiphay Lane,2023-06-09T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.63
341879,Shiphay Lane,2023-06-09T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
341879,Shiphay Lane,2023-06-09T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
341879,Shiphay Lane,2023-06-09T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
341879,Shiphay Lane,2023-06-09T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
341879,Shiphay Lane,2023-06-09T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
341879,Shiphay Lane,2023-06-09T06:50:00.000+00:00,busbar,,L3 Active Power,kW,28.46
341879,Shiphay Lane,2023-06-09T06:50:00.000+00:00,busbar,,L2 Active Power,kW,20.6
341879,Shiphay Lane,2023-06-09T06:50:00.000+00:00,busbar,,L1 Active Power,kW,27.65
341879,Shiphay Lane,2023-06-09T06:50:00.000+00:00,busbar,,N Current (RMS),A,69.4
341879,Shiphay Lane,2023-06-09T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
341879,Shiphay Lane,2023-06-09T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
341879,Shiphay Lane,2023-06-09T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
341879,Shiphay Lane,2023-06-09T06:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
341879,Shiphay Lane,2023-06-09T06:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.46
341879,Shiphay Lane,2023-06-09T06:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-09T06:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.31
341879,Shiphay Lane,2023-06-09T06:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.04
341879,Shiphay Lane,2023-06-09T06:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.03
341879,Shiphay Lane,2023-06-09T06:40:00.000+00:00,feeder,50.0,N Current (RMS),A,11.0
341879,Shiphay Lane,2023-06-09T06:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.8
341879,Shiphay Lane,2023-06-09T06:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.8
341879,Shiphay Lane,2023-06-09T06:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-09T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.04
341879,Shiphay Lane,2023-06-09T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.05
341879,Shiphay Lane,2023-06-09T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.13
341879,Shiphay Lane,2023-06-09T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.04
341879,Shiphay Lane,2023-06-09T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.25
341879,Shiphay Lane,2023-06-09T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.69
341879,Shiphay Lane,2023-06-09T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,33.9
341879,Shiphay Lane,2023-06-09T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.7
341879,Shiphay Lane,2023-06-09T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.5
341879,Shiphay Lane,2023-06-09T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,73.6
341879,Shiphay Lane,2023-06-09T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
341879,Shiphay Lane,2023-06-09T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
341879,Shiphay Lane,2023-06-09T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
341879,Shiphay Lane,2023-06-09T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.48
341879,Shiphay Lane,2023-06-09T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.23
341879,Shiphay Lane,2023-06-09T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.75
341879,Shiphay Lane,2023-06-09T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
341879,Shiphay Lane,2023-06-09T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.7
341879,Shiphay Lane,2023-06-09T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
341879,Shiphay Lane,2023-06-09T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
341879,Shiphay Lane,2023-06-09T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-09T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
341879,Shiphay Lane,2023-06-09T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
341879,Shiphay Lane,2023-06-09T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.18
341879,Shiphay Lane,2023-06-09T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.16
341879,Shiphay Lane,2023-06-09T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.71
341879,Shiphay Lane,2023-06-09T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
341879,Shiphay Lane,2023-06-09T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-09T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.9
341879,Shiphay Lane,2023-06-09T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
341879,Shiphay Lane,2023-06-09T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
341879,Shiphay Lane,2023-06-09T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
341879,Shiphay Lane,2023-06-09T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
341879,Shiphay Lane,2023-06-09T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.62
341879,Shiphay Lane,2023-06-09T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.54
341879,Shiphay Lane,2023-06-09T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.92
341879,Shiphay Lane,2023-06-09T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
341879,Shiphay Lane,2023-06-09T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
341879,Shiphay Lane,2023-06-09T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
341879,Shiphay Lane,2023-06-09T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
341879,Shiphay Lane,2023-06-09T06:40:00.000+00:00,transformer,,Temperature,C,24.5
341879,Shiphay Lane,2023-06-09T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
341879,Shiphay Lane,2023-06-09T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
341879,Shiphay Lane,2023-06-09T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
341879,Shiphay Lane,2023-06-09T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
341879,Shiphay Lane,2023-06-09T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
341879,Shiphay Lane,2023-06-09T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
341879,Shiphay Lane,2023-06-09T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
341879,Shiphay Lane,2023-06-09T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
341879,Shiphay Lane,2023-06-09T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
341879,Shiphay Lane,2023-06-09T06:40:00.000+00:00,busbar,,L3 Active Power,kW,21.63
341879,Shiphay Lane,2023-06-09T06:40:00.000+00:00,busbar,,L2 Active Power,kW,23.23
341879,Shiphay Lane,2023-06-09T06:40:00.000+00:00,busbar,,L1 Active Power,kW,30.11
341879,Shiphay Lane,2023-06-09T06:40:00.000+00:00,busbar,,N Current (RMS),A,50.5
341879,Shiphay Lane,2023-06-09T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
341879,Shiphay Lane,2023-06-09T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
341879,Shiphay Lane,2023-06-09T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
341879,Shiphay Lane,2023-06-09T06:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.96
341879,Shiphay Lane,2023-06-09T06:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.27
341879,Shiphay Lane,2023-06-09T06:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-09T06:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.7
341879,Shiphay Lane,2023-06-09T06:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.19
341879,Shiphay Lane,2023-06-09T06:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-09T06:30:00.000+00:00,feeder,50.0,N Current (RMS),A,16.4
341879,Shiphay Lane,2023-06-09T06:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.9
341879,Shiphay Lane,2023-06-09T06:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.8
341879,Shiphay Lane,2023-06-09T06:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
