Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-09T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.48
341879,Shiphay Lane,2023-06-09T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.68
341879,Shiphay Lane,2023-06-09T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.83
341879,Shiphay Lane,2023-06-09T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.37
341879,Shiphay Lane,2023-06-09T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.05
341879,Shiphay Lane,2023-06-09T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.43
341879,Shiphay Lane,2023-06-09T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,40.2
341879,Shiphay Lane,2023-06-09T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.6
341879,Shiphay Lane,2023-06-09T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.5
341879,Shiphay Lane,2023-06-09T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,70.6
341879,Shiphay Lane,2023-06-09T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
341879,Shiphay Lane,2023-06-09T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.56
341879,Shiphay Lane,2023-06-09T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
341879,Shiphay Lane,2023-06-09T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.17
341879,Shiphay Lane,2023-06-09T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.49
341879,Shiphay Lane,2023-06-09T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.47
341879,Shiphay Lane,2023-06-09T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,46.5
341879,Shiphay Lane,2023-06-09T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.8
341879,Shiphay Lane,2023-06-09T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
341879,Shiphay Lane,2023-06-09T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.3
341879,Shiphay Lane,2023-06-09T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
341879,Shiphay Lane,2023-06-09T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
341879,Shiphay Lane,2023-06-09T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
341879,Shiphay Lane,2023-06-09T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.29
341879,Shiphay Lane,2023-06-09T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.52
341879,Shiphay Lane,2023-06-09T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.38
341879,Shiphay Lane,2023-06-09T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,52.8
341879,Shiphay Lane,2023-06-09T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.4
341879,Shiphay Lane,2023-06-09T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.2
341879,Shiphay Lane,2023-06-09T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.2
341879,Shiphay Lane,2023-06-09T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
341879,Shiphay Lane,2023-06-09T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
341879,Shiphay Lane,2023-06-09T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
341879,Shiphay Lane,2023-06-09T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.83
341879,Shiphay Lane,2023-06-09T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.28
341879,Shiphay Lane,2023-06-09T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.69
341879,Shiphay Lane,2023-06-09T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
341879,Shiphay Lane,2023-06-09T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
341879,Shiphay Lane,2023-06-09T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
341879,Shiphay Lane,2023-06-09T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
341879,Shiphay Lane,2023-06-09T06:30:00.000+00:00,transformer,,Temperature,C,24.5
341879,Shiphay Lane,2023-06-09T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
341879,Shiphay Lane,2023-06-09T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
341879,Shiphay Lane,2023-06-09T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
341879,Shiphay Lane,2023-06-09T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
341879,Shiphay Lane,2023-06-09T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
341879,Shiphay Lane,2023-06-09T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
341879,Shiphay Lane,2023-06-09T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
341879,Shiphay Lane,2023-06-09T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
341879,Shiphay Lane,2023-06-09T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
341879,Shiphay Lane,2023-06-09T06:30:00.000+00:00,busbar,,L3 Active Power,kW,23.36
341879,Shiphay Lane,2023-06-09T06:30:00.000+00:00,busbar,,L2 Active Power,kW,23.53
341879,Shiphay Lane,2023-06-09T06:30:00.000+00:00,busbar,,L1 Active Power,kW,45.05
341879,Shiphay Lane,2023-06-09T06:30:00.000+00:00,busbar,,N Current (RMS),A,101.2
341879,Shiphay Lane,2023-06-09T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
341879,Shiphay Lane,2023-06-09T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
341879,Shiphay Lane,2023-06-09T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.0
341879,Shiphay Lane,2023-06-09T06:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
341879,Shiphay Lane,2023-06-09T06:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.61
341879,Shiphay Lane,2023-06-09T06:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
341879,Shiphay Lane,2023-06-09T06:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.85
341879,Shiphay Lane,2023-06-09T06:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.26
341879,Shiphay Lane,2023-06-09T06:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-09T06:20:00.000+00:00,feeder,50.0,N Current (RMS),A,16.8
341879,Shiphay Lane,2023-06-09T06:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.0
341879,Shiphay Lane,2023-06-09T06:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.6
341879,Shiphay Lane,2023-06-09T06:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-09T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.51
341879,Shiphay Lane,2023-06-09T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.16
341879,Shiphay Lane,2023-06-09T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.76
341879,Shiphay Lane,2023-06-09T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.06
341879,Shiphay Lane,2023-06-09T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.39
341879,Shiphay Lane,2023-06-09T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.63
341879,Shiphay Lane,2023-06-09T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,49.3
341879,Shiphay Lane,2023-06-09T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.8
341879,Shiphay Lane,2023-06-09T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.6
341879,Shiphay Lane,2023-06-09T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.6
341879,Shiphay Lane,2023-06-09T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
341879,Shiphay Lane,2023-06-09T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-09T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
341879,Shiphay Lane,2023-06-09T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.35
341879,Shiphay Lane,2023-06-09T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.11
341879,Shiphay Lane,2023-06-09T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.29
341879,Shiphay Lane,2023-06-09T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.9
341879,Shiphay Lane,2023-06-09T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.3
341879,Shiphay Lane,2023-06-09T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
341879,Shiphay Lane,2023-06-09T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
341879,Shiphay Lane,2023-06-09T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
341879,Shiphay Lane,2023-06-09T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
341879,Shiphay Lane,2023-06-09T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
341879,Shiphay Lane,2023-06-09T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.22
341879,Shiphay Lane,2023-06-09T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.3
341879,Shiphay Lane,2023-06-09T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.07
341879,Shiphay Lane,2023-06-09T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.2
341879,Shiphay Lane,2023-06-09T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-09T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.1
341879,Shiphay Lane,2023-06-09T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.0
341879,Shiphay Lane,2023-06-09T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
341879,Shiphay Lane,2023-06-09T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
341879,Shiphay Lane,2023-06-09T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
341879,Shiphay Lane,2023-06-09T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.36
341879,Shiphay Lane,2023-06-09T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.26
341879,Shiphay Lane,2023-06-09T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.03
341879,Shiphay Lane,2023-06-09T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
341879,Shiphay Lane,2023-06-09T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
341879,Shiphay Lane,2023-06-09T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
341879,Shiphay Lane,2023-06-09T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
341879,Shiphay Lane,2023-06-09T06:20:00.000+00:00,transformer,,Temperature,C,24.5
341879,Shiphay Lane,2023-06-09T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
341879,Shiphay Lane,2023-06-09T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
341879,Shiphay Lane,2023-06-09T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
341879,Shiphay Lane,2023-06-09T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
341879,Shiphay Lane,2023-06-09T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
341879,Shiphay Lane,2023-06-09T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
341879,Shiphay Lane,2023-06-09T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
341879,Shiphay Lane,2023-06-09T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341879,Shiphay Lane,2023-06-09T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
341879,Shiphay Lane,2023-06-09T06:20:00.000+00:00,busbar,,L3 Active Power,kW,29.85
341879,Shiphay Lane,2023-06-09T06:20:00.000+00:00,busbar,,L2 Active Power,kW,20.32
341879,Shiphay Lane,2023-06-09T06:20:00.000+00:00,busbar,,L1 Active Power,kW,27.1
341879,Shiphay Lane,2023-06-09T06:20:00.000+00:00,busbar,,N Current (RMS),A,72.4
341879,Shiphay Lane,2023-06-09T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
341879,Shiphay Lane,2023-06-09T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
341879,Shiphay Lane,2023-06-09T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
341879,Shiphay Lane,2023-06-09T06:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
341879,Shiphay Lane,2023-06-09T06:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.58
341879,Shiphay Lane,2023-06-09T06:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
341879,Shiphay Lane,2023-06-09T06:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.38
341879,Shiphay Lane,2023-06-09T06:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.62
341879,Shiphay Lane,2023-06-09T06:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-09T06:10:00.000+00:00,feeder,50.0,N Current (RMS),A,12.1
341879,Shiphay Lane,2023-06-09T06:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.7
341879,Shiphay Lane,2023-06-09T06:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.6
341879,Shiphay Lane,2023-06-09T06:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-09T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.08
341879,Shiphay Lane,2023-06-09T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.84
341879,Shiphay Lane,2023-06-09T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.15
341879,Shiphay Lane,2023-06-09T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.29
341879,Shiphay Lane,2023-06-09T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.72
341879,Shiphay Lane,2023-06-09T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.22
341879,Shiphay Lane,2023-06-09T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,51.4
341879,Shiphay Lane,2023-06-09T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.6
341879,Shiphay Lane,2023-06-09T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.6
341879,Shiphay Lane,2023-06-09T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.9
341879,Shiphay Lane,2023-06-09T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
341879,Shiphay Lane,2023-06-09T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
341879,Shiphay Lane,2023-06-09T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
341879,Shiphay Lane,2023-06-09T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.36
341879,Shiphay Lane,2023-06-09T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.13
341879,Shiphay Lane,2023-06-09T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.08
341879,Shiphay Lane,2023-06-09T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
341879,Shiphay Lane,2023-06-09T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
341879,Shiphay Lane,2023-06-09T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
341879,Shiphay Lane,2023-06-09T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
341879,Shiphay Lane,2023-06-09T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
341879,Shiphay Lane,2023-06-09T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
341879,Shiphay Lane,2023-06-09T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
341879,Shiphay Lane,2023-06-09T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
341879,Shiphay Lane,2023-06-09T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.42
341879,Shiphay Lane,2023-06-09T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.34
341879,Shiphay Lane,2023-06-09T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.1
341879,Shiphay Lane,2023-06-09T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
341879,Shiphay Lane,2023-06-09T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
341879,Shiphay Lane,2023-06-09T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.3
341879,Shiphay Lane,2023-06-09T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
341879,Shiphay Lane,2023-06-09T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
341879,Shiphay Lane,2023-06-09T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
341879,Shiphay Lane,2023-06-09T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.76
341879,Shiphay Lane,2023-06-09T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.12
341879,Shiphay Lane,2023-06-09T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.15
341879,Shiphay Lane,2023-06-09T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
341879,Shiphay Lane,2023-06-09T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
341879,Shiphay Lane,2023-06-09T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
341879,Shiphay Lane,2023-06-09T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
341879,Shiphay Lane,2023-06-09T06:10:00.000+00:00,transformer,,Temperature,C,24.5
341879,Shiphay Lane,2023-06-09T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
341879,Shiphay Lane,2023-06-09T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
341879,Shiphay Lane,2023-06-09T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
341879,Shiphay Lane,2023-06-09T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
341879,Shiphay Lane,2023-06-09T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
341879,Shiphay Lane,2023-06-09T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
341879,Shiphay Lane,2023-06-09T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
341879,Shiphay Lane,2023-06-09T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
341879,Shiphay Lane,2023-06-09T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
341879,Shiphay Lane,2023-06-09T06:10:00.000+00:00,busbar,,L3 Active Power,kW,25.94
341879,Shiphay Lane,2023-06-09T06:10:00.000+00:00,busbar,,L2 Active Power,kW,16.01
341879,Shiphay Lane,2023-06-09T06:10:00.000+00:00,busbar,,L1 Active Power,kW,22.86
341879,Shiphay Lane,2023-06-09T06:10:00.000+00:00,busbar,,N Current (RMS),A,70.3
341879,Shiphay Lane,2023-06-09T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
341879,Shiphay Lane,2023-06-09T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
341879,Shiphay Lane,2023-06-09T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
341879,Shiphay Lane,2023-06-09T06:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.0
341879,Shiphay Lane,2023-06-09T06:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.28
341879,Shiphay Lane,2023-06-09T06:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-09T06:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.67
341879,Shiphay Lane,2023-06-09T06:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.16
341879,Shiphay Lane,2023-06-09T06:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.05
341879,Shiphay Lane,2023-06-09T06:00:00.000+00:00,feeder,50.0,N Current (RMS),A,15.6
341879,Shiphay Lane,2023-06-09T06:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.5
341879,Shiphay Lane,2023-06-09T06:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.9
341879,Shiphay Lane,2023-06-09T06:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-09T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.43
341879,Shiphay Lane,2023-06-09T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.68
341879,Shiphay Lane,2023-06-09T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.82
341879,Shiphay Lane,2023-06-09T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.32
341879,Shiphay Lane,2023-06-09T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.59
341879,Shiphay Lane,2023-06-09T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.75
341879,Shiphay Lane,2023-06-09T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,44.5
341879,Shiphay Lane,2023-06-09T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.3
341879,Shiphay Lane,2023-06-09T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.5
341879,Shiphay Lane,2023-06-09T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,71.1
341879,Shiphay Lane,2023-06-09T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
341879,Shiphay Lane,2023-06-09T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
341879,Shiphay Lane,2023-06-09T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
341879,Shiphay Lane,2023-06-09T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.18
341879,Shiphay Lane,2023-06-09T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.17
341879,Shiphay Lane,2023-06-09T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.23
341879,Shiphay Lane,2023-06-09T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
341879,Shiphay Lane,2023-06-09T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
341879,Shiphay Lane,2023-06-09T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
341879,Shiphay Lane,2023-06-09T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
341879,Shiphay Lane,2023-06-09T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
341879,Shiphay Lane,2023-06-09T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
341879,Shiphay Lane,2023-06-09T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
341879,Shiphay Lane,2023-06-09T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-09T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.11
341879,Shiphay Lane,2023-06-09T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.72
341879,Shiphay Lane,2023-06-09T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
341879,Shiphay Lane,2023-06-09T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-09T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
341879,Shiphay Lane,2023-06-09T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
341879,Shiphay Lane,2023-06-09T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
341879,Shiphay Lane,2023-06-09T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
341879,Shiphay Lane,2023-06-09T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
341879,Shiphay Lane,2023-06-09T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.03
341879,Shiphay Lane,2023-06-09T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.24
341879,Shiphay Lane,2023-06-09T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.27
341879,Shiphay Lane,2023-06-09T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
341879,Shiphay Lane,2023-06-09T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
341879,Shiphay Lane,2023-06-09T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
341879,Shiphay Lane,2023-06-09T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
341879,Shiphay Lane,2023-06-09T06:00:00.000+00:00,transformer,,Temperature,C,24.5
341879,Shiphay Lane,2023-06-09T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
341879,Shiphay Lane,2023-06-09T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
341879,Shiphay Lane,2023-06-09T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
341879,Shiphay Lane,2023-06-09T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.22
341879,Shiphay Lane,2023-06-09T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
341879,Shiphay Lane,2023-06-09T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.39
341879,Shiphay Lane,2023-06-09T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
341879,Shiphay Lane,2023-06-09T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
341879,Shiphay Lane,2023-06-09T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
341879,Shiphay Lane,2023-06-09T06:00:00.000+00:00,busbar,,L3 Active Power,kW,20.31
341879,Shiphay Lane,2023-06-09T06:00:00.000+00:00,busbar,,L2 Active Power,kW,17.28
341879,Shiphay Lane,2023-06-09T06:00:00.000+00:00,busbar,,L1 Active Power,kW,25.02
341879,Shiphay Lane,2023-06-09T06:00:00.000+00:00,busbar,,N Current (RMS),A,56.2
341879,Shiphay Lane,2023-06-09T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
341879,Shiphay Lane,2023-06-09T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
341879,Shiphay Lane,2023-06-09T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
341879,Shiphay Lane,2023-06-09T05:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.52
341879,Shiphay Lane,2023-06-09T05:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.49
341879,Shiphay Lane,2023-06-09T05:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-09T05:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.0
341879,Shiphay Lane,2023-06-09T05:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.8
341879,Shiphay Lane,2023-06-09T05:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.14
341879,Shiphay Lane,2023-06-09T05:50:00.000+00:00,feeder,50.0,N Current (RMS),A,28.8
341879,Shiphay Lane,2023-06-09T05:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.4
341879,Shiphay Lane,2023-06-09T05:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.2
341879,Shiphay Lane,2023-06-09T05:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-09T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.06
341879,Shiphay Lane,2023-06-09T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.17
341879,Shiphay Lane,2023-06-09T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.48
341879,Shiphay Lane,2023-06-09T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.53
341879,Shiphay Lane,2023-06-09T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.55
341879,Shiphay Lane,2023-06-09T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.47
341879,Shiphay Lane,2023-06-09T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,29.2
341879,Shiphay Lane,2023-06-09T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.8
341879,Shiphay Lane,2023-06-09T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.2
341879,Shiphay Lane,2023-06-09T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.4
341879,Shiphay Lane,2023-06-09T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
341879,Shiphay Lane,2023-06-09T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
341879,Shiphay Lane,2023-06-09T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
341879,Shiphay Lane,2023-06-09T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.35
341879,Shiphay Lane,2023-06-09T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.33
341879,Shiphay Lane,2023-06-09T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.89
341879,Shiphay Lane,2023-06-09T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
341879,Shiphay Lane,2023-06-09T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
341879,Shiphay Lane,2023-06-09T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
341879,Shiphay Lane,2023-06-09T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
341879,Shiphay Lane,2023-06-09T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
341879,Shiphay Lane,2023-06-09T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
341879,Shiphay Lane,2023-06-09T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
341879,Shiphay Lane,2023-06-09T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
341879,Shiphay Lane,2023-06-09T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.75
341879,Shiphay Lane,2023-06-09T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.77
341879,Shiphay Lane,2023-06-09T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
341879,Shiphay Lane,2023-06-09T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-09T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
341879,Shiphay Lane,2023-06-09T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
341879,Shiphay Lane,2023-06-09T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
341879,Shiphay Lane,2023-06-09T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
341879,Shiphay Lane,2023-06-09T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
341879,Shiphay Lane,2023-06-09T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.84
341879,Shiphay Lane,2023-06-09T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.46
341879,Shiphay Lane,2023-06-09T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.2
341879,Shiphay Lane,2023-06-09T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
341879,Shiphay Lane,2023-06-09T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
341879,Shiphay Lane,2023-06-09T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
341879,Shiphay Lane,2023-06-09T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
341879,Shiphay Lane,2023-06-09T05:50:00.000+00:00,transformer,,Temperature,C,24.5
341879,Shiphay Lane,2023-06-09T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
341879,Shiphay Lane,2023-06-09T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.14
341879,Shiphay Lane,2023-06-09T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
341879,Shiphay Lane,2023-06-09T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.63
341879,Shiphay Lane,2023-06-09T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
341879,Shiphay Lane,2023-06-09T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.88
341879,Shiphay Lane,2023-06-09T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
341879,Shiphay Lane,2023-06-09T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
341879,Shiphay Lane,2023-06-09T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
341879,Shiphay Lane,2023-06-09T05:50:00.000+00:00,busbar,,L3 Active Power,kW,19.86
341879,Shiphay Lane,2023-06-09T05:50:00.000+00:00,busbar,,L2 Active Power,kW,22.89
341879,Shiphay Lane,2023-06-09T05:50:00.000+00:00,busbar,,L1 Active Power,kW,19.47
341879,Shiphay Lane,2023-06-09T05:50:00.000+00:00,busbar,,N Current (RMS),A,49.3
341879,Shiphay Lane,2023-06-09T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
341879,Shiphay Lane,2023-06-09T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
341879,Shiphay Lane,2023-06-09T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
341879,Shiphay Lane,2023-06-09T05:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.02
341879,Shiphay Lane,2023-06-09T05:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.21
341879,Shiphay Lane,2023-06-09T05:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
341879,Shiphay Lane,2023-06-09T05:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.34
341879,Shiphay Lane,2023-06-09T05:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.59
341879,Shiphay Lane,2023-06-09T05:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-09T05:40:00.000+00:00,feeder,50.0,N Current (RMS),A,16.9
341879,Shiphay Lane,2023-06-09T05:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.4
341879,Shiphay Lane,2023-06-09T05:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.7
341879,Shiphay Lane,2023-06-09T05:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-09T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.4
341879,Shiphay Lane,2023-06-09T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.23
341879,Shiphay Lane,2023-06-09T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.75
341879,Shiphay Lane,2023-06-09T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.38
341879,Shiphay Lane,2023-06-09T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.59
341879,Shiphay Lane,2023-06-09T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.96
341879,Shiphay Lane,2023-06-09T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,33.4
341879,Shiphay Lane,2023-06-09T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.3
341879,Shiphay Lane,2023-06-09T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.4
341879,Shiphay Lane,2023-06-09T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.4
341879,Shiphay Lane,2023-06-09T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
341879,Shiphay Lane,2023-06-09T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
341879,Shiphay Lane,2023-06-09T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
341879,Shiphay Lane,2023-06-09T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.46
341879,Shiphay Lane,2023-06-09T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.32
341879,Shiphay Lane,2023-06-09T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.47
341879,Shiphay Lane,2023-06-09T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
341879,Shiphay Lane,2023-06-09T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
341879,Shiphay Lane,2023-06-09T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
341879,Shiphay Lane,2023-06-09T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
341879,Shiphay Lane,2023-06-09T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
341879,Shiphay Lane,2023-06-09T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
341879,Shiphay Lane,2023-06-09T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
341879,Shiphay Lane,2023-06-09T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
341879,Shiphay Lane,2023-06-09T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.88
341879,Shiphay Lane,2023-06-09T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.58
341879,Shiphay Lane,2023-06-09T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
341879,Shiphay Lane,2023-06-09T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-09T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
341879,Shiphay Lane,2023-06-09T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
341879,Shiphay Lane,2023-06-09T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
341879,Shiphay Lane,2023-06-09T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
341879,Shiphay Lane,2023-06-09T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
341879,Shiphay Lane,2023-06-09T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.58
341879,Shiphay Lane,2023-06-09T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.47
341879,Shiphay Lane,2023-06-09T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.93
341879,Shiphay Lane,2023-06-09T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
341879,Shiphay Lane,2023-06-09T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
341879,Shiphay Lane,2023-06-09T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
341879,Shiphay Lane,2023-06-09T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
341879,Shiphay Lane,2023-06-09T05:40:00.000+00:00,transformer,,Temperature,C,24.5
341879,Shiphay Lane,2023-06-09T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
341879,Shiphay Lane,2023-06-09T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.52
341879,Shiphay Lane,2023-06-09T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
341879,Shiphay Lane,2023-06-09T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.24
341879,Shiphay Lane,2023-06-09T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
341879,Shiphay Lane,2023-06-09T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.31
341879,Shiphay Lane,2023-06-09T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
341879,Shiphay Lane,2023-06-09T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
341879,Shiphay Lane,2023-06-09T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
341879,Shiphay Lane,2023-06-09T05:40:00.000+00:00,busbar,,L3 Active Power,kW,19.88
341879,Shiphay Lane,2023-06-09T05:40:00.000+00:00,busbar,,L2 Active Power,kW,13.85
341879,Shiphay Lane,2023-06-09T05:40:00.000+00:00,busbar,,L1 Active Power,kW,21.04
341879,Shiphay Lane,2023-06-09T05:40:00.000+00:00,busbar,,N Current (RMS),A,58.2
341879,Shiphay Lane,2023-06-09T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
341879,Shiphay Lane,2023-06-09T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
341879,Shiphay Lane,2023-06-09T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
341879,Shiphay Lane,2023-06-09T05:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.68
341879,Shiphay Lane,2023-06-09T05:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.3
341879,Shiphay Lane,2023-06-09T05:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
341879,Shiphay Lane,2023-06-09T05:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.82
341879,Shiphay Lane,2023-06-09T05:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.51
341879,Shiphay Lane,2023-06-09T05:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-09T05:30:00.000+00:00,feeder,50.0,N Current (RMS),A,12.5
341879,Shiphay Lane,2023-06-09T05:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.2
341879,Shiphay Lane,2023-06-09T05:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.5
341879,Shiphay Lane,2023-06-09T05:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-09T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.31
341879,Shiphay Lane,2023-06-09T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.95
341879,Shiphay Lane,2023-06-09T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.99
341879,Shiphay Lane,2023-06-09T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.08
341879,Shiphay Lane,2023-06-09T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.26
341879,Shiphay Lane,2023-06-09T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.31
341879,Shiphay Lane,2023-06-09T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,39.8
341879,Shiphay Lane,2023-06-09T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.2
341879,Shiphay Lane,2023-06-09T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.9
341879,Shiphay Lane,2023-06-09T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.5
341879,Shiphay Lane,2023-06-09T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
341879,Shiphay Lane,2023-06-09T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
341879,Shiphay Lane,2023-06-09T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
341879,Shiphay Lane,2023-06-09T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.18
341879,Shiphay Lane,2023-06-09T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.2
341879,Shiphay Lane,2023-06-09T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.77
341879,Shiphay Lane,2023-06-09T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
341879,Shiphay Lane,2023-06-09T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
341879,Shiphay Lane,2023-06-09T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
341879,Shiphay Lane,2023-06-09T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
341879,Shiphay Lane,2023-06-09T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
341879,Shiphay Lane,2023-06-09T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
341879,Shiphay Lane,2023-06-09T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
341879,Shiphay Lane,2023-06-09T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
341879,Shiphay Lane,2023-06-09T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.01
341879,Shiphay Lane,2023-06-09T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.92
341879,Shiphay Lane,2023-06-09T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
341879,Shiphay Lane,2023-06-09T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-09T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
341879,Shiphay Lane,2023-06-09T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
341879,Shiphay Lane,2023-06-09T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
341879,Shiphay Lane,2023-06-09T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
341879,Shiphay Lane,2023-06-09T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
341879,Shiphay Lane,2023-06-09T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.94
341879,Shiphay Lane,2023-06-09T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.32
341879,Shiphay Lane,2023-06-09T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.26
341879,Shiphay Lane,2023-06-09T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
341879,Shiphay Lane,2023-06-09T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
341879,Shiphay Lane,2023-06-09T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
341879,Shiphay Lane,2023-06-09T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
341879,Shiphay Lane,2023-06-09T05:30:00.000+00:00,transformer,,Temperature,C,24.5
341879,Shiphay Lane,2023-06-09T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
341879,Shiphay Lane,2023-06-09T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.37
341879,Shiphay Lane,2023-06-09T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
341879,Shiphay Lane,2023-06-09T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.12
341879,Shiphay Lane,2023-06-09T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
341879,Shiphay Lane,2023-06-09T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.48
341879,Shiphay Lane,2023-06-09T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
341879,Shiphay Lane,2023-06-09T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
341879,Shiphay Lane,2023-06-09T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
341879,Shiphay Lane,2023-06-09T05:30:00.000+00:00,busbar,,L3 Active Power,kW,18.15
341879,Shiphay Lane,2023-06-09T05:30:00.000+00:00,busbar,,L2 Active Power,kW,14.3
341879,Shiphay Lane,2023-06-09T05:30:00.000+00:00,busbar,,L1 Active Power,kW,17.34
341879,Shiphay Lane,2023-06-09T05:30:00.000+00:00,busbar,,N Current (RMS),A,60.0
341879,Shiphay Lane,2023-06-09T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
341879,Shiphay Lane,2023-06-09T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
341879,Shiphay Lane,2023-06-09T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
341879,Shiphay Lane,2023-06-09T05:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.64
341879,Shiphay Lane,2023-06-09T05:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.54
341879,Shiphay Lane,2023-06-09T05:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-09T05:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.87
341879,Shiphay Lane,2023-06-09T05:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.32
341879,Shiphay Lane,2023-06-09T05:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.05
341879,Shiphay Lane,2023-06-09T05:20:00.000+00:00,feeder,50.0,N Current (RMS),A,7.8
341879,Shiphay Lane,2023-06-09T05:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.3
341879,Shiphay Lane,2023-06-09T05:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.2
341879,Shiphay Lane,2023-06-09T05:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-09T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.4
341879,Shiphay Lane,2023-06-09T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.88
341879,Shiphay Lane,2023-06-09T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.72
341879,Shiphay Lane,2023-06-09T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.55
341879,Shiphay Lane,2023-06-09T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.18
341879,Shiphay Lane,2023-06-09T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.06
341879,Shiphay Lane,2023-06-09T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.9
341879,Shiphay Lane,2023-06-09T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.1
341879,Shiphay Lane,2023-06-09T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.4
341879,Shiphay Lane,2023-06-09T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.3
341879,Shiphay Lane,2023-06-09T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
341879,Shiphay Lane,2023-06-09T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
341879,Shiphay Lane,2023-06-09T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
341879,Shiphay Lane,2023-06-09T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.29
341879,Shiphay Lane,2023-06-09T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.22
341879,Shiphay Lane,2023-06-09T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.37
341879,Shiphay Lane,2023-06-09T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
341879,Shiphay Lane,2023-06-09T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
341879,Shiphay Lane,2023-06-09T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
341879,Shiphay Lane,2023-06-09T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
341879,Shiphay Lane,2023-06-09T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
341879,Shiphay Lane,2023-06-09T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
341879,Shiphay Lane,2023-06-09T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
341879,Shiphay Lane,2023-06-09T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.15
341879,Shiphay Lane,2023-06-09T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.4
341879,Shiphay Lane,2023-06-09T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.91
341879,Shiphay Lane,2023-06-09T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
341879,Shiphay Lane,2023-06-09T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-09T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
341879,Shiphay Lane,2023-06-09T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
341879,Shiphay Lane,2023-06-09T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
341879,Shiphay Lane,2023-06-09T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
341879,Shiphay Lane,2023-06-09T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
341879,Shiphay Lane,2023-06-09T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.29
341879,Shiphay Lane,2023-06-09T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.71
341879,Shiphay Lane,2023-06-09T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.24
341879,Shiphay Lane,2023-06-09T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
341879,Shiphay Lane,2023-06-09T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
341879,Shiphay Lane,2023-06-09T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
341879,Shiphay Lane,2023-06-09T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
341879,Shiphay Lane,2023-06-09T05:20:00.000+00:00,transformer,,Temperature,C,24.5
341879,Shiphay Lane,2023-06-09T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
341879,Shiphay Lane,2023-06-09T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.13
341879,Shiphay Lane,2023-06-09T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
341879,Shiphay Lane,2023-06-09T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.94
341879,Shiphay Lane,2023-06-09T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
341879,Shiphay Lane,2023-06-09T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.04
341879,Shiphay Lane,2023-06-09T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
341879,Shiphay Lane,2023-06-09T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
341879,Shiphay Lane,2023-06-09T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
341879,Shiphay Lane,2023-06-09T05:20:00.000+00:00,busbar,,L3 Active Power,kW,12.15
341879,Shiphay Lane,2023-06-09T05:20:00.000+00:00,busbar,,L2 Active Power,kW,14.83
341879,Shiphay Lane,2023-06-09T05:20:00.000+00:00,busbar,,L1 Active Power,kW,19.63
341879,Shiphay Lane,2023-06-09T05:20:00.000+00:00,busbar,,N Current (RMS),A,44.0
341879,Shiphay Lane,2023-06-09T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
341879,Shiphay Lane,2023-06-09T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
341879,Shiphay Lane,2023-06-09T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
341879,Shiphay Lane,2023-06-09T05:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.82
341879,Shiphay Lane,2023-06-09T05:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.49
341879,Shiphay Lane,2023-06-09T05:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-09T05:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.79
341879,Shiphay Lane,2023-06-09T05:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.3
341879,Shiphay Lane,2023-06-09T05:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.05
341879,Shiphay Lane,2023-06-09T05:10:00.000+00:00,feeder,50.0,N Current (RMS),A,8.5
341879,Shiphay Lane,2023-06-09T05:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.4
341879,Shiphay Lane,2023-06-09T05:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.1
341879,Shiphay Lane,2023-06-09T05:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-09T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.16
341879,Shiphay Lane,2023-06-09T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.87
341879,Shiphay Lane,2023-06-09T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.72
341879,Shiphay Lane,2023-06-09T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.51
341879,Shiphay Lane,2023-06-09T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.67
341879,Shiphay Lane,2023-06-09T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.89
341879,Shiphay Lane,2023-06-09T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,23.2
341879,Shiphay Lane,2023-06-09T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.8
341879,Shiphay Lane,2023-06-09T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.7
341879,Shiphay Lane,2023-06-09T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.0
341879,Shiphay Lane,2023-06-09T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
341879,Shiphay Lane,2023-06-09T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
341879,Shiphay Lane,2023-06-09T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
341879,Shiphay Lane,2023-06-09T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.61
