Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-09T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
341879,Shiphay Lane,2023-06-09T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
341879,Shiphay Lane,2023-06-09T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
341879,Shiphay Lane,2023-06-09T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
341879,Shiphay Lane,2023-06-09T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.11
341879,Shiphay Lane,2023-06-09T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.71
341879,Shiphay Lane,2023-06-09T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.99
341879,Shiphay Lane,2023-06-09T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
341879,Shiphay Lane,2023-06-09T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
341879,Shiphay Lane,2023-06-09T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
341879,Shiphay Lane,2023-06-09T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
341879,Shiphay Lane,2023-06-09T03:50:00.000+00:00,transformer,,Temperature,C,24.8
341879,Shiphay Lane,2023-06-09T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
341879,Shiphay Lane,2023-06-09T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.99
341879,Shiphay Lane,2023-06-09T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
341879,Shiphay Lane,2023-06-09T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
341879,Shiphay Lane,2023-06-09T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
341879,Shiphay Lane,2023-06-09T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.29
341879,Shiphay Lane,2023-06-09T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
341879,Shiphay Lane,2023-06-09T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
341879,Shiphay Lane,2023-06-09T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
341879,Shiphay Lane,2023-06-09T03:50:00.000+00:00,busbar,,L3 Active Power,kW,12.8
341879,Shiphay Lane,2023-06-09T03:50:00.000+00:00,busbar,,L2 Active Power,kW,12.8
341879,Shiphay Lane,2023-06-09T03:50:00.000+00:00,busbar,,L1 Active Power,kW,13.32
341879,Shiphay Lane,2023-06-09T03:50:00.000+00:00,busbar,,N Current (RMS),A,37.9
341879,Shiphay Lane,2023-06-09T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
341879,Shiphay Lane,2023-06-09T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
341879,Shiphay Lane,2023-06-09T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
341879,Shiphay Lane,2023-06-09T03:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.83
341879,Shiphay Lane,2023-06-09T03:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.62
341879,Shiphay Lane,2023-06-09T03:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-09T03:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.7
341879,Shiphay Lane,2023-06-09T03:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.12
341879,Shiphay Lane,2023-06-09T03:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.05
341879,Shiphay Lane,2023-06-09T03:40:00.000+00:00,feeder,50.0,N Current (RMS),A,7.6
341879,Shiphay Lane,2023-06-09T03:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.0
341879,Shiphay Lane,2023-06-09T03:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.5
341879,Shiphay Lane,2023-06-09T03:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-09T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.28
341879,Shiphay Lane,2023-06-09T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.71
341879,Shiphay Lane,2023-06-09T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.49
341879,Shiphay Lane,2023-06-09T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.05
341879,Shiphay Lane,2023-06-09T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.44
341879,Shiphay Lane,2023-06-09T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.06
341879,Shiphay Lane,2023-06-09T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.8
341879,Shiphay Lane,2023-06-09T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.0
341879,Shiphay Lane,2023-06-09T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.0
341879,Shiphay Lane,2023-06-09T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.1
341879,Shiphay Lane,2023-06-09T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
341879,Shiphay Lane,2023-06-09T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
341879,Shiphay Lane,2023-06-09T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
341879,Shiphay Lane,2023-06-09T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.44
341879,Shiphay Lane,2023-06-09T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.15
341879,Shiphay Lane,2023-06-09T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.06
341879,Shiphay Lane,2023-06-09T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
341879,Shiphay Lane,2023-06-09T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
341879,Shiphay Lane,2023-06-09T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
341879,Shiphay Lane,2023-06-09T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
341879,Shiphay Lane,2023-06-09T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
341879,Shiphay Lane,2023-06-09T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
341879,Shiphay Lane,2023-06-09T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
341879,Shiphay Lane,2023-06-09T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-09T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.76
341879,Shiphay Lane,2023-06-09T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.9
341879,Shiphay Lane,2023-06-09T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
341879,Shiphay Lane,2023-06-09T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-09T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
341879,Shiphay Lane,2023-06-09T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
341879,Shiphay Lane,2023-06-09T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
341879,Shiphay Lane,2023-06-09T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
341879,Shiphay Lane,2023-06-09T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
341879,Shiphay Lane,2023-06-09T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.11
341879,Shiphay Lane,2023-06-09T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.65
341879,Shiphay Lane,2023-06-09T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.96
341879,Shiphay Lane,2023-06-09T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
341879,Shiphay Lane,2023-06-09T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
341879,Shiphay Lane,2023-06-09T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
341879,Shiphay Lane,2023-06-09T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
341879,Shiphay Lane,2023-06-09T03:40:00.000+00:00,transformer,,Temperature,C,24.8
341879,Shiphay Lane,2023-06-09T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
341879,Shiphay Lane,2023-06-09T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
341879,Shiphay Lane,2023-06-09T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
341879,Shiphay Lane,2023-06-09T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
341879,Shiphay Lane,2023-06-09T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
341879,Shiphay Lane,2023-06-09T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.18
341879,Shiphay Lane,2023-06-09T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
341879,Shiphay Lane,2023-06-09T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
341879,Shiphay Lane,2023-06-09T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
341879,Shiphay Lane,2023-06-09T03:40:00.000+00:00,busbar,,L3 Active Power,kW,13.37
341879,Shiphay Lane,2023-06-09T03:40:00.000+00:00,busbar,,L2 Active Power,kW,12.13
341879,Shiphay Lane,2023-06-09T03:40:00.000+00:00,busbar,,L1 Active Power,kW,14.03
341879,Shiphay Lane,2023-06-09T03:40:00.000+00:00,busbar,,N Current (RMS),A,39.9
341879,Shiphay Lane,2023-06-09T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
341879,Shiphay Lane,2023-06-09T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
341879,Shiphay Lane,2023-06-09T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
341879,Shiphay Lane,2023-06-09T03:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.88
341879,Shiphay Lane,2023-06-09T03:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.53
341879,Shiphay Lane,2023-06-09T03:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-09T03:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.77
341879,Shiphay Lane,2023-06-09T03:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.12
341879,Shiphay Lane,2023-06-09T03:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-09T03:30:00.000+00:00,feeder,50.0,N Current (RMS),A,8.5
341879,Shiphay Lane,2023-06-09T03:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.7
341879,Shiphay Lane,2023-06-09T03:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.4
341879,Shiphay Lane,2023-06-09T03:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-09T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.35
341879,Shiphay Lane,2023-06-09T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.48
341879,Shiphay Lane,2023-06-09T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.09
341879,Shiphay Lane,2023-06-09T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.22
341879,Shiphay Lane,2023-06-09T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.98
341879,Shiphay Lane,2023-06-09T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.07
341879,Shiphay Lane,2023-06-09T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.9
341879,Shiphay Lane,2023-06-09T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.9
341879,Shiphay Lane,2023-06-09T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.7
341879,Shiphay Lane,2023-06-09T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.3
341879,Shiphay Lane,2023-06-09T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
341879,Shiphay Lane,2023-06-09T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
341879,Shiphay Lane,2023-06-09T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
341879,Shiphay Lane,2023-06-09T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.4
341879,Shiphay Lane,2023-06-09T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.13
341879,Shiphay Lane,2023-06-09T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.05
341879,Shiphay Lane,2023-06-09T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
341879,Shiphay Lane,2023-06-09T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
341879,Shiphay Lane,2023-06-09T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
341879,Shiphay Lane,2023-06-09T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
341879,Shiphay Lane,2023-06-09T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-06-09T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
341879,Shiphay Lane,2023-06-09T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
341879,Shiphay Lane,2023-06-09T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
341879,Shiphay Lane,2023-06-09T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.55
341879,Shiphay Lane,2023-06-09T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.27
341879,Shiphay Lane,2023-06-09T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
341879,Shiphay Lane,2023-06-09T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
341879,Shiphay Lane,2023-06-09T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
341879,Shiphay Lane,2023-06-09T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
341879,Shiphay Lane,2023-06-09T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
341879,Shiphay Lane,2023-06-09T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
341879,Shiphay Lane,2023-06-09T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
341879,Shiphay Lane,2023-06-09T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.41
341879,Shiphay Lane,2023-06-09T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.66
341879,Shiphay Lane,2023-06-09T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.05
341879,Shiphay Lane,2023-06-09T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
341879,Shiphay Lane,2023-06-09T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
341879,Shiphay Lane,2023-06-09T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
341879,Shiphay Lane,2023-06-09T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
341879,Shiphay Lane,2023-06-09T03:30:00.000+00:00,transformer,,Temperature,C,24.8
341879,Shiphay Lane,2023-06-09T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
341879,Shiphay Lane,2023-06-09T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
341879,Shiphay Lane,2023-06-09T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
341879,Shiphay Lane,2023-06-09T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.04
341879,Shiphay Lane,2023-06-09T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
341879,Shiphay Lane,2023-06-09T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.35
341879,Shiphay Lane,2023-06-09T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
341879,Shiphay Lane,2023-06-09T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
341879,Shiphay Lane,2023-06-09T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
341879,Shiphay Lane,2023-06-09T03:30:00.000+00:00,busbar,,L3 Active Power,kW,11.91
341879,Shiphay Lane,2023-06-09T03:30:00.000+00:00,busbar,,L2 Active Power,kW,15.45
341879,Shiphay Lane,2023-06-09T03:30:00.000+00:00,busbar,,L1 Active Power,kW,15.5
341879,Shiphay Lane,2023-06-09T03:30:00.000+00:00,busbar,,N Current (RMS),A,37.4
341879,Shiphay Lane,2023-06-09T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
341879,Shiphay Lane,2023-06-09T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
341879,Shiphay Lane,2023-06-09T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
341879,Shiphay Lane,2023-06-09T03:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.81
341879,Shiphay Lane,2023-06-09T03:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.53
341879,Shiphay Lane,2023-06-09T03:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-09T03:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.63
341879,Shiphay Lane,2023-06-09T03:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.09
341879,Shiphay Lane,2023-06-09T03:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.05
341879,Shiphay Lane,2023-06-09T03:20:00.000+00:00,feeder,50.0,N Current (RMS),A,7.4
341879,Shiphay Lane,2023-06-09T03:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.8
341879,Shiphay Lane,2023-06-09T03:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.2
341879,Shiphay Lane,2023-06-09T03:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-09T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.59
341879,Shiphay Lane,2023-06-09T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.37
341879,Shiphay Lane,2023-06-09T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.35
341879,Shiphay Lane,2023-06-09T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.85
341879,Shiphay Lane,2023-06-09T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.74
341879,Shiphay Lane,2023-06-09T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.06
341879,Shiphay Lane,2023-06-09T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.4
341879,Shiphay Lane,2023-06-09T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.0
341879,Shiphay Lane,2023-06-09T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.8
341879,Shiphay Lane,2023-06-09T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.8
341879,Shiphay Lane,2023-06-09T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
341879,Shiphay Lane,2023-06-09T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
341879,Shiphay Lane,2023-06-09T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
341879,Shiphay Lane,2023-06-09T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.41
341879,Shiphay Lane,2023-06-09T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.28
341879,Shiphay Lane,2023-06-09T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.06
341879,Shiphay Lane,2023-06-09T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
341879,Shiphay Lane,2023-06-09T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
341879,Shiphay Lane,2023-06-09T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
341879,Shiphay Lane,2023-06-09T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
341879,Shiphay Lane,2023-06-09T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
341879,Shiphay Lane,2023-06-09T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
341879,Shiphay Lane,2023-06-09T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.99
341879,Shiphay Lane,2023-06-09T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-09T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.4
341879,Shiphay Lane,2023-06-09T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.73
341879,Shiphay Lane,2023-06-09T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
341879,Shiphay Lane,2023-06-09T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
341879,Shiphay Lane,2023-06-09T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
341879,Shiphay Lane,2023-06-09T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
341879,Shiphay Lane,2023-06-09T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
341879,Shiphay Lane,2023-06-09T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
341879,Shiphay Lane,2023-06-09T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
341879,Shiphay Lane,2023-06-09T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.28
341879,Shiphay Lane,2023-06-09T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.64
341879,Shiphay Lane,2023-06-09T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.26
341879,Shiphay Lane,2023-06-09T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
341879,Shiphay Lane,2023-06-09T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
341879,Shiphay Lane,2023-06-09T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
341879,Shiphay Lane,2023-06-09T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
341879,Shiphay Lane,2023-06-09T03:20:00.000+00:00,transformer,,Temperature,C,24.8
341879,Shiphay Lane,2023-06-09T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
341879,Shiphay Lane,2023-06-09T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
341879,Shiphay Lane,2023-06-09T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
341879,Shiphay Lane,2023-06-09T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.04
341879,Shiphay Lane,2023-06-09T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
341879,Shiphay Lane,2023-06-09T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.38
341879,Shiphay Lane,2023-06-09T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
341879,Shiphay Lane,2023-06-09T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
341879,Shiphay Lane,2023-06-09T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
341879,Shiphay Lane,2023-06-09T03:20:00.000+00:00,busbar,,L3 Active Power,kW,10.23
341879,Shiphay Lane,2023-06-09T03:20:00.000+00:00,busbar,,L2 Active Power,kW,12.14
341879,Shiphay Lane,2023-06-09T03:20:00.000+00:00,busbar,,L1 Active Power,kW,14.17
341879,Shiphay Lane,2023-06-09T03:20:00.000+00:00,busbar,,N Current (RMS),A,37.2
341879,Shiphay Lane,2023-06-09T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
341879,Shiphay Lane,2023-06-09T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
341879,Shiphay Lane,2023-06-09T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
341879,Shiphay Lane,2023-06-09T03:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.67
341879,Shiphay Lane,2023-06-09T03:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.62
341879,Shiphay Lane,2023-06-09T03:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-09T03:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.89
341879,Shiphay Lane,2023-06-09T03:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.24
341879,Shiphay Lane,2023-06-09T03:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.05
341879,Shiphay Lane,2023-06-09T03:10:00.000+00:00,feeder,50.0,N Current (RMS),A,7.3
341879,Shiphay Lane,2023-06-09T03:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.4
341879,Shiphay Lane,2023-06-09T03:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.8
341879,Shiphay Lane,2023-06-09T03:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-09T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.57
341879,Shiphay Lane,2023-06-09T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.49
341879,Shiphay Lane,2023-06-09T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.15
341879,Shiphay Lane,2023-06-09T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.31
341879,Shiphay Lane,2023-06-09T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.49
341879,Shiphay Lane,2023-06-09T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.14
341879,Shiphay Lane,2023-06-09T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.9
341879,Shiphay Lane,2023-06-09T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.9
341879,Shiphay Lane,2023-06-09T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.2
341879,Shiphay Lane,2023-06-09T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.8
341879,Shiphay Lane,2023-06-09T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
341879,Shiphay Lane,2023-06-09T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
341879,Shiphay Lane,2023-06-09T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
341879,Shiphay Lane,2023-06-09T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.89
341879,Shiphay Lane,2023-06-09T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.17
341879,Shiphay Lane,2023-06-09T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.88
341879,Shiphay Lane,2023-06-09T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
341879,Shiphay Lane,2023-06-09T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
341879,Shiphay Lane,2023-06-09T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
341879,Shiphay Lane,2023-06-09T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
341879,Shiphay Lane,2023-06-09T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
341879,Shiphay Lane,2023-06-09T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
341879,Shiphay Lane,2023-06-09T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
341879,Shiphay Lane,2023-06-09T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-09T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.6
341879,Shiphay Lane,2023-06-09T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.78
341879,Shiphay Lane,2023-06-09T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
341879,Shiphay Lane,2023-06-09T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-09T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
341879,Shiphay Lane,2023-06-09T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
341879,Shiphay Lane,2023-06-09T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
341879,Shiphay Lane,2023-06-09T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
341879,Shiphay Lane,2023-06-09T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
341879,Shiphay Lane,2023-06-09T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.23
341879,Shiphay Lane,2023-06-09T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.46
341879,Shiphay Lane,2023-06-09T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.19
341879,Shiphay Lane,2023-06-09T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
341879,Shiphay Lane,2023-06-09T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
341879,Shiphay Lane,2023-06-09T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
341879,Shiphay Lane,2023-06-09T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
341879,Shiphay Lane,2023-06-09T03:10:00.000+00:00,transformer,,Temperature,C,24.8
341879,Shiphay Lane,2023-06-09T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
341879,Shiphay Lane,2023-06-09T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
341879,Shiphay Lane,2023-06-09T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
341879,Shiphay Lane,2023-06-09T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
341879,Shiphay Lane,2023-06-09T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
341879,Shiphay Lane,2023-06-09T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
341879,Shiphay Lane,2023-06-09T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
341879,Shiphay Lane,2023-06-09T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
341879,Shiphay Lane,2023-06-09T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
341879,Shiphay Lane,2023-06-09T03:10:00.000+00:00,busbar,,L3 Active Power,kW,13.37
341879,Shiphay Lane,2023-06-09T03:10:00.000+00:00,busbar,,L2 Active Power,kW,11.96
341879,Shiphay Lane,2023-06-09T03:10:00.000+00:00,busbar,,L1 Active Power,kW,14.05
341879,Shiphay Lane,2023-06-09T03:10:00.000+00:00,busbar,,N Current (RMS),A,41.2
341879,Shiphay Lane,2023-06-09T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
341879,Shiphay Lane,2023-06-09T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
341879,Shiphay Lane,2023-06-09T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
341879,Shiphay Lane,2023-06-09T03:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.63
341879,Shiphay Lane,2023-06-09T03:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.53
341879,Shiphay Lane,2023-06-09T03:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-09T03:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.04
341879,Shiphay Lane,2023-06-09T03:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.33
341879,Shiphay Lane,2023-06-09T03:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-09T03:00:00.000+00:00,feeder,50.0,N Current (RMS),A,7.9
341879,Shiphay Lane,2023-06-09T03:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.9
341879,Shiphay Lane,2023-06-09T03:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.0
341879,Shiphay Lane,2023-06-09T03:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-09T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.68
341879,Shiphay Lane,2023-06-09T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.62
341879,Shiphay Lane,2023-06-09T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.66
341879,Shiphay Lane,2023-06-09T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.32
341879,Shiphay Lane,2023-06-09T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.49
341879,Shiphay Lane,2023-06-09T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.71
341879,Shiphay Lane,2023-06-09T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,26.2
341879,Shiphay Lane,2023-06-09T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.0
341879,Shiphay Lane,2023-06-09T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.1
341879,Shiphay Lane,2023-06-09T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.2
341879,Shiphay Lane,2023-06-09T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
341879,Shiphay Lane,2023-06-09T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
341879,Shiphay Lane,2023-06-09T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
341879,Shiphay Lane,2023-06-09T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.21
341879,Shiphay Lane,2023-06-09T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.08
341879,Shiphay Lane,2023-06-09T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.96
341879,Shiphay Lane,2023-06-09T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
341879,Shiphay Lane,2023-06-09T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
341879,Shiphay Lane,2023-06-09T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
341879,Shiphay Lane,2023-06-09T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
341879,Shiphay Lane,2023-06-09T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
341879,Shiphay Lane,2023-06-09T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
341879,Shiphay Lane,2023-06-09T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
341879,Shiphay Lane,2023-06-09T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-09T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.53
341879,Shiphay Lane,2023-06-09T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.54
341879,Shiphay Lane,2023-06-09T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
341879,Shiphay Lane,2023-06-09T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
341879,Shiphay Lane,2023-06-09T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
341879,Shiphay Lane,2023-06-09T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
341879,Shiphay Lane,2023-06-09T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
341879,Shiphay Lane,2023-06-09T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
341879,Shiphay Lane,2023-06-09T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
341879,Shiphay Lane,2023-06-09T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.49
341879,Shiphay Lane,2023-06-09T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.6
341879,Shiphay Lane,2023-06-09T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.23
341879,Shiphay Lane,2023-06-09T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
341879,Shiphay Lane,2023-06-09T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
341879,Shiphay Lane,2023-06-09T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
341879,Shiphay Lane,2023-06-09T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
341879,Shiphay Lane,2023-06-09T03:00:00.000+00:00,transformer,,Temperature,C,24.8
341879,Shiphay Lane,2023-06-09T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
341879,Shiphay Lane,2023-06-09T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.31
341879,Shiphay Lane,2023-06-09T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
341879,Shiphay Lane,2023-06-09T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.32
341879,Shiphay Lane,2023-06-09T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
341879,Shiphay Lane,2023-06-09T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.6
341879,Shiphay Lane,2023-06-09T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
341879,Shiphay Lane,2023-06-09T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
341879,Shiphay Lane,2023-06-09T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
341879,Shiphay Lane,2023-06-09T03:00:00.000+00:00,busbar,,L3 Active Power,kW,13.12
341879,Shiphay Lane,2023-06-09T03:00:00.000+00:00,busbar,,L2 Active Power,kW,12.03
341879,Shiphay Lane,2023-06-09T03:00:00.000+00:00,busbar,,L1 Active Power,kW,13.51
341879,Shiphay Lane,2023-06-09T03:00:00.000+00:00,busbar,,N Current (RMS),A,41.0
341879,Shiphay Lane,2023-06-09T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
341879,Shiphay Lane,2023-06-09T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
341879,Shiphay Lane,2023-06-09T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
341879,Shiphay Lane,2023-06-09T02:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.62
341879,Shiphay Lane,2023-06-09T02:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.57
341879,Shiphay Lane,2023-06-09T02:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-09T02:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.16
341879,Shiphay Lane,2023-06-09T02:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.3
341879,Shiphay Lane,2023-06-09T02:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-09T02:50:00.000+00:00,feeder,50.0,N Current (RMS),A,8.0
341879,Shiphay Lane,2023-06-09T02:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.3
341879,Shiphay Lane,2023-06-09T02:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.9
341879,Shiphay Lane,2023-06-09T02:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-09T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.42
341879,Shiphay Lane,2023-06-09T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.15
341879,Shiphay Lane,2023-06-09T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.48
341879,Shiphay Lane,2023-06-09T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.5
341879,Shiphay Lane,2023-06-09T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.05
341879,Shiphay Lane,2023-06-09T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.47
341879,Shiphay Lane,2023-06-09T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,26.4
341879,Shiphay Lane,2023-06-09T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.5
341879,Shiphay Lane,2023-06-09T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.7
341879,Shiphay Lane,2023-06-09T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.2
341879,Shiphay Lane,2023-06-09T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
341879,Shiphay Lane,2023-06-09T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
341879,Shiphay Lane,2023-06-09T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
341879,Shiphay Lane,2023-06-09T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.24
341879,Shiphay Lane,2023-06-09T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.06
341879,Shiphay Lane,2023-06-09T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.95
341879,Shiphay Lane,2023-06-09T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
341879,Shiphay Lane,2023-06-09T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
341879,Shiphay Lane,2023-06-09T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
341879,Shiphay Lane,2023-06-09T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
341879,Shiphay Lane,2023-06-09T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
341879,Shiphay Lane,2023-06-09T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
341879,Shiphay Lane,2023-06-09T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.09
341879,Shiphay Lane,2023-06-09T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
341879,Shiphay Lane,2023-06-09T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.37
341879,Shiphay Lane,2023-06-09T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.66
341879,Shiphay Lane,2023-06-09T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
341879,Shiphay Lane,2023-06-09T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-09T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
341879,Shiphay Lane,2023-06-09T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
341879,Shiphay Lane,2023-06-09T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
341879,Shiphay Lane,2023-06-09T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
341879,Shiphay Lane,2023-06-09T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
341879,Shiphay Lane,2023-06-09T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.5
341879,Shiphay Lane,2023-06-09T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.7
341879,Shiphay Lane,2023-06-09T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.28
341879,Shiphay Lane,2023-06-09T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
341879,Shiphay Lane,2023-06-09T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
341879,Shiphay Lane,2023-06-09T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
341879,Shiphay Lane,2023-06-09T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
341879,Shiphay Lane,2023-06-09T02:50:00.000+00:00,transformer,,Temperature,C,24.9
341879,Shiphay Lane,2023-06-09T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
341879,Shiphay Lane,2023-06-09T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.88
341879,Shiphay Lane,2023-06-09T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
341879,Shiphay Lane,2023-06-09T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.81
341879,Shiphay Lane,2023-06-09T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
341879,Shiphay Lane,2023-06-09T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.18
341879,Shiphay Lane,2023-06-09T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
341879,Shiphay Lane,2023-06-09T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
341879,Shiphay Lane,2023-06-09T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
341879,Shiphay Lane,2023-06-09T02:50:00.000+00:00,busbar,,L3 Active Power,kW,13.45
341879,Shiphay Lane,2023-06-09T02:50:00.000+00:00,busbar,,L2 Active Power,kW,12.49
341879,Shiphay Lane,2023-06-09T02:50:00.000+00:00,busbar,,L1 Active Power,kW,13.43
341879,Shiphay Lane,2023-06-09T02:50:00.000+00:00,busbar,,N Current (RMS),A,41.2
341879,Shiphay Lane,2023-06-09T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
341879,Shiphay Lane,2023-06-09T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
341879,Shiphay Lane,2023-06-09T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
341879,Shiphay Lane,2023-06-09T02:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.6
341879,Shiphay Lane,2023-06-09T02:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.49
341879,Shiphay Lane,2023-06-09T02:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
341879,Shiphay Lane,2023-06-09T02:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.11
341879,Shiphay Lane,2023-06-09T02:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.21
341879,Shiphay Lane,2023-06-09T02:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-09T02:40:00.000+00:00,feeder,50.0,N Current (RMS),A,8.0
341879,Shiphay Lane,2023-06-09T02:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.1
341879,Shiphay Lane,2023-06-09T02:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.5
341879,Shiphay Lane,2023-06-09T02:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-09T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.36
341879,Shiphay Lane,2023-06-09T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.17
341879,Shiphay Lane,2023-06-09T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.61
341879,Shiphay Lane,2023-06-09T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.41
341879,Shiphay Lane,2023-06-09T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.78
341879,Shiphay Lane,2023-06-09T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.73
341879,Shiphay Lane,2023-06-09T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,30.6
341879,Shiphay Lane,2023-06-09T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.3
341879,Shiphay Lane,2023-06-09T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.7
341879,Shiphay Lane,2023-06-09T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.0
341879,Shiphay Lane,2023-06-09T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
341879,Shiphay Lane,2023-06-09T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
341879,Shiphay Lane,2023-06-09T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
341879,Shiphay Lane,2023-06-09T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.19
341879,Shiphay Lane,2023-06-09T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.12
341879,Shiphay Lane,2023-06-09T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.84
341879,Shiphay Lane,2023-06-09T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
341879,Shiphay Lane,2023-06-09T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
341879,Shiphay Lane,2023-06-09T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
341879,Shiphay Lane,2023-06-09T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
341879,Shiphay Lane,2023-06-09T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
341879,Shiphay Lane,2023-06-09T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
341879,Shiphay Lane,2023-06-09T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.86
341879,Shiphay Lane,2023-06-09T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-09T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.41
341879,Shiphay Lane,2023-06-09T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.91
341879,Shiphay Lane,2023-06-09T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
341879,Shiphay Lane,2023-06-09T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-09T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
341879,Shiphay Lane,2023-06-09T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
341879,Shiphay Lane,2023-06-09T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
341879,Shiphay Lane,2023-06-09T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
341879,Shiphay Lane,2023-06-09T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
341879,Shiphay Lane,2023-06-09T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.45
341879,Shiphay Lane,2023-06-09T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.55
341879,Shiphay Lane,2023-06-09T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.25
341879,Shiphay Lane,2023-06-09T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
341879,Shiphay Lane,2023-06-09T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
341879,Shiphay Lane,2023-06-09T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
341879,Shiphay Lane,2023-06-09T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
341879,Shiphay Lane,2023-06-09T02:40:00.000+00:00,transformer,,Temperature,C,24.9
341879,Shiphay Lane,2023-06-09T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
341879,Shiphay Lane,2023-06-09T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.37
341879,Shiphay Lane,2023-06-09T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
341879,Shiphay Lane,2023-06-09T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.3
341879,Shiphay Lane,2023-06-09T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
341879,Shiphay Lane,2023-06-09T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.64
341879,Shiphay Lane,2023-06-09T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
341879,Shiphay Lane,2023-06-09T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
341879,Shiphay Lane,2023-06-09T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
341879,Shiphay Lane,2023-06-09T02:40:00.000+00:00,busbar,,L3 Active Power,kW,14.23
341879,Shiphay Lane,2023-06-09T02:40:00.000+00:00,busbar,,L2 Active Power,kW,12.07
341879,Shiphay Lane,2023-06-09T02:40:00.000+00:00,busbar,,L1 Active Power,kW,13.79
341879,Shiphay Lane,2023-06-09T02:40:00.000+00:00,busbar,,N Current (RMS),A,43.7
341879,Shiphay Lane,2023-06-09T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
341879,Shiphay Lane,2023-06-09T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
341879,Shiphay Lane,2023-06-09T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
341879,Shiphay Lane,2023-06-09T02:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.54
341879,Shiphay Lane,2023-06-09T02:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.38
341879,Shiphay Lane,2023-06-09T02:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-09T02:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.15
341879,Shiphay Lane,2023-06-09T02:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.37
341879,Shiphay Lane,2023-06-09T02:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-09T02:30:00.000+00:00,feeder,50.0,N Current (RMS),A,8.6
341879,Shiphay Lane,2023-06-09T02:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.2
341879,Shiphay Lane,2023-06-09T02:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.0
341879,Shiphay Lane,2023-06-09T02:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.2
341879,Shiphay Lane,2023-06-09T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.63
341879,Shiphay Lane,2023-06-09T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
341879,Shiphay Lane,2023-06-09T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.61
341879,Shiphay Lane,2023-06-09T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.86
341879,Shiphay Lane,2023-06-09T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.09
341879,Shiphay Lane,2023-06-09T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.91
341879,Shiphay Lane,2023-06-09T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.7
341879,Shiphay Lane,2023-06-09T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.9
341879,Shiphay Lane,2023-06-09T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.8
341879,Shiphay Lane,2023-06-09T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.6
341879,Shiphay Lane,2023-06-09T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
341879,Shiphay Lane,2023-06-09T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
341879,Shiphay Lane,2023-06-09T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
341879,Shiphay Lane,2023-06-09T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.6
341879,Shiphay Lane,2023-06-09T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.11
341879,Shiphay Lane,2023-06-09T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.73
341879,Shiphay Lane,2023-06-09T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
341879,Shiphay Lane,2023-06-09T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
341879,Shiphay Lane,2023-06-09T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
341879,Shiphay Lane,2023-06-09T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
341879,Shiphay Lane,2023-06-09T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
341879,Shiphay Lane,2023-06-09T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
341879,Shiphay Lane,2023-06-09T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.1
341879,Shiphay Lane,2023-06-09T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-09T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.54
341879,Shiphay Lane,2023-06-09T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.76
341879,Shiphay Lane,2023-06-09T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
341879,Shiphay Lane,2023-06-09T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.4
341879,Shiphay Lane,2023-06-09T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
341879,Shiphay Lane,2023-06-09T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
341879,Shiphay Lane,2023-06-09T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
341879,Shiphay Lane,2023-06-09T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
341879,Shiphay Lane,2023-06-09T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
341879,Shiphay Lane,2023-06-09T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.6
341879,Shiphay Lane,2023-06-09T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.65
341879,Shiphay Lane,2023-06-09T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.08
341879,Shiphay Lane,2023-06-09T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
341879,Shiphay Lane,2023-06-09T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
341879,Shiphay Lane,2023-06-09T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
341879,Shiphay Lane,2023-06-09T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
341879,Shiphay Lane,2023-06-09T02:30:00.000+00:00,transformer,,Temperature,C,25.0
341879,Shiphay Lane,2023-06-09T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
341879,Shiphay Lane,2023-06-09T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.07
341879,Shiphay Lane,2023-06-09T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
