Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-10T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,31.0
341879,Shiphay Lane,2023-06-10T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.7
341879,Shiphay Lane,2023-06-10T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.2
341879,Shiphay Lane,2023-06-10T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.7
341879,Shiphay Lane,2023-06-10T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
341879,Shiphay Lane,2023-06-10T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
341879,Shiphay Lane,2023-06-10T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
341879,Shiphay Lane,2023-06-10T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.77
341879,Shiphay Lane,2023-06-10T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.23
341879,Shiphay Lane,2023-06-10T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.23
341879,Shiphay Lane,2023-06-10T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
341879,Shiphay Lane,2023-06-10T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
341879,Shiphay Lane,2023-06-10T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
341879,Shiphay Lane,2023-06-10T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
341879,Shiphay Lane,2023-06-10T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
341879,Shiphay Lane,2023-06-10T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
341879,Shiphay Lane,2023-06-10T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
341879,Shiphay Lane,2023-06-10T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-10T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.04
341879,Shiphay Lane,2023-06-10T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.87
341879,Shiphay Lane,2023-06-10T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
341879,Shiphay Lane,2023-06-10T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
341879,Shiphay Lane,2023-06-10T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
341879,Shiphay Lane,2023-06-10T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
341879,Shiphay Lane,2023-06-10T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
341879,Shiphay Lane,2023-06-10T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
341879,Shiphay Lane,2023-06-10T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
341879,Shiphay Lane,2023-06-10T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.77
341879,Shiphay Lane,2023-06-10T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.68
341879,Shiphay Lane,2023-06-10T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.0
341879,Shiphay Lane,2023-06-10T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
341879,Shiphay Lane,2023-06-10T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
341879,Shiphay Lane,2023-06-10T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
341879,Shiphay Lane,2023-06-10T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.1
341879,Shiphay Lane,2023-06-10T23:40:00.000+00:00,transformer,,Temperature,C,27.7
341879,Shiphay Lane,2023-06-10T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
341879,Shiphay Lane,2023-06-10T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.68
341879,Shiphay Lane,2023-06-10T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
341879,Shiphay Lane,2023-06-10T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.58
341879,Shiphay Lane,2023-06-10T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
341879,Shiphay Lane,2023-06-10T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.86
341879,Shiphay Lane,2023-06-10T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
341879,Shiphay Lane,2023-06-10T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
341879,Shiphay Lane,2023-06-10T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
341879,Shiphay Lane,2023-06-10T23:40:00.000+00:00,busbar,,L3 Active Power,kW,15.12
341879,Shiphay Lane,2023-06-10T23:40:00.000+00:00,busbar,,L2 Active Power,kW,14.3
341879,Shiphay Lane,2023-06-10T23:40:00.000+00:00,busbar,,L1 Active Power,kW,27.76
341879,Shiphay Lane,2023-06-10T23:40:00.000+00:00,busbar,,N Current (RMS),A,62.0
341879,Shiphay Lane,2023-06-10T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
341879,Shiphay Lane,2023-06-10T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
341879,Shiphay Lane,2023-06-10T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
341879,Shiphay Lane,2023-06-10T23:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.47
341879,Shiphay Lane,2023-06-10T23:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.51
341879,Shiphay Lane,2023-06-10T23:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-10T23:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.74
341879,Shiphay Lane,2023-06-10T23:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.79
341879,Shiphay Lane,2023-06-10T23:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-10T23:30:00.000+00:00,feeder,50.0,N Current (RMS),A,11.8
341879,Shiphay Lane,2023-06-10T23:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.4
341879,Shiphay Lane,2023-06-10T23:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.5
341879,Shiphay Lane,2023-06-10T23:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-10T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.82
341879,Shiphay Lane,2023-06-10T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.31
341879,Shiphay Lane,2023-06-10T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-4.02
341879,Shiphay Lane,2023-06-10T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.34
341879,Shiphay Lane,2023-06-10T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.83
341879,Shiphay Lane,2023-06-10T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.66
341879,Shiphay Lane,2023-06-10T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,35.2
341879,Shiphay Lane,2023-06-10T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.8
341879,Shiphay Lane,2023-06-10T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.9
341879,Shiphay Lane,2023-06-10T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.6
341879,Shiphay Lane,2023-06-10T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
341879,Shiphay Lane,2023-06-10T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
341879,Shiphay Lane,2023-06-10T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
341879,Shiphay Lane,2023-06-10T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.28
341879,Shiphay Lane,2023-06-10T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.34
341879,Shiphay Lane,2023-06-10T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.32
341879,Shiphay Lane,2023-06-10T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
341879,Shiphay Lane,2023-06-10T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
341879,Shiphay Lane,2023-06-10T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
341879,Shiphay Lane,2023-06-10T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
341879,Shiphay Lane,2023-06-10T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
341879,Shiphay Lane,2023-06-10T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
341879,Shiphay Lane,2023-06-10T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
341879,Shiphay Lane,2023-06-10T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
341879,Shiphay Lane,2023-06-10T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.99
341879,Shiphay Lane,2023-06-10T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.71
341879,Shiphay Lane,2023-06-10T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
341879,Shiphay Lane,2023-06-10T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
341879,Shiphay Lane,2023-06-10T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
341879,Shiphay Lane,2023-06-10T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
341879,Shiphay Lane,2023-06-10T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
341879,Shiphay Lane,2023-06-10T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
341879,Shiphay Lane,2023-06-10T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
341879,Shiphay Lane,2023-06-10T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.79
341879,Shiphay Lane,2023-06-10T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.81
341879,Shiphay Lane,2023-06-10T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.11
341879,Shiphay Lane,2023-06-10T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
341879,Shiphay Lane,2023-06-10T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
341879,Shiphay Lane,2023-06-10T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
341879,Shiphay Lane,2023-06-10T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.5
341879,Shiphay Lane,2023-06-10T23:30:00.000+00:00,transformer,,Temperature,C,27.8
341879,Shiphay Lane,2023-06-10T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
341879,Shiphay Lane,2023-06-10T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.53
341879,Shiphay Lane,2023-06-10T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
341879,Shiphay Lane,2023-06-10T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.45
341879,Shiphay Lane,2023-06-10T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
341879,Shiphay Lane,2023-06-10T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.88
341879,Shiphay Lane,2023-06-10T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
341879,Shiphay Lane,2023-06-10T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
341879,Shiphay Lane,2023-06-10T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
341879,Shiphay Lane,2023-06-10T23:30:00.000+00:00,busbar,,L3 Active Power,kW,14.25
341879,Shiphay Lane,2023-06-10T23:30:00.000+00:00,busbar,,L2 Active Power,kW,14.75
341879,Shiphay Lane,2023-06-10T23:30:00.000+00:00,busbar,,L1 Active Power,kW,28.86
341879,Shiphay Lane,2023-06-10T23:30:00.000+00:00,busbar,,N Current (RMS),A,65.1
341879,Shiphay Lane,2023-06-10T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
341879,Shiphay Lane,2023-06-10T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
341879,Shiphay Lane,2023-06-10T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
341879,Shiphay Lane,2023-06-10T23:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.62
341879,Shiphay Lane,2023-06-10T23:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.58
341879,Shiphay Lane,2023-06-10T23:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-10T23:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.3
341879,Shiphay Lane,2023-06-10T23:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.44
341879,Shiphay Lane,2023-06-10T23:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-10T23:20:00.000+00:00,feeder,50.0,N Current (RMS),A,12.1
341879,Shiphay Lane,2023-06-10T23:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.8
341879,Shiphay Lane,2023-06-10T23:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.5
341879,Shiphay Lane,2023-06-10T23:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-10T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.88
341879,Shiphay Lane,2023-06-10T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.37
341879,Shiphay Lane,2023-06-10T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.89
341879,Shiphay Lane,2023-06-10T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.73
341879,Shiphay Lane,2023-06-10T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.94
341879,Shiphay Lane,2023-06-10T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.04
341879,Shiphay Lane,2023-06-10T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,36.1
341879,Shiphay Lane,2023-06-10T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.5
341879,Shiphay Lane,2023-06-10T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.3
341879,Shiphay Lane,2023-06-10T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.1
341879,Shiphay Lane,2023-06-10T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
341879,Shiphay Lane,2023-06-10T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
341879,Shiphay Lane,2023-06-10T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
341879,Shiphay Lane,2023-06-10T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.56
341879,Shiphay Lane,2023-06-10T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.29
341879,Shiphay Lane,2023-06-10T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.32
341879,Shiphay Lane,2023-06-10T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
341879,Shiphay Lane,2023-06-10T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
341879,Shiphay Lane,2023-06-10T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
341879,Shiphay Lane,2023-06-10T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
341879,Shiphay Lane,2023-06-10T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
341879,Shiphay Lane,2023-06-10T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
341879,Shiphay Lane,2023-06-10T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
341879,Shiphay Lane,2023-06-10T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-10T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.04
341879,Shiphay Lane,2023-06-10T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.78
341879,Shiphay Lane,2023-06-10T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
341879,Shiphay Lane,2023-06-10T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
341879,Shiphay Lane,2023-06-10T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
341879,Shiphay Lane,2023-06-10T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
341879,Shiphay Lane,2023-06-10T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
341879,Shiphay Lane,2023-06-10T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
341879,Shiphay Lane,2023-06-10T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
341879,Shiphay Lane,2023-06-10T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.65
341879,Shiphay Lane,2023-06-10T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.19
341879,Shiphay Lane,2023-06-10T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.15
341879,Shiphay Lane,2023-06-10T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
341879,Shiphay Lane,2023-06-10T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
341879,Shiphay Lane,2023-06-10T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
341879,Shiphay Lane,2023-06-10T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.7
341879,Shiphay Lane,2023-06-10T23:20:00.000+00:00,transformer,,Temperature,C,27.8
341879,Shiphay Lane,2023-06-10T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
341879,Shiphay Lane,2023-06-10T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.47
341879,Shiphay Lane,2023-06-10T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
341879,Shiphay Lane,2023-06-10T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.4
341879,Shiphay Lane,2023-06-10T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
341879,Shiphay Lane,2023-06-10T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.73
341879,Shiphay Lane,2023-06-10T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
341879,Shiphay Lane,2023-06-10T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
341879,Shiphay Lane,2023-06-10T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
341879,Shiphay Lane,2023-06-10T23:20:00.000+00:00,busbar,,L3 Active Power,kW,15.34
341879,Shiphay Lane,2023-06-10T23:20:00.000+00:00,busbar,,L2 Active Power,kW,14.91
341879,Shiphay Lane,2023-06-10T23:20:00.000+00:00,busbar,,L1 Active Power,kW,29.35
341879,Shiphay Lane,2023-06-10T23:20:00.000+00:00,busbar,,N Current (RMS),A,66.7
341879,Shiphay Lane,2023-06-10T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
341879,Shiphay Lane,2023-06-10T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
341879,Shiphay Lane,2023-06-10T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
341879,Shiphay Lane,2023-06-10T23:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.7
341879,Shiphay Lane,2023-06-10T23:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.31
341879,Shiphay Lane,2023-06-10T23:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
341879,Shiphay Lane,2023-06-10T23:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.69
341879,Shiphay Lane,2023-06-10T23:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.47
341879,Shiphay Lane,2023-06-10T23:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.11
341879,Shiphay Lane,2023-06-10T23:10:00.000+00:00,feeder,50.0,N Current (RMS),A,16.8
341879,Shiphay Lane,2023-06-10T23:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.1
341879,Shiphay Lane,2023-06-10T23:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.3
341879,Shiphay Lane,2023-06-10T23:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-10T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.99
341879,Shiphay Lane,2023-06-10T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.44
341879,Shiphay Lane,2023-06-10T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.75
341879,Shiphay Lane,2023-06-10T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.75
341879,Shiphay Lane,2023-06-10T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.76
341879,Shiphay Lane,2023-06-10T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.33
341879,Shiphay Lane,2023-06-10T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,35.5
341879,Shiphay Lane,2023-06-10T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.7
341879,Shiphay Lane,2023-06-10T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.7
341879,Shiphay Lane,2023-06-10T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.2
341879,Shiphay Lane,2023-06-10T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
341879,Shiphay Lane,2023-06-10T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
341879,Shiphay Lane,2023-06-10T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
341879,Shiphay Lane,2023-06-10T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.05
341879,Shiphay Lane,2023-06-10T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.4
341879,Shiphay Lane,2023-06-10T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.19
341879,Shiphay Lane,2023-06-10T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
341879,Shiphay Lane,2023-06-10T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
341879,Shiphay Lane,2023-06-10T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
341879,Shiphay Lane,2023-06-10T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.8
341879,Shiphay Lane,2023-06-10T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
341879,Shiphay Lane,2023-06-10T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
341879,Shiphay Lane,2023-06-10T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
341879,Shiphay Lane,2023-06-10T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-10T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.8
341879,Shiphay Lane,2023-06-10T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.87
341879,Shiphay Lane,2023-06-10T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
341879,Shiphay Lane,2023-06-10T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
341879,Shiphay Lane,2023-06-10T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
341879,Shiphay Lane,2023-06-10T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
341879,Shiphay Lane,2023-06-10T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
341879,Shiphay Lane,2023-06-10T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
341879,Shiphay Lane,2023-06-10T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
341879,Shiphay Lane,2023-06-10T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.88
341879,Shiphay Lane,2023-06-10T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.15
341879,Shiphay Lane,2023-06-10T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.11
341879,Shiphay Lane,2023-06-10T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
341879,Shiphay Lane,2023-06-10T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
341879,Shiphay Lane,2023-06-10T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
341879,Shiphay Lane,2023-06-10T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.0
341879,Shiphay Lane,2023-06-10T23:10:00.000+00:00,transformer,,Temperature,C,27.8
341879,Shiphay Lane,2023-06-10T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
341879,Shiphay Lane,2023-06-10T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.54
341879,Shiphay Lane,2023-06-10T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
341879,Shiphay Lane,2023-06-10T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.4
341879,Shiphay Lane,2023-06-10T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
341879,Shiphay Lane,2023-06-10T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.72
341879,Shiphay Lane,2023-06-10T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
341879,Shiphay Lane,2023-06-10T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
341879,Shiphay Lane,2023-06-10T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.56
341879,Shiphay Lane,2023-06-10T23:10:00.000+00:00,busbar,,L3 Active Power,kW,17.47
341879,Shiphay Lane,2023-06-10T23:10:00.000+00:00,busbar,,L2 Active Power,kW,15.57
341879,Shiphay Lane,2023-06-10T23:10:00.000+00:00,busbar,,L1 Active Power,kW,32.6
341879,Shiphay Lane,2023-06-10T23:10:00.000+00:00,busbar,,N Current (RMS),A,76.4
341879,Shiphay Lane,2023-06-10T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
341879,Shiphay Lane,2023-06-10T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
341879,Shiphay Lane,2023-06-10T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
341879,Shiphay Lane,2023-06-10T23:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.64
341879,Shiphay Lane,2023-06-10T23:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.54
341879,Shiphay Lane,2023-06-10T23:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
341879,Shiphay Lane,2023-06-10T23:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.17
341879,Shiphay Lane,2023-06-10T23:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.4
341879,Shiphay Lane,2023-06-10T23:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-10T23:00:00.000+00:00,feeder,50.0,N Current (RMS),A,17.2
341879,Shiphay Lane,2023-06-10T23:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.7
341879,Shiphay Lane,2023-06-10T23:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.3
341879,Shiphay Lane,2023-06-10T23:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-10T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.09
341879,Shiphay Lane,2023-06-10T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.3
341879,Shiphay Lane,2023-06-10T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.65
341879,Shiphay Lane,2023-06-10T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.1
341879,Shiphay Lane,2023-06-10T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.22
341879,Shiphay Lane,2023-06-10T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.05
341879,Shiphay Lane,2023-06-10T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,36.3
341879,Shiphay Lane,2023-06-10T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.2
341879,Shiphay Lane,2023-06-10T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.3
341879,Shiphay Lane,2023-06-10T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.0
341879,Shiphay Lane,2023-06-10T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
341879,Shiphay Lane,2023-06-10T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
341879,Shiphay Lane,2023-06-10T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
341879,Shiphay Lane,2023-06-10T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.36
341879,Shiphay Lane,2023-06-10T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.33
341879,Shiphay Lane,2023-06-10T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.2
341879,Shiphay Lane,2023-06-10T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
341879,Shiphay Lane,2023-06-10T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
341879,Shiphay Lane,2023-06-10T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
341879,Shiphay Lane,2023-06-10T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
341879,Shiphay Lane,2023-06-10T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
341879,Shiphay Lane,2023-06-10T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
341879,Shiphay Lane,2023-06-10T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
341879,Shiphay Lane,2023-06-10T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
341879,Shiphay Lane,2023-06-10T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.35
341879,Shiphay Lane,2023-06-10T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.3
341879,Shiphay Lane,2023-06-10T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
341879,Shiphay Lane,2023-06-10T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-10T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
341879,Shiphay Lane,2023-06-10T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
341879,Shiphay Lane,2023-06-10T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
341879,Shiphay Lane,2023-06-10T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
341879,Shiphay Lane,2023-06-10T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
341879,Shiphay Lane,2023-06-10T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.32
341879,Shiphay Lane,2023-06-10T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.67
341879,Shiphay Lane,2023-06-10T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.44
341879,Shiphay Lane,2023-06-10T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
341879,Shiphay Lane,2023-06-10T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
341879,Shiphay Lane,2023-06-10T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
341879,Shiphay Lane,2023-06-10T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.9
341879,Shiphay Lane,2023-06-10T23:00:00.000+00:00,transformer,,Temperature,C,27.9
341879,Shiphay Lane,2023-06-10T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
341879,Shiphay Lane,2023-06-10T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.23
341879,Shiphay Lane,2023-06-10T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
341879,Shiphay Lane,2023-06-10T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.22
341879,Shiphay Lane,2023-06-10T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
341879,Shiphay Lane,2023-06-10T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.42
341879,Shiphay Lane,2023-06-10T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
341879,Shiphay Lane,2023-06-10T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
341879,Shiphay Lane,2023-06-10T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
341879,Shiphay Lane,2023-06-10T23:00:00.000+00:00,busbar,,L3 Active Power,kW,19.07
341879,Shiphay Lane,2023-06-10T23:00:00.000+00:00,busbar,,L2 Active Power,kW,14.97
341879,Shiphay Lane,2023-06-10T23:00:00.000+00:00,busbar,,L1 Active Power,kW,30.09
341879,Shiphay Lane,2023-06-10T23:00:00.000+00:00,busbar,,N Current (RMS),A,69.0
341879,Shiphay Lane,2023-06-10T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
341879,Shiphay Lane,2023-06-10T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
341879,Shiphay Lane,2023-06-10T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
341879,Shiphay Lane,2023-06-10T22:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.16
341879,Shiphay Lane,2023-06-10T22:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.59
341879,Shiphay Lane,2023-06-10T22:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
341879,Shiphay Lane,2023-06-10T22:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.77
341879,Shiphay Lane,2023-06-10T22:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.31
341879,Shiphay Lane,2023-06-10T22:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-10T22:50:00.000+00:00,feeder,50.0,N Current (RMS),A,14.6
341879,Shiphay Lane,2023-06-10T22:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.5
341879,Shiphay Lane,2023-06-10T22:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.1
341879,Shiphay Lane,2023-06-10T22:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-10T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.37
341879,Shiphay Lane,2023-06-10T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.02
341879,Shiphay Lane,2023-06-10T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.51
341879,Shiphay Lane,2023-06-10T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.56
341879,Shiphay Lane,2023-06-10T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.09
341879,Shiphay Lane,2023-06-10T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.08
341879,Shiphay Lane,2023-06-10T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,33.1
341879,Shiphay Lane,2023-06-10T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.6
341879,Shiphay Lane,2023-06-10T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.7
341879,Shiphay Lane,2023-06-10T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.4
341879,Shiphay Lane,2023-06-10T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
341879,Shiphay Lane,2023-06-10T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
341879,Shiphay Lane,2023-06-10T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
341879,Shiphay Lane,2023-06-10T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.46
341879,Shiphay Lane,2023-06-10T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.38
341879,Shiphay Lane,2023-06-10T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.32
341879,Shiphay Lane,2023-06-10T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
341879,Shiphay Lane,2023-06-10T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
341879,Shiphay Lane,2023-06-10T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
341879,Shiphay Lane,2023-06-10T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
341879,Shiphay Lane,2023-06-10T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
341879,Shiphay Lane,2023-06-10T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
341879,Shiphay Lane,2023-06-10T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
341879,Shiphay Lane,2023-06-10T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
341879,Shiphay Lane,2023-06-10T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.2
341879,Shiphay Lane,2023-06-10T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.09
341879,Shiphay Lane,2023-06-10T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
341879,Shiphay Lane,2023-06-10T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-10T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
341879,Shiphay Lane,2023-06-10T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
341879,Shiphay Lane,2023-06-10T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
341879,Shiphay Lane,2023-06-10T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
341879,Shiphay Lane,2023-06-10T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
341879,Shiphay Lane,2023-06-10T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.44
341879,Shiphay Lane,2023-06-10T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.89
341879,Shiphay Lane,2023-06-10T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.49
341879,Shiphay Lane,2023-06-10T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
341879,Shiphay Lane,2023-06-10T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
341879,Shiphay Lane,2023-06-10T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
341879,Shiphay Lane,2023-06-10T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.0
341879,Shiphay Lane,2023-06-10T22:50:00.000+00:00,transformer,,Temperature,C,27.9
341879,Shiphay Lane,2023-06-10T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
341879,Shiphay Lane,2023-06-10T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.16
341879,Shiphay Lane,2023-06-10T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
341879,Shiphay Lane,2023-06-10T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.13
341879,Shiphay Lane,2023-06-10T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
341879,Shiphay Lane,2023-06-10T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.34
341879,Shiphay Lane,2023-06-10T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
341879,Shiphay Lane,2023-06-10T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
341879,Shiphay Lane,2023-06-10T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
341879,Shiphay Lane,2023-06-10T22:50:00.000+00:00,busbar,,L3 Active Power,kW,18.34
341879,Shiphay Lane,2023-06-10T22:50:00.000+00:00,busbar,,L2 Active Power,kW,15.87
341879,Shiphay Lane,2023-06-10T22:50:00.000+00:00,busbar,,L1 Active Power,kW,32.07
341879,Shiphay Lane,2023-06-10T22:50:00.000+00:00,busbar,,N Current (RMS),A,72.1
341879,Shiphay Lane,2023-06-10T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
341879,Shiphay Lane,2023-06-10T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
341879,Shiphay Lane,2023-06-10T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
341879,Shiphay Lane,2023-06-10T22:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.27
341879,Shiphay Lane,2023-06-10T22:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.5
341879,Shiphay Lane,2023-06-10T22:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
341879,Shiphay Lane,2023-06-10T22:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.39
341879,Shiphay Lane,2023-06-10T22:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.47
341879,Shiphay Lane,2023-06-10T22:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-10T22:40:00.000+00:00,feeder,50.0,N Current (RMS),A,17.4
341879,Shiphay Lane,2023-06-10T22:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.1
341879,Shiphay Lane,2023-06-10T22:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.5
341879,Shiphay Lane,2023-06-10T22:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-10T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.21
341879,Shiphay Lane,2023-06-10T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.11
341879,Shiphay Lane,2023-06-10T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.46
341879,Shiphay Lane,2023-06-10T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.57
341879,Shiphay Lane,2023-06-10T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.57
341879,Shiphay Lane,2023-06-10T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.18
341879,Shiphay Lane,2023-06-10T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,36.1
341879,Shiphay Lane,2023-06-10T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.5
341879,Shiphay Lane,2023-06-10T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.5
341879,Shiphay Lane,2023-06-10T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,67.6
341879,Shiphay Lane,2023-06-10T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
341879,Shiphay Lane,2023-06-10T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
341879,Shiphay Lane,2023-06-10T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
341879,Shiphay Lane,2023-06-10T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.18
341879,Shiphay Lane,2023-06-10T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.23
341879,Shiphay Lane,2023-06-10T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.37
341879,Shiphay Lane,2023-06-10T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
341879,Shiphay Lane,2023-06-10T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
341879,Shiphay Lane,2023-06-10T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
341879,Shiphay Lane,2023-06-10T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
341879,Shiphay Lane,2023-06-10T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
341879,Shiphay Lane,2023-06-10T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
341879,Shiphay Lane,2023-06-10T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
341879,Shiphay Lane,2023-06-10T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-10T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.25
341879,Shiphay Lane,2023-06-10T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.96
341879,Shiphay Lane,2023-06-10T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
341879,Shiphay Lane,2023-06-10T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
341879,Shiphay Lane,2023-06-10T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
341879,Shiphay Lane,2023-06-10T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
341879,Shiphay Lane,2023-06-10T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
341879,Shiphay Lane,2023-06-10T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
341879,Shiphay Lane,2023-06-10T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
341879,Shiphay Lane,2023-06-10T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.09
341879,Shiphay Lane,2023-06-10T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.04
341879,Shiphay Lane,2023-06-10T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.48
341879,Shiphay Lane,2023-06-10T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
341879,Shiphay Lane,2023-06-10T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
341879,Shiphay Lane,2023-06-10T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
341879,Shiphay Lane,2023-06-10T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.1
341879,Shiphay Lane,2023-06-10T22:40:00.000+00:00,transformer,,Temperature,C,27.9
341879,Shiphay Lane,2023-06-10T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
341879,Shiphay Lane,2023-06-10T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.72
341879,Shiphay Lane,2023-06-10T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
341879,Shiphay Lane,2023-06-10T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.7
341879,Shiphay Lane,2023-06-10T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
341879,Shiphay Lane,2023-06-10T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.04
341879,Shiphay Lane,2023-06-10T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
341879,Shiphay Lane,2023-06-10T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
341879,Shiphay Lane,2023-06-10T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
341879,Shiphay Lane,2023-06-10T22:40:00.000+00:00,busbar,,L3 Active Power,kW,21.35
341879,Shiphay Lane,2023-06-10T22:40:00.000+00:00,busbar,,L2 Active Power,kW,16.55
341879,Shiphay Lane,2023-06-10T22:40:00.000+00:00,busbar,,L1 Active Power,kW,31.09
341879,Shiphay Lane,2023-06-10T22:40:00.000+00:00,busbar,,N Current (RMS),A,70.3
341879,Shiphay Lane,2023-06-10T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
341879,Shiphay Lane,2023-06-10T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
341879,Shiphay Lane,2023-06-10T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
341879,Shiphay Lane,2023-06-10T22:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.34
341879,Shiphay Lane,2023-06-10T22:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.59
341879,Shiphay Lane,2023-06-10T22:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
341879,Shiphay Lane,2023-06-10T22:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.57
341879,Shiphay Lane,2023-06-10T22:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.63
341879,Shiphay Lane,2023-06-10T22:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.12
341879,Shiphay Lane,2023-06-10T22:30:00.000+00:00,feeder,50.0,N Current (RMS),A,20.6
341879,Shiphay Lane,2023-06-10T22:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.2
341879,Shiphay Lane,2023-06-10T22:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.2
341879,Shiphay Lane,2023-06-10T22:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
341879,Shiphay Lane,2023-06-10T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.05
341879,Shiphay Lane,2023-06-10T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.41
341879,Shiphay Lane,2023-06-10T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-4.13
341879,Shiphay Lane,2023-06-10T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.89
341879,Shiphay Lane,2023-06-10T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.72
341879,Shiphay Lane,2023-06-10T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.54
341879,Shiphay Lane,2023-06-10T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,35.3
341879,Shiphay Lane,2023-06-10T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.3
341879,Shiphay Lane,2023-06-10T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.1
341879,Shiphay Lane,2023-06-10T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,69.4
341879,Shiphay Lane,2023-06-10T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
341879,Shiphay Lane,2023-06-10T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
341879,Shiphay Lane,2023-06-10T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
341879,Shiphay Lane,2023-06-10T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.22
341879,Shiphay Lane,2023-06-10T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.31
341879,Shiphay Lane,2023-06-10T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.32
341879,Shiphay Lane,2023-06-10T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
341879,Shiphay Lane,2023-06-10T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
341879,Shiphay Lane,2023-06-10T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
341879,Shiphay Lane,2023-06-10T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
341879,Shiphay Lane,2023-06-10T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
341879,Shiphay Lane,2023-06-10T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
341879,Shiphay Lane,2023-06-10T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
341879,Shiphay Lane,2023-06-10T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-10T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.42
341879,Shiphay Lane,2023-06-10T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.88
341879,Shiphay Lane,2023-06-10T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
341879,Shiphay Lane,2023-06-10T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-10T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
341879,Shiphay Lane,2023-06-10T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
341879,Shiphay Lane,2023-06-10T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
341879,Shiphay Lane,2023-06-10T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
341879,Shiphay Lane,2023-06-10T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
341879,Shiphay Lane,2023-06-10T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.32
341879,Shiphay Lane,2023-06-10T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.04
341879,Shiphay Lane,2023-06-10T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.48
341879,Shiphay Lane,2023-06-10T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
341879,Shiphay Lane,2023-06-10T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
341879,Shiphay Lane,2023-06-10T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
341879,Shiphay Lane,2023-06-10T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.2
341879,Shiphay Lane,2023-06-10T22:30:00.000+00:00,transformer,,Temperature,C,27.9
341879,Shiphay Lane,2023-06-10T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
341879,Shiphay Lane,2023-06-10T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.79
341879,Shiphay Lane,2023-06-10T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
341879,Shiphay Lane,2023-06-10T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.85
341879,Shiphay Lane,2023-06-10T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
341879,Shiphay Lane,2023-06-10T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.13
341879,Shiphay Lane,2023-06-10T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
341879,Shiphay Lane,2023-06-10T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
341879,Shiphay Lane,2023-06-10T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
341879,Shiphay Lane,2023-06-10T22:30:00.000+00:00,busbar,,L3 Active Power,kW,23.1
341879,Shiphay Lane,2023-06-10T22:30:00.000+00:00,busbar,,L2 Active Power,kW,18.12
341879,Shiphay Lane,2023-06-10T22:30:00.000+00:00,busbar,,L1 Active Power,kW,31.34
341879,Shiphay Lane,2023-06-10T22:30:00.000+00:00,busbar,,N Current (RMS),A,70.2
341879,Shiphay Lane,2023-06-10T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
341879,Shiphay Lane,2023-06-10T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
341879,Shiphay Lane,2023-06-10T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
341879,Shiphay Lane,2023-06-10T22:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.31
341879,Shiphay Lane,2023-06-10T22:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.42
341879,Shiphay Lane,2023-06-10T22:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
341879,Shiphay Lane,2023-06-10T22:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.31
341879,Shiphay Lane,2023-06-10T22:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.69
341879,Shiphay Lane,2023-06-10T22:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-10T22:20:00.000+00:00,feeder,50.0,N Current (RMS),A,14.2
341879,Shiphay Lane,2023-06-10T22:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.6
341879,Shiphay Lane,2023-06-10T22:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.2
341879,Shiphay Lane,2023-06-10T22:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-10T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.05
341879,Shiphay Lane,2023-06-10T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.69
341879,Shiphay Lane,2023-06-10T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-4.51
341879,Shiphay Lane,2023-06-10T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.09
341879,Shiphay Lane,2023-06-10T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.91
341879,Shiphay Lane,2023-06-10T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.36
341879,Shiphay Lane,2023-06-10T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,39.0
341879,Shiphay Lane,2023-06-10T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.3
341879,Shiphay Lane,2023-06-10T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.5
341879,Shiphay Lane,2023-06-10T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,69.5
341879,Shiphay Lane,2023-06-10T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
341879,Shiphay Lane,2023-06-10T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
341879,Shiphay Lane,2023-06-10T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
341879,Shiphay Lane,2023-06-10T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.57
341879,Shiphay Lane,2023-06-10T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.48
341879,Shiphay Lane,2023-06-10T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.46
341879,Shiphay Lane,2023-06-10T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
341879,Shiphay Lane,2023-06-10T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
341879,Shiphay Lane,2023-06-10T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
341879,Shiphay Lane,2023-06-10T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
