Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-10T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
341879,Shiphay Lane,2023-06-10T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
341879,Shiphay Lane,2023-06-10T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.77
341879,Shiphay Lane,2023-06-10T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-10T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.92
341879,Shiphay Lane,2023-06-10T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.89
341879,Shiphay Lane,2023-06-10T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
341879,Shiphay Lane,2023-06-10T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
341879,Shiphay Lane,2023-06-10T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
341879,Shiphay Lane,2023-06-10T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
341879,Shiphay Lane,2023-06-10T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
341879,Shiphay Lane,2023-06-10T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
341879,Shiphay Lane,2023-06-10T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
341879,Shiphay Lane,2023-06-10T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.78
341879,Shiphay Lane,2023-06-10T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.94
341879,Shiphay Lane,2023-06-10T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.42
341879,Shiphay Lane,2023-06-10T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
341879,Shiphay Lane,2023-06-10T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
341879,Shiphay Lane,2023-06-10T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
341879,Shiphay Lane,2023-06-10T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
341879,Shiphay Lane,2023-06-10T22:20:00.000+00:00,transformer,,Temperature,C,27.9
341879,Shiphay Lane,2023-06-10T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
341879,Shiphay Lane,2023-06-10T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.71
341879,Shiphay Lane,2023-06-10T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
341879,Shiphay Lane,2023-06-10T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.8
341879,Shiphay Lane,2023-06-10T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
341879,Shiphay Lane,2023-06-10T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.2
341879,Shiphay Lane,2023-06-10T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
341879,Shiphay Lane,2023-06-10T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
341879,Shiphay Lane,2023-06-10T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.01
341879,Shiphay Lane,2023-06-10T22:20:00.000+00:00,busbar,,L3 Active Power,kW,20.84
341879,Shiphay Lane,2023-06-10T22:20:00.000+00:00,busbar,,L2 Active Power,kW,17.95
341879,Shiphay Lane,2023-06-10T22:20:00.000+00:00,busbar,,L1 Active Power,kW,25.21
341879,Shiphay Lane,2023-06-10T22:20:00.000+00:00,busbar,,N Current (RMS),A,62.5
341879,Shiphay Lane,2023-06-10T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
341879,Shiphay Lane,2023-06-10T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
341879,Shiphay Lane,2023-06-10T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
341879,Shiphay Lane,2023-06-10T22:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.59
341879,Shiphay Lane,2023-06-10T22:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.43
341879,Shiphay Lane,2023-06-10T22:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
341879,Shiphay Lane,2023-06-10T22:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.14
341879,Shiphay Lane,2023-06-10T22:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.69
341879,Shiphay Lane,2023-06-10T22:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-10T22:10:00.000+00:00,feeder,50.0,N Current (RMS),A,14.6
341879,Shiphay Lane,2023-06-10T22:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.6
341879,Shiphay Lane,2023-06-10T22:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.3
341879,Shiphay Lane,2023-06-10T22:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-10T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.34
341879,Shiphay Lane,2023-06-10T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.7
341879,Shiphay Lane,2023-06-10T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-4.45
341879,Shiphay Lane,2023-06-10T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.59
341879,Shiphay Lane,2023-06-10T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.21
341879,Shiphay Lane,2023-06-10T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.5
341879,Shiphay Lane,2023-06-10T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,43.1
341879,Shiphay Lane,2023-06-10T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.5
341879,Shiphay Lane,2023-06-10T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.5
341879,Shiphay Lane,2023-06-10T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,77.5
341879,Shiphay Lane,2023-06-10T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
341879,Shiphay Lane,2023-06-10T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
341879,Shiphay Lane,2023-06-10T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
341879,Shiphay Lane,2023-06-10T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.03
341879,Shiphay Lane,2023-06-10T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.55
341879,Shiphay Lane,2023-06-10T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.4
341879,Shiphay Lane,2023-06-10T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
341879,Shiphay Lane,2023-06-10T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
341879,Shiphay Lane,2023-06-10T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
341879,Shiphay Lane,2023-06-10T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
341879,Shiphay Lane,2023-06-10T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
341879,Shiphay Lane,2023-06-10T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
341879,Shiphay Lane,2023-06-10T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
341879,Shiphay Lane,2023-06-10T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
341879,Shiphay Lane,2023-06-10T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.84
341879,Shiphay Lane,2023-06-10T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.65
341879,Shiphay Lane,2023-06-10T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
341879,Shiphay Lane,2023-06-10T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-10T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
341879,Shiphay Lane,2023-06-10T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
341879,Shiphay Lane,2023-06-10T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
341879,Shiphay Lane,2023-06-10T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
341879,Shiphay Lane,2023-06-10T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
341879,Shiphay Lane,2023-06-10T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.42
341879,Shiphay Lane,2023-06-10T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.18
341879,Shiphay Lane,2023-06-10T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.7
341879,Shiphay Lane,2023-06-10T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
341879,Shiphay Lane,2023-06-10T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
341879,Shiphay Lane,2023-06-10T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
341879,Shiphay Lane,2023-06-10T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.8
341879,Shiphay Lane,2023-06-10T22:10:00.000+00:00,transformer,,Temperature,C,27.9
341879,Shiphay Lane,2023-06-10T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
341879,Shiphay Lane,2023-06-10T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
341879,Shiphay Lane,2023-06-10T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
341879,Shiphay Lane,2023-06-10T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.23
341879,Shiphay Lane,2023-06-10T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
341879,Shiphay Lane,2023-06-10T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.44
341879,Shiphay Lane,2023-06-10T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
341879,Shiphay Lane,2023-06-10T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
341879,Shiphay Lane,2023-06-10T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
341879,Shiphay Lane,2023-06-10T22:10:00.000+00:00,busbar,,L3 Active Power,kW,21.3
341879,Shiphay Lane,2023-06-10T22:10:00.000+00:00,busbar,,L2 Active Power,kW,18.48
341879,Shiphay Lane,2023-06-10T22:10:00.000+00:00,busbar,,L1 Active Power,kW,33.35
341879,Shiphay Lane,2023-06-10T22:10:00.000+00:00,busbar,,N Current (RMS),A,76.5
341879,Shiphay Lane,2023-06-10T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
341879,Shiphay Lane,2023-06-10T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
341879,Shiphay Lane,2023-06-10T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
341879,Shiphay Lane,2023-06-10T22:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.65
341879,Shiphay Lane,2023-06-10T22:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.64
341879,Shiphay Lane,2023-06-10T22:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-10T22:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.91
341879,Shiphay Lane,2023-06-10T22:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.51
341879,Shiphay Lane,2023-06-10T22:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-10T22:00:00.000+00:00,feeder,50.0,N Current (RMS),A,13.2
341879,Shiphay Lane,2023-06-10T22:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.9
341879,Shiphay Lane,2023-06-10T22:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.9
341879,Shiphay Lane,2023-06-10T22:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-10T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.91
341879,Shiphay Lane,2023-06-10T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.73
341879,Shiphay Lane,2023-06-10T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-4.36
341879,Shiphay Lane,2023-06-10T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.21
341879,Shiphay Lane,2023-06-10T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.62
341879,Shiphay Lane,2023-06-10T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.63
341879,Shiphay Lane,2023-06-10T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,44.2
341879,Shiphay Lane,2023-06-10T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.3
341879,Shiphay Lane,2023-06-10T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.6
341879,Shiphay Lane,2023-06-10T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,78.5
341879,Shiphay Lane,2023-06-10T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
341879,Shiphay Lane,2023-06-10T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
341879,Shiphay Lane,2023-06-10T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
341879,Shiphay Lane,2023-06-10T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.06
341879,Shiphay Lane,2023-06-10T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.52
341879,Shiphay Lane,2023-06-10T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.94
341879,Shiphay Lane,2023-06-10T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
341879,Shiphay Lane,2023-06-10T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
341879,Shiphay Lane,2023-06-10T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
341879,Shiphay Lane,2023-06-10T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
341879,Shiphay Lane,2023-06-10T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
341879,Shiphay Lane,2023-06-10T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
341879,Shiphay Lane,2023-06-10T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
341879,Shiphay Lane,2023-06-10T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
341879,Shiphay Lane,2023-06-10T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.67
341879,Shiphay Lane,2023-06-10T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.76
341879,Shiphay Lane,2023-06-10T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
341879,Shiphay Lane,2023-06-10T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
341879,Shiphay Lane,2023-06-10T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
341879,Shiphay Lane,2023-06-10T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
341879,Shiphay Lane,2023-06-10T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
341879,Shiphay Lane,2023-06-10T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
341879,Shiphay Lane,2023-06-10T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
341879,Shiphay Lane,2023-06-10T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.15
341879,Shiphay Lane,2023-06-10T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.75
341879,Shiphay Lane,2023-06-10T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.91
341879,Shiphay Lane,2023-06-10T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
341879,Shiphay Lane,2023-06-10T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
341879,Shiphay Lane,2023-06-10T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
341879,Shiphay Lane,2023-06-10T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.3
341879,Shiphay Lane,2023-06-10T22:00:00.000+00:00,transformer,,Temperature,C,27.9
341879,Shiphay Lane,2023-06-10T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
341879,Shiphay Lane,2023-06-10T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
341879,Shiphay Lane,2023-06-10T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
341879,Shiphay Lane,2023-06-10T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.71
341879,Shiphay Lane,2023-06-10T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
341879,Shiphay Lane,2023-06-10T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.85
341879,Shiphay Lane,2023-06-10T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
341879,Shiphay Lane,2023-06-10T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
341879,Shiphay Lane,2023-06-10T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
341879,Shiphay Lane,2023-06-10T22:00:00.000+00:00,busbar,,L3 Active Power,kW,23.46
341879,Shiphay Lane,2023-06-10T22:00:00.000+00:00,busbar,,L2 Active Power,kW,18.07
341879,Shiphay Lane,2023-06-10T22:00:00.000+00:00,busbar,,L1 Active Power,kW,38.33
341879,Shiphay Lane,2023-06-10T22:00:00.000+00:00,busbar,,N Current (RMS),A,88.9
341879,Shiphay Lane,2023-06-10T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
341879,Shiphay Lane,2023-06-10T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
341879,Shiphay Lane,2023-06-10T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.1
341879,Shiphay Lane,2023-06-10T21:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.99
341879,Shiphay Lane,2023-06-10T21:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.59
341879,Shiphay Lane,2023-06-10T21:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
341879,Shiphay Lane,2023-06-10T21:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.13
341879,Shiphay Lane,2023-06-10T21:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.06
341879,Shiphay Lane,2023-06-10T21:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-10T21:50:00.000+00:00,feeder,50.0,N Current (RMS),A,12.7
341879,Shiphay Lane,2023-06-10T21:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.7
341879,Shiphay Lane,2023-06-10T21:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.5
341879,Shiphay Lane,2023-06-10T21:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-10T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.67
341879,Shiphay Lane,2023-06-10T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.7
341879,Shiphay Lane,2023-06-10T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.95
341879,Shiphay Lane,2023-06-10T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.11
341879,Shiphay Lane,2023-06-10T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.5
341879,Shiphay Lane,2023-06-10T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.46
341879,Shiphay Lane,2023-06-10T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,45.0
341879,Shiphay Lane,2023-06-10T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.0
341879,Shiphay Lane,2023-06-10T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.5
341879,Shiphay Lane,2023-06-10T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,70.3
341879,Shiphay Lane,2023-06-10T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
341879,Shiphay Lane,2023-06-10T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-10T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
341879,Shiphay Lane,2023-06-10T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.91
341879,Shiphay Lane,2023-06-10T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.5
341879,Shiphay Lane,2023-06-10T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.47
341879,Shiphay Lane,2023-06-10T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
341879,Shiphay Lane,2023-06-10T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
341879,Shiphay Lane,2023-06-10T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
341879,Shiphay Lane,2023-06-10T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
341879,Shiphay Lane,2023-06-10T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
341879,Shiphay Lane,2023-06-10T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
341879,Shiphay Lane,2023-06-10T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
341879,Shiphay Lane,2023-06-10T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
341879,Shiphay Lane,2023-06-10T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.82
341879,Shiphay Lane,2023-06-10T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.82
341879,Shiphay Lane,2023-06-10T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
341879,Shiphay Lane,2023-06-10T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-10T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
341879,Shiphay Lane,2023-06-10T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
341879,Shiphay Lane,2023-06-10T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
341879,Shiphay Lane,2023-06-10T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
341879,Shiphay Lane,2023-06-10T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
341879,Shiphay Lane,2023-06-10T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.12
341879,Shiphay Lane,2023-06-10T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.89
341879,Shiphay Lane,2023-06-10T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.19
341879,Shiphay Lane,2023-06-10T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
341879,Shiphay Lane,2023-06-10T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
341879,Shiphay Lane,2023-06-10T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
341879,Shiphay Lane,2023-06-10T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.6
341879,Shiphay Lane,2023-06-10T21:50:00.000+00:00,transformer,,Temperature,C,27.9
341879,Shiphay Lane,2023-06-10T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
341879,Shiphay Lane,2023-06-10T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
341879,Shiphay Lane,2023-06-10T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
341879,Shiphay Lane,2023-06-10T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
341879,Shiphay Lane,2023-06-10T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
341879,Shiphay Lane,2023-06-10T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.63
341879,Shiphay Lane,2023-06-10T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
341879,Shiphay Lane,2023-06-10T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
341879,Shiphay Lane,2023-06-10T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
341879,Shiphay Lane,2023-06-10T21:50:00.000+00:00,busbar,,L3 Active Power,kW,24.41
341879,Shiphay Lane,2023-06-10T21:50:00.000+00:00,busbar,,L2 Active Power,kW,17.79
341879,Shiphay Lane,2023-06-10T21:50:00.000+00:00,busbar,,L1 Active Power,kW,35.0
341879,Shiphay Lane,2023-06-10T21:50:00.000+00:00,busbar,,N Current (RMS),A,86.7
341879,Shiphay Lane,2023-06-10T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
341879,Shiphay Lane,2023-06-10T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
341879,Shiphay Lane,2023-06-10T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.9
341879,Shiphay Lane,2023-06-10T21:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.9
341879,Shiphay Lane,2023-06-10T21:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.64
341879,Shiphay Lane,2023-06-10T21:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
341879,Shiphay Lane,2023-06-10T21:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.63
341879,Shiphay Lane,2023-06-10T21:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.19
341879,Shiphay Lane,2023-06-10T21:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-10T21:40:00.000+00:00,feeder,50.0,N Current (RMS),A,13.8
341879,Shiphay Lane,2023-06-10T21:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.4
341879,Shiphay Lane,2023-06-10T21:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.9
341879,Shiphay Lane,2023-06-10T21:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-10T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.31
341879,Shiphay Lane,2023-06-10T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.79
341879,Shiphay Lane,2023-06-10T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.83
341879,Shiphay Lane,2023-06-10T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.48
341879,Shiphay Lane,2023-06-10T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.07
341879,Shiphay Lane,2023-06-10T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.53
341879,Shiphay Lane,2023-06-10T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,44.8
341879,Shiphay Lane,2023-06-10T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.1
341879,Shiphay Lane,2023-06-10T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.3
341879,Shiphay Lane,2023-06-10T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,73.8
341879,Shiphay Lane,2023-06-10T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
341879,Shiphay Lane,2023-06-10T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
341879,Shiphay Lane,2023-06-10T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
341879,Shiphay Lane,2023-06-10T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.39
341879,Shiphay Lane,2023-06-10T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.66
341879,Shiphay Lane,2023-06-10T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.2
341879,Shiphay Lane,2023-06-10T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
341879,Shiphay Lane,2023-06-10T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
341879,Shiphay Lane,2023-06-10T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
341879,Shiphay Lane,2023-06-10T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
341879,Shiphay Lane,2023-06-10T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
341879,Shiphay Lane,2023-06-10T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
341879,Shiphay Lane,2023-06-10T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
341879,Shiphay Lane,2023-06-10T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
341879,Shiphay Lane,2023-06-10T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.36
341879,Shiphay Lane,2023-06-10T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.41
341879,Shiphay Lane,2023-06-10T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
341879,Shiphay Lane,2023-06-10T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-10T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
341879,Shiphay Lane,2023-06-10T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.7
341879,Shiphay Lane,2023-06-10T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
341879,Shiphay Lane,2023-06-10T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
341879,Shiphay Lane,2023-06-10T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
341879,Shiphay Lane,2023-06-10T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.89
341879,Shiphay Lane,2023-06-10T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.79
341879,Shiphay Lane,2023-06-10T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.54
341879,Shiphay Lane,2023-06-10T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
341879,Shiphay Lane,2023-06-10T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
341879,Shiphay Lane,2023-06-10T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
341879,Shiphay Lane,2023-06-10T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
341879,Shiphay Lane,2023-06-10T21:40:00.000+00:00,transformer,,Temperature,C,28.0
341879,Shiphay Lane,2023-06-10T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
341879,Shiphay Lane,2023-06-10T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
341879,Shiphay Lane,2023-06-10T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
341879,Shiphay Lane,2023-06-10T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
341879,Shiphay Lane,2023-06-10T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
341879,Shiphay Lane,2023-06-10T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
341879,Shiphay Lane,2023-06-10T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
341879,Shiphay Lane,2023-06-10T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
341879,Shiphay Lane,2023-06-10T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
341879,Shiphay Lane,2023-06-10T21:40:00.000+00:00,busbar,,L3 Active Power,kW,24.53
341879,Shiphay Lane,2023-06-10T21:40:00.000+00:00,busbar,,L2 Active Power,kW,18.07
341879,Shiphay Lane,2023-06-10T21:40:00.000+00:00,busbar,,L1 Active Power,kW,30.76
341879,Shiphay Lane,2023-06-10T21:40:00.000+00:00,busbar,,N Current (RMS),A,76.4
341879,Shiphay Lane,2023-06-10T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
341879,Shiphay Lane,2023-06-10T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
341879,Shiphay Lane,2023-06-10T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
341879,Shiphay Lane,2023-06-10T21:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.87
341879,Shiphay Lane,2023-06-10T21:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.85
341879,Shiphay Lane,2023-06-10T21:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
341879,Shiphay Lane,2023-06-10T21:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.45
341879,Shiphay Lane,2023-06-10T21:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.06
341879,Shiphay Lane,2023-06-10T21:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-10T21:30:00.000+00:00,feeder,50.0,N Current (RMS),A,18.6
341879,Shiphay Lane,2023-06-10T21:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.7
341879,Shiphay Lane,2023-06-10T21:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.3
341879,Shiphay Lane,2023-06-10T21:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
341879,Shiphay Lane,2023-06-10T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.52
341879,Shiphay Lane,2023-06-10T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.78
341879,Shiphay Lane,2023-06-10T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.48
341879,Shiphay Lane,2023-06-10T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.25
341879,Shiphay Lane,2023-06-10T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.34
341879,Shiphay Lane,2023-06-10T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.09
341879,Shiphay Lane,2023-06-10T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,43.6
341879,Shiphay Lane,2023-06-10T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.5
341879,Shiphay Lane,2023-06-10T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.7
341879,Shiphay Lane,2023-06-10T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,75.7
341879,Shiphay Lane,2023-06-10T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
341879,Shiphay Lane,2023-06-10T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
341879,Shiphay Lane,2023-06-10T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
341879,Shiphay Lane,2023-06-10T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.9
341879,Shiphay Lane,2023-06-10T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.6
341879,Shiphay Lane,2023-06-10T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.62
341879,Shiphay Lane,2023-06-10T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
341879,Shiphay Lane,2023-06-10T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
341879,Shiphay Lane,2023-06-10T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
341879,Shiphay Lane,2023-06-10T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.9
341879,Shiphay Lane,2023-06-10T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
341879,Shiphay Lane,2023-06-10T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
341879,Shiphay Lane,2023-06-10T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.99
341879,Shiphay Lane,2023-06-10T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
341879,Shiphay Lane,2023-06-10T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.05
341879,Shiphay Lane,2023-06-10T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.93
341879,Shiphay Lane,2023-06-10T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
341879,Shiphay Lane,2023-06-10T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-10T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
341879,Shiphay Lane,2023-06-10T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.8
341879,Shiphay Lane,2023-06-10T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
341879,Shiphay Lane,2023-06-10T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
341879,Shiphay Lane,2023-06-10T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
341879,Shiphay Lane,2023-06-10T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.69
341879,Shiphay Lane,2023-06-10T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.18
341879,Shiphay Lane,2023-06-10T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.94
341879,Shiphay Lane,2023-06-10T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
341879,Shiphay Lane,2023-06-10T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
341879,Shiphay Lane,2023-06-10T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
341879,Shiphay Lane,2023-06-10T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
341879,Shiphay Lane,2023-06-10T21:30:00.000+00:00,transformer,,Temperature,C,28.0
341879,Shiphay Lane,2023-06-10T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
341879,Shiphay Lane,2023-06-10T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
341879,Shiphay Lane,2023-06-10T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
341879,Shiphay Lane,2023-06-10T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
341879,Shiphay Lane,2023-06-10T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
341879,Shiphay Lane,2023-06-10T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
341879,Shiphay Lane,2023-06-10T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
341879,Shiphay Lane,2023-06-10T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
341879,Shiphay Lane,2023-06-10T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
341879,Shiphay Lane,2023-06-10T21:30:00.000+00:00,busbar,,L3 Active Power,kW,22.46
341879,Shiphay Lane,2023-06-10T21:30:00.000+00:00,busbar,,L2 Active Power,kW,19.24
341879,Shiphay Lane,2023-06-10T21:30:00.000+00:00,busbar,,L1 Active Power,kW,33.69
341879,Shiphay Lane,2023-06-10T21:30:00.000+00:00,busbar,,N Current (RMS),A,79.8
341879,Shiphay Lane,2023-06-10T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
341879,Shiphay Lane,2023-06-10T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
341879,Shiphay Lane,2023-06-10T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
341879,Shiphay Lane,2023-06-10T21:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.8
341879,Shiphay Lane,2023-06-10T21:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.69
341879,Shiphay Lane,2023-06-10T21:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
341879,Shiphay Lane,2023-06-10T21:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.85
341879,Shiphay Lane,2023-06-10T21:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.06
341879,Shiphay Lane,2023-06-10T21:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-10T21:20:00.000+00:00,feeder,50.0,N Current (RMS),A,17.8
341879,Shiphay Lane,2023-06-10T21:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.8
341879,Shiphay Lane,2023-06-10T21:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.2
341879,Shiphay Lane,2023-06-10T21:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-10T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.29
341879,Shiphay Lane,2023-06-10T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.54
341879,Shiphay Lane,2023-06-10T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.37
341879,Shiphay Lane,2023-06-10T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.2
341879,Shiphay Lane,2023-06-10T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.45
341879,Shiphay Lane,2023-06-10T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,24.11
341879,Shiphay Lane,2023-06-10T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,60.9
341879,Shiphay Lane,2023-06-10T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.3
341879,Shiphay Lane,2023-06-10T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.6
341879,Shiphay Lane,2023-06-10T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,100.8
341879,Shiphay Lane,2023-06-10T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
341879,Shiphay Lane,2023-06-10T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
341879,Shiphay Lane,2023-06-10T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
341879,Shiphay Lane,2023-06-10T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.34
341879,Shiphay Lane,2023-06-10T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.63
341879,Shiphay Lane,2023-06-10T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.73
341879,Shiphay Lane,2023-06-10T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
341879,Shiphay Lane,2023-06-10T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
341879,Shiphay Lane,2023-06-10T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
341879,Shiphay Lane,2023-06-10T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
341879,Shiphay Lane,2023-06-10T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
341879,Shiphay Lane,2023-06-10T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
341879,Shiphay Lane,2023-06-10T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.95
341879,Shiphay Lane,2023-06-10T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.15
341879,Shiphay Lane,2023-06-10T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.2
341879,Shiphay Lane,2023-06-10T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.82
341879,Shiphay Lane,2023-06-10T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
341879,Shiphay Lane,2023-06-10T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-10T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
341879,Shiphay Lane,2023-06-10T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.4
341879,Shiphay Lane,2023-06-10T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
341879,Shiphay Lane,2023-06-10T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
341879,Shiphay Lane,2023-06-10T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
341879,Shiphay Lane,2023-06-10T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.6
341879,Shiphay Lane,2023-06-10T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.02
341879,Shiphay Lane,2023-06-10T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.39
341879,Shiphay Lane,2023-06-10T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
341879,Shiphay Lane,2023-06-10T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
341879,Shiphay Lane,2023-06-10T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
341879,Shiphay Lane,2023-06-10T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
341879,Shiphay Lane,2023-06-10T21:20:00.000+00:00,transformer,,Temperature,C,28.0
341879,Shiphay Lane,2023-06-10T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
341879,Shiphay Lane,2023-06-10T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
341879,Shiphay Lane,2023-06-10T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
341879,Shiphay Lane,2023-06-10T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
341879,Shiphay Lane,2023-06-10T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
341879,Shiphay Lane,2023-06-10T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.17
341879,Shiphay Lane,2023-06-10T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
341879,Shiphay Lane,2023-06-10T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
341879,Shiphay Lane,2023-06-10T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
341879,Shiphay Lane,2023-06-10T21:20:00.000+00:00,busbar,,L3 Active Power,kW,24.14
341879,Shiphay Lane,2023-06-10T21:20:00.000+00:00,busbar,,L2 Active Power,kW,21.36
341879,Shiphay Lane,2023-06-10T21:20:00.000+00:00,busbar,,L1 Active Power,kW,37.12
341879,Shiphay Lane,2023-06-10T21:20:00.000+00:00,busbar,,N Current (RMS),A,85.4
341879,Shiphay Lane,2023-06-10T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
341879,Shiphay Lane,2023-06-10T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
341879,Shiphay Lane,2023-06-10T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
341879,Shiphay Lane,2023-06-10T21:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.91
341879,Shiphay Lane,2023-06-10T21:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.62
341879,Shiphay Lane,2023-06-10T21:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
341879,Shiphay Lane,2023-06-10T21:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.5
341879,Shiphay Lane,2023-06-10T21:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.15
341879,Shiphay Lane,2023-06-10T21:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-10T21:10:00.000+00:00,feeder,50.0,N Current (RMS),A,13.9
341879,Shiphay Lane,2023-06-10T21:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.0
341879,Shiphay Lane,2023-06-10T21:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.5
341879,Shiphay Lane,2023-06-10T21:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.1
341879,Shiphay Lane,2023-06-10T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.81
341879,Shiphay Lane,2023-06-10T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.65
341879,Shiphay Lane,2023-06-10T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.87
341879,Shiphay Lane,2023-06-10T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.23
341879,Shiphay Lane,2023-06-10T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.54
341879,Shiphay Lane,2023-06-10T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.98
341879,Shiphay Lane,2023-06-10T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,56.9
341879,Shiphay Lane,2023-06-10T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.1
341879,Shiphay Lane,2023-06-10T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.0
341879,Shiphay Lane,2023-06-10T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,92.7
341879,Shiphay Lane,2023-06-10T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
341879,Shiphay Lane,2023-06-10T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
341879,Shiphay Lane,2023-06-10T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
341879,Shiphay Lane,2023-06-10T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.84
341879,Shiphay Lane,2023-06-10T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.76
341879,Shiphay Lane,2023-06-10T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.1
341879,Shiphay Lane,2023-06-10T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
341879,Shiphay Lane,2023-06-10T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
341879,Shiphay Lane,2023-06-10T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
341879,Shiphay Lane,2023-06-10T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
341879,Shiphay Lane,2023-06-10T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
341879,Shiphay Lane,2023-06-10T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
341879,Shiphay Lane,2023-06-10T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
341879,Shiphay Lane,2023-06-10T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
341879,Shiphay Lane,2023-06-10T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.6
341879,Shiphay Lane,2023-06-10T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.16
341879,Shiphay Lane,2023-06-10T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
341879,Shiphay Lane,2023-06-10T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-10T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.3
341879,Shiphay Lane,2023-06-10T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.1
341879,Shiphay Lane,2023-06-10T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
341879,Shiphay Lane,2023-06-10T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
341879,Shiphay Lane,2023-06-10T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
341879,Shiphay Lane,2023-06-10T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.6
341879,Shiphay Lane,2023-06-10T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.57
341879,Shiphay Lane,2023-06-10T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.78
341879,Shiphay Lane,2023-06-10T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
341879,Shiphay Lane,2023-06-10T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
341879,Shiphay Lane,2023-06-10T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
341879,Shiphay Lane,2023-06-10T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
341879,Shiphay Lane,2023-06-10T21:10:00.000+00:00,transformer,,Temperature,C,28.0
341879,Shiphay Lane,2023-06-10T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
341879,Shiphay Lane,2023-06-10T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
341879,Shiphay Lane,2023-06-10T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
341879,Shiphay Lane,2023-06-10T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
341879,Shiphay Lane,2023-06-10T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
341879,Shiphay Lane,2023-06-10T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
341879,Shiphay Lane,2023-06-10T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
341879,Shiphay Lane,2023-06-10T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
341879,Shiphay Lane,2023-06-10T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
341879,Shiphay Lane,2023-06-10T21:10:00.000+00:00,busbar,,L3 Active Power,kW,23.34
341879,Shiphay Lane,2023-06-10T21:10:00.000+00:00,busbar,,L2 Active Power,kW,22.62
341879,Shiphay Lane,2023-06-10T21:10:00.000+00:00,busbar,,L1 Active Power,kW,36.08
341879,Shiphay Lane,2023-06-10T21:10:00.000+00:00,busbar,,N Current (RMS),A,79.8
341879,Shiphay Lane,2023-06-10T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
341879,Shiphay Lane,2023-06-10T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
341879,Shiphay Lane,2023-06-10T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
341879,Shiphay Lane,2023-06-10T21:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.91
341879,Shiphay Lane,2023-06-10T21:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.71
341879,Shiphay Lane,2023-06-10T21:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.17
341879,Shiphay Lane,2023-06-10T21:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.41
341879,Shiphay Lane,2023-06-10T21:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.24
341879,Shiphay Lane,2023-06-10T21:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.11
341879,Shiphay Lane,2023-06-10T21:00:00.000+00:00,feeder,50.0,N Current (RMS),A,23.8
341879,Shiphay Lane,2023-06-10T21:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.5
341879,Shiphay Lane,2023-06-10T21:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.9
341879,Shiphay Lane,2023-06-10T21:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.2
341879,Shiphay Lane,2023-06-10T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.67
341879,Shiphay Lane,2023-06-10T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.26
341879,Shiphay Lane,2023-06-10T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.84
341879,Shiphay Lane,2023-06-10T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.56
341879,Shiphay Lane,2023-06-10T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.6
341879,Shiphay Lane,2023-06-10T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,22.03
341879,Shiphay Lane,2023-06-10T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,68.1
341879,Shiphay Lane,2023-06-10T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,82.6
341879,Shiphay Lane,2023-06-10T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.1
341879,Shiphay Lane,2023-06-10T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,91.8
341879,Shiphay Lane,2023-06-10T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
341879,Shiphay Lane,2023-06-10T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
341879,Shiphay Lane,2023-06-10T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
341879,Shiphay Lane,2023-06-10T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.3
341879,Shiphay Lane,2023-06-10T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.87
341879,Shiphay Lane,2023-06-10T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.63
341879,Shiphay Lane,2023-06-10T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
341879,Shiphay Lane,2023-06-10T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
341879,Shiphay Lane,2023-06-10T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
341879,Shiphay Lane,2023-06-10T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
341879,Shiphay Lane,2023-06-10T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
341879,Shiphay Lane,2023-06-10T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
341879,Shiphay Lane,2023-06-10T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
341879,Shiphay Lane,2023-06-10T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
341879,Shiphay Lane,2023-06-10T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.78
341879,Shiphay Lane,2023-06-10T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.06
341879,Shiphay Lane,2023-06-10T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
341879,Shiphay Lane,2023-06-10T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-10T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
341879,Shiphay Lane,2023-06-10T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.9
341879,Shiphay Lane,2023-06-10T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
341879,Shiphay Lane,2023-06-10T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
341879,Shiphay Lane,2023-06-10T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
341879,Shiphay Lane,2023-06-10T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.7
