Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-10T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.48
341879,Shiphay Lane,2023-06-10T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.32
341879,Shiphay Lane,2023-06-10T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
341879,Shiphay Lane,2023-06-10T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
341879,Shiphay Lane,2023-06-10T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
341879,Shiphay Lane,2023-06-10T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
341879,Shiphay Lane,2023-06-10T21:00:00.000+00:00,transformer,,Temperature,C,28.0
341879,Shiphay Lane,2023-06-10T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
341879,Shiphay Lane,2023-06-10T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
341879,Shiphay Lane,2023-06-10T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
341879,Shiphay Lane,2023-06-10T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
341879,Shiphay Lane,2023-06-10T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
341879,Shiphay Lane,2023-06-10T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
341879,Shiphay Lane,2023-06-10T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
341879,Shiphay Lane,2023-06-10T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
341879,Shiphay Lane,2023-06-10T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
341879,Shiphay Lane,2023-06-10T21:00:00.000+00:00,busbar,,L3 Active Power,kW,32.11
341879,Shiphay Lane,2023-06-10T21:00:00.000+00:00,busbar,,L2 Active Power,kW,20.98
341879,Shiphay Lane,2023-06-10T21:00:00.000+00:00,busbar,,L1 Active Power,kW,36.16
341879,Shiphay Lane,2023-06-10T21:00:00.000+00:00,busbar,,N Current (RMS),A,92.1
341879,Shiphay Lane,2023-06-10T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
341879,Shiphay Lane,2023-06-10T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
341879,Shiphay Lane,2023-06-10T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.6
341879,Shiphay Lane,2023-06-10T20:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.86
341879,Shiphay Lane,2023-06-10T20:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.7
341879,Shiphay Lane,2023-06-10T20:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
341879,Shiphay Lane,2023-06-10T20:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.14
341879,Shiphay Lane,2023-06-10T20:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.27
341879,Shiphay Lane,2023-06-10T20:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-10T20:50:00.000+00:00,feeder,50.0,N Current (RMS),A,18.3
341879,Shiphay Lane,2023-06-10T20:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.6
341879,Shiphay Lane,2023-06-10T20:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.0
341879,Shiphay Lane,2023-06-10T20:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-10T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.99
341879,Shiphay Lane,2023-06-10T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.41
341879,Shiphay Lane,2023-06-10T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.56
341879,Shiphay Lane,2023-06-10T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.62
341879,Shiphay Lane,2023-06-10T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.61
341879,Shiphay Lane,2023-06-10T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,27.71
341879,Shiphay Lane,2023-06-10T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,74.5
341879,Shiphay Lane,2023-06-10T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.2
341879,Shiphay Lane,2023-06-10T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.5
341879,Shiphay Lane,2023-06-10T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,115.0
341879,Shiphay Lane,2023-06-10T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
341879,Shiphay Lane,2023-06-10T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
341879,Shiphay Lane,2023-06-10T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
341879,Shiphay Lane,2023-06-10T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.68
341879,Shiphay Lane,2023-06-10T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.61
341879,Shiphay Lane,2023-06-10T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.68
341879,Shiphay Lane,2023-06-10T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
341879,Shiphay Lane,2023-06-10T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
341879,Shiphay Lane,2023-06-10T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
341879,Shiphay Lane,2023-06-10T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
341879,Shiphay Lane,2023-06-10T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
341879,Shiphay Lane,2023-06-10T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
341879,Shiphay Lane,2023-06-10T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
341879,Shiphay Lane,2023-06-10T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
341879,Shiphay Lane,2023-06-10T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.01
341879,Shiphay Lane,2023-06-10T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.46
341879,Shiphay Lane,2023-06-10T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
341879,Shiphay Lane,2023-06-10T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-10T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
341879,Shiphay Lane,2023-06-10T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
341879,Shiphay Lane,2023-06-10T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
341879,Shiphay Lane,2023-06-10T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
341879,Shiphay Lane,2023-06-10T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
341879,Shiphay Lane,2023-06-10T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.47
341879,Shiphay Lane,2023-06-10T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.46
341879,Shiphay Lane,2023-06-10T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.96
341879,Shiphay Lane,2023-06-10T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
341879,Shiphay Lane,2023-06-10T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
341879,Shiphay Lane,2023-06-10T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
341879,Shiphay Lane,2023-06-10T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
341879,Shiphay Lane,2023-06-10T20:50:00.000+00:00,transformer,,Temperature,C,28.0
341879,Shiphay Lane,2023-06-10T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
341879,Shiphay Lane,2023-06-10T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
341879,Shiphay Lane,2023-06-10T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
341879,Shiphay Lane,2023-06-10T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
341879,Shiphay Lane,2023-06-10T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
341879,Shiphay Lane,2023-06-10T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
341879,Shiphay Lane,2023-06-10T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
341879,Shiphay Lane,2023-06-10T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
341879,Shiphay Lane,2023-06-10T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
341879,Shiphay Lane,2023-06-10T20:50:00.000+00:00,busbar,,L3 Active Power,kW,25.07
341879,Shiphay Lane,2023-06-10T20:50:00.000+00:00,busbar,,L2 Active Power,kW,19.97
341879,Shiphay Lane,2023-06-10T20:50:00.000+00:00,busbar,,L1 Active Power,kW,38.87
341879,Shiphay Lane,2023-06-10T20:50:00.000+00:00,busbar,,N Current (RMS),A,95.4
341879,Shiphay Lane,2023-06-10T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
341879,Shiphay Lane,2023-06-10T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
341879,Shiphay Lane,2023-06-10T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.6
341879,Shiphay Lane,2023-06-10T20:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
341879,Shiphay Lane,2023-06-10T20:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.86
341879,Shiphay Lane,2023-06-10T20:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
341879,Shiphay Lane,2023-06-10T20:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.41
341879,Shiphay Lane,2023-06-10T20:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.78
341879,Shiphay Lane,2023-06-10T20:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-10T20:40:00.000+00:00,feeder,50.0,N Current (RMS),A,19.2
341879,Shiphay Lane,2023-06-10T20:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.6
341879,Shiphay Lane,2023-06-10T20:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.8
341879,Shiphay Lane,2023-06-10T20:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
341879,Shiphay Lane,2023-06-10T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.0
341879,Shiphay Lane,2023-06-10T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.6
341879,Shiphay Lane,2023-06-10T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.4
341879,Shiphay Lane,2023-06-10T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.14
341879,Shiphay Lane,2023-06-10T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.74
341879,Shiphay Lane,2023-06-10T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,24.11
341879,Shiphay Lane,2023-06-10T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,67.9
341879,Shiphay Lane,2023-06-10T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.5
341879,Shiphay Lane,2023-06-10T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.2
341879,Shiphay Lane,2023-06-10T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,103.2
341879,Shiphay Lane,2023-06-10T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
341879,Shiphay Lane,2023-06-10T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
341879,Shiphay Lane,2023-06-10T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
341879,Shiphay Lane,2023-06-10T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.03
341879,Shiphay Lane,2023-06-10T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.57
341879,Shiphay Lane,2023-06-10T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.42
341879,Shiphay Lane,2023-06-10T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
341879,Shiphay Lane,2023-06-10T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
341879,Shiphay Lane,2023-06-10T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
341879,Shiphay Lane,2023-06-10T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
341879,Shiphay Lane,2023-06-10T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
341879,Shiphay Lane,2023-06-10T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.89
341879,Shiphay Lane,2023-06-10T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
341879,Shiphay Lane,2023-06-10T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.15
341879,Shiphay Lane,2023-06-10T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.63
341879,Shiphay Lane,2023-06-10T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.46
341879,Shiphay Lane,2023-06-10T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
341879,Shiphay Lane,2023-06-10T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-10T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
341879,Shiphay Lane,2023-06-10T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
341879,Shiphay Lane,2023-06-10T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
341879,Shiphay Lane,2023-06-10T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
341879,Shiphay Lane,2023-06-10T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
341879,Shiphay Lane,2023-06-10T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.03
341879,Shiphay Lane,2023-06-10T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.86
341879,Shiphay Lane,2023-06-10T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.74
341879,Shiphay Lane,2023-06-10T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
341879,Shiphay Lane,2023-06-10T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
341879,Shiphay Lane,2023-06-10T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
341879,Shiphay Lane,2023-06-10T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
341879,Shiphay Lane,2023-06-10T20:40:00.000+00:00,transformer,,Temperature,C,28.0
341879,Shiphay Lane,2023-06-10T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
341879,Shiphay Lane,2023-06-10T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
341879,Shiphay Lane,2023-06-10T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
341879,Shiphay Lane,2023-06-10T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
341879,Shiphay Lane,2023-06-10T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
341879,Shiphay Lane,2023-06-10T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
341879,Shiphay Lane,2023-06-10T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
341879,Shiphay Lane,2023-06-10T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
341879,Shiphay Lane,2023-06-10T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
341879,Shiphay Lane,2023-06-10T20:40:00.000+00:00,busbar,,L3 Active Power,kW,26.76
341879,Shiphay Lane,2023-06-10T20:40:00.000+00:00,busbar,,L2 Active Power,kW,19.58
341879,Shiphay Lane,2023-06-10T20:40:00.000+00:00,busbar,,L1 Active Power,kW,35.81
341879,Shiphay Lane,2023-06-10T20:40:00.000+00:00,busbar,,N Current (RMS),A,91.8
341879,Shiphay Lane,2023-06-10T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
341879,Shiphay Lane,2023-06-10T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
341879,Shiphay Lane,2023-06-10T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.9
341879,Shiphay Lane,2023-06-10T20:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.71
341879,Shiphay Lane,2023-06-10T20:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.92
341879,Shiphay Lane,2023-06-10T20:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
341879,Shiphay Lane,2023-06-10T20:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.25
341879,Shiphay Lane,2023-06-10T20:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.79
341879,Shiphay Lane,2023-06-10T20:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-10T20:30:00.000+00:00,feeder,50.0,N Current (RMS),A,17.8
341879,Shiphay Lane,2023-06-10T20:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.3
341879,Shiphay Lane,2023-06-10T20:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.4
341879,Shiphay Lane,2023-06-10T20:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-10T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.87
341879,Shiphay Lane,2023-06-10T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.52
341879,Shiphay Lane,2023-06-10T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.87
341879,Shiphay Lane,2023-06-10T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.43
341879,Shiphay Lane,2023-06-10T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.42
341879,Shiphay Lane,2023-06-10T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.96
341879,Shiphay Lane,2023-06-10T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,52.8
341879,Shiphay Lane,2023-06-10T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.6
341879,Shiphay Lane,2023-06-10T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.0
341879,Shiphay Lane,2023-06-10T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,76.0
341879,Shiphay Lane,2023-06-10T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
341879,Shiphay Lane,2023-06-10T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
341879,Shiphay Lane,2023-06-10T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
341879,Shiphay Lane,2023-06-10T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.49
341879,Shiphay Lane,2023-06-10T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.62
341879,Shiphay Lane,2023-06-10T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.73
341879,Shiphay Lane,2023-06-10T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
341879,Shiphay Lane,2023-06-10T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
341879,Shiphay Lane,2023-06-10T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
341879,Shiphay Lane,2023-06-10T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
341879,Shiphay Lane,2023-06-10T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
341879,Shiphay Lane,2023-06-10T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
341879,Shiphay Lane,2023-06-10T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
341879,Shiphay Lane,2023-06-10T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.19
341879,Shiphay Lane,2023-06-10T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.73
341879,Shiphay Lane,2023-06-10T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.91
341879,Shiphay Lane,2023-06-10T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
341879,Shiphay Lane,2023-06-10T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
341879,Shiphay Lane,2023-06-10T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
341879,Shiphay Lane,2023-06-10T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.3
341879,Shiphay Lane,2023-06-10T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
341879,Shiphay Lane,2023-06-10T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
341879,Shiphay Lane,2023-06-10T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
341879,Shiphay Lane,2023-06-10T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.24
341879,Shiphay Lane,2023-06-10T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.63
341879,Shiphay Lane,2023-06-10T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.76
341879,Shiphay Lane,2023-06-10T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
341879,Shiphay Lane,2023-06-10T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
341879,Shiphay Lane,2023-06-10T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
341879,Shiphay Lane,2023-06-10T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
341879,Shiphay Lane,2023-06-10T20:30:00.000+00:00,transformer,,Temperature,C,28.0
341879,Shiphay Lane,2023-06-10T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
341879,Shiphay Lane,2023-06-10T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
341879,Shiphay Lane,2023-06-10T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
341879,Shiphay Lane,2023-06-10T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
341879,Shiphay Lane,2023-06-10T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
341879,Shiphay Lane,2023-06-10T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
341879,Shiphay Lane,2023-06-10T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
341879,Shiphay Lane,2023-06-10T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
341879,Shiphay Lane,2023-06-10T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
341879,Shiphay Lane,2023-06-10T20:30:00.000+00:00,busbar,,L3 Active Power,kW,26.6
341879,Shiphay Lane,2023-06-10T20:30:00.000+00:00,busbar,,L2 Active Power,kW,23.18
341879,Shiphay Lane,2023-06-10T20:30:00.000+00:00,busbar,,L1 Active Power,kW,31.45
341879,Shiphay Lane,2023-06-10T20:30:00.000+00:00,busbar,,N Current (RMS),A,70.5
341879,Shiphay Lane,2023-06-10T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
341879,Shiphay Lane,2023-06-10T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
341879,Shiphay Lane,2023-06-10T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
341879,Shiphay Lane,2023-06-10T20:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.51
341879,Shiphay Lane,2023-06-10T20:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.57
341879,Shiphay Lane,2023-06-10T20:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.11
341879,Shiphay Lane,2023-06-10T20:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.38
341879,Shiphay Lane,2023-06-10T20:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.53
341879,Shiphay Lane,2023-06-10T20:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-10T20:20:00.000+00:00,feeder,50.0,N Current (RMS),A,16.5
341879,Shiphay Lane,2023-06-10T20:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.6
341879,Shiphay Lane,2023-06-10T20:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.0
341879,Shiphay Lane,2023-06-10T20:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-10T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.19
341879,Shiphay Lane,2023-06-10T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.58
341879,Shiphay Lane,2023-06-10T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-4.28
341879,Shiphay Lane,2023-06-10T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.12
341879,Shiphay Lane,2023-06-10T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.93
341879,Shiphay Lane,2023-06-10T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.15
341879,Shiphay Lane,2023-06-10T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,50.8
341879,Shiphay Lane,2023-06-10T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.5
341879,Shiphay Lane,2023-06-10T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.2
341879,Shiphay Lane,2023-06-10T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,72.9
341879,Shiphay Lane,2023-06-10T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
341879,Shiphay Lane,2023-06-10T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
341879,Shiphay Lane,2023-06-10T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
341879,Shiphay Lane,2023-06-10T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.8
341879,Shiphay Lane,2023-06-10T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.72
341879,Shiphay Lane,2023-06-10T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.62
341879,Shiphay Lane,2023-06-10T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
341879,Shiphay Lane,2023-06-10T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
341879,Shiphay Lane,2023-06-10T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
341879,Shiphay Lane,2023-06-10T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
341879,Shiphay Lane,2023-06-10T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
341879,Shiphay Lane,2023-06-10T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
341879,Shiphay Lane,2023-06-10T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.96
341879,Shiphay Lane,2023-06-10T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.17
341879,Shiphay Lane,2023-06-10T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.33
341879,Shiphay Lane,2023-06-10T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.36
341879,Shiphay Lane,2023-06-10T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
341879,Shiphay Lane,2023-06-10T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-10T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.9
341879,Shiphay Lane,2023-06-10T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.7
341879,Shiphay Lane,2023-06-10T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
341879,Shiphay Lane,2023-06-10T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
341879,Shiphay Lane,2023-06-10T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
341879,Shiphay Lane,2023-06-10T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.52
341879,Shiphay Lane,2023-06-10T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.89
341879,Shiphay Lane,2023-06-10T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.6
341879,Shiphay Lane,2023-06-10T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
341879,Shiphay Lane,2023-06-10T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
341879,Shiphay Lane,2023-06-10T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
341879,Shiphay Lane,2023-06-10T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
341879,Shiphay Lane,2023-06-10T20:20:00.000+00:00,transformer,,Temperature,C,28.0
341879,Shiphay Lane,2023-06-10T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
341879,Shiphay Lane,2023-06-10T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
341879,Shiphay Lane,2023-06-10T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
341879,Shiphay Lane,2023-06-10T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
341879,Shiphay Lane,2023-06-10T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
341879,Shiphay Lane,2023-06-10T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
341879,Shiphay Lane,2023-06-10T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
341879,Shiphay Lane,2023-06-10T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
341879,Shiphay Lane,2023-06-10T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.69
341879,Shiphay Lane,2023-06-10T20:20:00.000+00:00,busbar,,L3 Active Power,kW,25.98
341879,Shiphay Lane,2023-06-10T20:20:00.000+00:00,busbar,,L2 Active Power,kW,21.41
341879,Shiphay Lane,2023-06-10T20:20:00.000+00:00,busbar,,L1 Active Power,kW,28.81
341879,Shiphay Lane,2023-06-10T20:20:00.000+00:00,busbar,,N Current (RMS),A,73.4
341879,Shiphay Lane,2023-06-10T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
341879,Shiphay Lane,2023-06-10T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
341879,Shiphay Lane,2023-06-10T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
341879,Shiphay Lane,2023-06-10T20:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.08
341879,Shiphay Lane,2023-06-10T20:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.39
341879,Shiphay Lane,2023-06-10T20:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
341879,Shiphay Lane,2023-06-10T20:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.68
341879,Shiphay Lane,2023-06-10T20:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.02
341879,Shiphay Lane,2023-06-10T20:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-10T20:10:00.000+00:00,feeder,50.0,N Current (RMS),A,19.8
341879,Shiphay Lane,2023-06-10T20:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.1
341879,Shiphay Lane,2023-06-10T20:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.6
341879,Shiphay Lane,2023-06-10T20:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-10T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.46
341879,Shiphay Lane,2023-06-10T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.34
341879,Shiphay Lane,2023-06-10T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-4.43
341879,Shiphay Lane,2023-06-10T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.2
341879,Shiphay Lane,2023-06-10T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.14
341879,Shiphay Lane,2023-06-10T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.92
341879,Shiphay Lane,2023-06-10T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,44.4
341879,Shiphay Lane,2023-06-10T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.0
341879,Shiphay Lane,2023-06-10T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.3
341879,Shiphay Lane,2023-06-10T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,68.7
341879,Shiphay Lane,2023-06-10T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
341879,Shiphay Lane,2023-06-10T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
341879,Shiphay Lane,2023-06-10T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
341879,Shiphay Lane,2023-06-10T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.32
341879,Shiphay Lane,2023-06-10T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.64
341879,Shiphay Lane,2023-06-10T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.52
341879,Shiphay Lane,2023-06-10T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
341879,Shiphay Lane,2023-06-10T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
341879,Shiphay Lane,2023-06-10T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
341879,Shiphay Lane,2023-06-10T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
341879,Shiphay Lane,2023-06-10T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
341879,Shiphay Lane,2023-06-10T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
341879,Shiphay Lane,2023-06-10T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.22
341879,Shiphay Lane,2023-06-10T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.17
341879,Shiphay Lane,2023-06-10T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.32
341879,Shiphay Lane,2023-06-10T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.78
341879,Shiphay Lane,2023-06-10T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
341879,Shiphay Lane,2023-06-10T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
341879,Shiphay Lane,2023-06-10T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.4
341879,Shiphay Lane,2023-06-10T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.5
341879,Shiphay Lane,2023-06-10T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
341879,Shiphay Lane,2023-06-10T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
341879,Shiphay Lane,2023-06-10T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
341879,Shiphay Lane,2023-06-10T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.82
341879,Shiphay Lane,2023-06-10T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.3
341879,Shiphay Lane,2023-06-10T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.77
341879,Shiphay Lane,2023-06-10T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
341879,Shiphay Lane,2023-06-10T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
341879,Shiphay Lane,2023-06-10T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
341879,Shiphay Lane,2023-06-10T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
341879,Shiphay Lane,2023-06-10T20:10:00.000+00:00,transformer,,Temperature,C,28.0
341879,Shiphay Lane,2023-06-10T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
341879,Shiphay Lane,2023-06-10T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
341879,Shiphay Lane,2023-06-10T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
341879,Shiphay Lane,2023-06-10T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
341879,Shiphay Lane,2023-06-10T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
341879,Shiphay Lane,2023-06-10T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.9
341879,Shiphay Lane,2023-06-10T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
341879,Shiphay Lane,2023-06-10T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
341879,Shiphay Lane,2023-06-10T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.38
341879,Shiphay Lane,2023-06-10T20:10:00.000+00:00,busbar,,L3 Active Power,kW,27.18
341879,Shiphay Lane,2023-06-10T20:10:00.000+00:00,busbar,,L2 Active Power,kW,26.42
341879,Shiphay Lane,2023-06-10T20:10:00.000+00:00,busbar,,L1 Active Power,kW,28.09
341879,Shiphay Lane,2023-06-10T20:10:00.000+00:00,busbar,,N Current (RMS),A,68.8
341879,Shiphay Lane,2023-06-10T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
341879,Shiphay Lane,2023-06-10T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
341879,Shiphay Lane,2023-06-10T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
341879,Shiphay Lane,2023-06-10T20:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.22
341879,Shiphay Lane,2023-06-10T20:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.6
341879,Shiphay Lane,2023-06-10T20:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.13
341879,Shiphay Lane,2023-06-10T20:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.7
341879,Shiphay Lane,2023-06-10T20:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.76
341879,Shiphay Lane,2023-06-10T20:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-10T20:00:00.000+00:00,feeder,50.0,N Current (RMS),A,20.4
341879,Shiphay Lane,2023-06-10T20:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.5
341879,Shiphay Lane,2023-06-10T20:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.6
341879,Shiphay Lane,2023-06-10T20:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
341879,Shiphay Lane,2023-06-10T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.07
341879,Shiphay Lane,2023-06-10T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.32
341879,Shiphay Lane,2023-06-10T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-4.26
341879,Shiphay Lane,2023-06-10T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.18
341879,Shiphay Lane,2023-06-10T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.12
341879,Shiphay Lane,2023-06-10T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.3
341879,Shiphay Lane,2023-06-10T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,52.9
341879,Shiphay Lane,2023-06-10T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.8
341879,Shiphay Lane,2023-06-10T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.6
341879,Shiphay Lane,2023-06-10T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,79.3
341879,Shiphay Lane,2023-06-10T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
341879,Shiphay Lane,2023-06-10T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
341879,Shiphay Lane,2023-06-10T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
341879,Shiphay Lane,2023-06-10T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.07
341879,Shiphay Lane,2023-06-10T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.71
341879,Shiphay Lane,2023-06-10T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.39
341879,Shiphay Lane,2023-06-10T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
341879,Shiphay Lane,2023-06-10T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
341879,Shiphay Lane,2023-06-10T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
341879,Shiphay Lane,2023-06-10T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
341879,Shiphay Lane,2023-06-10T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
341879,Shiphay Lane,2023-06-10T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
341879,Shiphay Lane,2023-06-10T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.05
341879,Shiphay Lane,2023-06-10T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.18
341879,Shiphay Lane,2023-06-10T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.3
341879,Shiphay Lane,2023-06-10T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.0
341879,Shiphay Lane,2023-06-10T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
341879,Shiphay Lane,2023-06-10T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
341879,Shiphay Lane,2023-06-10T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.5
341879,Shiphay Lane,2023-06-10T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.4
341879,Shiphay Lane,2023-06-10T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
341879,Shiphay Lane,2023-06-10T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
341879,Shiphay Lane,2023-06-10T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
341879,Shiphay Lane,2023-06-10T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.59
341879,Shiphay Lane,2023-06-10T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.59
341879,Shiphay Lane,2023-06-10T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.77
341879,Shiphay Lane,2023-06-10T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
341879,Shiphay Lane,2023-06-10T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
341879,Shiphay Lane,2023-06-10T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
341879,Shiphay Lane,2023-06-10T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
341879,Shiphay Lane,2023-06-10T20:00:00.000+00:00,transformer,,Temperature,C,27.9
341879,Shiphay Lane,2023-06-10T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
341879,Shiphay Lane,2023-06-10T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
341879,Shiphay Lane,2023-06-10T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
341879,Shiphay Lane,2023-06-10T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
341879,Shiphay Lane,2023-06-10T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
341879,Shiphay Lane,2023-06-10T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
341879,Shiphay Lane,2023-06-10T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
341879,Shiphay Lane,2023-06-10T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
341879,Shiphay Lane,2023-06-10T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.08
341879,Shiphay Lane,2023-06-10T20:00:00.000+00:00,busbar,,L3 Active Power,kW,29.72
341879,Shiphay Lane,2023-06-10T20:00:00.000+00:00,busbar,,L2 Active Power,kW,24.49
341879,Shiphay Lane,2023-06-10T20:00:00.000+00:00,busbar,,L1 Active Power,kW,32.57
341879,Shiphay Lane,2023-06-10T20:00:00.000+00:00,busbar,,N Current (RMS),A,82.1
341879,Shiphay Lane,2023-06-10T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
341879,Shiphay Lane,2023-06-10T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
341879,Shiphay Lane,2023-06-10T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
341879,Shiphay Lane,2023-06-10T19:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.44
341879,Shiphay Lane,2023-06-10T19:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.48
341879,Shiphay Lane,2023-06-10T19:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
341879,Shiphay Lane,2023-06-10T19:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.53
341879,Shiphay Lane,2023-06-10T19:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.04
341879,Shiphay Lane,2023-06-10T19:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-10T19:50:00.000+00:00,feeder,50.0,N Current (RMS),A,21.4
341879,Shiphay Lane,2023-06-10T19:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.9
341879,Shiphay Lane,2023-06-10T19:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.1
341879,Shiphay Lane,2023-06-10T19:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
341879,Shiphay Lane,2023-06-10T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.34
341879,Shiphay Lane,2023-06-10T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.59
341879,Shiphay Lane,2023-06-10T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-4.17
341879,Shiphay Lane,2023-06-10T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.53
341879,Shiphay Lane,2023-06-10T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.72
341879,Shiphay Lane,2023-06-10T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,22.06
341879,Shiphay Lane,2023-06-10T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,57.8
341879,Shiphay Lane,2023-06-10T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.1
341879,Shiphay Lane,2023-06-10T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.1
341879,Shiphay Lane,2023-06-10T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,92.7
341879,Shiphay Lane,2023-06-10T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
341879,Shiphay Lane,2023-06-10T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
341879,Shiphay Lane,2023-06-10T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
341879,Shiphay Lane,2023-06-10T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.85
341879,Shiphay Lane,2023-06-10T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.6
341879,Shiphay Lane,2023-06-10T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.42
341879,Shiphay Lane,2023-06-10T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
341879,Shiphay Lane,2023-06-10T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
341879,Shiphay Lane,2023-06-10T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
341879,Shiphay Lane,2023-06-10T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
341879,Shiphay Lane,2023-06-10T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
341879,Shiphay Lane,2023-06-10T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
341879,Shiphay Lane,2023-06-10T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
341879,Shiphay Lane,2023-06-10T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.21
341879,Shiphay Lane,2023-06-10T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.56
341879,Shiphay Lane,2023-06-10T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.91
341879,Shiphay Lane,2023-06-10T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
341879,Shiphay Lane,2023-06-10T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-10T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.2
341879,Shiphay Lane,2023-06-10T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.2
341879,Shiphay Lane,2023-06-10T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
341879,Shiphay Lane,2023-06-10T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
341879,Shiphay Lane,2023-06-10T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
341879,Shiphay Lane,2023-06-10T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.27
341879,Shiphay Lane,2023-06-10T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.09
341879,Shiphay Lane,2023-06-10T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.75
341879,Shiphay Lane,2023-06-10T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
341879,Shiphay Lane,2023-06-10T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
341879,Shiphay Lane,2023-06-10T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
341879,Shiphay Lane,2023-06-10T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.5
341879,Shiphay Lane,2023-06-10T19:50:00.000+00:00,transformer,,Temperature,C,27.9
341879,Shiphay Lane,2023-06-10T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
341879,Shiphay Lane,2023-06-10T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
341879,Shiphay Lane,2023-06-10T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
341879,Shiphay Lane,2023-06-10T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
341879,Shiphay Lane,2023-06-10T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
341879,Shiphay Lane,2023-06-10T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
341879,Shiphay Lane,2023-06-10T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
341879,Shiphay Lane,2023-06-10T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
341879,Shiphay Lane,2023-06-10T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
341879,Shiphay Lane,2023-06-10T19:50:00.000+00:00,busbar,,L3 Active Power,kW,28.39
341879,Shiphay Lane,2023-06-10T19:50:00.000+00:00,busbar,,L2 Active Power,kW,28.02
341879,Shiphay Lane,2023-06-10T19:50:00.000+00:00,busbar,,L1 Active Power,kW,39.25
341879,Shiphay Lane,2023-06-10T19:50:00.000+00:00,busbar,,N Current (RMS),A,80.4
341879,Shiphay Lane,2023-06-10T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
341879,Shiphay Lane,2023-06-10T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
341879,Shiphay Lane,2023-06-10T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
341879,Shiphay Lane,2023-06-10T19:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.39
341879,Shiphay Lane,2023-06-10T19:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.72
341879,Shiphay Lane,2023-06-10T19:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.13
341879,Shiphay Lane,2023-06-10T19:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.7
341879,Shiphay Lane,2023-06-10T19:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.4
341879,Shiphay Lane,2023-06-10T19:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-10T19:40:00.000+00:00,feeder,50.0,N Current (RMS),A,19.7
341879,Shiphay Lane,2023-06-10T19:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.4
341879,Shiphay Lane,2023-06-10T19:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.4
341879,Shiphay Lane,2023-06-10T19:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
341879,Shiphay Lane,2023-06-10T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.41
341879,Shiphay Lane,2023-06-10T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.4
341879,Shiphay Lane,2023-06-10T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.86
341879,Shiphay Lane,2023-06-10T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.85
341879,Shiphay Lane,2023-06-10T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.99
341879,Shiphay Lane,2023-06-10T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,22.61
341879,Shiphay Lane,2023-06-10T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,55.0
341879,Shiphay Lane,2023-06-10T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.0
341879,Shiphay Lane,2023-06-10T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.1
341879,Shiphay Lane,2023-06-10T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,94.4
341879,Shiphay Lane,2023-06-10T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
341879,Shiphay Lane,2023-06-10T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
341879,Shiphay Lane,2023-06-10T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
341879,Shiphay Lane,2023-06-10T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.25
341879,Shiphay Lane,2023-06-10T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.6
341879,Shiphay Lane,2023-06-10T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.5
341879,Shiphay Lane,2023-06-10T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
341879,Shiphay Lane,2023-06-10T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
341879,Shiphay Lane,2023-06-10T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
341879,Shiphay Lane,2023-06-10T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
341879,Shiphay Lane,2023-06-10T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
341879,Shiphay Lane,2023-06-10T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
341879,Shiphay Lane,2023-06-10T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
341879,Shiphay Lane,2023-06-10T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.22
341879,Shiphay Lane,2023-06-10T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.05
341879,Shiphay Lane,2023-06-10T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.62
341879,Shiphay Lane,2023-06-10T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.6
341879,Shiphay Lane,2023-06-10T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
341879,Shiphay Lane,2023-06-10T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.2
341879,Shiphay Lane,2023-06-10T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.2
341879,Shiphay Lane,2023-06-10T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
341879,Shiphay Lane,2023-06-10T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
341879,Shiphay Lane,2023-06-10T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
341879,Shiphay Lane,2023-06-10T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.97
341879,Shiphay Lane,2023-06-10T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.9
341879,Shiphay Lane,2023-06-10T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.15
341879,Shiphay Lane,2023-06-10T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
341879,Shiphay Lane,2023-06-10T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
341879,Shiphay Lane,2023-06-10T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
341879,Shiphay Lane,2023-06-10T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
341879,Shiphay Lane,2023-06-10T19:40:00.000+00:00,transformer,,Temperature,C,27.9
341879,Shiphay Lane,2023-06-10T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
341879,Shiphay Lane,2023-06-10T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
341879,Shiphay Lane,2023-06-10T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
341879,Shiphay Lane,2023-06-10T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.63
341879,Shiphay Lane,2023-06-10T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
341879,Shiphay Lane,2023-06-10T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.99
341879,Shiphay Lane,2023-06-10T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
