Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-10T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
341879,Shiphay Lane,2023-06-10T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
341879,Shiphay Lane,2023-06-10T19:40:00.000+00:00,busbar,,L3 Active Power,kW,25.99
341879,Shiphay Lane,2023-06-10T19:40:00.000+00:00,busbar,,L2 Active Power,kW,26.93
341879,Shiphay Lane,2023-06-10T19:40:00.000+00:00,busbar,,L1 Active Power,kW,39.97
341879,Shiphay Lane,2023-06-10T19:40:00.000+00:00,busbar,,N Current (RMS),A,84.4
341879,Shiphay Lane,2023-06-10T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
341879,Shiphay Lane,2023-06-10T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
341879,Shiphay Lane,2023-06-10T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.8
341879,Shiphay Lane,2023-06-10T19:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.28
341879,Shiphay Lane,2023-06-10T19:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.62
341879,Shiphay Lane,2023-06-10T19:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.15
341879,Shiphay Lane,2023-06-10T19:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.26
341879,Shiphay Lane,2023-06-10T19:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.58
341879,Shiphay Lane,2023-06-10T19:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-10T19:30:00.000+00:00,feeder,50.0,N Current (RMS),A,22.1
341879,Shiphay Lane,2023-06-10T19:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.0
341879,Shiphay Lane,2023-06-10T19:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.5
341879,Shiphay Lane,2023-06-10T19:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.9
341879,Shiphay Lane,2023-06-10T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.24
341879,Shiphay Lane,2023-06-10T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.46
341879,Shiphay Lane,2023-06-10T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.61
341879,Shiphay Lane,2023-06-10T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.28
341879,Shiphay Lane,2023-06-10T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.28
341879,Shiphay Lane,2023-06-10T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.12
341879,Shiphay Lane,2023-06-10T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,51.7
341879,Shiphay Lane,2023-06-10T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.8
341879,Shiphay Lane,2023-06-10T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.4
341879,Shiphay Lane,2023-06-10T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,85.2
341879,Shiphay Lane,2023-06-10T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
341879,Shiphay Lane,2023-06-10T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
341879,Shiphay Lane,2023-06-10T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
341879,Shiphay Lane,2023-06-10T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.38
341879,Shiphay Lane,2023-06-10T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.45
341879,Shiphay Lane,2023-06-10T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.63
341879,Shiphay Lane,2023-06-10T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
341879,Shiphay Lane,2023-06-10T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
341879,Shiphay Lane,2023-06-10T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
341879,Shiphay Lane,2023-06-10T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
341879,Shiphay Lane,2023-06-10T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
341879,Shiphay Lane,2023-06-10T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
341879,Shiphay Lane,2023-06-10T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
341879,Shiphay Lane,2023-06-10T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.17
341879,Shiphay Lane,2023-06-10T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.13
341879,Shiphay Lane,2023-06-10T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.6
341879,Shiphay Lane,2023-06-10T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
341879,Shiphay Lane,2023-06-10T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-10T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.1
341879,Shiphay Lane,2023-06-10T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.8
341879,Shiphay Lane,2023-06-10T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
341879,Shiphay Lane,2023-06-10T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
341879,Shiphay Lane,2023-06-10T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
341879,Shiphay Lane,2023-06-10T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.22
341879,Shiphay Lane,2023-06-10T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.11
341879,Shiphay Lane,2023-06-10T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.27
341879,Shiphay Lane,2023-06-10T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
341879,Shiphay Lane,2023-06-10T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
341879,Shiphay Lane,2023-06-10T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
341879,Shiphay Lane,2023-06-10T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
341879,Shiphay Lane,2023-06-10T19:30:00.000+00:00,transformer,,Temperature,C,27.9
341879,Shiphay Lane,2023-06-10T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
341879,Shiphay Lane,2023-06-10T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
341879,Shiphay Lane,2023-06-10T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
341879,Shiphay Lane,2023-06-10T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
341879,Shiphay Lane,2023-06-10T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
341879,Shiphay Lane,2023-06-10T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
341879,Shiphay Lane,2023-06-10T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
341879,Shiphay Lane,2023-06-10T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
341879,Shiphay Lane,2023-06-10T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
341879,Shiphay Lane,2023-06-10T19:30:00.000+00:00,busbar,,L3 Active Power,kW,29.32
341879,Shiphay Lane,2023-06-10T19:30:00.000+00:00,busbar,,L2 Active Power,kW,27.56
341879,Shiphay Lane,2023-06-10T19:30:00.000+00:00,busbar,,L1 Active Power,kW,33.72
341879,Shiphay Lane,2023-06-10T19:30:00.000+00:00,busbar,,N Current (RMS),A,71.5
341879,Shiphay Lane,2023-06-10T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
341879,Shiphay Lane,2023-06-10T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
341879,Shiphay Lane,2023-06-10T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
341879,Shiphay Lane,2023-06-10T19:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.05
341879,Shiphay Lane,2023-06-10T19:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.61
341879,Shiphay Lane,2023-06-10T19:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.14
341879,Shiphay Lane,2023-06-10T19:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.21
341879,Shiphay Lane,2023-06-10T19:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.26
341879,Shiphay Lane,2023-06-10T19:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-10T19:20:00.000+00:00,feeder,50.0,N Current (RMS),A,17.9
341879,Shiphay Lane,2023-06-10T19:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.7
341879,Shiphay Lane,2023-06-10T19:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.9
341879,Shiphay Lane,2023-06-10T19:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
341879,Shiphay Lane,2023-06-10T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.14
341879,Shiphay Lane,2023-06-10T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.63
341879,Shiphay Lane,2023-06-10T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.88
341879,Shiphay Lane,2023-06-10T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.72
341879,Shiphay Lane,2023-06-10T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.26
341879,Shiphay Lane,2023-06-10T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.14
341879,Shiphay Lane,2023-06-10T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,55.9
341879,Shiphay Lane,2023-06-10T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.4
341879,Shiphay Lane,2023-06-10T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.6
341879,Shiphay Lane,2023-06-10T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,84.6
341879,Shiphay Lane,2023-06-10T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
341879,Shiphay Lane,2023-06-10T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
341879,Shiphay Lane,2023-06-10T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
341879,Shiphay Lane,2023-06-10T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.94
341879,Shiphay Lane,2023-06-10T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.49
341879,Shiphay Lane,2023-06-10T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.57
341879,Shiphay Lane,2023-06-10T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
341879,Shiphay Lane,2023-06-10T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
341879,Shiphay Lane,2023-06-10T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
341879,Shiphay Lane,2023-06-10T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
341879,Shiphay Lane,2023-06-10T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
341879,Shiphay Lane,2023-06-10T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
341879,Shiphay Lane,2023-06-10T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
341879,Shiphay Lane,2023-06-10T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.2
341879,Shiphay Lane,2023-06-10T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.25
341879,Shiphay Lane,2023-06-10T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.81
341879,Shiphay Lane,2023-06-10T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
341879,Shiphay Lane,2023-06-10T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-10T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.7
341879,Shiphay Lane,2023-06-10T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.9
341879,Shiphay Lane,2023-06-10T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
341879,Shiphay Lane,2023-06-10T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
341879,Shiphay Lane,2023-06-10T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
341879,Shiphay Lane,2023-06-10T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.55
341879,Shiphay Lane,2023-06-10T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.75
341879,Shiphay Lane,2023-06-10T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.54
341879,Shiphay Lane,2023-06-10T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
341879,Shiphay Lane,2023-06-10T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
341879,Shiphay Lane,2023-06-10T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
341879,Shiphay Lane,2023-06-10T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
341879,Shiphay Lane,2023-06-10T19:20:00.000+00:00,transformer,,Temperature,C,27.9
341879,Shiphay Lane,2023-06-10T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
341879,Shiphay Lane,2023-06-10T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
341879,Shiphay Lane,2023-06-10T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
341879,Shiphay Lane,2023-06-10T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
341879,Shiphay Lane,2023-06-10T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
341879,Shiphay Lane,2023-06-10T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
341879,Shiphay Lane,2023-06-10T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
341879,Shiphay Lane,2023-06-10T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
341879,Shiphay Lane,2023-06-10T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
341879,Shiphay Lane,2023-06-10T19:20:00.000+00:00,busbar,,L3 Active Power,kW,25.62
341879,Shiphay Lane,2023-06-10T19:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
341879,Shiphay Lane,2023-06-10T19:20:00.000+00:00,busbar,,L1 Active Power,kW,34.12
341879,Shiphay Lane,2023-06-10T19:20:00.000+00:00,busbar,,N Current (RMS),A,77.6
341879,Shiphay Lane,2023-06-10T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
341879,Shiphay Lane,2023-06-10T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
341879,Shiphay Lane,2023-06-10T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
341879,Shiphay Lane,2023-06-10T19:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
341879,Shiphay Lane,2023-06-10T19:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.44
341879,Shiphay Lane,2023-06-10T19:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.16
341879,Shiphay Lane,2023-06-10T19:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.05
341879,Shiphay Lane,2023-06-10T19:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.76
341879,Shiphay Lane,2023-06-10T19:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-10T19:10:00.000+00:00,feeder,50.0,N Current (RMS),A,23.1
341879,Shiphay Lane,2023-06-10T19:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.0
341879,Shiphay Lane,2023-06-10T19:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.3
341879,Shiphay Lane,2023-06-10T19:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.9
341879,Shiphay Lane,2023-06-10T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.97
341879,Shiphay Lane,2023-06-10T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.86
341879,Shiphay Lane,2023-06-10T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.87
341879,Shiphay Lane,2023-06-10T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.22
341879,Shiphay Lane,2023-06-10T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.27
341879,Shiphay Lane,2023-06-10T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.93
341879,Shiphay Lane,2023-06-10T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,58.6
341879,Shiphay Lane,2023-06-10T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.6
341879,Shiphay Lane,2023-06-10T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.8
341879,Shiphay Lane,2023-06-10T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,80.3
341879,Shiphay Lane,2023-06-10T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
341879,Shiphay Lane,2023-06-10T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
341879,Shiphay Lane,2023-06-10T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
341879,Shiphay Lane,2023-06-10T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.44
341879,Shiphay Lane,2023-06-10T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.59
341879,Shiphay Lane,2023-06-10T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.42
341879,Shiphay Lane,2023-06-10T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
341879,Shiphay Lane,2023-06-10T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
341879,Shiphay Lane,2023-06-10T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
341879,Shiphay Lane,2023-06-10T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
341879,Shiphay Lane,2023-06-10T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
341879,Shiphay Lane,2023-06-10T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
341879,Shiphay Lane,2023-06-10T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
341879,Shiphay Lane,2023-06-10T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.27
341879,Shiphay Lane,2023-06-10T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.69
341879,Shiphay Lane,2023-06-10T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.46
341879,Shiphay Lane,2023-06-10T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,42.0
341879,Shiphay Lane,2023-06-10T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-10T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.4
341879,Shiphay Lane,2023-06-10T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.5
341879,Shiphay Lane,2023-06-10T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
341879,Shiphay Lane,2023-06-10T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
341879,Shiphay Lane,2023-06-10T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
341879,Shiphay Lane,2023-06-10T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.13
341879,Shiphay Lane,2023-06-10T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.41
341879,Shiphay Lane,2023-06-10T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.79
341879,Shiphay Lane,2023-06-10T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
341879,Shiphay Lane,2023-06-10T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
341879,Shiphay Lane,2023-06-10T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
341879,Shiphay Lane,2023-06-10T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
341879,Shiphay Lane,2023-06-10T19:10:00.000+00:00,transformer,,Temperature,C,27.8
341879,Shiphay Lane,2023-06-10T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
341879,Shiphay Lane,2023-06-10T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
341879,Shiphay Lane,2023-06-10T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
341879,Shiphay Lane,2023-06-10T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
341879,Shiphay Lane,2023-06-10T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
341879,Shiphay Lane,2023-06-10T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
341879,Shiphay Lane,2023-06-10T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
341879,Shiphay Lane,2023-06-10T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
341879,Shiphay Lane,2023-06-10T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
341879,Shiphay Lane,2023-06-10T19:10:00.000+00:00,busbar,,L3 Active Power,kW,34.11
341879,Shiphay Lane,2023-06-10T19:10:00.000+00:00,busbar,,L2 Active Power,kW,23.73
341879,Shiphay Lane,2023-06-10T19:10:00.000+00:00,busbar,,L1 Active Power,kW,35.69
341879,Shiphay Lane,2023-06-10T19:10:00.000+00:00,busbar,,N Current (RMS),A,84.2
341879,Shiphay Lane,2023-06-10T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
341879,Shiphay Lane,2023-06-10T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
341879,Shiphay Lane,2023-06-10T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
341879,Shiphay Lane,2023-06-10T19:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.36
341879,Shiphay Lane,2023-06-10T19:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.37
341879,Shiphay Lane,2023-06-10T19:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.18
341879,Shiphay Lane,2023-06-10T19:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.23
341879,Shiphay Lane,2023-06-10T19:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.61
341879,Shiphay Lane,2023-06-10T19:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.12
341879,Shiphay Lane,2023-06-10T19:00:00.000+00:00,feeder,50.0,N Current (RMS),A,27.4
341879,Shiphay Lane,2023-06-10T19:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.0
341879,Shiphay Lane,2023-06-10T19:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.1
341879,Shiphay Lane,2023-06-10T19:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.1
341879,Shiphay Lane,2023-06-10T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.23
341879,Shiphay Lane,2023-06-10T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.72
341879,Shiphay Lane,2023-06-10T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.62
341879,Shiphay Lane,2023-06-10T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.55
341879,Shiphay Lane,2023-06-10T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.36
341879,Shiphay Lane,2023-06-10T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.31
341879,Shiphay Lane,2023-06-10T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,44.9
341879,Shiphay Lane,2023-06-10T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.4
341879,Shiphay Lane,2023-06-10T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.6
341879,Shiphay Lane,2023-06-10T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,70.2
341879,Shiphay Lane,2023-06-10T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
341879,Shiphay Lane,2023-06-10T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
341879,Shiphay Lane,2023-06-10T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
341879,Shiphay Lane,2023-06-10T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.19
341879,Shiphay Lane,2023-06-10T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.61
341879,Shiphay Lane,2023-06-10T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.43
341879,Shiphay Lane,2023-06-10T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
341879,Shiphay Lane,2023-06-10T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
341879,Shiphay Lane,2023-06-10T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
341879,Shiphay Lane,2023-06-10T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
341879,Shiphay Lane,2023-06-10T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
341879,Shiphay Lane,2023-06-10T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
341879,Shiphay Lane,2023-06-10T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
341879,Shiphay Lane,2023-06-10T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.19
341879,Shiphay Lane,2023-06-10T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.24
341879,Shiphay Lane,2023-06-10T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.75
341879,Shiphay Lane,2023-06-10T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.9
341879,Shiphay Lane,2023-06-10T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-10T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
341879,Shiphay Lane,2023-06-10T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.3
341879,Shiphay Lane,2023-06-10T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
341879,Shiphay Lane,2023-06-10T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
341879,Shiphay Lane,2023-06-10T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
341879,Shiphay Lane,2023-06-10T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.73
341879,Shiphay Lane,2023-06-10T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.7
341879,Shiphay Lane,2023-06-10T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.57
341879,Shiphay Lane,2023-06-10T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
341879,Shiphay Lane,2023-06-10T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
341879,Shiphay Lane,2023-06-10T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
341879,Shiphay Lane,2023-06-10T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
341879,Shiphay Lane,2023-06-10T19:00:00.000+00:00,transformer,,Temperature,C,27.8
341879,Shiphay Lane,2023-06-10T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
341879,Shiphay Lane,2023-06-10T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
341879,Shiphay Lane,2023-06-10T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
341879,Shiphay Lane,2023-06-10T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
341879,Shiphay Lane,2023-06-10T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
341879,Shiphay Lane,2023-06-10T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
341879,Shiphay Lane,2023-06-10T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
341879,Shiphay Lane,2023-06-10T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
341879,Shiphay Lane,2023-06-10T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
341879,Shiphay Lane,2023-06-10T19:00:00.000+00:00,busbar,,L3 Active Power,kW,32.9
341879,Shiphay Lane,2023-06-10T19:00:00.000+00:00,busbar,,L2 Active Power,kW,23.52
341879,Shiphay Lane,2023-06-10T19:00:00.000+00:00,busbar,,L1 Active Power,kW,30.19
341879,Shiphay Lane,2023-06-10T19:00:00.000+00:00,busbar,,N Current (RMS),A,81.7
341879,Shiphay Lane,2023-06-10T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
341879,Shiphay Lane,2023-06-10T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
341879,Shiphay Lane,2023-06-10T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
341879,Shiphay Lane,2023-06-10T18:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.71
341879,Shiphay Lane,2023-06-10T18:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.53
341879,Shiphay Lane,2023-06-10T18:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.17
341879,Shiphay Lane,2023-06-10T18:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.32
341879,Shiphay Lane,2023-06-10T18:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.52
341879,Shiphay Lane,2023-06-10T18:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.13
341879,Shiphay Lane,2023-06-10T18:50:00.000+00:00,feeder,50.0,N Current (RMS),A,26.4
341879,Shiphay Lane,2023-06-10T18:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.4
341879,Shiphay Lane,2023-06-10T18:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.0
341879,Shiphay Lane,2023-06-10T18:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.0
341879,Shiphay Lane,2023-06-10T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.07
341879,Shiphay Lane,2023-06-10T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.73
341879,Shiphay Lane,2023-06-10T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.15
341879,Shiphay Lane,2023-06-10T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.68
341879,Shiphay Lane,2023-06-10T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.67
341879,Shiphay Lane,2023-06-10T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.32
341879,Shiphay Lane,2023-06-10T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,60.0
341879,Shiphay Lane,2023-06-10T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,78.2
341879,Shiphay Lane,2023-06-10T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.7
341879,Shiphay Lane,2023-06-10T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,77.1
341879,Shiphay Lane,2023-06-10T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
341879,Shiphay Lane,2023-06-10T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
341879,Shiphay Lane,2023-06-10T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
341879,Shiphay Lane,2023-06-10T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.66
341879,Shiphay Lane,2023-06-10T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.46
341879,Shiphay Lane,2023-06-10T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.78
341879,Shiphay Lane,2023-06-10T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.5
341879,Shiphay Lane,2023-06-10T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.6
341879,Shiphay Lane,2023-06-10T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
341879,Shiphay Lane,2023-06-10T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
341879,Shiphay Lane,2023-06-10T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
341879,Shiphay Lane,2023-06-10T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
341879,Shiphay Lane,2023-06-10T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.99
341879,Shiphay Lane,2023-06-10T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
341879,Shiphay Lane,2023-06-10T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.62
341879,Shiphay Lane,2023-06-10T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.46
341879,Shiphay Lane,2023-06-10T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
341879,Shiphay Lane,2023-06-10T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-10T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
341879,Shiphay Lane,2023-06-10T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.5
341879,Shiphay Lane,2023-06-10T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
341879,Shiphay Lane,2023-06-10T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
341879,Shiphay Lane,2023-06-10T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
341879,Shiphay Lane,2023-06-10T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.56
341879,Shiphay Lane,2023-06-10T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.69
341879,Shiphay Lane,2023-06-10T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.71
341879,Shiphay Lane,2023-06-10T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
341879,Shiphay Lane,2023-06-10T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.2
341879,Shiphay Lane,2023-06-10T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
341879,Shiphay Lane,2023-06-10T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
341879,Shiphay Lane,2023-06-10T18:50:00.000+00:00,transformer,,Temperature,C,27.8
341879,Shiphay Lane,2023-06-10T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
341879,Shiphay Lane,2023-06-10T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
341879,Shiphay Lane,2023-06-10T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
341879,Shiphay Lane,2023-06-10T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
341879,Shiphay Lane,2023-06-10T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
341879,Shiphay Lane,2023-06-10T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
341879,Shiphay Lane,2023-06-10T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
341879,Shiphay Lane,2023-06-10T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
341879,Shiphay Lane,2023-06-10T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
341879,Shiphay Lane,2023-06-10T18:50:00.000+00:00,busbar,,L3 Active Power,kW,41.35
341879,Shiphay Lane,2023-06-10T18:50:00.000+00:00,busbar,,L2 Active Power,kW,23.96
341879,Shiphay Lane,2023-06-10T18:50:00.000+00:00,busbar,,L1 Active Power,kW,31.4
341879,Shiphay Lane,2023-06-10T18:50:00.000+00:00,busbar,,N Current (RMS),A,103.6
341879,Shiphay Lane,2023-06-10T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.1
341879,Shiphay Lane,2023-06-10T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
341879,Shiphay Lane,2023-06-10T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
341879,Shiphay Lane,2023-06-10T18:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.85
341879,Shiphay Lane,2023-06-10T18:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.46
341879,Shiphay Lane,2023-06-10T18:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.13
341879,Shiphay Lane,2023-06-10T18:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.75
341879,Shiphay Lane,2023-06-10T18:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.16
341879,Shiphay Lane,2023-06-10T18:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.12
341879,Shiphay Lane,2023-06-10T18:40:00.000+00:00,feeder,50.0,N Current (RMS),A,23.8
341879,Shiphay Lane,2023-06-10T18:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.6
341879,Shiphay Lane,2023-06-10T18:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.8
341879,Shiphay Lane,2023-06-10T18:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.9
341879,Shiphay Lane,2023-06-10T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.97
341879,Shiphay Lane,2023-06-10T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.59
341879,Shiphay Lane,2023-06-10T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.88
341879,Shiphay Lane,2023-06-10T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.89
341879,Shiphay Lane,2023-06-10T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.97
341879,Shiphay Lane,2023-06-10T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.11
341879,Shiphay Lane,2023-06-10T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,58.7
341879,Shiphay Lane,2023-06-10T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,78.9
341879,Shiphay Lane,2023-06-10T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.4
341879,Shiphay Lane,2023-06-10T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,76.3
341879,Shiphay Lane,2023-06-10T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
341879,Shiphay Lane,2023-06-10T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
341879,Shiphay Lane,2023-06-10T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
341879,Shiphay Lane,2023-06-10T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.84
341879,Shiphay Lane,2023-06-10T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.0
341879,Shiphay Lane,2023-06-10T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.6
341879,Shiphay Lane,2023-06-10T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
341879,Shiphay Lane,2023-06-10T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
341879,Shiphay Lane,2023-06-10T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
341879,Shiphay Lane,2023-06-10T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
341879,Shiphay Lane,2023-06-10T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
341879,Shiphay Lane,2023-06-10T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
341879,Shiphay Lane,2023-06-10T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
341879,Shiphay Lane,2023-06-10T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.22
341879,Shiphay Lane,2023-06-10T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.35
341879,Shiphay Lane,2023-06-10T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.66
341879,Shiphay Lane,2023-06-10T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,43.0
341879,Shiphay Lane,2023-06-10T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-10T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.1
341879,Shiphay Lane,2023-06-10T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.5
341879,Shiphay Lane,2023-06-10T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
341879,Shiphay Lane,2023-06-10T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
341879,Shiphay Lane,2023-06-10T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
341879,Shiphay Lane,2023-06-10T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.16
341879,Shiphay Lane,2023-06-10T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.1
341879,Shiphay Lane,2023-06-10T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.83
341879,Shiphay Lane,2023-06-10T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
341879,Shiphay Lane,2023-06-10T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
341879,Shiphay Lane,2023-06-10T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
341879,Shiphay Lane,2023-06-10T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
341879,Shiphay Lane,2023-06-10T18:40:00.000+00:00,transformer,,Temperature,C,27.7
341879,Shiphay Lane,2023-06-10T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
341879,Shiphay Lane,2023-06-10T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
341879,Shiphay Lane,2023-06-10T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
341879,Shiphay Lane,2023-06-10T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
341879,Shiphay Lane,2023-06-10T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
341879,Shiphay Lane,2023-06-10T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.05
341879,Shiphay Lane,2023-06-10T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
341879,Shiphay Lane,2023-06-10T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
341879,Shiphay Lane,2023-06-10T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
341879,Shiphay Lane,2023-06-10T18:40:00.000+00:00,busbar,,L3 Active Power,kW,35.86
341879,Shiphay Lane,2023-06-10T18:40:00.000+00:00,busbar,,L2 Active Power,kW,30.59
341879,Shiphay Lane,2023-06-10T18:40:00.000+00:00,busbar,,L1 Active Power,kW,30.33
341879,Shiphay Lane,2023-06-10T18:40:00.000+00:00,busbar,,N Current (RMS),A,79.4
341879,Shiphay Lane,2023-06-10T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.7
341879,Shiphay Lane,2023-06-10T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
341879,Shiphay Lane,2023-06-10T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
341879,Shiphay Lane,2023-06-10T18:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.05
341879,Shiphay Lane,2023-06-10T18:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.35
341879,Shiphay Lane,2023-06-10T18:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
341879,Shiphay Lane,2023-06-10T18:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.99
341879,Shiphay Lane,2023-06-10T18:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.6
341879,Shiphay Lane,2023-06-10T18:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.12
341879,Shiphay Lane,2023-06-10T18:30:00.000+00:00,feeder,50.0,N Current (RMS),A,28.3
341879,Shiphay Lane,2023-06-10T18:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.2
341879,Shiphay Lane,2023-06-10T18:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.4
341879,Shiphay Lane,2023-06-10T18:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
341879,Shiphay Lane,2023-06-10T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.93
341879,Shiphay Lane,2023-06-10T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.44
341879,Shiphay Lane,2023-06-10T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.99
341879,Shiphay Lane,2023-06-10T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.08
341879,Shiphay Lane,2023-06-10T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.82
341879,Shiphay Lane,2023-06-10T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.82
341879,Shiphay Lane,2023-06-10T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,57.0
341879,Shiphay Lane,2023-06-10T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,75.3
341879,Shiphay Lane,2023-06-10T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.8
341879,Shiphay Lane,2023-06-10T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,90.7
341879,Shiphay Lane,2023-06-10T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
341879,Shiphay Lane,2023-06-10T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
341879,Shiphay Lane,2023-06-10T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
341879,Shiphay Lane,2023-06-10T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.72
341879,Shiphay Lane,2023-06-10T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.5
341879,Shiphay Lane,2023-06-10T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.0
341879,Shiphay Lane,2023-06-10T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
341879,Shiphay Lane,2023-06-10T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
341879,Shiphay Lane,2023-06-10T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
341879,Shiphay Lane,2023-06-10T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
341879,Shiphay Lane,2023-06-10T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-10T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
341879,Shiphay Lane,2023-06-10T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.27
341879,Shiphay Lane,2023-06-10T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.24
341879,Shiphay Lane,2023-06-10T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.63
341879,Shiphay Lane,2023-06-10T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.47
341879,Shiphay Lane,2023-06-10T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.2
341879,Shiphay Lane,2023-06-10T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-10T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.6
341879,Shiphay Lane,2023-06-10T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.4
341879,Shiphay Lane,2023-06-10T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
341879,Shiphay Lane,2023-06-10T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
341879,Shiphay Lane,2023-06-10T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
341879,Shiphay Lane,2023-06-10T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.48
341879,Shiphay Lane,2023-06-10T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.24
341879,Shiphay Lane,2023-06-10T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.59
341879,Shiphay Lane,2023-06-10T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
341879,Shiphay Lane,2023-06-10T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
341879,Shiphay Lane,2023-06-10T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
341879,Shiphay Lane,2023-06-10T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
341879,Shiphay Lane,2023-06-10T18:30:00.000+00:00,transformer,,Temperature,C,27.6
341879,Shiphay Lane,2023-06-10T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
341879,Shiphay Lane,2023-06-10T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
341879,Shiphay Lane,2023-06-10T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
341879,Shiphay Lane,2023-06-10T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
341879,Shiphay Lane,2023-06-10T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
341879,Shiphay Lane,2023-06-10T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
341879,Shiphay Lane,2023-06-10T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
341879,Shiphay Lane,2023-06-10T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
341879,Shiphay Lane,2023-06-10T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
341879,Shiphay Lane,2023-06-10T18:30:00.000+00:00,busbar,,L3 Active Power,kW,32.5
341879,Shiphay Lane,2023-06-10T18:30:00.000+00:00,busbar,,L2 Active Power,kW,32.8
341879,Shiphay Lane,2023-06-10T18:30:00.000+00:00,busbar,,L1 Active Power,kW,37.0
341879,Shiphay Lane,2023-06-10T18:30:00.000+00:00,busbar,,N Current (RMS),A,69.5
341879,Shiphay Lane,2023-06-10T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
341879,Shiphay Lane,2023-06-10T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
341879,Shiphay Lane,2023-06-10T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
341879,Shiphay Lane,2023-06-10T18:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.94
341879,Shiphay Lane,2023-06-10T18:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.35
341879,Shiphay Lane,2023-06-10T18:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-10T18:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.78
341879,Shiphay Lane,2023-06-10T18:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.79
341879,Shiphay Lane,2023-06-10T18:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-10T18:20:00.000+00:00,feeder,50.0,N Current (RMS),A,29.1
341879,Shiphay Lane,2023-06-10T18:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.4
341879,Shiphay Lane,2023-06-10T18:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.3
341879,Shiphay Lane,2023-06-10T18:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-10T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.56
341879,Shiphay Lane,2023-06-10T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
341879,Shiphay Lane,2023-06-10T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.96
341879,Shiphay Lane,2023-06-10T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.89
341879,Shiphay Lane,2023-06-10T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.28
341879,Shiphay Lane,2023-06-10T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.71
341879,Shiphay Lane,2023-06-10T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,64.6
341879,Shiphay Lane,2023-06-10T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,87.9
341879,Shiphay Lane,2023-06-10T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.4
341879,Shiphay Lane,2023-06-10T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,79.6
341879,Shiphay Lane,2023-06-10T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
341879,Shiphay Lane,2023-06-10T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
341879,Shiphay Lane,2023-06-10T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
341879,Shiphay Lane,2023-06-10T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.91
341879,Shiphay Lane,2023-06-10T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.53
341879,Shiphay Lane,2023-06-10T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.41
341879,Shiphay Lane,2023-06-10T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
341879,Shiphay Lane,2023-06-10T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
341879,Shiphay Lane,2023-06-10T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
341879,Shiphay Lane,2023-06-10T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
341879,Shiphay Lane,2023-06-10T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-10T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
341879,Shiphay Lane,2023-06-10T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.3
341879,Shiphay Lane,2023-06-10T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.2
341879,Shiphay Lane,2023-06-10T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.05
341879,Shiphay Lane,2023-06-10T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.81
341879,Shiphay Lane,2023-06-10T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.8
341879,Shiphay Lane,2023-06-10T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-10T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.0
341879,Shiphay Lane,2023-06-10T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.2
341879,Shiphay Lane,2023-06-10T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
341879,Shiphay Lane,2023-06-10T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
341879,Shiphay Lane,2023-06-10T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
341879,Shiphay Lane,2023-06-10T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.37
341879,Shiphay Lane,2023-06-10T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.73
341879,Shiphay Lane,2023-06-10T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.04
341879,Shiphay Lane,2023-06-10T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
341879,Shiphay Lane,2023-06-10T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
341879,Shiphay Lane,2023-06-10T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
341879,Shiphay Lane,2023-06-10T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
341879,Shiphay Lane,2023-06-10T18:20:00.000+00:00,transformer,,Temperature,C,27.5
341879,Shiphay Lane,2023-06-10T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
341879,Shiphay Lane,2023-06-10T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
341879,Shiphay Lane,2023-06-10T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
341879,Shiphay Lane,2023-06-10T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
341879,Shiphay Lane,2023-06-10T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
341879,Shiphay Lane,2023-06-10T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
341879,Shiphay Lane,2023-06-10T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
341879,Shiphay Lane,2023-06-10T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
341879,Shiphay Lane,2023-06-10T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
341879,Shiphay Lane,2023-06-10T18:20:00.000+00:00,busbar,,L3 Active Power,kW,34.15
341879,Shiphay Lane,2023-06-10T18:20:00.000+00:00,busbar,,L2 Active Power,kW,30.37
341879,Shiphay Lane,2023-06-10T18:20:00.000+00:00,busbar,,L1 Active Power,kW,34.07
341879,Shiphay Lane,2023-06-10T18:20:00.000+00:00,busbar,,N Current (RMS),A,79.1
341879,Shiphay Lane,2023-06-10T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
341879,Shiphay Lane,2023-06-10T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
341879,Shiphay Lane,2023-06-10T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
341879,Shiphay Lane,2023-06-10T18:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.81
341879,Shiphay Lane,2023-06-10T18:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.2
341879,Shiphay Lane,2023-06-10T18:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-06-10T18:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.81
341879,Shiphay Lane,2023-06-10T18:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.06
