Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-10T18:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-10T18:10:00.000+00:00,feeder,50.0,N Current (RMS),A,33.1
341879,Shiphay Lane,2023-06-10T18:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.3
341879,Shiphay Lane,2023-06-10T18:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,37.6
341879,Shiphay Lane,2023-06-10T18:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-10T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.57
341879,Shiphay Lane,2023-06-10T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
341879,Shiphay Lane,2023-06-10T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.87
341879,Shiphay Lane,2023-06-10T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.06
341879,Shiphay Lane,2023-06-10T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.61
341879,Shiphay Lane,2023-06-10T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,22.55
341879,Shiphay Lane,2023-06-10T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,74.7
341879,Shiphay Lane,2023-06-10T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,100.2
341879,Shiphay Lane,2023-06-10T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.6
341879,Shiphay Lane,2023-06-10T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,93.3
341879,Shiphay Lane,2023-06-10T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
341879,Shiphay Lane,2023-06-10T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
341879,Shiphay Lane,2023-06-10T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
341879,Shiphay Lane,2023-06-10T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.36
341879,Shiphay Lane,2023-06-10T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.49
341879,Shiphay Lane,2023-06-10T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.03
341879,Shiphay Lane,2023-06-10T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
341879,Shiphay Lane,2023-06-10T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
341879,Shiphay Lane,2023-06-10T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
341879,Shiphay Lane,2023-06-10T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
341879,Shiphay Lane,2023-06-10T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
341879,Shiphay Lane,2023-06-10T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
341879,Shiphay Lane,2023-06-10T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.98
341879,Shiphay Lane,2023-06-10T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.2
341879,Shiphay Lane,2023-06-10T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.09
341879,Shiphay Lane,2023-06-10T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.3
341879,Shiphay Lane,2023-06-10T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.1
341879,Shiphay Lane,2023-06-10T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-10T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.5
341879,Shiphay Lane,2023-06-10T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.4
341879,Shiphay Lane,2023-06-10T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
341879,Shiphay Lane,2023-06-10T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
341879,Shiphay Lane,2023-06-10T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
341879,Shiphay Lane,2023-06-10T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.35
341879,Shiphay Lane,2023-06-10T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.56
341879,Shiphay Lane,2023-06-10T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.9
341879,Shiphay Lane,2023-06-10T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
341879,Shiphay Lane,2023-06-10T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.9
341879,Shiphay Lane,2023-06-10T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
341879,Shiphay Lane,2023-06-10T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
341879,Shiphay Lane,2023-06-10T18:10:00.000+00:00,transformer,,Temperature,C,27.5
341879,Shiphay Lane,2023-06-10T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
341879,Shiphay Lane,2023-06-10T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
341879,Shiphay Lane,2023-06-10T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
341879,Shiphay Lane,2023-06-10T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
341879,Shiphay Lane,2023-06-10T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
341879,Shiphay Lane,2023-06-10T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
341879,Shiphay Lane,2023-06-10T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
341879,Shiphay Lane,2023-06-10T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
341879,Shiphay Lane,2023-06-10T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
341879,Shiphay Lane,2023-06-10T18:10:00.000+00:00,busbar,,L3 Active Power,kW,38.78
341879,Shiphay Lane,2023-06-10T18:10:00.000+00:00,busbar,,L2 Active Power,kW,30.81
341879,Shiphay Lane,2023-06-10T18:10:00.000+00:00,busbar,,L1 Active Power,kW,37.88
341879,Shiphay Lane,2023-06-10T18:10:00.000+00:00,busbar,,N Current (RMS),A,83.2
341879,Shiphay Lane,2023-06-10T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.2
341879,Shiphay Lane,2023-06-10T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
341879,Shiphay Lane,2023-06-10T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.3
341879,Shiphay Lane,2023-06-10T18:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.72
341879,Shiphay Lane,2023-06-10T18:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-10T18:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-10T18:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.26
341879,Shiphay Lane,2023-06-10T18:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.84
341879,Shiphay Lane,2023-06-10T18:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-10T18:00:00.000+00:00,feeder,50.0,N Current (RMS),A,29.9
341879,Shiphay Lane,2023-06-10T18:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.5
341879,Shiphay Lane,2023-06-10T18:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.0
341879,Shiphay Lane,2023-06-10T18:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-10T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.86
341879,Shiphay Lane,2023-06-10T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
341879,Shiphay Lane,2023-06-10T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.71
341879,Shiphay Lane,2023-06-10T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.43
341879,Shiphay Lane,2023-06-10T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.74
341879,Shiphay Lane,2023-06-10T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,25.12
341879,Shiphay Lane,2023-06-10T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,61.1
341879,Shiphay Lane,2023-06-10T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.6
341879,Shiphay Lane,2023-06-10T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.0
341879,Shiphay Lane,2023-06-10T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,104.8
341879,Shiphay Lane,2023-06-10T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
341879,Shiphay Lane,2023-06-10T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
341879,Shiphay Lane,2023-06-10T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
341879,Shiphay Lane,2023-06-10T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.12
341879,Shiphay Lane,2023-06-10T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.47
341879,Shiphay Lane,2023-06-10T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.63
341879,Shiphay Lane,2023-06-10T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.3
341879,Shiphay Lane,2023-06-10T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
341879,Shiphay Lane,2023-06-10T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
341879,Shiphay Lane,2023-06-10T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.4
341879,Shiphay Lane,2023-06-10T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
341879,Shiphay Lane,2023-06-10T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
341879,Shiphay Lane,2023-06-10T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.98
341879,Shiphay Lane,2023-06-10T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.21
341879,Shiphay Lane,2023-06-10T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.34
341879,Shiphay Lane,2023-06-10T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.97
341879,Shiphay Lane,2023-06-10T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.5
341879,Shiphay Lane,2023-06-10T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
341879,Shiphay Lane,2023-06-10T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.9
341879,Shiphay Lane,2023-06-10T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.6
341879,Shiphay Lane,2023-06-10T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
341879,Shiphay Lane,2023-06-10T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
341879,Shiphay Lane,2023-06-10T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
341879,Shiphay Lane,2023-06-10T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.23
341879,Shiphay Lane,2023-06-10T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.49
341879,Shiphay Lane,2023-06-10T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.14
341879,Shiphay Lane,2023-06-10T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
341879,Shiphay Lane,2023-06-10T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.2
341879,Shiphay Lane,2023-06-10T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
341879,Shiphay Lane,2023-06-10T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
341879,Shiphay Lane,2023-06-10T18:00:00.000+00:00,transformer,,Temperature,C,27.4
341879,Shiphay Lane,2023-06-10T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
341879,Shiphay Lane,2023-06-10T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
341879,Shiphay Lane,2023-06-10T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
341879,Shiphay Lane,2023-06-10T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
341879,Shiphay Lane,2023-06-10T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
341879,Shiphay Lane,2023-06-10T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
341879,Shiphay Lane,2023-06-10T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
341879,Shiphay Lane,2023-06-10T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
341879,Shiphay Lane,2023-06-10T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
341879,Shiphay Lane,2023-06-10T18:00:00.000+00:00,busbar,,L3 Active Power,kW,34.25
341879,Shiphay Lane,2023-06-10T18:00:00.000+00:00,busbar,,L2 Active Power,kW,30.88
341879,Shiphay Lane,2023-06-10T18:00:00.000+00:00,busbar,,L1 Active Power,kW,42.96
341879,Shiphay Lane,2023-06-10T18:00:00.000+00:00,busbar,,N Current (RMS),A,81.8
341879,Shiphay Lane,2023-06-10T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
341879,Shiphay Lane,2023-06-10T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
341879,Shiphay Lane,2023-06-10T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.8
341879,Shiphay Lane,2023-06-10T17:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.66
341879,Shiphay Lane,2023-06-10T17:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
341879,Shiphay Lane,2023-06-10T17:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
341879,Shiphay Lane,2023-06-10T17:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.5
341879,Shiphay Lane,2023-06-10T17:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.25
341879,Shiphay Lane,2023-06-10T17:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.15
341879,Shiphay Lane,2023-06-10T17:50:00.000+00:00,feeder,50.0,N Current (RMS),A,29.7
341879,Shiphay Lane,2023-06-10T17:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.5
341879,Shiphay Lane,2023-06-10T17:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.9
341879,Shiphay Lane,2023-06-10T17:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.0
341879,Shiphay Lane,2023-06-10T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.03
341879,Shiphay Lane,2023-06-10T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.53
341879,Shiphay Lane,2023-06-10T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.82
341879,Shiphay Lane,2023-06-10T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.76
341879,Shiphay Lane,2023-06-10T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.12
341879,Shiphay Lane,2023-06-10T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.07
341879,Shiphay Lane,2023-06-10T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,44.5
341879,Shiphay Lane,2023-06-10T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.8
341879,Shiphay Lane,2023-06-10T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.0
341879,Shiphay Lane,2023-06-10T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,67.4
341879,Shiphay Lane,2023-06-10T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
341879,Shiphay Lane,2023-06-10T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
341879,Shiphay Lane,2023-06-10T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
341879,Shiphay Lane,2023-06-10T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.39
341879,Shiphay Lane,2023-06-10T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.58
341879,Shiphay Lane,2023-06-10T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.7
341879,Shiphay Lane,2023-06-10T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,35.3
341879,Shiphay Lane,2023-06-10T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
341879,Shiphay Lane,2023-06-10T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
341879,Shiphay Lane,2023-06-10T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.0
341879,Shiphay Lane,2023-06-10T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-10T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
341879,Shiphay Lane,2023-06-10T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
341879,Shiphay Lane,2023-06-10T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.23
341879,Shiphay Lane,2023-06-10T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.81
341879,Shiphay Lane,2023-06-10T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.88
341879,Shiphay Lane,2023-06-10T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.2
341879,Shiphay Lane,2023-06-10T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-10T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.2
341879,Shiphay Lane,2023-06-10T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.2
341879,Shiphay Lane,2023-06-10T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
341879,Shiphay Lane,2023-06-10T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
341879,Shiphay Lane,2023-06-10T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
341879,Shiphay Lane,2023-06-10T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.88
341879,Shiphay Lane,2023-06-10T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.44
341879,Shiphay Lane,2023-06-10T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.55
341879,Shiphay Lane,2023-06-10T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.0
341879,Shiphay Lane,2023-06-10T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.5
341879,Shiphay Lane,2023-06-10T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
341879,Shiphay Lane,2023-06-10T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
341879,Shiphay Lane,2023-06-10T17:50:00.000+00:00,transformer,,Temperature,C,27.4
341879,Shiphay Lane,2023-06-10T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
341879,Shiphay Lane,2023-06-10T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
341879,Shiphay Lane,2023-06-10T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
341879,Shiphay Lane,2023-06-10T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
341879,Shiphay Lane,2023-06-10T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
341879,Shiphay Lane,2023-06-10T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
341879,Shiphay Lane,2023-06-10T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
341879,Shiphay Lane,2023-06-10T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
341879,Shiphay Lane,2023-06-10T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
341879,Shiphay Lane,2023-06-10T17:50:00.000+00:00,busbar,,L3 Active Power,kW,36.76
341879,Shiphay Lane,2023-06-10T17:50:00.000+00:00,busbar,,L2 Active Power,kW,29.21
341879,Shiphay Lane,2023-06-10T17:50:00.000+00:00,busbar,,L1 Active Power,kW,38.37
341879,Shiphay Lane,2023-06-10T17:50:00.000+00:00,busbar,,N Current (RMS),A,77.3
341879,Shiphay Lane,2023-06-10T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.2
341879,Shiphay Lane,2023-06-10T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
341879,Shiphay Lane,2023-06-10T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.1
341879,Shiphay Lane,2023-06-10T17:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.55
341879,Shiphay Lane,2023-06-10T17:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.5
341879,Shiphay Lane,2023-06-10T17:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.29
341879,Shiphay Lane,2023-06-10T17:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.88
341879,Shiphay Lane,2023-06-10T17:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.9
341879,Shiphay Lane,2023-06-10T17:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.19
341879,Shiphay Lane,2023-06-10T17:40:00.000+00:00,feeder,50.0,N Current (RMS),A,40.6
341879,Shiphay Lane,2023-06-10T17:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,45.1
341879,Shiphay Lane,2023-06-10T17:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.8
341879,Shiphay Lane,2023-06-10T17:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.5
341879,Shiphay Lane,2023-06-10T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.44
341879,Shiphay Lane,2023-06-10T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.56
341879,Shiphay Lane,2023-06-10T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.77
341879,Shiphay Lane,2023-06-10T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.65
341879,Shiphay Lane,2023-06-10T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.18
341879,Shiphay Lane,2023-06-10T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.55
341879,Shiphay Lane,2023-06-10T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,51.9
341879,Shiphay Lane,2023-06-10T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.7
341879,Shiphay Lane,2023-06-10T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.7
341879,Shiphay Lane,2023-06-10T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,77.0
341879,Shiphay Lane,2023-06-10T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
341879,Shiphay Lane,2023-06-10T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
341879,Shiphay Lane,2023-06-10T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
341879,Shiphay Lane,2023-06-10T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.94
341879,Shiphay Lane,2023-06-10T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.44
341879,Shiphay Lane,2023-06-10T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.34
341879,Shiphay Lane,2023-06-10T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
341879,Shiphay Lane,2023-06-10T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
341879,Shiphay Lane,2023-06-10T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
341879,Shiphay Lane,2023-06-10T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
341879,Shiphay Lane,2023-06-10T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
341879,Shiphay Lane,2023-06-10T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
341879,Shiphay Lane,2023-06-10T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
341879,Shiphay Lane,2023-06-10T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.24
341879,Shiphay Lane,2023-06-10T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.17
341879,Shiphay Lane,2023-06-10T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.5
341879,Shiphay Lane,2023-06-10T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.4
341879,Shiphay Lane,2023-06-10T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-10T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.8
341879,Shiphay Lane,2023-06-10T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.2
341879,Shiphay Lane,2023-06-10T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
341879,Shiphay Lane,2023-06-10T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
341879,Shiphay Lane,2023-06-10T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
341879,Shiphay Lane,2023-06-10T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.31
341879,Shiphay Lane,2023-06-10T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.62
341879,Shiphay Lane,2023-06-10T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.34
341879,Shiphay Lane,2023-06-10T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
341879,Shiphay Lane,2023-06-10T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
341879,Shiphay Lane,2023-06-10T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
341879,Shiphay Lane,2023-06-10T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
341879,Shiphay Lane,2023-06-10T17:40:00.000+00:00,transformer,,Temperature,C,27.3
341879,Shiphay Lane,2023-06-10T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
341879,Shiphay Lane,2023-06-10T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
341879,Shiphay Lane,2023-06-10T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
341879,Shiphay Lane,2023-06-10T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
341879,Shiphay Lane,2023-06-10T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
341879,Shiphay Lane,2023-06-10T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
341879,Shiphay Lane,2023-06-10T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
341879,Shiphay Lane,2023-06-10T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
341879,Shiphay Lane,2023-06-10T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
341879,Shiphay Lane,2023-06-10T17:40:00.000+00:00,busbar,,L3 Active Power,kW,40.03
341879,Shiphay Lane,2023-06-10T17:40:00.000+00:00,busbar,,L2 Active Power,kW,25.31
341879,Shiphay Lane,2023-06-10T17:40:00.000+00:00,busbar,,L1 Active Power,kW,34.93
341879,Shiphay Lane,2023-06-10T17:40:00.000+00:00,busbar,,N Current (RMS),A,91.0
341879,Shiphay Lane,2023-06-10T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.9
341879,Shiphay Lane,2023-06-10T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
341879,Shiphay Lane,2023-06-10T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
341879,Shiphay Lane,2023-06-10T17:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.45
341879,Shiphay Lane,2023-06-10T17:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.51
341879,Shiphay Lane,2023-06-10T17:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.21
341879,Shiphay Lane,2023-06-10T17:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.51
341879,Shiphay Lane,2023-06-10T17:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.7
341879,Shiphay Lane,2023-06-10T17:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.14
341879,Shiphay Lane,2023-06-10T17:30:00.000+00:00,feeder,50.0,N Current (RMS),A,30.6
341879,Shiphay Lane,2023-06-10T17:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,35.5
341879,Shiphay Lane,2023-06-10T17:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.0
341879,Shiphay Lane,2023-06-10T17:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.2
341879,Shiphay Lane,2023-06-10T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.23
341879,Shiphay Lane,2023-06-10T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.54
341879,Shiphay Lane,2023-06-10T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.9
341879,Shiphay Lane,2023-06-10T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.45
341879,Shiphay Lane,2023-06-10T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.0
341879,Shiphay Lane,2023-06-10T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.15
341879,Shiphay Lane,2023-06-10T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,51.1
341879,Shiphay Lane,2023-06-10T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.8
341879,Shiphay Lane,2023-06-10T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.3
341879,Shiphay Lane,2023-06-10T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,83.8
341879,Shiphay Lane,2023-06-10T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
341879,Shiphay Lane,2023-06-10T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
341879,Shiphay Lane,2023-06-10T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
341879,Shiphay Lane,2023-06-10T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.33
341879,Shiphay Lane,2023-06-10T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.41
341879,Shiphay Lane,2023-06-10T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.25
341879,Shiphay Lane,2023-06-10T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
341879,Shiphay Lane,2023-06-10T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
341879,Shiphay Lane,2023-06-10T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
341879,Shiphay Lane,2023-06-10T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
341879,Shiphay Lane,2023-06-10T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
341879,Shiphay Lane,2023-06-10T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
341879,Shiphay Lane,2023-06-10T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
341879,Shiphay Lane,2023-06-10T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.31
341879,Shiphay Lane,2023-06-10T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.38
341879,Shiphay Lane,2023-06-10T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.09
341879,Shiphay Lane,2023-06-10T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,53.0
341879,Shiphay Lane,2023-06-10T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
341879,Shiphay Lane,2023-06-10T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.2
341879,Shiphay Lane,2023-06-10T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.4
341879,Shiphay Lane,2023-06-10T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
341879,Shiphay Lane,2023-06-10T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
341879,Shiphay Lane,2023-06-10T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
341879,Shiphay Lane,2023-06-10T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.5
341879,Shiphay Lane,2023-06-10T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.47
341879,Shiphay Lane,2023-06-10T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.97
341879,Shiphay Lane,2023-06-10T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
341879,Shiphay Lane,2023-06-10T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
341879,Shiphay Lane,2023-06-10T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
341879,Shiphay Lane,2023-06-10T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.6
341879,Shiphay Lane,2023-06-10T17:30:00.000+00:00,transformer,,Temperature,C,27.3
341879,Shiphay Lane,2023-06-10T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
341879,Shiphay Lane,2023-06-10T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
341879,Shiphay Lane,2023-06-10T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
341879,Shiphay Lane,2023-06-10T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
341879,Shiphay Lane,2023-06-10T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
341879,Shiphay Lane,2023-06-10T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
341879,Shiphay Lane,2023-06-10T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
341879,Shiphay Lane,2023-06-10T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
341879,Shiphay Lane,2023-06-10T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
341879,Shiphay Lane,2023-06-10T17:30:00.000+00:00,busbar,,L3 Active Power,kW,31.1
341879,Shiphay Lane,2023-06-10T17:30:00.000+00:00,busbar,,L2 Active Power,kW,20.96
341879,Shiphay Lane,2023-06-10T17:30:00.000+00:00,busbar,,L1 Active Power,kW,44.6
341879,Shiphay Lane,2023-06-10T17:30:00.000+00:00,busbar,,N Current (RMS),A,108.6
341879,Shiphay Lane,2023-06-10T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
341879,Shiphay Lane,2023-06-10T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
341879,Shiphay Lane,2023-06-10T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.1
341879,Shiphay Lane,2023-06-10T17:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.73
341879,Shiphay Lane,2023-06-10T17:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.45
341879,Shiphay Lane,2023-06-10T17:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.18
341879,Shiphay Lane,2023-06-10T17:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.93
341879,Shiphay Lane,2023-06-10T17:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.71
341879,Shiphay Lane,2023-06-10T17:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.15
341879,Shiphay Lane,2023-06-10T17:20:00.000+00:00,feeder,50.0,N Current (RMS),A,28.9
341879,Shiphay Lane,2023-06-10T17:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.0
341879,Shiphay Lane,2023-06-10T17:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.6
341879,Shiphay Lane,2023-06-10T17:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.1
341879,Shiphay Lane,2023-06-10T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.18
341879,Shiphay Lane,2023-06-10T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.31
341879,Shiphay Lane,2023-06-10T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.02
341879,Shiphay Lane,2023-06-10T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.79
341879,Shiphay Lane,2023-06-10T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.08
341879,Shiphay Lane,2023-06-10T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.08
341879,Shiphay Lane,2023-06-10T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,45.8
341879,Shiphay Lane,2023-06-10T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.2
341879,Shiphay Lane,2023-06-10T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.9
341879,Shiphay Lane,2023-06-10T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,75.3
341879,Shiphay Lane,2023-06-10T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
341879,Shiphay Lane,2023-06-10T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
341879,Shiphay Lane,2023-06-10T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
341879,Shiphay Lane,2023-06-10T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.74
341879,Shiphay Lane,2023-06-10T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.42
341879,Shiphay Lane,2023-06-10T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.62
341879,Shiphay Lane,2023-06-10T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
341879,Shiphay Lane,2023-06-10T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
341879,Shiphay Lane,2023-06-10T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
341879,Shiphay Lane,2023-06-10T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
341879,Shiphay Lane,2023-06-10T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
341879,Shiphay Lane,2023-06-10T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
341879,Shiphay Lane,2023-06-10T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
341879,Shiphay Lane,2023-06-10T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.3
341879,Shiphay Lane,2023-06-10T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.13
341879,Shiphay Lane,2023-06-10T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.53
341879,Shiphay Lane,2023-06-10T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,53.2
341879,Shiphay Lane,2023-06-10T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
341879,Shiphay Lane,2023-06-10T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.4
341879,Shiphay Lane,2023-06-10T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.2
341879,Shiphay Lane,2023-06-10T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
341879,Shiphay Lane,2023-06-10T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
341879,Shiphay Lane,2023-06-10T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
341879,Shiphay Lane,2023-06-10T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.84
341879,Shiphay Lane,2023-06-10T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.45
341879,Shiphay Lane,2023-06-10T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.95
341879,Shiphay Lane,2023-06-10T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
341879,Shiphay Lane,2023-06-10T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
341879,Shiphay Lane,2023-06-10T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
341879,Shiphay Lane,2023-06-10T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
341879,Shiphay Lane,2023-06-10T17:20:00.000+00:00,transformer,,Temperature,C,27.2
341879,Shiphay Lane,2023-06-10T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
341879,Shiphay Lane,2023-06-10T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
341879,Shiphay Lane,2023-06-10T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
341879,Shiphay Lane,2023-06-10T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
341879,Shiphay Lane,2023-06-10T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
341879,Shiphay Lane,2023-06-10T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
341879,Shiphay Lane,2023-06-10T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
341879,Shiphay Lane,2023-06-10T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
341879,Shiphay Lane,2023-06-10T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
341879,Shiphay Lane,2023-06-10T17:20:00.000+00:00,busbar,,L3 Active Power,kW,32.6
341879,Shiphay Lane,2023-06-10T17:20:00.000+00:00,busbar,,L2 Active Power,kW,22.79
341879,Shiphay Lane,2023-06-10T17:20:00.000+00:00,busbar,,L1 Active Power,kW,39.34
341879,Shiphay Lane,2023-06-10T17:20:00.000+00:00,busbar,,N Current (RMS),A,90.4
341879,Shiphay Lane,2023-06-10T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
341879,Shiphay Lane,2023-06-10T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
341879,Shiphay Lane,2023-06-10T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.6
341879,Shiphay Lane,2023-06-10T17:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.59
341879,Shiphay Lane,2023-06-10T17:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.29
341879,Shiphay Lane,2023-06-10T17:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
341879,Shiphay Lane,2023-06-10T17:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.62
341879,Shiphay Lane,2023-06-10T17:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.46
341879,Shiphay Lane,2023-06-10T17:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.12
341879,Shiphay Lane,2023-06-10T17:10:00.000+00:00,feeder,50.0,N Current (RMS),A,23.5
341879,Shiphay Lane,2023-06-10T17:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.8
341879,Shiphay Lane,2023-06-10T17:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.3
341879,Shiphay Lane,2023-06-10T17:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.9
341879,Shiphay Lane,2023-06-10T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.79
341879,Shiphay Lane,2023-06-10T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.4
341879,Shiphay Lane,2023-06-10T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.81
341879,Shiphay Lane,2023-06-10T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.63
341879,Shiphay Lane,2023-06-10T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.24
341879,Shiphay Lane,2023-06-10T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.2
341879,Shiphay Lane,2023-06-10T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,42.2
341879,Shiphay Lane,2023-06-10T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.1
341879,Shiphay Lane,2023-06-10T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.0
341879,Shiphay Lane,2023-06-10T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,67.4
341879,Shiphay Lane,2023-06-10T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
341879,Shiphay Lane,2023-06-10T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
341879,Shiphay Lane,2023-06-10T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
341879,Shiphay Lane,2023-06-10T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.41
341879,Shiphay Lane,2023-06-10T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.72
341879,Shiphay Lane,2023-06-10T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.84
341879,Shiphay Lane,2023-06-10T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.4
341879,Shiphay Lane,2023-06-10T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.0
341879,Shiphay Lane,2023-06-10T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
341879,Shiphay Lane,2023-06-10T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
341879,Shiphay Lane,2023-06-10T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
341879,Shiphay Lane,2023-06-10T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
341879,Shiphay Lane,2023-06-10T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
341879,Shiphay Lane,2023-06-10T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.27
341879,Shiphay Lane,2023-06-10T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.72
341879,Shiphay Lane,2023-06-10T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.96
341879,Shiphay Lane,2023-06-10T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,56.5
341879,Shiphay Lane,2023-06-10T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
341879,Shiphay Lane,2023-06-10T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.9
341879,Shiphay Lane,2023-06-10T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.7
341879,Shiphay Lane,2023-06-10T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
341879,Shiphay Lane,2023-06-10T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
341879,Shiphay Lane,2023-06-10T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
341879,Shiphay Lane,2023-06-10T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.47
341879,Shiphay Lane,2023-06-10T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.66
341879,Shiphay Lane,2023-06-10T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.1
341879,Shiphay Lane,2023-06-10T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
341879,Shiphay Lane,2023-06-10T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
341879,Shiphay Lane,2023-06-10T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
341879,Shiphay Lane,2023-06-10T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
341879,Shiphay Lane,2023-06-10T17:10:00.000+00:00,transformer,,Temperature,C,27.1
341879,Shiphay Lane,2023-06-10T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
341879,Shiphay Lane,2023-06-10T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
341879,Shiphay Lane,2023-06-10T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
341879,Shiphay Lane,2023-06-10T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.51
341879,Shiphay Lane,2023-06-10T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
341879,Shiphay Lane,2023-06-10T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.65
341879,Shiphay Lane,2023-06-10T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
341879,Shiphay Lane,2023-06-10T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
341879,Shiphay Lane,2023-06-10T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
341879,Shiphay Lane,2023-06-10T17:10:00.000+00:00,busbar,,L3 Active Power,kW,36.4
341879,Shiphay Lane,2023-06-10T17:10:00.000+00:00,busbar,,L2 Active Power,kW,25.8
341879,Shiphay Lane,2023-06-10T17:10:00.000+00:00,busbar,,L1 Active Power,kW,37.22
341879,Shiphay Lane,2023-06-10T17:10:00.000+00:00,busbar,,N Current (RMS),A,84.7
341879,Shiphay Lane,2023-06-10T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
341879,Shiphay Lane,2023-06-10T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
341879,Shiphay Lane,2023-06-10T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.9
341879,Shiphay Lane,2023-06-10T17:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.49
341879,Shiphay Lane,2023-06-10T17:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.17
341879,Shiphay Lane,2023-06-10T17:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.14
341879,Shiphay Lane,2023-06-10T17:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.61
341879,Shiphay Lane,2023-06-10T17:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.32
341879,Shiphay Lane,2023-06-10T17:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.12
341879,Shiphay Lane,2023-06-10T17:00:00.000+00:00,feeder,50.0,N Current (RMS),A,25.4
341879,Shiphay Lane,2023-06-10T17:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.7
341879,Shiphay Lane,2023-06-10T17:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.6
341879,Shiphay Lane,2023-06-10T17:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.9
341879,Shiphay Lane,2023-06-10T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.26
341879,Shiphay Lane,2023-06-10T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.4
341879,Shiphay Lane,2023-06-10T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
341879,Shiphay Lane,2023-06-10T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.75
341879,Shiphay Lane,2023-06-10T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.5
341879,Shiphay Lane,2023-06-10T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.78
341879,Shiphay Lane,2023-06-10T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,51.5
341879,Shiphay Lane,2023-06-10T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.2
341879,Shiphay Lane,2023-06-10T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.6
341879,Shiphay Lane,2023-06-10T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,82.5
341879,Shiphay Lane,2023-06-10T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
341879,Shiphay Lane,2023-06-10T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.46
341879,Shiphay Lane,2023-06-10T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
341879,Shiphay Lane,2023-06-10T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.78
341879,Shiphay Lane,2023-06-10T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.19
341879,Shiphay Lane,2023-06-10T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.19
341879,Shiphay Lane,2023-06-10T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
341879,Shiphay Lane,2023-06-10T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.6
341879,Shiphay Lane,2023-06-10T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
341879,Shiphay Lane,2023-06-10T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
341879,Shiphay Lane,2023-06-10T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
341879,Shiphay Lane,2023-06-10T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
341879,Shiphay Lane,2023-06-10T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
341879,Shiphay Lane,2023-06-10T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.24
341879,Shiphay Lane,2023-06-10T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.08
341879,Shiphay Lane,2023-06-10T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.45
341879,Shiphay Lane,2023-06-10T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,42.6
341879,Shiphay Lane,2023-06-10T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
341879,Shiphay Lane,2023-06-10T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.9
341879,Shiphay Lane,2023-06-10T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.4
341879,Shiphay Lane,2023-06-10T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
341879,Shiphay Lane,2023-06-10T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
341879,Shiphay Lane,2023-06-10T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
341879,Shiphay Lane,2023-06-10T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.46
341879,Shiphay Lane,2023-06-10T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.81
341879,Shiphay Lane,2023-06-10T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.09
341879,Shiphay Lane,2023-06-10T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
341879,Shiphay Lane,2023-06-10T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
341879,Shiphay Lane,2023-06-10T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
341879,Shiphay Lane,2023-06-10T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
341879,Shiphay Lane,2023-06-10T17:00:00.000+00:00,transformer,,Temperature,C,27.0
341879,Shiphay Lane,2023-06-10T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
341879,Shiphay Lane,2023-06-10T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
341879,Shiphay Lane,2023-06-10T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
341879,Shiphay Lane,2023-06-10T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
341879,Shiphay Lane,2023-06-10T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
341879,Shiphay Lane,2023-06-10T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
341879,Shiphay Lane,2023-06-10T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
341879,Shiphay Lane,2023-06-10T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
341879,Shiphay Lane,2023-06-10T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
341879,Shiphay Lane,2023-06-10T17:00:00.000+00:00,busbar,,L3 Active Power,kW,30.85
341879,Shiphay Lane,2023-06-10T17:00:00.000+00:00,busbar,,L2 Active Power,kW,25.91
341879,Shiphay Lane,2023-06-10T17:00:00.000+00:00,busbar,,L1 Active Power,kW,39.63
341879,Shiphay Lane,2023-06-10T17:00:00.000+00:00,busbar,,N Current (RMS),A,82.4
341879,Shiphay Lane,2023-06-10T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
341879,Shiphay Lane,2023-06-10T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
341879,Shiphay Lane,2023-06-10T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.1
341879,Shiphay Lane,2023-06-10T16:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.66
341879,Shiphay Lane,2023-06-10T16:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.1
341879,Shiphay Lane,2023-06-10T16:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.21
341879,Shiphay Lane,2023-06-10T16:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.19
341879,Shiphay Lane,2023-06-10T16:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.87
341879,Shiphay Lane,2023-06-10T16:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.12
341879,Shiphay Lane,2023-06-10T16:50:00.000+00:00,feeder,50.0,N Current (RMS),A,31.2
341879,Shiphay Lane,2023-06-10T16:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,34.1
341879,Shiphay Lane,2023-06-10T16:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.4
341879,Shiphay Lane,2023-06-10T16:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.1
341879,Shiphay Lane,2023-06-10T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.49
341879,Shiphay Lane,2023-06-10T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.33
341879,Shiphay Lane,2023-06-10T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
341879,Shiphay Lane,2023-06-10T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.7
341879,Shiphay Lane,2023-06-10T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.7
341879,Shiphay Lane,2023-06-10T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,24.52
341879,Shiphay Lane,2023-06-10T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,67.4
341879,Shiphay Lane,2023-06-10T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.0
341879,Shiphay Lane,2023-06-10T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.9
