Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-10T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,100.3
341879,Shiphay Lane,2023-06-10T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
341879,Shiphay Lane,2023-06-10T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
341879,Shiphay Lane,2023-06-10T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
341879,Shiphay Lane,2023-06-10T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.25
341879,Shiphay Lane,2023-06-10T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.58
341879,Shiphay Lane,2023-06-10T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.33
341879,Shiphay Lane,2023-06-10T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
341879,Shiphay Lane,2023-06-10T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.8
341879,Shiphay Lane,2023-06-10T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
341879,Shiphay Lane,2023-06-10T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
341879,Shiphay Lane,2023-06-10T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
341879,Shiphay Lane,2023-06-10T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
341879,Shiphay Lane,2023-06-10T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
341879,Shiphay Lane,2023-06-10T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.22
341879,Shiphay Lane,2023-06-10T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.69
341879,Shiphay Lane,2023-06-10T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.67
341879,Shiphay Lane,2023-06-10T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.1
341879,Shiphay Lane,2023-06-10T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-10T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.8
341879,Shiphay Lane,2023-06-10T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.4
341879,Shiphay Lane,2023-06-10T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
341879,Shiphay Lane,2023-06-10T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
341879,Shiphay Lane,2023-06-10T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
341879,Shiphay Lane,2023-06-10T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.13
341879,Shiphay Lane,2023-06-10T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.97
341879,Shiphay Lane,2023-06-10T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.22
341879,Shiphay Lane,2023-06-10T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
341879,Shiphay Lane,2023-06-10T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
341879,Shiphay Lane,2023-06-10T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
341879,Shiphay Lane,2023-06-10T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
341879,Shiphay Lane,2023-06-10T16:50:00.000+00:00,transformer,,Temperature,C,27.0
341879,Shiphay Lane,2023-06-10T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
341879,Shiphay Lane,2023-06-10T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
341879,Shiphay Lane,2023-06-10T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
341879,Shiphay Lane,2023-06-10T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
341879,Shiphay Lane,2023-06-10T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
341879,Shiphay Lane,2023-06-10T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
341879,Shiphay Lane,2023-06-10T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
341879,Shiphay Lane,2023-06-10T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
341879,Shiphay Lane,2023-06-10T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
341879,Shiphay Lane,2023-06-10T16:50:00.000+00:00,busbar,,L3 Active Power,kW,32.49
341879,Shiphay Lane,2023-06-10T16:50:00.000+00:00,busbar,,L2 Active Power,kW,23.82
341879,Shiphay Lane,2023-06-10T16:50:00.000+00:00,busbar,,L1 Active Power,kW,41.87
341879,Shiphay Lane,2023-06-10T16:50:00.000+00:00,busbar,,N Current (RMS),A,86.0
341879,Shiphay Lane,2023-06-10T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
341879,Shiphay Lane,2023-06-10T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
341879,Shiphay Lane,2023-06-10T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.3
341879,Shiphay Lane,2023-06-10T16:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.66
341879,Shiphay Lane,2023-06-10T16:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.44
341879,Shiphay Lane,2023-06-10T16:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.14
341879,Shiphay Lane,2023-06-10T16:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.09
341879,Shiphay Lane,2023-06-10T16:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.41
341879,Shiphay Lane,2023-06-10T16:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-10T16:40:00.000+00:00,feeder,50.0,N Current (RMS),A,23.0
341879,Shiphay Lane,2023-06-10T16:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.0
341879,Shiphay Lane,2023-06-10T16:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.4
341879,Shiphay Lane,2023-06-10T16:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
341879,Shiphay Lane,2023-06-10T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.51
341879,Shiphay Lane,2023-06-10T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.3
341879,Shiphay Lane,2023-06-10T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
341879,Shiphay Lane,2023-06-10T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.91
341879,Shiphay Lane,2023-06-10T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.12
341879,Shiphay Lane,2023-06-10T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,29.53
341879,Shiphay Lane,2023-06-10T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,75.8
341879,Shiphay Lane,2023-06-10T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,71.8
341879,Shiphay Lane,2023-06-10T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.9
341879,Shiphay Lane,2023-06-10T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,121.2
341879,Shiphay Lane,2023-06-10T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
341879,Shiphay Lane,2023-06-10T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
341879,Shiphay Lane,2023-06-10T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
341879,Shiphay Lane,2023-06-10T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.02
341879,Shiphay Lane,2023-06-10T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.58
341879,Shiphay Lane,2023-06-10T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.42
341879,Shiphay Lane,2023-06-10T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.4
341879,Shiphay Lane,2023-06-10T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.4
341879,Shiphay Lane,2023-06-10T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
341879,Shiphay Lane,2023-06-10T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
341879,Shiphay Lane,2023-06-10T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-06-10T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
341879,Shiphay Lane,2023-06-10T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
341879,Shiphay Lane,2023-06-10T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.23
341879,Shiphay Lane,2023-06-10T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.1
341879,Shiphay Lane,2023-06-10T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.13
341879,Shiphay Lane,2023-06-10T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.0
341879,Shiphay Lane,2023-06-10T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-10T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.9
341879,Shiphay Lane,2023-06-10T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.2
341879,Shiphay Lane,2023-06-10T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
341879,Shiphay Lane,2023-06-10T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-06-10T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
341879,Shiphay Lane,2023-06-10T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.99
341879,Shiphay Lane,2023-06-10T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.85
341879,Shiphay Lane,2023-06-10T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
341879,Shiphay Lane,2023-06-10T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
341879,Shiphay Lane,2023-06-10T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
341879,Shiphay Lane,2023-06-10T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
341879,Shiphay Lane,2023-06-10T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
341879,Shiphay Lane,2023-06-10T16:40:00.000+00:00,transformer,,Temperature,C,26.9
341879,Shiphay Lane,2023-06-10T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
341879,Shiphay Lane,2023-06-10T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
341879,Shiphay Lane,2023-06-10T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
341879,Shiphay Lane,2023-06-10T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
341879,Shiphay Lane,2023-06-10T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
341879,Shiphay Lane,2023-06-10T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
341879,Shiphay Lane,2023-06-10T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
341879,Shiphay Lane,2023-06-10T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
341879,Shiphay Lane,2023-06-10T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
341879,Shiphay Lane,2023-06-10T16:40:00.000+00:00,busbar,,L3 Active Power,kW,37.24
341879,Shiphay Lane,2023-06-10T16:40:00.000+00:00,busbar,,L2 Active Power,kW,30.06
341879,Shiphay Lane,2023-06-10T16:40:00.000+00:00,busbar,,L1 Active Power,kW,46.15
341879,Shiphay Lane,2023-06-10T16:40:00.000+00:00,busbar,,N Current (RMS),A,88.9
341879,Shiphay Lane,2023-06-10T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
341879,Shiphay Lane,2023-06-10T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
341879,Shiphay Lane,2023-06-10T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.4
341879,Shiphay Lane,2023-06-10T16:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.85
341879,Shiphay Lane,2023-06-10T16:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.64
341879,Shiphay Lane,2023-06-10T16:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.13
341879,Shiphay Lane,2023-06-10T16:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.0
341879,Shiphay Lane,2023-06-10T16:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.39
341879,Shiphay Lane,2023-06-10T16:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-10T16:30:00.000+00:00,feeder,50.0,N Current (RMS),A,18.9
341879,Shiphay Lane,2023-06-10T16:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.6
341879,Shiphay Lane,2023-06-10T16:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.5
341879,Shiphay Lane,2023-06-10T16:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
341879,Shiphay Lane,2023-06-10T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.46
341879,Shiphay Lane,2023-06-10T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.35
341879,Shiphay Lane,2023-06-10T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.16
341879,Shiphay Lane,2023-06-10T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.37
341879,Shiphay Lane,2023-06-10T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.1
341879,Shiphay Lane,2023-06-10T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,24.23
341879,Shiphay Lane,2023-06-10T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,76.9
341879,Shiphay Lane,2023-06-10T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,96.3
341879,Shiphay Lane,2023-06-10T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.8
341879,Shiphay Lane,2023-06-10T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,100.1
341879,Shiphay Lane,2023-06-10T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
341879,Shiphay Lane,2023-06-10T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
341879,Shiphay Lane,2023-06-10T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
341879,Shiphay Lane,2023-06-10T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.16
341879,Shiphay Lane,2023-06-10T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.64
341879,Shiphay Lane,2023-06-10T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.17
341879,Shiphay Lane,2023-06-10T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
341879,Shiphay Lane,2023-06-10T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
341879,Shiphay Lane,2023-06-10T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
341879,Shiphay Lane,2023-06-10T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
341879,Shiphay Lane,2023-06-10T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-10T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
341879,Shiphay Lane,2023-06-10T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.16
341879,Shiphay Lane,2023-06-10T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.2
341879,Shiphay Lane,2023-06-10T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.44
341879,Shiphay Lane,2023-06-10T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.98
341879,Shiphay Lane,2023-06-10T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.0
341879,Shiphay Lane,2023-06-10T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-10T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.1
341879,Shiphay Lane,2023-06-10T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
341879,Shiphay Lane,2023-06-10T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
341879,Shiphay Lane,2023-06-10T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
341879,Shiphay Lane,2023-06-10T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
341879,Shiphay Lane,2023-06-10T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.9
341879,Shiphay Lane,2023-06-10T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.93
341879,Shiphay Lane,2023-06-10T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.17
341879,Shiphay Lane,2023-06-10T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
341879,Shiphay Lane,2023-06-10T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
341879,Shiphay Lane,2023-06-10T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
341879,Shiphay Lane,2023-06-10T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
341879,Shiphay Lane,2023-06-10T16:30:00.000+00:00,transformer,,Temperature,C,26.9
341879,Shiphay Lane,2023-06-10T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
341879,Shiphay Lane,2023-06-10T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
341879,Shiphay Lane,2023-06-10T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
341879,Shiphay Lane,2023-06-10T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
341879,Shiphay Lane,2023-06-10T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
341879,Shiphay Lane,2023-06-10T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
341879,Shiphay Lane,2023-06-10T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
341879,Shiphay Lane,2023-06-10T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
341879,Shiphay Lane,2023-06-10T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
341879,Shiphay Lane,2023-06-10T16:30:00.000+00:00,busbar,,L3 Active Power,kW,38.63
341879,Shiphay Lane,2023-06-10T16:30:00.000+00:00,busbar,,L2 Active Power,kW,25.5
341879,Shiphay Lane,2023-06-10T16:30:00.000+00:00,busbar,,L1 Active Power,kW,38.63
341879,Shiphay Lane,2023-06-10T16:30:00.000+00:00,busbar,,N Current (RMS),A,87.1
341879,Shiphay Lane,2023-06-10T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.7
341879,Shiphay Lane,2023-06-10T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
341879,Shiphay Lane,2023-06-10T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.1
341879,Shiphay Lane,2023-06-10T16:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
341879,Shiphay Lane,2023-06-10T16:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.63
341879,Shiphay Lane,2023-06-10T16:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.15
341879,Shiphay Lane,2023-06-10T16:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.15
341879,Shiphay Lane,2023-06-10T16:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.52
341879,Shiphay Lane,2023-06-10T16:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-10T16:20:00.000+00:00,feeder,50.0,N Current (RMS),A,22.7
341879,Shiphay Lane,2023-06-10T16:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.9
341879,Shiphay Lane,2023-06-10T16:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.2
341879,Shiphay Lane,2023-06-10T16:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.9
341879,Shiphay Lane,2023-06-10T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.06
341879,Shiphay Lane,2023-06-10T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.15
341879,Shiphay Lane,2023-06-10T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.65
341879,Shiphay Lane,2023-06-10T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.44
341879,Shiphay Lane,2023-06-10T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.95
341879,Shiphay Lane,2023-06-10T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.7
341879,Shiphay Lane,2023-06-10T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,54.6
341879,Shiphay Lane,2023-06-10T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.4
341879,Shiphay Lane,2023-06-10T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.1
341879,Shiphay Lane,2023-06-10T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,85.7
341879,Shiphay Lane,2023-06-10T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
341879,Shiphay Lane,2023-06-10T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
341879,Shiphay Lane,2023-06-10T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
341879,Shiphay Lane,2023-06-10T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.94
341879,Shiphay Lane,2023-06-10T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.62
341879,Shiphay Lane,2023-06-10T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.41
341879,Shiphay Lane,2023-06-10T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
341879,Shiphay Lane,2023-06-10T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
341879,Shiphay Lane,2023-06-10T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
341879,Shiphay Lane,2023-06-10T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
341879,Shiphay Lane,2023-06-10T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-10T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
341879,Shiphay Lane,2023-06-10T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
341879,Shiphay Lane,2023-06-10T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.28
341879,Shiphay Lane,2023-06-10T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.57
341879,Shiphay Lane,2023-06-10T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.54
341879,Shiphay Lane,2023-06-10T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,42.6
341879,Shiphay Lane,2023-06-10T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
341879,Shiphay Lane,2023-06-10T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.7
341879,Shiphay Lane,2023-06-10T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.6
341879,Shiphay Lane,2023-06-10T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
341879,Shiphay Lane,2023-06-10T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
341879,Shiphay Lane,2023-06-10T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
341879,Shiphay Lane,2023-06-10T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.31
341879,Shiphay Lane,2023-06-10T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.14
341879,Shiphay Lane,2023-06-10T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.4
341879,Shiphay Lane,2023-06-10T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
341879,Shiphay Lane,2023-06-10T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
341879,Shiphay Lane,2023-06-10T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
341879,Shiphay Lane,2023-06-10T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
341879,Shiphay Lane,2023-06-10T16:20:00.000+00:00,transformer,,Temperature,C,26.9
341879,Shiphay Lane,2023-06-10T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
341879,Shiphay Lane,2023-06-10T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
341879,Shiphay Lane,2023-06-10T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
341879,Shiphay Lane,2023-06-10T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
341879,Shiphay Lane,2023-06-10T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
341879,Shiphay Lane,2023-06-10T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
341879,Shiphay Lane,2023-06-10T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
341879,Shiphay Lane,2023-06-10T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
341879,Shiphay Lane,2023-06-10T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
341879,Shiphay Lane,2023-06-10T16:20:00.000+00:00,busbar,,L3 Active Power,kW,27.11
341879,Shiphay Lane,2023-06-10T16:20:00.000+00:00,busbar,,L2 Active Power,kW,27.8
341879,Shiphay Lane,2023-06-10T16:20:00.000+00:00,busbar,,L1 Active Power,kW,35.15
341879,Shiphay Lane,2023-06-10T16:20:00.000+00:00,busbar,,N Current (RMS),A,68.2
341879,Shiphay Lane,2023-06-10T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
341879,Shiphay Lane,2023-06-10T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
341879,Shiphay Lane,2023-06-10T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
341879,Shiphay Lane,2023-06-10T16:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.85
341879,Shiphay Lane,2023-06-10T16:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.57
341879,Shiphay Lane,2023-06-10T16:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
341879,Shiphay Lane,2023-06-10T16:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.77
341879,Shiphay Lane,2023-06-10T16:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.8
341879,Shiphay Lane,2023-06-10T16:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-10T16:10:00.000+00:00,feeder,50.0,N Current (RMS),A,17.8
341879,Shiphay Lane,2023-06-10T16:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.6
341879,Shiphay Lane,2023-06-10T16:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.7
341879,Shiphay Lane,2023-06-10T16:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-10T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.95
341879,Shiphay Lane,2023-06-10T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.38
341879,Shiphay Lane,2023-06-10T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.88
341879,Shiphay Lane,2023-06-10T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.54
341879,Shiphay Lane,2023-06-10T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.03
341879,Shiphay Lane,2023-06-10T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.54
341879,Shiphay Lane,2023-06-10T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,66.7
341879,Shiphay Lane,2023-06-10T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,100.4
341879,Shiphay Lane,2023-06-10T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.7
341879,Shiphay Lane,2023-06-10T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,80.6
341879,Shiphay Lane,2023-06-10T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
341879,Shiphay Lane,2023-06-10T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
341879,Shiphay Lane,2023-06-10T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
341879,Shiphay Lane,2023-06-10T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.03
341879,Shiphay Lane,2023-06-10T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.73
341879,Shiphay Lane,2023-06-10T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.78
341879,Shiphay Lane,2023-06-10T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
341879,Shiphay Lane,2023-06-10T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.5
341879,Shiphay Lane,2023-06-10T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
341879,Shiphay Lane,2023-06-10T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
341879,Shiphay Lane,2023-06-10T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
341879,Shiphay Lane,2023-06-10T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
341879,Shiphay Lane,2023-06-10T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
341879,Shiphay Lane,2023-06-10T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.21
341879,Shiphay Lane,2023-06-10T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.61
341879,Shiphay Lane,2023-06-10T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.17
341879,Shiphay Lane,2023-06-10T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.1
341879,Shiphay Lane,2023-06-10T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
341879,Shiphay Lane,2023-06-10T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.3
341879,Shiphay Lane,2023-06-10T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
341879,Shiphay Lane,2023-06-10T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
341879,Shiphay Lane,2023-06-10T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
341879,Shiphay Lane,2023-06-10T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
341879,Shiphay Lane,2023-06-10T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.99
341879,Shiphay Lane,2023-06-10T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.05
341879,Shiphay Lane,2023-06-10T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.5
341879,Shiphay Lane,2023-06-10T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
341879,Shiphay Lane,2023-06-10T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
341879,Shiphay Lane,2023-06-10T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
341879,Shiphay Lane,2023-06-10T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
341879,Shiphay Lane,2023-06-10T16:10:00.000+00:00,transformer,,Temperature,C,26.8
341879,Shiphay Lane,2023-06-10T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
341879,Shiphay Lane,2023-06-10T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
341879,Shiphay Lane,2023-06-10T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
341879,Shiphay Lane,2023-06-10T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
341879,Shiphay Lane,2023-06-10T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
341879,Shiphay Lane,2023-06-10T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
341879,Shiphay Lane,2023-06-10T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
341879,Shiphay Lane,2023-06-10T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
341879,Shiphay Lane,2023-06-10T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
341879,Shiphay Lane,2023-06-10T16:10:00.000+00:00,busbar,,L3 Active Power,kW,38.55
341879,Shiphay Lane,2023-06-10T16:10:00.000+00:00,busbar,,L2 Active Power,kW,31.23
341879,Shiphay Lane,2023-06-10T16:10:00.000+00:00,busbar,,L1 Active Power,kW,30.08
341879,Shiphay Lane,2023-06-10T16:10:00.000+00:00,busbar,,N Current (RMS),A,74.2
341879,Shiphay Lane,2023-06-10T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.3
341879,Shiphay Lane,2023-06-10T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
341879,Shiphay Lane,2023-06-10T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
341879,Shiphay Lane,2023-06-10T16:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.6
341879,Shiphay Lane,2023-06-10T16:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.82
341879,Shiphay Lane,2023-06-10T16:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
341879,Shiphay Lane,2023-06-10T16:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.43
341879,Shiphay Lane,2023-06-10T16:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.43
341879,Shiphay Lane,2023-06-10T16:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-10T16:00:00.000+00:00,feeder,50.0,N Current (RMS),A,16.1
341879,Shiphay Lane,2023-06-10T16:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.0
341879,Shiphay Lane,2023-06-10T16:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.0
341879,Shiphay Lane,2023-06-10T16:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-10T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.73
341879,Shiphay Lane,2023-06-10T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.24
341879,Shiphay Lane,2023-06-10T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.48
341879,Shiphay Lane,2023-06-10T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.56
341879,Shiphay Lane,2023-06-10T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.65
341879,Shiphay Lane,2023-06-10T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.08
341879,Shiphay Lane,2023-06-10T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,40.4
341879,Shiphay Lane,2023-06-10T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.9
341879,Shiphay Lane,2023-06-10T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.5
341879,Shiphay Lane,2023-06-10T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,74.6
341879,Shiphay Lane,2023-06-10T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
341879,Shiphay Lane,2023-06-10T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
341879,Shiphay Lane,2023-06-10T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
341879,Shiphay Lane,2023-06-10T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.72
341879,Shiphay Lane,2023-06-10T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.67
341879,Shiphay Lane,2023-06-10T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.4
341879,Shiphay Lane,2023-06-10T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
341879,Shiphay Lane,2023-06-10T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
341879,Shiphay Lane,2023-06-10T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
341879,Shiphay Lane,2023-06-10T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
341879,Shiphay Lane,2023-06-10T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
341879,Shiphay Lane,2023-06-10T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
341879,Shiphay Lane,2023-06-10T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
341879,Shiphay Lane,2023-06-10T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.18
341879,Shiphay Lane,2023-06-10T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.07
341879,Shiphay Lane,2023-06-10T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.69
341879,Shiphay Lane,2023-06-10T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
341879,Shiphay Lane,2023-06-10T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
341879,Shiphay Lane,2023-06-10T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.0
341879,Shiphay Lane,2023-06-10T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
341879,Shiphay Lane,2023-06-10T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
341879,Shiphay Lane,2023-06-10T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
341879,Shiphay Lane,2023-06-10T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
341879,Shiphay Lane,2023-06-10T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.24
341879,Shiphay Lane,2023-06-10T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.34
341879,Shiphay Lane,2023-06-10T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.54
341879,Shiphay Lane,2023-06-10T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
341879,Shiphay Lane,2023-06-10T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
341879,Shiphay Lane,2023-06-10T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
341879,Shiphay Lane,2023-06-10T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
341879,Shiphay Lane,2023-06-10T16:00:00.000+00:00,transformer,,Temperature,C,26.8
341879,Shiphay Lane,2023-06-10T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
341879,Shiphay Lane,2023-06-10T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
341879,Shiphay Lane,2023-06-10T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
341879,Shiphay Lane,2023-06-10T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
341879,Shiphay Lane,2023-06-10T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
341879,Shiphay Lane,2023-06-10T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
341879,Shiphay Lane,2023-06-10T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
341879,Shiphay Lane,2023-06-10T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
341879,Shiphay Lane,2023-06-10T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
341879,Shiphay Lane,2023-06-10T16:00:00.000+00:00,busbar,,L3 Active Power,kW,28.14
341879,Shiphay Lane,2023-06-10T16:00:00.000+00:00,busbar,,L2 Active Power,kW,27.16
341879,Shiphay Lane,2023-06-10T16:00:00.000+00:00,busbar,,L1 Active Power,kW,28.78
341879,Shiphay Lane,2023-06-10T16:00:00.000+00:00,busbar,,N Current (RMS),A,61.2
341879,Shiphay Lane,2023-06-10T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
341879,Shiphay Lane,2023-06-10T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
341879,Shiphay Lane,2023-06-10T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
341879,Shiphay Lane,2023-06-10T15:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.48
341879,Shiphay Lane,2023-06-10T15:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.37
341879,Shiphay Lane,2023-06-10T15:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
341879,Shiphay Lane,2023-06-10T15:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.2
341879,Shiphay Lane,2023-06-10T15:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.03
341879,Shiphay Lane,2023-06-10T15:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.04
341879,Shiphay Lane,2023-06-10T15:50:00.000+00:00,feeder,50.0,N Current (RMS),A,13.4
341879,Shiphay Lane,2023-06-10T15:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.2
341879,Shiphay Lane,2023-06-10T15:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.7
341879,Shiphay Lane,2023-06-10T15:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-10T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.31
341879,Shiphay Lane,2023-06-10T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.39
341879,Shiphay Lane,2023-06-10T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.27
341879,Shiphay Lane,2023-06-10T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.42
341879,Shiphay Lane,2023-06-10T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.22
341879,Shiphay Lane,2023-06-10T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.08
341879,Shiphay Lane,2023-06-10T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,53.4
341879,Shiphay Lane,2023-06-10T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.6
341879,Shiphay Lane,2023-06-10T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.0
341879,Shiphay Lane,2023-06-10T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,86.4
341879,Shiphay Lane,2023-06-10T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
341879,Shiphay Lane,2023-06-10T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
341879,Shiphay Lane,2023-06-10T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
341879,Shiphay Lane,2023-06-10T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.75
341879,Shiphay Lane,2023-06-10T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.49
341879,Shiphay Lane,2023-06-10T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.41
341879,Shiphay Lane,2023-06-10T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
341879,Shiphay Lane,2023-06-10T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
341879,Shiphay Lane,2023-06-10T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
341879,Shiphay Lane,2023-06-10T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
341879,Shiphay Lane,2023-06-10T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
341879,Shiphay Lane,2023-06-10T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
341879,Shiphay Lane,2023-06-10T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
341879,Shiphay Lane,2023-06-10T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.24
341879,Shiphay Lane,2023-06-10T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.48
341879,Shiphay Lane,2023-06-10T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.02
341879,Shiphay Lane,2023-06-10T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.7
341879,Shiphay Lane,2023-06-10T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
341879,Shiphay Lane,2023-06-10T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.0
341879,Shiphay Lane,2023-06-10T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
341879,Shiphay Lane,2023-06-10T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
341879,Shiphay Lane,2023-06-10T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
341879,Shiphay Lane,2023-06-10T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
341879,Shiphay Lane,2023-06-10T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.83
341879,Shiphay Lane,2023-06-10T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.32
341879,Shiphay Lane,2023-06-10T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.58
341879,Shiphay Lane,2023-06-10T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
341879,Shiphay Lane,2023-06-10T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
341879,Shiphay Lane,2023-06-10T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
341879,Shiphay Lane,2023-06-10T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
341879,Shiphay Lane,2023-06-10T15:50:00.000+00:00,transformer,,Temperature,C,26.8
341879,Shiphay Lane,2023-06-10T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
341879,Shiphay Lane,2023-06-10T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
341879,Shiphay Lane,2023-06-10T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
341879,Shiphay Lane,2023-06-10T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
341879,Shiphay Lane,2023-06-10T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
341879,Shiphay Lane,2023-06-10T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
341879,Shiphay Lane,2023-06-10T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
341879,Shiphay Lane,2023-06-10T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
341879,Shiphay Lane,2023-06-10T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
341879,Shiphay Lane,2023-06-10T15:50:00.000+00:00,busbar,,L3 Active Power,kW,22.44
341879,Shiphay Lane,2023-06-10T15:50:00.000+00:00,busbar,,L2 Active Power,kW,24.53
341879,Shiphay Lane,2023-06-10T15:50:00.000+00:00,busbar,,L1 Active Power,kW,31.14
341879,Shiphay Lane,2023-06-10T15:50:00.000+00:00,busbar,,N Current (RMS),A,65.6
341879,Shiphay Lane,2023-06-10T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
341879,Shiphay Lane,2023-06-10T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
341879,Shiphay Lane,2023-06-10T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
341879,Shiphay Lane,2023-06-10T15:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.43
341879,Shiphay Lane,2023-06-10T15:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.51
341879,Shiphay Lane,2023-06-10T15:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-10T15:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.82
341879,Shiphay Lane,2023-06-10T15:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.26
341879,Shiphay Lane,2023-06-10T15:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.04
341879,Shiphay Lane,2023-06-10T15:40:00.000+00:00,feeder,50.0,N Current (RMS),A,10.6
341879,Shiphay Lane,2023-06-10T15:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.1
341879,Shiphay Lane,2023-06-10T15:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.5
341879,Shiphay Lane,2023-06-10T15:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-10T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.3
341879,Shiphay Lane,2023-06-10T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.59
341879,Shiphay Lane,2023-06-10T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.02
341879,Shiphay Lane,2023-06-10T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.46
341879,Shiphay Lane,2023-06-10T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.38
341879,Shiphay Lane,2023-06-10T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.46
341879,Shiphay Lane,2023-06-10T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,42.9
341879,Shiphay Lane,2023-06-10T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.5
341879,Shiphay Lane,2023-06-10T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.5
341879,Shiphay Lane,2023-06-10T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.4
341879,Shiphay Lane,2023-06-10T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
341879,Shiphay Lane,2023-06-10T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
341879,Shiphay Lane,2023-06-10T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
341879,Shiphay Lane,2023-06-10T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.84
341879,Shiphay Lane,2023-06-10T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.43
341879,Shiphay Lane,2023-06-10T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.41
341879,Shiphay Lane,2023-06-10T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
341879,Shiphay Lane,2023-06-10T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
341879,Shiphay Lane,2023-06-10T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
341879,Shiphay Lane,2023-06-10T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
341879,Shiphay Lane,2023-06-10T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
341879,Shiphay Lane,2023-06-10T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
341879,Shiphay Lane,2023-06-10T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
341879,Shiphay Lane,2023-06-10T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
341879,Shiphay Lane,2023-06-10T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.59
341879,Shiphay Lane,2023-06-10T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.46
341879,Shiphay Lane,2023-06-10T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
341879,Shiphay Lane,2023-06-10T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
341879,Shiphay Lane,2023-06-10T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.9
341879,Shiphay Lane,2023-06-10T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
341879,Shiphay Lane,2023-06-10T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
341879,Shiphay Lane,2023-06-10T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
341879,Shiphay Lane,2023-06-10T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
341879,Shiphay Lane,2023-06-10T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.46
341879,Shiphay Lane,2023-06-10T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.46
341879,Shiphay Lane,2023-06-10T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.21
341879,Shiphay Lane,2023-06-10T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
341879,Shiphay Lane,2023-06-10T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
341879,Shiphay Lane,2023-06-10T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
341879,Shiphay Lane,2023-06-10T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
341879,Shiphay Lane,2023-06-10T15:40:00.000+00:00,transformer,,Temperature,C,26.8
341879,Shiphay Lane,2023-06-10T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
341879,Shiphay Lane,2023-06-10T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
341879,Shiphay Lane,2023-06-10T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
341879,Shiphay Lane,2023-06-10T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
341879,Shiphay Lane,2023-06-10T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
341879,Shiphay Lane,2023-06-10T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
341879,Shiphay Lane,2023-06-10T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
341879,Shiphay Lane,2023-06-10T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
341879,Shiphay Lane,2023-06-10T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
341879,Shiphay Lane,2023-06-10T15:40:00.000+00:00,busbar,,L3 Active Power,kW,22.75
341879,Shiphay Lane,2023-06-10T15:40:00.000+00:00,busbar,,L2 Active Power,kW,21.12
341879,Shiphay Lane,2023-06-10T15:40:00.000+00:00,busbar,,L1 Active Power,kW,22.58
341879,Shiphay Lane,2023-06-10T15:40:00.000+00:00,busbar,,N Current (RMS),A,62.9
341879,Shiphay Lane,2023-06-10T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
341879,Shiphay Lane,2023-06-10T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
341879,Shiphay Lane,2023-06-10T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
341879,Shiphay Lane,2023-06-10T15:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.53
341879,Shiphay Lane,2023-06-10T15:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.67
341879,Shiphay Lane,2023-06-10T15:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
341879,Shiphay Lane,2023-06-10T15:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.06
341879,Shiphay Lane,2023-06-10T15:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.21
341879,Shiphay Lane,2023-06-10T15:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-10T15:30:00.000+00:00,feeder,50.0,N Current (RMS),A,13.8
341879,Shiphay Lane,2023-06-10T15:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.3
341879,Shiphay Lane,2023-06-10T15:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.5
341879,Shiphay Lane,2023-06-10T15:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-10T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.63
341879,Shiphay Lane,2023-06-10T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.1
341879,Shiphay Lane,2023-06-10T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.87
341879,Shiphay Lane,2023-06-10T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.15
341879,Shiphay Lane,2023-06-10T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.66
341879,Shiphay Lane,2023-06-10T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.03
341879,Shiphay Lane,2023-06-10T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,36.2
341879,Shiphay Lane,2023-06-10T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.8
341879,Shiphay Lane,2023-06-10T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.2
341879,Shiphay Lane,2023-06-10T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.3
341879,Shiphay Lane,2023-06-10T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
341879,Shiphay Lane,2023-06-10T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
341879,Shiphay Lane,2023-06-10T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
341879,Shiphay Lane,2023-06-10T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.62
341879,Shiphay Lane,2023-06-10T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.36
341879,Shiphay Lane,2023-06-10T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.87
341879,Shiphay Lane,2023-06-10T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
341879,Shiphay Lane,2023-06-10T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
341879,Shiphay Lane,2023-06-10T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
341879,Shiphay Lane,2023-06-10T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
341879,Shiphay Lane,2023-06-10T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
341879,Shiphay Lane,2023-06-10T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
341879,Shiphay Lane,2023-06-10T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
