Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-10T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
341879,Shiphay Lane,2023-06-10T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.06
341879,Shiphay Lane,2023-06-10T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.64
341879,Shiphay Lane,2023-06-10T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
341879,Shiphay Lane,2023-06-10T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
341879,Shiphay Lane,2023-06-10T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
341879,Shiphay Lane,2023-06-10T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
341879,Shiphay Lane,2023-06-10T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
341879,Shiphay Lane,2023-06-10T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
341879,Shiphay Lane,2023-06-10T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
341879,Shiphay Lane,2023-06-10T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.19
341879,Shiphay Lane,2023-06-10T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.37
341879,Shiphay Lane,2023-06-10T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.14
341879,Shiphay Lane,2023-06-10T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
341879,Shiphay Lane,2023-06-10T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
341879,Shiphay Lane,2023-06-10T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
341879,Shiphay Lane,2023-06-10T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
341879,Shiphay Lane,2023-06-10T15:30:00.000+00:00,transformer,,Temperature,C,26.8
341879,Shiphay Lane,2023-06-10T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
341879,Shiphay Lane,2023-06-10T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
341879,Shiphay Lane,2023-06-10T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
341879,Shiphay Lane,2023-06-10T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
341879,Shiphay Lane,2023-06-10T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
341879,Shiphay Lane,2023-06-10T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
341879,Shiphay Lane,2023-06-10T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
341879,Shiphay Lane,2023-06-10T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
341879,Shiphay Lane,2023-06-10T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
341879,Shiphay Lane,2023-06-10T15:30:00.000+00:00,busbar,,L3 Active Power,kW,24.13
341879,Shiphay Lane,2023-06-10T15:30:00.000+00:00,busbar,,L2 Active Power,kW,17.66
341879,Shiphay Lane,2023-06-10T15:30:00.000+00:00,busbar,,L1 Active Power,kW,24.74
341879,Shiphay Lane,2023-06-10T15:30:00.000+00:00,busbar,,N Current (RMS),A,66.5
341879,Shiphay Lane,2023-06-10T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
341879,Shiphay Lane,2023-06-10T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
341879,Shiphay Lane,2023-06-10T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
341879,Shiphay Lane,2023-06-10T15:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.74
341879,Shiphay Lane,2023-06-10T15:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.54
341879,Shiphay Lane,2023-06-10T15:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-10T15:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.38
341879,Shiphay Lane,2023-06-10T15:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.92
341879,Shiphay Lane,2023-06-10T15:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-10T15:20:00.000+00:00,feeder,50.0,N Current (RMS),A,11.6
341879,Shiphay Lane,2023-06-10T15:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.2
341879,Shiphay Lane,2023-06-10T15:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.6
341879,Shiphay Lane,2023-06-10T15:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-10T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.91
341879,Shiphay Lane,2023-06-10T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.1
341879,Shiphay Lane,2023-06-10T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.74
341879,Shiphay Lane,2023-06-10T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.01
341879,Shiphay Lane,2023-06-10T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.4
341879,Shiphay Lane,2023-06-10T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.3
341879,Shiphay Lane,2023-06-10T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,34.0
341879,Shiphay Lane,2023-06-10T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.8
341879,Shiphay Lane,2023-06-10T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.9
341879,Shiphay Lane,2023-06-10T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.2
341879,Shiphay Lane,2023-06-10T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
341879,Shiphay Lane,2023-06-10T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
341879,Shiphay Lane,2023-06-10T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
341879,Shiphay Lane,2023-06-10T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.76
341879,Shiphay Lane,2023-06-10T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.42
341879,Shiphay Lane,2023-06-10T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.98
341879,Shiphay Lane,2023-06-10T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
341879,Shiphay Lane,2023-06-10T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.9
341879,Shiphay Lane,2023-06-10T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
341879,Shiphay Lane,2023-06-10T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
341879,Shiphay Lane,2023-06-10T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
341879,Shiphay Lane,2023-06-10T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
341879,Shiphay Lane,2023-06-10T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
341879,Shiphay Lane,2023-06-10T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-10T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.16
341879,Shiphay Lane,2023-06-10T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.29
341879,Shiphay Lane,2023-06-10T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
341879,Shiphay Lane,2023-06-10T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
341879,Shiphay Lane,2023-06-10T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
341879,Shiphay Lane,2023-06-10T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
341879,Shiphay Lane,2023-06-10T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
341879,Shiphay Lane,2023-06-10T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
341879,Shiphay Lane,2023-06-10T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
341879,Shiphay Lane,2023-06-10T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.92
341879,Shiphay Lane,2023-06-10T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.58
341879,Shiphay Lane,2023-06-10T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.69
341879,Shiphay Lane,2023-06-10T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
341879,Shiphay Lane,2023-06-10T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
341879,Shiphay Lane,2023-06-10T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
341879,Shiphay Lane,2023-06-10T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
341879,Shiphay Lane,2023-06-10T15:20:00.000+00:00,transformer,,Temperature,C,26.8
341879,Shiphay Lane,2023-06-10T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
341879,Shiphay Lane,2023-06-10T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
341879,Shiphay Lane,2023-06-10T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
341879,Shiphay Lane,2023-06-10T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
341879,Shiphay Lane,2023-06-10T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
341879,Shiphay Lane,2023-06-10T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
341879,Shiphay Lane,2023-06-10T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
341879,Shiphay Lane,2023-06-10T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
341879,Shiphay Lane,2023-06-10T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
341879,Shiphay Lane,2023-06-10T15:20:00.000+00:00,busbar,,L3 Active Power,kW,22.17
341879,Shiphay Lane,2023-06-10T15:20:00.000+00:00,busbar,,L2 Active Power,kW,17.47
341879,Shiphay Lane,2023-06-10T15:20:00.000+00:00,busbar,,L1 Active Power,kW,24.32
341879,Shiphay Lane,2023-06-10T15:20:00.000+00:00,busbar,,N Current (RMS),A,62.4
341879,Shiphay Lane,2023-06-10T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
341879,Shiphay Lane,2023-06-10T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
341879,Shiphay Lane,2023-06-10T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
341879,Shiphay Lane,2023-06-10T15:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.72
341879,Shiphay Lane,2023-06-10T15:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.55
341879,Shiphay Lane,2023-06-10T15:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
341879,Shiphay Lane,2023-06-10T15:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.84
341879,Shiphay Lane,2023-06-10T15:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.81
341879,Shiphay Lane,2023-06-10T15:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-10T15:10:00.000+00:00,feeder,50.0,N Current (RMS),A,12.1
341879,Shiphay Lane,2023-06-10T15:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.8
341879,Shiphay Lane,2023-06-10T15:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.1
341879,Shiphay Lane,2023-06-10T15:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-10T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.23
341879,Shiphay Lane,2023-06-10T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.6
341879,Shiphay Lane,2023-06-10T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.17
341879,Shiphay Lane,2023-06-10T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.94
341879,Shiphay Lane,2023-06-10T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.93
341879,Shiphay Lane,2023-06-10T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.41
341879,Shiphay Lane,2023-06-10T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,46.3
341879,Shiphay Lane,2023-06-10T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.6
341879,Shiphay Lane,2023-06-10T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.3
341879,Shiphay Lane,2023-06-10T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.9
341879,Shiphay Lane,2023-06-10T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
341879,Shiphay Lane,2023-06-10T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
341879,Shiphay Lane,2023-06-10T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
341879,Shiphay Lane,2023-06-10T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.24
341879,Shiphay Lane,2023-06-10T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.54
341879,Shiphay Lane,2023-06-10T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.06
341879,Shiphay Lane,2023-06-10T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
341879,Shiphay Lane,2023-06-10T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
341879,Shiphay Lane,2023-06-10T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
341879,Shiphay Lane,2023-06-10T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
341879,Shiphay Lane,2023-06-10T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
341879,Shiphay Lane,2023-06-10T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
341879,Shiphay Lane,2023-06-10T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
341879,Shiphay Lane,2023-06-10T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-10T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.01
341879,Shiphay Lane,2023-06-10T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.92
341879,Shiphay Lane,2023-06-10T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
341879,Shiphay Lane,2023-06-10T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
341879,Shiphay Lane,2023-06-10T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
341879,Shiphay Lane,2023-06-10T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
341879,Shiphay Lane,2023-06-10T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
341879,Shiphay Lane,2023-06-10T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
341879,Shiphay Lane,2023-06-10T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
341879,Shiphay Lane,2023-06-10T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.22
341879,Shiphay Lane,2023-06-10T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.69
341879,Shiphay Lane,2023-06-10T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.69
341879,Shiphay Lane,2023-06-10T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
341879,Shiphay Lane,2023-06-10T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
341879,Shiphay Lane,2023-06-10T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
341879,Shiphay Lane,2023-06-10T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
341879,Shiphay Lane,2023-06-10T15:10:00.000+00:00,transformer,,Temperature,C,26.8
341879,Shiphay Lane,2023-06-10T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
341879,Shiphay Lane,2023-06-10T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
341879,Shiphay Lane,2023-06-10T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
341879,Shiphay Lane,2023-06-10T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
341879,Shiphay Lane,2023-06-10T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
341879,Shiphay Lane,2023-06-10T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
341879,Shiphay Lane,2023-06-10T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
341879,Shiphay Lane,2023-06-10T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
341879,Shiphay Lane,2023-06-10T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
341879,Shiphay Lane,2023-06-10T15:10:00.000+00:00,busbar,,L3 Active Power,kW,25.35
341879,Shiphay Lane,2023-06-10T15:10:00.000+00:00,busbar,,L2 Active Power,kW,14.97
341879,Shiphay Lane,2023-06-10T15:10:00.000+00:00,busbar,,L1 Active Power,kW,26.14
341879,Shiphay Lane,2023-06-10T15:10:00.000+00:00,busbar,,N Current (RMS),A,74.3
341879,Shiphay Lane,2023-06-10T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
341879,Shiphay Lane,2023-06-10T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
341879,Shiphay Lane,2023-06-10T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
341879,Shiphay Lane,2023-06-10T15:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
341879,Shiphay Lane,2023-06-10T15:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.26
341879,Shiphay Lane,2023-06-10T15:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
341879,Shiphay Lane,2023-06-10T15:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.8
341879,Shiphay Lane,2023-06-10T15:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.33
341879,Shiphay Lane,2023-06-10T15:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-10T15:00:00.000+00:00,feeder,50.0,N Current (RMS),A,13.7
341879,Shiphay Lane,2023-06-10T15:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.5
341879,Shiphay Lane,2023-06-10T15:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.4
341879,Shiphay Lane,2023-06-10T15:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-10T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.18
341879,Shiphay Lane,2023-06-10T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.67
341879,Shiphay Lane,2023-06-10T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.93
341879,Shiphay Lane,2023-06-10T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.07
341879,Shiphay Lane,2023-06-10T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.58
341879,Shiphay Lane,2023-06-10T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.12
341879,Shiphay Lane,2023-06-10T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,49.4
341879,Shiphay Lane,2023-06-10T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.1
341879,Shiphay Lane,2023-06-10T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.2
341879,Shiphay Lane,2023-06-10T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,67.9
341879,Shiphay Lane,2023-06-10T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
341879,Shiphay Lane,2023-06-10T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
341879,Shiphay Lane,2023-06-10T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
341879,Shiphay Lane,2023-06-10T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.19
341879,Shiphay Lane,2023-06-10T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.46
341879,Shiphay Lane,2023-06-10T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.28
341879,Shiphay Lane,2023-06-10T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
341879,Shiphay Lane,2023-06-10T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
341879,Shiphay Lane,2023-06-10T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
341879,Shiphay Lane,2023-06-10T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
341879,Shiphay Lane,2023-06-10T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
341879,Shiphay Lane,2023-06-10T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
341879,Shiphay Lane,2023-06-10T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
341879,Shiphay Lane,2023-06-10T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
341879,Shiphay Lane,2023-06-10T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.47
341879,Shiphay Lane,2023-06-10T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.27
341879,Shiphay Lane,2023-06-10T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
341879,Shiphay Lane,2023-06-10T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-10T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
341879,Shiphay Lane,2023-06-10T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
341879,Shiphay Lane,2023-06-10T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
341879,Shiphay Lane,2023-06-10T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
341879,Shiphay Lane,2023-06-10T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
341879,Shiphay Lane,2023-06-10T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.53
341879,Shiphay Lane,2023-06-10T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.7
341879,Shiphay Lane,2023-06-10T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.69
341879,Shiphay Lane,2023-06-10T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
341879,Shiphay Lane,2023-06-10T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
341879,Shiphay Lane,2023-06-10T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
341879,Shiphay Lane,2023-06-10T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
341879,Shiphay Lane,2023-06-10T15:00:00.000+00:00,transformer,,Temperature,C,26.8
341879,Shiphay Lane,2023-06-10T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
341879,Shiphay Lane,2023-06-10T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
341879,Shiphay Lane,2023-06-10T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
341879,Shiphay Lane,2023-06-10T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
341879,Shiphay Lane,2023-06-10T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
341879,Shiphay Lane,2023-06-10T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
341879,Shiphay Lane,2023-06-10T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
341879,Shiphay Lane,2023-06-10T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
341879,Shiphay Lane,2023-06-10T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
341879,Shiphay Lane,2023-06-10T15:00:00.000+00:00,busbar,,L3 Active Power,kW,24.75
341879,Shiphay Lane,2023-06-10T15:00:00.000+00:00,busbar,,L2 Active Power,kW,18.55
341879,Shiphay Lane,2023-06-10T15:00:00.000+00:00,busbar,,L1 Active Power,kW,30.41
341879,Shiphay Lane,2023-06-10T15:00:00.000+00:00,busbar,,N Current (RMS),A,75.4
341879,Shiphay Lane,2023-06-10T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
341879,Shiphay Lane,2023-06-10T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
341879,Shiphay Lane,2023-06-10T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
341879,Shiphay Lane,2023-06-10T14:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.61
341879,Shiphay Lane,2023-06-10T14:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.14
341879,Shiphay Lane,2023-06-10T14:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
341879,Shiphay Lane,2023-06-10T14:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.02
341879,Shiphay Lane,2023-06-10T14:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.65
341879,Shiphay Lane,2023-06-10T14:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-10T14:50:00.000+00:00,feeder,50.0,N Current (RMS),A,19.3
341879,Shiphay Lane,2023-06-10T14:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.7
341879,Shiphay Lane,2023-06-10T14:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.4
341879,Shiphay Lane,2023-06-10T14:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-10T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.8
341879,Shiphay Lane,2023-06-10T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.68
341879,Shiphay Lane,2023-06-10T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.64
341879,Shiphay Lane,2023-06-10T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.84
341879,Shiphay Lane,2023-06-10T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.16
341879,Shiphay Lane,2023-06-10T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.85
341879,Shiphay Lane,2023-06-10T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,58.3
341879,Shiphay Lane,2023-06-10T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.1
341879,Shiphay Lane,2023-06-10T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.7
341879,Shiphay Lane,2023-06-10T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,90.3
341879,Shiphay Lane,2023-06-10T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
341879,Shiphay Lane,2023-06-10T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
341879,Shiphay Lane,2023-06-10T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
341879,Shiphay Lane,2023-06-10T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.53
341879,Shiphay Lane,2023-06-10T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.44
341879,Shiphay Lane,2023-06-10T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.16
341879,Shiphay Lane,2023-06-10T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
341879,Shiphay Lane,2023-06-10T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
341879,Shiphay Lane,2023-06-10T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
341879,Shiphay Lane,2023-06-10T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
341879,Shiphay Lane,2023-06-10T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
341879,Shiphay Lane,2023-06-10T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
341879,Shiphay Lane,2023-06-10T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
341879,Shiphay Lane,2023-06-10T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.18
341879,Shiphay Lane,2023-06-10T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.95
341879,Shiphay Lane,2023-06-10T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.51
341879,Shiphay Lane,2023-06-10T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.2
341879,Shiphay Lane,2023-06-10T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-10T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
341879,Shiphay Lane,2023-06-10T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.8
341879,Shiphay Lane,2023-06-10T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
341879,Shiphay Lane,2023-06-10T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
341879,Shiphay Lane,2023-06-10T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
341879,Shiphay Lane,2023-06-10T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.89
341879,Shiphay Lane,2023-06-10T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.6
341879,Shiphay Lane,2023-06-10T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.41
341879,Shiphay Lane,2023-06-10T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
341879,Shiphay Lane,2023-06-10T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
341879,Shiphay Lane,2023-06-10T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
341879,Shiphay Lane,2023-06-10T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
341879,Shiphay Lane,2023-06-10T14:50:00.000+00:00,transformer,,Temperature,C,26.8
341879,Shiphay Lane,2023-06-10T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
341879,Shiphay Lane,2023-06-10T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
341879,Shiphay Lane,2023-06-10T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
341879,Shiphay Lane,2023-06-10T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
341879,Shiphay Lane,2023-06-10T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
341879,Shiphay Lane,2023-06-10T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
341879,Shiphay Lane,2023-06-10T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
341879,Shiphay Lane,2023-06-10T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
341879,Shiphay Lane,2023-06-10T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
341879,Shiphay Lane,2023-06-10T14:50:00.000+00:00,busbar,,L3 Active Power,kW,20.46
341879,Shiphay Lane,2023-06-10T14:50:00.000+00:00,busbar,,L2 Active Power,kW,17.8
341879,Shiphay Lane,2023-06-10T14:50:00.000+00:00,busbar,,L1 Active Power,kW,34.99
341879,Shiphay Lane,2023-06-10T14:50:00.000+00:00,busbar,,N Current (RMS),A,84.4
341879,Shiphay Lane,2023-06-10T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
341879,Shiphay Lane,2023-06-10T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
341879,Shiphay Lane,2023-06-10T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
341879,Shiphay Lane,2023-06-10T14:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
341879,Shiphay Lane,2023-06-10T14:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.41
341879,Shiphay Lane,2023-06-10T14:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
341879,Shiphay Lane,2023-06-10T14:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.32
341879,Shiphay Lane,2023-06-10T14:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.96
341879,Shiphay Lane,2023-06-10T14:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-10T14:40:00.000+00:00,feeder,50.0,N Current (RMS),A,17.6
341879,Shiphay Lane,2023-06-10T14:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.7
341879,Shiphay Lane,2023-06-10T14:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.2
341879,Shiphay Lane,2023-06-10T14:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-10T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.39
341879,Shiphay Lane,2023-06-10T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.27
341879,Shiphay Lane,2023-06-10T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.26
341879,Shiphay Lane,2023-06-10T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.76
341879,Shiphay Lane,2023-06-10T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.4
341879,Shiphay Lane,2023-06-10T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.98
341879,Shiphay Lane,2023-06-10T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,40.9
341879,Shiphay Lane,2023-06-10T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.3
341879,Shiphay Lane,2023-06-10T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.7
341879,Shiphay Lane,2023-06-10T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,72.0
341879,Shiphay Lane,2023-06-10T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
341879,Shiphay Lane,2023-06-10T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
341879,Shiphay Lane,2023-06-10T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
341879,Shiphay Lane,2023-06-10T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.38
341879,Shiphay Lane,2023-06-10T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.58
341879,Shiphay Lane,2023-06-10T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.2
341879,Shiphay Lane,2023-06-10T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
341879,Shiphay Lane,2023-06-10T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
341879,Shiphay Lane,2023-06-10T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
341879,Shiphay Lane,2023-06-10T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
341879,Shiphay Lane,2023-06-10T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
341879,Shiphay Lane,2023-06-10T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
341879,Shiphay Lane,2023-06-10T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
341879,Shiphay Lane,2023-06-10T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
341879,Shiphay Lane,2023-06-10T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.72
341879,Shiphay Lane,2023-06-10T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.2
341879,Shiphay Lane,2023-06-10T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
341879,Shiphay Lane,2023-06-10T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
341879,Shiphay Lane,2023-06-10T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
341879,Shiphay Lane,2023-06-10T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
341879,Shiphay Lane,2023-06-10T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
341879,Shiphay Lane,2023-06-10T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
341879,Shiphay Lane,2023-06-10T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
341879,Shiphay Lane,2023-06-10T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.8
341879,Shiphay Lane,2023-06-10T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.56
341879,Shiphay Lane,2023-06-10T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.12
341879,Shiphay Lane,2023-06-10T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
341879,Shiphay Lane,2023-06-10T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
341879,Shiphay Lane,2023-06-10T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
341879,Shiphay Lane,2023-06-10T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
341879,Shiphay Lane,2023-06-10T14:40:00.000+00:00,transformer,,Temperature,C,26.8
341879,Shiphay Lane,2023-06-10T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
341879,Shiphay Lane,2023-06-10T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
341879,Shiphay Lane,2023-06-10T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
341879,Shiphay Lane,2023-06-10T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
341879,Shiphay Lane,2023-06-10T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
341879,Shiphay Lane,2023-06-10T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
341879,Shiphay Lane,2023-06-10T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
341879,Shiphay Lane,2023-06-10T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
341879,Shiphay Lane,2023-06-10T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
341879,Shiphay Lane,2023-06-10T14:40:00.000+00:00,busbar,,L3 Active Power,kW,24.41
341879,Shiphay Lane,2023-06-10T14:40:00.000+00:00,busbar,,L2 Active Power,kW,20.23
341879,Shiphay Lane,2023-06-10T14:40:00.000+00:00,busbar,,L1 Active Power,kW,29.58
341879,Shiphay Lane,2023-06-10T14:40:00.000+00:00,busbar,,N Current (RMS),A,69.2
341879,Shiphay Lane,2023-06-10T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
341879,Shiphay Lane,2023-06-10T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
341879,Shiphay Lane,2023-06-10T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
341879,Shiphay Lane,2023-06-10T14:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.6
341879,Shiphay Lane,2023-06-10T14:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.49
341879,Shiphay Lane,2023-06-10T14:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
341879,Shiphay Lane,2023-06-10T14:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.5
341879,Shiphay Lane,2023-06-10T14:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.51
341879,Shiphay Lane,2023-06-10T14:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.05
341879,Shiphay Lane,2023-06-10T14:30:00.000+00:00,feeder,50.0,N Current (RMS),A,19.3
341879,Shiphay Lane,2023-06-10T14:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.6
341879,Shiphay Lane,2023-06-10T14:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.8
341879,Shiphay Lane,2023-06-10T14:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-10T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.26
341879,Shiphay Lane,2023-06-10T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.15
341879,Shiphay Lane,2023-06-10T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.91
341879,Shiphay Lane,2023-06-10T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.71
341879,Shiphay Lane,2023-06-10T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.61
341879,Shiphay Lane,2023-06-10T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,23.37
341879,Shiphay Lane,2023-06-10T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,59.9
341879,Shiphay Lane,2023-06-10T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.9
341879,Shiphay Lane,2023-06-10T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.7
341879,Shiphay Lane,2023-06-10T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,96.2
341879,Shiphay Lane,2023-06-10T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
341879,Shiphay Lane,2023-06-10T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
341879,Shiphay Lane,2023-06-10T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
341879,Shiphay Lane,2023-06-10T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.97
341879,Shiphay Lane,2023-06-10T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.94
341879,Shiphay Lane,2023-06-10T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.2
341879,Shiphay Lane,2023-06-10T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
341879,Shiphay Lane,2023-06-10T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
341879,Shiphay Lane,2023-06-10T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
341879,Shiphay Lane,2023-06-10T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
341879,Shiphay Lane,2023-06-10T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
341879,Shiphay Lane,2023-06-10T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
341879,Shiphay Lane,2023-06-10T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
341879,Shiphay Lane,2023-06-10T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
341879,Shiphay Lane,2023-06-10T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.28
341879,Shiphay Lane,2023-06-10T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.16
341879,Shiphay Lane,2023-06-10T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
341879,Shiphay Lane,2023-06-10T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-10T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
341879,Shiphay Lane,2023-06-10T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
341879,Shiphay Lane,2023-06-10T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
341879,Shiphay Lane,2023-06-10T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
341879,Shiphay Lane,2023-06-10T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-10T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.15
341879,Shiphay Lane,2023-06-10T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.36
341879,Shiphay Lane,2023-06-10T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.39
341879,Shiphay Lane,2023-06-10T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
341879,Shiphay Lane,2023-06-10T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.7
341879,Shiphay Lane,2023-06-10T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
341879,Shiphay Lane,2023-06-10T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
341879,Shiphay Lane,2023-06-10T14:30:00.000+00:00,transformer,,Temperature,C,26.8
341879,Shiphay Lane,2023-06-10T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
341879,Shiphay Lane,2023-06-10T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
341879,Shiphay Lane,2023-06-10T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
341879,Shiphay Lane,2023-06-10T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
341879,Shiphay Lane,2023-06-10T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
341879,Shiphay Lane,2023-06-10T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
341879,Shiphay Lane,2023-06-10T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
341879,Shiphay Lane,2023-06-10T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
341879,Shiphay Lane,2023-06-10T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
341879,Shiphay Lane,2023-06-10T14:30:00.000+00:00,busbar,,L3 Active Power,kW,26.45
341879,Shiphay Lane,2023-06-10T14:30:00.000+00:00,busbar,,L2 Active Power,kW,21.7
341879,Shiphay Lane,2023-06-10T14:30:00.000+00:00,busbar,,L1 Active Power,kW,33.18
341879,Shiphay Lane,2023-06-10T14:30:00.000+00:00,busbar,,N Current (RMS),A,71.1
341879,Shiphay Lane,2023-06-10T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
341879,Shiphay Lane,2023-06-10T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
341879,Shiphay Lane,2023-06-10T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
341879,Shiphay Lane,2023-06-10T14:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
341879,Shiphay Lane,2023-06-10T14:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.42
341879,Shiphay Lane,2023-06-10T14:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.19
341879,Shiphay Lane,2023-06-10T14:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.19
341879,Shiphay Lane,2023-06-10T14:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.56
341879,Shiphay Lane,2023-06-10T14:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.13
341879,Shiphay Lane,2023-06-10T14:20:00.000+00:00,feeder,50.0,N Current (RMS),A,29.5
341879,Shiphay Lane,2023-06-10T14:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.8
341879,Shiphay Lane,2023-06-10T14:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.3
341879,Shiphay Lane,2023-06-10T14:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.1
341879,Shiphay Lane,2023-06-10T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.18
341879,Shiphay Lane,2023-06-10T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
341879,Shiphay Lane,2023-06-10T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.44
341879,Shiphay Lane,2023-06-10T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.46
341879,Shiphay Lane,2023-06-10T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.95
341879,Shiphay Lane,2023-06-10T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.38
341879,Shiphay Lane,2023-06-10T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,53.6
341879,Shiphay Lane,2023-06-10T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.6
341879,Shiphay Lane,2023-06-10T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.8
341879,Shiphay Lane,2023-06-10T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,89.6
341879,Shiphay Lane,2023-06-10T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
341879,Shiphay Lane,2023-06-10T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
341879,Shiphay Lane,2023-06-10T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
341879,Shiphay Lane,2023-06-10T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.49
341879,Shiphay Lane,2023-06-10T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.03
341879,Shiphay Lane,2023-06-10T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.12
341879,Shiphay Lane,2023-06-10T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
341879,Shiphay Lane,2023-06-10T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
341879,Shiphay Lane,2023-06-10T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
341879,Shiphay Lane,2023-06-10T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
341879,Shiphay Lane,2023-06-10T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
341879,Shiphay Lane,2023-06-10T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
341879,Shiphay Lane,2023-06-10T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
341879,Shiphay Lane,2023-06-10T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
341879,Shiphay Lane,2023-06-10T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.68
341879,Shiphay Lane,2023-06-10T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.32
341879,Shiphay Lane,2023-06-10T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
341879,Shiphay Lane,2023-06-10T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
341879,Shiphay Lane,2023-06-10T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
341879,Shiphay Lane,2023-06-10T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
341879,Shiphay Lane,2023-06-10T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
341879,Shiphay Lane,2023-06-10T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-10T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
341879,Shiphay Lane,2023-06-10T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.19
341879,Shiphay Lane,2023-06-10T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.92
341879,Shiphay Lane,2023-06-10T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.84
341879,Shiphay Lane,2023-06-10T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
341879,Shiphay Lane,2023-06-10T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
341879,Shiphay Lane,2023-06-10T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
341879,Shiphay Lane,2023-06-10T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
341879,Shiphay Lane,2023-06-10T14:20:00.000+00:00,transformer,,Temperature,C,26.8
341879,Shiphay Lane,2023-06-10T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
341879,Shiphay Lane,2023-06-10T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
341879,Shiphay Lane,2023-06-10T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
341879,Shiphay Lane,2023-06-10T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
341879,Shiphay Lane,2023-06-10T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
341879,Shiphay Lane,2023-06-10T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
341879,Shiphay Lane,2023-06-10T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
341879,Shiphay Lane,2023-06-10T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
341879,Shiphay Lane,2023-06-10T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
341879,Shiphay Lane,2023-06-10T14:20:00.000+00:00,busbar,,L3 Active Power,kW,32.45
341879,Shiphay Lane,2023-06-10T14:20:00.000+00:00,busbar,,L2 Active Power,kW,22.15
341879,Shiphay Lane,2023-06-10T14:20:00.000+00:00,busbar,,L1 Active Power,kW,33.78
341879,Shiphay Lane,2023-06-10T14:20:00.000+00:00,busbar,,N Current (RMS),A,78.0
341879,Shiphay Lane,2023-06-10T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
341879,Shiphay Lane,2023-06-10T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
341879,Shiphay Lane,2023-06-10T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
341879,Shiphay Lane,2023-06-10T14:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.54
341879,Shiphay Lane,2023-06-10T14:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.69
341879,Shiphay Lane,2023-06-10T14:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
341879,Shiphay Lane,2023-06-10T14:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.4
341879,Shiphay Lane,2023-06-10T14:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.91
341879,Shiphay Lane,2023-06-10T14:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-10T14:10:00.000+00:00,feeder,50.0,N Current (RMS),A,16.2
341879,Shiphay Lane,2023-06-10T14:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.4
341879,Shiphay Lane,2023-06-10T14:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.6
341879,Shiphay Lane,2023-06-10T14:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-10T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.34
341879,Shiphay Lane,2023-06-10T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
341879,Shiphay Lane,2023-06-10T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.1
341879,Shiphay Lane,2023-06-10T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.02
341879,Shiphay Lane,2023-06-10T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.12
341879,Shiphay Lane,2023-06-10T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.33
341879,Shiphay Lane,2023-06-10T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,37.4
341879,Shiphay Lane,2023-06-10T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.8
341879,Shiphay Lane,2023-06-10T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.4
341879,Shiphay Lane,2023-06-10T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,72.7
341879,Shiphay Lane,2023-06-10T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
341879,Shiphay Lane,2023-06-10T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
341879,Shiphay Lane,2023-06-10T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
341879,Shiphay Lane,2023-06-10T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.53
341879,Shiphay Lane,2023-06-10T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.85
341879,Shiphay Lane,2023-06-10T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.26
341879,Shiphay Lane,2023-06-10T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
341879,Shiphay Lane,2023-06-10T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
341879,Shiphay Lane,2023-06-10T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
341879,Shiphay Lane,2023-06-10T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
341879,Shiphay Lane,2023-06-10T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
341879,Shiphay Lane,2023-06-10T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
341879,Shiphay Lane,2023-06-10T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
341879,Shiphay Lane,2023-06-10T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
341879,Shiphay Lane,2023-06-10T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.32
341879,Shiphay Lane,2023-06-10T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.15
341879,Shiphay Lane,2023-06-10T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
341879,Shiphay Lane,2023-06-10T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-10T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
341879,Shiphay Lane,2023-06-10T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
341879,Shiphay Lane,2023-06-10T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
341879,Shiphay Lane,2023-06-10T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
341879,Shiphay Lane,2023-06-10T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
341879,Shiphay Lane,2023-06-10T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.0
341879,Shiphay Lane,2023-06-10T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.54
341879,Shiphay Lane,2023-06-10T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.54
341879,Shiphay Lane,2023-06-10T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
