Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-10T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.4
341879,Shiphay Lane,2023-06-10T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
341879,Shiphay Lane,2023-06-10T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
341879,Shiphay Lane,2023-06-10T14:10:00.000+00:00,transformer,,Temperature,C,26.7
341879,Shiphay Lane,2023-06-10T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
341879,Shiphay Lane,2023-06-10T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
341879,Shiphay Lane,2023-06-10T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
341879,Shiphay Lane,2023-06-10T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
341879,Shiphay Lane,2023-06-10T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
341879,Shiphay Lane,2023-06-10T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
341879,Shiphay Lane,2023-06-10T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
341879,Shiphay Lane,2023-06-10T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
341879,Shiphay Lane,2023-06-10T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
341879,Shiphay Lane,2023-06-10T14:10:00.000+00:00,busbar,,L3 Active Power,kW,35.12
341879,Shiphay Lane,2023-06-10T14:10:00.000+00:00,busbar,,L2 Active Power,kW,26.73
341879,Shiphay Lane,2023-06-10T14:10:00.000+00:00,busbar,,L1 Active Power,kW,30.37
341879,Shiphay Lane,2023-06-10T14:10:00.000+00:00,busbar,,N Current (RMS),A,73.6
341879,Shiphay Lane,2023-06-10T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
341879,Shiphay Lane,2023-06-10T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
341879,Shiphay Lane,2023-06-10T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
341879,Shiphay Lane,2023-06-10T14:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.81
341879,Shiphay Lane,2023-06-10T14:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.28
341879,Shiphay Lane,2023-06-10T14:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-10T14:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.33
341879,Shiphay Lane,2023-06-10T14:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.05
341879,Shiphay Lane,2023-06-10T14:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-10T14:00:00.000+00:00,feeder,50.0,N Current (RMS),A,12.1
341879,Shiphay Lane,2023-06-10T14:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.6
341879,Shiphay Lane,2023-06-10T14:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.8
341879,Shiphay Lane,2023-06-10T14:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-10T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.05
341879,Shiphay Lane,2023-06-10T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
341879,Shiphay Lane,2023-06-10T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.94
341879,Shiphay Lane,2023-06-10T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.49
341879,Shiphay Lane,2023-06-10T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.9
341879,Shiphay Lane,2023-06-10T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.11
341879,Shiphay Lane,2023-06-10T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,34.7
341879,Shiphay Lane,2023-06-10T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.8
341879,Shiphay Lane,2023-06-10T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,63.1
341879,Shiphay Lane,2023-06-10T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,64.8
341879,Shiphay Lane,2023-06-10T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
341879,Shiphay Lane,2023-06-10T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
341879,Shiphay Lane,2023-06-10T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
341879,Shiphay Lane,2023-06-10T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.56
341879,Shiphay Lane,2023-06-10T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.79
341879,Shiphay Lane,2023-06-10T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.35
341879,Shiphay Lane,2023-06-10T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
341879,Shiphay Lane,2023-06-10T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
341879,Shiphay Lane,2023-06-10T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
341879,Shiphay Lane,2023-06-10T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
341879,Shiphay Lane,2023-06-10T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
341879,Shiphay Lane,2023-06-10T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
341879,Shiphay Lane,2023-06-10T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
341879,Shiphay Lane,2023-06-10T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.15
341879,Shiphay Lane,2023-06-10T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.52
341879,Shiphay Lane,2023-06-10T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.54
341879,Shiphay Lane,2023-06-10T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
341879,Shiphay Lane,2023-06-10T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-10T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
341879,Shiphay Lane,2023-06-10T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.7
341879,Shiphay Lane,2023-06-10T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
341879,Shiphay Lane,2023-06-10T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
341879,Shiphay Lane,2023-06-10T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
341879,Shiphay Lane,2023-06-10T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.51
341879,Shiphay Lane,2023-06-10T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.25
341879,Shiphay Lane,2023-06-10T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.49
341879,Shiphay Lane,2023-06-10T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
341879,Shiphay Lane,2023-06-10T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.9
341879,Shiphay Lane,2023-06-10T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
341879,Shiphay Lane,2023-06-10T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
341879,Shiphay Lane,2023-06-10T14:00:00.000+00:00,transformer,,Temperature,C,26.7
341879,Shiphay Lane,2023-06-10T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
341879,Shiphay Lane,2023-06-10T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
341879,Shiphay Lane,2023-06-10T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
341879,Shiphay Lane,2023-06-10T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
341879,Shiphay Lane,2023-06-10T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
341879,Shiphay Lane,2023-06-10T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
341879,Shiphay Lane,2023-06-10T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
341879,Shiphay Lane,2023-06-10T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
341879,Shiphay Lane,2023-06-10T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
341879,Shiphay Lane,2023-06-10T14:00:00.000+00:00,busbar,,L3 Active Power,kW,28.04
341879,Shiphay Lane,2023-06-10T14:00:00.000+00:00,busbar,,L2 Active Power,kW,30.52
341879,Shiphay Lane,2023-06-10T14:00:00.000+00:00,busbar,,L1 Active Power,kW,27.55
341879,Shiphay Lane,2023-06-10T14:00:00.000+00:00,busbar,,N Current (RMS),A,62.0
341879,Shiphay Lane,2023-06-10T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
341879,Shiphay Lane,2023-06-10T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
341879,Shiphay Lane,2023-06-10T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
341879,Shiphay Lane,2023-06-10T13:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.46
341879,Shiphay Lane,2023-06-10T13:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
341879,Shiphay Lane,2023-06-10T13:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-10T13:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.98
341879,Shiphay Lane,2023-06-10T13:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.64
341879,Shiphay Lane,2023-06-10T13:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-10T13:50:00.000+00:00,feeder,50.0,N Current (RMS),A,15.8
341879,Shiphay Lane,2023-06-10T13:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.7
341879,Shiphay Lane,2023-06-10T13:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.3
341879,Shiphay Lane,2023-06-10T13:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-10T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.17
341879,Shiphay Lane,2023-06-10T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.98
341879,Shiphay Lane,2023-06-10T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.46
341879,Shiphay Lane,2023-06-10T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.74
341879,Shiphay Lane,2023-06-10T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.21
341879,Shiphay Lane,2023-06-10T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.25
341879,Shiphay Lane,2023-06-10T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,54.1
341879,Shiphay Lane,2023-06-10T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.0
341879,Shiphay Lane,2023-06-10T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.7
341879,Shiphay Lane,2023-06-10T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,85.5
341879,Shiphay Lane,2023-06-10T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
341879,Shiphay Lane,2023-06-10T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
341879,Shiphay Lane,2023-06-10T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
341879,Shiphay Lane,2023-06-10T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.03
341879,Shiphay Lane,2023-06-10T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.82
341879,Shiphay Lane,2023-06-10T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.05
341879,Shiphay Lane,2023-06-10T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
341879,Shiphay Lane,2023-06-10T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
341879,Shiphay Lane,2023-06-10T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
341879,Shiphay Lane,2023-06-10T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
341879,Shiphay Lane,2023-06-10T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
341879,Shiphay Lane,2023-06-10T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
341879,Shiphay Lane,2023-06-10T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
341879,Shiphay Lane,2023-06-10T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.17
341879,Shiphay Lane,2023-06-10T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.78
341879,Shiphay Lane,2023-06-10T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.49
341879,Shiphay Lane,2023-06-10T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
341879,Shiphay Lane,2023-06-10T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-10T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
341879,Shiphay Lane,2023-06-10T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.2
341879,Shiphay Lane,2023-06-10T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
341879,Shiphay Lane,2023-06-10T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
341879,Shiphay Lane,2023-06-10T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
341879,Shiphay Lane,2023-06-10T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.72
341879,Shiphay Lane,2023-06-10T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.33
341879,Shiphay Lane,2023-06-10T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.41
341879,Shiphay Lane,2023-06-10T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
341879,Shiphay Lane,2023-06-10T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
341879,Shiphay Lane,2023-06-10T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
341879,Shiphay Lane,2023-06-10T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
341879,Shiphay Lane,2023-06-10T13:50:00.000+00:00,transformer,,Temperature,C,26.6
341879,Shiphay Lane,2023-06-10T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
341879,Shiphay Lane,2023-06-10T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
341879,Shiphay Lane,2023-06-10T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
341879,Shiphay Lane,2023-06-10T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
341879,Shiphay Lane,2023-06-10T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
341879,Shiphay Lane,2023-06-10T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
341879,Shiphay Lane,2023-06-10T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
341879,Shiphay Lane,2023-06-10T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
341879,Shiphay Lane,2023-06-10T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
341879,Shiphay Lane,2023-06-10T13:50:00.000+00:00,busbar,,L3 Active Power,kW,26.64
341879,Shiphay Lane,2023-06-10T13:50:00.000+00:00,busbar,,L2 Active Power,kW,22.78
341879,Shiphay Lane,2023-06-10T13:50:00.000+00:00,busbar,,L1 Active Power,kW,34.27
341879,Shiphay Lane,2023-06-10T13:50:00.000+00:00,busbar,,N Current (RMS),A,71.7
341879,Shiphay Lane,2023-06-10T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
341879,Shiphay Lane,2023-06-10T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
341879,Shiphay Lane,2023-06-10T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
341879,Shiphay Lane,2023-06-10T13:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.49
341879,Shiphay Lane,2023-06-10T13:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.26
341879,Shiphay Lane,2023-06-10T13:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-10T13:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.62
341879,Shiphay Lane,2023-06-10T13:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.28
341879,Shiphay Lane,2023-06-10T13:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-10T13:40:00.000+00:00,feeder,50.0,N Current (RMS),A,17.0
341879,Shiphay Lane,2023-06-10T13:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.5
341879,Shiphay Lane,2023-06-10T13:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.2
341879,Shiphay Lane,2023-06-10T13:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-10T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.2
341879,Shiphay Lane,2023-06-10T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.31
341879,Shiphay Lane,2023-06-10T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.93
341879,Shiphay Lane,2023-06-10T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.29
341879,Shiphay Lane,2023-06-10T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.69
341879,Shiphay Lane,2023-06-10T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.59
341879,Shiphay Lane,2023-06-10T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,59.6
341879,Shiphay Lane,2023-06-10T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.0
341879,Shiphay Lane,2023-06-10T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.4
341879,Shiphay Lane,2023-06-10T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,82.6
341879,Shiphay Lane,2023-06-10T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
341879,Shiphay Lane,2023-06-10T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
341879,Shiphay Lane,2023-06-10T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
341879,Shiphay Lane,2023-06-10T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.93
341879,Shiphay Lane,2023-06-10T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.54
341879,Shiphay Lane,2023-06-10T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.84
341879,Shiphay Lane,2023-06-10T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
341879,Shiphay Lane,2023-06-10T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
341879,Shiphay Lane,2023-06-10T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
341879,Shiphay Lane,2023-06-10T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
341879,Shiphay Lane,2023-06-10T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
341879,Shiphay Lane,2023-06-10T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
341879,Shiphay Lane,2023-06-10T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
341879,Shiphay Lane,2023-06-10T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.28
341879,Shiphay Lane,2023-06-10T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.08
341879,Shiphay Lane,2023-06-10T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.04
341879,Shiphay Lane,2023-06-10T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,61.3
341879,Shiphay Lane,2023-06-10T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
341879,Shiphay Lane,2023-06-10T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
341879,Shiphay Lane,2023-06-10T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.0
341879,Shiphay Lane,2023-06-10T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
341879,Shiphay Lane,2023-06-10T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
341879,Shiphay Lane,2023-06-10T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
341879,Shiphay Lane,2023-06-10T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.78
341879,Shiphay Lane,2023-06-10T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.21
341879,Shiphay Lane,2023-06-10T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.38
341879,Shiphay Lane,2023-06-10T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
341879,Shiphay Lane,2023-06-10T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
341879,Shiphay Lane,2023-06-10T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
341879,Shiphay Lane,2023-06-10T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
341879,Shiphay Lane,2023-06-10T13:40:00.000+00:00,transformer,,Temperature,C,26.6
341879,Shiphay Lane,2023-06-10T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
341879,Shiphay Lane,2023-06-10T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
341879,Shiphay Lane,2023-06-10T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
341879,Shiphay Lane,2023-06-10T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
341879,Shiphay Lane,2023-06-10T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
341879,Shiphay Lane,2023-06-10T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
341879,Shiphay Lane,2023-06-10T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
341879,Shiphay Lane,2023-06-10T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
341879,Shiphay Lane,2023-06-10T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
341879,Shiphay Lane,2023-06-10T13:40:00.000+00:00,busbar,,L3 Active Power,kW,25.89
341879,Shiphay Lane,2023-06-10T13:40:00.000+00:00,busbar,,L2 Active Power,kW,20.8
341879,Shiphay Lane,2023-06-10T13:40:00.000+00:00,busbar,,L1 Active Power,kW,43.91
341879,Shiphay Lane,2023-06-10T13:40:00.000+00:00,busbar,,N Current (RMS),A,100.6
341879,Shiphay Lane,2023-06-10T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
341879,Shiphay Lane,2023-06-10T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
341879,Shiphay Lane,2023-06-10T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.4
341879,Shiphay Lane,2023-06-10T13:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.07
341879,Shiphay Lane,2023-06-10T13:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.19
341879,Shiphay Lane,2023-06-10T13:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-10T13:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.82
341879,Shiphay Lane,2023-06-10T13:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.83
341879,Shiphay Lane,2023-06-10T13:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.04
341879,Shiphay Lane,2023-06-10T13:30:00.000+00:00,feeder,50.0,N Current (RMS),A,14.5
341879,Shiphay Lane,2023-06-10T13:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.2
341879,Shiphay Lane,2023-06-10T13:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.5
341879,Shiphay Lane,2023-06-10T13:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-10T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.42
341879,Shiphay Lane,2023-06-10T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.32
341879,Shiphay Lane,2023-06-10T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.76
341879,Shiphay Lane,2023-06-10T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.5
341879,Shiphay Lane,2023-06-10T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.05
341879,Shiphay Lane,2023-06-10T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.87
341879,Shiphay Lane,2023-06-10T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,50.8
341879,Shiphay Lane,2023-06-10T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.8
341879,Shiphay Lane,2023-06-10T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.0
341879,Shiphay Lane,2023-06-10T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,86.5
341879,Shiphay Lane,2023-06-10T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
341879,Shiphay Lane,2023-06-10T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
341879,Shiphay Lane,2023-06-10T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
341879,Shiphay Lane,2023-06-10T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.56
341879,Shiphay Lane,2023-06-10T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.59
341879,Shiphay Lane,2023-06-10T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.03
341879,Shiphay Lane,2023-06-10T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
341879,Shiphay Lane,2023-06-10T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
341879,Shiphay Lane,2023-06-10T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
341879,Shiphay Lane,2023-06-10T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
341879,Shiphay Lane,2023-06-10T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
341879,Shiphay Lane,2023-06-10T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
341879,Shiphay Lane,2023-06-10T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.19
341879,Shiphay Lane,2023-06-10T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
341879,Shiphay Lane,2023-06-10T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.37
341879,Shiphay Lane,2023-06-10T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.06
341879,Shiphay Lane,2023-06-10T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
341879,Shiphay Lane,2023-06-10T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-10T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
341879,Shiphay Lane,2023-06-10T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.5
341879,Shiphay Lane,2023-06-10T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
341879,Shiphay Lane,2023-06-10T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.53
341879,Shiphay Lane,2023-06-10T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
341879,Shiphay Lane,2023-06-10T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.12
341879,Shiphay Lane,2023-06-10T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.23
341879,Shiphay Lane,2023-06-10T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.27
341879,Shiphay Lane,2023-06-10T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
341879,Shiphay Lane,2023-06-10T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
341879,Shiphay Lane,2023-06-10T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
341879,Shiphay Lane,2023-06-10T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.3
341879,Shiphay Lane,2023-06-10T13:30:00.000+00:00,transformer,,Temperature,C,26.6
341879,Shiphay Lane,2023-06-10T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
341879,Shiphay Lane,2023-06-10T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
341879,Shiphay Lane,2023-06-10T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
341879,Shiphay Lane,2023-06-10T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
341879,Shiphay Lane,2023-06-10T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
341879,Shiphay Lane,2023-06-10T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
341879,Shiphay Lane,2023-06-10T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
341879,Shiphay Lane,2023-06-10T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
341879,Shiphay Lane,2023-06-10T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
341879,Shiphay Lane,2023-06-10T13:30:00.000+00:00,busbar,,L3 Active Power,kW,25.13
341879,Shiphay Lane,2023-06-10T13:30:00.000+00:00,busbar,,L2 Active Power,kW,24.07
341879,Shiphay Lane,2023-06-10T13:30:00.000+00:00,busbar,,L1 Active Power,kW,37.27
341879,Shiphay Lane,2023-06-10T13:30:00.000+00:00,busbar,,N Current (RMS),A,72.6
341879,Shiphay Lane,2023-06-10T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
341879,Shiphay Lane,2023-06-10T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
341879,Shiphay Lane,2023-06-10T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.6
341879,Shiphay Lane,2023-06-10T13:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.13
341879,Shiphay Lane,2023-06-10T13:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.32
341879,Shiphay Lane,2023-06-10T13:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-10T13:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.85
341879,Shiphay Lane,2023-06-10T13:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.98
341879,Shiphay Lane,2023-06-10T13:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.05
341879,Shiphay Lane,2023-06-10T13:20:00.000+00:00,feeder,50.0,N Current (RMS),A,15.3
341879,Shiphay Lane,2023-06-10T13:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.3
341879,Shiphay Lane,2023-06-10T13:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.6
341879,Shiphay Lane,2023-06-10T13:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-10T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.9
341879,Shiphay Lane,2023-06-10T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.35
341879,Shiphay Lane,2023-06-10T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.8
341879,Shiphay Lane,2023-06-10T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.87
341879,Shiphay Lane,2023-06-10T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.86
341879,Shiphay Lane,2023-06-10T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.0
341879,Shiphay Lane,2023-06-10T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,57.8
341879,Shiphay Lane,2023-06-10T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.1
341879,Shiphay Lane,2023-06-10T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.8
341879,Shiphay Lane,2023-06-10T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,87.4
341879,Shiphay Lane,2023-06-10T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
341879,Shiphay Lane,2023-06-10T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
341879,Shiphay Lane,2023-06-10T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
341879,Shiphay Lane,2023-06-10T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.36
341879,Shiphay Lane,2023-06-10T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.55
341879,Shiphay Lane,2023-06-10T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.16
341879,Shiphay Lane,2023-06-10T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
341879,Shiphay Lane,2023-06-10T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
341879,Shiphay Lane,2023-06-10T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
341879,Shiphay Lane,2023-06-10T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
341879,Shiphay Lane,2023-06-10T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
341879,Shiphay Lane,2023-06-10T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
341879,Shiphay Lane,2023-06-10T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
341879,Shiphay Lane,2023-06-10T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.15
341879,Shiphay Lane,2023-06-10T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.46
341879,Shiphay Lane,2023-06-10T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.0
341879,Shiphay Lane,2023-06-10T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
341879,Shiphay Lane,2023-06-10T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-10T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
341879,Shiphay Lane,2023-06-10T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.7
341879,Shiphay Lane,2023-06-10T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
341879,Shiphay Lane,2023-06-10T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
341879,Shiphay Lane,2023-06-10T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
341879,Shiphay Lane,2023-06-10T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.76
341879,Shiphay Lane,2023-06-10T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.51
341879,Shiphay Lane,2023-06-10T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.62
341879,Shiphay Lane,2023-06-10T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
341879,Shiphay Lane,2023-06-10T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.1
341879,Shiphay Lane,2023-06-10T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
341879,Shiphay Lane,2023-06-10T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.0
341879,Shiphay Lane,2023-06-10T13:20:00.000+00:00,transformer,,Temperature,C,26.6
341879,Shiphay Lane,2023-06-10T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
341879,Shiphay Lane,2023-06-10T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
341879,Shiphay Lane,2023-06-10T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
341879,Shiphay Lane,2023-06-10T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
341879,Shiphay Lane,2023-06-10T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
341879,Shiphay Lane,2023-06-10T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
341879,Shiphay Lane,2023-06-10T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
341879,Shiphay Lane,2023-06-10T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
341879,Shiphay Lane,2023-06-10T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
341879,Shiphay Lane,2023-06-10T13:20:00.000+00:00,busbar,,L3 Active Power,kW,31.0
341879,Shiphay Lane,2023-06-10T13:20:00.000+00:00,busbar,,L2 Active Power,kW,23.37
341879,Shiphay Lane,2023-06-10T13:20:00.000+00:00,busbar,,L1 Active Power,kW,39.83
341879,Shiphay Lane,2023-06-10T13:20:00.000+00:00,busbar,,N Current (RMS),A,84.5
341879,Shiphay Lane,2023-06-10T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
341879,Shiphay Lane,2023-06-10T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
341879,Shiphay Lane,2023-06-10T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.9
341879,Shiphay Lane,2023-06-10T13:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.17
341879,Shiphay Lane,2023-06-10T13:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.59
341879,Shiphay Lane,2023-06-10T13:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-10T13:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.12
341879,Shiphay Lane,2023-06-10T13:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.37
341879,Shiphay Lane,2023-06-10T13:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-10T13:10:00.000+00:00,feeder,50.0,N Current (RMS),A,13.3
341879,Shiphay Lane,2023-06-10T13:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.8
341879,Shiphay Lane,2023-06-10T13:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.4
341879,Shiphay Lane,2023-06-10T13:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-10T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.42
341879,Shiphay Lane,2023-06-10T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.2
341879,Shiphay Lane,2023-06-10T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.29
341879,Shiphay Lane,2023-06-10T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.42
341879,Shiphay Lane,2023-06-10T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.78
341879,Shiphay Lane,2023-06-10T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.41
341879,Shiphay Lane,2023-06-10T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,65.3
341879,Shiphay Lane,2023-06-10T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,87.7
341879,Shiphay Lane,2023-06-10T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.2
341879,Shiphay Lane,2023-06-10T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.4
341879,Shiphay Lane,2023-06-10T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
341879,Shiphay Lane,2023-06-10T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
341879,Shiphay Lane,2023-06-10T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
341879,Shiphay Lane,2023-06-10T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.59
341879,Shiphay Lane,2023-06-10T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.66
341879,Shiphay Lane,2023-06-10T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.42
341879,Shiphay Lane,2023-06-10T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
341879,Shiphay Lane,2023-06-10T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.0
341879,Shiphay Lane,2023-06-10T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
341879,Shiphay Lane,2023-06-10T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
341879,Shiphay Lane,2023-06-10T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
341879,Shiphay Lane,2023-06-10T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
341879,Shiphay Lane,2023-06-10T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
341879,Shiphay Lane,2023-06-10T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.15
341879,Shiphay Lane,2023-06-10T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.54
341879,Shiphay Lane,2023-06-10T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.47
341879,Shiphay Lane,2023-06-10T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
341879,Shiphay Lane,2023-06-10T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-10T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.0
341879,Shiphay Lane,2023-06-10T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
341879,Shiphay Lane,2023-06-10T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
341879,Shiphay Lane,2023-06-10T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
341879,Shiphay Lane,2023-06-10T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
341879,Shiphay Lane,2023-06-10T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.66
341879,Shiphay Lane,2023-06-10T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
341879,Shiphay Lane,2023-06-10T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.97
341879,Shiphay Lane,2023-06-10T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
341879,Shiphay Lane,2023-06-10T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.9
341879,Shiphay Lane,2023-06-10T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
341879,Shiphay Lane,2023-06-10T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.3
341879,Shiphay Lane,2023-06-10T13:10:00.000+00:00,transformer,,Temperature,C,26.6
341879,Shiphay Lane,2023-06-10T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
341879,Shiphay Lane,2023-06-10T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
341879,Shiphay Lane,2023-06-10T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
341879,Shiphay Lane,2023-06-10T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
341879,Shiphay Lane,2023-06-10T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
341879,Shiphay Lane,2023-06-10T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
341879,Shiphay Lane,2023-06-10T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
341879,Shiphay Lane,2023-06-10T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
341879,Shiphay Lane,2023-06-10T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
341879,Shiphay Lane,2023-06-10T13:10:00.000+00:00,busbar,,L3 Active Power,kW,36.95
341879,Shiphay Lane,2023-06-10T13:10:00.000+00:00,busbar,,L2 Active Power,kW,23.35
341879,Shiphay Lane,2023-06-10T13:10:00.000+00:00,busbar,,L1 Active Power,kW,30.33
341879,Shiphay Lane,2023-06-10T13:10:00.000+00:00,busbar,,N Current (RMS),A,88.8
341879,Shiphay Lane,2023-06-10T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.4
341879,Shiphay Lane,2023-06-10T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
341879,Shiphay Lane,2023-06-10T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
341879,Shiphay Lane,2023-06-10T13:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.19
341879,Shiphay Lane,2023-06-10T13:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.22
341879,Shiphay Lane,2023-06-10T13:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-10T13:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.0
341879,Shiphay Lane,2023-06-10T13:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.64
341879,Shiphay Lane,2023-06-10T13:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-10T13:00:00.000+00:00,feeder,50.0,N Current (RMS),A,14.9
341879,Shiphay Lane,2023-06-10T13:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.7
341879,Shiphay Lane,2023-06-10T13:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.2
341879,Shiphay Lane,2023-06-10T13:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-10T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.83
341879,Shiphay Lane,2023-06-10T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.23
341879,Shiphay Lane,2023-06-10T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.03
341879,Shiphay Lane,2023-06-10T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.98
341879,Shiphay Lane,2023-06-10T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.76
341879,Shiphay Lane,2023-06-10T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.24
341879,Shiphay Lane,2023-06-10T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,61.4
341879,Shiphay Lane,2023-06-10T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,78.9
341879,Shiphay Lane,2023-06-10T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.2
341879,Shiphay Lane,2023-06-10T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,80.3
341879,Shiphay Lane,2023-06-10T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
341879,Shiphay Lane,2023-06-10T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
341879,Shiphay Lane,2023-06-10T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
341879,Shiphay Lane,2023-06-10T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.0
341879,Shiphay Lane,2023-06-10T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.55
341879,Shiphay Lane,2023-06-10T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.17
341879,Shiphay Lane,2023-06-10T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
341879,Shiphay Lane,2023-06-10T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
341879,Shiphay Lane,2023-06-10T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
341879,Shiphay Lane,2023-06-10T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
341879,Shiphay Lane,2023-06-10T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
341879,Shiphay Lane,2023-06-10T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
341879,Shiphay Lane,2023-06-10T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
341879,Shiphay Lane,2023-06-10T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
341879,Shiphay Lane,2023-06-10T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.95
341879,Shiphay Lane,2023-06-10T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.55
341879,Shiphay Lane,2023-06-10T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
341879,Shiphay Lane,2023-06-10T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-10T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.1
341879,Shiphay Lane,2023-06-10T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
341879,Shiphay Lane,2023-06-10T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
341879,Shiphay Lane,2023-06-10T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
341879,Shiphay Lane,2023-06-10T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
341879,Shiphay Lane,2023-06-10T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.89
341879,Shiphay Lane,2023-06-10T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.5
341879,Shiphay Lane,2023-06-10T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.2
341879,Shiphay Lane,2023-06-10T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
341879,Shiphay Lane,2023-06-10T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
341879,Shiphay Lane,2023-06-10T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
341879,Shiphay Lane,2023-06-10T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.8
341879,Shiphay Lane,2023-06-10T13:00:00.000+00:00,transformer,,Temperature,C,26.5
341879,Shiphay Lane,2023-06-10T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
341879,Shiphay Lane,2023-06-10T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
341879,Shiphay Lane,2023-06-10T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
341879,Shiphay Lane,2023-06-10T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
341879,Shiphay Lane,2023-06-10T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
341879,Shiphay Lane,2023-06-10T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
341879,Shiphay Lane,2023-06-10T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
341879,Shiphay Lane,2023-06-10T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
341879,Shiphay Lane,2023-06-10T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
341879,Shiphay Lane,2023-06-10T13:00:00.000+00:00,busbar,,L3 Active Power,kW,29.04
341879,Shiphay Lane,2023-06-10T13:00:00.000+00:00,busbar,,L2 Active Power,kW,20.41
341879,Shiphay Lane,2023-06-10T13:00:00.000+00:00,busbar,,L1 Active Power,kW,35.22
341879,Shiphay Lane,2023-06-10T13:00:00.000+00:00,busbar,,N Current (RMS),A,84.0
341879,Shiphay Lane,2023-06-10T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
341879,Shiphay Lane,2023-06-10T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
341879,Shiphay Lane,2023-06-10T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
341879,Shiphay Lane,2023-06-10T12:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.29
341879,Shiphay Lane,2023-06-10T12:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.2
341879,Shiphay Lane,2023-06-10T12:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-10T12:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.28
341879,Shiphay Lane,2023-06-10T12:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.38
341879,Shiphay Lane,2023-06-10T12:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-10T12:50:00.000+00:00,feeder,50.0,N Current (RMS),A,13.6
341879,Shiphay Lane,2023-06-10T12:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.0
341879,Shiphay Lane,2023-06-10T12:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.1
341879,Shiphay Lane,2023-06-10T12:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-10T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
341879,Shiphay Lane,2023-06-10T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.36
341879,Shiphay Lane,2023-06-10T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.53
341879,Shiphay Lane,2023-06-10T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.6
341879,Shiphay Lane,2023-06-10T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.66
341879,Shiphay Lane,2023-06-10T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.7
341879,Shiphay Lane,2023-06-10T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,62.0
341879,Shiphay Lane,2023-06-10T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,89.5
341879,Shiphay Lane,2023-06-10T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.1
341879,Shiphay Lane,2023-06-10T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,82.6
341879,Shiphay Lane,2023-06-10T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
341879,Shiphay Lane,2023-06-10T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
341879,Shiphay Lane,2023-06-10T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
341879,Shiphay Lane,2023-06-10T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.9
341879,Shiphay Lane,2023-06-10T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.41
341879,Shiphay Lane,2023-06-10T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.21
341879,Shiphay Lane,2023-06-10T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
341879,Shiphay Lane,2023-06-10T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
341879,Shiphay Lane,2023-06-10T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
341879,Shiphay Lane,2023-06-10T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
341879,Shiphay Lane,2023-06-10T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-10T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
341879,Shiphay Lane,2023-06-10T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
341879,Shiphay Lane,2023-06-10T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
341879,Shiphay Lane,2023-06-10T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.1
341879,Shiphay Lane,2023-06-10T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.07
341879,Shiphay Lane,2023-06-10T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
341879,Shiphay Lane,2023-06-10T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-10T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.5
341879,Shiphay Lane,2023-06-10T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
341879,Shiphay Lane,2023-06-10T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
341879,Shiphay Lane,2023-06-10T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
341879,Shiphay Lane,2023-06-10T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
341879,Shiphay Lane,2023-06-10T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.88
341879,Shiphay Lane,2023-06-10T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.85
341879,Shiphay Lane,2023-06-10T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.24
341879,Shiphay Lane,2023-06-10T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
341879,Shiphay Lane,2023-06-10T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
341879,Shiphay Lane,2023-06-10T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
341879,Shiphay Lane,2023-06-10T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.4
341879,Shiphay Lane,2023-06-10T12:50:00.000+00:00,transformer,,Temperature,C,26.5
341879,Shiphay Lane,2023-06-10T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
341879,Shiphay Lane,2023-06-10T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
341879,Shiphay Lane,2023-06-10T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
341879,Shiphay Lane,2023-06-10T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
341879,Shiphay Lane,2023-06-10T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
341879,Shiphay Lane,2023-06-10T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
341879,Shiphay Lane,2023-06-10T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
341879,Shiphay Lane,2023-06-10T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
341879,Shiphay Lane,2023-06-10T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
341879,Shiphay Lane,2023-06-10T12:50:00.000+00:00,busbar,,L3 Active Power,kW,31.82
