Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-10T12:50:00.000+00:00,busbar,,L2 Active Power,kW,24.4
341879,Shiphay Lane,2023-06-10T12:50:00.000+00:00,busbar,,L1 Active Power,kW,38.27
341879,Shiphay Lane,2023-06-10T12:50:00.000+00:00,busbar,,N Current (RMS),A,83.4
341879,Shiphay Lane,2023-06-10T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
341879,Shiphay Lane,2023-06-10T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
341879,Shiphay Lane,2023-06-10T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
341879,Shiphay Lane,2023-06-10T12:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.48
341879,Shiphay Lane,2023-06-10T12:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.23
341879,Shiphay Lane,2023-06-10T12:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-10T12:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.68
341879,Shiphay Lane,2023-06-10T12:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.22
341879,Shiphay Lane,2023-06-10T12:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.04
341879,Shiphay Lane,2023-06-10T12:40:00.000+00:00,feeder,50.0,N Current (RMS),A,13.8
341879,Shiphay Lane,2023-06-10T12:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.9
341879,Shiphay Lane,2023-06-10T12:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.5
341879,Shiphay Lane,2023-06-10T12:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-10T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
341879,Shiphay Lane,2023-06-10T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.57
341879,Shiphay Lane,2023-06-10T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.1
341879,Shiphay Lane,2023-06-10T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.15
341879,Shiphay Lane,2023-06-10T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.08
341879,Shiphay Lane,2023-06-10T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,25.66
341879,Shiphay Lane,2023-06-10T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,81.4
341879,Shiphay Lane,2023-06-10T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,94.3
341879,Shiphay Lane,2023-06-10T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.1
341879,Shiphay Lane,2023-06-10T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,105.9
341879,Shiphay Lane,2023-06-10T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
341879,Shiphay Lane,2023-06-10T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
341879,Shiphay Lane,2023-06-10T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
341879,Shiphay Lane,2023-06-10T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.58
341879,Shiphay Lane,2023-06-10T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.42
341879,Shiphay Lane,2023-06-10T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.89
341879,Shiphay Lane,2023-06-10T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
341879,Shiphay Lane,2023-06-10T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
341879,Shiphay Lane,2023-06-10T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
341879,Shiphay Lane,2023-06-10T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
341879,Shiphay Lane,2023-06-10T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
341879,Shiphay Lane,2023-06-10T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
341879,Shiphay Lane,2023-06-10T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
341879,Shiphay Lane,2023-06-10T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.19
341879,Shiphay Lane,2023-06-10T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.8
341879,Shiphay Lane,2023-06-10T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.47
341879,Shiphay Lane,2023-06-10T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.4
341879,Shiphay Lane,2023-06-10T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
341879,Shiphay Lane,2023-06-10T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
341879,Shiphay Lane,2023-06-10T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.3
341879,Shiphay Lane,2023-06-10T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
341879,Shiphay Lane,2023-06-10T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
341879,Shiphay Lane,2023-06-10T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
341879,Shiphay Lane,2023-06-10T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.94
341879,Shiphay Lane,2023-06-10T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.68
341879,Shiphay Lane,2023-06-10T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.75
341879,Shiphay Lane,2023-06-10T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
341879,Shiphay Lane,2023-06-10T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.7
341879,Shiphay Lane,2023-06-10T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
341879,Shiphay Lane,2023-06-10T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.1
341879,Shiphay Lane,2023-06-10T12:40:00.000+00:00,transformer,,Temperature,C,26.5
341879,Shiphay Lane,2023-06-10T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
341879,Shiphay Lane,2023-06-10T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
341879,Shiphay Lane,2023-06-10T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
341879,Shiphay Lane,2023-06-10T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
341879,Shiphay Lane,2023-06-10T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
341879,Shiphay Lane,2023-06-10T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
341879,Shiphay Lane,2023-06-10T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
341879,Shiphay Lane,2023-06-10T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
341879,Shiphay Lane,2023-06-10T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
341879,Shiphay Lane,2023-06-10T12:40:00.000+00:00,busbar,,L3 Active Power,kW,35.54
341879,Shiphay Lane,2023-06-10T12:40:00.000+00:00,busbar,,L2 Active Power,kW,20.2
341879,Shiphay Lane,2023-06-10T12:40:00.000+00:00,busbar,,L1 Active Power,kW,43.82
341879,Shiphay Lane,2023-06-10T12:40:00.000+00:00,busbar,,N Current (RMS),A,111.0
341879,Shiphay Lane,2023-06-10T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
341879,Shiphay Lane,2023-06-10T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
341879,Shiphay Lane,2023-06-10T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.4
341879,Shiphay Lane,2023-06-10T12:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.54
341879,Shiphay Lane,2023-06-10T12:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
341879,Shiphay Lane,2023-06-10T12:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-06-10T12:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.79
341879,Shiphay Lane,2023-06-10T12:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.77
341879,Shiphay Lane,2023-06-10T12:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-10T12:30:00.000+00:00,feeder,50.0,N Current (RMS),A,24.9
341879,Shiphay Lane,2023-06-10T12:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.5
341879,Shiphay Lane,2023-06-10T12:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.2
341879,Shiphay Lane,2023-06-10T12:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-10T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
341879,Shiphay Lane,2023-06-10T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.81
341879,Shiphay Lane,2023-06-10T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.58
341879,Shiphay Lane,2023-06-10T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.32
341879,Shiphay Lane,2023-06-10T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.38
341879,Shiphay Lane,2023-06-10T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.85
341879,Shiphay Lane,2023-06-10T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,56.1
341879,Shiphay Lane,2023-06-10T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,71.1
341879,Shiphay Lane,2023-06-10T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.1
341879,Shiphay Lane,2023-06-10T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,75.2
341879,Shiphay Lane,2023-06-10T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
341879,Shiphay Lane,2023-06-10T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
341879,Shiphay Lane,2023-06-10T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
341879,Shiphay Lane,2023-06-10T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.22
341879,Shiphay Lane,2023-06-10T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.24
341879,Shiphay Lane,2023-06-10T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.81
341879,Shiphay Lane,2023-06-10T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
341879,Shiphay Lane,2023-06-10T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.0
341879,Shiphay Lane,2023-06-10T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
341879,Shiphay Lane,2023-06-10T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
341879,Shiphay Lane,2023-06-10T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
341879,Shiphay Lane,2023-06-10T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
341879,Shiphay Lane,2023-06-10T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
341879,Shiphay Lane,2023-06-10T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.21
341879,Shiphay Lane,2023-06-10T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.83
341879,Shiphay Lane,2023-06-10T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.72
341879,Shiphay Lane,2023-06-10T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.2
341879,Shiphay Lane,2023-06-10T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
341879,Shiphay Lane,2023-06-10T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.6
341879,Shiphay Lane,2023-06-10T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.0
341879,Shiphay Lane,2023-06-10T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
341879,Shiphay Lane,2023-06-10T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
341879,Shiphay Lane,2023-06-10T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
341879,Shiphay Lane,2023-06-10T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.09
341879,Shiphay Lane,2023-06-10T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.96
341879,Shiphay Lane,2023-06-10T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.47
341879,Shiphay Lane,2023-06-10T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
341879,Shiphay Lane,2023-06-10T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
341879,Shiphay Lane,2023-06-10T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
341879,Shiphay Lane,2023-06-10T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
341879,Shiphay Lane,2023-06-10T12:30:00.000+00:00,transformer,,Temperature,C,26.5
341879,Shiphay Lane,2023-06-10T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
341879,Shiphay Lane,2023-06-10T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
341879,Shiphay Lane,2023-06-10T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
341879,Shiphay Lane,2023-06-10T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
341879,Shiphay Lane,2023-06-10T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
341879,Shiphay Lane,2023-06-10T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
341879,Shiphay Lane,2023-06-10T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
341879,Shiphay Lane,2023-06-10T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
341879,Shiphay Lane,2023-06-10T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
341879,Shiphay Lane,2023-06-10T12:30:00.000+00:00,busbar,,L3 Active Power,kW,29.63
341879,Shiphay Lane,2023-06-10T12:30:00.000+00:00,busbar,,L2 Active Power,kW,24.18
341879,Shiphay Lane,2023-06-10T12:30:00.000+00:00,busbar,,L1 Active Power,kW,33.93
341879,Shiphay Lane,2023-06-10T12:30:00.000+00:00,busbar,,N Current (RMS),A,76.4
341879,Shiphay Lane,2023-06-10T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
341879,Shiphay Lane,2023-06-10T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
341879,Shiphay Lane,2023-06-10T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
341879,Shiphay Lane,2023-06-10T12:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.34
341879,Shiphay Lane,2023-06-10T12:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.31
341879,Shiphay Lane,2023-06-10T12:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-10T12:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.49
341879,Shiphay Lane,2023-06-10T12:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.92
341879,Shiphay Lane,2023-06-10T12:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-10T12:20:00.000+00:00,feeder,50.0,N Current (RMS),A,19.4
341879,Shiphay Lane,2023-06-10T12:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.8
341879,Shiphay Lane,2023-06-10T12:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.8
341879,Shiphay Lane,2023-06-10T12:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-10T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
341879,Shiphay Lane,2023-06-10T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.55
341879,Shiphay Lane,2023-06-10T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.33
341879,Shiphay Lane,2023-06-10T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.81
341879,Shiphay Lane,2023-06-10T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.9
341879,Shiphay Lane,2023-06-10T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.72
341879,Shiphay Lane,2023-06-10T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,56.5
341879,Shiphay Lane,2023-06-10T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.6
341879,Shiphay Lane,2023-06-10T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.3
341879,Shiphay Lane,2023-06-10T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,78.5
341879,Shiphay Lane,2023-06-10T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
341879,Shiphay Lane,2023-06-10T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
341879,Shiphay Lane,2023-06-10T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
341879,Shiphay Lane,2023-06-10T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.81
341879,Shiphay Lane,2023-06-10T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.14
341879,Shiphay Lane,2023-06-10T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.01
341879,Shiphay Lane,2023-06-10T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
341879,Shiphay Lane,2023-06-10T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
341879,Shiphay Lane,2023-06-10T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
341879,Shiphay Lane,2023-06-10T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
341879,Shiphay Lane,2023-06-10T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
341879,Shiphay Lane,2023-06-10T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
341879,Shiphay Lane,2023-06-10T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
341879,Shiphay Lane,2023-06-10T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.21
341879,Shiphay Lane,2023-06-10T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.7
341879,Shiphay Lane,2023-06-10T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.87
341879,Shiphay Lane,2023-06-10T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
341879,Shiphay Lane,2023-06-10T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-10T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.9
341879,Shiphay Lane,2023-06-10T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.7
341879,Shiphay Lane,2023-06-10T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
341879,Shiphay Lane,2023-06-10T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
341879,Shiphay Lane,2023-06-10T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
341879,Shiphay Lane,2023-06-10T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.85
341879,Shiphay Lane,2023-06-10T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.52
341879,Shiphay Lane,2023-06-10T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.4
341879,Shiphay Lane,2023-06-10T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
341879,Shiphay Lane,2023-06-10T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
341879,Shiphay Lane,2023-06-10T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
341879,Shiphay Lane,2023-06-10T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
341879,Shiphay Lane,2023-06-10T12:20:00.000+00:00,transformer,,Temperature,C,26.4
341879,Shiphay Lane,2023-06-10T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
341879,Shiphay Lane,2023-06-10T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
341879,Shiphay Lane,2023-06-10T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
341879,Shiphay Lane,2023-06-10T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
341879,Shiphay Lane,2023-06-10T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
341879,Shiphay Lane,2023-06-10T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
341879,Shiphay Lane,2023-06-10T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
341879,Shiphay Lane,2023-06-10T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
341879,Shiphay Lane,2023-06-10T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
341879,Shiphay Lane,2023-06-10T12:20:00.000+00:00,busbar,,L3 Active Power,kW,27.17
341879,Shiphay Lane,2023-06-10T12:20:00.000+00:00,busbar,,L2 Active Power,kW,25.19
341879,Shiphay Lane,2023-06-10T12:20:00.000+00:00,busbar,,L1 Active Power,kW,33.09
341879,Shiphay Lane,2023-06-10T12:20:00.000+00:00,busbar,,N Current (RMS),A,67.5
341879,Shiphay Lane,2023-06-10T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
341879,Shiphay Lane,2023-06-10T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
341879,Shiphay Lane,2023-06-10T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
341879,Shiphay Lane,2023-06-10T12:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.25
341879,Shiphay Lane,2023-06-10T12:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.41
341879,Shiphay Lane,2023-06-10T12:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
341879,Shiphay Lane,2023-06-10T12:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.12
341879,Shiphay Lane,2023-06-10T12:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.18
341879,Shiphay Lane,2023-06-10T12:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.05
341879,Shiphay Lane,2023-06-10T12:10:00.000+00:00,feeder,50.0,N Current (RMS),A,12.6
341879,Shiphay Lane,2023-06-10T12:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.0
341879,Shiphay Lane,2023-06-10T12:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.3
341879,Shiphay Lane,2023-06-10T12:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-10T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.91
341879,Shiphay Lane,2023-06-10T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.85
341879,Shiphay Lane,2023-06-10T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.38
341879,Shiphay Lane,2023-06-10T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,25.26
341879,Shiphay Lane,2023-06-10T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.47
341879,Shiphay Lane,2023-06-10T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.26
341879,Shiphay Lane,2023-06-10T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,80.4
341879,Shiphay Lane,2023-06-10T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,105.3
341879,Shiphay Lane,2023-06-10T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.2
341879,Shiphay Lane,2023-06-10T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,88.8
341879,Shiphay Lane,2023-06-10T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
341879,Shiphay Lane,2023-06-10T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
341879,Shiphay Lane,2023-06-10T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
341879,Shiphay Lane,2023-06-10T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.14
341879,Shiphay Lane,2023-06-10T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.33
341879,Shiphay Lane,2023-06-10T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.15
341879,Shiphay Lane,2023-06-10T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
341879,Shiphay Lane,2023-06-10T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
341879,Shiphay Lane,2023-06-10T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
341879,Shiphay Lane,2023-06-10T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
341879,Shiphay Lane,2023-06-10T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
341879,Shiphay Lane,2023-06-10T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
341879,Shiphay Lane,2023-06-10T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
341879,Shiphay Lane,2023-06-10T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
341879,Shiphay Lane,2023-06-10T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.85
341879,Shiphay Lane,2023-06-10T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.78
341879,Shiphay Lane,2023-06-10T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
341879,Shiphay Lane,2023-06-10T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-10T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
341879,Shiphay Lane,2023-06-10T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.1
341879,Shiphay Lane,2023-06-10T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
341879,Shiphay Lane,2023-06-10T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
341879,Shiphay Lane,2023-06-10T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
341879,Shiphay Lane,2023-06-10T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.2
341879,Shiphay Lane,2023-06-10T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.55
341879,Shiphay Lane,2023-06-10T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.95
341879,Shiphay Lane,2023-06-10T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
341879,Shiphay Lane,2023-06-10T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
341879,Shiphay Lane,2023-06-10T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
341879,Shiphay Lane,2023-06-10T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
341879,Shiphay Lane,2023-06-10T12:10:00.000+00:00,transformer,,Temperature,C,26.4
341879,Shiphay Lane,2023-06-10T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
341879,Shiphay Lane,2023-06-10T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
341879,Shiphay Lane,2023-06-10T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
341879,Shiphay Lane,2023-06-10T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
341879,Shiphay Lane,2023-06-10T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
341879,Shiphay Lane,2023-06-10T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
341879,Shiphay Lane,2023-06-10T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
341879,Shiphay Lane,2023-06-10T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
341879,Shiphay Lane,2023-06-10T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
341879,Shiphay Lane,2023-06-10T12:10:00.000+00:00,busbar,,L3 Active Power,kW,33.87
341879,Shiphay Lane,2023-06-10T12:10:00.000+00:00,busbar,,L2 Active Power,kW,18.38
341879,Shiphay Lane,2023-06-10T12:10:00.000+00:00,busbar,,L1 Active Power,kW,33.19
341879,Shiphay Lane,2023-06-10T12:10:00.000+00:00,busbar,,N Current (RMS),A,90.8
341879,Shiphay Lane,2023-06-10T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
341879,Shiphay Lane,2023-06-10T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
341879,Shiphay Lane,2023-06-10T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
341879,Shiphay Lane,2023-06-10T12:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.26
341879,Shiphay Lane,2023-06-10T12:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.1
341879,Shiphay Lane,2023-06-10T12:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-10T12:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.12
341879,Shiphay Lane,2023-06-10T12:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.26
341879,Shiphay Lane,2023-06-10T12:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-10T12:00:00.000+00:00,feeder,50.0,N Current (RMS),A,16.5
341879,Shiphay Lane,2023-06-10T12:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.5
341879,Shiphay Lane,2023-06-10T12:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.0
341879,Shiphay Lane,2023-06-10T12:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-10T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.5
341879,Shiphay Lane,2023-06-10T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.8
341879,Shiphay Lane,2023-06-10T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.27
341879,Shiphay Lane,2023-06-10T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.52
341879,Shiphay Lane,2023-06-10T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.65
341879,Shiphay Lane,2023-06-10T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.16
341879,Shiphay Lane,2023-06-10T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,66.6
341879,Shiphay Lane,2023-06-10T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,97.0
341879,Shiphay Lane,2023-06-10T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.8
341879,Shiphay Lane,2023-06-10T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,81.2
341879,Shiphay Lane,2023-06-10T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
341879,Shiphay Lane,2023-06-10T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
341879,Shiphay Lane,2023-06-10T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
341879,Shiphay Lane,2023-06-10T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.93
341879,Shiphay Lane,2023-06-10T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.42
341879,Shiphay Lane,2023-06-10T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.99
341879,Shiphay Lane,2023-06-10T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
341879,Shiphay Lane,2023-06-10T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
341879,Shiphay Lane,2023-06-10T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
341879,Shiphay Lane,2023-06-10T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
341879,Shiphay Lane,2023-06-10T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
341879,Shiphay Lane,2023-06-10T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
341879,Shiphay Lane,2023-06-10T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
341879,Shiphay Lane,2023-06-10T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.21
341879,Shiphay Lane,2023-06-10T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.28
341879,Shiphay Lane,2023-06-10T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.51
341879,Shiphay Lane,2023-06-10T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
341879,Shiphay Lane,2023-06-10T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-10T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.4
341879,Shiphay Lane,2023-06-10T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.8
341879,Shiphay Lane,2023-06-10T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
341879,Shiphay Lane,2023-06-10T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
341879,Shiphay Lane,2023-06-10T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
341879,Shiphay Lane,2023-06-10T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.38
341879,Shiphay Lane,2023-06-10T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.67
341879,Shiphay Lane,2023-06-10T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.05
341879,Shiphay Lane,2023-06-10T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
341879,Shiphay Lane,2023-06-10T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
341879,Shiphay Lane,2023-06-10T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
341879,Shiphay Lane,2023-06-10T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
341879,Shiphay Lane,2023-06-10T12:00:00.000+00:00,transformer,,Temperature,C,26.4
341879,Shiphay Lane,2023-06-10T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
341879,Shiphay Lane,2023-06-10T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
341879,Shiphay Lane,2023-06-10T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
341879,Shiphay Lane,2023-06-10T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
341879,Shiphay Lane,2023-06-10T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
341879,Shiphay Lane,2023-06-10T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
341879,Shiphay Lane,2023-06-10T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
341879,Shiphay Lane,2023-06-10T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
341879,Shiphay Lane,2023-06-10T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
341879,Shiphay Lane,2023-06-10T12:00:00.000+00:00,busbar,,L3 Active Power,kW,32.16
341879,Shiphay Lane,2023-06-10T12:00:00.000+00:00,busbar,,L2 Active Power,kW,23.29
341879,Shiphay Lane,2023-06-10T12:00:00.000+00:00,busbar,,L1 Active Power,kW,33.76
341879,Shiphay Lane,2023-06-10T12:00:00.000+00:00,busbar,,N Current (RMS),A,75.5
341879,Shiphay Lane,2023-06-10T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
341879,Shiphay Lane,2023-06-10T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
341879,Shiphay Lane,2023-06-10T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
341879,Shiphay Lane,2023-06-10T11:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.33
341879,Shiphay Lane,2023-06-10T11:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.22
341879,Shiphay Lane,2023-06-10T11:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-10T11:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.5
341879,Shiphay Lane,2023-06-10T11:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.97
341879,Shiphay Lane,2023-06-10T11:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.04
341879,Shiphay Lane,2023-06-10T11:50:00.000+00:00,feeder,50.0,N Current (RMS),A,15.7
341879,Shiphay Lane,2023-06-10T11:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.8
341879,Shiphay Lane,2023-06-10T11:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.0
341879,Shiphay Lane,2023-06-10T11:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-10T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.76
341879,Shiphay Lane,2023-06-10T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.32
341879,Shiphay Lane,2023-06-10T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.14
341879,Shiphay Lane,2023-06-10T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.06
341879,Shiphay Lane,2023-06-10T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.76
341879,Shiphay Lane,2023-06-10T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,23.43
341879,Shiphay Lane,2023-06-10T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,63.8
341879,Shiphay Lane,2023-06-10T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.5
341879,Shiphay Lane,2023-06-10T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.8
341879,Shiphay Lane,2023-06-10T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,98.1
341879,Shiphay Lane,2023-06-10T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
341879,Shiphay Lane,2023-06-10T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
341879,Shiphay Lane,2023-06-10T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
341879,Shiphay Lane,2023-06-10T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.37
341879,Shiphay Lane,2023-06-10T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.25
341879,Shiphay Lane,2023-06-10T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.22
341879,Shiphay Lane,2023-06-10T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
341879,Shiphay Lane,2023-06-10T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
341879,Shiphay Lane,2023-06-10T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
341879,Shiphay Lane,2023-06-10T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
341879,Shiphay Lane,2023-06-10T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
341879,Shiphay Lane,2023-06-10T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
341879,Shiphay Lane,2023-06-10T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
341879,Shiphay Lane,2023-06-10T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.28
341879,Shiphay Lane,2023-06-10T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.13
341879,Shiphay Lane,2023-06-10T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.56
341879,Shiphay Lane,2023-06-10T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,46.1
341879,Shiphay Lane,2023-06-10T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
341879,Shiphay Lane,2023-06-10T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.9
341879,Shiphay Lane,2023-06-10T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.1
341879,Shiphay Lane,2023-06-10T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
341879,Shiphay Lane,2023-06-10T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
341879,Shiphay Lane,2023-06-10T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
341879,Shiphay Lane,2023-06-10T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.01
341879,Shiphay Lane,2023-06-10T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.3
341879,Shiphay Lane,2023-06-10T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.89
341879,Shiphay Lane,2023-06-10T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
341879,Shiphay Lane,2023-06-10T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
341879,Shiphay Lane,2023-06-10T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
341879,Shiphay Lane,2023-06-10T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
341879,Shiphay Lane,2023-06-10T11:50:00.000+00:00,transformer,,Temperature,C,26.4
341879,Shiphay Lane,2023-06-10T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
341879,Shiphay Lane,2023-06-10T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
341879,Shiphay Lane,2023-06-10T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
341879,Shiphay Lane,2023-06-10T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
341879,Shiphay Lane,2023-06-10T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
341879,Shiphay Lane,2023-06-10T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
341879,Shiphay Lane,2023-06-10T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
341879,Shiphay Lane,2023-06-10T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
341879,Shiphay Lane,2023-06-10T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
341879,Shiphay Lane,2023-06-10T11:50:00.000+00:00,busbar,,L3 Active Power,kW,23.23
341879,Shiphay Lane,2023-06-10T11:50:00.000+00:00,busbar,,L2 Active Power,kW,23.41
341879,Shiphay Lane,2023-06-10T11:50:00.000+00:00,busbar,,L1 Active Power,kW,42.13
341879,Shiphay Lane,2023-06-10T11:50:00.000+00:00,busbar,,N Current (RMS),A,91.4
341879,Shiphay Lane,2023-06-10T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
341879,Shiphay Lane,2023-06-10T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
341879,Shiphay Lane,2023-06-10T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.6
341879,Shiphay Lane,2023-06-10T11:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.05
341879,Shiphay Lane,2023-06-10T11:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.38
341879,Shiphay Lane,2023-06-10T11:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-10T11:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.38
341879,Shiphay Lane,2023-06-10T11:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.17
341879,Shiphay Lane,2023-06-10T11:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-10T11:40:00.000+00:00,feeder,50.0,N Current (RMS),A,12.8
341879,Shiphay Lane,2023-06-10T11:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.3
341879,Shiphay Lane,2023-06-10T11:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.3
341879,Shiphay Lane,2023-06-10T11:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-10T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.56
341879,Shiphay Lane,2023-06-10T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.31
341879,Shiphay Lane,2023-06-10T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.39
341879,Shiphay Lane,2023-06-10T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.87
341879,Shiphay Lane,2023-06-10T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.47
341879,Shiphay Lane,2023-06-10T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.69
341879,Shiphay Lane,2023-06-10T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,40.2
341879,Shiphay Lane,2023-06-10T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.4
341879,Shiphay Lane,2023-06-10T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.0
341879,Shiphay Lane,2023-06-10T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.7
341879,Shiphay Lane,2023-06-10T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
341879,Shiphay Lane,2023-06-10T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
341879,Shiphay Lane,2023-06-10T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
341879,Shiphay Lane,2023-06-10T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.38
341879,Shiphay Lane,2023-06-10T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.07
341879,Shiphay Lane,2023-06-10T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.59
341879,Shiphay Lane,2023-06-10T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
341879,Shiphay Lane,2023-06-10T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
341879,Shiphay Lane,2023-06-10T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
341879,Shiphay Lane,2023-06-10T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
341879,Shiphay Lane,2023-06-10T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
341879,Shiphay Lane,2023-06-10T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
341879,Shiphay Lane,2023-06-10T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
341879,Shiphay Lane,2023-06-10T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.19
341879,Shiphay Lane,2023-06-10T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.06
341879,Shiphay Lane,2023-06-10T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.01
341879,Shiphay Lane,2023-06-10T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
341879,Shiphay Lane,2023-06-10T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-10T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.9
341879,Shiphay Lane,2023-06-10T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.8
341879,Shiphay Lane,2023-06-10T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
341879,Shiphay Lane,2023-06-10T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
341879,Shiphay Lane,2023-06-10T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
341879,Shiphay Lane,2023-06-10T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.57
341879,Shiphay Lane,2023-06-10T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.09
341879,Shiphay Lane,2023-06-10T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.65
341879,Shiphay Lane,2023-06-10T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
341879,Shiphay Lane,2023-06-10T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
341879,Shiphay Lane,2023-06-10T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
341879,Shiphay Lane,2023-06-10T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
341879,Shiphay Lane,2023-06-10T11:40:00.000+00:00,transformer,,Temperature,C,26.4
341879,Shiphay Lane,2023-06-10T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
341879,Shiphay Lane,2023-06-10T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
341879,Shiphay Lane,2023-06-10T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
341879,Shiphay Lane,2023-06-10T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
341879,Shiphay Lane,2023-06-10T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
341879,Shiphay Lane,2023-06-10T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
341879,Shiphay Lane,2023-06-10T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
341879,Shiphay Lane,2023-06-10T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
341879,Shiphay Lane,2023-06-10T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
341879,Shiphay Lane,2023-06-10T11:40:00.000+00:00,busbar,,L3 Active Power,kW,21.38
341879,Shiphay Lane,2023-06-10T11:40:00.000+00:00,busbar,,L2 Active Power,kW,20.85
341879,Shiphay Lane,2023-06-10T11:40:00.000+00:00,busbar,,L1 Active Power,kW,25.01
341879,Shiphay Lane,2023-06-10T11:40:00.000+00:00,busbar,,N Current (RMS),A,59.5
341879,Shiphay Lane,2023-06-10T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
341879,Shiphay Lane,2023-06-10T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
341879,Shiphay Lane,2023-06-10T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
341879,Shiphay Lane,2023-06-10T11:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.19
341879,Shiphay Lane,2023-06-10T11:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.3
341879,Shiphay Lane,2023-06-10T11:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
341879,Shiphay Lane,2023-06-10T11:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.85
341879,Shiphay Lane,2023-06-10T11:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.25
341879,Shiphay Lane,2023-06-10T11:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-10T11:30:00.000+00:00,feeder,50.0,N Current (RMS),A,14.3
341879,Shiphay Lane,2023-06-10T11:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.9
341879,Shiphay Lane,2023-06-10T11:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.6
341879,Shiphay Lane,2023-06-10T11:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-10T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.56
341879,Shiphay Lane,2023-06-10T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.83
341879,Shiphay Lane,2023-06-10T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.09
341879,Shiphay Lane,2023-06-10T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.08
341879,Shiphay Lane,2023-06-10T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.35
341879,Shiphay Lane,2023-06-10T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.6
341879,Shiphay Lane,2023-06-10T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,49.2
341879,Shiphay Lane,2023-06-10T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.2
341879,Shiphay Lane,2023-06-10T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.4
341879,Shiphay Lane,2023-06-10T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.4
341879,Shiphay Lane,2023-06-10T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
341879,Shiphay Lane,2023-06-10T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
341879,Shiphay Lane,2023-06-10T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
341879,Shiphay Lane,2023-06-10T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.03
341879,Shiphay Lane,2023-06-10T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.3
341879,Shiphay Lane,2023-06-10T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.65
341879,Shiphay Lane,2023-06-10T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
341879,Shiphay Lane,2023-06-10T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
341879,Shiphay Lane,2023-06-10T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
341879,Shiphay Lane,2023-06-10T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
341879,Shiphay Lane,2023-06-10T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
341879,Shiphay Lane,2023-06-10T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
341879,Shiphay Lane,2023-06-10T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
341879,Shiphay Lane,2023-06-10T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.24
341879,Shiphay Lane,2023-06-10T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.3
341879,Shiphay Lane,2023-06-10T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.3
341879,Shiphay Lane,2023-06-10T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.7
341879,Shiphay Lane,2023-06-10T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
341879,Shiphay Lane,2023-06-10T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.5
341879,Shiphay Lane,2023-06-10T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.6
341879,Shiphay Lane,2023-06-10T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
341879,Shiphay Lane,2023-06-10T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
341879,Shiphay Lane,2023-06-10T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
341879,Shiphay Lane,2023-06-10T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.62
341879,Shiphay Lane,2023-06-10T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.07
341879,Shiphay Lane,2023-06-10T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.69
341879,Shiphay Lane,2023-06-10T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
341879,Shiphay Lane,2023-06-10T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
341879,Shiphay Lane,2023-06-10T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
341879,Shiphay Lane,2023-06-10T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
341879,Shiphay Lane,2023-06-10T11:30:00.000+00:00,transformer,,Temperature,C,26.4
341879,Shiphay Lane,2023-06-10T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
341879,Shiphay Lane,2023-06-10T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
341879,Shiphay Lane,2023-06-10T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
341879,Shiphay Lane,2023-06-10T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
341879,Shiphay Lane,2023-06-10T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
341879,Shiphay Lane,2023-06-10T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
341879,Shiphay Lane,2023-06-10T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
341879,Shiphay Lane,2023-06-10T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
341879,Shiphay Lane,2023-06-10T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
341879,Shiphay Lane,2023-06-10T11:30:00.000+00:00,busbar,,L3 Active Power,kW,27.82
341879,Shiphay Lane,2023-06-10T11:30:00.000+00:00,busbar,,L2 Active Power,kW,22.28
341879,Shiphay Lane,2023-06-10T11:30:00.000+00:00,busbar,,L1 Active Power,kW,26.34
341879,Shiphay Lane,2023-06-10T11:30:00.000+00:00,busbar,,N Current (RMS),A,65.3
341879,Shiphay Lane,2023-06-10T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
341879,Shiphay Lane,2023-06-10T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
341879,Shiphay Lane,2023-06-10T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
341879,Shiphay Lane,2023-06-10T11:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.28
341879,Shiphay Lane,2023-06-10T11:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.6
341879,Shiphay Lane,2023-06-10T11:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-10T11:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.41
341879,Shiphay Lane,2023-06-10T11:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.17
341879,Shiphay Lane,2023-06-10T11:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-10T11:20:00.000+00:00,feeder,50.0,N Current (RMS),A,14.0
341879,Shiphay Lane,2023-06-10T11:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.2
