Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-10T11:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.6
341879,Shiphay Lane,2023-06-10T11:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-10T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
341879,Shiphay Lane,2023-06-10T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.23
341879,Shiphay Lane,2023-06-10T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.89
341879,Shiphay Lane,2023-06-10T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.59
341879,Shiphay Lane,2023-06-10T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.09
341879,Shiphay Lane,2023-06-10T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.32
341879,Shiphay Lane,2023-06-10T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,47.5
341879,Shiphay Lane,2023-06-10T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,76.1
341879,Shiphay Lane,2023-06-10T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.3
341879,Shiphay Lane,2023-06-10T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.3
341879,Shiphay Lane,2023-06-10T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.46
341879,Shiphay Lane,2023-06-10T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
341879,Shiphay Lane,2023-06-10T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
341879,Shiphay Lane,2023-06-10T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.23
341879,Shiphay Lane,2023-06-10T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.38
341879,Shiphay Lane,2023-06-10T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.61
341879,Shiphay Lane,2023-06-10T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
341879,Shiphay Lane,2023-06-10T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.2
341879,Shiphay Lane,2023-06-10T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
341879,Shiphay Lane,2023-06-10T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
341879,Shiphay Lane,2023-06-10T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
341879,Shiphay Lane,2023-06-10T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
341879,Shiphay Lane,2023-06-10T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
341879,Shiphay Lane,2023-06-10T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.21
341879,Shiphay Lane,2023-06-10T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.49
341879,Shiphay Lane,2023-06-10T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.22
341879,Shiphay Lane,2023-06-10T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.3
341879,Shiphay Lane,2023-06-10T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
341879,Shiphay Lane,2023-06-10T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.3
341879,Shiphay Lane,2023-06-10T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.3
341879,Shiphay Lane,2023-06-10T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
341879,Shiphay Lane,2023-06-10T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
341879,Shiphay Lane,2023-06-10T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
341879,Shiphay Lane,2023-06-10T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.48
341879,Shiphay Lane,2023-06-10T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.21
341879,Shiphay Lane,2023-06-10T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.98
341879,Shiphay Lane,2023-06-10T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
341879,Shiphay Lane,2023-06-10T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.6
341879,Shiphay Lane,2023-06-10T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
341879,Shiphay Lane,2023-06-10T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
341879,Shiphay Lane,2023-06-10T11:20:00.000+00:00,transformer,,Temperature,C,26.4
341879,Shiphay Lane,2023-06-10T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
341879,Shiphay Lane,2023-06-10T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
341879,Shiphay Lane,2023-06-10T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
341879,Shiphay Lane,2023-06-10T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
341879,Shiphay Lane,2023-06-10T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
341879,Shiphay Lane,2023-06-10T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
341879,Shiphay Lane,2023-06-10T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
341879,Shiphay Lane,2023-06-10T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
341879,Shiphay Lane,2023-06-10T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
341879,Shiphay Lane,2023-06-10T11:20:00.000+00:00,busbar,,L3 Active Power,kW,35.91
341879,Shiphay Lane,2023-06-10T11:20:00.000+00:00,busbar,,L2 Active Power,kW,27.35
341879,Shiphay Lane,2023-06-10T11:20:00.000+00:00,busbar,,L1 Active Power,kW,29.22
341879,Shiphay Lane,2023-06-10T11:20:00.000+00:00,busbar,,N Current (RMS),A,75.1
341879,Shiphay Lane,2023-06-10T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
341879,Shiphay Lane,2023-06-10T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
341879,Shiphay Lane,2023-06-10T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
341879,Shiphay Lane,2023-06-10T11:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.43
341879,Shiphay Lane,2023-06-10T11:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.48
341879,Shiphay Lane,2023-06-10T11:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-10T11:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.35
341879,Shiphay Lane,2023-06-10T11:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.59
341879,Shiphay Lane,2023-06-10T11:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-10T11:10:00.000+00:00,feeder,50.0,N Current (RMS),A,15.6
341879,Shiphay Lane,2023-06-10T11:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.4
341879,Shiphay Lane,2023-06-10T11:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.3
341879,Shiphay Lane,2023-06-10T11:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-10T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
341879,Shiphay Lane,2023-06-10T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.13
341879,Shiphay Lane,2023-06-10T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.72
341879,Shiphay Lane,2023-06-10T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.34
341879,Shiphay Lane,2023-06-10T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.12
341879,Shiphay Lane,2023-06-10T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.1
341879,Shiphay Lane,2023-06-10T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,43.3
341879,Shiphay Lane,2023-06-10T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.3
341879,Shiphay Lane,2023-06-10T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.4
341879,Shiphay Lane,2023-06-10T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,77.9
341879,Shiphay Lane,2023-06-10T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.4
341879,Shiphay Lane,2023-06-10T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
341879,Shiphay Lane,2023-06-10T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
341879,Shiphay Lane,2023-06-10T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.09
341879,Shiphay Lane,2023-06-10T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.76
341879,Shiphay Lane,2023-06-10T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.45
341879,Shiphay Lane,2023-06-10T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.4
341879,Shiphay Lane,2023-06-10T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.0
341879,Shiphay Lane,2023-06-10T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
341879,Shiphay Lane,2023-06-10T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
341879,Shiphay Lane,2023-06-10T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
341879,Shiphay Lane,2023-06-10T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
341879,Shiphay Lane,2023-06-10T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
341879,Shiphay Lane,2023-06-10T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.19
341879,Shiphay Lane,2023-06-10T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.06
341879,Shiphay Lane,2023-06-10T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.49
341879,Shiphay Lane,2023-06-10T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.8
341879,Shiphay Lane,2023-06-10T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
341879,Shiphay Lane,2023-06-10T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
341879,Shiphay Lane,2023-06-10T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.7
341879,Shiphay Lane,2023-06-10T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
341879,Shiphay Lane,2023-06-10T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
341879,Shiphay Lane,2023-06-10T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
341879,Shiphay Lane,2023-06-10T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.58
341879,Shiphay Lane,2023-06-10T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.07
341879,Shiphay Lane,2023-06-10T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.59
341879,Shiphay Lane,2023-06-10T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
341879,Shiphay Lane,2023-06-10T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
341879,Shiphay Lane,2023-06-10T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
341879,Shiphay Lane,2023-06-10T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
341879,Shiphay Lane,2023-06-10T11:10:00.000+00:00,transformer,,Temperature,C,26.4
341879,Shiphay Lane,2023-06-10T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
341879,Shiphay Lane,2023-06-10T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
341879,Shiphay Lane,2023-06-10T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
341879,Shiphay Lane,2023-06-10T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
341879,Shiphay Lane,2023-06-10T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
341879,Shiphay Lane,2023-06-10T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
341879,Shiphay Lane,2023-06-10T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
341879,Shiphay Lane,2023-06-10T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
341879,Shiphay Lane,2023-06-10T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
341879,Shiphay Lane,2023-06-10T11:10:00.000+00:00,busbar,,L3 Active Power,kW,29.55
341879,Shiphay Lane,2023-06-10T11:10:00.000+00:00,busbar,,L2 Active Power,kW,25.61
341879,Shiphay Lane,2023-06-10T11:10:00.000+00:00,busbar,,L1 Active Power,kW,34.7
341879,Shiphay Lane,2023-06-10T11:10:00.000+00:00,busbar,,N Current (RMS),A,68.9
341879,Shiphay Lane,2023-06-10T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
341879,Shiphay Lane,2023-06-10T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
341879,Shiphay Lane,2023-06-10T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
341879,Shiphay Lane,2023-06-10T11:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.43
341879,Shiphay Lane,2023-06-10T11:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.38
341879,Shiphay Lane,2023-06-10T11:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.02
341879,Shiphay Lane,2023-06-10T11:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.4
341879,Shiphay Lane,2023-06-10T11:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.99
341879,Shiphay Lane,2023-06-10T11:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-10T11:00:00.000+00:00,feeder,50.0,N Current (RMS),A,19.3
341879,Shiphay Lane,2023-06-10T11:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.6
341879,Shiphay Lane,2023-06-10T11:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.5
341879,Shiphay Lane,2023-06-10T11:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-10T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
341879,Shiphay Lane,2023-06-10T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.47
341879,Shiphay Lane,2023-06-10T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.62
341879,Shiphay Lane,2023-06-10T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.97
341879,Shiphay Lane,2023-06-10T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.47
341879,Shiphay Lane,2023-06-10T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.93
341879,Shiphay Lane,2023-06-10T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,45.6
341879,Shiphay Lane,2023-06-10T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.2
341879,Shiphay Lane,2023-06-10T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.0
341879,Shiphay Lane,2023-06-10T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,71.8
341879,Shiphay Lane,2023-06-10T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
341879,Shiphay Lane,2023-06-10T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
341879,Shiphay Lane,2023-06-10T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
341879,Shiphay Lane,2023-06-10T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.62
341879,Shiphay Lane,2023-06-10T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.37
341879,Shiphay Lane,2023-06-10T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.78
341879,Shiphay Lane,2023-06-10T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
341879,Shiphay Lane,2023-06-10T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.9
341879,Shiphay Lane,2023-06-10T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
341879,Shiphay Lane,2023-06-10T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
341879,Shiphay Lane,2023-06-10T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
341879,Shiphay Lane,2023-06-10T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
341879,Shiphay Lane,2023-06-10T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
341879,Shiphay Lane,2023-06-10T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
341879,Shiphay Lane,2023-06-10T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.16
341879,Shiphay Lane,2023-06-10T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.15
341879,Shiphay Lane,2023-06-10T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
341879,Shiphay Lane,2023-06-10T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-10T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
341879,Shiphay Lane,2023-06-10T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
341879,Shiphay Lane,2023-06-10T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
341879,Shiphay Lane,2023-06-10T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
341879,Shiphay Lane,2023-06-10T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
341879,Shiphay Lane,2023-06-10T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.45
341879,Shiphay Lane,2023-06-10T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.31
341879,Shiphay Lane,2023-06-10T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.61
341879,Shiphay Lane,2023-06-10T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
341879,Shiphay Lane,2023-06-10T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
341879,Shiphay Lane,2023-06-10T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
341879,Shiphay Lane,2023-06-10T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
341879,Shiphay Lane,2023-06-10T11:00:00.000+00:00,transformer,,Temperature,C,26.3
341879,Shiphay Lane,2023-06-10T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
341879,Shiphay Lane,2023-06-10T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
341879,Shiphay Lane,2023-06-10T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
341879,Shiphay Lane,2023-06-10T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
341879,Shiphay Lane,2023-06-10T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
341879,Shiphay Lane,2023-06-10T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
341879,Shiphay Lane,2023-06-10T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
341879,Shiphay Lane,2023-06-10T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
341879,Shiphay Lane,2023-06-10T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
341879,Shiphay Lane,2023-06-10T11:00:00.000+00:00,busbar,,L3 Active Power,kW,25.57
341879,Shiphay Lane,2023-06-10T11:00:00.000+00:00,busbar,,L2 Active Power,kW,20.3
341879,Shiphay Lane,2023-06-10T11:00:00.000+00:00,busbar,,L1 Active Power,kW,28.54
341879,Shiphay Lane,2023-06-10T11:00:00.000+00:00,busbar,,N Current (RMS),A,65.6
341879,Shiphay Lane,2023-06-10T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
341879,Shiphay Lane,2023-06-10T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
341879,Shiphay Lane,2023-06-10T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
341879,Shiphay Lane,2023-06-10T10:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.42
341879,Shiphay Lane,2023-06-10T10:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.31
341879,Shiphay Lane,2023-06-10T10:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.03
341879,Shiphay Lane,2023-06-10T10:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.99
341879,Shiphay Lane,2023-06-10T10:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.77
341879,Shiphay Lane,2023-06-10T10:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-10T10:50:00.000+00:00,feeder,50.0,N Current (RMS),A,22.4
341879,Shiphay Lane,2023-06-10T10:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.2
341879,Shiphay Lane,2023-06-10T10:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.5
341879,Shiphay Lane,2023-06-10T10:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-10T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.99
341879,Shiphay Lane,2023-06-10T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.31
341879,Shiphay Lane,2023-06-10T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.32
341879,Shiphay Lane,2023-06-10T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.6
341879,Shiphay Lane,2023-06-10T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.57
341879,Shiphay Lane,2023-06-10T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.4
341879,Shiphay Lane,2023-06-10T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,33.1
341879,Shiphay Lane,2023-06-10T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.0
341879,Shiphay Lane,2023-06-10T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.0
341879,Shiphay Lane,2023-06-10T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.6
341879,Shiphay Lane,2023-06-10T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
341879,Shiphay Lane,2023-06-10T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
341879,Shiphay Lane,2023-06-10T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
341879,Shiphay Lane,2023-06-10T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.16
341879,Shiphay Lane,2023-06-10T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.46
341879,Shiphay Lane,2023-06-10T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.54
341879,Shiphay Lane,2023-06-10T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
341879,Shiphay Lane,2023-06-10T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
341879,Shiphay Lane,2023-06-10T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
341879,Shiphay Lane,2023-06-10T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
341879,Shiphay Lane,2023-06-10T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
341879,Shiphay Lane,2023-06-10T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
341879,Shiphay Lane,2023-06-10T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
341879,Shiphay Lane,2023-06-10T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
341879,Shiphay Lane,2023-06-10T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.2
341879,Shiphay Lane,2023-06-10T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.22
341879,Shiphay Lane,2023-06-10T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
341879,Shiphay Lane,2023-06-10T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.4
341879,Shiphay Lane,2023-06-10T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
341879,Shiphay Lane,2023-06-10T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.1
341879,Shiphay Lane,2023-06-10T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
341879,Shiphay Lane,2023-06-10T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
341879,Shiphay Lane,2023-06-10T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
341879,Shiphay Lane,2023-06-10T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.81
341879,Shiphay Lane,2023-06-10T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.21
341879,Shiphay Lane,2023-06-10T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.91
341879,Shiphay Lane,2023-06-10T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
341879,Shiphay Lane,2023-06-10T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
341879,Shiphay Lane,2023-06-10T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
341879,Shiphay Lane,2023-06-10T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
341879,Shiphay Lane,2023-06-10T10:50:00.000+00:00,transformer,,Temperature,C,26.3
341879,Shiphay Lane,2023-06-10T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
341879,Shiphay Lane,2023-06-10T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
341879,Shiphay Lane,2023-06-10T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
341879,Shiphay Lane,2023-06-10T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
341879,Shiphay Lane,2023-06-10T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
341879,Shiphay Lane,2023-06-10T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
341879,Shiphay Lane,2023-06-10T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
341879,Shiphay Lane,2023-06-10T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
341879,Shiphay Lane,2023-06-10T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
341879,Shiphay Lane,2023-06-10T10:50:00.000+00:00,busbar,,L3 Active Power,kW,25.73
341879,Shiphay Lane,2023-06-10T10:50:00.000+00:00,busbar,,L2 Active Power,kW,26.22
341879,Shiphay Lane,2023-06-10T10:50:00.000+00:00,busbar,,L1 Active Power,kW,30.16
341879,Shiphay Lane,2023-06-10T10:50:00.000+00:00,busbar,,N Current (RMS),A,62.6
341879,Shiphay Lane,2023-06-10T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
341879,Shiphay Lane,2023-06-10T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
341879,Shiphay Lane,2023-06-10T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
341879,Shiphay Lane,2023-06-10T10:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.33
341879,Shiphay Lane,2023-06-10T10:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.35
341879,Shiphay Lane,2023-06-10T10:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-10T10:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.7
341879,Shiphay Lane,2023-06-10T10:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.41
341879,Shiphay Lane,2023-06-10T10:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-10T10:40:00.000+00:00,feeder,50.0,N Current (RMS),A,21.6
341879,Shiphay Lane,2023-06-10T10:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.9
341879,Shiphay Lane,2023-06-10T10:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.4
341879,Shiphay Lane,2023-06-10T10:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-10T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.23
341879,Shiphay Lane,2023-06-10T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.54
341879,Shiphay Lane,2023-06-10T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.79
341879,Shiphay Lane,2023-06-10T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.5
341879,Shiphay Lane,2023-06-10T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.32
341879,Shiphay Lane,2023-06-10T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.75
341879,Shiphay Lane,2023-06-10T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,49.0
341879,Shiphay Lane,2023-06-10T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.6
341879,Shiphay Lane,2023-06-10T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.0
341879,Shiphay Lane,2023-06-10T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,89.0
341879,Shiphay Lane,2023-06-10T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
341879,Shiphay Lane,2023-06-10T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
341879,Shiphay Lane,2023-06-10T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
341879,Shiphay Lane,2023-06-10T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.92
341879,Shiphay Lane,2023-06-10T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.36
341879,Shiphay Lane,2023-06-10T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.43
341879,Shiphay Lane,2023-06-10T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
341879,Shiphay Lane,2023-06-10T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.7
341879,Shiphay Lane,2023-06-10T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
341879,Shiphay Lane,2023-06-10T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.7
341879,Shiphay Lane,2023-06-10T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
341879,Shiphay Lane,2023-06-10T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
341879,Shiphay Lane,2023-06-10T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
341879,Shiphay Lane,2023-06-10T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.25
341879,Shiphay Lane,2023-06-10T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.98
341879,Shiphay Lane,2023-06-10T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.77
341879,Shiphay Lane,2023-06-10T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,42.6
341879,Shiphay Lane,2023-06-10T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
341879,Shiphay Lane,2023-06-10T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.2
341879,Shiphay Lane,2023-06-10T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.1
341879,Shiphay Lane,2023-06-10T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
341879,Shiphay Lane,2023-06-10T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
341879,Shiphay Lane,2023-06-10T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
341879,Shiphay Lane,2023-06-10T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.4
341879,Shiphay Lane,2023-06-10T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.43
341879,Shiphay Lane,2023-06-10T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.28
341879,Shiphay Lane,2023-06-10T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
341879,Shiphay Lane,2023-06-10T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
341879,Shiphay Lane,2023-06-10T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
341879,Shiphay Lane,2023-06-10T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
341879,Shiphay Lane,2023-06-10T10:40:00.000+00:00,transformer,,Temperature,C,26.3
341879,Shiphay Lane,2023-06-10T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
341879,Shiphay Lane,2023-06-10T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
341879,Shiphay Lane,2023-06-10T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
341879,Shiphay Lane,2023-06-10T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
341879,Shiphay Lane,2023-06-10T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
341879,Shiphay Lane,2023-06-10T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
341879,Shiphay Lane,2023-06-10T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
341879,Shiphay Lane,2023-06-10T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
341879,Shiphay Lane,2023-06-10T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
341879,Shiphay Lane,2023-06-10T10:40:00.000+00:00,busbar,,L3 Active Power,kW,26.77
341879,Shiphay Lane,2023-06-10T10:40:00.000+00:00,busbar,,L2 Active Power,kW,33.5
341879,Shiphay Lane,2023-06-10T10:40:00.000+00:00,busbar,,L1 Active Power,kW,36.3
341879,Shiphay Lane,2023-06-10T10:40:00.000+00:00,busbar,,N Current (RMS),A,67.6
341879,Shiphay Lane,2023-06-10T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
341879,Shiphay Lane,2023-06-10T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
341879,Shiphay Lane,2023-06-10T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
341879,Shiphay Lane,2023-06-10T10:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.51
341879,Shiphay Lane,2023-06-10T10:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.33
341879,Shiphay Lane,2023-06-10T10:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-10T10:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.45
341879,Shiphay Lane,2023-06-10T10:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.84
341879,Shiphay Lane,2023-06-10T10:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.11
341879,Shiphay Lane,2023-06-10T10:30:00.000+00:00,feeder,50.0,N Current (RMS),A,23.1
341879,Shiphay Lane,2023-06-10T10:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.5
341879,Shiphay Lane,2023-06-10T10:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.2
341879,Shiphay Lane,2023-06-10T10:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-10T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.39
341879,Shiphay Lane,2023-06-10T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.57
341879,Shiphay Lane,2023-06-10T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.87
341879,Shiphay Lane,2023-06-10T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.03
341879,Shiphay Lane,2023-06-10T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.46
341879,Shiphay Lane,2023-06-10T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.02
341879,Shiphay Lane,2023-06-10T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,45.4
341879,Shiphay Lane,2023-06-10T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.8
341879,Shiphay Lane,2023-06-10T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,65.8
341879,Shiphay Lane,2023-06-10T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,90.0
341879,Shiphay Lane,2023-06-10T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
341879,Shiphay Lane,2023-06-10T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
341879,Shiphay Lane,2023-06-10T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
341879,Shiphay Lane,2023-06-10T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.83
341879,Shiphay Lane,2023-06-10T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.56
341879,Shiphay Lane,2023-06-10T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.51
341879,Shiphay Lane,2023-06-10T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
341879,Shiphay Lane,2023-06-10T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.1
341879,Shiphay Lane,2023-06-10T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
341879,Shiphay Lane,2023-06-10T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
341879,Shiphay Lane,2023-06-10T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
341879,Shiphay Lane,2023-06-10T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
341879,Shiphay Lane,2023-06-10T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
341879,Shiphay Lane,2023-06-10T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.25
341879,Shiphay Lane,2023-06-10T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.96
341879,Shiphay Lane,2023-06-10T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.52
341879,Shiphay Lane,2023-06-10T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,43.2
341879,Shiphay Lane,2023-06-10T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
341879,Shiphay Lane,2023-06-10T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.6
341879,Shiphay Lane,2023-06-10T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.7
341879,Shiphay Lane,2023-06-10T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
341879,Shiphay Lane,2023-06-10T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
341879,Shiphay Lane,2023-06-10T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
341879,Shiphay Lane,2023-06-10T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.82
341879,Shiphay Lane,2023-06-10T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.09
341879,Shiphay Lane,2023-06-10T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.99
341879,Shiphay Lane,2023-06-10T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
341879,Shiphay Lane,2023-06-10T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
341879,Shiphay Lane,2023-06-10T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
341879,Shiphay Lane,2023-06-10T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
341879,Shiphay Lane,2023-06-10T10:30:00.000+00:00,transformer,,Temperature,C,26.3
341879,Shiphay Lane,2023-06-10T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
341879,Shiphay Lane,2023-06-10T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
341879,Shiphay Lane,2023-06-10T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
341879,Shiphay Lane,2023-06-10T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
341879,Shiphay Lane,2023-06-10T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
341879,Shiphay Lane,2023-06-10T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
341879,Shiphay Lane,2023-06-10T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
341879,Shiphay Lane,2023-06-10T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
341879,Shiphay Lane,2023-06-10T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
341879,Shiphay Lane,2023-06-10T10:30:00.000+00:00,busbar,,L3 Active Power,kW,29.38
341879,Shiphay Lane,2023-06-10T10:30:00.000+00:00,busbar,,L2 Active Power,kW,32.91
341879,Shiphay Lane,2023-06-10T10:30:00.000+00:00,busbar,,L1 Active Power,kW,37.16
341879,Shiphay Lane,2023-06-10T10:30:00.000+00:00,busbar,,N Current (RMS),A,66.0
341879,Shiphay Lane,2023-06-10T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
341879,Shiphay Lane,2023-06-10T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
341879,Shiphay Lane,2023-06-10T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
341879,Shiphay Lane,2023-06-10T10:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.57
341879,Shiphay Lane,2023-06-10T10:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.56
341879,Shiphay Lane,2023-06-10T10:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-06-10T10:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.88
341879,Shiphay Lane,2023-06-10T10:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.84
341879,Shiphay Lane,2023-06-10T10:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-10T10:20:00.000+00:00,feeder,50.0,N Current (RMS),A,21.7
341879,Shiphay Lane,2023-06-10T10:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.4
341879,Shiphay Lane,2023-06-10T10:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.0
341879,Shiphay Lane,2023-06-10T10:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-10T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.32
341879,Shiphay Lane,2023-06-10T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.94
341879,Shiphay Lane,2023-06-10T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.71
341879,Shiphay Lane,2023-06-10T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.62
341879,Shiphay Lane,2023-06-10T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.94
341879,Shiphay Lane,2023-06-10T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.49
341879,Shiphay Lane,2023-06-10T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,55.9
341879,Shiphay Lane,2023-06-10T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,81.1
341879,Shiphay Lane,2023-06-10T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.9
341879,Shiphay Lane,2023-06-10T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,66.2
341879,Shiphay Lane,2023-06-10T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
341879,Shiphay Lane,2023-06-10T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
341879,Shiphay Lane,2023-06-10T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
341879,Shiphay Lane,2023-06-10T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.41
341879,Shiphay Lane,2023-06-10T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.25
341879,Shiphay Lane,2023-06-10T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.71
341879,Shiphay Lane,2023-06-10T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
341879,Shiphay Lane,2023-06-10T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
341879,Shiphay Lane,2023-06-10T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
341879,Shiphay Lane,2023-06-10T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.8
341879,Shiphay Lane,2023-06-10T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
341879,Shiphay Lane,2023-06-10T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
341879,Shiphay Lane,2023-06-10T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
341879,Shiphay Lane,2023-06-10T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.18
341879,Shiphay Lane,2023-06-10T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.4
341879,Shiphay Lane,2023-06-10T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.12
341879,Shiphay Lane,2023-06-10T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
341879,Shiphay Lane,2023-06-10T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
341879,Shiphay Lane,2023-06-10T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
341879,Shiphay Lane,2023-06-10T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.2
341879,Shiphay Lane,2023-06-10T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
341879,Shiphay Lane,2023-06-10T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
341879,Shiphay Lane,2023-06-10T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
341879,Shiphay Lane,2023-06-10T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.32
341879,Shiphay Lane,2023-06-10T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.6
341879,Shiphay Lane,2023-06-10T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.37
341879,Shiphay Lane,2023-06-10T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
341879,Shiphay Lane,2023-06-10T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
341879,Shiphay Lane,2023-06-10T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
341879,Shiphay Lane,2023-06-10T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
341879,Shiphay Lane,2023-06-10T10:20:00.000+00:00,transformer,,Temperature,C,26.2
341879,Shiphay Lane,2023-06-10T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
341879,Shiphay Lane,2023-06-10T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
341879,Shiphay Lane,2023-06-10T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
341879,Shiphay Lane,2023-06-10T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
341879,Shiphay Lane,2023-06-10T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
341879,Shiphay Lane,2023-06-10T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
341879,Shiphay Lane,2023-06-10T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
341879,Shiphay Lane,2023-06-10T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
341879,Shiphay Lane,2023-06-10T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
341879,Shiphay Lane,2023-06-10T10:20:00.000+00:00,busbar,,L3 Active Power,kW,31.41
341879,Shiphay Lane,2023-06-10T10:20:00.000+00:00,busbar,,L2 Active Power,kW,21.02
341879,Shiphay Lane,2023-06-10T10:20:00.000+00:00,busbar,,L1 Active Power,kW,32.79
341879,Shiphay Lane,2023-06-10T10:20:00.000+00:00,busbar,,N Current (RMS),A,77.9
341879,Shiphay Lane,2023-06-10T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
341879,Shiphay Lane,2023-06-10T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
341879,Shiphay Lane,2023-06-10T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
341879,Shiphay Lane,2023-06-10T10:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.46
341879,Shiphay Lane,2023-06-10T10:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.37
341879,Shiphay Lane,2023-06-10T10:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-10T10:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.43
341879,Shiphay Lane,2023-06-10T10:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.78
341879,Shiphay Lane,2023-06-10T10:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-10T10:10:00.000+00:00,feeder,50.0,N Current (RMS),A,19.0
341879,Shiphay Lane,2023-06-10T10:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.1
341879,Shiphay Lane,2023-06-10T10:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.6
341879,Shiphay Lane,2023-06-10T10:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-10T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.28
341879,Shiphay Lane,2023-06-10T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.71
341879,Shiphay Lane,2023-06-10T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.5
341879,Shiphay Lane,2023-06-10T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.92
341879,Shiphay Lane,2023-06-10T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.66
341879,Shiphay Lane,2023-06-10T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.02
341879,Shiphay Lane,2023-06-10T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,60.8
341879,Shiphay Lane,2023-06-10T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,90.6
341879,Shiphay Lane,2023-06-10T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.5
341879,Shiphay Lane,2023-06-10T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.7
341879,Shiphay Lane,2023-06-10T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
341879,Shiphay Lane,2023-06-10T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
341879,Shiphay Lane,2023-06-10T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
341879,Shiphay Lane,2023-06-10T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.19
341879,Shiphay Lane,2023-06-10T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.34
341879,Shiphay Lane,2023-06-10T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.98
341879,Shiphay Lane,2023-06-10T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.0
341879,Shiphay Lane,2023-06-10T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.3
341879,Shiphay Lane,2023-06-10T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
341879,Shiphay Lane,2023-06-10T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.4
341879,Shiphay Lane,2023-06-10T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
341879,Shiphay Lane,2023-06-10T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
341879,Shiphay Lane,2023-06-10T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
341879,Shiphay Lane,2023-06-10T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.18
341879,Shiphay Lane,2023-06-10T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.08
341879,Shiphay Lane,2023-06-10T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.3
341879,Shiphay Lane,2023-06-10T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.3
341879,Shiphay Lane,2023-06-10T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
341879,Shiphay Lane,2023-06-10T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.9
341879,Shiphay Lane,2023-06-10T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.9
341879,Shiphay Lane,2023-06-10T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
341879,Shiphay Lane,2023-06-10T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
341879,Shiphay Lane,2023-06-10T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
341879,Shiphay Lane,2023-06-10T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.63
341879,Shiphay Lane,2023-06-10T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.44
341879,Shiphay Lane,2023-06-10T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.92
341879,Shiphay Lane,2023-06-10T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
341879,Shiphay Lane,2023-06-10T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
341879,Shiphay Lane,2023-06-10T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
341879,Shiphay Lane,2023-06-10T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
341879,Shiphay Lane,2023-06-10T10:10:00.000+00:00,transformer,,Temperature,C,26.2
341879,Shiphay Lane,2023-06-10T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
341879,Shiphay Lane,2023-06-10T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
341879,Shiphay Lane,2023-06-10T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
341879,Shiphay Lane,2023-06-10T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
341879,Shiphay Lane,2023-06-10T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
341879,Shiphay Lane,2023-06-10T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
341879,Shiphay Lane,2023-06-10T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
341879,Shiphay Lane,2023-06-10T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
341879,Shiphay Lane,2023-06-10T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
341879,Shiphay Lane,2023-06-10T10:10:00.000+00:00,busbar,,L3 Active Power,kW,35.35
341879,Shiphay Lane,2023-06-10T10:10:00.000+00:00,busbar,,L2 Active Power,kW,21.3
341879,Shiphay Lane,2023-06-10T10:10:00.000+00:00,busbar,,L1 Active Power,kW,37.31
341879,Shiphay Lane,2023-06-10T10:10:00.000+00:00,busbar,,N Current (RMS),A,84.2
341879,Shiphay Lane,2023-06-10T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.7
341879,Shiphay Lane,2023-06-10T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
341879,Shiphay Lane,2023-06-10T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.1
341879,Shiphay Lane,2023-06-10T10:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.52
341879,Shiphay Lane,2023-06-10T10:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.26
341879,Shiphay Lane,2023-06-10T10:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-10T10:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.15
341879,Shiphay Lane,2023-06-10T10:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.75
341879,Shiphay Lane,2023-06-10T10:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-10T10:00:00.000+00:00,feeder,50.0,N Current (RMS),A,18.7
341879,Shiphay Lane,2023-06-10T10:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.4
341879,Shiphay Lane,2023-06-10T10:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.2
341879,Shiphay Lane,2023-06-10T10:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-10T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.39
341879,Shiphay Lane,2023-06-10T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.37
341879,Shiphay Lane,2023-06-10T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.15
341879,Shiphay Lane,2023-06-10T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.44
341879,Shiphay Lane,2023-06-10T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.41
341879,Shiphay Lane,2023-06-10T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.72
341879,Shiphay Lane,2023-06-10T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,39.8
341879,Shiphay Lane,2023-06-10T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.5
341879,Shiphay Lane,2023-06-10T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.2
341879,Shiphay Lane,2023-06-10T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.9
341879,Shiphay Lane,2023-06-10T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
341879,Shiphay Lane,2023-06-10T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
