Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-10T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
341879,Shiphay Lane,2023-06-10T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.72
341879,Shiphay Lane,2023-06-10T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.28
341879,Shiphay Lane,2023-06-10T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.93
341879,Shiphay Lane,2023-06-10T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
341879,Shiphay Lane,2023-06-10T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.1
341879,Shiphay Lane,2023-06-10T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
341879,Shiphay Lane,2023-06-10T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.1
341879,Shiphay Lane,2023-06-10T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
341879,Shiphay Lane,2023-06-10T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
341879,Shiphay Lane,2023-06-10T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
341879,Shiphay Lane,2023-06-10T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.24
341879,Shiphay Lane,2023-06-10T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.26
341879,Shiphay Lane,2023-06-10T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.52
341879,Shiphay Lane,2023-06-10T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,46.0
341879,Shiphay Lane,2023-06-10T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
341879,Shiphay Lane,2023-06-10T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
341879,Shiphay Lane,2023-06-10T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.8
341879,Shiphay Lane,2023-06-10T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
341879,Shiphay Lane,2023-06-10T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
341879,Shiphay Lane,2023-06-10T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
341879,Shiphay Lane,2023-06-10T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.8
341879,Shiphay Lane,2023-06-10T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.45
341879,Shiphay Lane,2023-06-10T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.51
341879,Shiphay Lane,2023-06-10T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
341879,Shiphay Lane,2023-06-10T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
341879,Shiphay Lane,2023-06-10T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
341879,Shiphay Lane,2023-06-10T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
341879,Shiphay Lane,2023-06-10T10:00:00.000+00:00,transformer,,Temperature,C,26.1
341879,Shiphay Lane,2023-06-10T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
341879,Shiphay Lane,2023-06-10T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
341879,Shiphay Lane,2023-06-10T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
341879,Shiphay Lane,2023-06-10T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
341879,Shiphay Lane,2023-06-10T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
341879,Shiphay Lane,2023-06-10T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
341879,Shiphay Lane,2023-06-10T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
341879,Shiphay Lane,2023-06-10T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
341879,Shiphay Lane,2023-06-10T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
341879,Shiphay Lane,2023-06-10T10:00:00.000+00:00,busbar,,L3 Active Power,kW,27.35
341879,Shiphay Lane,2023-06-10T10:00:00.000+00:00,busbar,,L2 Active Power,kW,20.15
341879,Shiphay Lane,2023-06-10T10:00:00.000+00:00,busbar,,L1 Active Power,kW,33.76
341879,Shiphay Lane,2023-06-10T10:00:00.000+00:00,busbar,,N Current (RMS),A,73.0
341879,Shiphay Lane,2023-06-10T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
341879,Shiphay Lane,2023-06-10T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
341879,Shiphay Lane,2023-06-10T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
341879,Shiphay Lane,2023-06-10T09:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.84
341879,Shiphay Lane,2023-06-10T09:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.29
341879,Shiphay Lane,2023-06-10T09:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
341879,Shiphay Lane,2023-06-10T09:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.09
341879,Shiphay Lane,2023-06-10T09:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.54
341879,Shiphay Lane,2023-06-10T09:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-10T09:50:00.000+00:00,feeder,50.0,N Current (RMS),A,17.3
341879,Shiphay Lane,2023-06-10T09:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.8
341879,Shiphay Lane,2023-06-10T09:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.6
341879,Shiphay Lane,2023-06-10T09:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-10T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.96
341879,Shiphay Lane,2023-06-10T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.16
341879,Shiphay Lane,2023-06-10T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.7
341879,Shiphay Lane,2023-06-10T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.64
341879,Shiphay Lane,2023-06-10T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.81
341879,Shiphay Lane,2023-06-10T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.81
341879,Shiphay Lane,2023-06-10T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,44.1
341879,Shiphay Lane,2023-06-10T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.6
341879,Shiphay Lane,2023-06-10T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.8
341879,Shiphay Lane,2023-06-10T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,69.9
341879,Shiphay Lane,2023-06-10T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
341879,Shiphay Lane,2023-06-10T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
341879,Shiphay Lane,2023-06-10T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
341879,Shiphay Lane,2023-06-10T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.51
341879,Shiphay Lane,2023-06-10T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.43
341879,Shiphay Lane,2023-06-10T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.03
341879,Shiphay Lane,2023-06-10T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.5
341879,Shiphay Lane,2023-06-10T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
341879,Shiphay Lane,2023-06-10T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
341879,Shiphay Lane,2023-06-10T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.8
341879,Shiphay Lane,2023-06-10T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
341879,Shiphay Lane,2023-06-10T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
341879,Shiphay Lane,2023-06-10T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
341879,Shiphay Lane,2023-06-10T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.18
341879,Shiphay Lane,2023-06-10T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.86
341879,Shiphay Lane,2023-06-10T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.79
341879,Shiphay Lane,2023-06-10T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
341879,Shiphay Lane,2023-06-10T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-10T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
341879,Shiphay Lane,2023-06-10T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.7
341879,Shiphay Lane,2023-06-10T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
341879,Shiphay Lane,2023-06-10T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
341879,Shiphay Lane,2023-06-10T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
341879,Shiphay Lane,2023-06-10T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.3
341879,Shiphay Lane,2023-06-10T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.81
341879,Shiphay Lane,2023-06-10T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.59
341879,Shiphay Lane,2023-06-10T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
341879,Shiphay Lane,2023-06-10T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
341879,Shiphay Lane,2023-06-10T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
341879,Shiphay Lane,2023-06-10T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
341879,Shiphay Lane,2023-06-10T09:50:00.000+00:00,transformer,,Temperature,C,26.1
341879,Shiphay Lane,2023-06-10T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
341879,Shiphay Lane,2023-06-10T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
341879,Shiphay Lane,2023-06-10T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
341879,Shiphay Lane,2023-06-10T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
341879,Shiphay Lane,2023-06-10T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
341879,Shiphay Lane,2023-06-10T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
341879,Shiphay Lane,2023-06-10T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
341879,Shiphay Lane,2023-06-10T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
341879,Shiphay Lane,2023-06-10T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
341879,Shiphay Lane,2023-06-10T09:50:00.000+00:00,busbar,,L3 Active Power,kW,29.73
341879,Shiphay Lane,2023-06-10T09:50:00.000+00:00,busbar,,L2 Active Power,kW,21.45
341879,Shiphay Lane,2023-06-10T09:50:00.000+00:00,busbar,,L1 Active Power,kW,36.31
341879,Shiphay Lane,2023-06-10T09:50:00.000+00:00,busbar,,N Current (RMS),A,80.0
341879,Shiphay Lane,2023-06-10T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
341879,Shiphay Lane,2023-06-10T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
341879,Shiphay Lane,2023-06-10T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
341879,Shiphay Lane,2023-06-10T09:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.56
341879,Shiphay Lane,2023-06-10T09:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.31
341879,Shiphay Lane,2023-06-10T09:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
341879,Shiphay Lane,2023-06-10T09:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.95
341879,Shiphay Lane,2023-06-10T09:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.63
341879,Shiphay Lane,2023-06-10T09:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.05
341879,Shiphay Lane,2023-06-10T09:40:00.000+00:00,feeder,50.0,N Current (RMS),A,13.3
341879,Shiphay Lane,2023-06-10T09:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.4
341879,Shiphay Lane,2023-06-10T09:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.3
341879,Shiphay Lane,2023-06-10T09:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-10T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.41
341879,Shiphay Lane,2023-06-10T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.16
341879,Shiphay Lane,2023-06-10T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
341879,Shiphay Lane,2023-06-10T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.85
341879,Shiphay Lane,2023-06-10T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.84
341879,Shiphay Lane,2023-06-10T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.19
341879,Shiphay Lane,2023-06-10T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,48.4
341879,Shiphay Lane,2023-06-10T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.4
341879,Shiphay Lane,2023-06-10T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.5
341879,Shiphay Lane,2023-06-10T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,80.2
341879,Shiphay Lane,2023-06-10T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
341879,Shiphay Lane,2023-06-10T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
341879,Shiphay Lane,2023-06-10T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
341879,Shiphay Lane,2023-06-10T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.04
341879,Shiphay Lane,2023-06-10T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.54
341879,Shiphay Lane,2023-06-10T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.99
341879,Shiphay Lane,2023-06-10T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
341879,Shiphay Lane,2023-06-10T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
341879,Shiphay Lane,2023-06-10T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
341879,Shiphay Lane,2023-06-10T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
341879,Shiphay Lane,2023-06-10T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
341879,Shiphay Lane,2023-06-10T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
341879,Shiphay Lane,2023-06-10T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
341879,Shiphay Lane,2023-06-10T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.2
341879,Shiphay Lane,2023-06-10T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.66
341879,Shiphay Lane,2023-06-10T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.92
341879,Shiphay Lane,2023-06-10T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
341879,Shiphay Lane,2023-06-10T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-10T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
341879,Shiphay Lane,2023-06-10T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.1
341879,Shiphay Lane,2023-06-10T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
341879,Shiphay Lane,2023-06-10T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
341879,Shiphay Lane,2023-06-10T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-10T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.96
341879,Shiphay Lane,2023-06-10T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.78
341879,Shiphay Lane,2023-06-10T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.06
341879,Shiphay Lane,2023-06-10T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
341879,Shiphay Lane,2023-06-10T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
341879,Shiphay Lane,2023-06-10T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
341879,Shiphay Lane,2023-06-10T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
341879,Shiphay Lane,2023-06-10T09:40:00.000+00:00,transformer,,Temperature,C,26.1
341879,Shiphay Lane,2023-06-10T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
341879,Shiphay Lane,2023-06-10T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
341879,Shiphay Lane,2023-06-10T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
341879,Shiphay Lane,2023-06-10T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
341879,Shiphay Lane,2023-06-10T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
341879,Shiphay Lane,2023-06-10T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
341879,Shiphay Lane,2023-06-10T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
341879,Shiphay Lane,2023-06-10T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
341879,Shiphay Lane,2023-06-10T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
341879,Shiphay Lane,2023-06-10T09:40:00.000+00:00,busbar,,L3 Active Power,kW,21.01
341879,Shiphay Lane,2023-06-10T09:40:00.000+00:00,busbar,,L2 Active Power,kW,20.45
341879,Shiphay Lane,2023-06-10T09:40:00.000+00:00,busbar,,L1 Active Power,kW,34.21
341879,Shiphay Lane,2023-06-10T09:40:00.000+00:00,busbar,,N Current (RMS),A,73.7
341879,Shiphay Lane,2023-06-10T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
341879,Shiphay Lane,2023-06-10T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
341879,Shiphay Lane,2023-06-10T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
341879,Shiphay Lane,2023-06-10T09:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.5
341879,Shiphay Lane,2023-06-10T09:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.56
341879,Shiphay Lane,2023-06-10T09:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-10T09:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.96
341879,Shiphay Lane,2023-06-10T09:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.31
341879,Shiphay Lane,2023-06-10T09:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.03
341879,Shiphay Lane,2023-06-10T09:30:00.000+00:00,feeder,50.0,N Current (RMS),A,11.3
341879,Shiphay Lane,2023-06-10T09:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.5
341879,Shiphay Lane,2023-06-10T09:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.1
341879,Shiphay Lane,2023-06-10T09:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-10T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.47
341879,Shiphay Lane,2023-06-10T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.41
341879,Shiphay Lane,2023-06-10T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
341879,Shiphay Lane,2023-06-10T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.05
341879,Shiphay Lane,2023-06-10T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.69
341879,Shiphay Lane,2023-06-10T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,23.01
341879,Shiphay Lane,2023-06-10T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,58.8
341879,Shiphay Lane,2023-06-10T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.9
341879,Shiphay Lane,2023-06-10T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.2
341879,Shiphay Lane,2023-06-10T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,95.8
341879,Shiphay Lane,2023-06-10T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
341879,Shiphay Lane,2023-06-10T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
341879,Shiphay Lane,2023-06-10T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
341879,Shiphay Lane,2023-06-10T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.31
341879,Shiphay Lane,2023-06-10T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.41
341879,Shiphay Lane,2023-06-10T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.17
341879,Shiphay Lane,2023-06-10T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
341879,Shiphay Lane,2023-06-10T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.5
341879,Shiphay Lane,2023-06-10T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
341879,Shiphay Lane,2023-06-10T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
341879,Shiphay Lane,2023-06-10T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
341879,Shiphay Lane,2023-06-10T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
341879,Shiphay Lane,2023-06-10T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
341879,Shiphay Lane,2023-06-10T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
341879,Shiphay Lane,2023-06-10T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.85
341879,Shiphay Lane,2023-06-10T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.91
341879,Shiphay Lane,2023-06-10T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
341879,Shiphay Lane,2023-06-10T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-10T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
341879,Shiphay Lane,2023-06-10T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
341879,Shiphay Lane,2023-06-10T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
341879,Shiphay Lane,2023-06-10T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
341879,Shiphay Lane,2023-06-10T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.6
341879,Shiphay Lane,2023-06-10T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.72
341879,Shiphay Lane,2023-06-10T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.81
341879,Shiphay Lane,2023-06-10T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.3
341879,Shiphay Lane,2023-06-10T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
341879,Shiphay Lane,2023-06-10T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
341879,Shiphay Lane,2023-06-10T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
341879,Shiphay Lane,2023-06-10T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
341879,Shiphay Lane,2023-06-10T09:30:00.000+00:00,transformer,,Temperature,C,26.1
341879,Shiphay Lane,2023-06-10T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
341879,Shiphay Lane,2023-06-10T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.93
341879,Shiphay Lane,2023-06-10T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
341879,Shiphay Lane,2023-06-10T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
341879,Shiphay Lane,2023-06-10T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
341879,Shiphay Lane,2023-06-10T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
341879,Shiphay Lane,2023-06-10T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
341879,Shiphay Lane,2023-06-10T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
341879,Shiphay Lane,2023-06-10T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
341879,Shiphay Lane,2023-06-10T09:30:00.000+00:00,busbar,,L3 Active Power,kW,23.18
341879,Shiphay Lane,2023-06-10T09:30:00.000+00:00,busbar,,L2 Active Power,kW,20.09
341879,Shiphay Lane,2023-06-10T09:30:00.000+00:00,busbar,,L1 Active Power,kW,35.42
341879,Shiphay Lane,2023-06-10T09:30:00.000+00:00,busbar,,N Current (RMS),A,81.5
341879,Shiphay Lane,2023-06-10T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
341879,Shiphay Lane,2023-06-10T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
341879,Shiphay Lane,2023-06-10T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
341879,Shiphay Lane,2023-06-10T09:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.56
341879,Shiphay Lane,2023-06-10T09:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.42
341879,Shiphay Lane,2023-06-10T09:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
341879,Shiphay Lane,2023-06-10T09:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.1
341879,Shiphay Lane,2023-06-10T09:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.27
341879,Shiphay Lane,2023-06-10T09:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-10T09:20:00.000+00:00,feeder,50.0,N Current (RMS),A,17.5
341879,Shiphay Lane,2023-06-10T09:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.9
341879,Shiphay Lane,2023-06-10T09:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.0
341879,Shiphay Lane,2023-06-10T09:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-10T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.7
341879,Shiphay Lane,2023-06-10T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.62
341879,Shiphay Lane,2023-06-10T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
341879,Shiphay Lane,2023-06-10T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.12
341879,Shiphay Lane,2023-06-10T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.34
341879,Shiphay Lane,2023-06-10T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.95
341879,Shiphay Lane,2023-06-10T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,55.4
341879,Shiphay Lane,2023-06-10T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.1
341879,Shiphay Lane,2023-06-10T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.2
341879,Shiphay Lane,2023-06-10T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,92.2
341879,Shiphay Lane,2023-06-10T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
341879,Shiphay Lane,2023-06-10T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
341879,Shiphay Lane,2023-06-10T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
341879,Shiphay Lane,2023-06-10T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.65
341879,Shiphay Lane,2023-06-10T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.53
341879,Shiphay Lane,2023-06-10T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.87
341879,Shiphay Lane,2023-06-10T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
341879,Shiphay Lane,2023-06-10T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.1
341879,Shiphay Lane,2023-06-10T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
341879,Shiphay Lane,2023-06-10T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
341879,Shiphay Lane,2023-06-10T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
341879,Shiphay Lane,2023-06-10T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
341879,Shiphay Lane,2023-06-10T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
341879,Shiphay Lane,2023-06-10T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.15
341879,Shiphay Lane,2023-06-10T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.09
341879,Shiphay Lane,2023-06-10T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.72
341879,Shiphay Lane,2023-06-10T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
341879,Shiphay Lane,2023-06-10T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
341879,Shiphay Lane,2023-06-10T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
341879,Shiphay Lane,2023-06-10T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
341879,Shiphay Lane,2023-06-10T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
341879,Shiphay Lane,2023-06-10T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
341879,Shiphay Lane,2023-06-10T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
341879,Shiphay Lane,2023-06-10T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.8
341879,Shiphay Lane,2023-06-10T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.35
341879,Shiphay Lane,2023-06-10T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.37
341879,Shiphay Lane,2023-06-10T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
341879,Shiphay Lane,2023-06-10T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
341879,Shiphay Lane,2023-06-10T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
341879,Shiphay Lane,2023-06-10T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
341879,Shiphay Lane,2023-06-10T09:20:00.000+00:00,transformer,,Temperature,C,26.1
341879,Shiphay Lane,2023-06-10T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
341879,Shiphay Lane,2023-06-10T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.31
341879,Shiphay Lane,2023-06-10T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
341879,Shiphay Lane,2023-06-10T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
341879,Shiphay Lane,2023-06-10T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
341879,Shiphay Lane,2023-06-10T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
341879,Shiphay Lane,2023-06-10T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
341879,Shiphay Lane,2023-06-10T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
341879,Shiphay Lane,2023-06-10T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
341879,Shiphay Lane,2023-06-10T09:20:00.000+00:00,busbar,,L3 Active Power,kW,25.82
341879,Shiphay Lane,2023-06-10T09:20:00.000+00:00,busbar,,L2 Active Power,kW,21.58
341879,Shiphay Lane,2023-06-10T09:20:00.000+00:00,busbar,,L1 Active Power,kW,32.97
341879,Shiphay Lane,2023-06-10T09:20:00.000+00:00,busbar,,N Current (RMS),A,71.1
341879,Shiphay Lane,2023-06-10T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
341879,Shiphay Lane,2023-06-10T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
341879,Shiphay Lane,2023-06-10T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
341879,Shiphay Lane,2023-06-10T09:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.67
341879,Shiphay Lane,2023-06-10T09:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.45
341879,Shiphay Lane,2023-06-10T09:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
341879,Shiphay Lane,2023-06-10T09:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.96
341879,Shiphay Lane,2023-06-10T09:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.87
341879,Shiphay Lane,2023-06-10T09:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.11
341879,Shiphay Lane,2023-06-10T09:10:00.000+00:00,feeder,50.0,N Current (RMS),A,19.4
341879,Shiphay Lane,2023-06-10T09:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.2
341879,Shiphay Lane,2023-06-10T09:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.8
341879,Shiphay Lane,2023-06-10T09:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
341879,Shiphay Lane,2023-06-10T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.94
341879,Shiphay Lane,2023-06-10T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.53
341879,Shiphay Lane,2023-06-10T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.61
341879,Shiphay Lane,2023-06-10T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.45
341879,Shiphay Lane,2023-06-10T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.36
341879,Shiphay Lane,2023-06-10T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.4
341879,Shiphay Lane,2023-06-10T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,34.0
341879,Shiphay Lane,2023-06-10T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.2
341879,Shiphay Lane,2023-06-10T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.6
341879,Shiphay Lane,2023-06-10T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.7
341879,Shiphay Lane,2023-06-10T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.46
341879,Shiphay Lane,2023-06-10T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
341879,Shiphay Lane,2023-06-10T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
341879,Shiphay Lane,2023-06-10T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.38
341879,Shiphay Lane,2023-06-10T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.43
341879,Shiphay Lane,2023-06-10T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.58
341879,Shiphay Lane,2023-06-10T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.9
341879,Shiphay Lane,2023-06-10T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.2
341879,Shiphay Lane,2023-06-10T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
341879,Shiphay Lane,2023-06-10T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
341879,Shiphay Lane,2023-06-10T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-10T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
341879,Shiphay Lane,2023-06-10T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
341879,Shiphay Lane,2023-06-10T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
341879,Shiphay Lane,2023-06-10T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.64
341879,Shiphay Lane,2023-06-10T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.1
341879,Shiphay Lane,2023-06-10T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
341879,Shiphay Lane,2023-06-10T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
341879,Shiphay Lane,2023-06-10T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.9
341879,Shiphay Lane,2023-06-10T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
341879,Shiphay Lane,2023-06-10T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
341879,Shiphay Lane,2023-06-10T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
341879,Shiphay Lane,2023-06-10T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
341879,Shiphay Lane,2023-06-10T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.63
341879,Shiphay Lane,2023-06-10T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.51
341879,Shiphay Lane,2023-06-10T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.55
341879,Shiphay Lane,2023-06-10T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
341879,Shiphay Lane,2023-06-10T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
341879,Shiphay Lane,2023-06-10T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
341879,Shiphay Lane,2023-06-10T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
341879,Shiphay Lane,2023-06-10T09:10:00.000+00:00,transformer,,Temperature,C,26.1
341879,Shiphay Lane,2023-06-10T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
341879,Shiphay Lane,2023-06-10T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
341879,Shiphay Lane,2023-06-10T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
341879,Shiphay Lane,2023-06-10T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
341879,Shiphay Lane,2023-06-10T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
341879,Shiphay Lane,2023-06-10T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
341879,Shiphay Lane,2023-06-10T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
341879,Shiphay Lane,2023-06-10T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
341879,Shiphay Lane,2023-06-10T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
341879,Shiphay Lane,2023-06-10T09:10:00.000+00:00,busbar,,L3 Active Power,kW,26.55
341879,Shiphay Lane,2023-06-10T09:10:00.000+00:00,busbar,,L2 Active Power,kW,25.82
341879,Shiphay Lane,2023-06-10T09:10:00.000+00:00,busbar,,L1 Active Power,kW,25.74
341879,Shiphay Lane,2023-06-10T09:10:00.000+00:00,busbar,,N Current (RMS),A,61.9
341879,Shiphay Lane,2023-06-10T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
341879,Shiphay Lane,2023-06-10T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
341879,Shiphay Lane,2023-06-10T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
341879,Shiphay Lane,2023-06-10T09:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.74
341879,Shiphay Lane,2023-06-10T09:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.46
341879,Shiphay Lane,2023-06-10T09:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
341879,Shiphay Lane,2023-06-10T09:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.1
341879,Shiphay Lane,2023-06-10T09:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.52
341879,Shiphay Lane,2023-06-10T09:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-10T09:00:00.000+00:00,feeder,50.0,N Current (RMS),A,16.6
341879,Shiphay Lane,2023-06-10T09:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.5
341879,Shiphay Lane,2023-06-10T09:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.5
341879,Shiphay Lane,2023-06-10T09:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-10T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.7
341879,Shiphay Lane,2023-06-10T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.49
341879,Shiphay Lane,2023-06-10T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.46
341879,Shiphay Lane,2023-06-10T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.81
341879,Shiphay Lane,2023-06-10T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.77
341879,Shiphay Lane,2023-06-10T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.49
341879,Shiphay Lane,2023-06-10T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,33.4
341879,Shiphay Lane,2023-06-10T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.3
341879,Shiphay Lane,2023-06-10T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.2
341879,Shiphay Lane,2023-06-10T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,64.3
341879,Shiphay Lane,2023-06-10T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
341879,Shiphay Lane,2023-06-10T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
341879,Shiphay Lane,2023-06-10T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
341879,Shiphay Lane,2023-06-10T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.97
341879,Shiphay Lane,2023-06-10T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.24
341879,Shiphay Lane,2023-06-10T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.18
341879,Shiphay Lane,2023-06-10T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
341879,Shiphay Lane,2023-06-10T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.5
341879,Shiphay Lane,2023-06-10T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
341879,Shiphay Lane,2023-06-10T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
341879,Shiphay Lane,2023-06-10T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
341879,Shiphay Lane,2023-06-10T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
341879,Shiphay Lane,2023-06-10T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
341879,Shiphay Lane,2023-06-10T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.15
341879,Shiphay Lane,2023-06-10T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.91
341879,Shiphay Lane,2023-06-10T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.67
341879,Shiphay Lane,2023-06-10T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
341879,Shiphay Lane,2023-06-10T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-10T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
341879,Shiphay Lane,2023-06-10T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.3
341879,Shiphay Lane,2023-06-10T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
341879,Shiphay Lane,2023-06-10T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
341879,Shiphay Lane,2023-06-10T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
341879,Shiphay Lane,2023-06-10T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.92
341879,Shiphay Lane,2023-06-10T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.77
341879,Shiphay Lane,2023-06-10T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.62
341879,Shiphay Lane,2023-06-10T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
341879,Shiphay Lane,2023-06-10T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
341879,Shiphay Lane,2023-06-10T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
341879,Shiphay Lane,2023-06-10T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
341879,Shiphay Lane,2023-06-10T09:00:00.000+00:00,transformer,,Temperature,C,26.1
341879,Shiphay Lane,2023-06-10T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
341879,Shiphay Lane,2023-06-10T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
341879,Shiphay Lane,2023-06-10T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
341879,Shiphay Lane,2023-06-10T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.67
341879,Shiphay Lane,2023-06-10T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
341879,Shiphay Lane,2023-06-10T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
341879,Shiphay Lane,2023-06-10T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
341879,Shiphay Lane,2023-06-10T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
341879,Shiphay Lane,2023-06-10T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
341879,Shiphay Lane,2023-06-10T09:00:00.000+00:00,busbar,,L3 Active Power,kW,24.96
341879,Shiphay Lane,2023-06-10T09:00:00.000+00:00,busbar,,L2 Active Power,kW,19.2
341879,Shiphay Lane,2023-06-10T09:00:00.000+00:00,busbar,,L1 Active Power,kW,29.05
341879,Shiphay Lane,2023-06-10T09:00:00.000+00:00,busbar,,N Current (RMS),A,65.1
341879,Shiphay Lane,2023-06-10T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
341879,Shiphay Lane,2023-06-10T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
341879,Shiphay Lane,2023-06-10T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
341879,Shiphay Lane,2023-06-10T08:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
341879,Shiphay Lane,2023-06-10T08:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.24
341879,Shiphay Lane,2023-06-10T08:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.13
341879,Shiphay Lane,2023-06-10T08:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.71
341879,Shiphay Lane,2023-06-10T08:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.75
341879,Shiphay Lane,2023-06-10T08:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.11
341879,Shiphay Lane,2023-06-10T08:50:00.000+00:00,feeder,50.0,N Current (RMS),A,24.4
341879,Shiphay Lane,2023-06-10T08:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.2
341879,Shiphay Lane,2023-06-10T08:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.3
341879,Shiphay Lane,2023-06-10T08:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.9
341879,Shiphay Lane,2023-06-10T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.92
341879,Shiphay Lane,2023-06-10T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.74
341879,Shiphay Lane,2023-06-10T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.36
341879,Shiphay Lane,2023-06-10T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.05
341879,Shiphay Lane,2023-06-10T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.02
341879,Shiphay Lane,2023-06-10T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.59
341879,Shiphay Lane,2023-06-10T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,38.4
341879,Shiphay Lane,2023-06-10T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.4
341879,Shiphay Lane,2023-06-10T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.1
341879,Shiphay Lane,2023-06-10T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,72.2
341879,Shiphay Lane,2023-06-10T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
341879,Shiphay Lane,2023-06-10T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
341879,Shiphay Lane,2023-06-10T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
341879,Shiphay Lane,2023-06-10T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.25
341879,Shiphay Lane,2023-06-10T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.3
341879,Shiphay Lane,2023-06-10T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.1
341879,Shiphay Lane,2023-06-10T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
341879,Shiphay Lane,2023-06-10T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
341879,Shiphay Lane,2023-06-10T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
341879,Shiphay Lane,2023-06-10T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
341879,Shiphay Lane,2023-06-10T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
341879,Shiphay Lane,2023-06-10T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
341879,Shiphay Lane,2023-06-10T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
341879,Shiphay Lane,2023-06-10T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.15
341879,Shiphay Lane,2023-06-10T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.82
341879,Shiphay Lane,2023-06-10T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.82
341879,Shiphay Lane,2023-06-10T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
341879,Shiphay Lane,2023-06-10T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
341879,Shiphay Lane,2023-06-10T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
341879,Shiphay Lane,2023-06-10T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.0
341879,Shiphay Lane,2023-06-10T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
341879,Shiphay Lane,2023-06-10T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
341879,Shiphay Lane,2023-06-10T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
341879,Shiphay Lane,2023-06-10T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.38
341879,Shiphay Lane,2023-06-10T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.8
341879,Shiphay Lane,2023-06-10T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.57
341879,Shiphay Lane,2023-06-10T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
341879,Shiphay Lane,2023-06-10T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
341879,Shiphay Lane,2023-06-10T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
341879,Shiphay Lane,2023-06-10T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
341879,Shiphay Lane,2023-06-10T08:50:00.000+00:00,transformer,,Temperature,C,26.1
341879,Shiphay Lane,2023-06-10T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
341879,Shiphay Lane,2023-06-10T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.35
341879,Shiphay Lane,2023-06-10T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
341879,Shiphay Lane,2023-06-10T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.09
341879,Shiphay Lane,2023-06-10T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
341879,Shiphay Lane,2023-06-10T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.1
341879,Shiphay Lane,2023-06-10T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
341879,Shiphay Lane,2023-06-10T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
341879,Shiphay Lane,2023-06-10T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
341879,Shiphay Lane,2023-06-10T08:50:00.000+00:00,busbar,,L3 Active Power,kW,26.54
341879,Shiphay Lane,2023-06-10T08:50:00.000+00:00,busbar,,L2 Active Power,kW,20.69
341879,Shiphay Lane,2023-06-10T08:50:00.000+00:00,busbar,,L1 Active Power,kW,31.19
341879,Shiphay Lane,2023-06-10T08:50:00.000+00:00,busbar,,N Current (RMS),A,65.1
341879,Shiphay Lane,2023-06-10T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
341879,Shiphay Lane,2023-06-10T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
341879,Shiphay Lane,2023-06-10T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
341879,Shiphay Lane,2023-06-10T08:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.84
341879,Shiphay Lane,2023-06-10T08:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.43
341879,Shiphay Lane,2023-06-10T08:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
341879,Shiphay Lane,2023-06-10T08:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.66
341879,Shiphay Lane,2023-06-10T08:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.19
341879,Shiphay Lane,2023-06-10T08:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.13
341879,Shiphay Lane,2023-06-10T08:40:00.000+00:00,feeder,50.0,N Current (RMS),A,22.9
341879,Shiphay Lane,2023-06-10T08:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.2
341879,Shiphay Lane,2023-06-10T08:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.3
341879,Shiphay Lane,2023-06-10T08:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.9
341879,Shiphay Lane,2023-06-10T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.96
341879,Shiphay Lane,2023-06-10T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.88
341879,Shiphay Lane,2023-06-10T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.65
341879,Shiphay Lane,2023-06-10T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.08
341879,Shiphay Lane,2023-06-10T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.47
341879,Shiphay Lane,2023-06-10T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.59
341879,Shiphay Lane,2023-06-10T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,29.6
341879,Shiphay Lane,2023-06-10T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.4
341879,Shiphay Lane,2023-06-10T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.0
341879,Shiphay Lane,2023-06-10T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.8
341879,Shiphay Lane,2023-06-10T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
341879,Shiphay Lane,2023-06-10T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
341879,Shiphay Lane,2023-06-10T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
341879,Shiphay Lane,2023-06-10T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.72
341879,Shiphay Lane,2023-06-10T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.01
341879,Shiphay Lane,2023-06-10T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.58
341879,Shiphay Lane,2023-06-10T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
341879,Shiphay Lane,2023-06-10T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
341879,Shiphay Lane,2023-06-10T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
341879,Shiphay Lane,2023-06-10T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
341879,Shiphay Lane,2023-06-10T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
341879,Shiphay Lane,2023-06-10T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
341879,Shiphay Lane,2023-06-10T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
341879,Shiphay Lane,2023-06-10T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
341879,Shiphay Lane,2023-06-10T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.01
341879,Shiphay Lane,2023-06-10T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.2
