Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-10T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
341879,Shiphay Lane,2023-06-10T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-10T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
341879,Shiphay Lane,2023-06-10T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.2
341879,Shiphay Lane,2023-06-10T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
341879,Shiphay Lane,2023-06-10T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
341879,Shiphay Lane,2023-06-10T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
341879,Shiphay Lane,2023-06-10T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.17
341879,Shiphay Lane,2023-06-10T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.79
341879,Shiphay Lane,2023-06-10T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.41
341879,Shiphay Lane,2023-06-10T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
341879,Shiphay Lane,2023-06-10T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
341879,Shiphay Lane,2023-06-10T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
341879,Shiphay Lane,2023-06-10T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
341879,Shiphay Lane,2023-06-10T08:40:00.000+00:00,transformer,,Temperature,C,26.1
341879,Shiphay Lane,2023-06-10T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
341879,Shiphay Lane,2023-06-10T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.15
341879,Shiphay Lane,2023-06-10T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
341879,Shiphay Lane,2023-06-10T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
341879,Shiphay Lane,2023-06-10T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
341879,Shiphay Lane,2023-06-10T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.17
341879,Shiphay Lane,2023-06-10T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
341879,Shiphay Lane,2023-06-10T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
341879,Shiphay Lane,2023-06-10T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
341879,Shiphay Lane,2023-06-10T08:40:00.000+00:00,busbar,,L3 Active Power,kW,25.8
341879,Shiphay Lane,2023-06-10T08:40:00.000+00:00,busbar,,L2 Active Power,kW,25.47
341879,Shiphay Lane,2023-06-10T08:40:00.000+00:00,busbar,,L1 Active Power,kW,26.92
341879,Shiphay Lane,2023-06-10T08:40:00.000+00:00,busbar,,N Current (RMS),A,54.6
341879,Shiphay Lane,2023-06-10T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
341879,Shiphay Lane,2023-06-10T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
341879,Shiphay Lane,2023-06-10T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
341879,Shiphay Lane,2023-06-10T08:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.74
341879,Shiphay Lane,2023-06-10T08:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.41
341879,Shiphay Lane,2023-06-10T08:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
341879,Shiphay Lane,2023-06-10T08:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.62
341879,Shiphay Lane,2023-06-10T08:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.94
341879,Shiphay Lane,2023-06-10T08:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.12
341879,Shiphay Lane,2023-06-10T08:30:00.000+00:00,feeder,50.0,N Current (RMS),A,24.2
341879,Shiphay Lane,2023-06-10T08:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.9
341879,Shiphay Lane,2023-06-10T08:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.2
341879,Shiphay Lane,2023-06-10T08:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
341879,Shiphay Lane,2023-06-10T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.83
341879,Shiphay Lane,2023-06-10T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.47
341879,Shiphay Lane,2023-06-10T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
341879,Shiphay Lane,2023-06-10T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.02
341879,Shiphay Lane,2023-06-10T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.58
341879,Shiphay Lane,2023-06-10T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.48
341879,Shiphay Lane,2023-06-10T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,39.5
341879,Shiphay Lane,2023-06-10T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.8
341879,Shiphay Lane,2023-06-10T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.4
341879,Shiphay Lane,2023-06-10T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,79.8
341879,Shiphay Lane,2023-06-10T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
341879,Shiphay Lane,2023-06-10T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.45
341879,Shiphay Lane,2023-06-10T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
341879,Shiphay Lane,2023-06-10T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.05
341879,Shiphay Lane,2023-06-10T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.54
341879,Shiphay Lane,2023-06-10T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.43
341879,Shiphay Lane,2023-06-10T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
341879,Shiphay Lane,2023-06-10T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
341879,Shiphay Lane,2023-06-10T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
341879,Shiphay Lane,2023-06-10T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
341879,Shiphay Lane,2023-06-10T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
341879,Shiphay Lane,2023-06-10T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
341879,Shiphay Lane,2023-06-10T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
341879,Shiphay Lane,2023-06-10T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.19
341879,Shiphay Lane,2023-06-10T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.7
341879,Shiphay Lane,2023-06-10T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.64
341879,Shiphay Lane,2023-06-10T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.5
341879,Shiphay Lane,2023-06-10T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-10T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
341879,Shiphay Lane,2023-06-10T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.7
341879,Shiphay Lane,2023-06-10T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
341879,Shiphay Lane,2023-06-10T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
341879,Shiphay Lane,2023-06-10T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
341879,Shiphay Lane,2023-06-10T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.56
341879,Shiphay Lane,2023-06-10T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.89
341879,Shiphay Lane,2023-06-10T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.37
341879,Shiphay Lane,2023-06-10T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
341879,Shiphay Lane,2023-06-10T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
341879,Shiphay Lane,2023-06-10T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
341879,Shiphay Lane,2023-06-10T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
341879,Shiphay Lane,2023-06-10T08:30:00.000+00:00,transformer,,Temperature,C,26.1
341879,Shiphay Lane,2023-06-10T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
341879,Shiphay Lane,2023-06-10T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.64
341879,Shiphay Lane,2023-06-10T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
341879,Shiphay Lane,2023-06-10T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.19
341879,Shiphay Lane,2023-06-10T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
341879,Shiphay Lane,2023-06-10T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.35
341879,Shiphay Lane,2023-06-10T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
341879,Shiphay Lane,2023-06-10T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
341879,Shiphay Lane,2023-06-10T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
341879,Shiphay Lane,2023-06-10T08:30:00.000+00:00,busbar,,L3 Active Power,kW,22.44
341879,Shiphay Lane,2023-06-10T08:30:00.000+00:00,busbar,,L2 Active Power,kW,24.65
341879,Shiphay Lane,2023-06-10T08:30:00.000+00:00,busbar,,L1 Active Power,kW,35.04
341879,Shiphay Lane,2023-06-10T08:30:00.000+00:00,busbar,,N Current (RMS),A,68.2
341879,Shiphay Lane,2023-06-10T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
341879,Shiphay Lane,2023-06-10T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
341879,Shiphay Lane,2023-06-10T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
341879,Shiphay Lane,2023-06-10T08:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.69
341879,Shiphay Lane,2023-06-10T08:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.5
341879,Shiphay Lane,2023-06-10T08:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
341879,Shiphay Lane,2023-06-10T08:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.39
341879,Shiphay Lane,2023-06-10T08:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.96
341879,Shiphay Lane,2023-06-10T08:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-10T08:20:00.000+00:00,feeder,50.0,N Current (RMS),A,24.4
341879,Shiphay Lane,2023-06-10T08:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.1
341879,Shiphay Lane,2023-06-10T08:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.8
341879,Shiphay Lane,2023-06-10T08:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-10T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.82
341879,Shiphay Lane,2023-06-10T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.33
341879,Shiphay Lane,2023-06-10T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
341879,Shiphay Lane,2023-06-10T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.45
341879,Shiphay Lane,2023-06-10T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.63
341879,Shiphay Lane,2023-06-10T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.66
341879,Shiphay Lane,2023-06-10T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,41.1
341879,Shiphay Lane,2023-06-10T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.0
341879,Shiphay Lane,2023-06-10T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.2
341879,Shiphay Lane,2023-06-10T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,72.5
341879,Shiphay Lane,2023-06-10T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
341879,Shiphay Lane,2023-06-10T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
341879,Shiphay Lane,2023-06-10T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
341879,Shiphay Lane,2023-06-10T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.01
341879,Shiphay Lane,2023-06-10T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.14
341879,Shiphay Lane,2023-06-10T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.27
341879,Shiphay Lane,2023-06-10T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
341879,Shiphay Lane,2023-06-10T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.3
341879,Shiphay Lane,2023-06-10T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
341879,Shiphay Lane,2023-06-10T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
341879,Shiphay Lane,2023-06-10T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
341879,Shiphay Lane,2023-06-10T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
341879,Shiphay Lane,2023-06-10T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.19
341879,Shiphay Lane,2023-06-10T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.18
341879,Shiphay Lane,2023-06-10T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.61
341879,Shiphay Lane,2023-06-10T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.71
341879,Shiphay Lane,2023-06-10T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.6
341879,Shiphay Lane,2023-06-10T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
341879,Shiphay Lane,2023-06-10T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
341879,Shiphay Lane,2023-06-10T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.4
341879,Shiphay Lane,2023-06-10T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
341879,Shiphay Lane,2023-06-10T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
341879,Shiphay Lane,2023-06-10T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
341879,Shiphay Lane,2023-06-10T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.84
341879,Shiphay Lane,2023-06-10T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.86
341879,Shiphay Lane,2023-06-10T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.92
341879,Shiphay Lane,2023-06-10T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
341879,Shiphay Lane,2023-06-10T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
341879,Shiphay Lane,2023-06-10T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
341879,Shiphay Lane,2023-06-10T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
341879,Shiphay Lane,2023-06-10T08:20:00.000+00:00,transformer,,Temperature,C,26.1
341879,Shiphay Lane,2023-06-10T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
341879,Shiphay Lane,2023-06-10T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.0
341879,Shiphay Lane,2023-06-10T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
341879,Shiphay Lane,2023-06-10T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.6
341879,Shiphay Lane,2023-06-10T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
341879,Shiphay Lane,2023-06-10T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.65
341879,Shiphay Lane,2023-06-10T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
341879,Shiphay Lane,2023-06-10T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
341879,Shiphay Lane,2023-06-10T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
341879,Shiphay Lane,2023-06-10T08:20:00.000+00:00,busbar,,L3 Active Power,kW,22.86
341879,Shiphay Lane,2023-06-10T08:20:00.000+00:00,busbar,,L2 Active Power,kW,20.21
341879,Shiphay Lane,2023-06-10T08:20:00.000+00:00,busbar,,L1 Active Power,kW,32.65
341879,Shiphay Lane,2023-06-10T08:20:00.000+00:00,busbar,,N Current (RMS),A,68.5
341879,Shiphay Lane,2023-06-10T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
341879,Shiphay Lane,2023-06-10T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
341879,Shiphay Lane,2023-06-10T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
341879,Shiphay Lane,2023-06-10T08:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.53
341879,Shiphay Lane,2023-06-10T08:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.67
341879,Shiphay Lane,2023-06-10T08:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
341879,Shiphay Lane,2023-06-10T08:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.0
341879,Shiphay Lane,2023-06-10T08:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.84
341879,Shiphay Lane,2023-06-10T08:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.05
341879,Shiphay Lane,2023-06-10T08:10:00.000+00:00,feeder,50.0,N Current (RMS),A,14.0
341879,Shiphay Lane,2023-06-10T08:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.0
341879,Shiphay Lane,2023-06-10T08:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.4
341879,Shiphay Lane,2023-06-10T08:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-10T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.77
341879,Shiphay Lane,2023-06-10T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
341879,Shiphay Lane,2023-06-10T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.94
341879,Shiphay Lane,2023-06-10T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.46
341879,Shiphay Lane,2023-06-10T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.6
341879,Shiphay Lane,2023-06-10T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.22
341879,Shiphay Lane,2023-06-10T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,51.5
341879,Shiphay Lane,2023-06-10T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,65.8
341879,Shiphay Lane,2023-06-10T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.0
341879,Shiphay Lane,2023-06-10T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,88.3
341879,Shiphay Lane,2023-06-10T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
341879,Shiphay Lane,2023-06-10T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
341879,Shiphay Lane,2023-06-10T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
341879,Shiphay Lane,2023-06-10T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.45
341879,Shiphay Lane,2023-06-10T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.32
341879,Shiphay Lane,2023-06-10T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.81
341879,Shiphay Lane,2023-06-10T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
341879,Shiphay Lane,2023-06-10T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
341879,Shiphay Lane,2023-06-10T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
341879,Shiphay Lane,2023-06-10T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
341879,Shiphay Lane,2023-06-10T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
341879,Shiphay Lane,2023-06-10T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
341879,Shiphay Lane,2023-06-10T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.27
341879,Shiphay Lane,2023-06-10T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.15
341879,Shiphay Lane,2023-06-10T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.67
341879,Shiphay Lane,2023-06-10T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.71
341879,Shiphay Lane,2023-06-10T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
341879,Shiphay Lane,2023-06-10T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-10T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
341879,Shiphay Lane,2023-06-10T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.9
341879,Shiphay Lane,2023-06-10T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
341879,Shiphay Lane,2023-06-10T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.7
341879,Shiphay Lane,2023-06-10T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
341879,Shiphay Lane,2023-06-10T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.02
341879,Shiphay Lane,2023-06-10T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.59
341879,Shiphay Lane,2023-06-10T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.34
341879,Shiphay Lane,2023-06-10T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
341879,Shiphay Lane,2023-06-10T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
341879,Shiphay Lane,2023-06-10T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
341879,Shiphay Lane,2023-06-10T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
341879,Shiphay Lane,2023-06-10T08:10:00.000+00:00,transformer,,Temperature,C,26.1
341879,Shiphay Lane,2023-06-10T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
341879,Shiphay Lane,2023-06-10T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.66
341879,Shiphay Lane,2023-06-10T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
341879,Shiphay Lane,2023-06-10T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.43
341879,Shiphay Lane,2023-06-10T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
341879,Shiphay Lane,2023-06-10T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.69
341879,Shiphay Lane,2023-06-10T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
341879,Shiphay Lane,2023-06-10T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
341879,Shiphay Lane,2023-06-10T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
341879,Shiphay Lane,2023-06-10T08:10:00.000+00:00,busbar,,L3 Active Power,kW,26.08
341879,Shiphay Lane,2023-06-10T08:10:00.000+00:00,busbar,,L2 Active Power,kW,20.02
341879,Shiphay Lane,2023-06-10T08:10:00.000+00:00,busbar,,L1 Active Power,kW,36.13
341879,Shiphay Lane,2023-06-10T08:10:00.000+00:00,busbar,,N Current (RMS),A,77.1
341879,Shiphay Lane,2023-06-10T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
341879,Shiphay Lane,2023-06-10T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
341879,Shiphay Lane,2023-06-10T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
341879,Shiphay Lane,2023-06-10T08:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.67
341879,Shiphay Lane,2023-06-10T08:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.53
341879,Shiphay Lane,2023-06-10T08:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
341879,Shiphay Lane,2023-06-10T08:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.69
341879,Shiphay Lane,2023-06-10T08:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.39
341879,Shiphay Lane,2023-06-10T08:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-10T08:00:00.000+00:00,feeder,50.0,N Current (RMS),A,17.2
341879,Shiphay Lane,2023-06-10T08:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.7
341879,Shiphay Lane,2023-06-10T08:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.1
341879,Shiphay Lane,2023-06-10T08:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-10T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.19
341879,Shiphay Lane,2023-06-10T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.45
341879,Shiphay Lane,2023-06-10T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.44
341879,Shiphay Lane,2023-06-10T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.88
341879,Shiphay Lane,2023-06-10T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.78
341879,Shiphay Lane,2023-06-10T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.61
341879,Shiphay Lane,2023-06-10T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,32.3
341879,Shiphay Lane,2023-06-10T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.6
341879,Shiphay Lane,2023-06-10T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.7
341879,Shiphay Lane,2023-06-10T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.6
341879,Shiphay Lane,2023-06-10T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
341879,Shiphay Lane,2023-06-10T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
341879,Shiphay Lane,2023-06-10T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
341879,Shiphay Lane,2023-06-10T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.44
341879,Shiphay Lane,2023-06-10T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.26
341879,Shiphay Lane,2023-06-10T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.97
341879,Shiphay Lane,2023-06-10T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
341879,Shiphay Lane,2023-06-10T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
341879,Shiphay Lane,2023-06-10T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
341879,Shiphay Lane,2023-06-10T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.8
341879,Shiphay Lane,2023-06-10T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
341879,Shiphay Lane,2023-06-10T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
341879,Shiphay Lane,2023-06-10T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.19
341879,Shiphay Lane,2023-06-10T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-10T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.61
341879,Shiphay Lane,2023-06-10T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.15
341879,Shiphay Lane,2023-06-10T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
341879,Shiphay Lane,2023-06-10T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-10T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
341879,Shiphay Lane,2023-06-10T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
341879,Shiphay Lane,2023-06-10T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
341879,Shiphay Lane,2023-06-10T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.06
341879,Shiphay Lane,2023-06-10T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
341879,Shiphay Lane,2023-06-10T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.88
341879,Shiphay Lane,2023-06-10T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.32
341879,Shiphay Lane,2023-06-10T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.23
341879,Shiphay Lane,2023-06-10T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
341879,Shiphay Lane,2023-06-10T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
341879,Shiphay Lane,2023-06-10T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
341879,Shiphay Lane,2023-06-10T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
341879,Shiphay Lane,2023-06-10T08:00:00.000+00:00,transformer,,Temperature,C,26.1
341879,Shiphay Lane,2023-06-10T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
341879,Shiphay Lane,2023-06-10T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.64
341879,Shiphay Lane,2023-06-10T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
341879,Shiphay Lane,2023-06-10T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.35
341879,Shiphay Lane,2023-06-10T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
341879,Shiphay Lane,2023-06-10T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.95
341879,Shiphay Lane,2023-06-10T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
341879,Shiphay Lane,2023-06-10T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
341879,Shiphay Lane,2023-06-10T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
341879,Shiphay Lane,2023-06-10T08:00:00.000+00:00,busbar,,L3 Active Power,kW,19.98
341879,Shiphay Lane,2023-06-10T08:00:00.000+00:00,busbar,,L2 Active Power,kW,23.37
341879,Shiphay Lane,2023-06-10T08:00:00.000+00:00,busbar,,L1 Active Power,kW,27.04
341879,Shiphay Lane,2023-06-10T08:00:00.000+00:00,busbar,,N Current (RMS),A,55.1
341879,Shiphay Lane,2023-06-10T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
341879,Shiphay Lane,2023-06-10T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
341879,Shiphay Lane,2023-06-10T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
341879,Shiphay Lane,2023-06-10T07:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.74
341879,Shiphay Lane,2023-06-10T07:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.23
341879,Shiphay Lane,2023-06-10T07:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
341879,Shiphay Lane,2023-06-10T07:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.19
341879,Shiphay Lane,2023-06-10T07:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.03
341879,Shiphay Lane,2023-06-10T07:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-10T07:50:00.000+00:00,feeder,50.0,N Current (RMS),A,19.0
341879,Shiphay Lane,2023-06-10T07:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.3
341879,Shiphay Lane,2023-06-10T07:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.8
341879,Shiphay Lane,2023-06-10T07:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-10T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.64
341879,Shiphay Lane,2023-06-10T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.39
341879,Shiphay Lane,2023-06-10T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.68
341879,Shiphay Lane,2023-06-10T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.45
341879,Shiphay Lane,2023-06-10T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.39
341879,Shiphay Lane,2023-06-10T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.09
341879,Shiphay Lane,2023-06-10T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,46.8
341879,Shiphay Lane,2023-06-10T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.2
341879,Shiphay Lane,2023-06-10T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.1
341879,Shiphay Lane,2023-06-10T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,83.1
341879,Shiphay Lane,2023-06-10T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
341879,Shiphay Lane,2023-06-10T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
341879,Shiphay Lane,2023-06-10T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
341879,Shiphay Lane,2023-06-10T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.74
341879,Shiphay Lane,2023-06-10T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.15
341879,Shiphay Lane,2023-06-10T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.68
341879,Shiphay Lane,2023-06-10T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
341879,Shiphay Lane,2023-06-10T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
341879,Shiphay Lane,2023-06-10T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
341879,Shiphay Lane,2023-06-10T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
341879,Shiphay Lane,2023-06-10T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-10T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
341879,Shiphay Lane,2023-06-10T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.17
341879,Shiphay Lane,2023-06-10T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
341879,Shiphay Lane,2023-06-10T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.19
341879,Shiphay Lane,2023-06-10T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.67
341879,Shiphay Lane,2023-06-10T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
341879,Shiphay Lane,2023-06-10T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-10T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.6
341879,Shiphay Lane,2023-06-10T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
341879,Shiphay Lane,2023-06-10T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
341879,Shiphay Lane,2023-06-10T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.09
341879,Shiphay Lane,2023-06-10T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
341879,Shiphay Lane,2023-06-10T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.72
341879,Shiphay Lane,2023-06-10T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.57
341879,Shiphay Lane,2023-06-10T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.78
341879,Shiphay Lane,2023-06-10T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
341879,Shiphay Lane,2023-06-10T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
341879,Shiphay Lane,2023-06-10T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
341879,Shiphay Lane,2023-06-10T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
341879,Shiphay Lane,2023-06-10T07:50:00.000+00:00,transformer,,Temperature,C,26.1
341879,Shiphay Lane,2023-06-10T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
341879,Shiphay Lane,2023-06-10T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.16
341879,Shiphay Lane,2023-06-10T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
341879,Shiphay Lane,2023-06-10T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.9
341879,Shiphay Lane,2023-06-10T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
341879,Shiphay Lane,2023-06-10T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.18
341879,Shiphay Lane,2023-06-10T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
341879,Shiphay Lane,2023-06-10T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
341879,Shiphay Lane,2023-06-10T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
341879,Shiphay Lane,2023-06-10T07:50:00.000+00:00,busbar,,L3 Active Power,kW,19.26
341879,Shiphay Lane,2023-06-10T07:50:00.000+00:00,busbar,,L2 Active Power,kW,24.34
341879,Shiphay Lane,2023-06-10T07:50:00.000+00:00,busbar,,L1 Active Power,kW,32.3
341879,Shiphay Lane,2023-06-10T07:50:00.000+00:00,busbar,,N Current (RMS),A,60.9
341879,Shiphay Lane,2023-06-10T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
341879,Shiphay Lane,2023-06-10T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
341879,Shiphay Lane,2023-06-10T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
341879,Shiphay Lane,2023-06-10T07:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.74
341879,Shiphay Lane,2023-06-10T07:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.42
341879,Shiphay Lane,2023-06-10T07:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
341879,Shiphay Lane,2023-06-10T07:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.34
341879,Shiphay Lane,2023-06-10T07:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.08
341879,Shiphay Lane,2023-06-10T07:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-10T07:40:00.000+00:00,feeder,50.0,N Current (RMS),A,18.7
341879,Shiphay Lane,2023-06-10T07:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.7
341879,Shiphay Lane,2023-06-10T07:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.9
341879,Shiphay Lane,2023-06-10T07:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-10T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.54
341879,Shiphay Lane,2023-06-10T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.2
341879,Shiphay Lane,2023-06-10T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.4
341879,Shiphay Lane,2023-06-10T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.4
341879,Shiphay Lane,2023-06-10T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.93
341879,Shiphay Lane,2023-06-10T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,22.02
341879,Shiphay Lane,2023-06-10T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,48.1
341879,Shiphay Lane,2023-06-10T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.4
341879,Shiphay Lane,2023-06-10T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.2
341879,Shiphay Lane,2023-06-10T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,90.6
341879,Shiphay Lane,2023-06-10T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
341879,Shiphay Lane,2023-06-10T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
341879,Shiphay Lane,2023-06-10T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
341879,Shiphay Lane,2023-06-10T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.99
341879,Shiphay Lane,2023-06-10T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.24
341879,Shiphay Lane,2023-06-10T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.0
341879,Shiphay Lane,2023-06-10T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
341879,Shiphay Lane,2023-06-10T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
341879,Shiphay Lane,2023-06-10T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
341879,Shiphay Lane,2023-06-10T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
341879,Shiphay Lane,2023-06-10T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
341879,Shiphay Lane,2023-06-10T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
341879,Shiphay Lane,2023-06-10T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
341879,Shiphay Lane,2023-06-10T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
341879,Shiphay Lane,2023-06-10T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.79
341879,Shiphay Lane,2023-06-10T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.07
341879,Shiphay Lane,2023-06-10T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
341879,Shiphay Lane,2023-06-10T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
341879,Shiphay Lane,2023-06-10T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
341879,Shiphay Lane,2023-06-10T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
341879,Shiphay Lane,2023-06-10T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
341879,Shiphay Lane,2023-06-10T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.68
341879,Shiphay Lane,2023-06-10T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-06-10T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.54
341879,Shiphay Lane,2023-06-10T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.89
341879,Shiphay Lane,2023-06-10T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.42
341879,Shiphay Lane,2023-06-10T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
341879,Shiphay Lane,2023-06-10T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
341879,Shiphay Lane,2023-06-10T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
341879,Shiphay Lane,2023-06-10T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
341879,Shiphay Lane,2023-06-10T07:40:00.000+00:00,transformer,,Temperature,C,26.1
341879,Shiphay Lane,2023-06-10T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
341879,Shiphay Lane,2023-06-10T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.23
341879,Shiphay Lane,2023-06-10T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
341879,Shiphay Lane,2023-06-10T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.92
341879,Shiphay Lane,2023-06-10T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
341879,Shiphay Lane,2023-06-10T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.1
341879,Shiphay Lane,2023-06-10T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
341879,Shiphay Lane,2023-06-10T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
341879,Shiphay Lane,2023-06-10T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
341879,Shiphay Lane,2023-06-10T07:40:00.000+00:00,busbar,,L3 Active Power,kW,24.4
341879,Shiphay Lane,2023-06-10T07:40:00.000+00:00,busbar,,L2 Active Power,kW,20.93
341879,Shiphay Lane,2023-06-10T07:40:00.000+00:00,busbar,,L1 Active Power,kW,32.57
341879,Shiphay Lane,2023-06-10T07:40:00.000+00:00,busbar,,N Current (RMS),A,66.0
341879,Shiphay Lane,2023-06-10T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
341879,Shiphay Lane,2023-06-10T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
341879,Shiphay Lane,2023-06-10T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
341879,Shiphay Lane,2023-06-10T07:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.0
341879,Shiphay Lane,2023-06-10T07:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.33
341879,Shiphay Lane,2023-06-10T07:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-10T07:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.14
341879,Shiphay Lane,2023-06-10T07:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.99
341879,Shiphay Lane,2023-06-10T07:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-10T07:30:00.000+00:00,feeder,50.0,N Current (RMS),A,10.9
341879,Shiphay Lane,2023-06-10T07:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.0
341879,Shiphay Lane,2023-06-10T07:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.5
341879,Shiphay Lane,2023-06-10T07:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-10T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.77
341879,Shiphay Lane,2023-06-10T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.16
341879,Shiphay Lane,2023-06-10T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.97
341879,Shiphay Lane,2023-06-10T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.11
341879,Shiphay Lane,2023-06-10T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.04
341879,Shiphay Lane,2023-06-10T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.38
341879,Shiphay Lane,2023-06-10T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,36.3
341879,Shiphay Lane,2023-06-10T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.3
341879,Shiphay Lane,2023-06-10T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.2
341879,Shiphay Lane,2023-06-10T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.1
341879,Shiphay Lane,2023-06-10T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
341879,Shiphay Lane,2023-06-10T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
341879,Shiphay Lane,2023-06-10T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
341879,Shiphay Lane,2023-06-10T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.05
341879,Shiphay Lane,2023-06-10T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.47
341879,Shiphay Lane,2023-06-10T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.98
341879,Shiphay Lane,2023-06-10T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
341879,Shiphay Lane,2023-06-10T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
341879,Shiphay Lane,2023-06-10T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
341879,Shiphay Lane,2023-06-10T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.3
341879,Shiphay Lane,2023-06-10T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
341879,Shiphay Lane,2023-06-10T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
341879,Shiphay Lane,2023-06-10T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
341879,Shiphay Lane,2023-06-10T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
341879,Shiphay Lane,2023-06-10T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.48
341879,Shiphay Lane,2023-06-10T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.28
341879,Shiphay Lane,2023-06-10T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
341879,Shiphay Lane,2023-06-10T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-10T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
341879,Shiphay Lane,2023-06-10T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
341879,Shiphay Lane,2023-06-10T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
341879,Shiphay Lane,2023-06-10T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
341879,Shiphay Lane,2023-06-10T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
341879,Shiphay Lane,2023-06-10T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.52
341879,Shiphay Lane,2023-06-10T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.39
341879,Shiphay Lane,2023-06-10T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.96
341879,Shiphay Lane,2023-06-10T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
341879,Shiphay Lane,2023-06-10T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
341879,Shiphay Lane,2023-06-10T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
341879,Shiphay Lane,2023-06-10T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
341879,Shiphay Lane,2023-06-10T07:30:00.000+00:00,transformer,,Temperature,C,26.1
341879,Shiphay Lane,2023-06-10T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
341879,Shiphay Lane,2023-06-10T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
341879,Shiphay Lane,2023-06-10T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
341879,Shiphay Lane,2023-06-10T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
341879,Shiphay Lane,2023-06-10T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
341879,Shiphay Lane,2023-06-10T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
341879,Shiphay Lane,2023-06-10T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
341879,Shiphay Lane,2023-06-10T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
341879,Shiphay Lane,2023-06-10T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
341879,Shiphay Lane,2023-06-10T07:30:00.000+00:00,busbar,,L3 Active Power,kW,19.99
341879,Shiphay Lane,2023-06-10T07:30:00.000+00:00,busbar,,L2 Active Power,kW,21.37
341879,Shiphay Lane,2023-06-10T07:30:00.000+00:00,busbar,,L1 Active Power,kW,31.66
341879,Shiphay Lane,2023-06-10T07:30:00.000+00:00,busbar,,N Current (RMS),A,67.1
341879,Shiphay Lane,2023-06-10T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
341879,Shiphay Lane,2023-06-10T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
341879,Shiphay Lane,2023-06-10T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
341879,Shiphay Lane,2023-06-10T07:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.99
341879,Shiphay Lane,2023-06-10T07:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.35
341879,Shiphay Lane,2023-06-10T07:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-10T07:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.11
341879,Shiphay Lane,2023-06-10T07:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.56
341879,Shiphay Lane,2023-06-10T07:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-10T07:20:00.000+00:00,feeder,50.0,N Current (RMS),A,13.6
341879,Shiphay Lane,2023-06-10T07:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.9
341879,Shiphay Lane,2023-06-10T07:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.6
341879,Shiphay Lane,2023-06-10T07:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-10T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.7
341879,Shiphay Lane,2023-06-10T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
341879,Shiphay Lane,2023-06-10T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.68
341879,Shiphay Lane,2023-06-10T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.24
341879,Shiphay Lane,2023-06-10T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.22
341879,Shiphay Lane,2023-06-10T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.03
341879,Shiphay Lane,2023-06-10T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,28.6
341879,Shiphay Lane,2023-06-10T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.7
341879,Shiphay Lane,2023-06-10T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.7
341879,Shiphay Lane,2023-06-10T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.1
341879,Shiphay Lane,2023-06-10T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
341879,Shiphay Lane,2023-06-10T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
341879,Shiphay Lane,2023-06-10T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
341879,Shiphay Lane,2023-06-10T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.0
341879,Shiphay Lane,2023-06-10T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.42
341879,Shiphay Lane,2023-06-10T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.13
341879,Shiphay Lane,2023-06-10T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
341879,Shiphay Lane,2023-06-10T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
341879,Shiphay Lane,2023-06-10T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
341879,Shiphay Lane,2023-06-10T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.9
341879,Shiphay Lane,2023-06-10T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
341879,Shiphay Lane,2023-06-10T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
341879,Shiphay Lane,2023-06-10T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
341879,Shiphay Lane,2023-06-10T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.25
341879,Shiphay Lane,2023-06-10T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.17
341879,Shiphay Lane,2023-06-10T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.38
341879,Shiphay Lane,2023-06-10T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,46.4
341879,Shiphay Lane,2023-06-10T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
341879,Shiphay Lane,2023-06-10T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.6
341879,Shiphay Lane,2023-06-10T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.4
341879,Shiphay Lane,2023-06-10T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
341879,Shiphay Lane,2023-06-10T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
341879,Shiphay Lane,2023-06-10T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
341879,Shiphay Lane,2023-06-10T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.52
341879,Shiphay Lane,2023-06-10T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.51
341879,Shiphay Lane,2023-06-10T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.61
341879,Shiphay Lane,2023-06-10T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
341879,Shiphay Lane,2023-06-10T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
341879,Shiphay Lane,2023-06-10T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
341879,Shiphay Lane,2023-06-10T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
