Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-10T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
341879,Shiphay Lane,2023-06-10T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
341879,Shiphay Lane,2023-06-10T05:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.96
341879,Shiphay Lane,2023-06-10T05:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.48
341879,Shiphay Lane,2023-06-10T05:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-10T05:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.71
341879,Shiphay Lane,2023-06-10T05:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.09
341879,Shiphay Lane,2023-06-10T05:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-10T05:50:00.000+00:00,feeder,50.0,N Current (RMS),A,12.1
341879,Shiphay Lane,2023-06-10T05:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.4
341879,Shiphay Lane,2023-06-10T05:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.1
341879,Shiphay Lane,2023-06-10T05:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-10T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.21
341879,Shiphay Lane,2023-06-10T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
341879,Shiphay Lane,2023-06-10T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.79
341879,Shiphay Lane,2023-06-10T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.2
341879,Shiphay Lane,2023-06-10T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.71
341879,Shiphay Lane,2023-06-10T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.22
341879,Shiphay Lane,2023-06-10T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,38.1
341879,Shiphay Lane,2023-06-10T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.1
341879,Shiphay Lane,2023-06-10T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.0
341879,Shiphay Lane,2023-06-10T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.4
341879,Shiphay Lane,2023-06-10T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
341879,Shiphay Lane,2023-06-10T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
341879,Shiphay Lane,2023-06-10T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
341879,Shiphay Lane,2023-06-10T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.12
341879,Shiphay Lane,2023-06-10T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.1
341879,Shiphay Lane,2023-06-10T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.54
341879,Shiphay Lane,2023-06-10T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
341879,Shiphay Lane,2023-06-10T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
341879,Shiphay Lane,2023-06-10T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
341879,Shiphay Lane,2023-06-10T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
341879,Shiphay Lane,2023-06-10T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
341879,Shiphay Lane,2023-06-10T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
341879,Shiphay Lane,2023-06-10T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
341879,Shiphay Lane,2023-06-10T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
341879,Shiphay Lane,2023-06-10T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.8
341879,Shiphay Lane,2023-06-10T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.31
341879,Shiphay Lane,2023-06-10T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.5
341879,Shiphay Lane,2023-06-10T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
341879,Shiphay Lane,2023-06-10T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.4
341879,Shiphay Lane,2023-06-10T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
341879,Shiphay Lane,2023-06-10T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
341879,Shiphay Lane,2023-06-10T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
341879,Shiphay Lane,2023-06-10T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
341879,Shiphay Lane,2023-06-10T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.91
341879,Shiphay Lane,2023-06-10T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.45
341879,Shiphay Lane,2023-06-10T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.31
341879,Shiphay Lane,2023-06-10T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
341879,Shiphay Lane,2023-06-10T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
341879,Shiphay Lane,2023-06-10T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
341879,Shiphay Lane,2023-06-10T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
341879,Shiphay Lane,2023-06-10T05:50:00.000+00:00,transformer,,Temperature,C,26.3
341879,Shiphay Lane,2023-06-10T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
341879,Shiphay Lane,2023-06-10T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
341879,Shiphay Lane,2023-06-10T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
341879,Shiphay Lane,2023-06-10T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
341879,Shiphay Lane,2023-06-10T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
341879,Shiphay Lane,2023-06-10T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
341879,Shiphay Lane,2023-06-10T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
341879,Shiphay Lane,2023-06-10T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
341879,Shiphay Lane,2023-06-10T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
341879,Shiphay Lane,2023-06-10T05:50:00.000+00:00,busbar,,L3 Active Power,kW,19.1
341879,Shiphay Lane,2023-06-10T05:50:00.000+00:00,busbar,,L2 Active Power,kW,23.15
341879,Shiphay Lane,2023-06-10T05:50:00.000+00:00,busbar,,L1 Active Power,kW,15.45
341879,Shiphay Lane,2023-06-10T05:50:00.000+00:00,busbar,,N Current (RMS),A,56.7
341879,Shiphay Lane,2023-06-10T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
341879,Shiphay Lane,2023-06-10T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
341879,Shiphay Lane,2023-06-10T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
341879,Shiphay Lane,2023-06-10T05:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.03
341879,Shiphay Lane,2023-06-10T05:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.53
341879,Shiphay Lane,2023-06-10T05:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-10T05:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.88
341879,Shiphay Lane,2023-06-10T05:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.39
341879,Shiphay Lane,2023-06-10T05:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-10T05:40:00.000+00:00,feeder,50.0,N Current (RMS),A,9.5
341879,Shiphay Lane,2023-06-10T05:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.1
341879,Shiphay Lane,2023-06-10T05:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.4
341879,Shiphay Lane,2023-06-10T05:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-10T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.05
341879,Shiphay Lane,2023-06-10T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
341879,Shiphay Lane,2023-06-10T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.64
341879,Shiphay Lane,2023-06-10T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.43
341879,Shiphay Lane,2023-06-10T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.81
341879,Shiphay Lane,2023-06-10T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.73
341879,Shiphay Lane,2023-06-10T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,25.6
341879,Shiphay Lane,2023-06-10T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.6
341879,Shiphay Lane,2023-06-10T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.9
341879,Shiphay Lane,2023-06-10T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.9
341879,Shiphay Lane,2023-06-10T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
341879,Shiphay Lane,2023-06-10T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
341879,Shiphay Lane,2023-06-10T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
341879,Shiphay Lane,2023-06-10T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.14
341879,Shiphay Lane,2023-06-10T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.15
341879,Shiphay Lane,2023-06-10T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.11
341879,Shiphay Lane,2023-06-10T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.5
341879,Shiphay Lane,2023-06-10T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
341879,Shiphay Lane,2023-06-10T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
341879,Shiphay Lane,2023-06-10T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
341879,Shiphay Lane,2023-06-10T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-10T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
341879,Shiphay Lane,2023-06-10T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
341879,Shiphay Lane,2023-06-10T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-10T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.01
341879,Shiphay Lane,2023-06-10T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.33
341879,Shiphay Lane,2023-06-10T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
341879,Shiphay Lane,2023-06-10T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-10T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
341879,Shiphay Lane,2023-06-10T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
341879,Shiphay Lane,2023-06-10T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
341879,Shiphay Lane,2023-06-10T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
341879,Shiphay Lane,2023-06-10T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
341879,Shiphay Lane,2023-06-10T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.95
341879,Shiphay Lane,2023-06-10T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.43
341879,Shiphay Lane,2023-06-10T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.98
341879,Shiphay Lane,2023-06-10T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
341879,Shiphay Lane,2023-06-10T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
341879,Shiphay Lane,2023-06-10T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
341879,Shiphay Lane,2023-06-10T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
341879,Shiphay Lane,2023-06-10T05:40:00.000+00:00,transformer,,Temperature,C,26.3
341879,Shiphay Lane,2023-06-10T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
341879,Shiphay Lane,2023-06-10T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
341879,Shiphay Lane,2023-06-10T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
341879,Shiphay Lane,2023-06-10T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
341879,Shiphay Lane,2023-06-10T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
341879,Shiphay Lane,2023-06-10T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
341879,Shiphay Lane,2023-06-10T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
341879,Shiphay Lane,2023-06-10T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
341879,Shiphay Lane,2023-06-10T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
341879,Shiphay Lane,2023-06-10T05:40:00.000+00:00,busbar,,L3 Active Power,kW,14.5
341879,Shiphay Lane,2023-06-10T05:40:00.000+00:00,busbar,,L2 Active Power,kW,14.79
341879,Shiphay Lane,2023-06-10T05:40:00.000+00:00,busbar,,L1 Active Power,kW,15.22
341879,Shiphay Lane,2023-06-10T05:40:00.000+00:00,busbar,,N Current (RMS),A,44.6
341879,Shiphay Lane,2023-06-10T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
341879,Shiphay Lane,2023-06-10T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
341879,Shiphay Lane,2023-06-10T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
341879,Shiphay Lane,2023-06-10T05:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.91
341879,Shiphay Lane,2023-06-10T05:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.57
341879,Shiphay Lane,2023-06-10T05:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-10T05:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.96
341879,Shiphay Lane,2023-06-10T05:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.58
341879,Shiphay Lane,2023-06-10T05:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-10T05:30:00.000+00:00,feeder,50.0,N Current (RMS),A,9.4
341879,Shiphay Lane,2023-06-10T05:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.1
341879,Shiphay Lane,2023-06-10T05:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.2
341879,Shiphay Lane,2023-06-10T05:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-10T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.72
341879,Shiphay Lane,2023-06-10T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
341879,Shiphay Lane,2023-06-10T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-4.13
341879,Shiphay Lane,2023-06-10T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.68
341879,Shiphay Lane,2023-06-10T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.12
341879,Shiphay Lane,2023-06-10T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.27
341879,Shiphay Lane,2023-06-10T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,31.0
341879,Shiphay Lane,2023-06-10T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.3
341879,Shiphay Lane,2023-06-10T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.8
341879,Shiphay Lane,2023-06-10T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.5
341879,Shiphay Lane,2023-06-10T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
341879,Shiphay Lane,2023-06-10T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
341879,Shiphay Lane,2023-06-10T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
341879,Shiphay Lane,2023-06-10T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.16
341879,Shiphay Lane,2023-06-10T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.14
341879,Shiphay Lane,2023-06-10T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.1
341879,Shiphay Lane,2023-06-10T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
341879,Shiphay Lane,2023-06-10T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
341879,Shiphay Lane,2023-06-10T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
341879,Shiphay Lane,2023-06-10T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
341879,Shiphay Lane,2023-06-10T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
341879,Shiphay Lane,2023-06-10T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
341879,Shiphay Lane,2023-06-10T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
341879,Shiphay Lane,2023-06-10T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-10T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.68
341879,Shiphay Lane,2023-06-10T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.24
341879,Shiphay Lane,2023-06-10T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
341879,Shiphay Lane,2023-06-10T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
341879,Shiphay Lane,2023-06-10T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
341879,Shiphay Lane,2023-06-10T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
341879,Shiphay Lane,2023-06-10T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
341879,Shiphay Lane,2023-06-10T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
341879,Shiphay Lane,2023-06-10T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
341879,Shiphay Lane,2023-06-10T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.19
341879,Shiphay Lane,2023-06-10T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.21
341879,Shiphay Lane,2023-06-10T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.02
341879,Shiphay Lane,2023-06-10T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
341879,Shiphay Lane,2023-06-10T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
341879,Shiphay Lane,2023-06-10T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
341879,Shiphay Lane,2023-06-10T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
341879,Shiphay Lane,2023-06-10T05:30:00.000+00:00,transformer,,Temperature,C,26.3
341879,Shiphay Lane,2023-06-10T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
341879,Shiphay Lane,2023-06-10T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
341879,Shiphay Lane,2023-06-10T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
341879,Shiphay Lane,2023-06-10T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
341879,Shiphay Lane,2023-06-10T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
341879,Shiphay Lane,2023-06-10T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
341879,Shiphay Lane,2023-06-10T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
341879,Shiphay Lane,2023-06-10T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
341879,Shiphay Lane,2023-06-10T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
341879,Shiphay Lane,2023-06-10T05:30:00.000+00:00,busbar,,L3 Active Power,kW,15.07
341879,Shiphay Lane,2023-06-10T05:30:00.000+00:00,busbar,,L2 Active Power,kW,13.74
341879,Shiphay Lane,2023-06-10T05:30:00.000+00:00,busbar,,L1 Active Power,kW,14.69
341879,Shiphay Lane,2023-06-10T05:30:00.000+00:00,busbar,,N Current (RMS),A,46.7
341879,Shiphay Lane,2023-06-10T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
341879,Shiphay Lane,2023-06-10T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
341879,Shiphay Lane,2023-06-10T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
341879,Shiphay Lane,2023-06-10T05:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.01
341879,Shiphay Lane,2023-06-10T05:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.71
341879,Shiphay Lane,2023-06-10T05:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-10T05:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.26
341879,Shiphay Lane,2023-06-10T05:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.43
341879,Shiphay Lane,2023-06-10T05:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-10T05:20:00.000+00:00,feeder,50.0,N Current (RMS),A,9.8
341879,Shiphay Lane,2023-06-10T05:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.6
341879,Shiphay Lane,2023-06-10T05:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.8
341879,Shiphay Lane,2023-06-10T05:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-10T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.35
341879,Shiphay Lane,2023-06-10T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
341879,Shiphay Lane,2023-06-10T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.51
341879,Shiphay Lane,2023-06-10T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.56
341879,Shiphay Lane,2023-06-10T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.18
341879,Shiphay Lane,2023-06-10T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.09
341879,Shiphay Lane,2023-06-10T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,28.5
341879,Shiphay Lane,2023-06-10T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.8
341879,Shiphay Lane,2023-06-10T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.9
341879,Shiphay Lane,2023-06-10T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.9
341879,Shiphay Lane,2023-06-10T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
341879,Shiphay Lane,2023-06-10T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
341879,Shiphay Lane,2023-06-10T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
341879,Shiphay Lane,2023-06-10T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.25
341879,Shiphay Lane,2023-06-10T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.06
341879,Shiphay Lane,2023-06-10T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.05
341879,Shiphay Lane,2023-06-10T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
341879,Shiphay Lane,2023-06-10T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
341879,Shiphay Lane,2023-06-10T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
341879,Shiphay Lane,2023-06-10T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
341879,Shiphay Lane,2023-06-10T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
341879,Shiphay Lane,2023-06-10T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
341879,Shiphay Lane,2023-06-10T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
341879,Shiphay Lane,2023-06-10T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-10T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.9
341879,Shiphay Lane,2023-06-10T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.47
341879,Shiphay Lane,2023-06-10T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
341879,Shiphay Lane,2023-06-10T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
341879,Shiphay Lane,2023-06-10T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
341879,Shiphay Lane,2023-06-10T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
341879,Shiphay Lane,2023-06-10T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
341879,Shiphay Lane,2023-06-10T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
341879,Shiphay Lane,2023-06-10T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
341879,Shiphay Lane,2023-06-10T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.19
341879,Shiphay Lane,2023-06-10T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.04
341879,Shiphay Lane,2023-06-10T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.0
341879,Shiphay Lane,2023-06-10T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
341879,Shiphay Lane,2023-06-10T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
341879,Shiphay Lane,2023-06-10T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
341879,Shiphay Lane,2023-06-10T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
341879,Shiphay Lane,2023-06-10T05:20:00.000+00:00,transformer,,Temperature,C,26.4
341879,Shiphay Lane,2023-06-10T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
341879,Shiphay Lane,2023-06-10T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
341879,Shiphay Lane,2023-06-10T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
341879,Shiphay Lane,2023-06-10T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
341879,Shiphay Lane,2023-06-10T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
341879,Shiphay Lane,2023-06-10T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
341879,Shiphay Lane,2023-06-10T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
341879,Shiphay Lane,2023-06-10T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
341879,Shiphay Lane,2023-06-10T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
341879,Shiphay Lane,2023-06-10T05:20:00.000+00:00,busbar,,L3 Active Power,kW,16.35
341879,Shiphay Lane,2023-06-10T05:20:00.000+00:00,busbar,,L2 Active Power,kW,13.61
341879,Shiphay Lane,2023-06-10T05:20:00.000+00:00,busbar,,L1 Active Power,kW,16.68
341879,Shiphay Lane,2023-06-10T05:20:00.000+00:00,busbar,,N Current (RMS),A,45.7
341879,Shiphay Lane,2023-06-10T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
341879,Shiphay Lane,2023-06-10T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
341879,Shiphay Lane,2023-06-10T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
341879,Shiphay Lane,2023-06-10T05:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.03
341879,Shiphay Lane,2023-06-10T05:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.39
341879,Shiphay Lane,2023-06-10T05:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-10T05:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.93
341879,Shiphay Lane,2023-06-10T05:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.59
341879,Shiphay Lane,2023-06-10T05:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-10T05:10:00.000+00:00,feeder,50.0,N Current (RMS),A,10.4
341879,Shiphay Lane,2023-06-10T05:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.2
341879,Shiphay Lane,2023-06-10T05:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.0
341879,Shiphay Lane,2023-06-10T05:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-10T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.49
341879,Shiphay Lane,2023-06-10T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
341879,Shiphay Lane,2023-06-10T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.94
341879,Shiphay Lane,2023-06-10T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.8
341879,Shiphay Lane,2023-06-10T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.5
341879,Shiphay Lane,2023-06-10T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.78
341879,Shiphay Lane,2023-06-10T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.0
341879,Shiphay Lane,2023-06-10T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.6
341879,Shiphay Lane,2023-06-10T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.5
341879,Shiphay Lane,2023-06-10T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.8
341879,Shiphay Lane,2023-06-10T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
341879,Shiphay Lane,2023-06-10T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
341879,Shiphay Lane,2023-06-10T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
341879,Shiphay Lane,2023-06-10T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.23
341879,Shiphay Lane,2023-06-10T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.13
341879,Shiphay Lane,2023-06-10T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.84
341879,Shiphay Lane,2023-06-10T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
341879,Shiphay Lane,2023-06-10T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
341879,Shiphay Lane,2023-06-10T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
341879,Shiphay Lane,2023-06-10T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
341879,Shiphay Lane,2023-06-10T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
341879,Shiphay Lane,2023-06-10T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
341879,Shiphay Lane,2023-06-10T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
341879,Shiphay Lane,2023-06-10T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-10T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.01
341879,Shiphay Lane,2023-06-10T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.8
341879,Shiphay Lane,2023-06-10T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
341879,Shiphay Lane,2023-06-10T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
341879,Shiphay Lane,2023-06-10T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
341879,Shiphay Lane,2023-06-10T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
341879,Shiphay Lane,2023-06-10T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
341879,Shiphay Lane,2023-06-10T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
341879,Shiphay Lane,2023-06-10T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
341879,Shiphay Lane,2023-06-10T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.58
341879,Shiphay Lane,2023-06-10T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.17
341879,Shiphay Lane,2023-06-10T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.06
341879,Shiphay Lane,2023-06-10T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
341879,Shiphay Lane,2023-06-10T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
341879,Shiphay Lane,2023-06-10T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
341879,Shiphay Lane,2023-06-10T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
341879,Shiphay Lane,2023-06-10T05:10:00.000+00:00,transformer,,Temperature,C,26.4
341879,Shiphay Lane,2023-06-10T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
341879,Shiphay Lane,2023-06-10T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
341879,Shiphay Lane,2023-06-10T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
341879,Shiphay Lane,2023-06-10T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.67
341879,Shiphay Lane,2023-06-10T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
341879,Shiphay Lane,2023-06-10T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.07
341879,Shiphay Lane,2023-06-10T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
341879,Shiphay Lane,2023-06-10T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
341879,Shiphay Lane,2023-06-10T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
341879,Shiphay Lane,2023-06-10T05:10:00.000+00:00,busbar,,L3 Active Power,kW,12.6
341879,Shiphay Lane,2023-06-10T05:10:00.000+00:00,busbar,,L2 Active Power,kW,13.4
341879,Shiphay Lane,2023-06-10T05:10:00.000+00:00,busbar,,L1 Active Power,kW,15.55
341879,Shiphay Lane,2023-06-10T05:10:00.000+00:00,busbar,,N Current (RMS),A,39.2
341879,Shiphay Lane,2023-06-10T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
341879,Shiphay Lane,2023-06-10T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
341879,Shiphay Lane,2023-06-10T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
341879,Shiphay Lane,2023-06-10T05:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.85
341879,Shiphay Lane,2023-06-10T05:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.32
341879,Shiphay Lane,2023-06-10T05:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-10T05:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.85
341879,Shiphay Lane,2023-06-10T05:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.39
341879,Shiphay Lane,2023-06-10T05:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-10T05:00:00.000+00:00,feeder,50.0,N Current (RMS),A,12.7
341879,Shiphay Lane,2023-06-10T05:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.7
341879,Shiphay Lane,2023-06-10T05:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.2
341879,Shiphay Lane,2023-06-10T05:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-10T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.78
341879,Shiphay Lane,2023-06-10T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.25
341879,Shiphay Lane,2023-06-10T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.98
341879,Shiphay Lane,2023-06-10T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.68
341879,Shiphay Lane,2023-06-10T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.52
341879,Shiphay Lane,2023-06-10T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.86
341879,Shiphay Lane,2023-06-10T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.3
341879,Shiphay Lane,2023-06-10T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.7
341879,Shiphay Lane,2023-06-10T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.2
341879,Shiphay Lane,2023-06-10T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.5
341879,Shiphay Lane,2023-06-10T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
341879,Shiphay Lane,2023-06-10T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
341879,Shiphay Lane,2023-06-10T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
341879,Shiphay Lane,2023-06-10T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.21
341879,Shiphay Lane,2023-06-10T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.24
341879,Shiphay Lane,2023-06-10T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.94
341879,Shiphay Lane,2023-06-10T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
341879,Shiphay Lane,2023-06-10T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
341879,Shiphay Lane,2023-06-10T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
341879,Shiphay Lane,2023-06-10T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
341879,Shiphay Lane,2023-06-10T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
341879,Shiphay Lane,2023-06-10T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
341879,Shiphay Lane,2023-06-10T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
341879,Shiphay Lane,2023-06-10T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-10T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.08
341879,Shiphay Lane,2023-06-10T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.46
341879,Shiphay Lane,2023-06-10T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
341879,Shiphay Lane,2023-06-10T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-10T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
341879,Shiphay Lane,2023-06-10T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
341879,Shiphay Lane,2023-06-10T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
341879,Shiphay Lane,2023-06-10T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
341879,Shiphay Lane,2023-06-10T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
341879,Shiphay Lane,2023-06-10T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.99
341879,Shiphay Lane,2023-06-10T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.1
341879,Shiphay Lane,2023-06-10T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.0
341879,Shiphay Lane,2023-06-10T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
341879,Shiphay Lane,2023-06-10T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
341879,Shiphay Lane,2023-06-10T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
341879,Shiphay Lane,2023-06-10T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
341879,Shiphay Lane,2023-06-10T05:00:00.000+00:00,transformer,,Temperature,C,26.4
341879,Shiphay Lane,2023-06-10T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
341879,Shiphay Lane,2023-06-10T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
341879,Shiphay Lane,2023-06-10T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
341879,Shiphay Lane,2023-06-10T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.09
341879,Shiphay Lane,2023-06-10T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
341879,Shiphay Lane,2023-06-10T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.54
341879,Shiphay Lane,2023-06-10T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
341879,Shiphay Lane,2023-06-10T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
341879,Shiphay Lane,2023-06-10T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
341879,Shiphay Lane,2023-06-10T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.82
341879,Shiphay Lane,2023-06-10T05:00:00.000+00:00,busbar,,L2 Active Power,kW,14.33
341879,Shiphay Lane,2023-06-10T05:00:00.000+00:00,busbar,,L1 Active Power,kW,15.33
341879,Shiphay Lane,2023-06-10T05:00:00.000+00:00,busbar,,N Current (RMS),A,40.4
341879,Shiphay Lane,2023-06-10T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
341879,Shiphay Lane,2023-06-10T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
341879,Shiphay Lane,2023-06-10T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
341879,Shiphay Lane,2023-06-10T04:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.63
341879,Shiphay Lane,2023-06-10T04:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.29
341879,Shiphay Lane,2023-06-10T04:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-10T04:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.84
341879,Shiphay Lane,2023-06-10T04:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.87
341879,Shiphay Lane,2023-06-10T04:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-10T04:50:00.000+00:00,feeder,50.0,N Current (RMS),A,9.3
341879,Shiphay Lane,2023-06-10T04:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.2
341879,Shiphay Lane,2023-06-10T04:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.8
341879,Shiphay Lane,2023-06-10T04:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-10T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.48
341879,Shiphay Lane,2023-06-10T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.62
341879,Shiphay Lane,2023-06-10T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.37
341879,Shiphay Lane,2023-06-10T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.92
341879,Shiphay Lane,2023-06-10T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.66
341879,Shiphay Lane,2023-06-10T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.59
341879,Shiphay Lane,2023-06-10T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,45.1
341879,Shiphay Lane,2023-06-10T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.4
341879,Shiphay Lane,2023-06-10T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.1
341879,Shiphay Lane,2023-06-10T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.0
341879,Shiphay Lane,2023-06-10T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
341879,Shiphay Lane,2023-06-10T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
341879,Shiphay Lane,2023-06-10T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
341879,Shiphay Lane,2023-06-10T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.18
341879,Shiphay Lane,2023-06-10T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.46
341879,Shiphay Lane,2023-06-10T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.04
341879,Shiphay Lane,2023-06-10T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
341879,Shiphay Lane,2023-06-10T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
341879,Shiphay Lane,2023-06-10T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
341879,Shiphay Lane,2023-06-10T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
341879,Shiphay Lane,2023-06-10T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
341879,Shiphay Lane,2023-06-10T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
341879,Shiphay Lane,2023-06-10T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
341879,Shiphay Lane,2023-06-10T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-10T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.67
341879,Shiphay Lane,2023-06-10T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.06
341879,Shiphay Lane,2023-06-10T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
341879,Shiphay Lane,2023-06-10T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-10T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
341879,Shiphay Lane,2023-06-10T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
341879,Shiphay Lane,2023-06-10T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
341879,Shiphay Lane,2023-06-10T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-10T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
341879,Shiphay Lane,2023-06-10T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.0
341879,Shiphay Lane,2023-06-10T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.28
341879,Shiphay Lane,2023-06-10T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.04
341879,Shiphay Lane,2023-06-10T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
341879,Shiphay Lane,2023-06-10T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
341879,Shiphay Lane,2023-06-10T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
341879,Shiphay Lane,2023-06-10T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
341879,Shiphay Lane,2023-06-10T04:50:00.000+00:00,transformer,,Temperature,C,26.4
341879,Shiphay Lane,2023-06-10T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
341879,Shiphay Lane,2023-06-10T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
341879,Shiphay Lane,2023-06-10T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
341879,Shiphay Lane,2023-06-10T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
341879,Shiphay Lane,2023-06-10T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
341879,Shiphay Lane,2023-06-10T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
341879,Shiphay Lane,2023-06-10T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
341879,Shiphay Lane,2023-06-10T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
341879,Shiphay Lane,2023-06-10T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
341879,Shiphay Lane,2023-06-10T04:50:00.000+00:00,busbar,,L3 Active Power,kW,17.02
341879,Shiphay Lane,2023-06-10T04:50:00.000+00:00,busbar,,L2 Active Power,kW,12.94
341879,Shiphay Lane,2023-06-10T04:50:00.000+00:00,busbar,,L1 Active Power,kW,14.78
341879,Shiphay Lane,2023-06-10T04:50:00.000+00:00,busbar,,N Current (RMS),A,51.1
341879,Shiphay Lane,2023-06-10T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
341879,Shiphay Lane,2023-06-10T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
341879,Shiphay Lane,2023-06-10T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
341879,Shiphay Lane,2023-06-10T04:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.5
341879,Shiphay Lane,2023-06-10T04:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.4
341879,Shiphay Lane,2023-06-10T04:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-10T04:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.23
341879,Shiphay Lane,2023-06-10T04:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.49
341879,Shiphay Lane,2023-06-10T04:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.05
341879,Shiphay Lane,2023-06-10T04:40:00.000+00:00,feeder,50.0,N Current (RMS),A,8.9
341879,Shiphay Lane,2023-06-10T04:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.8
341879,Shiphay Lane,2023-06-10T04:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.6
341879,Shiphay Lane,2023-06-10T04:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-10T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.66
341879,Shiphay Lane,2023-06-10T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.73
341879,Shiphay Lane,2023-06-10T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.67
341879,Shiphay Lane,2023-06-10T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.7
341879,Shiphay Lane,2023-06-10T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.85
341879,Shiphay Lane,2023-06-10T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.04
341879,Shiphay Lane,2023-06-10T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,24.6
341879,Shiphay Lane,2023-06-10T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.9
341879,Shiphay Lane,2023-06-10T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.6
341879,Shiphay Lane,2023-06-10T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.2
341879,Shiphay Lane,2023-06-10T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
341879,Shiphay Lane,2023-06-10T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
341879,Shiphay Lane,2023-06-10T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
341879,Shiphay Lane,2023-06-10T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.18
341879,Shiphay Lane,2023-06-10T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.08
341879,Shiphay Lane,2023-06-10T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.05
341879,Shiphay Lane,2023-06-10T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
341879,Shiphay Lane,2023-06-10T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
341879,Shiphay Lane,2023-06-10T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
341879,Shiphay Lane,2023-06-10T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
341879,Shiphay Lane,2023-06-10T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
341879,Shiphay Lane,2023-06-10T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
341879,Shiphay Lane,2023-06-10T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
341879,Shiphay Lane,2023-06-10T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-10T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.27
341879,Shiphay Lane,2023-06-10T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.27
341879,Shiphay Lane,2023-06-10T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
341879,Shiphay Lane,2023-06-10T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
341879,Shiphay Lane,2023-06-10T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
341879,Shiphay Lane,2023-06-10T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
341879,Shiphay Lane,2023-06-10T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
341879,Shiphay Lane,2023-06-10T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
341879,Shiphay Lane,2023-06-10T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
341879,Shiphay Lane,2023-06-10T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.23
341879,Shiphay Lane,2023-06-10T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.09
341879,Shiphay Lane,2023-06-10T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.18
341879,Shiphay Lane,2023-06-10T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
341879,Shiphay Lane,2023-06-10T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
341879,Shiphay Lane,2023-06-10T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
341879,Shiphay Lane,2023-06-10T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
341879,Shiphay Lane,2023-06-10T04:40:00.000+00:00,transformer,,Temperature,C,26.5
341879,Shiphay Lane,2023-06-10T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
341879,Shiphay Lane,2023-06-10T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.46
341879,Shiphay Lane,2023-06-10T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
341879,Shiphay Lane,2023-06-10T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.37
341879,Shiphay Lane,2023-06-10T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
341879,Shiphay Lane,2023-06-10T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.78
341879,Shiphay Lane,2023-06-10T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
341879,Shiphay Lane,2023-06-10T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
341879,Shiphay Lane,2023-06-10T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
341879,Shiphay Lane,2023-06-10T04:40:00.000+00:00,busbar,,L3 Active Power,kW,12.43
341879,Shiphay Lane,2023-06-10T04:40:00.000+00:00,busbar,,L2 Active Power,kW,11.79
341879,Shiphay Lane,2023-06-10T04:40:00.000+00:00,busbar,,L1 Active Power,kW,15.6
341879,Shiphay Lane,2023-06-10T04:40:00.000+00:00,busbar,,N Current (RMS),A,40.9
341879,Shiphay Lane,2023-06-10T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
341879,Shiphay Lane,2023-06-10T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
341879,Shiphay Lane,2023-06-10T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
341879,Shiphay Lane,2023-06-10T04:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.62
341879,Shiphay Lane,2023-06-10T04:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.61
341879,Shiphay Lane,2023-06-10T04:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-10T04:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.94
341879,Shiphay Lane,2023-06-10T04:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.54
341879,Shiphay Lane,2023-06-10T04:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-10T04:30:00.000+00:00,feeder,50.0,N Current (RMS),A,8.4
341879,Shiphay Lane,2023-06-10T04:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.6
341879,Shiphay Lane,2023-06-10T04:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.6
341879,Shiphay Lane,2023-06-10T04:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-10T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.49
341879,Shiphay Lane,2023-06-10T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.21
341879,Shiphay Lane,2023-06-10T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.75
