Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-10T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.75
341879,Shiphay Lane,2023-06-10T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.52
341879,Shiphay Lane,2023-06-10T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.32
341879,Shiphay Lane,2023-06-10T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,28.7
341879,Shiphay Lane,2023-06-10T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.7
341879,Shiphay Lane,2023-06-10T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.0
341879,Shiphay Lane,2023-06-10T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.8
341879,Shiphay Lane,2023-06-10T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
341879,Shiphay Lane,2023-06-10T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
341879,Shiphay Lane,2023-06-10T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
341879,Shiphay Lane,2023-06-10T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.47
341879,Shiphay Lane,2023-06-10T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.07
341879,Shiphay Lane,2023-06-10T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.06
341879,Shiphay Lane,2023-06-10T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
341879,Shiphay Lane,2023-06-10T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
341879,Shiphay Lane,2023-06-10T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
341879,Shiphay Lane,2023-06-10T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
341879,Shiphay Lane,2023-06-10T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
341879,Shiphay Lane,2023-06-10T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
341879,Shiphay Lane,2023-06-10T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
341879,Shiphay Lane,2023-06-10T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-10T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.53
341879,Shiphay Lane,2023-06-10T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.5
341879,Shiphay Lane,2023-06-10T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
341879,Shiphay Lane,2023-06-10T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-10T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
341879,Shiphay Lane,2023-06-10T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
341879,Shiphay Lane,2023-06-10T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
341879,Shiphay Lane,2023-06-10T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
341879,Shiphay Lane,2023-06-10T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
341879,Shiphay Lane,2023-06-10T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.12
341879,Shiphay Lane,2023-06-10T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.18
341879,Shiphay Lane,2023-06-10T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.35
341879,Shiphay Lane,2023-06-10T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
341879,Shiphay Lane,2023-06-10T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
341879,Shiphay Lane,2023-06-10T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
341879,Shiphay Lane,2023-06-10T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
341879,Shiphay Lane,2023-06-10T04:30:00.000+00:00,transformer,,Temperature,C,26.5
341879,Shiphay Lane,2023-06-10T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
341879,Shiphay Lane,2023-06-10T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.71
341879,Shiphay Lane,2023-06-10T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
341879,Shiphay Lane,2023-06-10T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.67
341879,Shiphay Lane,2023-06-10T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
341879,Shiphay Lane,2023-06-10T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.06
341879,Shiphay Lane,2023-06-10T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
341879,Shiphay Lane,2023-06-10T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
341879,Shiphay Lane,2023-06-10T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
341879,Shiphay Lane,2023-06-10T04:30:00.000+00:00,busbar,,L3 Active Power,kW,13.37
341879,Shiphay Lane,2023-06-10T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.84
341879,Shiphay Lane,2023-06-10T04:30:00.000+00:00,busbar,,L1 Active Power,kW,15.29
341879,Shiphay Lane,2023-06-10T04:30:00.000+00:00,busbar,,N Current (RMS),A,40.9
341879,Shiphay Lane,2023-06-10T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
341879,Shiphay Lane,2023-06-10T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
341879,Shiphay Lane,2023-06-10T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
341879,Shiphay Lane,2023-06-10T04:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.7
341879,Shiphay Lane,2023-06-10T04:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.54
341879,Shiphay Lane,2023-06-10T04:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-10T04:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.85
341879,Shiphay Lane,2023-06-10T04:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.07
341879,Shiphay Lane,2023-06-10T04:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-10T04:20:00.000+00:00,feeder,50.0,N Current (RMS),A,7.4
341879,Shiphay Lane,2023-06-10T04:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.4
341879,Shiphay Lane,2023-06-10T04:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.2
341879,Shiphay Lane,2023-06-10T04:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-10T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.38
341879,Shiphay Lane,2023-06-10T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.13
341879,Shiphay Lane,2023-06-10T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-4.28
341879,Shiphay Lane,2023-06-10T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.29
341879,Shiphay Lane,2023-06-10T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.61
341879,Shiphay Lane,2023-06-10T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.54
341879,Shiphay Lane,2023-06-10T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,32.7
341879,Shiphay Lane,2023-06-10T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.3
341879,Shiphay Lane,2023-06-10T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.2
341879,Shiphay Lane,2023-06-10T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.2
341879,Shiphay Lane,2023-06-10T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
341879,Shiphay Lane,2023-06-10T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
341879,Shiphay Lane,2023-06-10T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
341879,Shiphay Lane,2023-06-10T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.52
341879,Shiphay Lane,2023-06-10T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.24
341879,Shiphay Lane,2023-06-10T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.97
341879,Shiphay Lane,2023-06-10T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
341879,Shiphay Lane,2023-06-10T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
341879,Shiphay Lane,2023-06-10T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
341879,Shiphay Lane,2023-06-10T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
341879,Shiphay Lane,2023-06-10T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
341879,Shiphay Lane,2023-06-10T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
341879,Shiphay Lane,2023-06-10T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
341879,Shiphay Lane,2023-06-10T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-10T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.28
341879,Shiphay Lane,2023-06-10T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.05
341879,Shiphay Lane,2023-06-10T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
341879,Shiphay Lane,2023-06-10T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-10T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
341879,Shiphay Lane,2023-06-10T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
341879,Shiphay Lane,2023-06-10T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
341879,Shiphay Lane,2023-06-10T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
341879,Shiphay Lane,2023-06-10T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
341879,Shiphay Lane,2023-06-10T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.03
341879,Shiphay Lane,2023-06-10T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.36
341879,Shiphay Lane,2023-06-10T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.54
341879,Shiphay Lane,2023-06-10T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
341879,Shiphay Lane,2023-06-10T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
341879,Shiphay Lane,2023-06-10T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
341879,Shiphay Lane,2023-06-10T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
341879,Shiphay Lane,2023-06-10T04:20:00.000+00:00,transformer,,Temperature,C,26.5
341879,Shiphay Lane,2023-06-10T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
341879,Shiphay Lane,2023-06-10T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.4
341879,Shiphay Lane,2023-06-10T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
341879,Shiphay Lane,2023-06-10T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.28
341879,Shiphay Lane,2023-06-10T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
341879,Shiphay Lane,2023-06-10T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.88
341879,Shiphay Lane,2023-06-10T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
341879,Shiphay Lane,2023-06-10T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
341879,Shiphay Lane,2023-06-10T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
341879,Shiphay Lane,2023-06-10T04:20:00.000+00:00,busbar,,L3 Active Power,kW,13.77
341879,Shiphay Lane,2023-06-10T04:20:00.000+00:00,busbar,,L2 Active Power,kW,11.56
341879,Shiphay Lane,2023-06-10T04:20:00.000+00:00,busbar,,L1 Active Power,kW,14.16
341879,Shiphay Lane,2023-06-10T04:20:00.000+00:00,busbar,,N Current (RMS),A,43.5
341879,Shiphay Lane,2023-06-10T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
341879,Shiphay Lane,2023-06-10T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
341879,Shiphay Lane,2023-06-10T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
341879,Shiphay Lane,2023-06-10T04:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.82
341879,Shiphay Lane,2023-06-10T04:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.42
341879,Shiphay Lane,2023-06-10T04:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-10T04:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.64
341879,Shiphay Lane,2023-06-10T04:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.3
341879,Shiphay Lane,2023-06-10T04:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.05
341879,Shiphay Lane,2023-06-10T04:10:00.000+00:00,feeder,50.0,N Current (RMS),A,8.1
341879,Shiphay Lane,2023-06-10T04:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.9
341879,Shiphay Lane,2023-06-10T04:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.8
341879,Shiphay Lane,2023-06-10T04:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-10T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.75
341879,Shiphay Lane,2023-06-10T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.38
341879,Shiphay Lane,2023-06-10T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.64
341879,Shiphay Lane,2023-06-10T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.67
341879,Shiphay Lane,2023-06-10T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.19
341879,Shiphay Lane,2023-06-10T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.84
341879,Shiphay Lane,2023-06-10T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.2
341879,Shiphay Lane,2023-06-10T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.4
341879,Shiphay Lane,2023-06-10T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.9
341879,Shiphay Lane,2023-06-10T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.1
341879,Shiphay Lane,2023-06-10T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
341879,Shiphay Lane,2023-06-10T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
341879,Shiphay Lane,2023-06-10T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
341879,Shiphay Lane,2023-06-10T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.49
341879,Shiphay Lane,2023-06-10T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.16
341879,Shiphay Lane,2023-06-10T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.91
341879,Shiphay Lane,2023-06-10T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
341879,Shiphay Lane,2023-06-10T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
341879,Shiphay Lane,2023-06-10T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
341879,Shiphay Lane,2023-06-10T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
341879,Shiphay Lane,2023-06-10T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
341879,Shiphay Lane,2023-06-10T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
341879,Shiphay Lane,2023-06-10T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
341879,Shiphay Lane,2023-06-10T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-10T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.28
341879,Shiphay Lane,2023-06-10T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.04
341879,Shiphay Lane,2023-06-10T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
341879,Shiphay Lane,2023-06-10T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
341879,Shiphay Lane,2023-06-10T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
341879,Shiphay Lane,2023-06-10T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
341879,Shiphay Lane,2023-06-10T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
341879,Shiphay Lane,2023-06-10T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
341879,Shiphay Lane,2023-06-10T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
341879,Shiphay Lane,2023-06-10T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.14
341879,Shiphay Lane,2023-06-10T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.32
341879,Shiphay Lane,2023-06-10T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.27
341879,Shiphay Lane,2023-06-10T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
341879,Shiphay Lane,2023-06-10T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
341879,Shiphay Lane,2023-06-10T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
341879,Shiphay Lane,2023-06-10T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
341879,Shiphay Lane,2023-06-10T04:10:00.000+00:00,transformer,,Temperature,C,26.6
341879,Shiphay Lane,2023-06-10T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
341879,Shiphay Lane,2023-06-10T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.54
341879,Shiphay Lane,2023-06-10T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
341879,Shiphay Lane,2023-06-10T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.35
341879,Shiphay Lane,2023-06-10T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
341879,Shiphay Lane,2023-06-10T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.9
341879,Shiphay Lane,2023-06-10T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
341879,Shiphay Lane,2023-06-10T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
341879,Shiphay Lane,2023-06-10T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
341879,Shiphay Lane,2023-06-10T04:10:00.000+00:00,busbar,,L3 Active Power,kW,11.01
341879,Shiphay Lane,2023-06-10T04:10:00.000+00:00,busbar,,L2 Active Power,kW,11.24
341879,Shiphay Lane,2023-06-10T04:10:00.000+00:00,busbar,,L1 Active Power,kW,14.12
341879,Shiphay Lane,2023-06-10T04:10:00.000+00:00,busbar,,N Current (RMS),A,37.8
341879,Shiphay Lane,2023-06-10T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
341879,Shiphay Lane,2023-06-10T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
341879,Shiphay Lane,2023-06-10T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
341879,Shiphay Lane,2023-06-10T04:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.8
341879,Shiphay Lane,2023-06-10T04:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.31
341879,Shiphay Lane,2023-06-10T04:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-10T04:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.78
341879,Shiphay Lane,2023-06-10T04:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.46
341879,Shiphay Lane,2023-06-10T04:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-10T04:00:00.000+00:00,feeder,50.0,N Current (RMS),A,8.8
341879,Shiphay Lane,2023-06-10T04:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.2
341879,Shiphay Lane,2023-06-10T04:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.2
341879,Shiphay Lane,2023-06-10T04:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-10T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.78
341879,Shiphay Lane,2023-06-10T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.49
341879,Shiphay Lane,2023-06-10T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.82
341879,Shiphay Lane,2023-06-10T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.03
341879,Shiphay Lane,2023-06-10T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.31
341879,Shiphay Lane,2023-06-10T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.46
341879,Shiphay Lane,2023-06-10T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.1
341879,Shiphay Lane,2023-06-10T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.8
341879,Shiphay Lane,2023-06-10T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.5
341879,Shiphay Lane,2023-06-10T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.8
341879,Shiphay Lane,2023-06-10T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
341879,Shiphay Lane,2023-06-10T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
341879,Shiphay Lane,2023-06-10T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
341879,Shiphay Lane,2023-06-10T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.56
341879,Shiphay Lane,2023-06-10T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.21
341879,Shiphay Lane,2023-06-10T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.02
341879,Shiphay Lane,2023-06-10T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
341879,Shiphay Lane,2023-06-10T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
341879,Shiphay Lane,2023-06-10T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
341879,Shiphay Lane,2023-06-10T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
341879,Shiphay Lane,2023-06-10T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
341879,Shiphay Lane,2023-06-10T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
341879,Shiphay Lane,2023-06-10T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
341879,Shiphay Lane,2023-06-10T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-10T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.33
341879,Shiphay Lane,2023-06-10T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.33
341879,Shiphay Lane,2023-06-10T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
341879,Shiphay Lane,2023-06-10T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-10T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
341879,Shiphay Lane,2023-06-10T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
341879,Shiphay Lane,2023-06-10T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
341879,Shiphay Lane,2023-06-10T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
341879,Shiphay Lane,2023-06-10T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
341879,Shiphay Lane,2023-06-10T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.28
341879,Shiphay Lane,2023-06-10T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.3
341879,Shiphay Lane,2023-06-10T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.21
341879,Shiphay Lane,2023-06-10T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
341879,Shiphay Lane,2023-06-10T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
341879,Shiphay Lane,2023-06-10T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
341879,Shiphay Lane,2023-06-10T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
341879,Shiphay Lane,2023-06-10T04:00:00.000+00:00,transformer,,Temperature,C,26.6
341879,Shiphay Lane,2023-06-10T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
341879,Shiphay Lane,2023-06-10T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.54
341879,Shiphay Lane,2023-06-10T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
341879,Shiphay Lane,2023-06-10T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.35
341879,Shiphay Lane,2023-06-10T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
341879,Shiphay Lane,2023-06-10T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.95
341879,Shiphay Lane,2023-06-10T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
341879,Shiphay Lane,2023-06-10T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
341879,Shiphay Lane,2023-06-10T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
341879,Shiphay Lane,2023-06-10T04:00:00.000+00:00,busbar,,L3 Active Power,kW,10.72
341879,Shiphay Lane,2023-06-10T04:00:00.000+00:00,busbar,,L2 Active Power,kW,11.62
341879,Shiphay Lane,2023-06-10T04:00:00.000+00:00,busbar,,L1 Active Power,kW,14.08
341879,Shiphay Lane,2023-06-10T04:00:00.000+00:00,busbar,,N Current (RMS),A,36.6
341879,Shiphay Lane,2023-06-10T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
341879,Shiphay Lane,2023-06-10T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
341879,Shiphay Lane,2023-06-10T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
341879,Shiphay Lane,2023-06-10T03:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.7
341879,Shiphay Lane,2023-06-10T03:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.28
341879,Shiphay Lane,2023-06-10T03:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-10T03:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.85
341879,Shiphay Lane,2023-06-10T03:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.33
341879,Shiphay Lane,2023-06-10T03:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.05
341879,Shiphay Lane,2023-06-10T03:50:00.000+00:00,feeder,50.0,N Current (RMS),A,8.4
341879,Shiphay Lane,2023-06-10T03:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.3
341879,Shiphay Lane,2023-06-10T03:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.7
341879,Shiphay Lane,2023-06-10T03:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-10T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.64
341879,Shiphay Lane,2023-06-10T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.68
341879,Shiphay Lane,2023-06-10T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.74
341879,Shiphay Lane,2023-06-10T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.12
341879,Shiphay Lane,2023-06-10T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.02
341879,Shiphay Lane,2023-06-10T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.85
341879,Shiphay Lane,2023-06-10T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.1
341879,Shiphay Lane,2023-06-10T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.9
341879,Shiphay Lane,2023-06-10T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.8
341879,Shiphay Lane,2023-06-10T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.0
341879,Shiphay Lane,2023-06-10T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
341879,Shiphay Lane,2023-06-10T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
341879,Shiphay Lane,2023-06-10T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
341879,Shiphay Lane,2023-06-10T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.35
341879,Shiphay Lane,2023-06-10T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.3
341879,Shiphay Lane,2023-06-10T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.99
341879,Shiphay Lane,2023-06-10T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
341879,Shiphay Lane,2023-06-10T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
341879,Shiphay Lane,2023-06-10T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
341879,Shiphay Lane,2023-06-10T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
341879,Shiphay Lane,2023-06-10T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
341879,Shiphay Lane,2023-06-10T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
341879,Shiphay Lane,2023-06-10T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
341879,Shiphay Lane,2023-06-10T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-10T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.46
341879,Shiphay Lane,2023-06-10T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.8
341879,Shiphay Lane,2023-06-10T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
341879,Shiphay Lane,2023-06-10T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-10T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
341879,Shiphay Lane,2023-06-10T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
341879,Shiphay Lane,2023-06-10T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
341879,Shiphay Lane,2023-06-10T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
341879,Shiphay Lane,2023-06-10T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
341879,Shiphay Lane,2023-06-10T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.21
341879,Shiphay Lane,2023-06-10T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.12
341879,Shiphay Lane,2023-06-10T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.16
341879,Shiphay Lane,2023-06-10T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
341879,Shiphay Lane,2023-06-10T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
341879,Shiphay Lane,2023-06-10T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
341879,Shiphay Lane,2023-06-10T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
341879,Shiphay Lane,2023-06-10T03:50:00.000+00:00,transformer,,Temperature,C,26.6
341879,Shiphay Lane,2023-06-10T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
341879,Shiphay Lane,2023-06-10T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.0
341879,Shiphay Lane,2023-06-10T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
341879,Shiphay Lane,2023-06-10T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.75
341879,Shiphay Lane,2023-06-10T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
341879,Shiphay Lane,2023-06-10T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.39
341879,Shiphay Lane,2023-06-10T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
341879,Shiphay Lane,2023-06-10T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
341879,Shiphay Lane,2023-06-10T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
341879,Shiphay Lane,2023-06-10T03:50:00.000+00:00,busbar,,L3 Active Power,kW,10.6
341879,Shiphay Lane,2023-06-10T03:50:00.000+00:00,busbar,,L2 Active Power,kW,11.23
341879,Shiphay Lane,2023-06-10T03:50:00.000+00:00,busbar,,L1 Active Power,kW,13.86
341879,Shiphay Lane,2023-06-10T03:50:00.000+00:00,busbar,,N Current (RMS),A,36.5
341879,Shiphay Lane,2023-06-10T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
341879,Shiphay Lane,2023-06-10T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
341879,Shiphay Lane,2023-06-10T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
341879,Shiphay Lane,2023-06-10T03:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.5
341879,Shiphay Lane,2023-06-10T03:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.46
341879,Shiphay Lane,2023-06-10T03:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
341879,Shiphay Lane,2023-06-10T03:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.13
341879,Shiphay Lane,2023-06-10T03:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.16
341879,Shiphay Lane,2023-06-10T03:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.05
341879,Shiphay Lane,2023-06-10T03:40:00.000+00:00,feeder,50.0,N Current (RMS),A,7.7
341879,Shiphay Lane,2023-06-10T03:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.0
341879,Shiphay Lane,2023-06-10T03:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.3
341879,Shiphay Lane,2023-06-10T03:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-10T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.11
341879,Shiphay Lane,2023-06-10T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.2
341879,Shiphay Lane,2023-06-10T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.96
341879,Shiphay Lane,2023-06-10T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.24
341879,Shiphay Lane,2023-06-10T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.27
341879,Shiphay Lane,2023-06-10T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.74
341879,Shiphay Lane,2023-06-10T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,25.6
341879,Shiphay Lane,2023-06-10T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.5
341879,Shiphay Lane,2023-06-10T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.0
341879,Shiphay Lane,2023-06-10T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.0
341879,Shiphay Lane,2023-06-10T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
341879,Shiphay Lane,2023-06-10T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
341879,Shiphay Lane,2023-06-10T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
341879,Shiphay Lane,2023-06-10T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.37
341879,Shiphay Lane,2023-06-10T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.33
341879,Shiphay Lane,2023-06-10T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.04
341879,Shiphay Lane,2023-06-10T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
341879,Shiphay Lane,2023-06-10T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
341879,Shiphay Lane,2023-06-10T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
341879,Shiphay Lane,2023-06-10T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
341879,Shiphay Lane,2023-06-10T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
341879,Shiphay Lane,2023-06-10T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
341879,Shiphay Lane,2023-06-10T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
341879,Shiphay Lane,2023-06-10T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-10T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.48
341879,Shiphay Lane,2023-06-10T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.82
341879,Shiphay Lane,2023-06-10T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
341879,Shiphay Lane,2023-06-10T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-10T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
341879,Shiphay Lane,2023-06-10T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
341879,Shiphay Lane,2023-06-10T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
341879,Shiphay Lane,2023-06-10T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
341879,Shiphay Lane,2023-06-10T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
341879,Shiphay Lane,2023-06-10T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.23
341879,Shiphay Lane,2023-06-10T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.39
341879,Shiphay Lane,2023-06-10T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.05
341879,Shiphay Lane,2023-06-10T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
341879,Shiphay Lane,2023-06-10T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
341879,Shiphay Lane,2023-06-10T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
341879,Shiphay Lane,2023-06-10T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
341879,Shiphay Lane,2023-06-10T03:40:00.000+00:00,transformer,,Temperature,C,26.7
341879,Shiphay Lane,2023-06-10T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
341879,Shiphay Lane,2023-06-10T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.12
341879,Shiphay Lane,2023-06-10T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
341879,Shiphay Lane,2023-06-10T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.02
341879,Shiphay Lane,2023-06-10T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
341879,Shiphay Lane,2023-06-10T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.6
341879,Shiphay Lane,2023-06-10T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
341879,Shiphay Lane,2023-06-10T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
341879,Shiphay Lane,2023-06-10T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
341879,Shiphay Lane,2023-06-10T03:40:00.000+00:00,busbar,,L3 Active Power,kW,12.04
341879,Shiphay Lane,2023-06-10T03:40:00.000+00:00,busbar,,L2 Active Power,kW,11.63
341879,Shiphay Lane,2023-06-10T03:40:00.000+00:00,busbar,,L1 Active Power,kW,13.7
341879,Shiphay Lane,2023-06-10T03:40:00.000+00:00,busbar,,N Current (RMS),A,40.3
341879,Shiphay Lane,2023-06-10T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
341879,Shiphay Lane,2023-06-10T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
341879,Shiphay Lane,2023-06-10T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
341879,Shiphay Lane,2023-06-10T03:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.51
341879,Shiphay Lane,2023-06-10T03:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.73
341879,Shiphay Lane,2023-06-10T03:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
341879,Shiphay Lane,2023-06-10T03:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.44
341879,Shiphay Lane,2023-06-10T03:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.02
341879,Shiphay Lane,2023-06-10T03:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.05
341879,Shiphay Lane,2023-06-10T03:30:00.000+00:00,feeder,50.0,N Current (RMS),A,8.2
341879,Shiphay Lane,2023-06-10T03:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.6
341879,Shiphay Lane,2023-06-10T03:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.3
341879,Shiphay Lane,2023-06-10T03:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-10T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.31
341879,Shiphay Lane,2023-06-10T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.24
341879,Shiphay Lane,2023-06-10T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.55
341879,Shiphay Lane,2023-06-10T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.06
341879,Shiphay Lane,2023-06-10T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.57
341879,Shiphay Lane,2023-06-10T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.87
341879,Shiphay Lane,2023-06-10T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.5
341879,Shiphay Lane,2023-06-10T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.8
341879,Shiphay Lane,2023-06-10T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.2
341879,Shiphay Lane,2023-06-10T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.5
341879,Shiphay Lane,2023-06-10T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
341879,Shiphay Lane,2023-06-10T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
341879,Shiphay Lane,2023-06-10T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
341879,Shiphay Lane,2023-06-10T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.23
341879,Shiphay Lane,2023-06-10T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.62
341879,Shiphay Lane,2023-06-10T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.97
341879,Shiphay Lane,2023-06-10T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
341879,Shiphay Lane,2023-06-10T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
341879,Shiphay Lane,2023-06-10T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
341879,Shiphay Lane,2023-06-10T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
341879,Shiphay Lane,2023-06-10T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
341879,Shiphay Lane,2023-06-10T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
341879,Shiphay Lane,2023-06-10T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
341879,Shiphay Lane,2023-06-10T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-10T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.6
341879,Shiphay Lane,2023-06-10T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.15
341879,Shiphay Lane,2023-06-10T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
341879,Shiphay Lane,2023-06-10T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
341879,Shiphay Lane,2023-06-10T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
341879,Shiphay Lane,2023-06-10T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
341879,Shiphay Lane,2023-06-10T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
341879,Shiphay Lane,2023-06-10T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
341879,Shiphay Lane,2023-06-10T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
341879,Shiphay Lane,2023-06-10T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.15
341879,Shiphay Lane,2023-06-10T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.33
341879,Shiphay Lane,2023-06-10T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.4
341879,Shiphay Lane,2023-06-10T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
341879,Shiphay Lane,2023-06-10T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
341879,Shiphay Lane,2023-06-10T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
341879,Shiphay Lane,2023-06-10T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
341879,Shiphay Lane,2023-06-10T03:30:00.000+00:00,transformer,,Temperature,C,26.8
341879,Shiphay Lane,2023-06-10T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
341879,Shiphay Lane,2023-06-10T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.75
341879,Shiphay Lane,2023-06-10T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
341879,Shiphay Lane,2023-06-10T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.8
341879,Shiphay Lane,2023-06-10T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
341879,Shiphay Lane,2023-06-10T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.32
341879,Shiphay Lane,2023-06-10T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
341879,Shiphay Lane,2023-06-10T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
341879,Shiphay Lane,2023-06-10T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
341879,Shiphay Lane,2023-06-10T03:30:00.000+00:00,busbar,,L3 Active Power,kW,12.96
341879,Shiphay Lane,2023-06-10T03:30:00.000+00:00,busbar,,L2 Active Power,kW,12.14
341879,Shiphay Lane,2023-06-10T03:30:00.000+00:00,busbar,,L1 Active Power,kW,14.44
341879,Shiphay Lane,2023-06-10T03:30:00.000+00:00,busbar,,N Current (RMS),A,39.6
341879,Shiphay Lane,2023-06-10T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
341879,Shiphay Lane,2023-06-10T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
341879,Shiphay Lane,2023-06-10T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
341879,Shiphay Lane,2023-06-10T03:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.63
341879,Shiphay Lane,2023-06-10T03:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.45
341879,Shiphay Lane,2023-06-10T03:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-10T03:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.01
341879,Shiphay Lane,2023-06-10T03:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.3
341879,Shiphay Lane,2023-06-10T03:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.05
341879,Shiphay Lane,2023-06-10T03:20:00.000+00:00,feeder,50.0,N Current (RMS),A,8.1
341879,Shiphay Lane,2023-06-10T03:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.8
341879,Shiphay Lane,2023-06-10T03:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.8
341879,Shiphay Lane,2023-06-10T03:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-10T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.28
341879,Shiphay Lane,2023-06-10T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.65
341879,Shiphay Lane,2023-06-10T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.64
341879,Shiphay Lane,2023-06-10T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.74
341879,Shiphay Lane,2023-06-10T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.27
341879,Shiphay Lane,2023-06-10T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.44
341879,Shiphay Lane,2023-06-10T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.7
341879,Shiphay Lane,2023-06-10T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.6
341879,Shiphay Lane,2023-06-10T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.5
341879,Shiphay Lane,2023-06-10T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.5
341879,Shiphay Lane,2023-06-10T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
341879,Shiphay Lane,2023-06-10T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
341879,Shiphay Lane,2023-06-10T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
341879,Shiphay Lane,2023-06-10T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.56
341879,Shiphay Lane,2023-06-10T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.39
341879,Shiphay Lane,2023-06-10T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.97
341879,Shiphay Lane,2023-06-10T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
341879,Shiphay Lane,2023-06-10T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
341879,Shiphay Lane,2023-06-10T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
341879,Shiphay Lane,2023-06-10T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
341879,Shiphay Lane,2023-06-10T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
341879,Shiphay Lane,2023-06-10T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
341879,Shiphay Lane,2023-06-10T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
341879,Shiphay Lane,2023-06-10T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-10T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.85
341879,Shiphay Lane,2023-06-10T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.31
341879,Shiphay Lane,2023-06-10T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
341879,Shiphay Lane,2023-06-10T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.7
341879,Shiphay Lane,2023-06-10T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
341879,Shiphay Lane,2023-06-10T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
341879,Shiphay Lane,2023-06-10T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
341879,Shiphay Lane,2023-06-10T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
341879,Shiphay Lane,2023-06-10T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
341879,Shiphay Lane,2023-06-10T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.36
341879,Shiphay Lane,2023-06-10T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.48
341879,Shiphay Lane,2023-06-10T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.4
341879,Shiphay Lane,2023-06-10T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
341879,Shiphay Lane,2023-06-10T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
341879,Shiphay Lane,2023-06-10T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
341879,Shiphay Lane,2023-06-10T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
341879,Shiphay Lane,2023-06-10T03:20:00.000+00:00,transformer,,Temperature,C,26.8
341879,Shiphay Lane,2023-06-10T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
341879,Shiphay Lane,2023-06-10T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.86
341879,Shiphay Lane,2023-06-10T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
341879,Shiphay Lane,2023-06-10T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.93
341879,Shiphay Lane,2023-06-10T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
341879,Shiphay Lane,2023-06-10T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.44
341879,Shiphay Lane,2023-06-10T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
341879,Shiphay Lane,2023-06-10T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
341879,Shiphay Lane,2023-06-10T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
341879,Shiphay Lane,2023-06-10T03:20:00.000+00:00,busbar,,L3 Active Power,kW,11.75
341879,Shiphay Lane,2023-06-10T03:20:00.000+00:00,busbar,,L2 Active Power,kW,12.28
341879,Shiphay Lane,2023-06-10T03:20:00.000+00:00,busbar,,L1 Active Power,kW,15.18
341879,Shiphay Lane,2023-06-10T03:20:00.000+00:00,busbar,,N Current (RMS),A,38.4
341879,Shiphay Lane,2023-06-10T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
341879,Shiphay Lane,2023-06-10T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
341879,Shiphay Lane,2023-06-10T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
341879,Shiphay Lane,2023-06-10T03:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.54
341879,Shiphay Lane,2023-06-10T03:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.52
341879,Shiphay Lane,2023-06-10T03:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-10T03:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.08
341879,Shiphay Lane,2023-06-10T03:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.43
341879,Shiphay Lane,2023-06-10T03:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.05
341879,Shiphay Lane,2023-06-10T03:10:00.000+00:00,feeder,50.0,N Current (RMS),A,8.0
341879,Shiphay Lane,2023-06-10T03:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.9
341879,Shiphay Lane,2023-06-10T03:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.4
341879,Shiphay Lane,2023-06-10T03:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.9
341879,Shiphay Lane,2023-06-10T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.32
341879,Shiphay Lane,2023-06-10T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.43
341879,Shiphay Lane,2023-06-10T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.52
341879,Shiphay Lane,2023-06-10T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.44
341879,Shiphay Lane,2023-06-10T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.5
341879,Shiphay Lane,2023-06-10T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.02
341879,Shiphay Lane,2023-06-10T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.9
341879,Shiphay Lane,2023-06-10T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.5
341879,Shiphay Lane,2023-06-10T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.8
341879,Shiphay Lane,2023-06-10T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.4
341879,Shiphay Lane,2023-06-10T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
341879,Shiphay Lane,2023-06-10T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
341879,Shiphay Lane,2023-06-10T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
341879,Shiphay Lane,2023-06-10T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.46
341879,Shiphay Lane,2023-06-10T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.19
341879,Shiphay Lane,2023-06-10T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.96
341879,Shiphay Lane,2023-06-10T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
341879,Shiphay Lane,2023-06-10T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
