Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-10T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
341879,Shiphay Lane,2023-06-10T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
341879,Shiphay Lane,2023-06-10T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
341879,Shiphay Lane,2023-06-10T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
341879,Shiphay Lane,2023-06-10T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
341879,Shiphay Lane,2023-06-10T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-10T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.69
341879,Shiphay Lane,2023-06-10T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.4
341879,Shiphay Lane,2023-06-10T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
341879,Shiphay Lane,2023-06-10T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
341879,Shiphay Lane,2023-06-10T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
341879,Shiphay Lane,2023-06-10T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
341879,Shiphay Lane,2023-06-10T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
341879,Shiphay Lane,2023-06-10T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
341879,Shiphay Lane,2023-06-10T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
341879,Shiphay Lane,2023-06-10T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.37
341879,Shiphay Lane,2023-06-10T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.34
341879,Shiphay Lane,2023-06-10T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.47
341879,Shiphay Lane,2023-06-10T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
341879,Shiphay Lane,2023-06-10T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
341879,Shiphay Lane,2023-06-10T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
341879,Shiphay Lane,2023-06-10T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
341879,Shiphay Lane,2023-06-10T03:10:00.000+00:00,transformer,,Temperature,C,26.8
341879,Shiphay Lane,2023-06-10T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
341879,Shiphay Lane,2023-06-10T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.01
341879,Shiphay Lane,2023-06-10T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
341879,Shiphay Lane,2023-06-10T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.05
341879,Shiphay Lane,2023-06-10T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
341879,Shiphay Lane,2023-06-10T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.57
341879,Shiphay Lane,2023-06-10T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
341879,Shiphay Lane,2023-06-10T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
341879,Shiphay Lane,2023-06-10T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
341879,Shiphay Lane,2023-06-10T03:10:00.000+00:00,busbar,,L3 Active Power,kW,11.42
341879,Shiphay Lane,2023-06-10T03:10:00.000+00:00,busbar,,L2 Active Power,kW,12.16
341879,Shiphay Lane,2023-06-10T03:10:00.000+00:00,busbar,,L1 Active Power,kW,15.89
341879,Shiphay Lane,2023-06-10T03:10:00.000+00:00,busbar,,N Current (RMS),A,39.0
341879,Shiphay Lane,2023-06-10T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
341879,Shiphay Lane,2023-06-10T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
341879,Shiphay Lane,2023-06-10T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
341879,Shiphay Lane,2023-06-10T03:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.54
341879,Shiphay Lane,2023-06-10T03:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.26
341879,Shiphay Lane,2023-06-10T03:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-10T03:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.07
341879,Shiphay Lane,2023-06-10T03:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.56
341879,Shiphay Lane,2023-06-10T03:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-10T03:00:00.000+00:00,feeder,50.0,N Current (RMS),A,8.9
341879,Shiphay Lane,2023-06-10T03:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.9
341879,Shiphay Lane,2023-06-10T03:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.6
341879,Shiphay Lane,2023-06-10T03:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-10T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.58
341879,Shiphay Lane,2023-06-10T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.59
341879,Shiphay Lane,2023-06-10T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.05
341879,Shiphay Lane,2023-06-10T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.08
341879,Shiphay Lane,2023-06-10T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.8
341879,Shiphay Lane,2023-06-10T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.13
341879,Shiphay Lane,2023-06-10T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.4
341879,Shiphay Lane,2023-06-10T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.5
341879,Shiphay Lane,2023-06-10T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.2
341879,Shiphay Lane,2023-06-10T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.9
341879,Shiphay Lane,2023-06-10T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
341879,Shiphay Lane,2023-06-10T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
341879,Shiphay Lane,2023-06-10T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
341879,Shiphay Lane,2023-06-10T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.51
341879,Shiphay Lane,2023-06-10T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.19
341879,Shiphay Lane,2023-06-10T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.89
341879,Shiphay Lane,2023-06-10T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
341879,Shiphay Lane,2023-06-10T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
341879,Shiphay Lane,2023-06-10T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
341879,Shiphay Lane,2023-06-10T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
341879,Shiphay Lane,2023-06-10T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
341879,Shiphay Lane,2023-06-10T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
341879,Shiphay Lane,2023-06-10T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.93
341879,Shiphay Lane,2023-06-10T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-10T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.34
341879,Shiphay Lane,2023-06-10T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.33
341879,Shiphay Lane,2023-06-10T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
341879,Shiphay Lane,2023-06-10T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
341879,Shiphay Lane,2023-06-10T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
341879,Shiphay Lane,2023-06-10T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
341879,Shiphay Lane,2023-06-10T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
341879,Shiphay Lane,2023-06-10T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
341879,Shiphay Lane,2023-06-10T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
341879,Shiphay Lane,2023-06-10T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.29
341879,Shiphay Lane,2023-06-10T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.46
341879,Shiphay Lane,2023-06-10T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.68
341879,Shiphay Lane,2023-06-10T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
341879,Shiphay Lane,2023-06-10T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
341879,Shiphay Lane,2023-06-10T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
341879,Shiphay Lane,2023-06-10T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.8
341879,Shiphay Lane,2023-06-10T03:00:00.000+00:00,transformer,,Temperature,C,26.8
341879,Shiphay Lane,2023-06-10T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
341879,Shiphay Lane,2023-06-10T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.04
341879,Shiphay Lane,2023-06-10T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
341879,Shiphay Lane,2023-06-10T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.99
341879,Shiphay Lane,2023-06-10T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
341879,Shiphay Lane,2023-06-10T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.45
341879,Shiphay Lane,2023-06-10T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
341879,Shiphay Lane,2023-06-10T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
341879,Shiphay Lane,2023-06-10T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
341879,Shiphay Lane,2023-06-10T03:00:00.000+00:00,busbar,,L3 Active Power,kW,11.03
341879,Shiphay Lane,2023-06-10T03:00:00.000+00:00,busbar,,L2 Active Power,kW,13.35
341879,Shiphay Lane,2023-06-10T03:00:00.000+00:00,busbar,,L1 Active Power,kW,23.09
341879,Shiphay Lane,2023-06-10T03:00:00.000+00:00,busbar,,N Current (RMS),A,52.8
341879,Shiphay Lane,2023-06-10T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
341879,Shiphay Lane,2023-06-10T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
341879,Shiphay Lane,2023-06-10T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
341879,Shiphay Lane,2023-06-10T02:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.64
341879,Shiphay Lane,2023-06-10T02:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.27
341879,Shiphay Lane,2023-06-10T02:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-10T02:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.09
341879,Shiphay Lane,2023-06-10T02:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.46
341879,Shiphay Lane,2023-06-10T02:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-10T02:50:00.000+00:00,feeder,50.0,N Current (RMS),A,9.1
341879,Shiphay Lane,2023-06-10T02:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.1
341879,Shiphay Lane,2023-06-10T02:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.3
341879,Shiphay Lane,2023-06-10T02:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.0
341879,Shiphay Lane,2023-06-10T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.83
341879,Shiphay Lane,2023-06-10T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.1
341879,Shiphay Lane,2023-06-10T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.32
341879,Shiphay Lane,2023-06-10T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.95
341879,Shiphay Lane,2023-06-10T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.25
341879,Shiphay Lane,2023-06-10T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.15
341879,Shiphay Lane,2023-06-10T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
341879,Shiphay Lane,2023-06-10T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.5
341879,Shiphay Lane,2023-06-10T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.2
341879,Shiphay Lane,2023-06-10T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.4
341879,Shiphay Lane,2023-06-10T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
341879,Shiphay Lane,2023-06-10T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
341879,Shiphay Lane,2023-06-10T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
341879,Shiphay Lane,2023-06-10T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.63
341879,Shiphay Lane,2023-06-10T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.16
341879,Shiphay Lane,2023-06-10T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.99
341879,Shiphay Lane,2023-06-10T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
341879,Shiphay Lane,2023-06-10T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
341879,Shiphay Lane,2023-06-10T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
341879,Shiphay Lane,2023-06-10T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
341879,Shiphay Lane,2023-06-10T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
341879,Shiphay Lane,2023-06-10T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
341879,Shiphay Lane,2023-06-10T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
341879,Shiphay Lane,2023-06-10T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-10T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.7
341879,Shiphay Lane,2023-06-10T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.92
341879,Shiphay Lane,2023-06-10T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
341879,Shiphay Lane,2023-06-10T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
341879,Shiphay Lane,2023-06-10T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
341879,Shiphay Lane,2023-06-10T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
341879,Shiphay Lane,2023-06-10T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
341879,Shiphay Lane,2023-06-10T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
341879,Shiphay Lane,2023-06-10T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
341879,Shiphay Lane,2023-06-10T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.38
341879,Shiphay Lane,2023-06-10T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.43
341879,Shiphay Lane,2023-06-10T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.24
341879,Shiphay Lane,2023-06-10T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
341879,Shiphay Lane,2023-06-10T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
341879,Shiphay Lane,2023-06-10T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
341879,Shiphay Lane,2023-06-10T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.0
341879,Shiphay Lane,2023-06-10T02:50:00.000+00:00,transformer,,Temperature,C,26.8
341879,Shiphay Lane,2023-06-10T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
341879,Shiphay Lane,2023-06-10T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.74
341879,Shiphay Lane,2023-06-10T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
341879,Shiphay Lane,2023-06-10T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.67
341879,Shiphay Lane,2023-06-10T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
341879,Shiphay Lane,2023-06-10T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.2
341879,Shiphay Lane,2023-06-10T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
341879,Shiphay Lane,2023-06-10T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
341879,Shiphay Lane,2023-06-10T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
341879,Shiphay Lane,2023-06-10T02:50:00.000+00:00,busbar,,L3 Active Power,kW,11.14
341879,Shiphay Lane,2023-06-10T02:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
341879,Shiphay Lane,2023-06-10T02:50:00.000+00:00,busbar,,L1 Active Power,kW,24.37
341879,Shiphay Lane,2023-06-10T02:50:00.000+00:00,busbar,,N Current (RMS),A,52.8
341879,Shiphay Lane,2023-06-10T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
341879,Shiphay Lane,2023-06-10T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
341879,Shiphay Lane,2023-06-10T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
341879,Shiphay Lane,2023-06-10T02:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.8
341879,Shiphay Lane,2023-06-10T02:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.56
341879,Shiphay Lane,2023-06-10T02:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-10T02:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.04
341879,Shiphay Lane,2023-06-10T02:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.34
341879,Shiphay Lane,2023-06-10T02:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-10T02:40:00.000+00:00,feeder,50.0,N Current (RMS),A,8.3
341879,Shiphay Lane,2023-06-10T02:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.0
341879,Shiphay Lane,2023-06-10T02:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.1
341879,Shiphay Lane,2023-06-10T02:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.1
341879,Shiphay Lane,2023-06-10T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.26
341879,Shiphay Lane,2023-06-10T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.24
341879,Shiphay Lane,2023-06-10T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.17
341879,Shiphay Lane,2023-06-10T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.94
341879,Shiphay Lane,2023-06-10T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.81
341879,Shiphay Lane,2023-06-10T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.39
341879,Shiphay Lane,2023-06-10T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
341879,Shiphay Lane,2023-06-10T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.0
341879,Shiphay Lane,2023-06-10T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.6
341879,Shiphay Lane,2023-06-10T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.7
341879,Shiphay Lane,2023-06-10T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
341879,Shiphay Lane,2023-06-10T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
341879,Shiphay Lane,2023-06-10T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
341879,Shiphay Lane,2023-06-10T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.87
341879,Shiphay Lane,2023-06-10T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.2
341879,Shiphay Lane,2023-06-10T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.11
341879,Shiphay Lane,2023-06-10T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
341879,Shiphay Lane,2023-06-10T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
341879,Shiphay Lane,2023-06-10T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
341879,Shiphay Lane,2023-06-10T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
341879,Shiphay Lane,2023-06-10T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
341879,Shiphay Lane,2023-06-10T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
341879,Shiphay Lane,2023-06-10T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.01
341879,Shiphay Lane,2023-06-10T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-10T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.02
341879,Shiphay Lane,2023-06-10T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.73
341879,Shiphay Lane,2023-06-10T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
341879,Shiphay Lane,2023-06-10T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
341879,Shiphay Lane,2023-06-10T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
341879,Shiphay Lane,2023-06-10T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
341879,Shiphay Lane,2023-06-10T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
341879,Shiphay Lane,2023-06-10T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
341879,Shiphay Lane,2023-06-10T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
341879,Shiphay Lane,2023-06-10T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.25
341879,Shiphay Lane,2023-06-10T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.6
341879,Shiphay Lane,2023-06-10T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.49
341879,Shiphay Lane,2023-06-10T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.1
341879,Shiphay Lane,2023-06-10T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
341879,Shiphay Lane,2023-06-10T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
341879,Shiphay Lane,2023-06-10T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.7
341879,Shiphay Lane,2023-06-10T02:40:00.000+00:00,transformer,,Temperature,C,26.9
341879,Shiphay Lane,2023-06-10T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
341879,Shiphay Lane,2023-06-10T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.02
341879,Shiphay Lane,2023-06-10T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
341879,Shiphay Lane,2023-06-10T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.98
341879,Shiphay Lane,2023-06-10T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
341879,Shiphay Lane,2023-06-10T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.41
341879,Shiphay Lane,2023-06-10T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
341879,Shiphay Lane,2023-06-10T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
341879,Shiphay Lane,2023-06-10T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
341879,Shiphay Lane,2023-06-10T02:40:00.000+00:00,busbar,,L3 Active Power,kW,11.18
341879,Shiphay Lane,2023-06-10T02:40:00.000+00:00,busbar,,L2 Active Power,kW,12.96
341879,Shiphay Lane,2023-06-10T02:40:00.000+00:00,busbar,,L1 Active Power,kW,24.78
341879,Shiphay Lane,2023-06-10T02:40:00.000+00:00,busbar,,N Current (RMS),A,52.8
341879,Shiphay Lane,2023-06-10T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
341879,Shiphay Lane,2023-06-10T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
341879,Shiphay Lane,2023-06-10T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
341879,Shiphay Lane,2023-06-10T02:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.66
341879,Shiphay Lane,2023-06-10T02:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.54
341879,Shiphay Lane,2023-06-10T02:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-10T02:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.89
341879,Shiphay Lane,2023-06-10T02:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.4
341879,Shiphay Lane,2023-06-10T02:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-10T02:30:00.000+00:00,feeder,50.0,N Current (RMS),A,7.7
341879,Shiphay Lane,2023-06-10T02:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.3
341879,Shiphay Lane,2023-06-10T02:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.2
341879,Shiphay Lane,2023-06-10T02:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
341879,Shiphay Lane,2023-06-10T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.84
341879,Shiphay Lane,2023-06-10T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.3
341879,Shiphay Lane,2023-06-10T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.19
341879,Shiphay Lane,2023-06-10T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.28
341879,Shiphay Lane,2023-06-10T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.74
341879,Shiphay Lane,2023-06-10T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.94
341879,Shiphay Lane,2023-06-10T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.7
341879,Shiphay Lane,2023-06-10T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.3
341879,Shiphay Lane,2023-06-10T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.5
341879,Shiphay Lane,2023-06-10T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.8
341879,Shiphay Lane,2023-06-10T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
341879,Shiphay Lane,2023-06-10T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
341879,Shiphay Lane,2023-06-10T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
341879,Shiphay Lane,2023-06-10T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.49
341879,Shiphay Lane,2023-06-10T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.26
341879,Shiphay Lane,2023-06-10T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.1
341879,Shiphay Lane,2023-06-10T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.6
341879,Shiphay Lane,2023-06-10T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
341879,Shiphay Lane,2023-06-10T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
341879,Shiphay Lane,2023-06-10T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
341879,Shiphay Lane,2023-06-10T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
341879,Shiphay Lane,2023-06-10T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
341879,Shiphay Lane,2023-06-10T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
341879,Shiphay Lane,2023-06-10T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-10T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.94
341879,Shiphay Lane,2023-06-10T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.13
341879,Shiphay Lane,2023-06-10T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
341879,Shiphay Lane,2023-06-10T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
341879,Shiphay Lane,2023-06-10T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
341879,Shiphay Lane,2023-06-10T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
341879,Shiphay Lane,2023-06-10T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
341879,Shiphay Lane,2023-06-10T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
341879,Shiphay Lane,2023-06-10T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
341879,Shiphay Lane,2023-06-10T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.29
341879,Shiphay Lane,2023-06-10T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.39
341879,Shiphay Lane,2023-06-10T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.36
341879,Shiphay Lane,2023-06-10T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.2
341879,Shiphay Lane,2023-06-10T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
341879,Shiphay Lane,2023-06-10T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
341879,Shiphay Lane,2023-06-10T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.2
341879,Shiphay Lane,2023-06-10T02:30:00.000+00:00,transformer,,Temperature,C,26.9
341879,Shiphay Lane,2023-06-10T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
341879,Shiphay Lane,2023-06-10T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.9
341879,Shiphay Lane,2023-06-10T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
341879,Shiphay Lane,2023-06-10T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.87
341879,Shiphay Lane,2023-06-10T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
341879,Shiphay Lane,2023-06-10T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.28
341879,Shiphay Lane,2023-06-10T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
341879,Shiphay Lane,2023-06-10T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
341879,Shiphay Lane,2023-06-10T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
341879,Shiphay Lane,2023-06-10T02:30:00.000+00:00,busbar,,L3 Active Power,kW,11.05
341879,Shiphay Lane,2023-06-10T02:30:00.000+00:00,busbar,,L2 Active Power,kW,12.74
341879,Shiphay Lane,2023-06-10T02:30:00.000+00:00,busbar,,L1 Active Power,kW,26.59
341879,Shiphay Lane,2023-06-10T02:30:00.000+00:00,busbar,,N Current (RMS),A,61.2
341879,Shiphay Lane,2023-06-10T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
341879,Shiphay Lane,2023-06-10T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
341879,Shiphay Lane,2023-06-10T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
341879,Shiphay Lane,2023-06-10T02:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.67
341879,Shiphay Lane,2023-06-10T02:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.37
341879,Shiphay Lane,2023-06-10T02:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-10T02:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.18
341879,Shiphay Lane,2023-06-10T02:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.77
341879,Shiphay Lane,2023-06-10T02:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-10T02:20:00.000+00:00,feeder,50.0,N Current (RMS),A,10.3
341879,Shiphay Lane,2023-06-10T02:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.7
341879,Shiphay Lane,2023-06-10T02:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.0
341879,Shiphay Lane,2023-06-10T02:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.1
341879,Shiphay Lane,2023-06-10T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.25
341879,Shiphay Lane,2023-06-10T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.55
341879,Shiphay Lane,2023-06-10T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.99
341879,Shiphay Lane,2023-06-10T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.01
341879,Shiphay Lane,2023-06-10T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.72
341879,Shiphay Lane,2023-06-10T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.12
341879,Shiphay Lane,2023-06-10T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.8
341879,Shiphay Lane,2023-06-10T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.4
341879,Shiphay Lane,2023-06-10T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.9
341879,Shiphay Lane,2023-06-10T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.6
341879,Shiphay Lane,2023-06-10T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
341879,Shiphay Lane,2023-06-10T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
341879,Shiphay Lane,2023-06-10T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
341879,Shiphay Lane,2023-06-10T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.44
341879,Shiphay Lane,2023-06-10T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.22
341879,Shiphay Lane,2023-06-10T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.03
341879,Shiphay Lane,2023-06-10T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
341879,Shiphay Lane,2023-06-10T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
341879,Shiphay Lane,2023-06-10T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
341879,Shiphay Lane,2023-06-10T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
341879,Shiphay Lane,2023-06-10T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
341879,Shiphay Lane,2023-06-10T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
341879,Shiphay Lane,2023-06-10T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
341879,Shiphay Lane,2023-06-10T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
341879,Shiphay Lane,2023-06-10T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.83
341879,Shiphay Lane,2023-06-10T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.45
341879,Shiphay Lane,2023-06-10T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
341879,Shiphay Lane,2023-06-10T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
341879,Shiphay Lane,2023-06-10T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
341879,Shiphay Lane,2023-06-10T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
341879,Shiphay Lane,2023-06-10T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
341879,Shiphay Lane,2023-06-10T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
341879,Shiphay Lane,2023-06-10T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
341879,Shiphay Lane,2023-06-10T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.71
341879,Shiphay Lane,2023-06-10T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.44
341879,Shiphay Lane,2023-06-10T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.34
341879,Shiphay Lane,2023-06-10T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.1
341879,Shiphay Lane,2023-06-10T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
341879,Shiphay Lane,2023-06-10T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
341879,Shiphay Lane,2023-06-10T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.1
341879,Shiphay Lane,2023-06-10T02:20:00.000+00:00,transformer,,Temperature,C,26.9
341879,Shiphay Lane,2023-06-10T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
341879,Shiphay Lane,2023-06-10T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.73
341879,Shiphay Lane,2023-06-10T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
341879,Shiphay Lane,2023-06-10T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.8
341879,Shiphay Lane,2023-06-10T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
341879,Shiphay Lane,2023-06-10T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.2
341879,Shiphay Lane,2023-06-10T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
341879,Shiphay Lane,2023-06-10T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
341879,Shiphay Lane,2023-06-10T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
341879,Shiphay Lane,2023-06-10T02:20:00.000+00:00,busbar,,L3 Active Power,kW,12.45
341879,Shiphay Lane,2023-06-10T02:20:00.000+00:00,busbar,,L2 Active Power,kW,12.99
341879,Shiphay Lane,2023-06-10T02:20:00.000+00:00,busbar,,L1 Active Power,kW,25.02
341879,Shiphay Lane,2023-06-10T02:20:00.000+00:00,busbar,,N Current (RMS),A,56.1
341879,Shiphay Lane,2023-06-10T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
341879,Shiphay Lane,2023-06-10T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
341879,Shiphay Lane,2023-06-10T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
341879,Shiphay Lane,2023-06-10T02:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.7
341879,Shiphay Lane,2023-06-10T02:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.52
341879,Shiphay Lane,2023-06-10T02:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-10T02:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.03
341879,Shiphay Lane,2023-06-10T02:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.5
341879,Shiphay Lane,2023-06-10T02:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-10T02:10:00.000+00:00,feeder,50.0,N Current (RMS),A,8.4
341879,Shiphay Lane,2023-06-10T02:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.9
341879,Shiphay Lane,2023-06-10T02:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.6
341879,Shiphay Lane,2023-06-10T02:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-10T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.04
341879,Shiphay Lane,2023-06-10T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.65
341879,Shiphay Lane,2023-06-10T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.14
341879,Shiphay Lane,2023-06-10T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.18
341879,Shiphay Lane,2023-06-10T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.47
341879,Shiphay Lane,2023-06-10T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.45
341879,Shiphay Lane,2023-06-10T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,23.2
341879,Shiphay Lane,2023-06-10T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.7
341879,Shiphay Lane,2023-06-10T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.0
341879,Shiphay Lane,2023-06-10T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.1
341879,Shiphay Lane,2023-06-10T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
341879,Shiphay Lane,2023-06-10T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
341879,Shiphay Lane,2023-06-10T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
341879,Shiphay Lane,2023-06-10T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.51
341879,Shiphay Lane,2023-06-10T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.1
341879,Shiphay Lane,2023-06-10T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.04
341879,Shiphay Lane,2023-06-10T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
341879,Shiphay Lane,2023-06-10T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
341879,Shiphay Lane,2023-06-10T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
341879,Shiphay Lane,2023-06-10T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
341879,Shiphay Lane,2023-06-10T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
341879,Shiphay Lane,2023-06-10T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
341879,Shiphay Lane,2023-06-10T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
341879,Shiphay Lane,2023-06-10T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-10T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.93
341879,Shiphay Lane,2023-06-10T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.55
341879,Shiphay Lane,2023-06-10T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
341879,Shiphay Lane,2023-06-10T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
341879,Shiphay Lane,2023-06-10T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
341879,Shiphay Lane,2023-06-10T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
341879,Shiphay Lane,2023-06-10T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
341879,Shiphay Lane,2023-06-10T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
341879,Shiphay Lane,2023-06-10T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
341879,Shiphay Lane,2023-06-10T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.0
341879,Shiphay Lane,2023-06-10T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.29
341879,Shiphay Lane,2023-06-10T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.39
341879,Shiphay Lane,2023-06-10T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
341879,Shiphay Lane,2023-06-10T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
341879,Shiphay Lane,2023-06-10T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
341879,Shiphay Lane,2023-06-10T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.3
341879,Shiphay Lane,2023-06-10T02:10:00.000+00:00,transformer,,Temperature,C,26.9
341879,Shiphay Lane,2023-06-10T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
341879,Shiphay Lane,2023-06-10T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.4
341879,Shiphay Lane,2023-06-10T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
341879,Shiphay Lane,2023-06-10T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.51
341879,Shiphay Lane,2023-06-10T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
341879,Shiphay Lane,2023-06-10T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.85
341879,Shiphay Lane,2023-06-10T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
341879,Shiphay Lane,2023-06-10T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
341879,Shiphay Lane,2023-06-10T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
341879,Shiphay Lane,2023-06-10T02:10:00.000+00:00,busbar,,L3 Active Power,kW,13.82
341879,Shiphay Lane,2023-06-10T02:10:00.000+00:00,busbar,,L2 Active Power,kW,12.28
341879,Shiphay Lane,2023-06-10T02:10:00.000+00:00,busbar,,L1 Active Power,kW,25.48
341879,Shiphay Lane,2023-06-10T02:10:00.000+00:00,busbar,,N Current (RMS),A,60.2
341879,Shiphay Lane,2023-06-10T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
341879,Shiphay Lane,2023-06-10T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
341879,Shiphay Lane,2023-06-10T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
341879,Shiphay Lane,2023-06-10T02:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.85
341879,Shiphay Lane,2023-06-10T02:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.26
341879,Shiphay Lane,2023-06-10T02:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-10T02:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.15
341879,Shiphay Lane,2023-06-10T02:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.96
341879,Shiphay Lane,2023-06-10T02:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-10T02:00:00.000+00:00,feeder,50.0,N Current (RMS),A,10.9
341879,Shiphay Lane,2023-06-10T02:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.8
341879,Shiphay Lane,2023-06-10T02:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.1
341879,Shiphay Lane,2023-06-10T02:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-10T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.15
341879,Shiphay Lane,2023-06-10T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.5
341879,Shiphay Lane,2023-06-10T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.07
341879,Shiphay Lane,2023-06-10T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.33
341879,Shiphay Lane,2023-06-10T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.72
341879,Shiphay Lane,2023-06-10T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.65
341879,Shiphay Lane,2023-06-10T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.8
341879,Shiphay Lane,2023-06-10T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.3
341879,Shiphay Lane,2023-06-10T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.8
341879,Shiphay Lane,2023-06-10T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.8
341879,Shiphay Lane,2023-06-10T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
341879,Shiphay Lane,2023-06-10T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
341879,Shiphay Lane,2023-06-10T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
341879,Shiphay Lane,2023-06-10T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.97
341879,Shiphay Lane,2023-06-10T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.09
341879,Shiphay Lane,2023-06-10T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.03
341879,Shiphay Lane,2023-06-10T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
341879,Shiphay Lane,2023-06-10T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
341879,Shiphay Lane,2023-06-10T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
341879,Shiphay Lane,2023-06-10T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
341879,Shiphay Lane,2023-06-10T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
341879,Shiphay Lane,2023-06-10T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
341879,Shiphay Lane,2023-06-10T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
341879,Shiphay Lane,2023-06-10T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-10T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.69
341879,Shiphay Lane,2023-06-10T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.22
341879,Shiphay Lane,2023-06-10T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
341879,Shiphay Lane,2023-06-10T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
341879,Shiphay Lane,2023-06-10T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
341879,Shiphay Lane,2023-06-10T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
341879,Shiphay Lane,2023-06-10T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
341879,Shiphay Lane,2023-06-10T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
341879,Shiphay Lane,2023-06-10T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
341879,Shiphay Lane,2023-06-10T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.2
341879,Shiphay Lane,2023-06-10T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.56
341879,Shiphay Lane,2023-06-10T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.5
341879,Shiphay Lane,2023-06-10T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
341879,Shiphay Lane,2023-06-10T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
341879,Shiphay Lane,2023-06-10T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
341879,Shiphay Lane,2023-06-10T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.8
341879,Shiphay Lane,2023-06-10T02:00:00.000+00:00,transformer,,Temperature,C,26.9
341879,Shiphay Lane,2023-06-10T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
341879,Shiphay Lane,2023-06-10T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.36
341879,Shiphay Lane,2023-06-10T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
341879,Shiphay Lane,2023-06-10T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.44
341879,Shiphay Lane,2023-06-10T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
341879,Shiphay Lane,2023-06-10T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.8
341879,Shiphay Lane,2023-06-10T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
341879,Shiphay Lane,2023-06-10T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
341879,Shiphay Lane,2023-06-10T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
341879,Shiphay Lane,2023-06-10T02:00:00.000+00:00,busbar,,L3 Active Power,kW,14.74
341879,Shiphay Lane,2023-06-10T02:00:00.000+00:00,busbar,,L2 Active Power,kW,13.03
341879,Shiphay Lane,2023-06-10T02:00:00.000+00:00,busbar,,L1 Active Power,kW,25.47
341879,Shiphay Lane,2023-06-10T02:00:00.000+00:00,busbar,,N Current (RMS),A,57.9
341879,Shiphay Lane,2023-06-10T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
341879,Shiphay Lane,2023-06-10T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
341879,Shiphay Lane,2023-06-10T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
341879,Shiphay Lane,2023-06-10T01:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.57
341879,Shiphay Lane,2023-06-10T01:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.13
341879,Shiphay Lane,2023-06-10T01:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-06-10T01:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.55
341879,Shiphay Lane,2023-06-10T01:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.05
341879,Shiphay Lane,2023-06-10T01:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-10T01:50:00.000+00:00,feeder,50.0,N Current (RMS),A,16.9
341879,Shiphay Lane,2023-06-10T01:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.1
341879,Shiphay Lane,2023-06-10T01:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.3
341879,Shiphay Lane,2023-06-10T01:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-10T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.72
341879,Shiphay Lane,2023-06-10T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.4
341879,Shiphay Lane,2023-06-10T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.69
341879,Shiphay Lane,2023-06-10T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.57
341879,Shiphay Lane,2023-06-10T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.44
341879,Shiphay Lane,2023-06-10T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.28
341879,Shiphay Lane,2023-06-10T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.2
341879,Shiphay Lane,2023-06-10T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.2
341879,Shiphay Lane,2023-06-10T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.6
341879,Shiphay Lane,2023-06-10T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.8
341879,Shiphay Lane,2023-06-10T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
341879,Shiphay Lane,2023-06-10T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
341879,Shiphay Lane,2023-06-10T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
341879,Shiphay Lane,2023-06-10T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.56
341879,Shiphay Lane,2023-06-10T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.15
341879,Shiphay Lane,2023-06-10T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.99
341879,Shiphay Lane,2023-06-10T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
341879,Shiphay Lane,2023-06-10T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
341879,Shiphay Lane,2023-06-10T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
341879,Shiphay Lane,2023-06-10T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
341879,Shiphay Lane,2023-06-10T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
341879,Shiphay Lane,2023-06-10T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
341879,Shiphay Lane,2023-06-10T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
341879,Shiphay Lane,2023-06-10T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-10T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.65
341879,Shiphay Lane,2023-06-10T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.98
341879,Shiphay Lane,2023-06-10T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
341879,Shiphay Lane,2023-06-10T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
341879,Shiphay Lane,2023-06-10T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
341879,Shiphay Lane,2023-06-10T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
341879,Shiphay Lane,2023-06-10T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
341879,Shiphay Lane,2023-06-10T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
341879,Shiphay Lane,2023-06-10T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
