Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-10T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.37
341879,Shiphay Lane,2023-06-10T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.64
341879,Shiphay Lane,2023-06-10T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.31
341879,Shiphay Lane,2023-06-10T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
341879,Shiphay Lane,2023-06-10T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
341879,Shiphay Lane,2023-06-10T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
341879,Shiphay Lane,2023-06-10T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.1
341879,Shiphay Lane,2023-06-10T01:50:00.000+00:00,transformer,,Temperature,C,26.9
341879,Shiphay Lane,2023-06-10T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
341879,Shiphay Lane,2023-06-10T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.53
341879,Shiphay Lane,2023-06-10T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
341879,Shiphay Lane,2023-06-10T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.51
341879,Shiphay Lane,2023-06-10T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
341879,Shiphay Lane,2023-06-10T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.94
341879,Shiphay Lane,2023-06-10T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
341879,Shiphay Lane,2023-06-10T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
341879,Shiphay Lane,2023-06-10T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
341879,Shiphay Lane,2023-06-10T01:50:00.000+00:00,busbar,,L3 Active Power,kW,13.14
341879,Shiphay Lane,2023-06-10T01:50:00.000+00:00,busbar,,L2 Active Power,kW,13.93
341879,Shiphay Lane,2023-06-10T01:50:00.000+00:00,busbar,,L1 Active Power,kW,24.65
341879,Shiphay Lane,2023-06-10T01:50:00.000+00:00,busbar,,N Current (RMS),A,50.4
341879,Shiphay Lane,2023-06-10T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
341879,Shiphay Lane,2023-06-10T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
341879,Shiphay Lane,2023-06-10T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
341879,Shiphay Lane,2023-06-10T01:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.24
341879,Shiphay Lane,2023-06-10T01:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.31
341879,Shiphay Lane,2023-06-10T01:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-10T01:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.75
341879,Shiphay Lane,2023-06-10T01:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.68
341879,Shiphay Lane,2023-06-10T01:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-10T01:40:00.000+00:00,feeder,50.0,N Current (RMS),A,10.8
341879,Shiphay Lane,2023-06-10T01:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.0
341879,Shiphay Lane,2023-06-10T01:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.0
341879,Shiphay Lane,2023-06-10T01:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-10T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.56
341879,Shiphay Lane,2023-06-10T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.34
341879,Shiphay Lane,2023-06-10T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.03
341879,Shiphay Lane,2023-06-10T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.0
341879,Shiphay Lane,2023-06-10T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.58
341879,Shiphay Lane,2023-06-10T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.09
341879,Shiphay Lane,2023-06-10T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.3
341879,Shiphay Lane,2023-06-10T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.7
341879,Shiphay Lane,2023-06-10T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.0
341879,Shiphay Lane,2023-06-10T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.9
341879,Shiphay Lane,2023-06-10T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
341879,Shiphay Lane,2023-06-10T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
341879,Shiphay Lane,2023-06-10T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
341879,Shiphay Lane,2023-06-10T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.58
341879,Shiphay Lane,2023-06-10T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.17
341879,Shiphay Lane,2023-06-10T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.03
341879,Shiphay Lane,2023-06-10T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
341879,Shiphay Lane,2023-06-10T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
341879,Shiphay Lane,2023-06-10T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
341879,Shiphay Lane,2023-06-10T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
341879,Shiphay Lane,2023-06-10T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
341879,Shiphay Lane,2023-06-10T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
341879,Shiphay Lane,2023-06-10T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
341879,Shiphay Lane,2023-06-10T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-10T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.71
341879,Shiphay Lane,2023-06-10T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.75
341879,Shiphay Lane,2023-06-10T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
341879,Shiphay Lane,2023-06-10T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
341879,Shiphay Lane,2023-06-10T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
341879,Shiphay Lane,2023-06-10T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
341879,Shiphay Lane,2023-06-10T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
341879,Shiphay Lane,2023-06-10T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
341879,Shiphay Lane,2023-06-10T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
341879,Shiphay Lane,2023-06-10T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.16
341879,Shiphay Lane,2023-06-10T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.56
341879,Shiphay Lane,2023-06-10T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.96
341879,Shiphay Lane,2023-06-10T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
341879,Shiphay Lane,2023-06-10T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
341879,Shiphay Lane,2023-06-10T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
341879,Shiphay Lane,2023-06-10T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.9
341879,Shiphay Lane,2023-06-10T01:40:00.000+00:00,transformer,,Temperature,C,26.9
341879,Shiphay Lane,2023-06-10T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
341879,Shiphay Lane,2023-06-10T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.06
341879,Shiphay Lane,2023-06-10T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
341879,Shiphay Lane,2023-06-10T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.06
341879,Shiphay Lane,2023-06-10T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
341879,Shiphay Lane,2023-06-10T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.48
341879,Shiphay Lane,2023-06-10T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
341879,Shiphay Lane,2023-06-10T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
341879,Shiphay Lane,2023-06-10T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
341879,Shiphay Lane,2023-06-10T01:40:00.000+00:00,busbar,,L3 Active Power,kW,13.56
341879,Shiphay Lane,2023-06-10T01:40:00.000+00:00,busbar,,L2 Active Power,kW,12.7
341879,Shiphay Lane,2023-06-10T01:40:00.000+00:00,busbar,,L1 Active Power,kW,24.9
341879,Shiphay Lane,2023-06-10T01:40:00.000+00:00,busbar,,N Current (RMS),A,55.6
341879,Shiphay Lane,2023-06-10T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
341879,Shiphay Lane,2023-06-10T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
341879,Shiphay Lane,2023-06-10T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
341879,Shiphay Lane,2023-06-10T01:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.32
341879,Shiphay Lane,2023-06-10T01:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.23
341879,Shiphay Lane,2023-06-10T01:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-10T01:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.7
341879,Shiphay Lane,2023-06-10T01:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.59
341879,Shiphay Lane,2023-06-10T01:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-10T01:30:00.000+00:00,feeder,50.0,N Current (RMS),A,10.9
341879,Shiphay Lane,2023-06-10T01:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.0
341879,Shiphay Lane,2023-06-10T01:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.6
341879,Shiphay Lane,2023-06-10T01:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-10T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.4
341879,Shiphay Lane,2023-06-10T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.24
341879,Shiphay Lane,2023-06-10T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.3
341879,Shiphay Lane,2023-06-10T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.22
341879,Shiphay Lane,2023-06-10T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.84
341879,Shiphay Lane,2023-06-10T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.19
341879,Shiphay Lane,2023-06-10T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.3
341879,Shiphay Lane,2023-06-10T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.4
341879,Shiphay Lane,2023-06-10T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.0
341879,Shiphay Lane,2023-06-10T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.6
341879,Shiphay Lane,2023-06-10T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
341879,Shiphay Lane,2023-06-10T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
341879,Shiphay Lane,2023-06-10T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
341879,Shiphay Lane,2023-06-10T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.45
341879,Shiphay Lane,2023-06-10T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.24
341879,Shiphay Lane,2023-06-10T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.1
341879,Shiphay Lane,2023-06-10T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
341879,Shiphay Lane,2023-06-10T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
341879,Shiphay Lane,2023-06-10T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
341879,Shiphay Lane,2023-06-10T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
341879,Shiphay Lane,2023-06-10T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
341879,Shiphay Lane,2023-06-10T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
341879,Shiphay Lane,2023-06-10T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
341879,Shiphay Lane,2023-06-10T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-10T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.87
341879,Shiphay Lane,2023-06-10T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.61
341879,Shiphay Lane,2023-06-10T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
341879,Shiphay Lane,2023-06-10T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
341879,Shiphay Lane,2023-06-10T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
341879,Shiphay Lane,2023-06-10T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
341879,Shiphay Lane,2023-06-10T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
341879,Shiphay Lane,2023-06-10T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
341879,Shiphay Lane,2023-06-10T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
341879,Shiphay Lane,2023-06-10T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.11
341879,Shiphay Lane,2023-06-10T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.55
341879,Shiphay Lane,2023-06-10T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.3
341879,Shiphay Lane,2023-06-10T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.4
341879,Shiphay Lane,2023-06-10T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
341879,Shiphay Lane,2023-06-10T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
341879,Shiphay Lane,2023-06-10T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.1
341879,Shiphay Lane,2023-06-10T01:30:00.000+00:00,transformer,,Temperature,C,27.0
341879,Shiphay Lane,2023-06-10T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
341879,Shiphay Lane,2023-06-10T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.27
341879,Shiphay Lane,2023-06-10T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
341879,Shiphay Lane,2023-06-10T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.2
341879,Shiphay Lane,2023-06-10T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
341879,Shiphay Lane,2023-06-10T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.6
341879,Shiphay Lane,2023-06-10T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
341879,Shiphay Lane,2023-06-10T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
341879,Shiphay Lane,2023-06-10T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
341879,Shiphay Lane,2023-06-10T01:30:00.000+00:00,busbar,,L3 Active Power,kW,13.58
341879,Shiphay Lane,2023-06-10T01:30:00.000+00:00,busbar,,L2 Active Power,kW,15.09
341879,Shiphay Lane,2023-06-10T01:30:00.000+00:00,busbar,,L1 Active Power,kW,29.27
341879,Shiphay Lane,2023-06-10T01:30:00.000+00:00,busbar,,N Current (RMS),A,62.6
341879,Shiphay Lane,2023-06-10T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
341879,Shiphay Lane,2023-06-10T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
341879,Shiphay Lane,2023-06-10T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
341879,Shiphay Lane,2023-06-10T01:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.23
341879,Shiphay Lane,2023-06-10T01:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.49
341879,Shiphay Lane,2023-06-10T01:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-10T01:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.88
341879,Shiphay Lane,2023-06-10T01:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.4
341879,Shiphay Lane,2023-06-10T01:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-10T01:20:00.000+00:00,feeder,50.0,N Current (RMS),A,10.0
341879,Shiphay Lane,2023-06-10T01:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.5
341879,Shiphay Lane,2023-06-10T01:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.1
341879,Shiphay Lane,2023-06-10T01:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-10T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.55
341879,Shiphay Lane,2023-06-10T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.47
341879,Shiphay Lane,2023-06-10T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.5
341879,Shiphay Lane,2023-06-10T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.51
341879,Shiphay Lane,2023-06-10T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.63
341879,Shiphay Lane,2023-06-10T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.86
341879,Shiphay Lane,2023-06-10T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.2
341879,Shiphay Lane,2023-06-10T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.7
341879,Shiphay Lane,2023-06-10T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.2
341879,Shiphay Lane,2023-06-10T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.8
341879,Shiphay Lane,2023-06-10T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
341879,Shiphay Lane,2023-06-10T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
341879,Shiphay Lane,2023-06-10T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
341879,Shiphay Lane,2023-06-10T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.74
341879,Shiphay Lane,2023-06-10T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.24
341879,Shiphay Lane,2023-06-10T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.03
341879,Shiphay Lane,2023-06-10T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
341879,Shiphay Lane,2023-06-10T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
341879,Shiphay Lane,2023-06-10T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
341879,Shiphay Lane,2023-06-10T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
341879,Shiphay Lane,2023-06-10T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
341879,Shiphay Lane,2023-06-10T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
341879,Shiphay Lane,2023-06-10T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
341879,Shiphay Lane,2023-06-10T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-10T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.19
341879,Shiphay Lane,2023-06-10T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.06
341879,Shiphay Lane,2023-06-10T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
341879,Shiphay Lane,2023-06-10T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-10T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
341879,Shiphay Lane,2023-06-10T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
341879,Shiphay Lane,2023-06-10T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
341879,Shiphay Lane,2023-06-10T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
341879,Shiphay Lane,2023-06-10T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
341879,Shiphay Lane,2023-06-10T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.24
341879,Shiphay Lane,2023-06-10T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.49
341879,Shiphay Lane,2023-06-10T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.89
341879,Shiphay Lane,2023-06-10T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.1
341879,Shiphay Lane,2023-06-10T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
341879,Shiphay Lane,2023-06-10T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
341879,Shiphay Lane,2023-06-10T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.7
341879,Shiphay Lane,2023-06-10T01:20:00.000+00:00,transformer,,Temperature,C,27.0
341879,Shiphay Lane,2023-06-10T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
341879,Shiphay Lane,2023-06-10T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.06
341879,Shiphay Lane,2023-06-10T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
341879,Shiphay Lane,2023-06-10T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.91
341879,Shiphay Lane,2023-06-10T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
341879,Shiphay Lane,2023-06-10T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.39
341879,Shiphay Lane,2023-06-10T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
341879,Shiphay Lane,2023-06-10T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
341879,Shiphay Lane,2023-06-10T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
341879,Shiphay Lane,2023-06-10T01:20:00.000+00:00,busbar,,L3 Active Power,kW,14.46
341879,Shiphay Lane,2023-06-10T01:20:00.000+00:00,busbar,,L2 Active Power,kW,14.94
341879,Shiphay Lane,2023-06-10T01:20:00.000+00:00,busbar,,L1 Active Power,kW,26.92
341879,Shiphay Lane,2023-06-10T01:20:00.000+00:00,busbar,,N Current (RMS),A,55.6
341879,Shiphay Lane,2023-06-10T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
341879,Shiphay Lane,2023-06-10T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
341879,Shiphay Lane,2023-06-10T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
341879,Shiphay Lane,2023-06-10T01:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.24
341879,Shiphay Lane,2023-06-10T01:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.36
341879,Shiphay Lane,2023-06-10T01:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-10T01:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.73
341879,Shiphay Lane,2023-06-10T01:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.44
341879,Shiphay Lane,2023-06-10T01:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-10T01:10:00.000+00:00,feeder,50.0,N Current (RMS),A,10.1
341879,Shiphay Lane,2023-06-10T01:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.8
341879,Shiphay Lane,2023-06-10T01:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.2
341879,Shiphay Lane,2023-06-10T01:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-10T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.71
341879,Shiphay Lane,2023-06-10T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.91
341879,Shiphay Lane,2023-06-10T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.61
341879,Shiphay Lane,2023-06-10T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.41
341879,Shiphay Lane,2023-06-10T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.61
341879,Shiphay Lane,2023-06-10T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.18
341879,Shiphay Lane,2023-06-10T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.9
341879,Shiphay Lane,2023-06-10T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.3
341879,Shiphay Lane,2023-06-10T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.7
341879,Shiphay Lane,2023-06-10T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.4
341879,Shiphay Lane,2023-06-10T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
341879,Shiphay Lane,2023-06-10T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
341879,Shiphay Lane,2023-06-10T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
341879,Shiphay Lane,2023-06-10T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.62
341879,Shiphay Lane,2023-06-10T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.25
341879,Shiphay Lane,2023-06-10T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.02
341879,Shiphay Lane,2023-06-10T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
341879,Shiphay Lane,2023-06-10T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
341879,Shiphay Lane,2023-06-10T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
341879,Shiphay Lane,2023-06-10T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
341879,Shiphay Lane,2023-06-10T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
341879,Shiphay Lane,2023-06-10T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
341879,Shiphay Lane,2023-06-10T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
341879,Shiphay Lane,2023-06-10T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
341879,Shiphay Lane,2023-06-10T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.86
341879,Shiphay Lane,2023-06-10T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.13
341879,Shiphay Lane,2023-06-10T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
341879,Shiphay Lane,2023-06-10T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-10T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
341879,Shiphay Lane,2023-06-10T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
341879,Shiphay Lane,2023-06-10T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
341879,Shiphay Lane,2023-06-10T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
341879,Shiphay Lane,2023-06-10T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
341879,Shiphay Lane,2023-06-10T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.8
341879,Shiphay Lane,2023-06-10T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.67
341879,Shiphay Lane,2023-06-10T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.69
341879,Shiphay Lane,2023-06-10T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.9
341879,Shiphay Lane,2023-06-10T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
341879,Shiphay Lane,2023-06-10T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
341879,Shiphay Lane,2023-06-10T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.7
341879,Shiphay Lane,2023-06-10T01:10:00.000+00:00,transformer,,Temperature,C,27.0
341879,Shiphay Lane,2023-06-10T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
341879,Shiphay Lane,2023-06-10T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.84
341879,Shiphay Lane,2023-06-10T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
341879,Shiphay Lane,2023-06-10T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.86
341879,Shiphay Lane,2023-06-10T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
341879,Shiphay Lane,2023-06-10T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.17
341879,Shiphay Lane,2023-06-10T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
341879,Shiphay Lane,2023-06-10T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
341879,Shiphay Lane,2023-06-10T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
341879,Shiphay Lane,2023-06-10T01:10:00.000+00:00,busbar,,L3 Active Power,kW,13.67
341879,Shiphay Lane,2023-06-10T01:10:00.000+00:00,busbar,,L2 Active Power,kW,14.83
341879,Shiphay Lane,2023-06-10T01:10:00.000+00:00,busbar,,L1 Active Power,kW,26.11
341879,Shiphay Lane,2023-06-10T01:10:00.000+00:00,busbar,,N Current (RMS),A,55.4
341879,Shiphay Lane,2023-06-10T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
341879,Shiphay Lane,2023-06-10T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
341879,Shiphay Lane,2023-06-10T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
341879,Shiphay Lane,2023-06-10T01:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.57
341879,Shiphay Lane,2023-06-10T01:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.23
341879,Shiphay Lane,2023-06-10T01:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-10T01:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.63
341879,Shiphay Lane,2023-06-10T01:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.39
341879,Shiphay Lane,2023-06-10T01:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-10T01:00:00.000+00:00,feeder,50.0,N Current (RMS),A,11.4
341879,Shiphay Lane,2023-06-10T01:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.4
341879,Shiphay Lane,2023-06-10T01:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.9
341879,Shiphay Lane,2023-06-10T01:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-10T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.74
341879,Shiphay Lane,2023-06-10T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.59
341879,Shiphay Lane,2023-06-10T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.02
341879,Shiphay Lane,2023-06-10T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.28
341879,Shiphay Lane,2023-06-10T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.49
341879,Shiphay Lane,2023-06-10T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.01
341879,Shiphay Lane,2023-06-10T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.6
341879,Shiphay Lane,2023-06-10T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.9
341879,Shiphay Lane,2023-06-10T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.0
341879,Shiphay Lane,2023-06-10T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.4
341879,Shiphay Lane,2023-06-10T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
341879,Shiphay Lane,2023-06-10T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
341879,Shiphay Lane,2023-06-10T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
341879,Shiphay Lane,2023-06-10T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.6
341879,Shiphay Lane,2023-06-10T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.16
341879,Shiphay Lane,2023-06-10T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.08
341879,Shiphay Lane,2023-06-10T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
341879,Shiphay Lane,2023-06-10T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
341879,Shiphay Lane,2023-06-10T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
341879,Shiphay Lane,2023-06-10T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
341879,Shiphay Lane,2023-06-10T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
341879,Shiphay Lane,2023-06-10T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
341879,Shiphay Lane,2023-06-10T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
341879,Shiphay Lane,2023-06-10T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
341879,Shiphay Lane,2023-06-10T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.89
341879,Shiphay Lane,2023-06-10T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.05
341879,Shiphay Lane,2023-06-10T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
341879,Shiphay Lane,2023-06-10T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
341879,Shiphay Lane,2023-06-10T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
341879,Shiphay Lane,2023-06-10T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
341879,Shiphay Lane,2023-06-10T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
341879,Shiphay Lane,2023-06-10T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
341879,Shiphay Lane,2023-06-10T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
341879,Shiphay Lane,2023-06-10T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.23
341879,Shiphay Lane,2023-06-10T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.49
341879,Shiphay Lane,2023-06-10T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.71
341879,Shiphay Lane,2023-06-10T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
341879,Shiphay Lane,2023-06-10T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
341879,Shiphay Lane,2023-06-10T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
341879,Shiphay Lane,2023-06-10T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.8
341879,Shiphay Lane,2023-06-10T01:00:00.000+00:00,transformer,,Temperature,C,27.0
341879,Shiphay Lane,2023-06-10T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
341879,Shiphay Lane,2023-06-10T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.01
341879,Shiphay Lane,2023-06-10T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
341879,Shiphay Lane,2023-06-10T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.97
341879,Shiphay Lane,2023-06-10T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
341879,Shiphay Lane,2023-06-10T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.3
341879,Shiphay Lane,2023-06-10T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
341879,Shiphay Lane,2023-06-10T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
341879,Shiphay Lane,2023-06-10T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
341879,Shiphay Lane,2023-06-10T01:00:00.000+00:00,busbar,,L3 Active Power,kW,12.86
341879,Shiphay Lane,2023-06-10T01:00:00.000+00:00,busbar,,L2 Active Power,kW,13.42
341879,Shiphay Lane,2023-06-10T01:00:00.000+00:00,busbar,,L1 Active Power,kW,26.94
341879,Shiphay Lane,2023-06-10T01:00:00.000+00:00,busbar,,N Current (RMS),A,59.4
341879,Shiphay Lane,2023-06-10T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
341879,Shiphay Lane,2023-06-10T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
341879,Shiphay Lane,2023-06-10T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
341879,Shiphay Lane,2023-06-10T00:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.6
341879,Shiphay Lane,2023-06-10T00:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.47
341879,Shiphay Lane,2023-06-10T00:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-10T00:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.48
341879,Shiphay Lane,2023-06-10T00:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.26
341879,Shiphay Lane,2023-06-10T00:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-10T00:50:00.000+00:00,feeder,50.0,N Current (RMS),A,10.6
341879,Shiphay Lane,2023-06-10T00:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.1
341879,Shiphay Lane,2023-06-10T00:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.7
341879,Shiphay Lane,2023-06-10T00:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-10T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.75
341879,Shiphay Lane,2023-06-10T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.5
341879,Shiphay Lane,2023-06-10T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.7
341879,Shiphay Lane,2023-06-10T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.98
341879,Shiphay Lane,2023-06-10T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.71
341879,Shiphay Lane,2023-06-10T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.35
341879,Shiphay Lane,2023-06-10T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.6
341879,Shiphay Lane,2023-06-10T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.9
341879,Shiphay Lane,2023-06-10T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.7
341879,Shiphay Lane,2023-06-10T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.3
341879,Shiphay Lane,2023-06-10T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
341879,Shiphay Lane,2023-06-10T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
341879,Shiphay Lane,2023-06-10T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
341879,Shiphay Lane,2023-06-10T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.66
341879,Shiphay Lane,2023-06-10T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.05
341879,Shiphay Lane,2023-06-10T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.05
341879,Shiphay Lane,2023-06-10T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
341879,Shiphay Lane,2023-06-10T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
341879,Shiphay Lane,2023-06-10T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
341879,Shiphay Lane,2023-06-10T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
341879,Shiphay Lane,2023-06-10T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
341879,Shiphay Lane,2023-06-10T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
341879,Shiphay Lane,2023-06-10T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
341879,Shiphay Lane,2023-06-10T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
341879,Shiphay Lane,2023-06-10T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.81
341879,Shiphay Lane,2023-06-10T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.41
341879,Shiphay Lane,2023-06-10T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
341879,Shiphay Lane,2023-06-10T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-10T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
341879,Shiphay Lane,2023-06-10T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
341879,Shiphay Lane,2023-06-10T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
341879,Shiphay Lane,2023-06-10T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-10T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
341879,Shiphay Lane,2023-06-10T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.19
341879,Shiphay Lane,2023-06-10T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.57
341879,Shiphay Lane,2023-06-10T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.89
341879,Shiphay Lane,2023-06-10T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
341879,Shiphay Lane,2023-06-10T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
341879,Shiphay Lane,2023-06-10T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
341879,Shiphay Lane,2023-06-10T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.2
341879,Shiphay Lane,2023-06-10T00:50:00.000+00:00,transformer,,Temperature,C,27.0
341879,Shiphay Lane,2023-06-10T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
341879,Shiphay Lane,2023-06-10T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.15
341879,Shiphay Lane,2023-06-10T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
341879,Shiphay Lane,2023-06-10T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.14
341879,Shiphay Lane,2023-06-10T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
341879,Shiphay Lane,2023-06-10T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.48
341879,Shiphay Lane,2023-06-10T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
341879,Shiphay Lane,2023-06-10T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
341879,Shiphay Lane,2023-06-10T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
341879,Shiphay Lane,2023-06-10T00:50:00.000+00:00,busbar,,L3 Active Power,kW,13.42
341879,Shiphay Lane,2023-06-10T00:50:00.000+00:00,busbar,,L2 Active Power,kW,14.39
341879,Shiphay Lane,2023-06-10T00:50:00.000+00:00,busbar,,L1 Active Power,kW,25.78
341879,Shiphay Lane,2023-06-10T00:50:00.000+00:00,busbar,,N Current (RMS),A,56.6
341879,Shiphay Lane,2023-06-10T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
341879,Shiphay Lane,2023-06-10T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
341879,Shiphay Lane,2023-06-10T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
341879,Shiphay Lane,2023-06-10T00:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.6
341879,Shiphay Lane,2023-06-10T00:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.45
341879,Shiphay Lane,2023-06-10T00:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-10T00:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.52
341879,Shiphay Lane,2023-06-10T00:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.29
341879,Shiphay Lane,2023-06-10T00:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-10T00:40:00.000+00:00,feeder,50.0,N Current (RMS),A,10.9
341879,Shiphay Lane,2023-06-10T00:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.3
341879,Shiphay Lane,2023-06-10T00:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.9
341879,Shiphay Lane,2023-06-10T00:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-10T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.72
341879,Shiphay Lane,2023-06-10T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.66
341879,Shiphay Lane,2023-06-10T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.48
341879,Shiphay Lane,2023-06-10T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.0
341879,Shiphay Lane,2023-06-10T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.46
341879,Shiphay Lane,2023-06-10T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.18
341879,Shiphay Lane,2023-06-10T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,24.6
341879,Shiphay Lane,2023-06-10T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.4
341879,Shiphay Lane,2023-06-10T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.2
341879,Shiphay Lane,2023-06-10T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.0
341879,Shiphay Lane,2023-06-10T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
341879,Shiphay Lane,2023-06-10T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
341879,Shiphay Lane,2023-06-10T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
341879,Shiphay Lane,2023-06-10T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.78
341879,Shiphay Lane,2023-06-10T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.12
341879,Shiphay Lane,2023-06-10T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.05
341879,Shiphay Lane,2023-06-10T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
341879,Shiphay Lane,2023-06-10T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
341879,Shiphay Lane,2023-06-10T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
341879,Shiphay Lane,2023-06-10T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
341879,Shiphay Lane,2023-06-10T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
341879,Shiphay Lane,2023-06-10T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
341879,Shiphay Lane,2023-06-10T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
341879,Shiphay Lane,2023-06-10T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
341879,Shiphay Lane,2023-06-10T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.05
341879,Shiphay Lane,2023-06-10T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.88
341879,Shiphay Lane,2023-06-10T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
341879,Shiphay Lane,2023-06-10T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-10T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
341879,Shiphay Lane,2023-06-10T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
341879,Shiphay Lane,2023-06-10T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
341879,Shiphay Lane,2023-06-10T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
341879,Shiphay Lane,2023-06-10T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
341879,Shiphay Lane,2023-06-10T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.32
341879,Shiphay Lane,2023-06-10T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.58
341879,Shiphay Lane,2023-06-10T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.94
341879,Shiphay Lane,2023-06-10T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
341879,Shiphay Lane,2023-06-10T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
341879,Shiphay Lane,2023-06-10T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
341879,Shiphay Lane,2023-06-10T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
341879,Shiphay Lane,2023-06-10T00:40:00.000+00:00,transformer,,Temperature,C,27.0
341879,Shiphay Lane,2023-06-10T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
341879,Shiphay Lane,2023-06-10T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.88
341879,Shiphay Lane,2023-06-10T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
341879,Shiphay Lane,2023-06-10T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.93
341879,Shiphay Lane,2023-06-10T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
341879,Shiphay Lane,2023-06-10T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.32
341879,Shiphay Lane,2023-06-10T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
341879,Shiphay Lane,2023-06-10T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
341879,Shiphay Lane,2023-06-10T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
341879,Shiphay Lane,2023-06-10T00:40:00.000+00:00,busbar,,L3 Active Power,kW,15.74
341879,Shiphay Lane,2023-06-10T00:40:00.000+00:00,busbar,,L2 Active Power,kW,15.5
341879,Shiphay Lane,2023-06-10T00:40:00.000+00:00,busbar,,L1 Active Power,kW,20.13
341879,Shiphay Lane,2023-06-10T00:40:00.000+00:00,busbar,,N Current (RMS),A,42.0
341879,Shiphay Lane,2023-06-10T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
341879,Shiphay Lane,2023-06-10T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
341879,Shiphay Lane,2023-06-10T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
341879,Shiphay Lane,2023-06-10T00:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.59
341879,Shiphay Lane,2023-06-10T00:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.6
341879,Shiphay Lane,2023-06-10T00:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-10T00:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.43
341879,Shiphay Lane,2023-06-10T00:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.27
341879,Shiphay Lane,2023-06-10T00:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-10T00:30:00.000+00:00,feeder,50.0,N Current (RMS),A,10.3
341879,Shiphay Lane,2023-06-10T00:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.0
341879,Shiphay Lane,2023-06-10T00:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.0
341879,Shiphay Lane,2023-06-10T00:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-10T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.77
341879,Shiphay Lane,2023-06-10T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.55
341879,Shiphay Lane,2023-06-10T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.95
341879,Shiphay Lane,2023-06-10T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.4
341879,Shiphay Lane,2023-06-10T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.1
341879,Shiphay Lane,2023-06-10T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.42
341879,Shiphay Lane,2023-06-10T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,24.8
341879,Shiphay Lane,2023-06-10T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.4
341879,Shiphay Lane,2023-06-10T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.2
341879,Shiphay Lane,2023-06-10T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.9
341879,Shiphay Lane,2023-06-10T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
341879,Shiphay Lane,2023-06-10T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
341879,Shiphay Lane,2023-06-10T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
341879,Shiphay Lane,2023-06-10T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.92
341879,Shiphay Lane,2023-06-10T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.24
341879,Shiphay Lane,2023-06-10T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.15
341879,Shiphay Lane,2023-06-10T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
341879,Shiphay Lane,2023-06-10T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
341879,Shiphay Lane,2023-06-10T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
341879,Shiphay Lane,2023-06-10T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
341879,Shiphay Lane,2023-06-10T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
341879,Shiphay Lane,2023-06-10T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
341879,Shiphay Lane,2023-06-10T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
341879,Shiphay Lane,2023-06-10T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-10T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.31
341879,Shiphay Lane,2023-06-10T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.69
341879,Shiphay Lane,2023-06-10T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
341879,Shiphay Lane,2023-06-10T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-10T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
341879,Shiphay Lane,2023-06-10T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
341879,Shiphay Lane,2023-06-10T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
341879,Shiphay Lane,2023-06-10T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
341879,Shiphay Lane,2023-06-10T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
341879,Shiphay Lane,2023-06-10T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.41
341879,Shiphay Lane,2023-06-10T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.19
341879,Shiphay Lane,2023-06-10T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.41
341879,Shiphay Lane,2023-06-10T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
341879,Shiphay Lane,2023-06-10T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
341879,Shiphay Lane,2023-06-10T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
341879,Shiphay Lane,2023-06-10T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
341879,Shiphay Lane,2023-06-10T00:30:00.000+00:00,transformer,,Temperature,C,27.0
341879,Shiphay Lane,2023-06-10T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
341879,Shiphay Lane,2023-06-10T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.88
341879,Shiphay Lane,2023-06-10T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
341879,Shiphay Lane,2023-06-10T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.92
341879,Shiphay Lane,2023-06-10T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
341879,Shiphay Lane,2023-06-10T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.26
341879,Shiphay Lane,2023-06-10T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
