Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-11T23:00:00.000+00:00,feeder,50.0,N Current (RMS),A,12.3
341879,Shiphay Lane,2023-06-11T23:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.4
341879,Shiphay Lane,2023-06-11T23:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.3
341879,Shiphay Lane,2023-06-11T23:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-11T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.0
341879,Shiphay Lane,2023-06-11T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
341879,Shiphay Lane,2023-06-11T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.38
341879,Shiphay Lane,2023-06-11T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.52
341879,Shiphay Lane,2023-06-11T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.38
341879,Shiphay Lane,2023-06-11T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.13
341879,Shiphay Lane,2023-06-11T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,25.6
341879,Shiphay Lane,2023-06-11T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.4
341879,Shiphay Lane,2023-06-11T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.5
341879,Shiphay Lane,2023-06-11T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.4
341879,Shiphay Lane,2023-06-11T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
341879,Shiphay Lane,2023-06-11T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
341879,Shiphay Lane,2023-06-11T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
341879,Shiphay Lane,2023-06-11T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.59
341879,Shiphay Lane,2023-06-11T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.18
341879,Shiphay Lane,2023-06-11T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.09
341879,Shiphay Lane,2023-06-11T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
341879,Shiphay Lane,2023-06-11T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
341879,Shiphay Lane,2023-06-11T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
341879,Shiphay Lane,2023-06-11T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
341879,Shiphay Lane,2023-06-11T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
341879,Shiphay Lane,2023-06-11T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
341879,Shiphay Lane,2023-06-11T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
341879,Shiphay Lane,2023-06-11T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.24
341879,Shiphay Lane,2023-06-11T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.37
341879,Shiphay Lane,2023-06-11T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.83
341879,Shiphay Lane,2023-06-11T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,41.7
341879,Shiphay Lane,2023-06-11T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
341879,Shiphay Lane,2023-06-11T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
341879,Shiphay Lane,2023-06-11T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.4
341879,Shiphay Lane,2023-06-11T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
341879,Shiphay Lane,2023-06-11T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
341879,Shiphay Lane,2023-06-11T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
341879,Shiphay Lane,2023-06-11T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.44
341879,Shiphay Lane,2023-06-11T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.15
341879,Shiphay Lane,2023-06-11T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.54
341879,Shiphay Lane,2023-06-11T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
341879,Shiphay Lane,2023-06-11T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
341879,Shiphay Lane,2023-06-11T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
341879,Shiphay Lane,2023-06-11T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.5
341879,Shiphay Lane,2023-06-11T23:00:00.000+00:00,transformer,,Temperature,C,29.3
341879,Shiphay Lane,2023-06-11T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
341879,Shiphay Lane,2023-06-11T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.69
341879,Shiphay Lane,2023-06-11T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
341879,Shiphay Lane,2023-06-11T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.48
341879,Shiphay Lane,2023-06-11T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
341879,Shiphay Lane,2023-06-11T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.72
341879,Shiphay Lane,2023-06-11T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
341879,Shiphay Lane,2023-06-11T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
341879,Shiphay Lane,2023-06-11T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
341879,Shiphay Lane,2023-06-11T23:00:00.000+00:00,busbar,,L3 Active Power,kW,14.86
341879,Shiphay Lane,2023-06-11T23:00:00.000+00:00,busbar,,L2 Active Power,kW,19.84
341879,Shiphay Lane,2023-06-11T23:00:00.000+00:00,busbar,,L1 Active Power,kW,34.68
341879,Shiphay Lane,2023-06-11T23:00:00.000+00:00,busbar,,N Current (RMS),A,73.9
341879,Shiphay Lane,2023-06-11T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
341879,Shiphay Lane,2023-06-11T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
341879,Shiphay Lane,2023-06-11T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
341879,Shiphay Lane,2023-06-11T22:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.37
341879,Shiphay Lane,2023-06-11T22:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.24
341879,Shiphay Lane,2023-06-11T22:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-11T22:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.43
341879,Shiphay Lane,2023-06-11T22:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.78
341879,Shiphay Lane,2023-06-11T22:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-11T22:50:00.000+00:00,feeder,50.0,N Current (RMS),A,12.7
341879,Shiphay Lane,2023-06-11T22:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.8
341879,Shiphay Lane,2023-06-11T22:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.5
341879,Shiphay Lane,2023-06-11T22:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-11T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.0
341879,Shiphay Lane,2023-06-11T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
341879,Shiphay Lane,2023-06-11T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.96
341879,Shiphay Lane,2023-06-11T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.4
341879,Shiphay Lane,2023-06-11T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.19
341879,Shiphay Lane,2023-06-11T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.47
341879,Shiphay Lane,2023-06-11T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,43.8
341879,Shiphay Lane,2023-06-11T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.0
341879,Shiphay Lane,2023-06-11T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.2
341879,Shiphay Lane,2023-06-11T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,77.6
341879,Shiphay Lane,2023-06-11T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
341879,Shiphay Lane,2023-06-11T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
341879,Shiphay Lane,2023-06-11T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
341879,Shiphay Lane,2023-06-11T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.14
341879,Shiphay Lane,2023-06-11T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.27
341879,Shiphay Lane,2023-06-11T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.05
341879,Shiphay Lane,2023-06-11T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
341879,Shiphay Lane,2023-06-11T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
341879,Shiphay Lane,2023-06-11T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
341879,Shiphay Lane,2023-06-11T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
341879,Shiphay Lane,2023-06-11T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
341879,Shiphay Lane,2023-06-11T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
341879,Shiphay Lane,2023-06-11T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.99
341879,Shiphay Lane,2023-06-11T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.24
341879,Shiphay Lane,2023-06-11T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.2
341879,Shiphay Lane,2023-06-11T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.94
341879,Shiphay Lane,2023-06-11T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,43.1
341879,Shiphay Lane,2023-06-11T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
341879,Shiphay Lane,2023-06-11T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
341879,Shiphay Lane,2023-06-11T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.9
341879,Shiphay Lane,2023-06-11T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
341879,Shiphay Lane,2023-06-11T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
341879,Shiphay Lane,2023-06-11T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
341879,Shiphay Lane,2023-06-11T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.49
341879,Shiphay Lane,2023-06-11T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.76
341879,Shiphay Lane,2023-06-11T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.22
341879,Shiphay Lane,2023-06-11T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
341879,Shiphay Lane,2023-06-11T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
341879,Shiphay Lane,2023-06-11T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
341879,Shiphay Lane,2023-06-11T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.3
341879,Shiphay Lane,2023-06-11T22:50:00.000+00:00,transformer,,Temperature,C,29.3
341879,Shiphay Lane,2023-06-11T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
341879,Shiphay Lane,2023-06-11T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.3
341879,Shiphay Lane,2023-06-11T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
341879,Shiphay Lane,2023-06-11T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.26
341879,Shiphay Lane,2023-06-11T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
341879,Shiphay Lane,2023-06-11T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.16
341879,Shiphay Lane,2023-06-11T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
341879,Shiphay Lane,2023-06-11T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
341879,Shiphay Lane,2023-06-11T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
341879,Shiphay Lane,2023-06-11T22:50:00.000+00:00,busbar,,L3 Active Power,kW,17.69
341879,Shiphay Lane,2023-06-11T22:50:00.000+00:00,busbar,,L2 Active Power,kW,18.2
341879,Shiphay Lane,2023-06-11T22:50:00.000+00:00,busbar,,L1 Active Power,kW,41.75
341879,Shiphay Lane,2023-06-11T22:50:00.000+00:00,busbar,,N Current (RMS),A,97.9
341879,Shiphay Lane,2023-06-11T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
341879,Shiphay Lane,2023-06-11T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
341879,Shiphay Lane,2023-06-11T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.4
341879,Shiphay Lane,2023-06-11T22:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.23
341879,Shiphay Lane,2023-06-11T22:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.21
341879,Shiphay Lane,2023-06-11T22:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-11T22:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.28
341879,Shiphay Lane,2023-06-11T22:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.74
341879,Shiphay Lane,2023-06-11T22:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-11T22:40:00.000+00:00,feeder,50.0,N Current (RMS),A,12.1
341879,Shiphay Lane,2023-06-11T22:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.9
341879,Shiphay Lane,2023-06-11T22:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.3
341879,Shiphay Lane,2023-06-11T22:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-11T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.67
341879,Shiphay Lane,2023-06-11T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.1
341879,Shiphay Lane,2023-06-11T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.04
341879,Shiphay Lane,2023-06-11T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.6
341879,Shiphay Lane,2023-06-11T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.78
341879,Shiphay Lane,2023-06-11T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.99
341879,Shiphay Lane,2023-06-11T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,34.5
341879,Shiphay Lane,2023-06-11T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.8
341879,Shiphay Lane,2023-06-11T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.5
341879,Shiphay Lane,2023-06-11T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,66.7
341879,Shiphay Lane,2023-06-11T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
341879,Shiphay Lane,2023-06-11T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
341879,Shiphay Lane,2023-06-11T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
341879,Shiphay Lane,2023-06-11T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.57
341879,Shiphay Lane,2023-06-11T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.25
341879,Shiphay Lane,2023-06-11T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.91
341879,Shiphay Lane,2023-06-11T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
341879,Shiphay Lane,2023-06-11T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
341879,Shiphay Lane,2023-06-11T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
341879,Shiphay Lane,2023-06-11T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
341879,Shiphay Lane,2023-06-11T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
341879,Shiphay Lane,2023-06-11T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
341879,Shiphay Lane,2023-06-11T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
341879,Shiphay Lane,2023-06-11T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.24
341879,Shiphay Lane,2023-06-11T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.81
341879,Shiphay Lane,2023-06-11T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.31
341879,Shiphay Lane,2023-06-11T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.7
341879,Shiphay Lane,2023-06-11T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
341879,Shiphay Lane,2023-06-11T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
341879,Shiphay Lane,2023-06-11T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.4
341879,Shiphay Lane,2023-06-11T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
341879,Shiphay Lane,2023-06-11T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
341879,Shiphay Lane,2023-06-11T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
341879,Shiphay Lane,2023-06-11T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.19
341879,Shiphay Lane,2023-06-11T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.03
341879,Shiphay Lane,2023-06-11T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.86
341879,Shiphay Lane,2023-06-11T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
341879,Shiphay Lane,2023-06-11T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
341879,Shiphay Lane,2023-06-11T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
341879,Shiphay Lane,2023-06-11T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.6
341879,Shiphay Lane,2023-06-11T22:40:00.000+00:00,transformer,,Temperature,C,29.3
341879,Shiphay Lane,2023-06-11T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
341879,Shiphay Lane,2023-06-11T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.32
341879,Shiphay Lane,2023-06-11T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
341879,Shiphay Lane,2023-06-11T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.28
341879,Shiphay Lane,2023-06-11T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
341879,Shiphay Lane,2023-06-11T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.31
341879,Shiphay Lane,2023-06-11T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
341879,Shiphay Lane,2023-06-11T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
341879,Shiphay Lane,2023-06-11T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
341879,Shiphay Lane,2023-06-11T22:40:00.000+00:00,busbar,,L3 Active Power,kW,17.89
341879,Shiphay Lane,2023-06-11T22:40:00.000+00:00,busbar,,L2 Active Power,kW,19.61
341879,Shiphay Lane,2023-06-11T22:40:00.000+00:00,busbar,,L1 Active Power,kW,40.14
341879,Shiphay Lane,2023-06-11T22:40:00.000+00:00,busbar,,N Current (RMS),A,90.4
341879,Shiphay Lane,2023-06-11T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
341879,Shiphay Lane,2023-06-11T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
341879,Shiphay Lane,2023-06-11T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.6
341879,Shiphay Lane,2023-06-11T22:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.5
341879,Shiphay Lane,2023-06-11T22:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.29
341879,Shiphay Lane,2023-06-11T22:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-11T22:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.18
341879,Shiphay Lane,2023-06-11T22:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.65
341879,Shiphay Lane,2023-06-11T22:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-11T22:30:00.000+00:00,feeder,50.0,N Current (RMS),A,12.6
341879,Shiphay Lane,2023-06-11T22:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.2
341879,Shiphay Lane,2023-06-11T22:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.0
341879,Shiphay Lane,2023-06-11T22:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-11T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.71
341879,Shiphay Lane,2023-06-11T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.27
341879,Shiphay Lane,2023-06-11T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.64
341879,Shiphay Lane,2023-06-11T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.87
341879,Shiphay Lane,2023-06-11T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.51
341879,Shiphay Lane,2023-06-11T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.35
341879,Shiphay Lane,2023-06-11T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,35.4
341879,Shiphay Lane,2023-06-11T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.0
341879,Shiphay Lane,2023-06-11T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.3
341879,Shiphay Lane,2023-06-11T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.0
341879,Shiphay Lane,2023-06-11T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
341879,Shiphay Lane,2023-06-11T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
341879,Shiphay Lane,2023-06-11T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
341879,Shiphay Lane,2023-06-11T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.72
341879,Shiphay Lane,2023-06-11T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.32
341879,Shiphay Lane,2023-06-11T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.92
341879,Shiphay Lane,2023-06-11T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
341879,Shiphay Lane,2023-06-11T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
341879,Shiphay Lane,2023-06-11T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
341879,Shiphay Lane,2023-06-11T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
341879,Shiphay Lane,2023-06-11T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
341879,Shiphay Lane,2023-06-11T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
341879,Shiphay Lane,2023-06-11T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.1
341879,Shiphay Lane,2023-06-11T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.25
341879,Shiphay Lane,2023-06-11T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.08
341879,Shiphay Lane,2023-06-11T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.16
341879,Shiphay Lane,2023-06-11T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.5
341879,Shiphay Lane,2023-06-11T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
341879,Shiphay Lane,2023-06-11T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.4
341879,Shiphay Lane,2023-06-11T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.6
341879,Shiphay Lane,2023-06-11T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
341879,Shiphay Lane,2023-06-11T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
341879,Shiphay Lane,2023-06-11T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
341879,Shiphay Lane,2023-06-11T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.03
341879,Shiphay Lane,2023-06-11T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.92
341879,Shiphay Lane,2023-06-11T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.67
341879,Shiphay Lane,2023-06-11T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
341879,Shiphay Lane,2023-06-11T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
341879,Shiphay Lane,2023-06-11T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
341879,Shiphay Lane,2023-06-11T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.9
341879,Shiphay Lane,2023-06-11T22:30:00.000+00:00,transformer,,Temperature,C,29.4
341879,Shiphay Lane,2023-06-11T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
341879,Shiphay Lane,2023-06-11T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.9
341879,Shiphay Lane,2023-06-11T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
341879,Shiphay Lane,2023-06-11T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.89
341879,Shiphay Lane,2023-06-11T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
341879,Shiphay Lane,2023-06-11T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.88
341879,Shiphay Lane,2023-06-11T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
341879,Shiphay Lane,2023-06-11T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
341879,Shiphay Lane,2023-06-11T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
341879,Shiphay Lane,2023-06-11T22:30:00.000+00:00,busbar,,L3 Active Power,kW,17.06
341879,Shiphay Lane,2023-06-11T22:30:00.000+00:00,busbar,,L2 Active Power,kW,19.48
341879,Shiphay Lane,2023-06-11T22:30:00.000+00:00,busbar,,L1 Active Power,kW,36.18
341879,Shiphay Lane,2023-06-11T22:30:00.000+00:00,busbar,,N Current (RMS),A,79.8
341879,Shiphay Lane,2023-06-11T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
341879,Shiphay Lane,2023-06-11T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
341879,Shiphay Lane,2023-06-11T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
341879,Shiphay Lane,2023-06-11T22:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.67
341879,Shiphay Lane,2023-06-11T22:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.52
341879,Shiphay Lane,2023-06-11T22:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
341879,Shiphay Lane,2023-06-11T22:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.94
341879,Shiphay Lane,2023-06-11T22:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.71
341879,Shiphay Lane,2023-06-11T22:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-11T22:20:00.000+00:00,feeder,50.0,N Current (RMS),A,16.2
341879,Shiphay Lane,2023-06-11T22:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.5
341879,Shiphay Lane,2023-06-11T22:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.4
341879,Shiphay Lane,2023-06-11T22:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-11T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.96
341879,Shiphay Lane,2023-06-11T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
341879,Shiphay Lane,2023-06-11T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.5
341879,Shiphay Lane,2023-06-11T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.48
341879,Shiphay Lane,2023-06-11T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.62
341879,Shiphay Lane,2023-06-11T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.41
341879,Shiphay Lane,2023-06-11T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,37.7
341879,Shiphay Lane,2023-06-11T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.3
341879,Shiphay Lane,2023-06-11T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.6
341879,Shiphay Lane,2023-06-11T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,64.6
341879,Shiphay Lane,2023-06-11T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
341879,Shiphay Lane,2023-06-11T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
341879,Shiphay Lane,2023-06-11T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
341879,Shiphay Lane,2023-06-11T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.02
341879,Shiphay Lane,2023-06-11T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.34
341879,Shiphay Lane,2023-06-11T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.12
341879,Shiphay Lane,2023-06-11T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
341879,Shiphay Lane,2023-06-11T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
341879,Shiphay Lane,2023-06-11T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
341879,Shiphay Lane,2023-06-11T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
341879,Shiphay Lane,2023-06-11T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
341879,Shiphay Lane,2023-06-11T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
341879,Shiphay Lane,2023-06-11T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.03
341879,Shiphay Lane,2023-06-11T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.25
341879,Shiphay Lane,2023-06-11T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.61
341879,Shiphay Lane,2023-06-11T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.85
341879,Shiphay Lane,2023-06-11T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,41.8
341879,Shiphay Lane,2023-06-11T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
341879,Shiphay Lane,2023-06-11T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.1
341879,Shiphay Lane,2023-06-11T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.0
341879,Shiphay Lane,2023-06-11T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
341879,Shiphay Lane,2023-06-11T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
341879,Shiphay Lane,2023-06-11T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
341879,Shiphay Lane,2023-06-11T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.68
341879,Shiphay Lane,2023-06-11T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.96
341879,Shiphay Lane,2023-06-11T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.98
341879,Shiphay Lane,2023-06-11T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
341879,Shiphay Lane,2023-06-11T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
341879,Shiphay Lane,2023-06-11T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
341879,Shiphay Lane,2023-06-11T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
341879,Shiphay Lane,2023-06-11T22:20:00.000+00:00,transformer,,Temperature,C,29.4
341879,Shiphay Lane,2023-06-11T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
341879,Shiphay Lane,2023-06-11T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.55
341879,Shiphay Lane,2023-06-11T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
341879,Shiphay Lane,2023-06-11T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.65
341879,Shiphay Lane,2023-06-11T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
341879,Shiphay Lane,2023-06-11T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.74
341879,Shiphay Lane,2023-06-11T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
341879,Shiphay Lane,2023-06-11T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
341879,Shiphay Lane,2023-06-11T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
341879,Shiphay Lane,2023-06-11T22:20:00.000+00:00,busbar,,L3 Active Power,kW,18.37
341879,Shiphay Lane,2023-06-11T22:20:00.000+00:00,busbar,,L2 Active Power,kW,19.24
341879,Shiphay Lane,2023-06-11T22:20:00.000+00:00,busbar,,L1 Active Power,kW,31.46
341879,Shiphay Lane,2023-06-11T22:20:00.000+00:00,busbar,,N Current (RMS),A,67.9
341879,Shiphay Lane,2023-06-11T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
341879,Shiphay Lane,2023-06-11T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
341879,Shiphay Lane,2023-06-11T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
341879,Shiphay Lane,2023-06-11T22:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.43
341879,Shiphay Lane,2023-06-11T22:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.34
341879,Shiphay Lane,2023-06-11T22:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-11T22:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.92
341879,Shiphay Lane,2023-06-11T22:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.2
341879,Shiphay Lane,2023-06-11T22:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-11T22:10:00.000+00:00,feeder,50.0,N Current (RMS),A,15.4
341879,Shiphay Lane,2023-06-11T22:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.9
341879,Shiphay Lane,2023-06-11T22:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.9
341879,Shiphay Lane,2023-06-11T22:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-11T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.18
341879,Shiphay Lane,2023-06-11T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
341879,Shiphay Lane,2023-06-11T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.13
341879,Shiphay Lane,2023-06-11T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.71
341879,Shiphay Lane,2023-06-11T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.81
341879,Shiphay Lane,2023-06-11T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.47
341879,Shiphay Lane,2023-06-11T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,40.9
341879,Shiphay Lane,2023-06-11T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.6
341879,Shiphay Lane,2023-06-11T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.3
341879,Shiphay Lane,2023-06-11T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,72.4
341879,Shiphay Lane,2023-06-11T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
341879,Shiphay Lane,2023-06-11T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
341879,Shiphay Lane,2023-06-11T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
341879,Shiphay Lane,2023-06-11T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.06
341879,Shiphay Lane,2023-06-11T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.32
341879,Shiphay Lane,2023-06-11T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.26
341879,Shiphay Lane,2023-06-11T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
341879,Shiphay Lane,2023-06-11T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
341879,Shiphay Lane,2023-06-11T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
341879,Shiphay Lane,2023-06-11T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
341879,Shiphay Lane,2023-06-11T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
341879,Shiphay Lane,2023-06-11T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
341879,Shiphay Lane,2023-06-11T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.05
341879,Shiphay Lane,2023-06-11T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.23
341879,Shiphay Lane,2023-06-11T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.73
341879,Shiphay Lane,2023-06-11T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.76
341879,Shiphay Lane,2023-06-11T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,44.1
341879,Shiphay Lane,2023-06-11T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
341879,Shiphay Lane,2023-06-11T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
341879,Shiphay Lane,2023-06-11T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.9
341879,Shiphay Lane,2023-06-11T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
341879,Shiphay Lane,2023-06-11T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
341879,Shiphay Lane,2023-06-11T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
341879,Shiphay Lane,2023-06-11T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.92
341879,Shiphay Lane,2023-06-11T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.73
341879,Shiphay Lane,2023-06-11T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.13
341879,Shiphay Lane,2023-06-11T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
341879,Shiphay Lane,2023-06-11T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
341879,Shiphay Lane,2023-06-11T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
341879,Shiphay Lane,2023-06-11T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
341879,Shiphay Lane,2023-06-11T22:10:00.000+00:00,transformer,,Temperature,C,29.4
341879,Shiphay Lane,2023-06-11T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
341879,Shiphay Lane,2023-06-11T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.34
341879,Shiphay Lane,2023-06-11T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
341879,Shiphay Lane,2023-06-11T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.46
341879,Shiphay Lane,2023-06-11T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
341879,Shiphay Lane,2023-06-11T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.24
341879,Shiphay Lane,2023-06-11T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
341879,Shiphay Lane,2023-06-11T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
341879,Shiphay Lane,2023-06-11T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
341879,Shiphay Lane,2023-06-11T22:10:00.000+00:00,busbar,,L3 Active Power,kW,17.85
341879,Shiphay Lane,2023-06-11T22:10:00.000+00:00,busbar,,L2 Active Power,kW,17.8
341879,Shiphay Lane,2023-06-11T22:10:00.000+00:00,busbar,,L1 Active Power,kW,33.71
341879,Shiphay Lane,2023-06-11T22:10:00.000+00:00,busbar,,N Current (RMS),A,78.6
341879,Shiphay Lane,2023-06-11T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
341879,Shiphay Lane,2023-06-11T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
341879,Shiphay Lane,2023-06-11T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
341879,Shiphay Lane,2023-06-11T22:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.29
341879,Shiphay Lane,2023-06-11T22:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.47
341879,Shiphay Lane,2023-06-11T22:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
341879,Shiphay Lane,2023-06-11T22:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.04
341879,Shiphay Lane,2023-06-11T22:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.05
341879,Shiphay Lane,2023-06-11T22:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-11T22:00:00.000+00:00,feeder,50.0,N Current (RMS),A,16.1
341879,Shiphay Lane,2023-06-11T22:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.8
341879,Shiphay Lane,2023-06-11T22:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.7
341879,Shiphay Lane,2023-06-11T22:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-11T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.38
341879,Shiphay Lane,2023-06-11T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.26
341879,Shiphay Lane,2023-06-11T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.32
341879,Shiphay Lane,2023-06-11T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.94
341879,Shiphay Lane,2023-06-11T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.34
341879,Shiphay Lane,2023-06-11T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.27
341879,Shiphay Lane,2023-06-11T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,47.9
341879,Shiphay Lane,2023-06-11T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.4
341879,Shiphay Lane,2023-06-11T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.6
341879,Shiphay Lane,2023-06-11T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,83.3
341879,Shiphay Lane,2023-06-11T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
341879,Shiphay Lane,2023-06-11T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
341879,Shiphay Lane,2023-06-11T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
341879,Shiphay Lane,2023-06-11T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.29
341879,Shiphay Lane,2023-06-11T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.35
341879,Shiphay Lane,2023-06-11T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.26
341879,Shiphay Lane,2023-06-11T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
341879,Shiphay Lane,2023-06-11T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
341879,Shiphay Lane,2023-06-11T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
341879,Shiphay Lane,2023-06-11T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
341879,Shiphay Lane,2023-06-11T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
341879,Shiphay Lane,2023-06-11T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
341879,Shiphay Lane,2023-06-11T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.26
341879,Shiphay Lane,2023-06-11T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.24
341879,Shiphay Lane,2023-06-11T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.98
341879,Shiphay Lane,2023-06-11T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.32
341879,Shiphay Lane,2023-06-11T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,46.7
341879,Shiphay Lane,2023-06-11T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
341879,Shiphay Lane,2023-06-11T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
341879,Shiphay Lane,2023-06-11T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.5
341879,Shiphay Lane,2023-06-11T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
341879,Shiphay Lane,2023-06-11T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
341879,Shiphay Lane,2023-06-11T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
341879,Shiphay Lane,2023-06-11T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.46
341879,Shiphay Lane,2023-06-11T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.8
341879,Shiphay Lane,2023-06-11T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.08
341879,Shiphay Lane,2023-06-11T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
341879,Shiphay Lane,2023-06-11T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
341879,Shiphay Lane,2023-06-11T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
341879,Shiphay Lane,2023-06-11T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
341879,Shiphay Lane,2023-06-11T22:00:00.000+00:00,transformer,,Temperature,C,29.4
341879,Shiphay Lane,2023-06-11T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
341879,Shiphay Lane,2023-06-11T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.08
341879,Shiphay Lane,2023-06-11T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
341879,Shiphay Lane,2023-06-11T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.31
341879,Shiphay Lane,2023-06-11T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
341879,Shiphay Lane,2023-06-11T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.89
341879,Shiphay Lane,2023-06-11T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
341879,Shiphay Lane,2023-06-11T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
341879,Shiphay Lane,2023-06-11T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
341879,Shiphay Lane,2023-06-11T22:00:00.000+00:00,busbar,,L3 Active Power,kW,19.98
341879,Shiphay Lane,2023-06-11T22:00:00.000+00:00,busbar,,L2 Active Power,kW,18.52
341879,Shiphay Lane,2023-06-11T22:00:00.000+00:00,busbar,,L1 Active Power,kW,38.01
341879,Shiphay Lane,2023-06-11T22:00:00.000+00:00,busbar,,N Current (RMS),A,90.4
341879,Shiphay Lane,2023-06-11T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
341879,Shiphay Lane,2023-06-11T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
341879,Shiphay Lane,2023-06-11T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
341879,Shiphay Lane,2023-06-11T21:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.65
341879,Shiphay Lane,2023-06-11T21:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.48
341879,Shiphay Lane,2023-06-11T21:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.13
341879,Shiphay Lane,2023-06-11T21:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.27
341879,Shiphay Lane,2023-06-11T21:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.24
341879,Shiphay Lane,2023-06-11T21:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-11T21:50:00.000+00:00,feeder,50.0,N Current (RMS),A,18.7
341879,Shiphay Lane,2023-06-11T21:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.1
341879,Shiphay Lane,2023-06-11T21:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.4
341879,Shiphay Lane,2023-06-11T21:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
341879,Shiphay Lane,2023-06-11T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.87
341879,Shiphay Lane,2023-06-11T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.65
341879,Shiphay Lane,2023-06-11T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.71
341879,Shiphay Lane,2023-06-11T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.38
341879,Shiphay Lane,2023-06-11T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.79
341879,Shiphay Lane,2023-06-11T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.94
341879,Shiphay Lane,2023-06-11T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,49.7
341879,Shiphay Lane,2023-06-11T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.4
341879,Shiphay Lane,2023-06-11T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.0
341879,Shiphay Lane,2023-06-11T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,79.0
341879,Shiphay Lane,2023-06-11T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
341879,Shiphay Lane,2023-06-11T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
341879,Shiphay Lane,2023-06-11T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
341879,Shiphay Lane,2023-06-11T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.72
341879,Shiphay Lane,2023-06-11T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.41
341879,Shiphay Lane,2023-06-11T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.24
341879,Shiphay Lane,2023-06-11T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
341879,Shiphay Lane,2023-06-11T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
341879,Shiphay Lane,2023-06-11T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
341879,Shiphay Lane,2023-06-11T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
341879,Shiphay Lane,2023-06-11T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
341879,Shiphay Lane,2023-06-11T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
341879,Shiphay Lane,2023-06-11T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
341879,Shiphay Lane,2023-06-11T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.28
341879,Shiphay Lane,2023-06-11T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.36
341879,Shiphay Lane,2023-06-11T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.96
341879,Shiphay Lane,2023-06-11T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,47.0
341879,Shiphay Lane,2023-06-11T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
341879,Shiphay Lane,2023-06-11T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.6
341879,Shiphay Lane,2023-06-11T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.1
341879,Shiphay Lane,2023-06-11T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
341879,Shiphay Lane,2023-06-11T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
341879,Shiphay Lane,2023-06-11T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
341879,Shiphay Lane,2023-06-11T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.45
341879,Shiphay Lane,2023-06-11T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.19
341879,Shiphay Lane,2023-06-11T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.2
341879,Shiphay Lane,2023-06-11T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
341879,Shiphay Lane,2023-06-11T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
341879,Shiphay Lane,2023-06-11T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
341879,Shiphay Lane,2023-06-11T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
341879,Shiphay Lane,2023-06-11T21:50:00.000+00:00,transformer,,Temperature,C,29.4
341879,Shiphay Lane,2023-06-11T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
341879,Shiphay Lane,2023-06-11T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.1
341879,Shiphay Lane,2023-06-11T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
341879,Shiphay Lane,2023-06-11T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.25
341879,Shiphay Lane,2023-06-11T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
341879,Shiphay Lane,2023-06-11T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.9
341879,Shiphay Lane,2023-06-11T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
341879,Shiphay Lane,2023-06-11T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
341879,Shiphay Lane,2023-06-11T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
341879,Shiphay Lane,2023-06-11T21:50:00.000+00:00,busbar,,L3 Active Power,kW,23.11
341879,Shiphay Lane,2023-06-11T21:50:00.000+00:00,busbar,,L2 Active Power,kW,20.99
341879,Shiphay Lane,2023-06-11T21:50:00.000+00:00,busbar,,L1 Active Power,kW,37.43
341879,Shiphay Lane,2023-06-11T21:50:00.000+00:00,busbar,,N Current (RMS),A,87.3
341879,Shiphay Lane,2023-06-11T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
341879,Shiphay Lane,2023-06-11T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
341879,Shiphay Lane,2023-06-11T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
341879,Shiphay Lane,2023-06-11T21:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.51
341879,Shiphay Lane,2023-06-11T21:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.2
341879,Shiphay Lane,2023-06-11T21:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.11
341879,Shiphay Lane,2023-06-11T21:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.73
341879,Shiphay Lane,2023-06-11T21:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.43
341879,Shiphay Lane,2023-06-11T21:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-11T21:40:00.000+00:00,feeder,50.0,N Current (RMS),A,17.2
341879,Shiphay Lane,2023-06-11T21:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.6
341879,Shiphay Lane,2023-06-11T21:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.0
341879,Shiphay Lane,2023-06-11T21:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
341879,Shiphay Lane,2023-06-11T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.79
341879,Shiphay Lane,2023-06-11T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.04
341879,Shiphay Lane,2023-06-11T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.83
341879,Shiphay Lane,2023-06-11T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.13
341879,Shiphay Lane,2023-06-11T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.41
341879,Shiphay Lane,2023-06-11T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.65
341879,Shiphay Lane,2023-06-11T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,55.1
341879,Shiphay Lane,2023-06-11T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.9
341879,Shiphay Lane,2023-06-11T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.1
341879,Shiphay Lane,2023-06-11T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,82.4
