Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-11T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
341879,Shiphay Lane,2023-06-11T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
341879,Shiphay Lane,2023-06-11T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
341879,Shiphay Lane,2023-06-11T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.73
341879,Shiphay Lane,2023-06-11T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.59
341879,Shiphay Lane,2023-06-11T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.4
341879,Shiphay Lane,2023-06-11T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
341879,Shiphay Lane,2023-06-11T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
341879,Shiphay Lane,2023-06-11T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
341879,Shiphay Lane,2023-06-11T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
341879,Shiphay Lane,2023-06-11T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
341879,Shiphay Lane,2023-06-11T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
341879,Shiphay Lane,2023-06-11T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.03
341879,Shiphay Lane,2023-06-11T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.26
341879,Shiphay Lane,2023-06-11T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.5
341879,Shiphay Lane,2023-06-11T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.85
341879,Shiphay Lane,2023-06-11T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,50.7
341879,Shiphay Lane,2023-06-11T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.4
341879,Shiphay Lane,2023-06-11T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
341879,Shiphay Lane,2023-06-11T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.5
341879,Shiphay Lane,2023-06-11T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
341879,Shiphay Lane,2023-06-11T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
341879,Shiphay Lane,2023-06-11T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
341879,Shiphay Lane,2023-06-11T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.0
341879,Shiphay Lane,2023-06-11T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.95
341879,Shiphay Lane,2023-06-11T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.57
341879,Shiphay Lane,2023-06-11T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
341879,Shiphay Lane,2023-06-11T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
341879,Shiphay Lane,2023-06-11T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
341879,Shiphay Lane,2023-06-11T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
341879,Shiphay Lane,2023-06-11T21:40:00.000+00:00,transformer,,Temperature,C,29.4
341879,Shiphay Lane,2023-06-11T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
341879,Shiphay Lane,2023-06-11T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.65
341879,Shiphay Lane,2023-06-11T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
341879,Shiphay Lane,2023-06-11T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.9
341879,Shiphay Lane,2023-06-11T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
341879,Shiphay Lane,2023-06-11T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.54
341879,Shiphay Lane,2023-06-11T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
341879,Shiphay Lane,2023-06-11T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
341879,Shiphay Lane,2023-06-11T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
341879,Shiphay Lane,2023-06-11T21:40:00.000+00:00,busbar,,L3 Active Power,kW,23.85
341879,Shiphay Lane,2023-06-11T21:40:00.000+00:00,busbar,,L2 Active Power,kW,18.89
341879,Shiphay Lane,2023-06-11T21:40:00.000+00:00,busbar,,L1 Active Power,kW,39.56
341879,Shiphay Lane,2023-06-11T21:40:00.000+00:00,busbar,,N Current (RMS),A,100.0
341879,Shiphay Lane,2023-06-11T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
341879,Shiphay Lane,2023-06-11T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
341879,Shiphay Lane,2023-06-11T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.2
341879,Shiphay Lane,2023-06-11T21:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.59
341879,Shiphay Lane,2023-06-11T21:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.29
341879,Shiphay Lane,2023-06-11T21:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
341879,Shiphay Lane,2023-06-11T21:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.96
341879,Shiphay Lane,2023-06-11T21:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.36
341879,Shiphay Lane,2023-06-11T21:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-11T21:30:00.000+00:00,feeder,50.0,N Current (RMS),A,14.8
341879,Shiphay Lane,2023-06-11T21:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.4
341879,Shiphay Lane,2023-06-11T21:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.9
341879,Shiphay Lane,2023-06-11T21:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-11T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.31
341879,Shiphay Lane,2023-06-11T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.85
341879,Shiphay Lane,2023-06-11T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.91
341879,Shiphay Lane,2023-06-11T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.35
341879,Shiphay Lane,2023-06-11T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.31
341879,Shiphay Lane,2023-06-11T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.95
341879,Shiphay Lane,2023-06-11T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,53.4
341879,Shiphay Lane,2023-06-11T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.6
341879,Shiphay Lane,2023-06-11T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.3
341879,Shiphay Lane,2023-06-11T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,83.7
341879,Shiphay Lane,2023-06-11T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
341879,Shiphay Lane,2023-06-11T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
341879,Shiphay Lane,2023-06-11T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
341879,Shiphay Lane,2023-06-11T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.58
341879,Shiphay Lane,2023-06-11T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.69
341879,Shiphay Lane,2023-06-11T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.36
341879,Shiphay Lane,2023-06-11T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
341879,Shiphay Lane,2023-06-11T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
341879,Shiphay Lane,2023-06-11T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
341879,Shiphay Lane,2023-06-11T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
341879,Shiphay Lane,2023-06-11T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
341879,Shiphay Lane,2023-06-11T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
341879,Shiphay Lane,2023-06-11T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
341879,Shiphay Lane,2023-06-11T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.25
341879,Shiphay Lane,2023-06-11T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.68
341879,Shiphay Lane,2023-06-11T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.0
341879,Shiphay Lane,2023-06-11T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,48.0
341879,Shiphay Lane,2023-06-11T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
341879,Shiphay Lane,2023-06-11T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
341879,Shiphay Lane,2023-06-11T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.3
341879,Shiphay Lane,2023-06-11T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
341879,Shiphay Lane,2023-06-11T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
341879,Shiphay Lane,2023-06-11T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
341879,Shiphay Lane,2023-06-11T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.12
341879,Shiphay Lane,2023-06-11T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.26
341879,Shiphay Lane,2023-06-11T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.5
341879,Shiphay Lane,2023-06-11T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
341879,Shiphay Lane,2023-06-11T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
341879,Shiphay Lane,2023-06-11T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
341879,Shiphay Lane,2023-06-11T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
341879,Shiphay Lane,2023-06-11T21:30:00.000+00:00,transformer,,Temperature,C,29.4
341879,Shiphay Lane,2023-06-11T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
341879,Shiphay Lane,2023-06-11T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.22
341879,Shiphay Lane,2023-06-11T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
341879,Shiphay Lane,2023-06-11T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.42
341879,Shiphay Lane,2023-06-11T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
341879,Shiphay Lane,2023-06-11T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.07
341879,Shiphay Lane,2023-06-11T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
341879,Shiphay Lane,2023-06-11T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
341879,Shiphay Lane,2023-06-11T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
341879,Shiphay Lane,2023-06-11T21:30:00.000+00:00,busbar,,L3 Active Power,kW,23.26
341879,Shiphay Lane,2023-06-11T21:30:00.000+00:00,busbar,,L2 Active Power,kW,20.31
341879,Shiphay Lane,2023-06-11T21:30:00.000+00:00,busbar,,L1 Active Power,kW,38.88
341879,Shiphay Lane,2023-06-11T21:30:00.000+00:00,busbar,,N Current (RMS),A,95.8
341879,Shiphay Lane,2023-06-11T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
341879,Shiphay Lane,2023-06-11T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
341879,Shiphay Lane,2023-06-11T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.1
341879,Shiphay Lane,2023-06-11T21:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
341879,Shiphay Lane,2023-06-11T21:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.6
341879,Shiphay Lane,2023-06-11T21:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
341879,Shiphay Lane,2023-06-11T21:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.71
341879,Shiphay Lane,2023-06-11T21:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.36
341879,Shiphay Lane,2023-06-11T21:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.04
341879,Shiphay Lane,2023-06-11T21:20:00.000+00:00,feeder,50.0,N Current (RMS),A,13.7
341879,Shiphay Lane,2023-06-11T21:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.6
341879,Shiphay Lane,2023-06-11T21:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.5
341879,Shiphay Lane,2023-06-11T21:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-11T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.69
341879,Shiphay Lane,2023-06-11T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.34
341879,Shiphay Lane,2023-06-11T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.44
341879,Shiphay Lane,2023-06-11T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.94
341879,Shiphay Lane,2023-06-11T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.89
341879,Shiphay Lane,2023-06-11T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,28.14
341879,Shiphay Lane,2023-06-11T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,69.4
341879,Shiphay Lane,2023-06-11T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.3
341879,Shiphay Lane,2023-06-11T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.8
341879,Shiphay Lane,2023-06-11T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,116.8
341879,Shiphay Lane,2023-06-11T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
341879,Shiphay Lane,2023-06-11T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
341879,Shiphay Lane,2023-06-11T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
341879,Shiphay Lane,2023-06-11T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.96
341879,Shiphay Lane,2023-06-11T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.74
341879,Shiphay Lane,2023-06-11T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.37
341879,Shiphay Lane,2023-06-11T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
341879,Shiphay Lane,2023-06-11T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
341879,Shiphay Lane,2023-06-11T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
341879,Shiphay Lane,2023-06-11T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
341879,Shiphay Lane,2023-06-11T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
341879,Shiphay Lane,2023-06-11T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
341879,Shiphay Lane,2023-06-11T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
341879,Shiphay Lane,2023-06-11T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.29
341879,Shiphay Lane,2023-06-11T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.65
341879,Shiphay Lane,2023-06-11T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.84
341879,Shiphay Lane,2023-06-11T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,46.8
341879,Shiphay Lane,2023-06-11T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
341879,Shiphay Lane,2023-06-11T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.5
341879,Shiphay Lane,2023-06-11T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.7
341879,Shiphay Lane,2023-06-11T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
341879,Shiphay Lane,2023-06-11T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
341879,Shiphay Lane,2023-06-11T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
341879,Shiphay Lane,2023-06-11T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.36
341879,Shiphay Lane,2023-06-11T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.05
341879,Shiphay Lane,2023-06-11T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.27
341879,Shiphay Lane,2023-06-11T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
341879,Shiphay Lane,2023-06-11T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
341879,Shiphay Lane,2023-06-11T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
341879,Shiphay Lane,2023-06-11T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
341879,Shiphay Lane,2023-06-11T21:20:00.000+00:00,transformer,,Temperature,C,29.4
341879,Shiphay Lane,2023-06-11T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
341879,Shiphay Lane,2023-06-11T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.11
341879,Shiphay Lane,2023-06-11T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
341879,Shiphay Lane,2023-06-11T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.99
341879,Shiphay Lane,2023-06-11T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
341879,Shiphay Lane,2023-06-11T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.8
341879,Shiphay Lane,2023-06-11T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
341879,Shiphay Lane,2023-06-11T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
341879,Shiphay Lane,2023-06-11T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
341879,Shiphay Lane,2023-06-11T21:20:00.000+00:00,busbar,,L3 Active Power,kW,22.25
341879,Shiphay Lane,2023-06-11T21:20:00.000+00:00,busbar,,L2 Active Power,kW,25.68
341879,Shiphay Lane,2023-06-11T21:20:00.000+00:00,busbar,,L1 Active Power,kW,47.67
341879,Shiphay Lane,2023-06-11T21:20:00.000+00:00,busbar,,N Current (RMS),A,111.0
341879,Shiphay Lane,2023-06-11T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
341879,Shiphay Lane,2023-06-11T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
341879,Shiphay Lane,2023-06-11T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.8
341879,Shiphay Lane,2023-06-11T21:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.8
341879,Shiphay Lane,2023-06-11T21:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.48
341879,Shiphay Lane,2023-06-11T21:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
341879,Shiphay Lane,2023-06-11T21:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.32
341879,Shiphay Lane,2023-06-11T21:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.34
341879,Shiphay Lane,2023-06-11T21:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.04
341879,Shiphay Lane,2023-06-11T21:10:00.000+00:00,feeder,50.0,N Current (RMS),A,16.1
341879,Shiphay Lane,2023-06-11T21:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.5
341879,Shiphay Lane,2023-06-11T21:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.2
341879,Shiphay Lane,2023-06-11T21:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-11T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.95
341879,Shiphay Lane,2023-06-11T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
341879,Shiphay Lane,2023-06-11T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.91
341879,Shiphay Lane,2023-06-11T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.09
341879,Shiphay Lane,2023-06-11T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.16
341879,Shiphay Lane,2023-06-11T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,30.24
341879,Shiphay Lane,2023-06-11T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,74.8
341879,Shiphay Lane,2023-06-11T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.3
341879,Shiphay Lane,2023-06-11T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.8
341879,Shiphay Lane,2023-06-11T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,123.6
341879,Shiphay Lane,2023-06-11T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
341879,Shiphay Lane,2023-06-11T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
341879,Shiphay Lane,2023-06-11T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
341879,Shiphay Lane,2023-06-11T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.7
341879,Shiphay Lane,2023-06-11T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.74
341879,Shiphay Lane,2023-06-11T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.53
341879,Shiphay Lane,2023-06-11T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
341879,Shiphay Lane,2023-06-11T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
341879,Shiphay Lane,2023-06-11T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
341879,Shiphay Lane,2023-06-11T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
341879,Shiphay Lane,2023-06-11T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
341879,Shiphay Lane,2023-06-11T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
341879,Shiphay Lane,2023-06-11T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.07
341879,Shiphay Lane,2023-06-11T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.3
341879,Shiphay Lane,2023-06-11T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.05
341879,Shiphay Lane,2023-06-11T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.4
341879,Shiphay Lane,2023-06-11T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,48.2
341879,Shiphay Lane,2023-06-11T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
341879,Shiphay Lane,2023-06-11T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.8
341879,Shiphay Lane,2023-06-11T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.0
341879,Shiphay Lane,2023-06-11T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
341879,Shiphay Lane,2023-06-11T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
341879,Shiphay Lane,2023-06-11T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
341879,Shiphay Lane,2023-06-11T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.28
341879,Shiphay Lane,2023-06-11T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.17
341879,Shiphay Lane,2023-06-11T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.1
341879,Shiphay Lane,2023-06-11T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
341879,Shiphay Lane,2023-06-11T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
341879,Shiphay Lane,2023-06-11T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
341879,Shiphay Lane,2023-06-11T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
341879,Shiphay Lane,2023-06-11T21:10:00.000+00:00,transformer,,Temperature,C,29.4
341879,Shiphay Lane,2023-06-11T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
341879,Shiphay Lane,2023-06-11T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.9
341879,Shiphay Lane,2023-06-11T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
341879,Shiphay Lane,2023-06-11T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.97
341879,Shiphay Lane,2023-06-11T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
341879,Shiphay Lane,2023-06-11T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.62
341879,Shiphay Lane,2023-06-11T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
341879,Shiphay Lane,2023-06-11T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
341879,Shiphay Lane,2023-06-11T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
341879,Shiphay Lane,2023-06-11T21:10:00.000+00:00,busbar,,L3 Active Power,kW,23.69
341879,Shiphay Lane,2023-06-11T21:10:00.000+00:00,busbar,,L2 Active Power,kW,25.47
341879,Shiphay Lane,2023-06-11T21:10:00.000+00:00,busbar,,L1 Active Power,kW,50.31
341879,Shiphay Lane,2023-06-11T21:10:00.000+00:00,busbar,,N Current (RMS),A,115.4
341879,Shiphay Lane,2023-06-11T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
341879,Shiphay Lane,2023-06-11T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
341879,Shiphay Lane,2023-06-11T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.5
341879,Shiphay Lane,2023-06-11T21:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.79
341879,Shiphay Lane,2023-06-11T21:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.67
341879,Shiphay Lane,2023-06-11T21:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
341879,Shiphay Lane,2023-06-11T21:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.05
341879,Shiphay Lane,2023-06-11T21:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.94
341879,Shiphay Lane,2023-06-11T21:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-11T21:00:00.000+00:00,feeder,50.0,N Current (RMS),A,15.6
341879,Shiphay Lane,2023-06-11T21:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.0
341879,Shiphay Lane,2023-06-11T21:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.2
341879,Shiphay Lane,2023-06-11T21:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-11T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.37
341879,Shiphay Lane,2023-06-11T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
341879,Shiphay Lane,2023-06-11T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.95
341879,Shiphay Lane,2023-06-11T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.61
341879,Shiphay Lane,2023-06-11T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.75
341879,Shiphay Lane,2023-06-11T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,26.06
341879,Shiphay Lane,2023-06-11T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,57.8
341879,Shiphay Lane,2023-06-11T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.7
341879,Shiphay Lane,2023-06-11T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.8
341879,Shiphay Lane,2023-06-11T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,107.9
341879,Shiphay Lane,2023-06-11T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
341879,Shiphay Lane,2023-06-11T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
341879,Shiphay Lane,2023-06-11T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
341879,Shiphay Lane,2023-06-11T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.0
341879,Shiphay Lane,2023-06-11T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.81
341879,Shiphay Lane,2023-06-11T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.41
341879,Shiphay Lane,2023-06-11T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
341879,Shiphay Lane,2023-06-11T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
341879,Shiphay Lane,2023-06-11T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
341879,Shiphay Lane,2023-06-11T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
341879,Shiphay Lane,2023-06-11T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
341879,Shiphay Lane,2023-06-11T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
341879,Shiphay Lane,2023-06-11T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.31
341879,Shiphay Lane,2023-06-11T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.27
341879,Shiphay Lane,2023-06-11T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.96
341879,Shiphay Lane,2023-06-11T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.05
341879,Shiphay Lane,2023-06-11T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,47.9
341879,Shiphay Lane,2023-06-11T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
341879,Shiphay Lane,2023-06-11T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
341879,Shiphay Lane,2023-06-11T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.7
341879,Shiphay Lane,2023-06-11T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
341879,Shiphay Lane,2023-06-11T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
341879,Shiphay Lane,2023-06-11T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
341879,Shiphay Lane,2023-06-11T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.48
341879,Shiphay Lane,2023-06-11T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.17
341879,Shiphay Lane,2023-06-11T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.34
341879,Shiphay Lane,2023-06-11T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
341879,Shiphay Lane,2023-06-11T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
341879,Shiphay Lane,2023-06-11T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
341879,Shiphay Lane,2023-06-11T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
341879,Shiphay Lane,2023-06-11T21:00:00.000+00:00,transformer,,Temperature,C,29.3
341879,Shiphay Lane,2023-06-11T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
341879,Shiphay Lane,2023-06-11T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.44
341879,Shiphay Lane,2023-06-11T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
341879,Shiphay Lane,2023-06-11T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.31
341879,Shiphay Lane,2023-06-11T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
341879,Shiphay Lane,2023-06-11T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.05
341879,Shiphay Lane,2023-06-11T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
341879,Shiphay Lane,2023-06-11T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
341879,Shiphay Lane,2023-06-11T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
341879,Shiphay Lane,2023-06-11T21:00:00.000+00:00,busbar,,L3 Active Power,kW,24.41
341879,Shiphay Lane,2023-06-11T21:00:00.000+00:00,busbar,,L2 Active Power,kW,26.63
341879,Shiphay Lane,2023-06-11T21:00:00.000+00:00,busbar,,L1 Active Power,kW,45.92
341879,Shiphay Lane,2023-06-11T21:00:00.000+00:00,busbar,,N Current (RMS),A,103.1
341879,Shiphay Lane,2023-06-11T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
341879,Shiphay Lane,2023-06-11T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
341879,Shiphay Lane,2023-06-11T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.6
341879,Shiphay Lane,2023-06-11T20:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.57
341879,Shiphay Lane,2023-06-11T20:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.41
341879,Shiphay Lane,2023-06-11T20:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
341879,Shiphay Lane,2023-06-11T20:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.07
341879,Shiphay Lane,2023-06-11T20:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.53
341879,Shiphay Lane,2023-06-11T20:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-11T20:50:00.000+00:00,feeder,50.0,N Current (RMS),A,15.3
341879,Shiphay Lane,2023-06-11T20:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.0
341879,Shiphay Lane,2023-06-11T20:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.9
341879,Shiphay Lane,2023-06-11T20:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-11T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.54
341879,Shiphay Lane,2023-06-11T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
341879,Shiphay Lane,2023-06-11T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.65
341879,Shiphay Lane,2023-06-11T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.47
341879,Shiphay Lane,2023-06-11T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.06
341879,Shiphay Lane,2023-06-11T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.84
341879,Shiphay Lane,2023-06-11T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,43.7
341879,Shiphay Lane,2023-06-11T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.2
341879,Shiphay Lane,2023-06-11T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.4
341879,Shiphay Lane,2023-06-11T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,87.0
341879,Shiphay Lane,2023-06-11T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
341879,Shiphay Lane,2023-06-11T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
341879,Shiphay Lane,2023-06-11T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
341879,Shiphay Lane,2023-06-11T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.55
341879,Shiphay Lane,2023-06-11T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.62
341879,Shiphay Lane,2023-06-11T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.29
341879,Shiphay Lane,2023-06-11T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
341879,Shiphay Lane,2023-06-11T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
341879,Shiphay Lane,2023-06-11T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
341879,Shiphay Lane,2023-06-11T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
341879,Shiphay Lane,2023-06-11T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
341879,Shiphay Lane,2023-06-11T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
341879,Shiphay Lane,2023-06-11T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
341879,Shiphay Lane,2023-06-11T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.29
341879,Shiphay Lane,2023-06-11T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.38
341879,Shiphay Lane,2023-06-11T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.19
341879,Shiphay Lane,2023-06-11T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,51.2
341879,Shiphay Lane,2023-06-11T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
341879,Shiphay Lane,2023-06-11T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
341879,Shiphay Lane,2023-06-11T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.2
341879,Shiphay Lane,2023-06-11T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
341879,Shiphay Lane,2023-06-11T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
341879,Shiphay Lane,2023-06-11T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
341879,Shiphay Lane,2023-06-11T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.52
341879,Shiphay Lane,2023-06-11T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.99
341879,Shiphay Lane,2023-06-11T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.42
341879,Shiphay Lane,2023-06-11T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
341879,Shiphay Lane,2023-06-11T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
341879,Shiphay Lane,2023-06-11T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
341879,Shiphay Lane,2023-06-11T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
341879,Shiphay Lane,2023-06-11T20:50:00.000+00:00,transformer,,Temperature,C,29.3
341879,Shiphay Lane,2023-06-11T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
341879,Shiphay Lane,2023-06-11T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
341879,Shiphay Lane,2023-06-11T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
341879,Shiphay Lane,2023-06-11T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.36
341879,Shiphay Lane,2023-06-11T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
341879,Shiphay Lane,2023-06-11T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
341879,Shiphay Lane,2023-06-11T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
341879,Shiphay Lane,2023-06-11T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
341879,Shiphay Lane,2023-06-11T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
341879,Shiphay Lane,2023-06-11T20:50:00.000+00:00,busbar,,L3 Active Power,kW,25.9
341879,Shiphay Lane,2023-06-11T20:50:00.000+00:00,busbar,,L2 Active Power,kW,26.58
341879,Shiphay Lane,2023-06-11T20:50:00.000+00:00,busbar,,L1 Active Power,kW,41.82
341879,Shiphay Lane,2023-06-11T20:50:00.000+00:00,busbar,,N Current (RMS),A,91.2
341879,Shiphay Lane,2023-06-11T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
341879,Shiphay Lane,2023-06-11T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
341879,Shiphay Lane,2023-06-11T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.8
341879,Shiphay Lane,2023-06-11T20:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.69
341879,Shiphay Lane,2023-06-11T20:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.27
341879,Shiphay Lane,2023-06-11T20:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
341879,Shiphay Lane,2023-06-11T20:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.89
341879,Shiphay Lane,2023-06-11T20:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.15
341879,Shiphay Lane,2023-06-11T20:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-11T20:40:00.000+00:00,feeder,50.0,N Current (RMS),A,19.9
341879,Shiphay Lane,2023-06-11T20:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.0
341879,Shiphay Lane,2023-06-11T20:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.7
341879,Shiphay Lane,2023-06-11T20:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-11T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.6
341879,Shiphay Lane,2023-06-11T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
341879,Shiphay Lane,2023-06-11T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.52
341879,Shiphay Lane,2023-06-11T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.69
341879,Shiphay Lane,2023-06-11T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.34
341879,Shiphay Lane,2023-06-11T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,25.91
341879,Shiphay Lane,2023-06-11T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,61.9
341879,Shiphay Lane,2023-06-11T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,65.7
341879,Shiphay Lane,2023-06-11T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.6
341879,Shiphay Lane,2023-06-11T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,109.1
341879,Shiphay Lane,2023-06-11T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
341879,Shiphay Lane,2023-06-11T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
341879,Shiphay Lane,2023-06-11T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
341879,Shiphay Lane,2023-06-11T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.87
341879,Shiphay Lane,2023-06-11T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.75
341879,Shiphay Lane,2023-06-11T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.51
341879,Shiphay Lane,2023-06-11T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
341879,Shiphay Lane,2023-06-11T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
341879,Shiphay Lane,2023-06-11T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
341879,Shiphay Lane,2023-06-11T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
341879,Shiphay Lane,2023-06-11T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
341879,Shiphay Lane,2023-06-11T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
341879,Shiphay Lane,2023-06-11T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.08
341879,Shiphay Lane,2023-06-11T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.31
341879,Shiphay Lane,2023-06-11T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.75
341879,Shiphay Lane,2023-06-11T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.92
341879,Shiphay Lane,2023-06-11T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,56.8
341879,Shiphay Lane,2023-06-11T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
341879,Shiphay Lane,2023-06-11T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
341879,Shiphay Lane,2023-06-11T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.2
341879,Shiphay Lane,2023-06-11T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
341879,Shiphay Lane,2023-06-11T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
341879,Shiphay Lane,2023-06-11T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
341879,Shiphay Lane,2023-06-11T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.91
341879,Shiphay Lane,2023-06-11T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.84
341879,Shiphay Lane,2023-06-11T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.27
341879,Shiphay Lane,2023-06-11T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
341879,Shiphay Lane,2023-06-11T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
341879,Shiphay Lane,2023-06-11T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
341879,Shiphay Lane,2023-06-11T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
341879,Shiphay Lane,2023-06-11T20:40:00.000+00:00,transformer,,Temperature,C,29.3
341879,Shiphay Lane,2023-06-11T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
341879,Shiphay Lane,2023-06-11T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
341879,Shiphay Lane,2023-06-11T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
341879,Shiphay Lane,2023-06-11T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.26
341879,Shiphay Lane,2023-06-11T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
341879,Shiphay Lane,2023-06-11T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.89
341879,Shiphay Lane,2023-06-11T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
341879,Shiphay Lane,2023-06-11T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
341879,Shiphay Lane,2023-06-11T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
341879,Shiphay Lane,2023-06-11T20:40:00.000+00:00,busbar,,L3 Active Power,kW,27.68
341879,Shiphay Lane,2023-06-11T20:40:00.000+00:00,busbar,,L2 Active Power,kW,26.83
341879,Shiphay Lane,2023-06-11T20:40:00.000+00:00,busbar,,L1 Active Power,kW,50.68
341879,Shiphay Lane,2023-06-11T20:40:00.000+00:00,busbar,,N Current (RMS),A,114.6
341879,Shiphay Lane,2023-06-11T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
341879,Shiphay Lane,2023-06-11T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
341879,Shiphay Lane,2023-06-11T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,209.7
341879,Shiphay Lane,2023-06-11T20:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.06
341879,Shiphay Lane,2023-06-11T20:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.63
341879,Shiphay Lane,2023-06-11T20:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.16
341879,Shiphay Lane,2023-06-11T20:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.34
341879,Shiphay Lane,2023-06-11T20:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.25
341879,Shiphay Lane,2023-06-11T20:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-11T20:30:00.000+00:00,feeder,50.0,N Current (RMS),A,21.9
341879,Shiphay Lane,2023-06-11T20:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.0
341879,Shiphay Lane,2023-06-11T20:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.9
341879,Shiphay Lane,2023-06-11T20:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.9
341879,Shiphay Lane,2023-06-11T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.53
341879,Shiphay Lane,2023-06-11T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.16
341879,Shiphay Lane,2023-06-11T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.28
341879,Shiphay Lane,2023-06-11T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.73
341879,Shiphay Lane,2023-06-11T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.94
341879,Shiphay Lane,2023-06-11T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,25.38
341879,Shiphay Lane,2023-06-11T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,60.8
341879,Shiphay Lane,2023-06-11T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.8
341879,Shiphay Lane,2023-06-11T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.3
341879,Shiphay Lane,2023-06-11T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,105.9
341879,Shiphay Lane,2023-06-11T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
341879,Shiphay Lane,2023-06-11T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
341879,Shiphay Lane,2023-06-11T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
341879,Shiphay Lane,2023-06-11T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.91
341879,Shiphay Lane,2023-06-11T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.77
341879,Shiphay Lane,2023-06-11T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.63
341879,Shiphay Lane,2023-06-11T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
341879,Shiphay Lane,2023-06-11T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
341879,Shiphay Lane,2023-06-11T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
341879,Shiphay Lane,2023-06-11T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
341879,Shiphay Lane,2023-06-11T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
341879,Shiphay Lane,2023-06-11T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
341879,Shiphay Lane,2023-06-11T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.23
341879,Shiphay Lane,2023-06-11T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.27
341879,Shiphay Lane,2023-06-11T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.94
341879,Shiphay Lane,2023-06-11T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.07
341879,Shiphay Lane,2023-06-11T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,49.9
341879,Shiphay Lane,2023-06-11T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
341879,Shiphay Lane,2023-06-11T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.0
341879,Shiphay Lane,2023-06-11T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.0
341879,Shiphay Lane,2023-06-11T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
341879,Shiphay Lane,2023-06-11T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
341879,Shiphay Lane,2023-06-11T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
341879,Shiphay Lane,2023-06-11T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.87
341879,Shiphay Lane,2023-06-11T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.92
341879,Shiphay Lane,2023-06-11T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.87
341879,Shiphay Lane,2023-06-11T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
341879,Shiphay Lane,2023-06-11T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
341879,Shiphay Lane,2023-06-11T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
341879,Shiphay Lane,2023-06-11T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
341879,Shiphay Lane,2023-06-11T20:30:00.000+00:00,transformer,,Temperature,C,29.3
341879,Shiphay Lane,2023-06-11T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
341879,Shiphay Lane,2023-06-11T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
341879,Shiphay Lane,2023-06-11T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
341879,Shiphay Lane,2023-06-11T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.16
341879,Shiphay Lane,2023-06-11T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
341879,Shiphay Lane,2023-06-11T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.73
341879,Shiphay Lane,2023-06-11T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
341879,Shiphay Lane,2023-06-11T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
341879,Shiphay Lane,2023-06-11T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
341879,Shiphay Lane,2023-06-11T20:30:00.000+00:00,busbar,,L3 Active Power,kW,28.12
341879,Shiphay Lane,2023-06-11T20:30:00.000+00:00,busbar,,L2 Active Power,kW,24.82
341879,Shiphay Lane,2023-06-11T20:30:00.000+00:00,busbar,,L1 Active Power,kW,46.03
341879,Shiphay Lane,2023-06-11T20:30:00.000+00:00,busbar,,N Current (RMS),A,107.6
341879,Shiphay Lane,2023-06-11T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
341879,Shiphay Lane,2023-06-11T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
341879,Shiphay Lane,2023-06-11T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.4
341879,Shiphay Lane,2023-06-11T20:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.11
341879,Shiphay Lane,2023-06-11T20:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.71
341879,Shiphay Lane,2023-06-11T20:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.17
341879,Shiphay Lane,2023-06-11T20:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.8
341879,Shiphay Lane,2023-06-11T20:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.47
341879,Shiphay Lane,2023-06-11T20:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-11T20:20:00.000+00:00,feeder,50.0,N Current (RMS),A,23.7
341879,Shiphay Lane,2023-06-11T20:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.4
341879,Shiphay Lane,2023-06-11T20:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.6
341879,Shiphay Lane,2023-06-11T20:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.0
341879,Shiphay Lane,2023-06-11T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.41
341879,Shiphay Lane,2023-06-11T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
341879,Shiphay Lane,2023-06-11T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.43
341879,Shiphay Lane,2023-06-11T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.13
341879,Shiphay Lane,2023-06-11T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.25
341879,Shiphay Lane,2023-06-11T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,22.25
341879,Shiphay Lane,2023-06-11T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,52.9
341879,Shiphay Lane,2023-06-11T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.0
341879,Shiphay Lane,2023-06-11T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.5
341879,Shiphay Lane,2023-06-11T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,93.4
341879,Shiphay Lane,2023-06-11T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
341879,Shiphay Lane,2023-06-11T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
341879,Shiphay Lane,2023-06-11T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
341879,Shiphay Lane,2023-06-11T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.92
341879,Shiphay Lane,2023-06-11T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.79
341879,Shiphay Lane,2023-06-11T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.31
341879,Shiphay Lane,2023-06-11T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
341879,Shiphay Lane,2023-06-11T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
341879,Shiphay Lane,2023-06-11T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
341879,Shiphay Lane,2023-06-11T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
341879,Shiphay Lane,2023-06-11T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
341879,Shiphay Lane,2023-06-11T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
341879,Shiphay Lane,2023-06-11T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
