Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-11T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.21
341879,Shiphay Lane,2023-06-11T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.46
341879,Shiphay Lane,2023-06-11T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.55
341879,Shiphay Lane,2023-06-11T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.7
341879,Shiphay Lane,2023-06-11T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
341879,Shiphay Lane,2023-06-11T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
341879,Shiphay Lane,2023-06-11T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.9
341879,Shiphay Lane,2023-06-11T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
341879,Shiphay Lane,2023-06-11T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
341879,Shiphay Lane,2023-06-11T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
341879,Shiphay Lane,2023-06-11T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.9
341879,Shiphay Lane,2023-06-11T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.95
341879,Shiphay Lane,2023-06-11T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.68
341879,Shiphay Lane,2023-06-11T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
341879,Shiphay Lane,2023-06-11T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
341879,Shiphay Lane,2023-06-11T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
341879,Shiphay Lane,2023-06-11T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
341879,Shiphay Lane,2023-06-11T20:20:00.000+00:00,transformer,,Temperature,C,29.3
341879,Shiphay Lane,2023-06-11T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
341879,Shiphay Lane,2023-06-11T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
341879,Shiphay Lane,2023-06-11T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
341879,Shiphay Lane,2023-06-11T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.3
341879,Shiphay Lane,2023-06-11T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
341879,Shiphay Lane,2023-06-11T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.97
341879,Shiphay Lane,2023-06-11T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
341879,Shiphay Lane,2023-06-11T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
341879,Shiphay Lane,2023-06-11T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
341879,Shiphay Lane,2023-06-11T20:20:00.000+00:00,busbar,,L3 Active Power,kW,29.96
341879,Shiphay Lane,2023-06-11T20:20:00.000+00:00,busbar,,L2 Active Power,kW,23.91
341879,Shiphay Lane,2023-06-11T20:20:00.000+00:00,busbar,,L1 Active Power,kW,39.88
341879,Shiphay Lane,2023-06-11T20:20:00.000+00:00,busbar,,N Current (RMS),A,96.9
341879,Shiphay Lane,2023-06-11T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
341879,Shiphay Lane,2023-06-11T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
341879,Shiphay Lane,2023-06-11T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.5
341879,Shiphay Lane,2023-06-11T20:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.45
341879,Shiphay Lane,2023-06-11T20:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.65
341879,Shiphay Lane,2023-06-11T20:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.13
341879,Shiphay Lane,2023-06-11T20:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.84
341879,Shiphay Lane,2023-06-11T20:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.15
341879,Shiphay Lane,2023-06-11T20:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.12
341879,Shiphay Lane,2023-06-11T20:10:00.000+00:00,feeder,50.0,N Current (RMS),A,20.7
341879,Shiphay Lane,2023-06-11T20:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.2
341879,Shiphay Lane,2023-06-11T20:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.2
341879,Shiphay Lane,2023-06-11T20:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.9
341879,Shiphay Lane,2023-06-11T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.47
341879,Shiphay Lane,2023-06-11T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.18
341879,Shiphay Lane,2023-06-11T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.65
341879,Shiphay Lane,2023-06-11T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.98
341879,Shiphay Lane,2023-06-11T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.22
341879,Shiphay Lane,2023-06-11T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.02
341879,Shiphay Lane,2023-06-11T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,44.0
341879,Shiphay Lane,2023-06-11T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.5
341879,Shiphay Lane,2023-06-11T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.9
341879,Shiphay Lane,2023-06-11T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,69.0
341879,Shiphay Lane,2023-06-11T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
341879,Shiphay Lane,2023-06-11T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
341879,Shiphay Lane,2023-06-11T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
341879,Shiphay Lane,2023-06-11T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.41
341879,Shiphay Lane,2023-06-11T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.68
341879,Shiphay Lane,2023-06-11T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.08
341879,Shiphay Lane,2023-06-11T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
341879,Shiphay Lane,2023-06-11T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
341879,Shiphay Lane,2023-06-11T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
341879,Shiphay Lane,2023-06-11T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
341879,Shiphay Lane,2023-06-11T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
341879,Shiphay Lane,2023-06-11T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
341879,Shiphay Lane,2023-06-11T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.24
341879,Shiphay Lane,2023-06-11T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
341879,Shiphay Lane,2023-06-11T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.15
341879,Shiphay Lane,2023-06-11T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.61
341879,Shiphay Lane,2023-06-11T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
341879,Shiphay Lane,2023-06-11T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-11T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
341879,Shiphay Lane,2023-06-11T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.2
341879,Shiphay Lane,2023-06-11T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
341879,Shiphay Lane,2023-06-11T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
341879,Shiphay Lane,2023-06-11T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
341879,Shiphay Lane,2023-06-11T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.63
341879,Shiphay Lane,2023-06-11T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.92
341879,Shiphay Lane,2023-06-11T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.72
341879,Shiphay Lane,2023-06-11T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
341879,Shiphay Lane,2023-06-11T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
341879,Shiphay Lane,2023-06-11T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
341879,Shiphay Lane,2023-06-11T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
341879,Shiphay Lane,2023-06-11T20:10:00.000+00:00,transformer,,Temperature,C,29.3
341879,Shiphay Lane,2023-06-11T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
341879,Shiphay Lane,2023-06-11T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.37
341879,Shiphay Lane,2023-06-11T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
341879,Shiphay Lane,2023-06-11T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.6
341879,Shiphay Lane,2023-06-11T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
341879,Shiphay Lane,2023-06-11T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.56
341879,Shiphay Lane,2023-06-11T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
341879,Shiphay Lane,2023-06-11T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
341879,Shiphay Lane,2023-06-11T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
341879,Shiphay Lane,2023-06-11T20:10:00.000+00:00,busbar,,L3 Active Power,kW,31.01
341879,Shiphay Lane,2023-06-11T20:10:00.000+00:00,busbar,,L2 Active Power,kW,25.12
341879,Shiphay Lane,2023-06-11T20:10:00.000+00:00,busbar,,L1 Active Power,kW,30.54
341879,Shiphay Lane,2023-06-11T20:10:00.000+00:00,busbar,,N Current (RMS),A,80.3
341879,Shiphay Lane,2023-06-11T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
341879,Shiphay Lane,2023-06-11T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
341879,Shiphay Lane,2023-06-11T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
341879,Shiphay Lane,2023-06-11T20:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.32
341879,Shiphay Lane,2023-06-11T20:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.8
341879,Shiphay Lane,2023-06-11T20:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.21
341879,Shiphay Lane,2023-06-11T20:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.42
341879,Shiphay Lane,2023-06-11T20:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.4
341879,Shiphay Lane,2023-06-11T20:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.13
341879,Shiphay Lane,2023-06-11T20:00:00.000+00:00,feeder,50.0,N Current (RMS),A,29.4
341879,Shiphay Lane,2023-06-11T20:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,34.6
341879,Shiphay Lane,2023-06-11T20:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.7
341879,Shiphay Lane,2023-06-11T20:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.1
341879,Shiphay Lane,2023-06-11T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.16
341879,Shiphay Lane,2023-06-11T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.25
341879,Shiphay Lane,2023-06-11T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.36
341879,Shiphay Lane,2023-06-11T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.63
341879,Shiphay Lane,2023-06-11T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.94
341879,Shiphay Lane,2023-06-11T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.91
341879,Shiphay Lane,2023-06-11T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,48.0
341879,Shiphay Lane,2023-06-11T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.2
341879,Shiphay Lane,2023-06-11T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.6
341879,Shiphay Lane,2023-06-11T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,82.9
341879,Shiphay Lane,2023-06-11T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
341879,Shiphay Lane,2023-06-11T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-11T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
341879,Shiphay Lane,2023-06-11T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.93
341879,Shiphay Lane,2023-06-11T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.68
341879,Shiphay Lane,2023-06-11T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.47
341879,Shiphay Lane,2023-06-11T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
341879,Shiphay Lane,2023-06-11T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.0
341879,Shiphay Lane,2023-06-11T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
341879,Shiphay Lane,2023-06-11T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
341879,Shiphay Lane,2023-06-11T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
341879,Shiphay Lane,2023-06-11T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
341879,Shiphay Lane,2023-06-11T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.27
341879,Shiphay Lane,2023-06-11T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.15
341879,Shiphay Lane,2023-06-11T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.49
341879,Shiphay Lane,2023-06-11T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.21
341879,Shiphay Lane,2023-06-11T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
341879,Shiphay Lane,2023-06-11T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-11T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.6
341879,Shiphay Lane,2023-06-11T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.5
341879,Shiphay Lane,2023-06-11T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
341879,Shiphay Lane,2023-06-11T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
341879,Shiphay Lane,2023-06-11T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
341879,Shiphay Lane,2023-06-11T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.38
341879,Shiphay Lane,2023-06-11T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.52
341879,Shiphay Lane,2023-06-11T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.82
341879,Shiphay Lane,2023-06-11T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
341879,Shiphay Lane,2023-06-11T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
341879,Shiphay Lane,2023-06-11T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
341879,Shiphay Lane,2023-06-11T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
341879,Shiphay Lane,2023-06-11T20:00:00.000+00:00,transformer,,Temperature,C,29.3
341879,Shiphay Lane,2023-06-11T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
341879,Shiphay Lane,2023-06-11T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.76
341879,Shiphay Lane,2023-06-11T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
341879,Shiphay Lane,2023-06-11T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.96
341879,Shiphay Lane,2023-06-11T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
341879,Shiphay Lane,2023-06-11T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.02
341879,Shiphay Lane,2023-06-11T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
341879,Shiphay Lane,2023-06-11T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
341879,Shiphay Lane,2023-06-11T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
341879,Shiphay Lane,2023-06-11T20:00:00.000+00:00,busbar,,L3 Active Power,kW,34.51
341879,Shiphay Lane,2023-06-11T20:00:00.000+00:00,busbar,,L2 Active Power,kW,25.03
341879,Shiphay Lane,2023-06-11T20:00:00.000+00:00,busbar,,L1 Active Power,kW,32.55
341879,Shiphay Lane,2023-06-11T20:00:00.000+00:00,busbar,,N Current (RMS),A,86.8
341879,Shiphay Lane,2023-06-11T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
341879,Shiphay Lane,2023-06-11T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
341879,Shiphay Lane,2023-06-11T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
341879,Shiphay Lane,2023-06-11T19:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.15
341879,Shiphay Lane,2023-06-11T19:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.66
341879,Shiphay Lane,2023-06-11T19:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.25
341879,Shiphay Lane,2023-06-11T19:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.75
341879,Shiphay Lane,2023-06-11T19:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.79
341879,Shiphay Lane,2023-06-11T19:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.15
341879,Shiphay Lane,2023-06-11T19:50:00.000+00:00,feeder,50.0,N Current (RMS),A,35.0
341879,Shiphay Lane,2023-06-11T19:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,40.2
341879,Shiphay Lane,2023-06-11T19:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.4
341879,Shiphay Lane,2023-06-11T19:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.3
341879,Shiphay Lane,2023-06-11T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.59
341879,Shiphay Lane,2023-06-11T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.13
341879,Shiphay Lane,2023-06-11T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.38
341879,Shiphay Lane,2023-06-11T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.4
341879,Shiphay Lane,2023-06-11T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.54
341879,Shiphay Lane,2023-06-11T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.14
341879,Shiphay Lane,2023-06-11T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,53.0
341879,Shiphay Lane,2023-06-11T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.8
341879,Shiphay Lane,2023-06-11T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.0
341879,Shiphay Lane,2023-06-11T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,84.2
341879,Shiphay Lane,2023-06-11T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
341879,Shiphay Lane,2023-06-11T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
341879,Shiphay Lane,2023-06-11T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
341879,Shiphay Lane,2023-06-11T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.04
341879,Shiphay Lane,2023-06-11T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.71
341879,Shiphay Lane,2023-06-11T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.46
341879,Shiphay Lane,2023-06-11T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
341879,Shiphay Lane,2023-06-11T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.5
341879,Shiphay Lane,2023-06-11T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
341879,Shiphay Lane,2023-06-11T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
341879,Shiphay Lane,2023-06-11T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-11T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
341879,Shiphay Lane,2023-06-11T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.34
341879,Shiphay Lane,2023-06-11T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.15
341879,Shiphay Lane,2023-06-11T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.62
341879,Shiphay Lane,2023-06-11T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.97
341879,Shiphay Lane,2023-06-11T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
341879,Shiphay Lane,2023-06-11T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-11T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.4
341879,Shiphay Lane,2023-06-11T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.7
341879,Shiphay Lane,2023-06-11T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
341879,Shiphay Lane,2023-06-11T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
341879,Shiphay Lane,2023-06-11T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
341879,Shiphay Lane,2023-06-11T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.86
341879,Shiphay Lane,2023-06-11T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.4
341879,Shiphay Lane,2023-06-11T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.95
341879,Shiphay Lane,2023-06-11T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
341879,Shiphay Lane,2023-06-11T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
341879,Shiphay Lane,2023-06-11T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
341879,Shiphay Lane,2023-06-11T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
341879,Shiphay Lane,2023-06-11T19:50:00.000+00:00,transformer,,Temperature,C,29.3
341879,Shiphay Lane,2023-06-11T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
341879,Shiphay Lane,2023-06-11T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.11
341879,Shiphay Lane,2023-06-11T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
341879,Shiphay Lane,2023-06-11T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.12
341879,Shiphay Lane,2023-06-11T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
341879,Shiphay Lane,2023-06-11T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.35
341879,Shiphay Lane,2023-06-11T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
341879,Shiphay Lane,2023-06-11T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
341879,Shiphay Lane,2023-06-11T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
341879,Shiphay Lane,2023-06-11T19:50:00.000+00:00,busbar,,L3 Active Power,kW,35.21
341879,Shiphay Lane,2023-06-11T19:50:00.000+00:00,busbar,,L2 Active Power,kW,26.06
341879,Shiphay Lane,2023-06-11T19:50:00.000+00:00,busbar,,L1 Active Power,kW,32.66
341879,Shiphay Lane,2023-06-11T19:50:00.000+00:00,busbar,,N Current (RMS),A,88.0
341879,Shiphay Lane,2023-06-11T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
341879,Shiphay Lane,2023-06-11T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
341879,Shiphay Lane,2023-06-11T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
341879,Shiphay Lane,2023-06-11T19:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.42
341879,Shiphay Lane,2023-06-11T19:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.34
341879,Shiphay Lane,2023-06-11T19:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.15
341879,Shiphay Lane,2023-06-11T19:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.12
341879,Shiphay Lane,2023-06-11T19:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.67
341879,Shiphay Lane,2023-06-11T19:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.12
341879,Shiphay Lane,2023-06-11T19:40:00.000+00:00,feeder,50.0,N Current (RMS),A,29.7
341879,Shiphay Lane,2023-06-11T19:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.9
341879,Shiphay Lane,2023-06-11T19:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.9
341879,Shiphay Lane,2023-06-11T19:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.0
341879,Shiphay Lane,2023-06-11T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.62
341879,Shiphay Lane,2023-06-11T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.92
341879,Shiphay Lane,2023-06-11T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.77
341879,Shiphay Lane,2023-06-11T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.65
341879,Shiphay Lane,2023-06-11T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.77
341879,Shiphay Lane,2023-06-11T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,22.85
341879,Shiphay Lane,2023-06-11T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,57.9
341879,Shiphay Lane,2023-06-11T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.8
341879,Shiphay Lane,2023-06-11T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.8
341879,Shiphay Lane,2023-06-11T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,94.0
341879,Shiphay Lane,2023-06-11T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
341879,Shiphay Lane,2023-06-11T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
341879,Shiphay Lane,2023-06-11T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
341879,Shiphay Lane,2023-06-11T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.47
341879,Shiphay Lane,2023-06-11T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.79
341879,Shiphay Lane,2023-06-11T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.38
341879,Shiphay Lane,2023-06-11T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
341879,Shiphay Lane,2023-06-11T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.9
341879,Shiphay Lane,2023-06-11T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
341879,Shiphay Lane,2023-06-11T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
341879,Shiphay Lane,2023-06-11T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
341879,Shiphay Lane,2023-06-11T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
341879,Shiphay Lane,2023-06-11T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.27
341879,Shiphay Lane,2023-06-11T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.15
341879,Shiphay Lane,2023-06-11T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.3
341879,Shiphay Lane,2023-06-11T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.44
341879,Shiphay Lane,2023-06-11T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
341879,Shiphay Lane,2023-06-11T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-11T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.3
341879,Shiphay Lane,2023-06-11T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.5
341879,Shiphay Lane,2023-06-11T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
341879,Shiphay Lane,2023-06-11T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-11T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
341879,Shiphay Lane,2023-06-11T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.63
341879,Shiphay Lane,2023-06-11T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.32
341879,Shiphay Lane,2023-06-11T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.2
341879,Shiphay Lane,2023-06-11T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
341879,Shiphay Lane,2023-06-11T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
341879,Shiphay Lane,2023-06-11T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
341879,Shiphay Lane,2023-06-11T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
341879,Shiphay Lane,2023-06-11T19:40:00.000+00:00,transformer,,Temperature,C,29.3
341879,Shiphay Lane,2023-06-11T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
341879,Shiphay Lane,2023-06-11T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.9
341879,Shiphay Lane,2023-06-11T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
341879,Shiphay Lane,2023-06-11T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.93
341879,Shiphay Lane,2023-06-11T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
341879,Shiphay Lane,2023-06-11T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.9
341879,Shiphay Lane,2023-06-11T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
341879,Shiphay Lane,2023-06-11T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
341879,Shiphay Lane,2023-06-11T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
341879,Shiphay Lane,2023-06-11T19:40:00.000+00:00,busbar,,L3 Active Power,kW,32.01
341879,Shiphay Lane,2023-06-11T19:40:00.000+00:00,busbar,,L2 Active Power,kW,25.85
341879,Shiphay Lane,2023-06-11T19:40:00.000+00:00,busbar,,L1 Active Power,kW,35.99
341879,Shiphay Lane,2023-06-11T19:40:00.000+00:00,busbar,,N Current (RMS),A,86.4
341879,Shiphay Lane,2023-06-11T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
341879,Shiphay Lane,2023-06-11T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
341879,Shiphay Lane,2023-06-11T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
341879,Shiphay Lane,2023-06-11T19:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
341879,Shiphay Lane,2023-06-11T19:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.35
341879,Shiphay Lane,2023-06-11T19:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.16
341879,Shiphay Lane,2023-06-11T19:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.77
341879,Shiphay Lane,2023-06-11T19:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.85
341879,Shiphay Lane,2023-06-11T19:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.11
341879,Shiphay Lane,2023-06-11T19:30:00.000+00:00,feeder,50.0,N Current (RMS),A,25.2
341879,Shiphay Lane,2023-06-11T19:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.4
341879,Shiphay Lane,2023-06-11T19:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.5
341879,Shiphay Lane,2023-06-11T19:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.0
341879,Shiphay Lane,2023-06-11T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.49
341879,Shiphay Lane,2023-06-11T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.22
341879,Shiphay Lane,2023-06-11T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.6
341879,Shiphay Lane,2023-06-11T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.43
341879,Shiphay Lane,2023-06-11T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.3
341879,Shiphay Lane,2023-06-11T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.29
341879,Shiphay Lane,2023-06-11T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,47.1
341879,Shiphay Lane,2023-06-11T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.8
341879,Shiphay Lane,2023-06-11T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.2
341879,Shiphay Lane,2023-06-11T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,84.9
341879,Shiphay Lane,2023-06-11T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
341879,Shiphay Lane,2023-06-11T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
341879,Shiphay Lane,2023-06-11T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
341879,Shiphay Lane,2023-06-11T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.94
341879,Shiphay Lane,2023-06-11T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.68
341879,Shiphay Lane,2023-06-11T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.97
341879,Shiphay Lane,2023-06-11T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
341879,Shiphay Lane,2023-06-11T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.0
341879,Shiphay Lane,2023-06-11T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
341879,Shiphay Lane,2023-06-11T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
341879,Shiphay Lane,2023-06-11T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
341879,Shiphay Lane,2023-06-11T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
341879,Shiphay Lane,2023-06-11T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.3
341879,Shiphay Lane,2023-06-11T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
341879,Shiphay Lane,2023-06-11T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.78
341879,Shiphay Lane,2023-06-11T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.51
341879,Shiphay Lane,2023-06-11T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
341879,Shiphay Lane,2023-06-11T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
341879,Shiphay Lane,2023-06-11T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
341879,Shiphay Lane,2023-06-11T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.1
341879,Shiphay Lane,2023-06-11T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
341879,Shiphay Lane,2023-06-11T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
341879,Shiphay Lane,2023-06-11T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
341879,Shiphay Lane,2023-06-11T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.77
341879,Shiphay Lane,2023-06-11T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.87
341879,Shiphay Lane,2023-06-11T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.69
341879,Shiphay Lane,2023-06-11T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
341879,Shiphay Lane,2023-06-11T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
341879,Shiphay Lane,2023-06-11T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
341879,Shiphay Lane,2023-06-11T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
341879,Shiphay Lane,2023-06-11T19:30:00.000+00:00,transformer,,Temperature,C,29.3
341879,Shiphay Lane,2023-06-11T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
341879,Shiphay Lane,2023-06-11T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.57
341879,Shiphay Lane,2023-06-11T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
341879,Shiphay Lane,2023-06-11T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.56
341879,Shiphay Lane,2023-06-11T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
341879,Shiphay Lane,2023-06-11T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.59
341879,Shiphay Lane,2023-06-11T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
341879,Shiphay Lane,2023-06-11T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
341879,Shiphay Lane,2023-06-11T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
341879,Shiphay Lane,2023-06-11T19:30:00.000+00:00,busbar,,L3 Active Power,kW,33.04
341879,Shiphay Lane,2023-06-11T19:30:00.000+00:00,busbar,,L2 Active Power,kW,26.48
341879,Shiphay Lane,2023-06-11T19:30:00.000+00:00,busbar,,L1 Active Power,kW,35.59
341879,Shiphay Lane,2023-06-11T19:30:00.000+00:00,busbar,,N Current (RMS),A,86.6
341879,Shiphay Lane,2023-06-11T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
341879,Shiphay Lane,2023-06-11T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
341879,Shiphay Lane,2023-06-11T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
341879,Shiphay Lane,2023-06-11T19:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.35
341879,Shiphay Lane,2023-06-11T19:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.46
341879,Shiphay Lane,2023-06-11T19:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
341879,Shiphay Lane,2023-06-11T19:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.32
341879,Shiphay Lane,2023-06-11T19:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.12
341879,Shiphay Lane,2023-06-11T19:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-11T19:20:00.000+00:00,feeder,50.0,N Current (RMS),A,19.0
341879,Shiphay Lane,2023-06-11T19:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.4
341879,Shiphay Lane,2023-06-11T19:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.6
341879,Shiphay Lane,2023-06-11T19:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-11T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.92
341879,Shiphay Lane,2023-06-11T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.58
341879,Shiphay Lane,2023-06-11T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.56
341879,Shiphay Lane,2023-06-11T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.33
341879,Shiphay Lane,2023-06-11T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.14
341879,Shiphay Lane,2023-06-11T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.62
341879,Shiphay Lane,2023-06-11T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,53.6
341879,Shiphay Lane,2023-06-11T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,65.6
341879,Shiphay Lane,2023-06-11T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.3
341879,Shiphay Lane,2023-06-11T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,74.3
341879,Shiphay Lane,2023-06-11T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
341879,Shiphay Lane,2023-06-11T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-06-11T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
341879,Shiphay Lane,2023-06-11T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.35
341879,Shiphay Lane,2023-06-11T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.66
341879,Shiphay Lane,2023-06-11T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.48
341879,Shiphay Lane,2023-06-11T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.1
341879,Shiphay Lane,2023-06-11T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.5
341879,Shiphay Lane,2023-06-11T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
341879,Shiphay Lane,2023-06-11T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
341879,Shiphay Lane,2023-06-11T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
341879,Shiphay Lane,2023-06-11T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
341879,Shiphay Lane,2023-06-11T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.22
341879,Shiphay Lane,2023-06-11T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.17
341879,Shiphay Lane,2023-06-11T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.76
341879,Shiphay Lane,2023-06-11T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.77
341879,Shiphay Lane,2023-06-11T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.5
341879,Shiphay Lane,2023-06-11T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-11T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.1
341879,Shiphay Lane,2023-06-11T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.8
341879,Shiphay Lane,2023-06-11T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
341879,Shiphay Lane,2023-06-11T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-11T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
341879,Shiphay Lane,2023-06-11T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.13
341879,Shiphay Lane,2023-06-11T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.8
341879,Shiphay Lane,2023-06-11T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.7
341879,Shiphay Lane,2023-06-11T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
341879,Shiphay Lane,2023-06-11T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
341879,Shiphay Lane,2023-06-11T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
341879,Shiphay Lane,2023-06-11T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
341879,Shiphay Lane,2023-06-11T19:20:00.000+00:00,transformer,,Temperature,C,29.3
341879,Shiphay Lane,2023-06-11T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
341879,Shiphay Lane,2023-06-11T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.51
341879,Shiphay Lane,2023-06-11T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
341879,Shiphay Lane,2023-06-11T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.66
341879,Shiphay Lane,2023-06-11T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
341879,Shiphay Lane,2023-06-11T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.52
341879,Shiphay Lane,2023-06-11T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
341879,Shiphay Lane,2023-06-11T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
341879,Shiphay Lane,2023-06-11T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
341879,Shiphay Lane,2023-06-11T19:20:00.000+00:00,busbar,,L3 Active Power,kW,35.32
341879,Shiphay Lane,2023-06-11T19:20:00.000+00:00,busbar,,L2 Active Power,kW,27.49
341879,Shiphay Lane,2023-06-11T19:20:00.000+00:00,busbar,,L1 Active Power,kW,31.65
341879,Shiphay Lane,2023-06-11T19:20:00.000+00:00,busbar,,N Current (RMS),A,87.0
341879,Shiphay Lane,2023-06-11T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
341879,Shiphay Lane,2023-06-11T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
341879,Shiphay Lane,2023-06-11T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
341879,Shiphay Lane,2023-06-11T19:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.58
341879,Shiphay Lane,2023-06-11T19:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.51
341879,Shiphay Lane,2023-06-11T19:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
341879,Shiphay Lane,2023-06-11T19:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.06
341879,Shiphay Lane,2023-06-11T19:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.25
341879,Shiphay Lane,2023-06-11T19:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.05
341879,Shiphay Lane,2023-06-11T19:10:00.000+00:00,feeder,50.0,N Current (RMS),A,12.8
341879,Shiphay Lane,2023-06-11T19:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.0
341879,Shiphay Lane,2023-06-11T19:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.0
341879,Shiphay Lane,2023-06-11T19:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-11T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.68
341879,Shiphay Lane,2023-06-11T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.15
341879,Shiphay Lane,2023-06-11T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.99
341879,Shiphay Lane,2023-06-11T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.96
341879,Shiphay Lane,2023-06-11T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.19
341879,Shiphay Lane,2023-06-11T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.88
341879,Shiphay Lane,2023-06-11T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,79.2
341879,Shiphay Lane,2023-06-11T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,101.3
341879,Shiphay Lane,2023-06-11T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.6
341879,Shiphay Lane,2023-06-11T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,90.4
341879,Shiphay Lane,2023-06-11T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
341879,Shiphay Lane,2023-06-11T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
341879,Shiphay Lane,2023-06-11T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
341879,Shiphay Lane,2023-06-11T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.46
341879,Shiphay Lane,2023-06-11T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.72
341879,Shiphay Lane,2023-06-11T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.62
341879,Shiphay Lane,2023-06-11T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.5
341879,Shiphay Lane,2023-06-11T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.4
341879,Shiphay Lane,2023-06-11T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
341879,Shiphay Lane,2023-06-11T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
341879,Shiphay Lane,2023-06-11T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
341879,Shiphay Lane,2023-06-11T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
341879,Shiphay Lane,2023-06-11T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.92
341879,Shiphay Lane,2023-06-11T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.26
341879,Shiphay Lane,2023-06-11T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.91
341879,Shiphay Lane,2023-06-11T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.7
341879,Shiphay Lane,2023-06-11T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,46.2
341879,Shiphay Lane,2023-06-11T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
341879,Shiphay Lane,2023-06-11T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.3
341879,Shiphay Lane,2023-06-11T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.7
341879,Shiphay Lane,2023-06-11T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
341879,Shiphay Lane,2023-06-11T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
341879,Shiphay Lane,2023-06-11T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
341879,Shiphay Lane,2023-06-11T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.36
341879,Shiphay Lane,2023-06-11T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.22
341879,Shiphay Lane,2023-06-11T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.96
341879,Shiphay Lane,2023-06-11T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
341879,Shiphay Lane,2023-06-11T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
341879,Shiphay Lane,2023-06-11T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
341879,Shiphay Lane,2023-06-11T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
341879,Shiphay Lane,2023-06-11T19:10:00.000+00:00,transformer,,Temperature,C,29.3
341879,Shiphay Lane,2023-06-11T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
341879,Shiphay Lane,2023-06-11T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.8
341879,Shiphay Lane,2023-06-11T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
341879,Shiphay Lane,2023-06-11T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.16
341879,Shiphay Lane,2023-06-11T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
341879,Shiphay Lane,2023-06-11T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.77
341879,Shiphay Lane,2023-06-11T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
341879,Shiphay Lane,2023-06-11T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
341879,Shiphay Lane,2023-06-11T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
341879,Shiphay Lane,2023-06-11T19:10:00.000+00:00,busbar,,L3 Active Power,kW,43.1
341879,Shiphay Lane,2023-06-11T19:10:00.000+00:00,busbar,,L2 Active Power,kW,29.29
341879,Shiphay Lane,2023-06-11T19:10:00.000+00:00,busbar,,L1 Active Power,kW,37.21
341879,Shiphay Lane,2023-06-11T19:10:00.000+00:00,busbar,,N Current (RMS),A,95.1
341879,Shiphay Lane,2023-06-11T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.2
341879,Shiphay Lane,2023-06-11T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
341879,Shiphay Lane,2023-06-11T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.3
341879,Shiphay Lane,2023-06-11T19:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.71
341879,Shiphay Lane,2023-06-11T19:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.76
341879,Shiphay Lane,2023-06-11T19:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
341879,Shiphay Lane,2023-06-11T19:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.59
341879,Shiphay Lane,2023-06-11T19:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.84
341879,Shiphay Lane,2023-06-11T19:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.02
341879,Shiphay Lane,2023-06-11T19:00:00.000+00:00,feeder,50.0,N Current (RMS),A,10.3
341879,Shiphay Lane,2023-06-11T19:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.0
341879,Shiphay Lane,2023-06-11T19:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.5
341879,Shiphay Lane,2023-06-11T19:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-11T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.18
341879,Shiphay Lane,2023-06-11T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.47
341879,Shiphay Lane,2023-06-11T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.79
341879,Shiphay Lane,2023-06-11T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.72
341879,Shiphay Lane,2023-06-11T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.27
341879,Shiphay Lane,2023-06-11T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,23.77
341879,Shiphay Lane,2023-06-11T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,59.5
341879,Shiphay Lane,2023-06-11T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.9
341879,Shiphay Lane,2023-06-11T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.3
341879,Shiphay Lane,2023-06-11T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,97.5
341879,Shiphay Lane,2023-06-11T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
341879,Shiphay Lane,2023-06-11T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-11T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
341879,Shiphay Lane,2023-06-11T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.66
341879,Shiphay Lane,2023-06-11T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.82
341879,Shiphay Lane,2023-06-11T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.59
341879,Shiphay Lane,2023-06-11T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,40.6
341879,Shiphay Lane,2023-06-11T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.2
341879,Shiphay Lane,2023-06-11T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
341879,Shiphay Lane,2023-06-11T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
341879,Shiphay Lane,2023-06-11T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
341879,Shiphay Lane,2023-06-11T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
341879,Shiphay Lane,2023-06-11T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.35
341879,Shiphay Lane,2023-06-11T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.22
341879,Shiphay Lane,2023-06-11T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.46
341879,Shiphay Lane,2023-06-11T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.84
341879,Shiphay Lane,2023-06-11T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.5
341879,Shiphay Lane,2023-06-11T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-11T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.4
341879,Shiphay Lane,2023-06-11T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.7
341879,Shiphay Lane,2023-06-11T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
341879,Shiphay Lane,2023-06-11T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
341879,Shiphay Lane,2023-06-11T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
341879,Shiphay Lane,2023-06-11T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.83
341879,Shiphay Lane,2023-06-11T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.41
341879,Shiphay Lane,2023-06-11T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.48
341879,Shiphay Lane,2023-06-11T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
