Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-11T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
341879,Shiphay Lane,2023-06-11T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
341879,Shiphay Lane,2023-06-11T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
341879,Shiphay Lane,2023-06-11T19:00:00.000+00:00,transformer,,Temperature,C,29.3
341879,Shiphay Lane,2023-06-11T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
341879,Shiphay Lane,2023-06-11T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.58
341879,Shiphay Lane,2023-06-11T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
341879,Shiphay Lane,2023-06-11T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.58
341879,Shiphay Lane,2023-06-11T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
341879,Shiphay Lane,2023-06-11T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.33
341879,Shiphay Lane,2023-06-11T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
341879,Shiphay Lane,2023-06-11T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
341879,Shiphay Lane,2023-06-11T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
341879,Shiphay Lane,2023-06-11T19:00:00.000+00:00,busbar,,L3 Active Power,kW,37.02
341879,Shiphay Lane,2023-06-11T19:00:00.000+00:00,busbar,,L2 Active Power,kW,30.79
341879,Shiphay Lane,2023-06-11T19:00:00.000+00:00,busbar,,L1 Active Power,kW,37.71
341879,Shiphay Lane,2023-06-11T19:00:00.000+00:00,busbar,,N Current (RMS),A,77.3
341879,Shiphay Lane,2023-06-11T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
341879,Shiphay Lane,2023-06-11T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
341879,Shiphay Lane,2023-06-11T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.9
341879,Shiphay Lane,2023-06-11T18:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.62
341879,Shiphay Lane,2023-06-11T18:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.74
341879,Shiphay Lane,2023-06-11T18:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
341879,Shiphay Lane,2023-06-11T18:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.1
341879,Shiphay Lane,2023-06-11T18:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.48
341879,Shiphay Lane,2023-06-11T18:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.05
341879,Shiphay Lane,2023-06-11T18:50:00.000+00:00,feeder,50.0,N Current (RMS),A,12.7
341879,Shiphay Lane,2023-06-11T18:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.3
341879,Shiphay Lane,2023-06-11T18:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.5
341879,Shiphay Lane,2023-06-11T18:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-11T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.54
341879,Shiphay Lane,2023-06-11T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
341879,Shiphay Lane,2023-06-11T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.78
341879,Shiphay Lane,2023-06-11T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.35
341879,Shiphay Lane,2023-06-11T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.96
341879,Shiphay Lane,2023-06-11T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.7
341879,Shiphay Lane,2023-06-11T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,46.2
341879,Shiphay Lane,2023-06-11T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.8
341879,Shiphay Lane,2023-06-11T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.2
341879,Shiphay Lane,2023-06-11T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,85.1
341879,Shiphay Lane,2023-06-11T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
341879,Shiphay Lane,2023-06-11T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
341879,Shiphay Lane,2023-06-11T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
341879,Shiphay Lane,2023-06-11T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.6
341879,Shiphay Lane,2023-06-11T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.68
341879,Shiphay Lane,2023-06-11T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.54
341879,Shiphay Lane,2023-06-11T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.0
341879,Shiphay Lane,2023-06-11T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.6
341879,Shiphay Lane,2023-06-11T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
341879,Shiphay Lane,2023-06-11T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
341879,Shiphay Lane,2023-06-11T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
341879,Shiphay Lane,2023-06-11T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
341879,Shiphay Lane,2023-06-11T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
341879,Shiphay Lane,2023-06-11T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.22
341879,Shiphay Lane,2023-06-11T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.29
341879,Shiphay Lane,2023-06-11T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.19
341879,Shiphay Lane,2023-06-11T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.8
341879,Shiphay Lane,2023-06-11T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-11T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.0
341879,Shiphay Lane,2023-06-11T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.8
341879,Shiphay Lane,2023-06-11T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
341879,Shiphay Lane,2023-06-11T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
341879,Shiphay Lane,2023-06-11T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
341879,Shiphay Lane,2023-06-11T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.59
341879,Shiphay Lane,2023-06-11T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.64
341879,Shiphay Lane,2023-06-11T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.09
341879,Shiphay Lane,2023-06-11T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
341879,Shiphay Lane,2023-06-11T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
341879,Shiphay Lane,2023-06-11T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
341879,Shiphay Lane,2023-06-11T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
341879,Shiphay Lane,2023-06-11T18:50:00.000+00:00,transformer,,Temperature,C,29.2
341879,Shiphay Lane,2023-06-11T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
341879,Shiphay Lane,2023-06-11T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.55
341879,Shiphay Lane,2023-06-11T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
341879,Shiphay Lane,2023-06-11T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.75
341879,Shiphay Lane,2023-06-11T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
341879,Shiphay Lane,2023-06-11T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.61
341879,Shiphay Lane,2023-06-11T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
341879,Shiphay Lane,2023-06-11T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
341879,Shiphay Lane,2023-06-11T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
341879,Shiphay Lane,2023-06-11T18:50:00.000+00:00,busbar,,L3 Active Power,kW,36.86
341879,Shiphay Lane,2023-06-11T18:50:00.000+00:00,busbar,,L2 Active Power,kW,33.05
341879,Shiphay Lane,2023-06-11T18:50:00.000+00:00,busbar,,L1 Active Power,kW,36.58
341879,Shiphay Lane,2023-06-11T18:50:00.000+00:00,busbar,,N Current (RMS),A,79.9
341879,Shiphay Lane,2023-06-11T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.9
341879,Shiphay Lane,2023-06-11T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
341879,Shiphay Lane,2023-06-11T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
341879,Shiphay Lane,2023-06-11T18:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
341879,Shiphay Lane,2023-06-11T18:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.24
341879,Shiphay Lane,2023-06-11T18:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
341879,Shiphay Lane,2023-06-11T18:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.01
341879,Shiphay Lane,2023-06-11T18:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.25
341879,Shiphay Lane,2023-06-11T18:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-11T18:40:00.000+00:00,feeder,50.0,N Current (RMS),A,15.5
341879,Shiphay Lane,2023-06-11T18:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.9
341879,Shiphay Lane,2023-06-11T18:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.5
341879,Shiphay Lane,2023-06-11T18:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-11T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
341879,Shiphay Lane,2023-06-11T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
341879,Shiphay Lane,2023-06-11T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.82
341879,Shiphay Lane,2023-06-11T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.24
341879,Shiphay Lane,2023-06-11T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.77
341879,Shiphay Lane,2023-06-11T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,22.19
341879,Shiphay Lane,2023-06-11T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,43.0
341879,Shiphay Lane,2023-06-11T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.6
341879,Shiphay Lane,2023-06-11T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,59.6
341879,Shiphay Lane,2023-06-11T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,90.8
341879,Shiphay Lane,2023-06-11T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
341879,Shiphay Lane,2023-06-11T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
341879,Shiphay Lane,2023-06-11T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
341879,Shiphay Lane,2023-06-11T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.55
341879,Shiphay Lane,2023-06-11T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.5
341879,Shiphay Lane,2023-06-11T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.61
341879,Shiphay Lane,2023-06-11T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
341879,Shiphay Lane,2023-06-11T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
341879,Shiphay Lane,2023-06-11T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
341879,Shiphay Lane,2023-06-11T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
341879,Shiphay Lane,2023-06-11T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-11T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
341879,Shiphay Lane,2023-06-11T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
341879,Shiphay Lane,2023-06-11T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.19
341879,Shiphay Lane,2023-06-11T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.44
341879,Shiphay Lane,2023-06-11T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.35
341879,Shiphay Lane,2023-06-11T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
341879,Shiphay Lane,2023-06-11T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-11T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.2
341879,Shiphay Lane,2023-06-11T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
341879,Shiphay Lane,2023-06-11T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
341879,Shiphay Lane,2023-06-11T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
341879,Shiphay Lane,2023-06-11T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
341879,Shiphay Lane,2023-06-11T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.48
341879,Shiphay Lane,2023-06-11T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.64
341879,Shiphay Lane,2023-06-11T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.68
341879,Shiphay Lane,2023-06-11T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
341879,Shiphay Lane,2023-06-11T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.3
341879,Shiphay Lane,2023-06-11T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.2
341879,Shiphay Lane,2023-06-11T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
341879,Shiphay Lane,2023-06-11T18:40:00.000+00:00,transformer,,Temperature,C,29.2
341879,Shiphay Lane,2023-06-11T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
341879,Shiphay Lane,2023-06-11T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.49
341879,Shiphay Lane,2023-06-11T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
341879,Shiphay Lane,2023-06-11T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.61
341879,Shiphay Lane,2023-06-11T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
341879,Shiphay Lane,2023-06-11T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.62
341879,Shiphay Lane,2023-06-11T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
341879,Shiphay Lane,2023-06-11T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
341879,Shiphay Lane,2023-06-11T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
341879,Shiphay Lane,2023-06-11T18:40:00.000+00:00,busbar,,L3 Active Power,kW,32.48
341879,Shiphay Lane,2023-06-11T18:40:00.000+00:00,busbar,,L2 Active Power,kW,36.59
341879,Shiphay Lane,2023-06-11T18:40:00.000+00:00,busbar,,L1 Active Power,kW,34.89
341879,Shiphay Lane,2023-06-11T18:40:00.000+00:00,busbar,,N Current (RMS),A,67.9
341879,Shiphay Lane,2023-06-11T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
341879,Shiphay Lane,2023-06-11T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.2
341879,Shiphay Lane,2023-06-11T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
341879,Shiphay Lane,2023-06-11T18:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.13
341879,Shiphay Lane,2023-06-11T18:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.44
341879,Shiphay Lane,2023-06-11T18:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
341879,Shiphay Lane,2023-06-11T18:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.09
341879,Shiphay Lane,2023-06-11T18:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.41
341879,Shiphay Lane,2023-06-11T18:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-11T18:30:00.000+00:00,feeder,50.0,N Current (RMS),A,19.2
341879,Shiphay Lane,2023-06-11T18:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.8
341879,Shiphay Lane,2023-06-11T18:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.4
341879,Shiphay Lane,2023-06-11T18:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
341879,Shiphay Lane,2023-06-11T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.98
341879,Shiphay Lane,2023-06-11T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
341879,Shiphay Lane,2023-06-11T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.67
341879,Shiphay Lane,2023-06-11T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.54
341879,Shiphay Lane,2023-06-11T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.24
341879,Shiphay Lane,2023-06-11T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.82
341879,Shiphay Lane,2023-06-11T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,45.9
341879,Shiphay Lane,2023-06-11T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,80.2
341879,Shiphay Lane,2023-06-11T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,66.3
341879,Shiphay Lane,2023-06-11T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,81.8
341879,Shiphay Lane,2023-06-11T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
341879,Shiphay Lane,2023-06-11T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-11T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
341879,Shiphay Lane,2023-06-11T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.59
341879,Shiphay Lane,2023-06-11T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.56
341879,Shiphay Lane,2023-06-11T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.62
341879,Shiphay Lane,2023-06-11T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
341879,Shiphay Lane,2023-06-11T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
341879,Shiphay Lane,2023-06-11T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
341879,Shiphay Lane,2023-06-11T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
341879,Shiphay Lane,2023-06-11T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-11T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
341879,Shiphay Lane,2023-06-11T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.01
341879,Shiphay Lane,2023-06-11T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.21
341879,Shiphay Lane,2023-06-11T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.14
341879,Shiphay Lane,2023-06-11T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.08
341879,Shiphay Lane,2023-06-11T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.7
341879,Shiphay Lane,2023-06-11T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-11T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.5
341879,Shiphay Lane,2023-06-11T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.4
341879,Shiphay Lane,2023-06-11T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
341879,Shiphay Lane,2023-06-11T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
341879,Shiphay Lane,2023-06-11T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
341879,Shiphay Lane,2023-06-11T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.94
341879,Shiphay Lane,2023-06-11T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.08
341879,Shiphay Lane,2023-06-11T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.01
341879,Shiphay Lane,2023-06-11T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
341879,Shiphay Lane,2023-06-11T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
341879,Shiphay Lane,2023-06-11T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.7
341879,Shiphay Lane,2023-06-11T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
341879,Shiphay Lane,2023-06-11T18:30:00.000+00:00,transformer,,Temperature,C,29.1
341879,Shiphay Lane,2023-06-11T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
341879,Shiphay Lane,2023-06-11T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.14
341879,Shiphay Lane,2023-06-11T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
341879,Shiphay Lane,2023-06-11T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.32
341879,Shiphay Lane,2023-06-11T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
341879,Shiphay Lane,2023-06-11T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.15
341879,Shiphay Lane,2023-06-11T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
341879,Shiphay Lane,2023-06-11T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
341879,Shiphay Lane,2023-06-11T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
341879,Shiphay Lane,2023-06-11T18:30:00.000+00:00,busbar,,L3 Active Power,kW,33.37
341879,Shiphay Lane,2023-06-11T18:30:00.000+00:00,busbar,,L2 Active Power,kW,37.43
341879,Shiphay Lane,2023-06-11T18:30:00.000+00:00,busbar,,L1 Active Power,kW,32.61
341879,Shiphay Lane,2023-06-11T18:30:00.000+00:00,busbar,,N Current (RMS),A,74.6
341879,Shiphay Lane,2023-06-11T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
341879,Shiphay Lane,2023-06-11T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.6
341879,Shiphay Lane,2023-06-11T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
341879,Shiphay Lane,2023-06-11T18:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.27
341879,Shiphay Lane,2023-06-11T18:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.4
341879,Shiphay Lane,2023-06-11T18:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.21
341879,Shiphay Lane,2023-06-11T18:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.37
341879,Shiphay Lane,2023-06-11T18:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.44
341879,Shiphay Lane,2023-06-11T18:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.11
341879,Shiphay Lane,2023-06-11T18:20:00.000+00:00,feeder,50.0,N Current (RMS),A,26.4
341879,Shiphay Lane,2023-06-11T18:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.1
341879,Shiphay Lane,2023-06-11T18:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.4
341879,Shiphay Lane,2023-06-11T18:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.1
341879,Shiphay Lane,2023-06-11T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.03
341879,Shiphay Lane,2023-06-11T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
341879,Shiphay Lane,2023-06-11T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.91
341879,Shiphay Lane,2023-06-11T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.5
341879,Shiphay Lane,2023-06-11T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.24
341879,Shiphay Lane,2023-06-11T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,23.99
341879,Shiphay Lane,2023-06-11T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,61.7
341879,Shiphay Lane,2023-06-11T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,99.8
341879,Shiphay Lane,2023-06-11T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.3
341879,Shiphay Lane,2023-06-11T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,98.2
341879,Shiphay Lane,2023-06-11T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
341879,Shiphay Lane,2023-06-11T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-11T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
341879,Shiphay Lane,2023-06-11T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.23
341879,Shiphay Lane,2023-06-11T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.59
341879,Shiphay Lane,2023-06-11T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.09
341879,Shiphay Lane,2023-06-11T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
341879,Shiphay Lane,2023-06-11T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
341879,Shiphay Lane,2023-06-11T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
341879,Shiphay Lane,2023-06-11T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
341879,Shiphay Lane,2023-06-11T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
341879,Shiphay Lane,2023-06-11T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
341879,Shiphay Lane,2023-06-11T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
341879,Shiphay Lane,2023-06-11T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.25
341879,Shiphay Lane,2023-06-11T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.71
341879,Shiphay Lane,2023-06-11T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.24
341879,Shiphay Lane,2023-06-11T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.0
341879,Shiphay Lane,2023-06-11T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-11T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.5
341879,Shiphay Lane,2023-06-11T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.0
341879,Shiphay Lane,2023-06-11T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
341879,Shiphay Lane,2023-06-11T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
341879,Shiphay Lane,2023-06-11T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
341879,Shiphay Lane,2023-06-11T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.07
341879,Shiphay Lane,2023-06-11T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.84
341879,Shiphay Lane,2023-06-11T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.29
341879,Shiphay Lane,2023-06-11T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
341879,Shiphay Lane,2023-06-11T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
341879,Shiphay Lane,2023-06-11T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
341879,Shiphay Lane,2023-06-11T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
341879,Shiphay Lane,2023-06-11T18:20:00.000+00:00,transformer,,Temperature,C,29.1
341879,Shiphay Lane,2023-06-11T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
341879,Shiphay Lane,2023-06-11T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.69
341879,Shiphay Lane,2023-06-11T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
341879,Shiphay Lane,2023-06-11T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.25
341879,Shiphay Lane,2023-06-11T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
341879,Shiphay Lane,2023-06-11T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.85
341879,Shiphay Lane,2023-06-11T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
341879,Shiphay Lane,2023-06-11T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
341879,Shiphay Lane,2023-06-11T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
341879,Shiphay Lane,2023-06-11T18:20:00.000+00:00,busbar,,L3 Active Power,kW,43.42
341879,Shiphay Lane,2023-06-11T18:20:00.000+00:00,busbar,,L2 Active Power,kW,33.81
341879,Shiphay Lane,2023-06-11T18:20:00.000+00:00,busbar,,L1 Active Power,kW,39.73
341879,Shiphay Lane,2023-06-11T18:20:00.000+00:00,busbar,,N Current (RMS),A,83.9
341879,Shiphay Lane,2023-06-11T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.4
341879,Shiphay Lane,2023-06-11T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
341879,Shiphay Lane,2023-06-11T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.1
341879,Shiphay Lane,2023-06-11T18:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.22
341879,Shiphay Lane,2023-06-11T18:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.43
341879,Shiphay Lane,2023-06-11T18:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.13
341879,Shiphay Lane,2023-06-11T18:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.08
341879,Shiphay Lane,2023-06-11T18:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.77
341879,Shiphay Lane,2023-06-11T18:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-11T18:10:00.000+00:00,feeder,50.0,N Current (RMS),A,18.2
341879,Shiphay Lane,2023-06-11T18:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.0
341879,Shiphay Lane,2023-06-11T18:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.1
341879,Shiphay Lane,2023-06-11T18:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
341879,Shiphay Lane,2023-06-11T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.76
341879,Shiphay Lane,2023-06-11T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
341879,Shiphay Lane,2023-06-11T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.64
341879,Shiphay Lane,2023-06-11T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.49
341879,Shiphay Lane,2023-06-11T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.37
341879,Shiphay Lane,2023-06-11T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.3
341879,Shiphay Lane,2023-06-11T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,54.9
341879,Shiphay Lane,2023-06-11T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,91.8
341879,Shiphay Lane,2023-06-11T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.9
341879,Shiphay Lane,2023-06-11T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,76.3
341879,Shiphay Lane,2023-06-11T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
341879,Shiphay Lane,2023-06-11T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-11T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
341879,Shiphay Lane,2023-06-11T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.45
341879,Shiphay Lane,2023-06-11T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.71
341879,Shiphay Lane,2023-06-11T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.57
341879,Shiphay Lane,2023-06-11T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
341879,Shiphay Lane,2023-06-11T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.7
341879,Shiphay Lane,2023-06-11T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
341879,Shiphay Lane,2023-06-11T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
341879,Shiphay Lane,2023-06-11T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
341879,Shiphay Lane,2023-06-11T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
341879,Shiphay Lane,2023-06-11T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
341879,Shiphay Lane,2023-06-11T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.15
341879,Shiphay Lane,2023-06-11T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.43
341879,Shiphay Lane,2023-06-11T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.84
341879,Shiphay Lane,2023-06-11T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
341879,Shiphay Lane,2023-06-11T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
341879,Shiphay Lane,2023-06-11T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
341879,Shiphay Lane,2023-06-11T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.6
341879,Shiphay Lane,2023-06-11T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
341879,Shiphay Lane,2023-06-11T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
341879,Shiphay Lane,2023-06-11T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
341879,Shiphay Lane,2023-06-11T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
341879,Shiphay Lane,2023-06-11T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.8
341879,Shiphay Lane,2023-06-11T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.84
341879,Shiphay Lane,2023-06-11T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
341879,Shiphay Lane,2023-06-11T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
341879,Shiphay Lane,2023-06-11T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
341879,Shiphay Lane,2023-06-11T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
341879,Shiphay Lane,2023-06-11T18:10:00.000+00:00,transformer,,Temperature,C,29.0
341879,Shiphay Lane,2023-06-11T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
341879,Shiphay Lane,2023-06-11T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.97
341879,Shiphay Lane,2023-06-11T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
341879,Shiphay Lane,2023-06-11T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.24
341879,Shiphay Lane,2023-06-11T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
341879,Shiphay Lane,2023-06-11T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.16
341879,Shiphay Lane,2023-06-11T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
341879,Shiphay Lane,2023-06-11T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
341879,Shiphay Lane,2023-06-11T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
341879,Shiphay Lane,2023-06-11T18:10:00.000+00:00,busbar,,L3 Active Power,kW,39.17
341879,Shiphay Lane,2023-06-11T18:10:00.000+00:00,busbar,,L2 Active Power,kW,31.08
341879,Shiphay Lane,2023-06-11T18:10:00.000+00:00,busbar,,L1 Active Power,kW,35.65
341879,Shiphay Lane,2023-06-11T18:10:00.000+00:00,busbar,,N Current (RMS),A,80.9
341879,Shiphay Lane,2023-06-11T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.3
341879,Shiphay Lane,2023-06-11T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
341879,Shiphay Lane,2023-06-11T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
341879,Shiphay Lane,2023-06-11T18:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.6
341879,Shiphay Lane,2023-06-11T18:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.37
341879,Shiphay Lane,2023-06-11T18:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.14
341879,Shiphay Lane,2023-06-11T18:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.76
341879,Shiphay Lane,2023-06-11T18:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.42
341879,Shiphay Lane,2023-06-11T18:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.12
341879,Shiphay Lane,2023-06-11T18:00:00.000+00:00,feeder,50.0,N Current (RMS),A,22.6
341879,Shiphay Lane,2023-06-11T18:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.1
341879,Shiphay Lane,2023-06-11T18:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.1
341879,Shiphay Lane,2023-06-11T18:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.9
341879,Shiphay Lane,2023-06-11T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.48
341879,Shiphay Lane,2023-06-11T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.5
341879,Shiphay Lane,2023-06-11T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.74
341879,Shiphay Lane,2023-06-11T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,25.38
341879,Shiphay Lane,2023-06-11T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.87
341879,Shiphay Lane,2023-06-11T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.88
341879,Shiphay Lane,2023-06-11T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,76.6
341879,Shiphay Lane,2023-06-11T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,102.6
341879,Shiphay Lane,2023-06-11T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.4
341879,Shiphay Lane,2023-06-11T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,84.6
341879,Shiphay Lane,2023-06-11T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
341879,Shiphay Lane,2023-06-11T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
341879,Shiphay Lane,2023-06-11T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
341879,Shiphay Lane,2023-06-11T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.26
341879,Shiphay Lane,2023-06-11T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.25
341879,Shiphay Lane,2023-06-11T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.82
341879,Shiphay Lane,2023-06-11T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
341879,Shiphay Lane,2023-06-11T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.9
341879,Shiphay Lane,2023-06-11T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.6
341879,Shiphay Lane,2023-06-11T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.4
341879,Shiphay Lane,2023-06-11T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
341879,Shiphay Lane,2023-06-11T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
341879,Shiphay Lane,2023-06-11T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
341879,Shiphay Lane,2023-06-11T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.22
341879,Shiphay Lane,2023-06-11T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.37
341879,Shiphay Lane,2023-06-11T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.79
341879,Shiphay Lane,2023-06-11T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,40.4
341879,Shiphay Lane,2023-06-11T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
341879,Shiphay Lane,2023-06-11T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.6
341879,Shiphay Lane,2023-06-11T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.9
341879,Shiphay Lane,2023-06-11T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
341879,Shiphay Lane,2023-06-11T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
341879,Shiphay Lane,2023-06-11T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
341879,Shiphay Lane,2023-06-11T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.38
341879,Shiphay Lane,2023-06-11T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.72
341879,Shiphay Lane,2023-06-11T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.71
341879,Shiphay Lane,2023-06-11T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
341879,Shiphay Lane,2023-06-11T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
341879,Shiphay Lane,2023-06-11T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
341879,Shiphay Lane,2023-06-11T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
341879,Shiphay Lane,2023-06-11T18:00:00.000+00:00,transformer,,Temperature,C,29.0
341879,Shiphay Lane,2023-06-11T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
341879,Shiphay Lane,2023-06-11T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.9
341879,Shiphay Lane,2023-06-11T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
341879,Shiphay Lane,2023-06-11T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.96
341879,Shiphay Lane,2023-06-11T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
341879,Shiphay Lane,2023-06-11T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.84
341879,Shiphay Lane,2023-06-11T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
341879,Shiphay Lane,2023-06-11T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
341879,Shiphay Lane,2023-06-11T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
341879,Shiphay Lane,2023-06-11T18:00:00.000+00:00,busbar,,L3 Active Power,kW,42.0
341879,Shiphay Lane,2023-06-11T18:00:00.000+00:00,busbar,,L2 Active Power,kW,30.62
341879,Shiphay Lane,2023-06-11T18:00:00.000+00:00,busbar,,L1 Active Power,kW,42.32
341879,Shiphay Lane,2023-06-11T18:00:00.000+00:00,busbar,,N Current (RMS),A,89.2
341879,Shiphay Lane,2023-06-11T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.9
341879,Shiphay Lane,2023-06-11T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
341879,Shiphay Lane,2023-06-11T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.9
341879,Shiphay Lane,2023-06-11T17:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.57
341879,Shiphay Lane,2023-06-11T17:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.58
341879,Shiphay Lane,2023-06-11T17:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.2
341879,Shiphay Lane,2023-06-11T17:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.62
341879,Shiphay Lane,2023-06-11T17:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.55
341879,Shiphay Lane,2023-06-11T17:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.16
341879,Shiphay Lane,2023-06-11T17:50:00.000+00:00,feeder,50.0,N Current (RMS),A,25.9
341879,Shiphay Lane,2023-06-11T17:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.1
341879,Shiphay Lane,2023-06-11T17:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.8
341879,Shiphay Lane,2023-06-11T17:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.1
341879,Shiphay Lane,2023-06-11T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
341879,Shiphay Lane,2023-06-11T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.26
341879,Shiphay Lane,2023-06-11T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.82
341879,Shiphay Lane,2023-06-11T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,27.34
341879,Shiphay Lane,2023-06-11T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.62
341879,Shiphay Lane,2023-06-11T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.0
341879,Shiphay Lane,2023-06-11T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,79.0
341879,Shiphay Lane,2023-06-11T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,110.1
341879,Shiphay Lane,2023-06-11T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.3
341879,Shiphay Lane,2023-06-11T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,75.1
341879,Shiphay Lane,2023-06-11T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
341879,Shiphay Lane,2023-06-11T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
341879,Shiphay Lane,2023-06-11T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
341879,Shiphay Lane,2023-06-11T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.21
341879,Shiphay Lane,2023-06-11T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.99
341879,Shiphay Lane,2023-06-11T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.22
341879,Shiphay Lane,2023-06-11T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
341879,Shiphay Lane,2023-06-11T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.4
341879,Shiphay Lane,2023-06-11T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
341879,Shiphay Lane,2023-06-11T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
341879,Shiphay Lane,2023-06-11T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
341879,Shiphay Lane,2023-06-11T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
341879,Shiphay Lane,2023-06-11T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
341879,Shiphay Lane,2023-06-11T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.38
341879,Shiphay Lane,2023-06-11T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.46
341879,Shiphay Lane,2023-06-11T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.7
341879,Shiphay Lane,2023-06-11T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,100.3
341879,Shiphay Lane,2023-06-11T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
341879,Shiphay Lane,2023-06-11T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
341879,Shiphay Lane,2023-06-11T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,104.5
341879,Shiphay Lane,2023-06-11T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
341879,Shiphay Lane,2023-06-11T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
341879,Shiphay Lane,2023-06-11T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
341879,Shiphay Lane,2023-06-11T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.49
341879,Shiphay Lane,2023-06-11T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.07
341879,Shiphay Lane,2023-06-11T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.3
341879,Shiphay Lane,2023-06-11T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
341879,Shiphay Lane,2023-06-11T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
341879,Shiphay Lane,2023-06-11T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
341879,Shiphay Lane,2023-06-11T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
341879,Shiphay Lane,2023-06-11T17:50:00.000+00:00,transformer,,Temperature,C,28.9
341879,Shiphay Lane,2023-06-11T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
341879,Shiphay Lane,2023-06-11T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.75
341879,Shiphay Lane,2023-06-11T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
341879,Shiphay Lane,2023-06-11T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.1
341879,Shiphay Lane,2023-06-11T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
341879,Shiphay Lane,2023-06-11T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.54
341879,Shiphay Lane,2023-06-11T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
341879,Shiphay Lane,2023-06-11T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
341879,Shiphay Lane,2023-06-11T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
341879,Shiphay Lane,2023-06-11T17:50:00.000+00:00,busbar,,L3 Active Power,kW,48.04
341879,Shiphay Lane,2023-06-11T17:50:00.000+00:00,busbar,,L2 Active Power,kW,24.69
341879,Shiphay Lane,2023-06-11T17:50:00.000+00:00,busbar,,L1 Active Power,kW,50.38
341879,Shiphay Lane,2023-06-11T17:50:00.000+00:00,busbar,,N Current (RMS),A,135.0
341879,Shiphay Lane,2023-06-11T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.4
341879,Shiphay Lane,2023-06-11T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
341879,Shiphay Lane,2023-06-11T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,209.8
341879,Shiphay Lane,2023-06-11T17:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.68
341879,Shiphay Lane,2023-06-11T17:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.17
341879,Shiphay Lane,2023-06-11T17:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
341879,Shiphay Lane,2023-06-11T17:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.95
341879,Shiphay Lane,2023-06-11T17:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.19
341879,Shiphay Lane,2023-06-11T17:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.15
341879,Shiphay Lane,2023-06-11T17:40:00.000+00:00,feeder,50.0,N Current (RMS),A,24.4
341879,Shiphay Lane,2023-06-11T17:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.2
341879,Shiphay Lane,2023-06-11T17:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.6
341879,Shiphay Lane,2023-06-11T17:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.9
341879,Shiphay Lane,2023-06-11T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
341879,Shiphay Lane,2023-06-11T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.21
341879,Shiphay Lane,2023-06-11T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.7
341879,Shiphay Lane,2023-06-11T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.19
341879,Shiphay Lane,2023-06-11T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.02
341879,Shiphay Lane,2023-06-11T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.58
341879,Shiphay Lane,2023-06-11T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,60.9
341879,Shiphay Lane,2023-06-11T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,90.5
341879,Shiphay Lane,2023-06-11T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.1
341879,Shiphay Lane,2023-06-11T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,68.3
341879,Shiphay Lane,2023-06-11T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
341879,Shiphay Lane,2023-06-11T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
341879,Shiphay Lane,2023-06-11T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
341879,Shiphay Lane,2023-06-11T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.97
341879,Shiphay Lane,2023-06-11T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.41
341879,Shiphay Lane,2023-06-11T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.93
341879,Shiphay Lane,2023-06-11T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
341879,Shiphay Lane,2023-06-11T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
341879,Shiphay Lane,2023-06-11T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.3
341879,Shiphay Lane,2023-06-11T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
341879,Shiphay Lane,2023-06-11T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
341879,Shiphay Lane,2023-06-11T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
341879,Shiphay Lane,2023-06-11T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
341879,Shiphay Lane,2023-06-11T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.36
341879,Shiphay Lane,2023-06-11T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.02
341879,Shiphay Lane,2023-06-11T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.99
341879,Shiphay Lane,2023-06-11T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,86.2
341879,Shiphay Lane,2023-06-11T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
341879,Shiphay Lane,2023-06-11T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
341879,Shiphay Lane,2023-06-11T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,89.9
341879,Shiphay Lane,2023-06-11T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
341879,Shiphay Lane,2023-06-11T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
341879,Shiphay Lane,2023-06-11T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
341879,Shiphay Lane,2023-06-11T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.25
341879,Shiphay Lane,2023-06-11T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.34
341879,Shiphay Lane,2023-06-11T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.47
341879,Shiphay Lane,2023-06-11T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
341879,Shiphay Lane,2023-06-11T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
341879,Shiphay Lane,2023-06-11T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
341879,Shiphay Lane,2023-06-11T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
341879,Shiphay Lane,2023-06-11T17:40:00.000+00:00,transformer,,Temperature,C,28.9
341879,Shiphay Lane,2023-06-11T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
341879,Shiphay Lane,2023-06-11T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.43
341879,Shiphay Lane,2023-06-11T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
341879,Shiphay Lane,2023-06-11T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.46
341879,Shiphay Lane,2023-06-11T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
341879,Shiphay Lane,2023-06-11T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.28
341879,Shiphay Lane,2023-06-11T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
341879,Shiphay Lane,2023-06-11T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
341879,Shiphay Lane,2023-06-11T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
341879,Shiphay Lane,2023-06-11T17:40:00.000+00:00,busbar,,L3 Active Power,kW,38.73
