Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-11T17:40:00.000+00:00,busbar,,L2 Active Power,kW,28.98
341879,Shiphay Lane,2023-06-11T17:40:00.000+00:00,busbar,,L1 Active Power,kW,47.12
341879,Shiphay Lane,2023-06-11T17:40:00.000+00:00,busbar,,N Current (RMS),A,103.9
341879,Shiphay Lane,2023-06-11T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.3
341879,Shiphay Lane,2023-06-11T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
341879,Shiphay Lane,2023-06-11T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.3
341879,Shiphay Lane,2023-06-11T17:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.81
341879,Shiphay Lane,2023-06-11T17:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.17
341879,Shiphay Lane,2023-06-11T17:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-11T17:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.91
341879,Shiphay Lane,2023-06-11T17:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.82
341879,Shiphay Lane,2023-06-11T17:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.11
341879,Shiphay Lane,2023-06-11T17:30:00.000+00:00,feeder,50.0,N Current (RMS),A,23.9
341879,Shiphay Lane,2023-06-11T17:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.1
341879,Shiphay Lane,2023-06-11T17:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.0
341879,Shiphay Lane,2023-06-11T17:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
341879,Shiphay Lane,2023-06-11T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
341879,Shiphay Lane,2023-06-11T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
341879,Shiphay Lane,2023-06-11T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.63
341879,Shiphay Lane,2023-06-11T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.44
341879,Shiphay Lane,2023-06-11T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.12
341879,Shiphay Lane,2023-06-11T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.16
341879,Shiphay Lane,2023-06-11T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,47.0
341879,Shiphay Lane,2023-06-11T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,75.3
341879,Shiphay Lane,2023-06-11T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.0
341879,Shiphay Lane,2023-06-11T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,82.7
341879,Shiphay Lane,2023-06-11T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
341879,Shiphay Lane,2023-06-11T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
341879,Shiphay Lane,2023-06-11T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
341879,Shiphay Lane,2023-06-11T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.33
341879,Shiphay Lane,2023-06-11T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.36
341879,Shiphay Lane,2023-06-11T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.41
341879,Shiphay Lane,2023-06-11T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
341879,Shiphay Lane,2023-06-11T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
341879,Shiphay Lane,2023-06-11T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
341879,Shiphay Lane,2023-06-11T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
341879,Shiphay Lane,2023-06-11T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
341879,Shiphay Lane,2023-06-11T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
341879,Shiphay Lane,2023-06-11T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
341879,Shiphay Lane,2023-06-11T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.18
341879,Shiphay Lane,2023-06-11T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.67
341879,Shiphay Lane,2023-06-11T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.39
341879,Shiphay Lane,2023-06-11T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.0
341879,Shiphay Lane,2023-06-11T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-11T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
341879,Shiphay Lane,2023-06-11T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.6
341879,Shiphay Lane,2023-06-11T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
341879,Shiphay Lane,2023-06-11T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
341879,Shiphay Lane,2023-06-11T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
341879,Shiphay Lane,2023-06-11T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.66
341879,Shiphay Lane,2023-06-11T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.65
341879,Shiphay Lane,2023-06-11T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.6
341879,Shiphay Lane,2023-06-11T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
341879,Shiphay Lane,2023-06-11T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
341879,Shiphay Lane,2023-06-11T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
341879,Shiphay Lane,2023-06-11T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
341879,Shiphay Lane,2023-06-11T17:30:00.000+00:00,transformer,,Temperature,C,28.8
341879,Shiphay Lane,2023-06-11T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
341879,Shiphay Lane,2023-06-11T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
341879,Shiphay Lane,2023-06-11T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
341879,Shiphay Lane,2023-06-11T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
341879,Shiphay Lane,2023-06-11T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
341879,Shiphay Lane,2023-06-11T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.35
341879,Shiphay Lane,2023-06-11T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
341879,Shiphay Lane,2023-06-11T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
341879,Shiphay Lane,2023-06-11T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
341879,Shiphay Lane,2023-06-11T17:30:00.000+00:00,busbar,,L3 Active Power,kW,31.51
341879,Shiphay Lane,2023-06-11T17:30:00.000+00:00,busbar,,L2 Active Power,kW,29.62
341879,Shiphay Lane,2023-06-11T17:30:00.000+00:00,busbar,,L1 Active Power,kW,38.66
341879,Shiphay Lane,2023-06-11T17:30:00.000+00:00,busbar,,N Current (RMS),A,72.7
341879,Shiphay Lane,2023-06-11T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
341879,Shiphay Lane,2023-06-11T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
341879,Shiphay Lane,2023-06-11T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.3
341879,Shiphay Lane,2023-06-11T17:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.48
341879,Shiphay Lane,2023-06-11T17:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.19
341879,Shiphay Lane,2023-06-11T17:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
341879,Shiphay Lane,2023-06-11T17:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.79
341879,Shiphay Lane,2023-06-11T17:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.57
341879,Shiphay Lane,2023-06-11T17:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-11T17:20:00.000+00:00,feeder,50.0,N Current (RMS),A,15.6
341879,Shiphay Lane,2023-06-11T17:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.4
341879,Shiphay Lane,2023-06-11T17:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.7
341879,Shiphay Lane,2023-06-11T17:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-11T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
341879,Shiphay Lane,2023-06-11T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
341879,Shiphay Lane,2023-06-11T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.41
341879,Shiphay Lane,2023-06-11T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.34
341879,Shiphay Lane,2023-06-11T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.95
341879,Shiphay Lane,2023-06-11T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.22
341879,Shiphay Lane,2023-06-11T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,47.2
341879,Shiphay Lane,2023-06-11T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.8
341879,Shiphay Lane,2023-06-11T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.7
341879,Shiphay Lane,2023-06-11T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,79.2
341879,Shiphay Lane,2023-06-11T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
341879,Shiphay Lane,2023-06-11T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
341879,Shiphay Lane,2023-06-11T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
341879,Shiphay Lane,2023-06-11T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.63
341879,Shiphay Lane,2023-06-11T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.83
341879,Shiphay Lane,2023-06-11T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.67
341879,Shiphay Lane,2023-06-11T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
341879,Shiphay Lane,2023-06-11T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.9
341879,Shiphay Lane,2023-06-11T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
341879,Shiphay Lane,2023-06-11T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.8
341879,Shiphay Lane,2023-06-11T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
341879,Shiphay Lane,2023-06-11T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
341879,Shiphay Lane,2023-06-11T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
341879,Shiphay Lane,2023-06-11T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.32
341879,Shiphay Lane,2023-06-11T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.13
341879,Shiphay Lane,2023-06-11T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.67
341879,Shiphay Lane,2023-06-11T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,58.1
341879,Shiphay Lane,2023-06-11T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
341879,Shiphay Lane,2023-06-11T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.6
341879,Shiphay Lane,2023-06-11T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.2
341879,Shiphay Lane,2023-06-11T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
341879,Shiphay Lane,2023-06-11T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
341879,Shiphay Lane,2023-06-11T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
341879,Shiphay Lane,2023-06-11T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.54
341879,Shiphay Lane,2023-06-11T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.84
341879,Shiphay Lane,2023-06-11T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.0
341879,Shiphay Lane,2023-06-11T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
341879,Shiphay Lane,2023-06-11T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
341879,Shiphay Lane,2023-06-11T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
341879,Shiphay Lane,2023-06-11T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
341879,Shiphay Lane,2023-06-11T17:20:00.000+00:00,transformer,,Temperature,C,28.7
341879,Shiphay Lane,2023-06-11T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
341879,Shiphay Lane,2023-06-11T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
341879,Shiphay Lane,2023-06-11T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
341879,Shiphay Lane,2023-06-11T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
341879,Shiphay Lane,2023-06-11T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
341879,Shiphay Lane,2023-06-11T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
341879,Shiphay Lane,2023-06-11T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
341879,Shiphay Lane,2023-06-11T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
341879,Shiphay Lane,2023-06-11T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
341879,Shiphay Lane,2023-06-11T17:20:00.000+00:00,busbar,,L3 Active Power,kW,28.63
341879,Shiphay Lane,2023-06-11T17:20:00.000+00:00,busbar,,L2 Active Power,kW,28.32
341879,Shiphay Lane,2023-06-11T17:20:00.000+00:00,busbar,,L1 Active Power,kW,47.63
341879,Shiphay Lane,2023-06-11T17:20:00.000+00:00,busbar,,N Current (RMS),A,100.8
341879,Shiphay Lane,2023-06-11T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
341879,Shiphay Lane,2023-06-11T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
341879,Shiphay Lane,2023-06-11T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.5
341879,Shiphay Lane,2023-06-11T17:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.39
341879,Shiphay Lane,2023-06-11T17:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.29
341879,Shiphay Lane,2023-06-11T17:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
341879,Shiphay Lane,2023-06-11T17:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.11
341879,Shiphay Lane,2023-06-11T17:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.55
341879,Shiphay Lane,2023-06-11T17:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.05
341879,Shiphay Lane,2023-06-11T17:10:00.000+00:00,feeder,50.0,N Current (RMS),A,15.9
341879,Shiphay Lane,2023-06-11T17:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.3
341879,Shiphay Lane,2023-06-11T17:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.6
341879,Shiphay Lane,2023-06-11T17:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-11T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
341879,Shiphay Lane,2023-06-11T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
341879,Shiphay Lane,2023-06-11T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.49
341879,Shiphay Lane,2023-06-11T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.66
341879,Shiphay Lane,2023-06-11T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.58
341879,Shiphay Lane,2023-06-11T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,24.63
341879,Shiphay Lane,2023-06-11T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,60.8
341879,Shiphay Lane,2023-06-11T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.5
341879,Shiphay Lane,2023-06-11T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.2
341879,Shiphay Lane,2023-06-11T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,100.9
341879,Shiphay Lane,2023-06-11T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
341879,Shiphay Lane,2023-06-11T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
341879,Shiphay Lane,2023-06-11T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
341879,Shiphay Lane,2023-06-11T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.69
341879,Shiphay Lane,2023-06-11T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.99
341879,Shiphay Lane,2023-06-11T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.36
341879,Shiphay Lane,2023-06-11T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
341879,Shiphay Lane,2023-06-11T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
341879,Shiphay Lane,2023-06-11T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
341879,Shiphay Lane,2023-06-11T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.4
341879,Shiphay Lane,2023-06-11T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
341879,Shiphay Lane,2023-06-11T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
341879,Shiphay Lane,2023-06-11T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.27
341879,Shiphay Lane,2023-06-11T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.25
341879,Shiphay Lane,2023-06-11T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.24
341879,Shiphay Lane,2023-06-11T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.54
341879,Shiphay Lane,2023-06-11T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,50.0
341879,Shiphay Lane,2023-06-11T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
341879,Shiphay Lane,2023-06-11T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
341879,Shiphay Lane,2023-06-11T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.8
341879,Shiphay Lane,2023-06-11T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
341879,Shiphay Lane,2023-06-11T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
341879,Shiphay Lane,2023-06-11T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
341879,Shiphay Lane,2023-06-11T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.02
341879,Shiphay Lane,2023-06-11T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.25
341879,Shiphay Lane,2023-06-11T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.64
341879,Shiphay Lane,2023-06-11T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
341879,Shiphay Lane,2023-06-11T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
341879,Shiphay Lane,2023-06-11T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
341879,Shiphay Lane,2023-06-11T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
341879,Shiphay Lane,2023-06-11T17:10:00.000+00:00,transformer,,Temperature,C,28.6
341879,Shiphay Lane,2023-06-11T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
341879,Shiphay Lane,2023-06-11T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
341879,Shiphay Lane,2023-06-11T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
341879,Shiphay Lane,2023-06-11T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.19
341879,Shiphay Lane,2023-06-11T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
341879,Shiphay Lane,2023-06-11T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.89
341879,Shiphay Lane,2023-06-11T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
341879,Shiphay Lane,2023-06-11T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
341879,Shiphay Lane,2023-06-11T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
341879,Shiphay Lane,2023-06-11T17:10:00.000+00:00,busbar,,L3 Active Power,kW,28.72
341879,Shiphay Lane,2023-06-11T17:10:00.000+00:00,busbar,,L2 Active Power,kW,27.62
341879,Shiphay Lane,2023-06-11T17:10:00.000+00:00,busbar,,L1 Active Power,kW,48.22
341879,Shiphay Lane,2023-06-11T17:10:00.000+00:00,busbar,,N Current (RMS),A,108.3
341879,Shiphay Lane,2023-06-11T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
341879,Shiphay Lane,2023-06-11T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
341879,Shiphay Lane,2023-06-11T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.3
341879,Shiphay Lane,2023-06-11T17:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.67
341879,Shiphay Lane,2023-06-11T17:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.15
341879,Shiphay Lane,2023-06-11T17:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
341879,Shiphay Lane,2023-06-11T17:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.52
341879,Shiphay Lane,2023-06-11T17:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.28
341879,Shiphay Lane,2023-06-11T17:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-11T17:00:00.000+00:00,feeder,50.0,N Current (RMS),A,27.4
341879,Shiphay Lane,2023-06-11T17:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.2
341879,Shiphay Lane,2023-06-11T17:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.7
341879,Shiphay Lane,2023-06-11T17:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
341879,Shiphay Lane,2023-06-11T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
341879,Shiphay Lane,2023-06-11T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
341879,Shiphay Lane,2023-06-11T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.68
341879,Shiphay Lane,2023-06-11T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.38
341879,Shiphay Lane,2023-06-11T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.49
341879,Shiphay Lane,2023-06-11T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,31.92
341879,Shiphay Lane,2023-06-11T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,77.6
341879,Shiphay Lane,2023-06-11T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,71.9
341879,Shiphay Lane,2023-06-11T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.4
341879,Shiphay Lane,2023-06-11T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,130.5
341879,Shiphay Lane,2023-06-11T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
341879,Shiphay Lane,2023-06-11T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
341879,Shiphay Lane,2023-06-11T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
341879,Shiphay Lane,2023-06-11T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.85
341879,Shiphay Lane,2023-06-11T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.93
341879,Shiphay Lane,2023-06-11T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.19
341879,Shiphay Lane,2023-06-11T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
341879,Shiphay Lane,2023-06-11T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.2
341879,Shiphay Lane,2023-06-11T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
341879,Shiphay Lane,2023-06-11T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.4
341879,Shiphay Lane,2023-06-11T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
341879,Shiphay Lane,2023-06-11T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
341879,Shiphay Lane,2023-06-11T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.37
341879,Shiphay Lane,2023-06-11T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.22
341879,Shiphay Lane,2023-06-11T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.78
341879,Shiphay Lane,2023-06-11T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.09
341879,Shiphay Lane,2023-06-11T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.3
341879,Shiphay Lane,2023-06-11T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-11T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.6
341879,Shiphay Lane,2023-06-11T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.8
341879,Shiphay Lane,2023-06-11T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
341879,Shiphay Lane,2023-06-11T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
341879,Shiphay Lane,2023-06-11T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
341879,Shiphay Lane,2023-06-11T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.82
341879,Shiphay Lane,2023-06-11T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.12
341879,Shiphay Lane,2023-06-11T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.05
341879,Shiphay Lane,2023-06-11T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
341879,Shiphay Lane,2023-06-11T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
341879,Shiphay Lane,2023-06-11T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
341879,Shiphay Lane,2023-06-11T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
341879,Shiphay Lane,2023-06-11T17:00:00.000+00:00,transformer,,Temperature,C,28.5
341879,Shiphay Lane,2023-06-11T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
341879,Shiphay Lane,2023-06-11T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.09
341879,Shiphay Lane,2023-06-11T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
341879,Shiphay Lane,2023-06-11T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.99
341879,Shiphay Lane,2023-06-11T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
341879,Shiphay Lane,2023-06-11T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.83
341879,Shiphay Lane,2023-06-11T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
341879,Shiphay Lane,2023-06-11T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
341879,Shiphay Lane,2023-06-11T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
341879,Shiphay Lane,2023-06-11T17:00:00.000+00:00,busbar,,L3 Active Power,kW,32.8
341879,Shiphay Lane,2023-06-11T17:00:00.000+00:00,busbar,,L2 Active Power,kW,33.6
341879,Shiphay Lane,2023-06-11T17:00:00.000+00:00,busbar,,L1 Active Power,kW,53.34
341879,Shiphay Lane,2023-06-11T17:00:00.000+00:00,busbar,,N Current (RMS),A,105.3
341879,Shiphay Lane,2023-06-11T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
341879,Shiphay Lane,2023-06-11T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
341879,Shiphay Lane,2023-06-11T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,218.4
341879,Shiphay Lane,2023-06-11T16:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
341879,Shiphay Lane,2023-06-11T16:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.47
341879,Shiphay Lane,2023-06-11T16:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.21
341879,Shiphay Lane,2023-06-11T16:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.51
341879,Shiphay Lane,2023-06-11T16:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.37
341879,Shiphay Lane,2023-06-11T16:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.11
341879,Shiphay Lane,2023-06-11T16:50:00.000+00:00,feeder,50.0,N Current (RMS),A,31.6
341879,Shiphay Lane,2023-06-11T16:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,35.7
341879,Shiphay Lane,2023-06-11T16:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.3
341879,Shiphay Lane,2023-06-11T16:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.1
341879,Shiphay Lane,2023-06-11T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.41
341879,Shiphay Lane,2023-06-11T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
341879,Shiphay Lane,2023-06-11T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.61
341879,Shiphay Lane,2023-06-11T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.83
341879,Shiphay Lane,2023-06-11T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.44
341879,Shiphay Lane,2023-06-11T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,32.37
341879,Shiphay Lane,2023-06-11T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,77.0
341879,Shiphay Lane,2023-06-11T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.7
341879,Shiphay Lane,2023-06-11T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.8
341879,Shiphay Lane,2023-06-11T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,132.4
341879,Shiphay Lane,2023-06-11T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
341879,Shiphay Lane,2023-06-11T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
341879,Shiphay Lane,2023-06-11T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
341879,Shiphay Lane,2023-06-11T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.09
341879,Shiphay Lane,2023-06-11T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.54
341879,Shiphay Lane,2023-06-11T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.57
341879,Shiphay Lane,2023-06-11T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.1
341879,Shiphay Lane,2023-06-11T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.6
341879,Shiphay Lane,2023-06-11T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
341879,Shiphay Lane,2023-06-11T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.2
341879,Shiphay Lane,2023-06-11T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-11T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
341879,Shiphay Lane,2023-06-11T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.26
341879,Shiphay Lane,2023-06-11T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.17
341879,Shiphay Lane,2023-06-11T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.42
341879,Shiphay Lane,2023-06-11T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.9
341879,Shiphay Lane,2023-06-11T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.7
341879,Shiphay Lane,2023-06-11T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
341879,Shiphay Lane,2023-06-11T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.9
341879,Shiphay Lane,2023-06-11T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.7
341879,Shiphay Lane,2023-06-11T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
341879,Shiphay Lane,2023-06-11T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-11T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
341879,Shiphay Lane,2023-06-11T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.66
341879,Shiphay Lane,2023-06-11T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.44
341879,Shiphay Lane,2023-06-11T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.68
341879,Shiphay Lane,2023-06-11T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
341879,Shiphay Lane,2023-06-11T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
341879,Shiphay Lane,2023-06-11T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
341879,Shiphay Lane,2023-06-11T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
341879,Shiphay Lane,2023-06-11T16:50:00.000+00:00,transformer,,Temperature,C,28.5
341879,Shiphay Lane,2023-06-11T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
341879,Shiphay Lane,2023-06-11T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
341879,Shiphay Lane,2023-06-11T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
341879,Shiphay Lane,2023-06-11T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.71
341879,Shiphay Lane,2023-06-11T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
341879,Shiphay Lane,2023-06-11T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.65
341879,Shiphay Lane,2023-06-11T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
341879,Shiphay Lane,2023-06-11T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
341879,Shiphay Lane,2023-06-11T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
341879,Shiphay Lane,2023-06-11T16:50:00.000+00:00,busbar,,L3 Active Power,kW,34.28
341879,Shiphay Lane,2023-06-11T16:50:00.000+00:00,busbar,,L2 Active Power,kW,33.21
341879,Shiphay Lane,2023-06-11T16:50:00.000+00:00,busbar,,L1 Active Power,kW,51.63
341879,Shiphay Lane,2023-06-11T16:50:00.000+00:00,busbar,,N Current (RMS),A,96.3
341879,Shiphay Lane,2023-06-11T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
341879,Shiphay Lane,2023-06-11T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
341879,Shiphay Lane,2023-06-11T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,212.2
341879,Shiphay Lane,2023-06-11T16:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.53
341879,Shiphay Lane,2023-06-11T16:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.35
341879,Shiphay Lane,2023-06-11T16:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.17
341879,Shiphay Lane,2023-06-11T16:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.08
341879,Shiphay Lane,2023-06-11T16:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.43
341879,Shiphay Lane,2023-06-11T16:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-11T16:40:00.000+00:00,feeder,50.0,N Current (RMS),A,26.1
341879,Shiphay Lane,2023-06-11T16:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.6
341879,Shiphay Lane,2023-06-11T16:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.3
341879,Shiphay Lane,2023-06-11T16:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.9
341879,Shiphay Lane,2023-06-11T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.71
341879,Shiphay Lane,2023-06-11T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
341879,Shiphay Lane,2023-06-11T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
341879,Shiphay Lane,2023-06-11T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.45
341879,Shiphay Lane,2023-06-11T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.84
341879,Shiphay Lane,2023-06-11T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,30.29
341879,Shiphay Lane,2023-06-11T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,65.3
341879,Shiphay Lane,2023-06-11T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.4
341879,Shiphay Lane,2023-06-11T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.7
341879,Shiphay Lane,2023-06-11T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,124.9
341879,Shiphay Lane,2023-06-11T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
341879,Shiphay Lane,2023-06-11T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
341879,Shiphay Lane,2023-06-11T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
341879,Shiphay Lane,2023-06-11T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.23
341879,Shiphay Lane,2023-06-11T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.43
341879,Shiphay Lane,2023-06-11T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.87
341879,Shiphay Lane,2023-06-11T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.3
341879,Shiphay Lane,2023-06-11T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.9
341879,Shiphay Lane,2023-06-11T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
341879,Shiphay Lane,2023-06-11T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.3
341879,Shiphay Lane,2023-06-11T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
341879,Shiphay Lane,2023-06-11T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
341879,Shiphay Lane,2023-06-11T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.22
341879,Shiphay Lane,2023-06-11T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
341879,Shiphay Lane,2023-06-11T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.2
341879,Shiphay Lane,2023-06-11T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.39
341879,Shiphay Lane,2023-06-11T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.9
341879,Shiphay Lane,2023-06-11T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-11T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.9
341879,Shiphay Lane,2023-06-11T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.1
341879,Shiphay Lane,2023-06-11T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
341879,Shiphay Lane,2023-06-11T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
341879,Shiphay Lane,2023-06-11T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
341879,Shiphay Lane,2023-06-11T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.22
341879,Shiphay Lane,2023-06-11T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.42
341879,Shiphay Lane,2023-06-11T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.91
341879,Shiphay Lane,2023-06-11T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
341879,Shiphay Lane,2023-06-11T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
341879,Shiphay Lane,2023-06-11T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
341879,Shiphay Lane,2023-06-11T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
341879,Shiphay Lane,2023-06-11T16:40:00.000+00:00,transformer,,Temperature,C,28.4
341879,Shiphay Lane,2023-06-11T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
341879,Shiphay Lane,2023-06-11T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
341879,Shiphay Lane,2023-06-11T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
341879,Shiphay Lane,2023-06-11T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
341879,Shiphay Lane,2023-06-11T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
341879,Shiphay Lane,2023-06-11T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
341879,Shiphay Lane,2023-06-11T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
341879,Shiphay Lane,2023-06-11T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
341879,Shiphay Lane,2023-06-11T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
341879,Shiphay Lane,2023-06-11T16:40:00.000+00:00,busbar,,L3 Active Power,kW,36.13
341879,Shiphay Lane,2023-06-11T16:40:00.000+00:00,busbar,,L2 Active Power,kW,35.32
341879,Shiphay Lane,2023-06-11T16:40:00.000+00:00,busbar,,L1 Active Power,kW,46.55
341879,Shiphay Lane,2023-06-11T16:40:00.000+00:00,busbar,,N Current (RMS),A,74.4
341879,Shiphay Lane,2023-06-11T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
341879,Shiphay Lane,2023-06-11T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
341879,Shiphay Lane,2023-06-11T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.1
341879,Shiphay Lane,2023-06-11T16:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.67
341879,Shiphay Lane,2023-06-11T16:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.33
341879,Shiphay Lane,2023-06-11T16:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.16
341879,Shiphay Lane,2023-06-11T16:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.59
341879,Shiphay Lane,2023-06-11T16:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.41
341879,Shiphay Lane,2023-06-11T16:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.11
341879,Shiphay Lane,2023-06-11T16:30:00.000+00:00,feeder,50.0,N Current (RMS),A,25.5
341879,Shiphay Lane,2023-06-11T16:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.2
341879,Shiphay Lane,2023-06-11T16:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.2
341879,Shiphay Lane,2023-06-11T16:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.9
341879,Shiphay Lane,2023-06-11T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.49
341879,Shiphay Lane,2023-06-11T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
341879,Shiphay Lane,2023-06-11T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.81
341879,Shiphay Lane,2023-06-11T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.97
341879,Shiphay Lane,2023-06-11T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.4
341879,Shiphay Lane,2023-06-11T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,22.27
341879,Shiphay Lane,2023-06-11T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,50.3
341879,Shiphay Lane,2023-06-11T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.4
341879,Shiphay Lane,2023-06-11T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.0
341879,Shiphay Lane,2023-06-11T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,93.1
341879,Shiphay Lane,2023-06-11T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
341879,Shiphay Lane,2023-06-11T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
341879,Shiphay Lane,2023-06-11T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
341879,Shiphay Lane,2023-06-11T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.71
341879,Shiphay Lane,2023-06-11T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.57
341879,Shiphay Lane,2023-06-11T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.8
341879,Shiphay Lane,2023-06-11T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,38.0
341879,Shiphay Lane,2023-06-11T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.4
341879,Shiphay Lane,2023-06-11T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
341879,Shiphay Lane,2023-06-11T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.7
341879,Shiphay Lane,2023-06-11T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-11T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
341879,Shiphay Lane,2023-06-11T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.93
341879,Shiphay Lane,2023-06-11T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
341879,Shiphay Lane,2023-06-11T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.78
341879,Shiphay Lane,2023-06-11T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.85
341879,Shiphay Lane,2023-06-11T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.1
341879,Shiphay Lane,2023-06-11T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
341879,Shiphay Lane,2023-06-11T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.5
341879,Shiphay Lane,2023-06-11T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.7
341879,Shiphay Lane,2023-06-11T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
341879,Shiphay Lane,2023-06-11T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
341879,Shiphay Lane,2023-06-11T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
341879,Shiphay Lane,2023-06-11T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.11
341879,Shiphay Lane,2023-06-11T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.86
341879,Shiphay Lane,2023-06-11T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.61
341879,Shiphay Lane,2023-06-11T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
341879,Shiphay Lane,2023-06-11T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
341879,Shiphay Lane,2023-06-11T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
341879,Shiphay Lane,2023-06-11T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
341879,Shiphay Lane,2023-06-11T16:30:00.000+00:00,transformer,,Temperature,C,28.3
341879,Shiphay Lane,2023-06-11T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
341879,Shiphay Lane,2023-06-11T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
341879,Shiphay Lane,2023-06-11T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
341879,Shiphay Lane,2023-06-11T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
341879,Shiphay Lane,2023-06-11T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
341879,Shiphay Lane,2023-06-11T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
341879,Shiphay Lane,2023-06-11T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
341879,Shiphay Lane,2023-06-11T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
341879,Shiphay Lane,2023-06-11T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
341879,Shiphay Lane,2023-06-11T16:30:00.000+00:00,busbar,,L3 Active Power,kW,39.52
341879,Shiphay Lane,2023-06-11T16:30:00.000+00:00,busbar,,L2 Active Power,kW,27.02
341879,Shiphay Lane,2023-06-11T16:30:00.000+00:00,busbar,,L1 Active Power,kW,36.64
341879,Shiphay Lane,2023-06-11T16:30:00.000+00:00,busbar,,N Current (RMS),A,85.9
341879,Shiphay Lane,2023-06-11T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.7
341879,Shiphay Lane,2023-06-11T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
341879,Shiphay Lane,2023-06-11T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
341879,Shiphay Lane,2023-06-11T16:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.64
341879,Shiphay Lane,2023-06-11T16:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.29
341879,Shiphay Lane,2023-06-11T16:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
341879,Shiphay Lane,2023-06-11T16:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.56
341879,Shiphay Lane,2023-06-11T16:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.74
341879,Shiphay Lane,2023-06-11T16:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-11T16:20:00.000+00:00,feeder,50.0,N Current (RMS),A,23.5
341879,Shiphay Lane,2023-06-11T16:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.2
341879,Shiphay Lane,2023-06-11T16:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.0
341879,Shiphay Lane,2023-06-11T16:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
341879,Shiphay Lane,2023-06-11T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.48
341879,Shiphay Lane,2023-06-11T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.18
341879,Shiphay Lane,2023-06-11T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.54
341879,Shiphay Lane,2023-06-11T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.7
341879,Shiphay Lane,2023-06-11T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.81
341879,Shiphay Lane,2023-06-11T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,22.85
341879,Shiphay Lane,2023-06-11T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,55.9
341879,Shiphay Lane,2023-06-11T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.3
341879,Shiphay Lane,2023-06-11T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.7
341879,Shiphay Lane,2023-06-11T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,95.0
341879,Shiphay Lane,2023-06-11T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
341879,Shiphay Lane,2023-06-11T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
341879,Shiphay Lane,2023-06-11T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
341879,Shiphay Lane,2023-06-11T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.82
341879,Shiphay Lane,2023-06-11T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.63
341879,Shiphay Lane,2023-06-11T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.46
341879,Shiphay Lane,2023-06-11T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,49.2
341879,Shiphay Lane,2023-06-11T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.3
341879,Shiphay Lane,2023-06-11T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
341879,Shiphay Lane,2023-06-11T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
341879,Shiphay Lane,2023-06-11T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
341879,Shiphay Lane,2023-06-11T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
341879,Shiphay Lane,2023-06-11T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
341879,Shiphay Lane,2023-06-11T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.15
341879,Shiphay Lane,2023-06-11T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.58
341879,Shiphay Lane,2023-06-11T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.23
341879,Shiphay Lane,2023-06-11T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.8
341879,Shiphay Lane,2023-06-11T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
341879,Shiphay Lane,2023-06-11T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.6
341879,Shiphay Lane,2023-06-11T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.5
341879,Shiphay Lane,2023-06-11T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
341879,Shiphay Lane,2023-06-11T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
341879,Shiphay Lane,2023-06-11T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
341879,Shiphay Lane,2023-06-11T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.34
341879,Shiphay Lane,2023-06-11T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.85
341879,Shiphay Lane,2023-06-11T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.68
341879,Shiphay Lane,2023-06-11T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
341879,Shiphay Lane,2023-06-11T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
341879,Shiphay Lane,2023-06-11T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
341879,Shiphay Lane,2023-06-11T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
341879,Shiphay Lane,2023-06-11T16:20:00.000+00:00,transformer,,Temperature,C,28.2
341879,Shiphay Lane,2023-06-11T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
341879,Shiphay Lane,2023-06-11T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
341879,Shiphay Lane,2023-06-11T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
341879,Shiphay Lane,2023-06-11T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
341879,Shiphay Lane,2023-06-11T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
341879,Shiphay Lane,2023-06-11T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
341879,Shiphay Lane,2023-06-11T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
341879,Shiphay Lane,2023-06-11T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
341879,Shiphay Lane,2023-06-11T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
341879,Shiphay Lane,2023-06-11T16:20:00.000+00:00,busbar,,L3 Active Power,kW,39.57
341879,Shiphay Lane,2023-06-11T16:20:00.000+00:00,busbar,,L2 Active Power,kW,28.63
341879,Shiphay Lane,2023-06-11T16:20:00.000+00:00,busbar,,L1 Active Power,kW,34.3
341879,Shiphay Lane,2023-06-11T16:20:00.000+00:00,busbar,,N Current (RMS),A,85.6
341879,Shiphay Lane,2023-06-11T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.1
341879,Shiphay Lane,2023-06-11T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
341879,Shiphay Lane,2023-06-11T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
341879,Shiphay Lane,2023-06-11T16:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.65
341879,Shiphay Lane,2023-06-11T16:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.21
341879,Shiphay Lane,2023-06-11T16:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
341879,Shiphay Lane,2023-06-11T16:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.1
341879,Shiphay Lane,2023-06-11T16:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.85
341879,Shiphay Lane,2023-06-11T16:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.04
341879,Shiphay Lane,2023-06-11T16:10:00.000+00:00,feeder,50.0,N Current (RMS),A,15.7
341879,Shiphay Lane,2023-06-11T16:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.3
