Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341879,Shiphay Lane,2023-06-11T16:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.6
341879,Shiphay Lane,2023-06-11T16:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-11T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
341879,Shiphay Lane,2023-06-11T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.41
341879,Shiphay Lane,2023-06-11T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.86
341879,Shiphay Lane,2023-06-11T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.98
341879,Shiphay Lane,2023-06-11T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.36
341879,Shiphay Lane,2023-06-11T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.81
341879,Shiphay Lane,2023-06-11T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,51.5
341879,Shiphay Lane,2023-06-11T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.1
341879,Shiphay Lane,2023-06-11T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.9
341879,Shiphay Lane,2023-06-11T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,91.4
341879,Shiphay Lane,2023-06-11T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
341879,Shiphay Lane,2023-06-11T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
341879,Shiphay Lane,2023-06-11T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
341879,Shiphay Lane,2023-06-11T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.14
341879,Shiphay Lane,2023-06-11T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.75
341879,Shiphay Lane,2023-06-11T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.5
341879,Shiphay Lane,2023-06-11T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,42.5
341879,Shiphay Lane,2023-06-11T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.2
341879,Shiphay Lane,2023-06-11T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
341879,Shiphay Lane,2023-06-11T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
341879,Shiphay Lane,2023-06-11T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
341879,Shiphay Lane,2023-06-11T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
341879,Shiphay Lane,2023-06-11T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
341879,Shiphay Lane,2023-06-11T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.2
341879,Shiphay Lane,2023-06-11T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.68
341879,Shiphay Lane,2023-06-11T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.0
341879,Shiphay Lane,2023-06-11T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.8
341879,Shiphay Lane,2023-06-11T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-11T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.4
341879,Shiphay Lane,2023-06-11T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.6
341879,Shiphay Lane,2023-06-11T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
341879,Shiphay Lane,2023-06-11T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
341879,Shiphay Lane,2023-06-11T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
341879,Shiphay Lane,2023-06-11T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.84
341879,Shiphay Lane,2023-06-11T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.73
341879,Shiphay Lane,2023-06-11T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.83
341879,Shiphay Lane,2023-06-11T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
341879,Shiphay Lane,2023-06-11T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
341879,Shiphay Lane,2023-06-11T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
341879,Shiphay Lane,2023-06-11T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
341879,Shiphay Lane,2023-06-11T16:10:00.000+00:00,transformer,,Temperature,C,28.1
341879,Shiphay Lane,2023-06-11T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
341879,Shiphay Lane,2023-06-11T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
341879,Shiphay Lane,2023-06-11T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
341879,Shiphay Lane,2023-06-11T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
341879,Shiphay Lane,2023-06-11T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
341879,Shiphay Lane,2023-06-11T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
341879,Shiphay Lane,2023-06-11T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
341879,Shiphay Lane,2023-06-11T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
341879,Shiphay Lane,2023-06-11T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
341879,Shiphay Lane,2023-06-11T16:10:00.000+00:00,busbar,,L3 Active Power,kW,34.26
341879,Shiphay Lane,2023-06-11T16:10:00.000+00:00,busbar,,L2 Active Power,kW,32.37
341879,Shiphay Lane,2023-06-11T16:10:00.000+00:00,busbar,,L1 Active Power,kW,34.18
341879,Shiphay Lane,2023-06-11T16:10:00.000+00:00,busbar,,N Current (RMS),A,65.0
341879,Shiphay Lane,2023-06-11T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
341879,Shiphay Lane,2023-06-11T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
341879,Shiphay Lane,2023-06-11T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
341879,Shiphay Lane,2023-06-11T16:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.69
341879,Shiphay Lane,2023-06-11T16:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.17
341879,Shiphay Lane,2023-06-11T16:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-11T16:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.93
341879,Shiphay Lane,2023-06-11T16:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.3
341879,Shiphay Lane,2023-06-11T16:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.04
341879,Shiphay Lane,2023-06-11T16:00:00.000+00:00,feeder,50.0,N Current (RMS),A,17.5
341879,Shiphay Lane,2023-06-11T16:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.8
341879,Shiphay Lane,2023-06-11T16:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.7
341879,Shiphay Lane,2023-06-11T16:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-11T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.84
341879,Shiphay Lane,2023-06-11T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
341879,Shiphay Lane,2023-06-11T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.74
341879,Shiphay Lane,2023-06-11T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.2
341879,Shiphay Lane,2023-06-11T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.54
341879,Shiphay Lane,2023-06-11T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.99
341879,Shiphay Lane,2023-06-11T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,45.7
341879,Shiphay Lane,2023-06-11T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.3
341879,Shiphay Lane,2023-06-11T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.8
341879,Shiphay Lane,2023-06-11T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,83.2
341879,Shiphay Lane,2023-06-11T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
341879,Shiphay Lane,2023-06-11T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
341879,Shiphay Lane,2023-06-11T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
341879,Shiphay Lane,2023-06-11T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.16
341879,Shiphay Lane,2023-06-11T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.06
341879,Shiphay Lane,2023-06-11T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.55
341879,Shiphay Lane,2023-06-11T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,37.6
341879,Shiphay Lane,2023-06-11T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.3
341879,Shiphay Lane,2023-06-11T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
341879,Shiphay Lane,2023-06-11T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
341879,Shiphay Lane,2023-06-11T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
341879,Shiphay Lane,2023-06-11T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
341879,Shiphay Lane,2023-06-11T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
341879,Shiphay Lane,2023-06-11T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
341879,Shiphay Lane,2023-06-11T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.25
341879,Shiphay Lane,2023-06-11T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.33
341879,Shiphay Lane,2023-06-11T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
341879,Shiphay Lane,2023-06-11T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
341879,Shiphay Lane,2023-06-11T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.3
341879,Shiphay Lane,2023-06-11T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.6
341879,Shiphay Lane,2023-06-11T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
341879,Shiphay Lane,2023-06-11T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
341879,Shiphay Lane,2023-06-11T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
341879,Shiphay Lane,2023-06-11T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.82
341879,Shiphay Lane,2023-06-11T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
341879,Shiphay Lane,2023-06-11T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.97
341879,Shiphay Lane,2023-06-11T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
341879,Shiphay Lane,2023-06-11T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
341879,Shiphay Lane,2023-06-11T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
341879,Shiphay Lane,2023-06-11T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
341879,Shiphay Lane,2023-06-11T16:00:00.000+00:00,transformer,,Temperature,C,28.0
341879,Shiphay Lane,2023-06-11T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
341879,Shiphay Lane,2023-06-11T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
341879,Shiphay Lane,2023-06-11T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
341879,Shiphay Lane,2023-06-11T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
341879,Shiphay Lane,2023-06-11T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
341879,Shiphay Lane,2023-06-11T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
341879,Shiphay Lane,2023-06-11T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
341879,Shiphay Lane,2023-06-11T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
341879,Shiphay Lane,2023-06-11T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
341879,Shiphay Lane,2023-06-11T16:00:00.000+00:00,busbar,,L3 Active Power,kW,32.24
341879,Shiphay Lane,2023-06-11T16:00:00.000+00:00,busbar,,L2 Active Power,kW,27.16
341879,Shiphay Lane,2023-06-11T16:00:00.000+00:00,busbar,,L1 Active Power,kW,32.88
341879,Shiphay Lane,2023-06-11T16:00:00.000+00:00,busbar,,N Current (RMS),A,64.9
341879,Shiphay Lane,2023-06-11T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
341879,Shiphay Lane,2023-06-11T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
341879,Shiphay Lane,2023-06-11T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
341879,Shiphay Lane,2023-06-11T15:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.6
341879,Shiphay Lane,2023-06-11T15:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.42
341879,Shiphay Lane,2023-06-11T15:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-06-11T15:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.65
341879,Shiphay Lane,2023-06-11T15:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.29
341879,Shiphay Lane,2023-06-11T15:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.04
341879,Shiphay Lane,2023-06-11T15:50:00.000+00:00,feeder,50.0,N Current (RMS),A,16.5
341879,Shiphay Lane,2023-06-11T15:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.6
341879,Shiphay Lane,2023-06-11T15:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.1
341879,Shiphay Lane,2023-06-11T15:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-11T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.1
341879,Shiphay Lane,2023-06-11T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.95
341879,Shiphay Lane,2023-06-11T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.77
341879,Shiphay Lane,2023-06-11T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.23
341879,Shiphay Lane,2023-06-11T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.15
341879,Shiphay Lane,2023-06-11T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.4
341879,Shiphay Lane,2023-06-11T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,42.8
341879,Shiphay Lane,2023-06-11T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.6
341879,Shiphay Lane,2023-06-11T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.4
341879,Shiphay Lane,2023-06-11T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,72.6
341879,Shiphay Lane,2023-06-11T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
341879,Shiphay Lane,2023-06-11T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
341879,Shiphay Lane,2023-06-11T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
341879,Shiphay Lane,2023-06-11T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.42
341879,Shiphay Lane,2023-06-11T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.7
341879,Shiphay Lane,2023-06-11T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.46
341879,Shiphay Lane,2023-06-11T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.8
341879,Shiphay Lane,2023-06-11T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.9
341879,Shiphay Lane,2023-06-11T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
341879,Shiphay Lane,2023-06-11T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
341879,Shiphay Lane,2023-06-11T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-11T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
341879,Shiphay Lane,2023-06-11T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
341879,Shiphay Lane,2023-06-11T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
341879,Shiphay Lane,2023-06-11T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.42
341879,Shiphay Lane,2023-06-11T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.39
341879,Shiphay Lane,2023-06-11T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
341879,Shiphay Lane,2023-06-11T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
341879,Shiphay Lane,2023-06-11T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.7
341879,Shiphay Lane,2023-06-11T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
341879,Shiphay Lane,2023-06-11T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
341879,Shiphay Lane,2023-06-11T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
341879,Shiphay Lane,2023-06-11T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
341879,Shiphay Lane,2023-06-11T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.1
341879,Shiphay Lane,2023-06-11T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.9
341879,Shiphay Lane,2023-06-11T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.41
341879,Shiphay Lane,2023-06-11T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
341879,Shiphay Lane,2023-06-11T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
341879,Shiphay Lane,2023-06-11T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
341879,Shiphay Lane,2023-06-11T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
341879,Shiphay Lane,2023-06-11T15:50:00.000+00:00,transformer,,Temperature,C,28.0
341879,Shiphay Lane,2023-06-11T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
341879,Shiphay Lane,2023-06-11T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
341879,Shiphay Lane,2023-06-11T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
341879,Shiphay Lane,2023-06-11T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
341879,Shiphay Lane,2023-06-11T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
341879,Shiphay Lane,2023-06-11T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
341879,Shiphay Lane,2023-06-11T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
341879,Shiphay Lane,2023-06-11T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
341879,Shiphay Lane,2023-06-11T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
341879,Shiphay Lane,2023-06-11T15:50:00.000+00:00,busbar,,L3 Active Power,kW,32.52
341879,Shiphay Lane,2023-06-11T15:50:00.000+00:00,busbar,,L2 Active Power,kW,26.47
341879,Shiphay Lane,2023-06-11T15:50:00.000+00:00,busbar,,L1 Active Power,kW,27.71
341879,Shiphay Lane,2023-06-11T15:50:00.000+00:00,busbar,,N Current (RMS),A,67.9
341879,Shiphay Lane,2023-06-11T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
341879,Shiphay Lane,2023-06-11T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
341879,Shiphay Lane,2023-06-11T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
341879,Shiphay Lane,2023-06-11T15:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.92
341879,Shiphay Lane,2023-06-11T15:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.5
341879,Shiphay Lane,2023-06-11T15:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-06-11T15:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.32
341879,Shiphay Lane,2023-06-11T15:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.14
341879,Shiphay Lane,2023-06-11T15:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.05
341879,Shiphay Lane,2023-06-11T15:40:00.000+00:00,feeder,50.0,N Current (RMS),A,20.2
341879,Shiphay Lane,2023-06-11T15:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.2
341879,Shiphay Lane,2023-06-11T15:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.5
341879,Shiphay Lane,2023-06-11T15:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-11T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.5
341879,Shiphay Lane,2023-06-11T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.54
341879,Shiphay Lane,2023-06-11T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
341879,Shiphay Lane,2023-06-11T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.44
341879,Shiphay Lane,2023-06-11T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.38
341879,Shiphay Lane,2023-06-11T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.96
341879,Shiphay Lane,2023-06-11T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,59.6
341879,Shiphay Lane,2023-06-11T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,83.8
341879,Shiphay Lane,2023-06-11T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.8
341879,Shiphay Lane,2023-06-11T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,74.5
341879,Shiphay Lane,2023-06-11T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
341879,Shiphay Lane,2023-06-11T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
341879,Shiphay Lane,2023-06-11T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
341879,Shiphay Lane,2023-06-11T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.67
341879,Shiphay Lane,2023-06-11T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.53
341879,Shiphay Lane,2023-06-11T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.37
341879,Shiphay Lane,2023-06-11T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.9
341879,Shiphay Lane,2023-06-11T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.6
341879,Shiphay Lane,2023-06-11T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
341879,Shiphay Lane,2023-06-11T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
341879,Shiphay Lane,2023-06-11T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-11T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
341879,Shiphay Lane,2023-06-11T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
341879,Shiphay Lane,2023-06-11T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
341879,Shiphay Lane,2023-06-11T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.74
341879,Shiphay Lane,2023-06-11T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.85
341879,Shiphay Lane,2023-06-11T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
341879,Shiphay Lane,2023-06-11T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
341879,Shiphay Lane,2023-06-11T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
341879,Shiphay Lane,2023-06-11T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
341879,Shiphay Lane,2023-06-11T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
341879,Shiphay Lane,2023-06-11T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
341879,Shiphay Lane,2023-06-11T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
341879,Shiphay Lane,2023-06-11T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.21
341879,Shiphay Lane,2023-06-11T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.84
341879,Shiphay Lane,2023-06-11T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.52
341879,Shiphay Lane,2023-06-11T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
341879,Shiphay Lane,2023-06-11T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
341879,Shiphay Lane,2023-06-11T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
341879,Shiphay Lane,2023-06-11T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
341879,Shiphay Lane,2023-06-11T15:40:00.000+00:00,transformer,,Temperature,C,27.9
341879,Shiphay Lane,2023-06-11T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
341879,Shiphay Lane,2023-06-11T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
341879,Shiphay Lane,2023-06-11T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
341879,Shiphay Lane,2023-06-11T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
341879,Shiphay Lane,2023-06-11T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
341879,Shiphay Lane,2023-06-11T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
341879,Shiphay Lane,2023-06-11T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
341879,Shiphay Lane,2023-06-11T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
341879,Shiphay Lane,2023-06-11T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
341879,Shiphay Lane,2023-06-11T15:40:00.000+00:00,busbar,,L3 Active Power,kW,33.77
341879,Shiphay Lane,2023-06-11T15:40:00.000+00:00,busbar,,L2 Active Power,kW,22.62
341879,Shiphay Lane,2023-06-11T15:40:00.000+00:00,busbar,,L1 Active Power,kW,30.75
341879,Shiphay Lane,2023-06-11T15:40:00.000+00:00,busbar,,N Current (RMS),A,73.0
341879,Shiphay Lane,2023-06-11T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
341879,Shiphay Lane,2023-06-11T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
341879,Shiphay Lane,2023-06-11T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
341879,Shiphay Lane,2023-06-11T15:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.89
341879,Shiphay Lane,2023-06-11T15:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
341879,Shiphay Lane,2023-06-11T15:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-11T15:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.39
341879,Shiphay Lane,2023-06-11T15:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.43
341879,Shiphay Lane,2023-06-11T15:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-11T15:30:00.000+00:00,feeder,50.0,N Current (RMS),A,18.9
341879,Shiphay Lane,2023-06-11T15:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.7
341879,Shiphay Lane,2023-06-11T15:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.0
341879,Shiphay Lane,2023-06-11T15:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
341879,Shiphay Lane,2023-06-11T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
341879,Shiphay Lane,2023-06-11T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.63
341879,Shiphay Lane,2023-06-11T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.54
341879,Shiphay Lane,2023-06-11T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.9
341879,Shiphay Lane,2023-06-11T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.99
341879,Shiphay Lane,2023-06-11T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.91
341879,Shiphay Lane,2023-06-11T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,66.5
341879,Shiphay Lane,2023-06-11T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,82.1
341879,Shiphay Lane,2023-06-11T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.0
341879,Shiphay Lane,2023-06-11T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,67.3
341879,Shiphay Lane,2023-06-11T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
341879,Shiphay Lane,2023-06-11T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
341879,Shiphay Lane,2023-06-11T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
341879,Shiphay Lane,2023-06-11T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.08
341879,Shiphay Lane,2023-06-11T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.63
341879,Shiphay Lane,2023-06-11T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.34
341879,Shiphay Lane,2023-06-11T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.5
341879,Shiphay Lane,2023-06-11T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.2
341879,Shiphay Lane,2023-06-11T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
341879,Shiphay Lane,2023-06-11T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
341879,Shiphay Lane,2023-06-11T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-11T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
341879,Shiphay Lane,2023-06-11T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.07
341879,Shiphay Lane,2023-06-11T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
341879,Shiphay Lane,2023-06-11T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.82
341879,Shiphay Lane,2023-06-11T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.09
341879,Shiphay Lane,2023-06-11T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
341879,Shiphay Lane,2023-06-11T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
341879,Shiphay Lane,2023-06-11T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
341879,Shiphay Lane,2023-06-11T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
341879,Shiphay Lane,2023-06-11T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
341879,Shiphay Lane,2023-06-11T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
341879,Shiphay Lane,2023-06-11T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
341879,Shiphay Lane,2023-06-11T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.73
341879,Shiphay Lane,2023-06-11T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.14
341879,Shiphay Lane,2023-06-11T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.85
341879,Shiphay Lane,2023-06-11T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
341879,Shiphay Lane,2023-06-11T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
341879,Shiphay Lane,2023-06-11T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
341879,Shiphay Lane,2023-06-11T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
341879,Shiphay Lane,2023-06-11T15:30:00.000+00:00,transformer,,Temperature,C,27.9
341879,Shiphay Lane,2023-06-11T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
341879,Shiphay Lane,2023-06-11T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
341879,Shiphay Lane,2023-06-11T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
341879,Shiphay Lane,2023-06-11T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
341879,Shiphay Lane,2023-06-11T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
341879,Shiphay Lane,2023-06-11T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.57
341879,Shiphay Lane,2023-06-11T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
341879,Shiphay Lane,2023-06-11T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
341879,Shiphay Lane,2023-06-11T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
341879,Shiphay Lane,2023-06-11T15:30:00.000+00:00,busbar,,L3 Active Power,kW,32.2
341879,Shiphay Lane,2023-06-11T15:30:00.000+00:00,busbar,,L2 Active Power,kW,20.02
341879,Shiphay Lane,2023-06-11T15:30:00.000+00:00,busbar,,L1 Active Power,kW,26.26
341879,Shiphay Lane,2023-06-11T15:30:00.000+00:00,busbar,,N Current (RMS),A,78.1
341879,Shiphay Lane,2023-06-11T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
341879,Shiphay Lane,2023-06-11T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
341879,Shiphay Lane,2023-06-11T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
341879,Shiphay Lane,2023-06-11T15:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.79
341879,Shiphay Lane,2023-06-11T15:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.1
341879,Shiphay Lane,2023-06-11T15:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
341879,Shiphay Lane,2023-06-11T15:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.46
341879,Shiphay Lane,2023-06-11T15:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.99
341879,Shiphay Lane,2023-06-11T15:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
341879,Shiphay Lane,2023-06-11T15:20:00.000+00:00,feeder,50.0,N Current (RMS),A,20.4
341879,Shiphay Lane,2023-06-11T15:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.8
341879,Shiphay Lane,2023-06-11T15:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.2
341879,Shiphay Lane,2023-06-11T15:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-11T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
341879,Shiphay Lane,2023-06-11T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.66
341879,Shiphay Lane,2023-06-11T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
341879,Shiphay Lane,2023-06-11T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.98
341879,Shiphay Lane,2023-06-11T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.09
341879,Shiphay Lane,2023-06-11T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.42
341879,Shiphay Lane,2023-06-11T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,72.4
341879,Shiphay Lane,2023-06-11T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,93.8
341879,Shiphay Lane,2023-06-11T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.2
341879,Shiphay Lane,2023-06-11T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.4
341879,Shiphay Lane,2023-06-11T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
341879,Shiphay Lane,2023-06-11T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
341879,Shiphay Lane,2023-06-11T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
341879,Shiphay Lane,2023-06-11T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.08
341879,Shiphay Lane,2023-06-11T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.48
341879,Shiphay Lane,2023-06-11T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.42
341879,Shiphay Lane,2023-06-11T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
341879,Shiphay Lane,2023-06-11T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
341879,Shiphay Lane,2023-06-11T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
341879,Shiphay Lane,2023-06-11T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
341879,Shiphay Lane,2023-06-11T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
341879,Shiphay Lane,2023-06-11T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
341879,Shiphay Lane,2023-06-11T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
341879,Shiphay Lane,2023-06-11T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
341879,Shiphay Lane,2023-06-11T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.66
341879,Shiphay Lane,2023-06-11T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.12
341879,Shiphay Lane,2023-06-11T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
341879,Shiphay Lane,2023-06-11T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
341879,Shiphay Lane,2023-06-11T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
341879,Shiphay Lane,2023-06-11T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
341879,Shiphay Lane,2023-06-11T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
341879,Shiphay Lane,2023-06-11T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
341879,Shiphay Lane,2023-06-11T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
341879,Shiphay Lane,2023-06-11T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.78
341879,Shiphay Lane,2023-06-11T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.99
341879,Shiphay Lane,2023-06-11T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.61
341879,Shiphay Lane,2023-06-11T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
341879,Shiphay Lane,2023-06-11T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
341879,Shiphay Lane,2023-06-11T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
341879,Shiphay Lane,2023-06-11T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
341879,Shiphay Lane,2023-06-11T15:20:00.000+00:00,transformer,,Temperature,C,27.8
341879,Shiphay Lane,2023-06-11T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
341879,Shiphay Lane,2023-06-11T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
341879,Shiphay Lane,2023-06-11T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
341879,Shiphay Lane,2023-06-11T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
341879,Shiphay Lane,2023-06-11T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
341879,Shiphay Lane,2023-06-11T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
341879,Shiphay Lane,2023-06-11T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
341879,Shiphay Lane,2023-06-11T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
341879,Shiphay Lane,2023-06-11T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
341879,Shiphay Lane,2023-06-11T15:20:00.000+00:00,busbar,,L3 Active Power,kW,33.42
341879,Shiphay Lane,2023-06-11T15:20:00.000+00:00,busbar,,L2 Active Power,kW,19.21
341879,Shiphay Lane,2023-06-11T15:20:00.000+00:00,busbar,,L1 Active Power,kW,25.64
341879,Shiphay Lane,2023-06-11T15:20:00.000+00:00,busbar,,N Current (RMS),A,83.1
341879,Shiphay Lane,2023-06-11T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
341879,Shiphay Lane,2023-06-11T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
341879,Shiphay Lane,2023-06-11T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
341879,Shiphay Lane,2023-06-11T15:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.55
341879,Shiphay Lane,2023-06-11T15:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.1
341879,Shiphay Lane,2023-06-11T15:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
341879,Shiphay Lane,2023-06-11T15:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.07
341879,Shiphay Lane,2023-06-11T15:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.9
341879,Shiphay Lane,2023-06-11T15:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-11T15:10:00.000+00:00,feeder,50.0,N Current (RMS),A,13.5
341879,Shiphay Lane,2023-06-11T15:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.7
341879,Shiphay Lane,2023-06-11T15:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.6
341879,Shiphay Lane,2023-06-11T15:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-11T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.41
341879,Shiphay Lane,2023-06-11T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.75
341879,Shiphay Lane,2023-06-11T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
341879,Shiphay Lane,2023-06-11T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.36
341879,Shiphay Lane,2023-06-11T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.77
341879,Shiphay Lane,2023-06-11T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.81
341879,Shiphay Lane,2023-06-11T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,67.5
341879,Shiphay Lane,2023-06-11T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,83.1
341879,Shiphay Lane,2023-06-11T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.9
341879,Shiphay Lane,2023-06-11T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.2
341879,Shiphay Lane,2023-06-11T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
341879,Shiphay Lane,2023-06-11T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
341879,Shiphay Lane,2023-06-11T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
341879,Shiphay Lane,2023-06-11T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.86
341879,Shiphay Lane,2023-06-11T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.43
341879,Shiphay Lane,2023-06-11T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.2
341879,Shiphay Lane,2023-06-11T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
341879,Shiphay Lane,2023-06-11T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.3
341879,Shiphay Lane,2023-06-11T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
341879,Shiphay Lane,2023-06-11T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
341879,Shiphay Lane,2023-06-11T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
341879,Shiphay Lane,2023-06-11T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
341879,Shiphay Lane,2023-06-11T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
341879,Shiphay Lane,2023-06-11T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
341879,Shiphay Lane,2023-06-11T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.66
341879,Shiphay Lane,2023-06-11T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.63
341879,Shiphay Lane,2023-06-11T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
341879,Shiphay Lane,2023-06-11T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
341879,Shiphay Lane,2023-06-11T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
341879,Shiphay Lane,2023-06-11T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
341879,Shiphay Lane,2023-06-11T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
341879,Shiphay Lane,2023-06-11T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
341879,Shiphay Lane,2023-06-11T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
341879,Shiphay Lane,2023-06-11T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.69
341879,Shiphay Lane,2023-06-11T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.22
341879,Shiphay Lane,2023-06-11T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.11
341879,Shiphay Lane,2023-06-11T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
341879,Shiphay Lane,2023-06-11T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
341879,Shiphay Lane,2023-06-11T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
341879,Shiphay Lane,2023-06-11T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
341879,Shiphay Lane,2023-06-11T15:10:00.000+00:00,transformer,,Temperature,C,27.7
341879,Shiphay Lane,2023-06-11T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
341879,Shiphay Lane,2023-06-11T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
341879,Shiphay Lane,2023-06-11T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
341879,Shiphay Lane,2023-06-11T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.97
341879,Shiphay Lane,2023-06-11T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
341879,Shiphay Lane,2023-06-11T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
341879,Shiphay Lane,2023-06-11T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
341879,Shiphay Lane,2023-06-11T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
341879,Shiphay Lane,2023-06-11T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
341879,Shiphay Lane,2023-06-11T15:10:00.000+00:00,busbar,,L3 Active Power,kW,33.08
341879,Shiphay Lane,2023-06-11T15:10:00.000+00:00,busbar,,L2 Active Power,kW,14.98
341879,Shiphay Lane,2023-06-11T15:10:00.000+00:00,busbar,,L1 Active Power,kW,23.8
341879,Shiphay Lane,2023-06-11T15:10:00.000+00:00,busbar,,N Current (RMS),A,89.1
341879,Shiphay Lane,2023-06-11T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
341879,Shiphay Lane,2023-06-11T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
341879,Shiphay Lane,2023-06-11T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
341879,Shiphay Lane,2023-06-11T15:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.66
341879,Shiphay Lane,2023-06-11T15:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
341879,Shiphay Lane,2023-06-11T15:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
341879,Shiphay Lane,2023-06-11T15:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.15
341879,Shiphay Lane,2023-06-11T15:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.5
341879,Shiphay Lane,2023-06-11T15:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.08
341879,Shiphay Lane,2023-06-11T15:00:00.000+00:00,feeder,50.0,N Current (RMS),A,17.6
341879,Shiphay Lane,2023-06-11T15:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.5
341879,Shiphay Lane,2023-06-11T15:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.5
341879,Shiphay Lane,2023-06-11T15:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-11T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.5
341879,Shiphay Lane,2023-06-11T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.96
341879,Shiphay Lane,2023-06-11T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.12
341879,Shiphay Lane,2023-06-11T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.0
341879,Shiphay Lane,2023-06-11T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.16
341879,Shiphay Lane,2023-06-11T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.93
341879,Shiphay Lane,2023-06-11T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,75.0
341879,Shiphay Lane,2023-06-11T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,87.5
341879,Shiphay Lane,2023-06-11T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.3
341879,Shiphay Lane,2023-06-11T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.1
341879,Shiphay Lane,2023-06-11T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
341879,Shiphay Lane,2023-06-11T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
341879,Shiphay Lane,2023-06-11T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
341879,Shiphay Lane,2023-06-11T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.33
341879,Shiphay Lane,2023-06-11T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.48
341879,Shiphay Lane,2023-06-11T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.36
341879,Shiphay Lane,2023-06-11T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
341879,Shiphay Lane,2023-06-11T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
341879,Shiphay Lane,2023-06-11T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
341879,Shiphay Lane,2023-06-11T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
341879,Shiphay Lane,2023-06-11T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
341879,Shiphay Lane,2023-06-11T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
341879,Shiphay Lane,2023-06-11T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
341879,Shiphay Lane,2023-06-11T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
341879,Shiphay Lane,2023-06-11T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.56
341879,Shiphay Lane,2023-06-11T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.87
341879,Shiphay Lane,2023-06-11T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
341879,Shiphay Lane,2023-06-11T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
341879,Shiphay Lane,2023-06-11T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
341879,Shiphay Lane,2023-06-11T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
341879,Shiphay Lane,2023-06-11T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
341879,Shiphay Lane,2023-06-11T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
341879,Shiphay Lane,2023-06-11T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
341879,Shiphay Lane,2023-06-11T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.44
341879,Shiphay Lane,2023-06-11T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.94
341879,Shiphay Lane,2023-06-11T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.38
341879,Shiphay Lane,2023-06-11T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
341879,Shiphay Lane,2023-06-11T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
341879,Shiphay Lane,2023-06-11T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
341879,Shiphay Lane,2023-06-11T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
341879,Shiphay Lane,2023-06-11T15:00:00.000+00:00,transformer,,Temperature,C,27.6
341879,Shiphay Lane,2023-06-11T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
341879,Shiphay Lane,2023-06-11T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.09
341879,Shiphay Lane,2023-06-11T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
341879,Shiphay Lane,2023-06-11T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.99
341879,Shiphay Lane,2023-06-11T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
341879,Shiphay Lane,2023-06-11T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.95
341879,Shiphay Lane,2023-06-11T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
341879,Shiphay Lane,2023-06-11T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
341879,Shiphay Lane,2023-06-11T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
341879,Shiphay Lane,2023-06-11T15:00:00.000+00:00,busbar,,L3 Active Power,kW,31.04
341879,Shiphay Lane,2023-06-11T15:00:00.000+00:00,busbar,,L2 Active Power,kW,18.63
341879,Shiphay Lane,2023-06-11T15:00:00.000+00:00,busbar,,L1 Active Power,kW,20.62
341879,Shiphay Lane,2023-06-11T15:00:00.000+00:00,busbar,,N Current (RMS),A,84.7
341879,Shiphay Lane,2023-06-11T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
341879,Shiphay Lane,2023-06-11T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
341879,Shiphay Lane,2023-06-11T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
341879,Shiphay Lane,2023-06-11T14:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.26
341879,Shiphay Lane,2023-06-11T14:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.34
341879,Shiphay Lane,2023-06-11T14:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
341879,Shiphay Lane,2023-06-11T14:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.96
341879,Shiphay Lane,2023-06-11T14:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.38
341879,Shiphay Lane,2023-06-11T14:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
341879,Shiphay Lane,2023-06-11T14:50:00.000+00:00,feeder,50.0,N Current (RMS),A,14.7
341879,Shiphay Lane,2023-06-11T14:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.1
341879,Shiphay Lane,2023-06-11T14:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.6
341879,Shiphay Lane,2023-06-11T14:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
341879,Shiphay Lane,2023-06-11T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.62
341879,Shiphay Lane,2023-06-11T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.37
341879,Shiphay Lane,2023-06-11T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.54
341879,Shiphay Lane,2023-06-11T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.41
341879,Shiphay Lane,2023-06-11T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.65
341879,Shiphay Lane,2023-06-11T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.87
341879,Shiphay Lane,2023-06-11T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,58.4
341879,Shiphay Lane,2023-06-11T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.4
341879,Shiphay Lane,2023-06-11T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.0
341879,Shiphay Lane,2023-06-11T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.2
341879,Shiphay Lane,2023-06-11T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
341879,Shiphay Lane,2023-06-11T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
